Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,1,7,15,39.5,4.5,0.85,8.75,5.0,0.0,0.0
2018,1,1,7,30,79.0,9.0,0.8,9.1,10.0,8.58,0.0
2018,1,1,7,45,207.5,19.5,0.8,9.5,35.0,16.29,0.0
2018,1,1,8,0,336.0,30.0,0.8,9.9,60.0,25.82,14.76
2018,1,1,8,15,436.5,36.5,0.85,10.35,97.0,59.0,29.34
2018,1,1,8,30,537.0,43.0,0.9,10.8,134.0,103.1,58.28
2018,1,1,8,45,566.5,50.0,1.0,11.25,168.0,146.22,93.91
2018,1,1,9,0,596.0,57.0,1.1,11.7,202.0,191.91,134.31
2018,1,1,9,15,547.5,72.0,1.1,12.2,222.0,226.49,168.72
2018,1,1,9,30,499.0,87.0,1.1,12.7,242.0,255.35,197.37
2018,1,1,9,45,515.0,96.0,1.1,13.15,271.0,296.77,233.78
2018,1,1,10,0,531.0,105.0,1.1,13.6,300.0,338.72,269.67
2018,1,1,10,15,548.0,109.5,1.1,14.05,324.0,376.95,301.74
2018,1,1,10,30,565.0,114.0,1.1,14.5,348.0,415.27,333.06
2018,1,1,10,45,533.5,128.5,1.15,14.95,358.0,434.04,348.54
2018,1,1,11,0,502.0,143.0,1.2,15.4,368.0,452.63,363.27
2018,1,1,11,15,487.0,151.5,1.15,15.75,375.5,471.4,377.48
2018,1,1,11,30,472.0,160.0,1.1,16.1,383.0,487.81,389.47
2018,1,1,11,45,457.0,166.5,1.05,16.45,385.0,499.75,397.84
2018,1,1,12,0,442.0,173.0,1.0,16.8,387.0,509.45,404.35
2018,1,1,12,15,436.5,174.0,0.95,17.05,385.0,517.7,410.05
2018,1,1,12,30,431.0,175.0,0.9,17.3,383.0,524.12,414.31
2018,1,1,12,45,453.0,167.0,0.85,17.55,382.5,538.92,425.33
2018,1,1,13,0,475.0,159.0,0.8,17.8,382.0,552.21,435.07
2018,1,1,13,15,505.5,146.5,0.8,17.95,377.0,564.89,445.16
2018,1,1,13,30,536.0,134.0,0.8,18.1,372.0,575.42,453.66
2018,1,1,13,45,576.0,117.5,0.8,18.2,362.0,591.39,466.28
2018,1,1,14,0,616.0,101.0,0.8,18.3,352.0,599.63,473.25
2018,1,1,14,15,629.0,90.5,0.75,18.1,331.5,591.51,467.85
2018,1,1,14,30,642.0,80.0,0.7,17.9,311.0,580.37,460.2
2018,1,1,14,45,611.0,76.5,0.65,17.7,279.5,544.24,433.21
2018,1,1,15,0,580.0,73.0,0.6,17.5,248.0,507.01,405.0
2018,1,1,15,15,532.5,68.0,0.6,17.5,212.5,456.45,365.92
2018,1,1,15,30,485.0,63.0,0.6,17.5,177.0,406.41,326.08
2018,1,1,15,45,430.5,55.5,0.7,16.45,142.5,350.35,281.78
2018,1,1,16,0,376.0,48.0,0.8,15.4,108.0,296.34,236.91
2018,1,1,16,15,288.0,38.0,0.85,15.05,76.0,224.92,174.58
2018,1,1,16,30,200.0,28.0,0.9,14.7,44.0,156.62,96.44
2018,1,1,16,45,123.0,17.0,0.95,14.3,25.0,70.79,0.0
2018,1,1,17,0,46.0,6.0,1.0,13.9,6.0,5.72,0.0
2018,1,1,17,15,23.0,3.0,1.0,13.65,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,2,7,15,13.5,3.5,2.15,9.2,3.5,0.0,0.0
2018,1,2,7,30,27.0,7.0,2.2,9.5,7.0,6.67,0.0
2018,1,2,7,45,79.0,20.0,2.25,9.85,26.0,16.61,0.0
2018,1,2,8,0,131.0,33.0,2.3,10.2,45.0,27.42,15.91
2018,1,2,8,15,209.0,45.0,2.3,10.55,75.5,51.87,30.88
2018,1,2,8,30,287.0,57.0,2.3,10.9,106.0,85.91,54.75
2018,1,2,8,45,299.5,70.0,2.35,11.25,132.5,118.25,82.17
2018,1,2,9,0,312.0,83.0,2.4,11.6,159.0,151.77,111.98
2018,1,2,9,15,324.0,96.5,2.3,12.0,186.5,186.7,143.33
2018,1,2,9,30,336.0,110.0,2.2,12.4,214.0,222.54,175.23
2018,1,2,9,45,309.0,124.5,2.15,12.85,228.5,241.7,193.49
2018,1,2,10,0,282.0,139.0,2.1,13.3,243.0,261.19,211.16
2018,1,2,10,15,202.5,155.0,2.1,13.65,232.5,250.23,203.43
2018,1,2,10,30,123.0,171.0,2.1,14.0,222.0,236.59,192.46
2018,1,2,10,45,114.5,181.5,2.05,14.4,231.0,249.26,202.67
2018,1,2,11,0,106.0,192.0,2.0,14.8,240.0,254.37,206.5
2018,1,2,11,15,96.0,196.0,1.95,15.05,240.5,256.96,208.3
2018,1,2,11,30,86.0,200.0,1.9,15.3,241.0,258.76,209.39
2018,1,2,11,45,100.0,205.0,1.85,15.55,253.0,276.99,224.08
2018,1,2,12,0,114.0,210.0,1.8,15.8,265.0,305.16,246.45
2018,1,2,12,15,96.0,208.5,1.8,15.95,255.0,284.89,229.91
2018,1,2,12,30,78.0,207.0,1.8,16.1,245.0,273.13,220.19
2018,1,2,12,45,58.5,194.0,1.75,16.25,222.0,246.1,198.17
2018,1,2,13,0,39.0,181.0,1.7,16.4,199.0,218.41,175.54
2018,1,2,13,15,19.5,150.0,1.7,16.35,159.0,161.09,128.86
2018,1,2,13,30,0.0,119.0,1.7,16.3,119.0,114.18,89.98
2018,1,2,13,45,0.0,121.0,1.7,16.3,121.0,116.88,92.41
2018,1,2,14,0,0.0,123.0,1.7,16.3,123.0,119.87,94.99
2018,1,2,14,15,0.5,118.5,1.6,16.05,118.5,116.39,92.33
2018,1,2,14,30,1.0,114.0,1.5,15.8,114.0,113.09,89.79
2018,1,2,14,45,0.5,81.5,1.4,15.6,81.5,78.03,60.61
2018,1,2,15,0,0.0,49.0,1.3,15.4,49.0,45.53,33.24
2018,1,2,15,15,0.0,35.0,1.3,15.4,35.0,32.48,22.14
2018,1,2,15,30,0.0,21.0,1.3,15.4,21.0,19.46,10.98
2018,1,2,15,45,26.0,25.0,1.2,14.2,29.0,43.27,31.75
2018,1,2,16,0,52.0,29.0,1.1,13.0,37.0,63.14,48.43
2018,1,2,16,15,30.5,20.0,1.15,12.6,24.5,39.71,27.43
2018,1,2,16,30,9.0,11.0,1.2,12.2,12.0,14.71,4.56
2018,1,2,16,45,4.5,6.5,1.25,11.8,7.0,8.2,0.0
2018,1,2,17,0,0.0,2.0,1.3,11.4,2.0,1.91,0.0
2018,1,2,17,15,0.0,1.0,1.3,11.4,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.05,8.75,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,8.9,2.0,1.91,0.0
2018,1,3,7,45,0.0,6.5,1.95,9.05,6.5,6.02,0.0
2018,1,3,8,0,0.0,11.0,1.9,9.2,11.0,10.19,2.39
2018,1,3,8,15,0.0,15.0,1.85,9.4,15.0,13.9,6.04
2018,1,3,8,30,0.0,19.0,1.8,9.6,19.0,17.61,9.48
2018,1,3,8,45,0.0,24.0,1.75,9.85,24.0,22.25,13.65
2018,1,3,9,0,0.0,29.0,1.7,10.1,29.0,26.9,17.77
2018,1,3,9,15,0.0,37.5,1.7,10.3,37.5,34.81,24.68
2018,1,3,9,30,0.0,46.0,1.7,10.5,46.0,42.73,31.54
2018,1,3,9,45,0.0,61.0,1.7,10.65,61.0,56.72,43.58
2018,1,3,10,0,0.0,76.0,1.7,10.8,76.0,70.82,55.6
2018,1,3,10,15,0.0,66.5,1.8,10.95,66.5,61.86,47.81
2018,1,3,10,30,0.0,57.0,1.9,11.1,57.0,53.0,40.12
2018,1,3,10,45,0.0,61.5,2.0,11.25,61.5,57.2,43.65
2018,1,3,11,0,0.0,66.0,2.1,11.4,66.0,61.4,47.15
2018,1,3,11,15,0.0,60.0,2.25,11.5,60.0,55.8,42.31
2018,1,3,11,30,0.0,54.0,2.4,11.6,54.0,50.21,37.48
2018,1,3,11,45,0.0,45.0,2.5,11.7,45.0,41.83,30.28
2018,1,3,12,0,0.0,36.0,2.6,11.8,36.0,33.45,23.09
2018,1,3,12,15,0.0,47.5,2.7,11.8,47.5,44.16,32.25
2018,1,3,12,30,0.0,59.0,2.8,11.8,59.0,54.88,41.4
2018,1,3,12,45,0.0,58.5,2.9,11.85,58.5,54.41,41.0
2018,1,3,13,0,0.0,58.0,3.0,11.9,58.0,53.94,40.62
2018,1,3,13,15,0.0,51.5,3.0,11.9,51.5,47.88,35.47
2018,1,3,13,30,0.0,45.0,3.0,11.9,45.0,41.82,30.33
2018,1,3,13,45,0.0,41.0,3.0,11.9,41.0,38.09,27.17
2018,1,3,14,0,0.0,37.0,3.0,11.9,37.0,34.36,24.01
2018,1,3,14,15,0.0,38.5,2.9,11.95,38.5,35.75,25.24
2018,1,3,14,30,0.0,40.0,2.8,12.0,40.0,37.14,26.47
2018,1,3,14,45,0.0,43.5,2.7,12.0,43.5,40.4,29.31
2018,1,3,15,0,0.0,47.0,2.6,12.0,47.0,43.66,32.12
2018,1,3,15,15,0.0,42.5,2.6,12.0,42.5,39.47,28.48
2018,1,3,15,30,0.0,38.0,2.6,12.0,38.0,35.28,24.79
2018,1,3,15,45,0.0,31.0,2.25,11.65,31.0,28.77,19.07
2018,1,3,16,0,0.0,24.0,1.9,11.3,24.0,22.26,13.31
2018,1,3,16,15,0.0,18.5,1.85,11.25,18.5,17.15,8.61
2018,1,3,16,30,0.0,13.0,1.8,11.2,13.0,12.05,2.94
2018,1,3,16,45,0.0,7.5,1.75,11.1,7.5,7.15,0.0
2018,1,3,17,0,0.0,2.0,1.7,11.0,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,1.75,11.05,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.5,1.8,11.1,1.5,0.0,0.0
2018,1,4,7,30,0.0,3.0,1.8,11.3,3.0,2.86,0.0
2018,1,4,7,45,0.0,8.0,1.85,11.55,8.0,7.41,0.0
2018,1,4,8,0,0.0,13.0,1.9,11.8,13.0,12.04,3.77
2018,1,4,8,15,1.5,22.5,1.9,12.0,23.0,20.96,11.77
2018,1,4,8,30,3.0,32.0,1.9,12.2,33.0,30.04,19.76
2018,1,4,8,45,58.0,47.5,1.85,12.45,62.0,54.75,38.68
2018,1,4,9,0,113.0,63.0,1.8,12.7,91.0,86.34,63.98
2018,1,4,9,15,61.0,82.0,1.75,13.05,97.5,95.98,74.63
2018,1,4,9,30,9.0,101.0,1.7,13.4,104.0,97.51,77.46
2018,1,4,9,45,142.0,113.5,1.7,13.8,165.5,164.82,131.94
2018,1,4,10,0,275.0,126.0,1.7,14.2,227.0,244.53,196.96
2018,1,4,10,15,385.0,120.5,1.8,14.7,274.0,309.09,249.75
2018,1,4,10,30,495.0,115.0,1.9,15.2,321.0,376.9,304.94
2018,1,4,10,45,288.0,143.0,1.95,15.7,264.5,308.45,250.24
2018,1,4,11,0,81.0,171.0,2.0,16.2,208.0,217.19,175.02
2018,1,4,11,15,58.5,176.5,2.1,16.5,203.5,212.7,171.21
2018,1,4,11,30,36.0,182.0,2.2,16.8,199.0,206.75,165.8
2018,1,4,11,45,29.0,167.0,2.3,17.15,181.0,187.49,149.96
2018,1,4,12,0,22.0,152.0,2.4,17.5,163.0,161.26,128.43
2018,1,4,12,15,16.0,148.0,2.45,17.65,156.0,153.61,122.04
2018,1,4,12,30,10.0,144.0,2.5,17.8,149.0,145.7,115.4
2018,1,4,12,45,50.5,154.0,2.6,17.95,178.0,194.33,156.21
2018,1,4,13,0,91.0,164.0,2.7,18.1,207.0,248.02,200.54
2018,1,4,13,15,98.0,162.0,2.7,18.1,207.0,253.02,204.79
2018,1,4,13,30,105.0,160.0,2.7,18.1,207.0,257.81,209.04
2018,1,4,13,45,80.0,154.0,2.7,18.1,189.0,222.21,179.96
2018,1,4,14,0,55.0,148.0,2.7,18.1,171.0,197.83,159.74
2018,1,4,14,15,89.0,143.0,2.6,17.95,177.0,229.7,186.88
2018,1,4,14,30,123.0,138.0,2.5,17.8,183.0,249.44,203.91
2018,1,4,14,45,210.0,111.5,2.35,17.65,180.0,288.99,238.08
2018,1,4,15,0,297.0,85.0,2.2,17.5,177.0,325.72,269.07
2018,1,4,15,15,334.5,74.0,2.2,17.5,165.0,330.72,272.95
2018,1,4,15,30,372.0,63.0,2.2,17.5,153.0,332.49,273.57
2018,1,4,15,45,252.5,55.0,1.9,16.55,111.0,240.76,196.89
2018,1,4,16,0,133.0,47.0,1.6,15.6,69.0,143.74,115.09
2018,1,4,16,15,164.5,35.5,1.6,15.2,55.0,154.94,121.38
2018,1,4,16,30,196.0,24.0,1.6,14.8,41.0,154.54,105.16
2018,1,4,16,45,127.5,16.0,1.6,14.4,24.5,90.09,0.0
2018,1,4,17,0,59.0,8.0,1.6,14.0,8.0,31.8,0.0
2018,1,4,17,15,29.5,4.0,1.65,13.85,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.8,13.8,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.9,14.0,1.0,0.95,0.0
2018,1,5,7,45,19.5,6.0,2.0,14.25,7.5,5.22,0.0
2018,1,5,8,0,39.0,11.0,2.1,14.5,14.0,9.44,1.66
2018,1,5,8,15,84.0,15.5,2.05,14.65,28.0,18.18,6.76
2018,1,5,8,30,129.0,20.0,2.0,14.8,42.0,33.13,16.72
2018,1,5,8,45,64.5,31.0,2.0,14.95,42.0,40.54,26.0
2018,1,5,9,0,0.0,42.0,2.0,15.1,42.0,39.01,27.64
2018,1,5,9,15,0.0,41.0,1.95,15.2,41.0,38.07,26.92
2018,1,5,9,30,0.0,40.0,1.9,15.3,40.0,37.14,26.13
2018,1,5,9,45,0.0,62.0,1.85,15.4,62.0,57.66,43.54
2018,1,5,10,0,0.0,84.0,1.8,15.5,84.0,78.43,60.97
2018,1,5,10,15,0.0,92.0,1.75,15.55,92.0,86.07,67.25
2018,1,5,10,30,0.0,100.0,1.7,15.6,100.0,93.78,73.57
2018,1,5,10,45,0.0,98.0,1.65,15.65,98.0,91.83,71.82
2018,1,5,11,0,0.0,96.0,1.6,15.7,96.0,89.87,70.09
2018,1,5,11,15,0.0,92.0,1.6,15.7,92.0,85.99,66.79
2018,1,5,11,30,0.0,88.0,1.6,15.7,88.0,82.1,63.51
2018,1,5,11,45,0.5,91.5,1.55,15.75,91.5,85.82,66.57
2018,1,5,12,0,1.0,95.0,1.5,15.8,95.0,89.59,69.68
2018,1,5,12,15,1.0,98.0,1.55,15.75,98.0,92.58,72.16
2018,1,5,12,30,1.0,101.0,1.6,15.7,101.0,95.62,74.7
2018,1,5,12,45,0.5,71.0,1.6,15.65,71.0,66.45,50.42
2018,1,5,13,0,0.0,41.0,1.6,15.6,41.0,38.1,26.65
2018,1,5,13,15,1.0,52.5,1.6,15.45,53.0,49.56,36.43
2018,1,5,13,30,2.0,64.0,1.6,15.3,65.0,61.04,46.19
2018,1,5,13,45,1.0,50.5,1.6,15.15,51.0,47.69,34.96
2018,1,5,14,0,0.0,37.0,1.6,15.0,37.0,34.36,23.69
2018,1,5,14,15,13.0,52.5,1.55,14.8,57.5,60.01,46.02
2018,1,5,14,30,26.0,68.0,1.5,14.6,78.0,85.73,68.25
2018,1,5,14,45,13.0,48.0,1.45,14.4,53.0,55.18,42.01
2018,1,5,15,0,0.0,28.0,1.4,14.2,28.0,25.97,16.7
2018,1,5,15,15,0.0,28.5,1.4,14.2,28.5,26.44,17.09
2018,1,5,15,30,0.0,29.0,1.4,14.2,29.0,26.9,17.43
2018,1,5,15,45,0.0,23.5,1.4,13.7,23.5,21.79,12.99
2018,1,5,16,0,0.0,18.0,1.4,13.2,18.0,16.68,8.5
2018,1,5,16,15,0.0,13.0,1.5,13.05,13.0,12.04,4.35
2018,1,5,16,30,0.0,8.0,1.6,12.9,8.0,7.4,0.0
2018,1,5,16,45,0.0,5.0,1.65,12.7,5.0,4.62,0.0
2018,1,5,17,0,0.0,2.0,1.7,12.5,2.0,1.91,0.0
2018,1,5,17,15,0.0,1.0,1.8,12.4,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,7,15,12.5,3.5,1.65,8.85,3.5,0.0,0.0
2018,1,6,7,30,25.0,7.0,1.7,9.3,7.0,6.67,0.0
2018,1,6,7,45,170.0,19.5,1.75,9.75,33.5,16.3,0.0
2018,1,6,8,0,315.0,32.0,1.8,10.2,60.0,26.46,15.2
2018,1,6,8,15,458.0,35.5,1.8,10.55,101.0,56.58,27.38
2018,1,6,8,30,601.0,39.0,1.8,10.9,142.0,104.62,57.03
2018,1,6,8,45,556.0,51.5,1.8,11.25,166.0,143.06,91.75
2018,1,6,9,0,511.0,64.0,1.8,11.6,190.0,177.41,125.57
2018,1,6,9,15,522.5,73.5,1.8,11.95,220.0,218.81,163.63
2018,1,6,9,30,534.0,83.0,1.8,12.3,250.0,260.67,201.82
2018,1,6,9,45,414.0,112.5,1.85,12.7,250.5,271.58,216.05
2018,1,6,10,0,294.0,142.0,1.9,13.1,251.0,268.4,216.67
2018,1,6,10,15,304.0,153.0,1.9,13.45,273.0,299.24,242.84
2018,1,6,10,30,314.0,164.0,1.9,13.8,295.0,330.38,268.6
2018,1,6,10,45,402.0,155.5,1.95,14.15,332.5,390.26,317.32
2018,1,6,11,0,490.0,147.0,2.0,14.5,370.0,449.47,364.95
2018,1,6,11,15,650.0,116.5,2.0,14.7,422.0,537.68,435.17
2018,1,6,11,30,810.0,86.0,2.0,14.9,474.0,626.65,504.54
2018,1,6,11,45,852.5,77.0,1.95,15.15,491.0,668.15,535.58
2018,1,6,12,0,895.0,68.0,1.9,15.4,508.0,703.93,561.13
2018,1,6,12,15,894.5,68.5,1.85,15.5,508.5,722.94,574.04
2018,1,6,12,30,894.0,69.0,1.8,15.6,509.0,738.75,584.79
2018,1,6,12,45,888.0,70.0,1.7,15.7,501.5,747.86,590.32
2018,1,6,13,0,882.0,71.0,1.6,15.8,494.0,753.59,593.53
2018,1,6,13,15,875.0,70.0,1.55,15.8,479.0,752.78,592.84
2018,1,6,13,30,868.0,69.0,1.5,15.8,464.0,748.64,589.95
2018,1,6,13,45,857.0,68.0,1.45,15.8,442.5,744.37,587.08
2018,1,6,14,0,846.0,67.0,1.4,15.8,421.0,730.88,577.63
2018,1,6,14,15,829.0,64.5,1.4,15.65,392.5,708.05,562.3
2018,1,6,14,30,812.0,62.0,1.4,15.5,364.0,682.5,544.86
2018,1,6,14,45,787.0,60.0,1.45,15.3,330.5,649.42,522.06
2018,1,6,15,0,762.0,58.0,1.5,15.1,297.0,614.41,497.2
2018,1,6,15,15,725.0,55.0,1.5,15.1,259.5,568.56,462.15
2018,1,6,15,30,688.0,52.0,1.5,15.1,222.0,522.0,424.67
2018,1,6,15,45,632.5,47.5,1.4,14.0,182.0,462.16,376.4
2018,1,6,16,0,577.0,43.0,1.3,12.9,142.0,409.36,331.39
2018,1,6,16,15,462.5,37.5,1.35,12.45,103.0,321.08,255.51
2018,1,6,16,30,348.0,32.0,1.4,12.0,64.0,239.52,172.53
2018,1,6,16,45,196.5,20.0,1.45,11.55,36.0,128.8,0.0
2018,1,6,17,0,45.0,8.0,1.5,11.1,8.0,26.25,0.0
2018,1,6,17,15,22.5,4.0,1.5,10.95,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,1.9,7.7,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,1.9,7.8,5.0,4.77,0.0
2018,1,7,7,45,5.0,18.0,1.9,7.95,18.5,16.34,0.0
2018,1,7,8,0,10.0,31.0,1.9,8.1,32.0,27.4,16.14
2018,1,7,8,15,23.0,47.0,1.9,8.2,50.5,43.48,30.29
2018,1,7,8,30,36.0,63.0,1.9,8.3,69.0,61.52,45.62
2018,1,7,8,45,50.0,79.5,1.9,8.45,90.5,81.86,62.94
2018,1,7,9,0,64.0,96.0,1.9,8.6,112.0,103.93,81.91
2018,1,7,9,15,92.0,111.5,1.95,8.8,138.5,132.4,106.0
2018,1,7,9,30,120.0,127.0,2.0,9.0,165.0,162.55,131.68
2018,1,7,9,45,142.5,140.0,2.0,9.2,189.5,191.01,156.06
2018,1,7,10,0,165.0,153.0,2.0,9.4,214.0,221.51,182.07
2018,1,7,10,15,107.0,157.5,2.05,9.7,198.5,208.06,171.47
2018,1,7,10,30,49.0,162.0,2.1,10.0,183.0,184.03,151.35
2018,1,7,10,45,31.5,163.0,2.1,10.3,176.5,178.12,146.16
2018,1,7,11,0,14.0,164.0,2.1,10.6,170.0,165.34,135.05
2018,1,7,11,15,7.5,143.5,2.05,11.0,146.5,141.32,114.63
2018,1,7,11,30,1.0,123.0,2.0,11.4,123.0,117.01,93.95
2018,1,7,11,45,0.5,102.0,1.95,11.8,102.0,96.04,76.18
2018,1,7,12,0,0.0,81.0,1.9,12.2,81.0,75.42,58.68
2018,1,7,12,15,0.0,74.5,1.8,12.45,74.5,69.35,53.5
2018,1,7,12,30,0.0,68.0,1.7,12.7,68.0,63.28,48.33
2018,1,7,12,45,0.0,72.0,1.65,12.9,72.0,67.01,51.47
2018,1,7,13,0,0.0,76.0,1.6,13.1,76.0,70.75,54.61
2018,1,7,13,15,0.0,86.0,1.5,13.15,86.0,80.25,62.65
2018,1,7,13,30,0.0,96.0,1.4,13.2,96.0,90.35,71.18
2018,1,7,13,45,0.0,86.5,1.3,13.25,86.5,80.98,63.34
2018,1,7,14,0,0.0,77.0,1.2,13.3,77.0,71.67,55.56
2018,1,7,14,15,0.0,79.0,1.15,13.1,79.0,73.84,57.54
2018,1,7,14,30,0.0,81.0,1.1,12.9,81.0,76.25,59.7
2018,1,7,14,45,0.0,74.5,1.0,12.65,74.5,69.98,54.49
2018,1,7,15,0,0.0,68.0,0.9,12.4,68.0,63.74,49.26
2018,1,7,15,15,0.0,60.0,0.9,12.4,60.0,55.95,42.6
2018,1,7,15,30,0.0,52.0,0.9,12.4,52.0,48.34,36.0
2018,1,7,15,45,0.0,43.0,1.0,11.7,43.0,39.95,28.74
2018,1,7,16,0,0.0,34.0,1.1,11.0,34.0,31.57,21.36
2018,1,7,16,15,0.0,25.5,1.15,10.85,25.5,23.66,14.24
2018,1,7,16,30,0.0,17.0,1.2,10.7,17.0,15.76,6.56
2018,1,7,16,45,0.0,10.0,1.2,10.5,10.0,9.27,0.0
2018,1,7,17,0,0.0,3.0,1.2,10.3,3.0,2.86,0.0
2018,1,7,17,15,0.0,1.5,1.2,10.2,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.2,10.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.3,10.3,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.5,2.4,10.45,3.5,3.24,0.0
2018,1,8,8,0,0.0,6.0,2.5,10.6,6.0,5.55,0.0
2018,1,8,8,15,0.0,7.5,2.6,10.8,7.5,6.94,0.16
2018,1,8,8,30,0.0,9.0,2.7,11.0,9.0,8.33,1.47
2018,1,8,8,45,0.0,11.0,2.8,11.25,11.0,10.18,3.14
2018,1,8,9,0,0.0,13.0,2.9,11.5,13.0,12.04,4.78
2018,1,8,9,15,0.0,13.0,2.9,11.65,13.0,12.04,4.8
2018,1,8,9,30,0.0,13.0,2.9,11.8,13.0,12.05,4.81
2018,1,8,9,45,0.0,26.5,2.9,12.0,26.5,24.58,15.65
2018,1,8,10,0,0.0,40.0,2.9,12.2,40.0,37.15,26.44
2018,1,8,10,15,0.0,37.5,2.85,12.35,37.5,34.82,24.38
2018,1,8,10,30,0.0,35.0,2.8,12.5,35.0,32.5,22.34
2018,1,8,10,45,0.0,30.5,2.7,12.6,30.5,28.32,18.71
2018,1,8,11,0,0.0,26.0,2.6,12.7,26.0,24.14,15.09
2018,1,8,11,15,0.0,31.0,2.6,12.8,31.0,28.79,19.05
2018,1,8,11,30,0.0,36.0,2.6,12.9,36.0,33.45,22.99
2018,1,8,11,45,0.0,36.5,2.6,13.05,36.5,33.91,23.36
2018,1,8,12,0,0.0,37.0,2.6,13.2,37.0,34.38,23.73
2018,1,8,12,15,0.0,37.0,2.6,13.3,37.0,34.38,23.72
2018,1,8,12,30,0.0,37.0,2.6,13.4,37.0,34.38,23.71
2018,1,8,12,45,0.0,38.0,2.65,13.5,38.0,35.31,24.5
2018,1,8,13,0,0.0,39.0,2.7,13.6,39.0,36.24,25.29
2018,1,8,13,15,0.0,39.0,2.6,13.65,39.0,36.24,25.31
2018,1,8,13,30,0.0,39.0,2.5,13.7,39.0,36.23,25.33
2018,1,8,13,45,0.0,30.5,2.4,13.75,30.5,28.32,18.61
2018,1,8,14,0,0.0,22.0,2.3,13.8,22.0,20.41,11.87
2018,1,8,14,15,0.0,22.0,2.2,13.75,22.0,20.41,11.9
2018,1,8,14,30,0.0,22.0,2.1,13.7,22.0,20.41,11.92
2018,1,8,14,45,0.0,19.0,2.05,13.65,19.0,17.62,9.54
2018,1,8,15,0,0.0,16.0,2.0,13.6,16.0,14.83,7.15
2018,1,8,15,15,0.0,15.0,2.0,13.6,15.0,13.9,6.34
2018,1,8,15,30,0.0,14.0,2.0,13.6,14.0,12.97,5.52
2018,1,8,15,45,0.0,11.0,2.0,13.35,11.0,10.18,3.09
2018,1,8,16,0,0.0,8.0,2.0,13.1,8.0,7.4,0.64
2018,1,8,16,15,0.0,6.0,2.05,13.05,6.0,5.55,0.0
2018,1,8,16,30,0.0,4.0,2.1,13.0,4.0,3.7,0.0
2018,1,8,16,45,0.0,2.5,2.1,12.95,2.5,2.31,0.0
2018,1,8,17,0,0.0,1.0,2.1,12.9,1.0,0.95,0.0
2018,1,8,17,15,0.0,0.5,2.1,12.9,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,1.75,12.4,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,1.9,12.6,4.0,3.81,0.0
2018,1,9,7,45,0.0,14.5,2.05,12.8,14.5,13.46,0.0
2018,1,9,8,0,0.0,25.0,2.2,13.0,25.0,23.05,12.48
2018,1,9,8,15,0.0,38.5,2.35,13.1,38.5,35.34,23.67
2018,1,9,8,30,0.0,52.0,2.5,13.2,52.0,47.87,34.83
2018,1,9,8,45,0.0,50.5,2.65,13.35,50.5,46.88,34.37
2018,1,9,9,0,0.0,49.0,2.8,13.5,49.0,45.54,33.41
2018,1,9,9,15,3.0,62.0,2.75,13.55,63.0,58.48,44.46
2018,1,9,9,30,6.0,75.0,2.7,13.6,77.0,71.81,55.78
2018,1,9,9,45,41.5,101.5,2.65,13.7,117.0,112.3,89.55
2018,1,9,10,0,77.0,128.0,2.6,13.8,157.0,155.62,125.7
2018,1,9,10,15,61.5,124.5,2.45,13.85,148.5,148.83,120.27
2018,1,9,10,30,46.0,121.0,2.3,13.9,140.0,140.47,113.38
2018,1,9,10,45,109.0,161.0,2.2,14.0,210.0,223.83,182.68
2018,1,9,11,0,172.0,201.0,2.1,14.1,280.0,308.25,251.25
2018,1,9,11,15,149.0,194.0,2.1,14.15,264.0,293.97,239.46
2018,1,9,11,30,126.0,187.0,2.1,14.2,248.0,277.59,226.2
2018,1,9,11,45,86.0,185.0,2.1,14.25,227.0,244.84,199.17
2018,1,9,12,0,46.0,183.0,2.1,14.3,206.0,217.82,176.42
2018,1,9,12,15,48.0,187.5,2.15,14.35,211.5,226.16,183.36
2018,1,9,12,30,50.0,192.0,2.2,14.4,217.0,234.65,190.32
2018,1,9,12,45,55.5,195.5,2.25,14.4,223.0,244.76,198.76
2018,1,9,13,0,61.0,199.0,2.3,14.4,229.0,255.12,207.42
2018,1,9,13,15,58.0,189.0,2.3,14.4,216.5,243.16,197.87
2018,1,9,13,30,55.0,179.0,2.3,14.4,204.0,230.97,188.18
2018,1,9,13,45,70.0,164.5,2.3,14.45,195.0,226.84,185.62
2018,1,9,14,0,85.0,150.0,2.3,14.5,186.0,222.29,182.67
2018,1,9,14,15,57.5,131.0,2.3,14.4,154.5,180.14,147.55
2018,1,9,14,30,30.0,112.0,2.3,14.3,123.0,138.38,112.37
2018,1,9,14,45,83.5,116.5,2.25,14.25,144.0,194.35,160.62
2018,1,9,15,0,137.0,121.0,2.2,14.2,165.0,238.75,198.34
2018,1,9,15,15,192.5,106.5,2.2,14.2,160.0,268.31,223.33
2018,1,9,15,30,248.0,92.0,2.2,14.2,155.0,282.65,235.23
2018,1,9,15,45,242.5,78.0,2.35,13.85,131.0,256.3,212.54
2018,1,9,16,0,237.0,64.0,2.5,13.5,107.0,240.72,197.64
2018,1,9,16,15,146.0,49.5,2.6,13.3,73.5,155.43,124.06
2018,1,9,16,30,55.0,35.0,2.7,13.1,40.0,78.59,56.14
2018,1,9,16,45,38.5,21.5,2.8,12.9,24.0,48.27,0.27
2018,1,9,17,0,22.0,8.0,2.9,12.7,8.0,16.87,0.0
2018,1,9,17,15,11.0,4.0,3.0,12.55,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.95,10.0,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.9,10.2,4.0,3.81,0.0
2018,1,10,7,45,0.0,13.5,1.85,10.45,13.5,12.53,0.0
2018,1,10,8,0,0.0,23.0,1.8,10.7,23.0,21.36,11.37
2018,1,10,8,15,0.0,34.5,1.85,10.85,34.5,31.89,21.07
2018,1,10,8,30,0.0,46.0,1.9,11.0,46.0,42.54,30.65
2018,1,10,8,45,25.5,64.0,1.9,11.15,70.5,63.69,47.95
2018,1,10,9,0,51.0,82.0,1.9,11.3,95.0,87.89,67.99
2018,1,10,9,15,78.5,103.5,2.0,11.45,127.0,120.8,95.6
2018,1,10,9,30,106.0,125.0,2.1,11.6,159.0,155.76,125.06
2018,1,10,9,45,88.5,137.0,2.15,11.7,167.5,164.53,133.33
2018,1,10,10,0,71.0,149.0,2.2,11.8,176.0,174.09,141.87
2018,1,10,10,15,93.5,165.0,2.3,11.95,203.0,204.62,167.4
2018,1,10,10,30,116.0,181.0,2.4,12.1,230.0,242.52,198.83
2018,1,10,10,45,189.5,187.0,2.45,12.25,272.0,294.86,242.28
2018,1,10,11,0,263.0,193.0,2.5,12.4,314.0,359.39,295.18
2018,1,10,11,15,312.5,190.0,2.4,12.5,338.5,397.64,326.35
2018,1,10,11,30,362.0,187.0,2.3,12.6,363.0,437.96,358.96
2018,1,10,11,45,272.0,191.0,2.2,12.75,324.5,393.97,322.72
2018,1,10,12,0,182.0,195.0,2.1,12.9,286.0,334.81,274.27
2018,1,10,12,15,114.5,198.0,2.0,13.0,255.5,295.25,241.22
2018,1,10,12,30,47.0,201.0,1.9,13.1,225.0,242.59,197.04
2018,1,10,12,45,86.5,206.5,1.8,13.25,249.5,280.51,228.86
2018,1,10,13,0,126.0,212.0,1.7,13.4,274.0,330.59,269.55
2018,1,10,13,15,104.5,202.5,1.6,13.5,253.0,294.5,240.13
2018,1,10,13,30,83.0,193.0,1.5,13.6,232.0,269.03,219.35
2018,1,10,13,45,67.5,180.5,1.45,13.7,211.0,244.19,199.17
2018,1,10,14,0,52.0,168.0,1.4,13.8,190.0,219.21,178.72
2018,1,10,14,15,203.0,141.5,1.3,13.8,220.0,324.75,268.33
2018,1,10,14,30,354.0,115.0,1.2,13.8,250.0,415.82,343.0
2018,1,10,14,45,413.0,105.0,1.15,13.8,249.0,441.44,363.27
2018,1,10,15,0,472.0,95.0,1.1,13.8,248.0,463.24,380.51
2018,1,10,15,15,483.0,81.5,1.1,13.8,222.0,448.65,368.62
2018,1,10,15,30,494.0,68.0,1.1,13.8,196.0,427.27,351.06
2018,1,10,15,45,421.5,60.0,0.9,13.35,156.0,358.53,294.08
2018,1,10,16,0,349.0,52.0,0.7,12.9,116.0,289.31,235.77
2018,1,10,16,15,342.5,44.0,0.7,12.7,93.0,267.31,214.06
2018,1,10,16,30,336.0,36.0,0.7,12.5,70.0,240.79,181.64
2018,1,10,16,45,219.0,25.0,0.75,12.3,43.0,149.23,32.09
2018,1,10,17,0,102.0,14.0,0.8,12.1,16.0,56.45,0.0
2018,1,10,17,15,51.0,7.0,0.8,12.05,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.55,11.55,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.6,11.7,3.0,2.86,0.0
2018,1,11,7,45,8.5,16.5,0.65,11.9,17.5,15.06,0.0
2018,1,11,8,0,17.0,30.0,0.7,12.1,32.0,26.73,15.67
2018,1,11,8,15,35.0,43.0,0.8,12.3,48.5,40.74,27.28
2018,1,11,8,30,53.0,56.0,0.9,12.5,65.0,57.17,40.55
2018,1,11,8,45,87.0,77.5,1.05,12.75,97.0,86.48,64.19
2018,1,11,9,0,121.0,99.0,1.2,13.0,129.0,120.0,91.79
2018,1,11,9,15,84.5,93.5,1.25,13.15,116.0,112.8,87.92
2018,1,11,9,30,48.0,88.0,1.3,13.3,103.0,98.86,77.73
2018,1,11,9,45,24.0,91.5,1.35,13.45,99.0,96.03,76.01
2018,1,11,10,0,0.0,95.0,1.4,13.6,95.0,88.88,70.16
2018,1,11,10,15,0.0,100.0,1.3,13.8,100.0,93.69,74.05
2018,1,11,10,30,0.0,105.0,1.2,14.0,105.0,98.52,77.91
2018,1,11,10,45,10.0,133.0,1.15,14.2,137.5,131.34,105.13
2018,1,11,11,0,20.0,161.0,1.1,14.4,170.0,165.56,133.1
2018,1,11,11,15,45.5,184.0,1.05,14.6,206.0,212.13,170.99
2018,1,11,11,30,71.0,207.0,1.0,14.8,242.0,255.82,205.98
2018,1,11,11,45,57.0,204.5,0.95,14.95,233.0,246.65,197.99
2018,1,11,12,0,43.0,202.0,0.9,15.1,224.0,236.58,189.53
2018,1,11,12,15,55.0,201.0,0.95,15.2,229.0,246.11,197.56
2018,1,11,12,30,67.0,200.0,1.0,15.3,234.0,255.99,205.81
2018,1,11,12,45,139.0,206.5,1.0,15.35,275.5,330.41,266.27
2018,1,11,13,0,211.0,213.0,1.0,15.4,317.0,396.04,318.44
2018,1,11,13,15,235.5,204.5,1.0,15.4,317.5,419.97,337.11
2018,1,11,13,30,260.0,196.0,1.0,15.4,318.0,431.55,346.8
2018,1,11,13,45,372.0,164.0,1.0,15.4,329.5,480.14,387.0
2018,1,11,14,0,484.0,132.0,1.0,15.4,341.0,540.0,434.41
2018,1,11,14,15,626.0,99.5,1.0,15.3,352.0,610.47,489.34
2018,1,11,14,30,768.0,67.0,1.0,15.2,363.0,664.32,529.02
2018,1,11,14,45,748.0,64.0,0.95,15.1,331.5,634.39,506.73
2018,1,11,15,0,728.0,61.0,0.9,15.0,300.0,602.44,483.52
