Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,632.0,64.0,0.9,15.0,253.5,529.04,427.89
2018,1,11,15,30,536.0,67.0,0.9,15.0,207.0,454.44,369.29
2018,1,11,15,45,425.0,63.0,0.75,14.3,162.5,365.16,297.55
2018,1,11,16,0,314.0,59.0,0.6,13.6,118.0,279.44,226.79
2018,1,11,16,15,207.0,48.5,0.7,13.2,83.5,198.33,158.52
2018,1,11,16,30,100.0,38.0,0.8,12.8,49.0,114.91,85.86
2018,1,11,16,45,76.0,24.5,0.85,12.4,30.5,77.73,22.66
2018,1,11,17,0,52.0,11.0,0.9,12.0,12.0,32.58,0.0
2018,1,11,17,15,26.0,5.5,0.95,11.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,7,15,51.0,5.0,1.2,10.0,5.5,0.0,0.0
2018,1,12,7,30,102.0,10.0,1.2,10.4,11.0,9.53,0.0
2018,1,12,7,45,262.5,19.5,1.15,10.8,39.5,16.18,0.0
2018,1,12,8,0,423.0,29.0,1.1,11.2,68.0,23.36,13.12
2018,1,12,8,15,512.5,34.5,1.2,11.55,106.5,57.89,27.47
2018,1,12,8,30,602.0,40.0,1.3,11.9,145.0,103.37,55.95
2018,1,12,8,45,412.5,45.0,1.35,12.25,125.5,111.4,71.07
2018,1,12,9,0,223.0,50.0,1.4,12.6,106.0,98.18,69.69
2018,1,12,9,15,112.0,74.0,1.45,13.0,102.0,101.52,77.73
2018,1,12,9,30,1.0,98.0,1.5,13.4,98.0,91.89,72.86
2018,1,12,9,45,4.5,114.0,1.6,13.8,115.5,108.65,86.78
2018,1,12,10,0,8.0,130.0,1.7,14.2,133.0,125.93,100.97
2018,1,12,10,15,17.5,147.0,1.65,14.5,154.5,147.49,118.6
2018,1,12,10,30,27.0,164.0,1.6,14.8,176.0,174.54,140.61
2018,1,12,10,45,24.5,169.5,1.6,15.1,180.5,175.55,141.11
2018,1,12,11,0,22.0,175.0,1.6,15.4,185.0,180.81,145.11
2018,1,12,11,15,20.0,179.0,1.6,15.6,188.5,184.68,148.0
2018,1,12,11,30,18.0,183.0,1.6,15.8,192.0,188.42,150.79
2018,1,12,11,45,16.5,183.0,1.65,16.0,191.5,188.27,150.49
2018,1,12,12,0,15.0,183.0,1.7,16.2,191.0,188.04,150.14
2018,1,12,12,15,16.0,184.5,1.7,16.3,193.0,191.13,152.61
2018,1,12,12,30,17.0,186.0,1.7,16.4,195.0,194.31,155.17
2018,1,12,12,45,20.5,188.0,1.75,16.45,198.5,200.02,159.94
2018,1,12,13,0,24.0,190.0,1.8,16.5,202.0,205.93,164.9
2018,1,12,13,15,44.0,192.0,1.8,16.5,213.0,235.59,189.48
2018,1,12,13,30,64.0,194.0,1.8,16.5,224.0,255.41,206.06
2018,1,12,13,45,168.5,181.0,1.85,16.45,255.5,333.42,271.4
2018,1,12,14,0,273.0,168.0,1.9,16.4,287.0,410.7,334.66
2018,1,12,14,15,417.0,137.0,1.85,16.25,305.5,493.92,402.2
2018,1,12,14,30,561.0,106.0,1.8,16.1,324.0,564.19,458.38
2018,1,12,14,45,605.5,91.5,1.75,15.95,308.0,571.03,464.02
2018,1,12,15,0,650.0,77.0,1.7,15.8,292.0,573.41,466.38
2018,1,12,15,15,648.0,67.5,1.7,15.8,260.5,545.8,444.8
2018,1,12,15,30,646.0,58.0,1.7,15.8,229.0,515.88,420.71
2018,1,12,15,45,552.0,56.0,1.35,14.55,185.0,436.58,356.55
2018,1,12,16,0,458.0,54.0,1.0,13.3,141.0,360.92,293.67
2018,1,12,16,15,337.0,47.0,1.05,12.8,102.0,267.78,215.58
2018,1,12,16,30,216.0,40.0,1.1,12.3,63.0,187.64,144.05
2018,1,12,16,45,146.0,26.0,1.15,11.8,38.5,121.68,49.22
2018,1,12,17,0,76.0,12.0,1.2,11.3,14.0,43.91,0.0
2018,1,12,17,15,38.0,6.0,1.2,11.15,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,13,7,15,0.0,2.5,2.8,7.25,2.5,0.0,0.0
2018,1,13,7,30,0.0,5.0,2.9,7.7,5.0,4.77,0.0
2018,1,13,7,45,3.5,13.0,3.05,8.1,13.5,12.06,0.0
2018,1,13,8,0,7.0,21.0,3.2,8.5,22.0,19.59,10.29
2018,1,13,8,15,3.5,25.5,3.3,8.95,26.0,23.84,14.39
2018,1,13,8,30,0.0,30.0,3.4,9.4,30.0,27.84,18.29
2018,1,13,8,45,0.0,41.5,3.45,9.85,41.5,38.55,27.73
2018,1,13,9,0,0.0,53.0,3.5,10.3,53.0,49.27,37.1
2018,1,13,9,15,7.0,78.0,3.5,10.75,80.0,74.48,58.61
2018,1,13,9,30,14.0,103.0,3.5,11.2,107.0,100.77,80.9
2018,1,13,9,45,68.5,130.0,3.45,11.6,155.5,150.02,121.79
2018,1,13,10,0,123.0,157.0,3.4,12.0,204.0,207.42,169.52
2018,1,13,10,15,147.0,170.0,3.35,12.45,230.0,238.76,195.56
2018,1,13,10,30,171.0,183.0,3.3,12.9,256.0,272.09,223.07
2018,1,13,10,45,214.0,188.5,3.25,13.35,285.0,309.67,253.98
2018,1,13,11,0,257.0,194.0,3.2,13.8,314.0,357.02,292.4
2018,1,13,11,15,420.5,168.0,3.15,14.15,372.0,449.16,367.73
2018,1,13,11,30,584.0,142.0,3.1,14.5,430.0,546.76,445.76
2018,1,13,11,45,680.0,120.0,3.05,14.85,460.5,606.88,492.91
2018,1,13,12,0,776.0,98.0,3.0,15.2,491.0,665.51,538.47
2018,1,13,12,15,635.5,134.0,2.95,15.35,456.5,625.25,505.38
2018,1,13,12,30,495.0,170.0,2.9,15.5,422.0,569.86,461.01
2018,1,13,12,45,507.5,165.0,2.85,15.65,420.0,582.63,471.45
2018,1,13,13,0,520.0,160.0,2.8,15.8,418.0,593.61,480.08
2018,1,13,13,15,542.5,148.5,2.8,15.75,411.5,602.78,488.21
2018,1,13,13,30,565.0,137.0,2.8,15.7,405.0,609.69,494.66
2018,1,13,13,45,556.5,132.0,2.8,15.7,386.0,598.15,486.38
2018,1,13,14,0,548.0,127.0,2.8,15.7,367.0,584.46,476.51
2018,1,13,14,15,529.0,121.5,2.75,15.5,341.5,560.21,458.48
2018,1,13,14,30,510.0,116.0,2.7,15.3,316.0,534.34,438.99
2018,1,13,14,45,593.5,93.5,2.65,15.15,306.5,566.08,465.5
2018,1,13,15,0,677.0,71.0,2.6,15.0,297.0,586.3,482.21
2018,1,13,15,15,636.0,68.5,2.6,15.0,261.0,540.43,445.56
2018,1,13,15,30,595.0,66.0,2.6,15.0,225.0,494.29,407.95
2018,1,13,15,45,476.5,62.5,2.3,13.95,176.5,398.79,330.04
2018,1,13,16,0,358.0,59.0,2.0,12.9,128.0,306.41,252.79
2018,1,13,16,15,319.5,48.5,2.05,12.35,98.5,260.84,212.33
2018,1,13,16,30,281.0,38.0,2.1,11.8,69.0,218.0,170.14
2018,1,13,16,45,204.5,27.0,2.2,11.2,44.0,152.01,73.88
2018,1,13,17,0,128.0,16.0,2.3,10.6,19.0,70.26,0.0
2018,1,13,17,15,64.0,8.0,2.3,10.45,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,14,7,15,35.5,5.0,3.3,8.4,5.5,0.0,0.0
2018,1,14,7,30,71.0,10.0,3.3,8.5,11.0,9.53,0.0
2018,1,14,7,45,71.0,15.0,3.25,8.6,19.0,11.73,0.0
2018,1,14,8,0,71.0,20.0,3.2,8.7,27.0,16.85,8.13
2018,1,14,8,15,35.5,32.5,3.15,8.9,36.0,31.38,19.82
2018,1,14,8,30,0.0,45.0,3.1,9.1,45.0,41.66,30.18
2018,1,14,8,45,0.0,57.5,3.1,9.3,57.5,53.27,40.5
2018,1,14,9,0,0.0,70.0,3.1,9.5,70.0,64.98,50.79
2018,1,14,9,15,8.5,91.0,3.0,9.8,93.5,87.01,69.55
2018,1,14,9,30,17.0,112.0,2.9,10.1,117.0,110.24,89.22
2018,1,14,9,45,68.5,133.0,2.85,10.4,158.5,152.91,124.68
2018,1,14,10,0,120.0,154.0,2.8,10.7,200.0,203.08,166.56
2018,1,14,10,15,199.0,164.5,2.7,11.05,247.5,257.17,211.5
2018,1,14,10,30,278.0,175.0,2.6,11.4,295.0,323.38,266.07
2018,1,14,10,45,227.0,187.5,2.5,11.75,289.0,321.96,264.62
2018,1,14,11,0,176.0,200.0,2.4,12.1,283.0,309.26,253.82
2018,1,14,11,15,152.0,210.0,2.35,12.35,283.0,312.9,256.36
2018,1,14,11,30,128.0,220.0,2.3,12.6,283.0,314.76,257.2
2018,1,14,11,45,108.0,219.0,2.2,12.85,273.0,296.8,242.22
2018,1,14,12,0,88.0,218.0,2.1,13.1,263.0,285.56,232.56
2018,1,14,12,15,60.0,208.5,2.0,13.3,239.0,257.79,209.41
2018,1,14,12,30,32.0,199.0,1.9,13.5,215.0,228.7,185.07
2018,1,14,12,45,87.0,206.0,1.85,13.65,249.5,279.9,228.04
2018,1,14,13,0,142.0,213.0,1.8,13.8,284.0,343.77,280.05
2018,1,14,13,15,250.5,198.0,1.75,13.85,319.0,424.37,345.89
2018,1,14,13,30,359.0,183.0,1.7,13.9,354.0,493.0,401.18
2018,1,14,13,45,317.0,179.5,1.65,14.0,325.5,458.31,373.25
2018,1,14,14,0,275.0,176.0,1.6,14.1,297.0,422.77,345.15
2018,1,14,14,15,254.5,168.0,1.65,13.95,274.5,397.54,325.99
2018,1,14,14,30,234.0,160.0,1.7,13.8,252.0,371.84,306.1
2018,1,14,14,45,251.5,144.5,1.75,13.7,236.0,363.86,300.93
2018,1,14,15,0,269.0,129.0,1.8,13.6,220.0,354.14,294.01
2018,1,14,15,15,255.5,115.0,1.8,13.6,193.5,323.43,269.0
2018,1,14,15,30,242.0,101.0,1.8,13.6,167.0,292.49,243.31
2018,1,14,15,45,184.5,87.5,1.9,12.8,133.0,234.76,194.97
2018,1,14,16,0,127.0,74.0,2.0,12.0,99.0,170.27,140.02
2018,1,14,16,15,90.5,56.5,1.95,11.65,72.0,125.36,100.58
2018,1,14,16,30,54.0,39.0,1.9,11.3,45.0,82.19,61.84
2018,1,14,16,45,54.0,24.5,1.9,10.9,28.5,60.61,29.97
2018,1,14,17,0,54.0,10.0,1.9,10.5,12.0,32.87,0.0
2018,1,14,17,15,27.0,5.0,1.75,10.35,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,15,7,15,0.5,3.5,2.1,8.55,3.5,0.0,0.0
2018,1,15,7,30,1.0,7.0,2.1,8.8,7.0,6.67,0.0
2018,1,15,7,45,25.5,21.0,2.1,9.05,23.5,18.09,0.0
2018,1,15,8,0,50.0,35.0,2.1,9.3,40.0,29.66,18.68
2018,1,15,8,15,80.0,51.0,2.0,9.65,63.5,48.93,33.21
2018,1,15,8,30,110.0,67.0,1.9,10.0,87.0,72.59,51.64
2018,1,15,8,45,169.0,81.5,1.8,10.3,120.5,103.69,75.89
2018,1,15,9,0,228.0,96.0,1.7,10.6,154.0,141.33,106.62
2018,1,15,9,15,208.5,107.0,1.6,11.0,166.5,160.67,125.23
2018,1,15,9,30,189.0,118.0,1.5,11.4,179.0,177.74,141.45
2018,1,15,9,45,135.5,135.5,1.45,11.8,181.5,183.24,147.88
2018,1,15,10,0,82.0,153.0,1.4,12.2,184.0,182.33,147.98
2018,1,15,10,15,103.5,165.0,1.3,12.55,207.5,213.38,173.54
2018,1,15,10,30,125.0,177.0,1.2,12.9,231.0,242.5,197.16
2018,1,15,10,45,242.5,179.5,1.15,13.25,291.5,322.06,261.7
2018,1,15,11,0,360.0,182.0,1.1,13.6,352.0,404.53,327.06
2018,1,15,11,15,361.0,188.0,1.05,13.75,363.0,426.07,343.33
2018,1,15,11,30,362.0,194.0,1.0,13.9,374.0,446.67,359.0
2018,1,15,11,45,325.5,205.0,1.0,14.0,369.0,446.37,358.22
2018,1,15,12,0,289.0,216.0,1.0,14.1,364.0,443.34,355.34
2018,1,15,12,15,264.5,220.5,1.0,14.2,356.0,439.23,351.88
2018,1,15,12,30,240.0,225.0,1.0,14.3,348.0,422.62,338.98
2018,1,15,12,45,211.5,223.5,0.95,14.35,331.0,404.85,324.9
2018,1,15,13,0,183.0,222.0,0.9,14.4,314.0,385.73,309.69
2018,1,15,13,15,134.5,214.5,0.9,14.4,281.0,342.99,275.9
2018,1,15,13,30,86.0,207.0,0.9,14.4,248.0,287.61,231.85
2018,1,15,13,45,70.0,194.5,0.9,14.45,227.0,262.39,212.04
2018,1,15,14,0,54.0,182.0,0.9,14.5,206.0,237.03,191.72
2018,1,15,14,15,65.0,168.5,0.85,14.5,195.5,230.89,187.52
2018,1,15,14,30,76.0,155.0,0.8,14.5,185.0,224.29,182.8
2018,1,15,14,45,96.5,147.5,0.8,14.5,182.5,243.16,198.78
2018,1,15,15,0,117.0,140.0,0.8,14.5,180.0,249.73,204.6
2018,1,15,15,15,95.5,123.5,0.8,14.5,153.5,214.33,175.44
2018,1,15,15,30,74.0,107.0,0.8,14.5,127.0,169.37,138.21
2018,1,15,15,45,110.0,90.0,0.75,14.0,114.5,181.1,148.41
2018,1,15,16,0,146.0,73.0,0.7,13.5,102.0,189.87,155.01
2018,1,15,16,15,100.5,58.0,0.7,13.3,75.5,132.95,106.02
2018,1,15,16,30,55.0,43.0,0.7,13.1,49.0,89.26,67.29
2018,1,15,16,45,29.5,27.0,0.7,12.85,30.0,53.62,28.1
2018,1,15,17,0,4.0,11.0,0.7,12.6,11.0,12.22,0.0
2018,1,15,17,15,2.0,5.5,0.7,12.45,5.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.15,12.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,12.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.7,11.55,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.7,11.7,3.0,2.86,0.0
2018,1,16,7,45,0.0,8.5,0.65,11.9,8.5,7.87,0.0
2018,1,16,8,0,0.0,14.0,0.6,12.1,14.0,12.97,4.99
2018,1,16,8,15,0.0,20.5,0.7,12.35,20.5,19.01,10.32
2018,1,16,8,30,0.0,27.0,0.8,12.6,27.0,25.05,15.73
2018,1,16,8,45,1.0,41.0,0.9,12.85,41.5,38.25,27.16
2018,1,16,9,0,2.0,55.0,1.0,13.1,56.0,51.57,38.62
2018,1,16,9,15,2.0,58.5,0.85,13.5,59.5,54.94,41.51
2018,1,16,9,30,2.0,62.0,0.7,13.9,63.0,58.3,44.33
2018,1,16,9,45,1.0,65.0,0.55,14.35,65.5,60.83,46.38
2018,1,16,10,0,0.0,68.0,0.4,14.8,68.0,63.26,48.29
2018,1,16,10,15,4.5,94.5,0.45,14.95,96.5,90.43,70.94
2018,1,16,10,30,9.0,121.0,0.5,15.1,125.0,118.48,93.99
2018,1,16,10,45,4.5,119.0,0.6,15.3,121.0,114.48,90.42
2018,1,16,11,0,0.0,117.0,0.7,15.5,117.0,110.11,86.62
2018,1,16,11,15,4.0,120.5,0.7,15.6,122.5,116.05,91.48
2018,1,16,11,30,8.0,124.0,0.7,15.7,128.0,122.29,96.57
2018,1,16,11,45,9.0,141.0,0.7,15.8,145.5,140.18,111.08
2018,1,16,12,0,10.0,158.0,0.7,15.9,163.0,158.47,125.77
2018,1,16,12,15,5.0,125.0,0.7,15.95,127.5,121.99,95.93
2018,1,16,12,30,0.0,92.0,0.7,16.0,92.0,85.9,66.24
2018,1,16,12,45,10.0,109.0,0.7,16.05,114.0,110.23,86.74
2018,1,16,13,0,20.0,126.0,0.7,16.1,136.0,141.32,112.44
2018,1,16,13,15,20.0,147.0,0.7,16.05,157.0,157.42,125.47
2018,1,16,13,30,20.0,168.0,0.7,16.0,178.0,180.63,144.24
2018,1,16,13,45,10.5,135.0,0.75,15.95,140.0,138.68,110.1
2018,1,16,14,0,1.0,102.0,0.8,15.9,102.0,97.42,76.18
2018,1,16,14,15,0.5,84.0,0.8,15.8,84.0,79.0,61.09
2018,1,16,14,30,0.0,66.0,0.8,15.7,66.0,61.39,46.46
2018,1,16,14,45,0.0,64.5,0.8,15.55,64.5,59.99,45.41
2018,1,16,15,0,0.0,63.0,0.8,15.4,63.0,58.59,44.31
2018,1,16,15,15,0.0,47.5,0.8,15.4,47.5,44.13,32.08
2018,1,16,15,30,0.0,32.0,0.8,15.4,32.0,29.69,19.78
2018,1,16,15,45,0.0,24.5,0.75,14.7,24.5,22.72,13.83
2018,1,16,16,0,0.0,17.0,0.7,14.0,17.0,15.75,7.82
2018,1,16,16,15,0.0,14.0,0.75,13.65,14.0,12.97,5.32
2018,1,16,16,30,0.0,11.0,0.8,13.3,11.0,10.18,2.74
2018,1,16,16,45,0.0,9.0,0.85,12.95,9.0,8.33,0.0
2018,1,16,17,0,0.0,7.0,0.9,12.6,7.0,6.67,0.0
2018,1,16,17,15,0.0,3.5,0.9,12.45,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.3,9.7,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.3,10.1,4.0,3.81,0.0
2018,1,17,7,45,0.0,12.0,1.25,10.5,12.0,11.13,0.0
2018,1,17,8,0,0.0,20.0,1.2,10.9,20.0,18.56,9.69
2018,1,17,8,15,0.0,30.0,1.15,11.25,30.0,27.86,17.82
2018,1,17,8,30,0.0,40.0,1.1,11.6,40.0,37.17,26.14
2018,1,17,8,45,0.0,41.0,1.05,11.95,41.0,38.08,27.16
2018,1,17,9,0,0.0,42.0,1.0,12.3,42.0,39.01,28.06
2018,1,17,9,15,0.0,40.0,1.0,12.85,40.0,37.14,26.44
2018,1,17,9,30,0.0,38.0,1.0,13.4,38.0,35.28,24.78
2018,1,17,9,45,0.0,70.0,1.0,13.9,70.0,65.13,50.15
2018,1,17,10,0,0.0,102.0,1.0,14.4,102.0,95.47,75.45
2018,1,17,10,15,1.0,111.5,1.1,14.75,112.0,105.1,83.21
2018,1,17,10,30,2.0,121.0,1.2,15.1,122.0,114.89,91.1
2018,1,17,10,45,1.0,121.0,1.3,15.4,121.5,114.48,90.51
2018,1,17,11,0,0.0,121.0,1.4,15.7,121.0,113.98,89.88
2018,1,17,11,15,0.0,121.5,1.4,15.95,121.5,114.53,90.14
2018,1,17,11,30,0.0,122.0,1.4,16.2,122.0,115.08,90.42
2018,1,17,11,45,1.5,136.0,1.45,16.45,137.0,130.05,102.59
2018,1,17,12,0,3.0,150.0,1.5,16.7,152.0,145.37,114.94
2018,1,17,12,15,14.0,170.0,1.45,16.85,177.5,174.15,138.44
2018,1,17,12,30,25.0,190.0,1.4,17.0,203.0,203.97,162.54
2018,1,17,12,45,24.0,189.5,1.4,17.1,202.0,203.71,162.2
2018,1,17,13,0,23.0,189.0,1.4,17.2,201.0,203.47,162.02
2018,1,17,13,15,41.0,188.0,1.35,17.15,208.5,227.79,182.17
2018,1,17,13,30,59.0,187.0,1.3,17.1,216.0,242.43,194.49
2018,1,17,13,45,81.5,191.5,1.25,17.1,229.5,267.3,214.97
2018,1,17,14,0,104.0,196.0,1.2,17.1,243.0,292.49,235.53
2018,1,17,14,15,69.5,160.0,1.15,16.9,190.5,223.46,180.22
2018,1,17,14,30,35.0,124.0,1.1,16.7,138.0,155.45,124.85
2018,1,17,14,45,50.5,125.0,1.1,16.55,143.5,169.45,137.22
2018,1,17,15,0,66.0,126.0,1.1,16.4,149.0,183.61,149.33
2018,1,17,15,15,45.0,115.0,1.1,16.4,130.0,156.94,126.88
2018,1,17,15,30,24.0,104.0,1.1,16.4,111.0,131.43,105.28
2018,1,17,15,45,12.0,85.5,0.95,15.5,89.0,95.32,75.11
2018,1,17,16,0,0.0,67.0,0.8,14.6,67.0,68.13,51.98
2018,1,17,16,15,0.0,51.5,0.8,14.3,51.5,52.13,38.14
2018,1,17,16,30,0.0,36.0,0.8,14.0,36.0,35.74,23.74
2018,1,17,16,45,0.0,23.5,0.8,13.65,23.5,22.82,10.26
2018,1,17,17,0,0.0,11.0,0.8,13.3,11.0,10.48,0.0
2018,1,17,17,15,0.0,5.5,0.8,13.2,5.5,5.24,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.5,1.45,11.5,1.5,0.0,0.0
2018,1,18,7,30,0.0,3.0,1.5,11.7,3.0,2.86,0.0
2018,1,18,7,45,0.0,7.5,1.55,11.95,7.5,6.94,0.0
2018,1,18,8,0,0.0,12.0,1.6,12.2,12.0,11.11,3.54
2018,1,18,8,15,0.0,17.0,1.65,12.35,17.0,15.75,7.59
2018,1,18,8,30,0.0,22.0,1.7,12.5,22.0,20.39,11.77
2018,1,18,8,45,0.0,23.5,1.75,12.65,23.5,21.79,13.1
2018,1,18,9,0,0.0,25.0,1.8,12.8,25.0,23.18,14.37
2018,1,18,9,15,0.0,46.5,1.85,12.9,46.5,43.2,31.62
2018,1,18,9,30,0.0,68.0,1.9,13.0,68.0,63.27,48.77
2018,1,18,9,45,0.0,72.5,1.9,13.15,72.5,67.48,52.25
2018,1,18,10,0,0.0,77.0,1.9,13.3,77.0,71.7,55.72
2018,1,18,10,15,0.0,68.0,2.0,13.4,68.0,63.26,48.45
2018,1,18,10,30,0.0,59.0,2.1,13.5,59.0,54.87,41.24
2018,1,18,10,45,0.0,49.0,2.2,13.65,49.0,45.55,33.25
2018,1,18,11,0,0.0,39.0,2.3,13.8,39.0,36.24,25.28
2018,1,18,11,15,0.0,53.5,2.35,13.9,53.5,49.75,36.69
2018,1,18,11,30,0.0,68.0,2.4,14.0,68.0,63.28,48.05
2018,1,18,11,45,0.0,84.5,2.4,14.05,84.5,78.7,60.94
2018,1,18,12,0,0.0,101.0,2.4,14.1,101.0,94.6,74.17
2018,1,18,12,15,1.0,100.0,2.5,14.2,100.5,94.38,73.96
2018,1,18,12,30,2.0,99.0,2.6,14.3,100.0,94.2,73.83
2018,1,18,12,45,4.0,129.5,2.65,14.35,131.5,126.17,100.48
2018,1,18,13,0,6.0,160.0,2.7,14.4,163.0,159.48,128.0
2018,1,18,13,15,5.0,146.0,2.75,14.35,148.5,144.63,115.81
2018,1,18,13,30,4.0,132.0,2.8,14.3,134.0,129.78,103.66
2018,1,18,13,45,2.0,111.5,2.85,14.25,112.5,107.48,85.2
2018,1,18,14,0,0.0,91.0,2.9,14.2,91.0,85.39,66.78
2018,1,18,14,15,18.5,109.0,2.85,14.0,116.5,124.7,100.64
2018,1,18,14,30,37.0,127.0,2.8,13.8,142.0,160.39,131.18
2018,1,18,14,45,28.0,115.5,2.75,13.65,126.5,141.28,115.1
2018,1,18,15,0,19.0,104.0,2.7,13.5,111.0,115.39,93.28
2018,1,18,15,15,10.0,93.5,2.7,13.5,97.0,98.52,78.83
2018,1,18,15,30,1.0,83.0,2.7,13.5,83.0,82.13,64.66
2018,1,18,15,45,0.5,72.5,2.5,13.05,72.5,71.73,55.79
2018,1,18,16,0,0.0,62.0,2.3,12.6,62.0,61.49,46.88
2018,1,18,16,15,0.0,44.0,2.35,12.35,44.0,42.26,30.17
2018,1,18,16,30,0.0,26.0,2.4,12.1,26.0,24.13,14.39
2018,1,18,16,45,0.0,16.0,2.45,11.9,16.0,14.84,5.12
2018,1,18,17,0,0.0,6.0,2.5,11.7,6.0,5.72,0.0
2018,1,18,17,15,0.0,3.0,2.55,11.6,3.0,2.86,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.5,1.8,7.85,6.0,0.0,0.0
2018,1,19,7,30,68.0,11.0,1.8,8.5,12.0,10.48,0.0
2018,1,19,7,45,199.5,24.0,1.8,9.1,41.5,20.27,0.0
2018,1,19,8,0,331.0,37.0,1.8,9.7,71.0,30.67,20.02
2018,1,19,8,15,426.5,44.5,1.85,10.05,110.0,60.36,32.61
2018,1,19,8,30,522.0,52.0,1.9,10.4,149.0,104.18,60.62
2018,1,19,8,45,581.5,57.0,2.0,10.75,190.0,150.17,97.0
2018,1,19,9,0,641.0,62.0,2.1,11.1,231.0,202.14,141.69
2018,1,19,9,15,680.0,66.0,2.1,11.35,270.0,253.16,187.81
2018,1,19,9,30,719.0,70.0,2.1,11.6,309.0,307.19,236.53
2018,1,19,9,45,746.0,72.5,2.1,11.85,344.0,358.28,282.46
2018,1,19,10,0,773.0,75.0,2.1,12.1,379.0,409.84,327.74
2018,1,19,10,15,792.5,77.0,2.1,12.3,409.0,458.15,369.39
2018,1,19,10,30,812.0,79.0,2.1,12.5,439.0,506.22,409.71
2018,1,19,10,45,825.5,80.5,2.1,12.7,462.5,549.93,445.57
2018,1,19,11,0,839.0,82.0,2.1,12.9,486.0,592.33,479.53
2018,1,19,11,15,847.0,83.0,2.15,13.0,502.5,629.22,508.95
2018,1,19,11,30,855.0,84.0,2.2,13.1,519.0,663.95,536.23
2018,1,19,11,45,811.0,96.0,2.25,13.2,514.5,673.03,543.24
2018,1,19,12,0,767.0,108.0,2.3,13.3,510.0,679.57,548.2
2018,1,19,12,15,491.0,150.0,2.35,13.3,407.5,537.96,437.79
2018,1,19,12,30,215.0,192.0,2.4,13.3,305.0,377.95,308.76
2018,1,19,12,45,261.5,188.5,2.5,13.3,324.5,414.51,340.0
2018,1,19,13,0,308.0,185.0,2.6,13.3,344.0,451.16,370.23
2018,1,19,13,15,415.5,170.5,2.65,13.2,379.0,535.19,438.3
2018,1,19,13,30,523.0,156.0,2.7,13.1,414.0,605.72,494.95
2018,1,19,13,45,396.0,140.0,2.8,13.05,330.5,489.17,403.58
2018,1,19,14,0,269.0,124.0,2.9,13.0,247.0,356.84,297.72
2018,1,19,14,15,229.5,113.0,2.95,12.85,213.5,312.38,261.97
2018,1,19,14,30,190.0,102.0,3.0,12.7,180.0,267.72,225.1
2018,1,19,14,45,286.5,99.0,3.05,12.55,206.0,348.16,293.58
2018,1,19,15,0,383.0,96.0,3.1,12.4,232.0,409.74,345.3
2018,1,19,15,15,498.0,81.0,3.1,12.4,237.0,469.46,394.63
2018,1,19,15,30,613.0,66.0,3.1,12.4,242.0,515.38,431.54
2018,1,19,15,45,578.5,59.5,2.85,11.6,205.5,467.66,391.65
2018,1,19,16,0,544.0,53.0,2.6,10.8,169.0,420.23,350.96
2018,1,19,16,15,492.0,46.5,2.55,10.35,133.5,363.54,300.84
2018,1,19,16,30,440.0,40.0,2.5,9.9,98.0,309.15,249.98
2018,1,19,16,45,310.5,30.5,2.45,9.4,63.5,216.88,155.53
2018,1,19,17,0,181.0,21.0,2.4,8.9,29.0,118.52,0.0
2018,1,19,17,15,90.5,10.5,2.4,8.8,14.5,46.45,0.0
2018,1,19,17,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,7,15,79.0,7.5,2.4,5.2,9.0,0.0,0.0
2018,1,20,7,30,158.0,15.0,2.4,5.9,18.0,14.3,0.0
2018,1,20,7,45,300.0,23.0,2.45,6.6,47.5,19.19,0.0
2018,1,20,8,0,442.0,31.0,2.5,7.3,77.0,24.73,15.34
2018,1,20,8,15,530.5,36.5,2.5,7.85,117.5,59.92,29.42
2018,1,20,8,30,619.0,42.0,2.5,8.4,158.0,106.74,59.11
2018,1,20,8,45,673.5,46.0,2.55,9.0,200.5,156.07,98.72
2018,1,20,9,0,728.0,50.0,2.6,9.6,243.0,210.73,146.58
2018,1,20,9,15,763.0,52.5,2.7,10.15,282.5,263.48,195.13
2018,1,20,9,30,798.0,55.0,2.8,10.7,322.0,318.68,245.75
2018,1,20,9,45,822.0,57.0,2.9,11.25,357.5,371.31,293.73
2018,1,20,10,0,846.0,59.0,3.0,11.8,393.0,423.95,340.55
2018,1,20,10,15,861.5,60.5,3.0,12.1,423.0,472.58,383.11
2018,1,20,10,30,877.0,62.0,3.0,12.4,453.0,520.44,423.81
2018,1,20,10,45,887.0,63.5,3.0,12.65,476.5,564.22,460.27
2018,1,20,11,0,897.0,65.0,3.0,12.9,500.0,606.27,494.41
2018,1,20,11,15,902.5,66.0,3.0,13.1,516.0,643.0,523.75
2018,1,20,11,30,908.0,67.0,3.0,13.3,532.0,677.26,550.59
2018,1,20,11,45,909.5,68.0,3.0,13.5,540.5,706.14,571.84
2018,1,20,12,0,911.0,69.0,3.0,13.7,549.0,732.03,590.33
2018,1,20,12,15,909.0,70.0,3.0,13.75,550.0,752.25,604.95
2018,1,20,12,30,907.0,71.0,3.0,13.8,551.0,769.14,617.2
2018,1,20,12,45,882.5,77.0,2.95,13.9,539.5,771.43,618.41
2018,1,20,13,0,858.0,83.0,2.9,14.0,528.0,775.8,621.4
2018,1,20,13,15,853.0,81.5,2.85,14.0,514.5,777.17,622.52
2018,1,20,13,30,848.0,80.0,2.8,14.0,501.0,775.17,621.31
2018,1,20,13,45,856.0,75.0,2.8,14.0,485.0,775.73,622.44
2018,1,20,14,0,864.0,70.0,2.8,14.0,469.0,766.4,616.36
2018,1,20,14,15,850.5,68.5,2.75,13.85,441.5,754.24,608.35
2018,1,20,14,30,837.0,67.0,2.7,13.7,414.0,732.7,593.37
2018,1,20,14,45,818.5,64.5,2.65,13.55,381.0,703.42,572.47
2018,1,20,15,0,800.0,62.0,2.6,13.4,348.0,671.74,549.49
2018,1,20,15,15,682.0,65.0,2.6,13.4,290.0,575.18,475.74
2018,1,20,15,30,564.0,68.0,2.6,13.4,232.0,486.63,404.95
2018,1,20,15,45,322.0,65.0,2.35,12.3,155.5,305.8,256.64
2018,1,20,16,0,80.0,62.0,2.1,11.2,79.0,123.42,101.1
2018,1,20,16,15,90.0,50.5,2.15,10.55,65.5,114.05,92.69
2018,1,20,16,30,100.0,39.0,2.2,9.9,52.0,113.03,89.87
2018,1,20,16,45,115.0,28.5,2.2,9.3,38.0,105.9,75.92
2018,1,20,17,0,130.0,18.0,2.2,8.7,24.0,94.63,0.0
2018,1,20,17,15,65.0,9.0,2.2,8.55,12.0,34.9,0.0
2018,1,20,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,7,15,59.5,7.5,0.8,7.8,8.5,0.0,0.0
2018,1,21,7,30,119.0,15.0,0.8,7.9,17.0,14.3,0.0
2018,1,21,7,45,245.5,25.0,0.75,8.05,45.5,21.11,1.38
2018,1,21,8,0,372.0,35.0,0.7,8.2,74.0,28.44,18.58
2018,1,21,8,15,304.0,46.5,0.8,8.45,88.5,54.93,31.94
2018,1,21,8,30,236.0,58.0,0.9,8.7,103.0,77.88,51.09
2018,1,21,8,45,160.0,81.5,0.95,8.95,115.0,102.08,75.38
2018,1,21,9,0,84.0,105.0,1.0,9.2,127.0,116.97,92.06
2018,1,21,9,15,61.5,110.5,1.1,9.5,128.0,120.57,96.49
2018,1,21,9,30,39.0,116.0,1.2,9.8,129.0,122.51,99.04
2018,1,21,9,45,30.0,133.0,1.25,10.1,143.5,138.2,112.51
2018,1,21,10,0,21.0,150.0,1.3,10.4,158.0,150.37,122.64
2018,1,21,10,15,28.0,163.5,1.4,10.7,175.5,171.76,140.28
2018,1,21,10,30,35.0,177.0,1.5,11.0,193.0,191.05,156.04
2018,1,21,10,45,33.0,185.0,1.65,11.25,200.5,200.42,163.53
2018,1,21,11,0,31.0,193.0,1.8,11.5,208.0,209.68,170.9
2018,1,21,11,15,47.5,205.5,1.85,11.7,229.5,235.24,191.87
2018,1,21,11,30,64.0,218.0,1.9,11.9,251.0,262.11,213.75
2018,1,21,11,45,116.0,227.0,1.95,12.15,288.0,319.44,260.7
2018,1,21,12,0,168.0,236.0,2.0,12.4,325.0,371.37,302.73
2018,1,21,12,15,193.0,236.0,2.05,12.5,338.5,395.43,322.17
2018,1,21,12,30,218.0,236.0,2.1,12.6,352.0,419.85,342.0
2018,1,21,12,45,217.5,233.0,2.1,12.7,347.5,421.35,343.22
2018,1,21,13,0,217.0,230.0,2.1,12.8,343.0,422.07,343.98
2018,1,21,13,15,245.0,221.0,2.1,12.8,345.5,449.29,366.21
2018,1,21,13,30,273.0,212.0,2.1,12.8,348.0,463.98,378.68
2018,1,21,13,45,234.0,206.0,2.1,12.85,319.5,428.56,350.46
2018,1,21,14,0,195.0,200.0,2.1,12.9,291.0,379.96,311.98
2018,1,21,14,15,165.5,190.0,2.05,12.85,264.0,346.1,284.95
2018,1,21,14,30,136.0,180.0,2.0,12.8,237.0,312.31,257.59
2018,1,21,14,45,123.5,164.5,1.95,12.75,213.0,284.46,235.29
2018,1,21,15,0,111.0,149.0,1.9,12.7,189.0,256.56,212.62
2018,1,21,15,15,123.5,134.0,1.9,12.7,174.0,246.96,205.32
2018,1,21,15,30,136.0,119.0,1.9,12.7,159.0,236.34,196.79
2018,1,21,15,45,119.5,102.0,1.7,12.05,133.5,203.09,168.8
2018,1,21,16,0,103.0,85.0,1.5,11.4,108.0,170.41,140.75
2018,1,21,16,15,82.0,68.0,1.55,11.1,83.5,135.84,110.4
2018,1,21,16,30,61.0,51.0,1.6,10.8,59.0,102.33,80.4
2018,1,21,16,45,37.0,34.0,1.7,10.55,38.5,68.18,47.54
2018,1,21,17,0,13.0,17.0,1.8,10.3,18.0,24.01,0.0
2018,1,21,17,15,6.5,8.5,1.85,10.25,9.0,10.75,0.0
2018,1,21,17,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
