Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,30,273.0,76.0,1.4,13.3,136.0,99.87,67.19
2018,2,1,8,45,329.5,87.0,1.3,13.75,174.5,138.29,97.41
2018,2,1,9,0,386.0,98.0,1.2,14.2,213.0,182.86,134.26
2018,2,1,9,15,406.0,110.0,1.2,14.8,246.5,223.79,169.87
2018,2,1,9,30,426.0,122.0,1.2,15.4,280.0,266.41,206.53
2018,2,1,9,45,460.0,129.5,1.2,15.95,315.5,311.67,244.45
2018,2,1,10,0,494.0,137.0,1.2,16.5,351.0,359.48,283.61
2018,2,1,10,15,596.5,123.0,1.25,16.95,399.5,424.49,335.52
2018,2,1,10,30,699.0,109.0,1.3,17.4,448.0,494.11,390.15
2018,2,1,10,45,684.5,118.5,1.4,17.9,464.0,527.46,416.15
2018,2,1,11,0,670.0,128.0,1.5,18.4,480.0,557.79,439.42
2018,2,1,11,15,645.0,139.5,1.5,18.75,487.5,580.37,455.92
2018,2,1,11,30,620.0,151.0,1.5,19.1,495.0,599.21,469.26
2018,2,1,11,45,647.5,145.5,1.55,19.45,510.0,634.1,495.21
2018,2,1,12,0,675.0,140.0,1.6,19.8,525.0,667.97,519.97
2018,2,1,12,15,681.5,138.5,1.65,20.0,528.5,688.92,535.25
2018,2,1,12,30,688.0,137.0,1.7,20.2,532.0,707.5,548.71
2018,2,1,12,45,679.0,139.0,1.7,20.4,525.5,715.18,553.7
2018,2,1,13,0,670.0,141.0,1.7,20.6,519.0,719.93,556.83
2018,2,1,13,15,625.0,150.5,1.7,20.7,497.0,700.78,543.11
2018,2,1,13,30,580.0,160.0,1.7,20.8,475.0,673.21,523.25
2018,2,1,13,45,608.0,145.5,1.7,20.85,464.5,686.82,534.39
2018,2,1,14,0,636.0,131.0,1.7,20.9,454.0,692.23,538.97
2018,2,1,14,15,675.5,111.5,1.6,20.75,438.0,697.55,543.09
2018,2,1,14,30,715.0,92.0,1.5,20.6,422.0,698.28,543.97
2018,2,1,14,45,743.5,79.0,1.45,20.5,400.0,690.58,539.21
2018,2,1,15,0,772.0,66.0,1.4,20.4,378.0,682.54,534.25
2018,2,1,15,15,731.5,66.0,1.4,20.4,338.5,635.91,501.4
2018,2,1,15,30,691.0,66.0,1.4,20.4,299.0,588.45,467.53
2018,2,1,15,45,571.0,71.5,1.3,19.15,247.0,498.31,400.4
2018,2,1,16,0,451.0,77.0,1.2,17.9,195.0,404.9,328.0
2018,2,1,16,15,332.0,70.5,1.25,17.25,148.5,310.06,251.76
2018,2,1,16,30,213.0,64.0,1.3,16.6,102.0,212.85,171.32
2018,2,1,16,45,229.5,47.5,1.4,15.95,77.5,204.42,161.18
2018,2,1,17,0,246.0,31.0,1.5,15.3,53.0,183.24,129.53
2018,2,1,17,15,145.5,19.5,1.5,15.1,30.5,100.96,0.0
2018,2,1,17,30,45.0,8.0,1.5,14.9,8.0,25.16,0.0
2018,2,1,17,45,22.5,4.0,1.5,14.7,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,2,7,15,79.5,9.5,1.05,12.9,13.0,9.05,0.0
2018,2,2,7,30,159.0,19.0,1.1,13.3,26.0,15.16,0.0
2018,2,2,7,45,208.5,32.0,1.15,13.7,53.0,25.1,14.03
2018,2,2,8,0,258.0,45.0,1.2,14.1,80.0,35.11,24.8
2018,2,2,8,15,384.5,52.0,1.3,14.45,126.0,68.15,38.86
2018,2,2,8,30,511.0,59.0,1.4,14.8,172.0,114.57,68.71
2018,2,2,8,45,508.5,69.5,1.5,15.15,202.5,155.77,103.89
2018,2,2,9,0,506.0,80.0,1.6,15.5,233.0,196.28,140.59
2018,2,2,9,15,496.5,97.0,1.7,15.8,264.5,238.21,178.96
2018,2,2,9,30,487.0,114.0,1.8,16.1,296.0,280.26,216.72
2018,2,2,9,45,594.5,103.5,1.85,16.4,347.5,342.45,268.1
2018,2,2,10,0,702.0,93.0,1.9,16.7,399.0,411.42,324.63
2018,2,2,10,15,649.0,115.0,1.95,17.1,413.5,443.34,351.77
2018,2,2,10,30,596.0,137.0,2.0,17.5,428.0,468.83,372.77
2018,2,2,10,45,596.0,144.0,2.0,17.85,447.5,503.84,400.37
2018,2,2,11,0,596.0,151.0,2.0,18.2,467.0,537.21,425.94
2018,2,2,11,15,586.5,159.0,2.0,18.55,478.0,563.63,445.64
2018,2,2,11,30,577.0,167.0,2.0,18.9,489.0,583.79,460.4
2018,2,2,11,45,677.0,139.0,2.0,19.25,523.0,649.83,510.34
2018,2,2,12,0,777.0,111.0,2.0,19.6,557.0,710.67,554.75
2018,2,2,12,15,849.5,90.5,2.0,19.8,580.0,762.44,590.53
2018,2,2,12,30,922.0,70.0,2.0,20.0,603.0,807.44,621.19
2018,2,2,12,45,917.0,71.0,2.0,20.25,597.0,819.54,628.71
2018,2,2,13,0,912.0,72.0,2.0,20.5,591.0,828.04,634.18
2018,2,2,13,15,853.0,85.0,2.0,20.55,561.5,809.63,621.61
2018,2,2,13,30,794.0,98.0,2.0,20.6,532.0,781.05,602.24
2018,2,2,13,45,784.5,94.5,2.0,20.65,510.0,770.25,595.47
2018,2,2,14,0,775.0,91.0,2.0,20.7,488.0,756.3,586.39
2018,2,2,14,15,785.0,83.0,1.9,20.65,466.5,749.66,582.05
2018,2,2,14,30,795.0,75.0,1.8,20.6,445.0,739.5,575.19
2018,2,2,14,45,766.0,74.5,1.7,20.55,410.0,704.8,550.82
2018,2,2,15,0,737.0,74.0,1.6,20.5,375.0,668.14,525.02
2018,2,2,15,15,735.5,68.0,1.6,20.5,344.0,643.45,508.26
2018,2,2,15,30,734.0,62.0,1.6,20.5,313.0,616.11,489.02
2018,2,2,15,45,717.5,57.0,1.35,19.45,275.5,577.29,460.87
2018,2,2,16,0,701.0,52.0,1.1,18.4,238.0,537.06,429.51
2018,2,2,16,15,589.0,52.0,1.15,17.75,188.5,448.07,359.81
2018,2,2,16,30,477.0,52.0,1.2,17.1,139.0,361.34,289.39
2018,2,2,16,45,289.5,44.0,1.25,16.45,92.5,231.14,182.11
2018,2,2,17,0,102.0,36.0,1.3,15.8,46.0,111.82,78.87
2018,2,2,17,15,52.5,21.0,1.3,15.5,26.0,57.7,0.0
2018,2,2,17,30,3.0,6.0,1.3,15.2,6.0,6.89,0.0
2018,2,2,17,45,1.5,3.0,1.35,14.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,3,7,15,93.5,10.0,2.25,12.4,14.5,9.53,0.0
2018,2,3,7,30,187.0,20.0,2.3,13.0,29.0,16.79,0.0
2018,2,3,7,45,281.0,31.0,2.35,13.65,61.5,25.17,14.41
2018,2,3,8,0,375.0,42.0,2.4,14.3,94.0,34.32,24.13
2018,2,3,8,15,505.0,45.5,2.4,14.85,143.0,70.12,36.24
2018,2,3,8,30,635.0,49.0,2.4,15.4,192.0,122.78,70.06
2018,2,3,8,45,678.5,53.5,2.4,15.95,235.0,173.29,111.18
2018,2,3,9,0,722.0,58.0,2.4,16.5,278.0,228.04,158.8
2018,2,3,9,15,768.5,59.0,2.45,16.95,322.5,284.06,208.45
2018,2,3,9,30,815.0,60.0,2.5,17.4,367.0,343.81,260.95
2018,2,3,9,45,835.0,62.0,2.55,17.9,403.5,397.46,308.09
2018,2,3,10,0,855.0,64.0,2.6,18.4,440.0,450.91,353.73
2018,2,3,10,15,836.5,73.5,2.55,18.8,463.0,494.21,390.09
2018,2,3,10,30,818.0,83.0,2.5,19.2,486.0,533.43,421.88
2018,2,3,10,45,814.5,88.5,2.5,19.55,506.5,573.41,453.4
2018,2,3,11,0,811.0,94.0,2.5,19.9,527.0,610.84,482.06
2018,2,3,11,15,848.5,87.0,2.45,20.15,552.5,658.92,518.3
2018,2,3,11,30,886.0,80.0,2.4,20.4,578.0,702.9,550.32
2018,2,3,11,45,904.5,76.0,2.4,20.65,592.0,738.98,575.0
2018,2,3,12,0,923.0,72.0,2.4,20.9,606.0,772.83,597.96
2018,2,3,12,15,923.5,72.0,2.35,21.05,608.0,795.02,612.48
2018,2,3,12,30,924.0,72.0,2.3,21.2,610.0,813.85,624.74
2018,2,3,12,45,921.0,72.0,2.25,21.35,604.0,826.45,632.72
2018,2,3,13,0,918.0,72.0,2.2,21.5,598.0,835.46,638.36
2018,2,3,13,15,912.5,71.0,2.15,21.55,584.0,837.63,639.66
2018,2,3,13,30,907.0,70.0,2.1,21.6,570.0,836.19,638.66
2018,2,3,13,45,899.0,69.0,2.05,21.65,549.0,829.12,633.95
2018,2,3,14,0,891.0,68.0,2.0,21.7,528.0,818.58,627.01
2018,2,3,14,15,842.5,75.5,1.9,21.6,492.0,789.29,607.03
2018,2,3,14,30,794.0,83.0,1.8,21.5,456.0,750.82,580.67
2018,2,3,14,45,701.5,94.5,1.7,21.4,406.5,684.96,534.56
2018,2,3,15,0,609.0,106.0,1.6,21.3,357.0,615.5,485.16
2018,2,3,15,15,591.5,97.5,1.6,21.3,322.0,579.17,459.36
2018,2,3,15,30,574.0,89.0,1.6,21.3,287.0,541.4,431.52
2018,2,3,15,45,545.0,80.5,1.3,20.45,249.0,494.65,395.76
2018,2,3,16,0,516.0,72.0,1.0,19.6,211.0,447.77,358.76
2018,2,3,16,15,455.0,64.5,1.0,19.25,170.5,382.67,306.92
2018,2,3,16,30,394.0,57.0,1.0,18.9,130.0,320.51,255.57
2018,2,3,16,45,292.0,46.0,1.0,18.55,92.0,235.76,184.59
2018,2,3,17,0,190.0,35.0,1.0,18.2,54.0,162.4,117.27
2018,2,3,17,15,110.0,21.5,1.0,18.1,31.0,90.43,0.0
2018,2,3,17,30,30.0,8.0,1.0,18.0,8.0,19.44,0.0
2018,2,3,17,45,15.0,4.0,0.95,17.9,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,7,15,24.5,9.5,1.5,12.45,11.0,9.05,0.0
2018,2,4,7,30,49.0,19.0,1.5,12.9,22.0,15.85,0.0
2018,2,4,7,45,100.5,35.0,1.5,13.4,47.5,28.58,17.51
2018,2,4,8,0,152.0,51.0,1.5,13.9,73.0,41.84,30.77
2018,2,4,8,15,186.5,67.5,1.55,14.25,103.5,69.73,46.76
2018,2,4,8,30,221.0,84.0,1.6,14.6,134.0,101.84,70.82
2018,2,4,8,45,272.0,96.5,1.7,14.95,171.5,137.46,98.95
2018,2,4,9,0,323.0,109.0,1.8,15.3,209.0,179.73,133.88
2018,2,4,9,15,331.5,124.5,1.85,15.7,239.5,215.64,165.43
2018,2,4,9,30,340.0,140.0,1.9,16.1,270.0,253.28,198.02
2018,2,4,9,45,382.0,148.0,1.95,16.45,307.0,300.84,237.61
2018,2,4,10,0,424.0,156.0,2.0,16.8,344.0,349.44,277.55
2018,2,4,10,15,412.0,171.0,2.0,17.1,364.5,381.42,303.83
2018,2,4,10,30,400.0,186.0,2.0,17.4,385.0,411.51,327.9
2018,2,4,10,45,442.5,185.0,2.0,17.75,415.0,455.41,362.44
2018,2,4,11,0,485.0,184.0,2.0,18.1,445.0,501.35,397.91
2018,2,4,11,15,568.0,166.0,2.0,18.3,481.0,557.74,441.63
2018,2,4,11,30,651.0,148.0,2.0,18.5,517.0,621.96,490.29
2018,2,4,11,45,629.5,159.5,2.0,18.7,521.0,640.61,503.19
2018,2,4,12,0,608.0,171.0,2.0,18.9,525.0,655.81,513.69
2018,2,4,12,15,706.0,141.5,1.95,19.05,554.5,716.35,559.01
2018,2,4,12,30,804.0,112.0,1.9,19.2,584.0,773.07,598.17
2018,2,4,12,45,856.0,95.5,1.9,19.3,593.5,810.15,623.51
2018,2,4,13,0,908.0,79.0,1.9,19.4,603.0,838.23,642.68
2018,2,4,13,15,905.0,77.0,1.85,19.55,589.5,841.29,644.08
2018,2,4,13,30,902.0,75.0,1.8,19.7,576.0,840.76,643.4
2018,2,4,13,45,852.5,85.0,1.8,19.85,544.5,819.6,629.13
2018,2,4,14,0,803.0,95.0,1.8,20.0,513.0,788.53,608.17
2018,2,4,14,15,694.0,114.5,1.7,20.0,462.0,722.03,561.53
2018,2,4,14,30,585.0,134.0,1.6,20.0,411.0,649.8,509.95
2018,2,4,14,45,579.0,124.5,1.55,20.05,382.5,626.03,493.69
2018,2,4,15,0,573.0,115.0,1.5,20.1,354.0,600.01,475.12
2018,2,4,15,15,556.0,106.0,1.5,20.1,319.5,564.29,449.29
2018,2,4,15,30,539.0,97.0,1.5,20.1,285.0,527.22,421.86
2018,2,4,15,45,511.5,88.0,1.25,19.3,248.0,481.84,387.19
2018,2,4,16,0,484.0,79.0,1.0,18.5,211.0,436.3,351.31
2018,2,4,16,15,407.5,70.0,1.05,18.15,167.5,357.87,289.05
2018,2,4,16,30,331.0,61.0,1.1,17.8,124.0,288.33,231.72
2018,2,4,16,45,285.5,48.0,1.1,17.4,91.5,235.55,185.98
2018,2,4,17,0,240.0,35.0,1.1,17.0,59.0,186.68,137.92
2018,2,4,17,15,147.0,22.0,1.15,16.85,34.5,108.56,0.82
2018,2,4,17,30,54.0,9.0,1.2,16.7,10.0,29.97,0.0
2018,2,4,17,45,27.0,4.5,1.2,16.55,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,7,15,109.0,11.0,0.9,13.5,17.0,10.48,0.0
2018,2,5,7,30,218.0,22.0,0.9,13.9,34.0,18.5,0.0
2018,2,5,7,45,256.0,33.5,0.95,14.35,61.0,26.17,15.78
2018,2,5,8,0,294.0,45.0,1.0,14.8,88.0,36.49,26.11
2018,2,5,8,15,375.5,56.5,1.05,15.25,131.0,72.12,41.96
2018,2,5,8,30,457.0,68.0,1.1,15.7,174.0,118.46,74.0
2018,2,5,8,45,482.5,77.0,1.15,16.2,209.5,160.39,108.5
2018,2,5,9,0,508.0,86.0,1.2,16.7,245.0,204.85,146.96
2018,2,5,9,15,439.5,111.5,1.2,17.15,262.5,237.59,178.88
2018,2,5,9,30,371.0,137.0,1.2,17.6,280.0,264.32,204.36
2018,2,5,9,45,406.0,146.0,1.2,18.1,316.0,309.2,241.32
2018,2,5,10,0,441.0,155.0,1.2,18.6,352.0,356.91,279.73
2018,2,5,10,15,448.5,165.5,1.3,19.1,378.0,394.96,310.26
2018,2,5,10,30,456.0,176.0,1.4,19.6,404.0,432.74,339.92
2018,2,5,10,45,438.5,190.0,1.45,20.15,418.0,459.03,359.79
2018,2,5,11,0,421.0,204.0,1.5,20.7,432.0,482.83,377.29
2018,2,5,11,15,428.5,209.5,1.5,21.0,448.0,512.07,398.94
2018,2,5,11,30,436.0,215.0,1.5,21.3,464.0,540.47,419.58
2018,2,5,11,45,476.5,206.5,1.5,21.65,483.0,577.14,446.59
2018,2,5,12,0,517.0,198.0,1.5,22.0,502.0,614.02,473.37
2018,2,5,12,15,547.5,189.5,1.55,22.15,512.0,642.96,494.78
2018,2,5,12,30,578.0,181.0,1.6,22.3,522.0,670.79,515.38
2018,2,5,12,45,633.0,161.5,1.6,22.45,532.0,710.13,544.09
2018,2,5,13,0,688.0,142.0,1.6,22.6,542.0,743.24,567.41
2018,2,5,13,15,774.5,112.5,1.6,22.6,553.5,784.02,595.71
2018,2,5,13,30,861.0,83.0,1.6,22.6,565.0,819.03,619.84
2018,2,5,13,45,873.5,76.0,1.6,22.55,549.5,821.83,622.19
2018,2,5,14,0,886.0,69.0,1.6,22.5,534.0,820.93,622.51
2018,2,5,14,15,834.5,77.5,1.6,22.3,497.5,790.21,602.84
2018,2,5,14,30,783.0,86.0,1.6,22.1,461.0,750.28,576.85
2018,2,5,14,45,694.5,97.0,1.55,21.9,412.0,686.6,533.24
2018,2,5,15,0,606.0,108.0,1.5,21.7,363.0,619.13,486.14
2018,2,5,15,15,584.0,100.5,1.5,21.7,327.5,580.56,458.85
2018,2,5,15,30,562.0,93.0,1.5,21.7,292.0,540.8,429.69
2018,2,5,15,45,532.5,84.5,1.35,20.65,254.0,493.86,395.08
2018,2,5,16,0,503.0,76.0,1.2,19.6,216.0,446.85,359.19
2018,2,5,16,15,457.5,66.5,1.25,19.0,176.5,389.11,313.64
2018,2,5,16,30,412.0,57.0,1.3,18.4,137.0,333.33,267.67
2018,2,5,16,45,363.5,45.5,1.35,17.85,102.0,276.34,218.62
2018,2,5,17,0,315.0,34.0,1.4,17.3,67.0,223.0,167.01
2018,2,5,17,15,196.5,22.5,1.4,17.05,39.5,132.18,24.88
2018,2,5,17,30,78.0,11.0,1.4,16.8,12.0,41.55,0.0
2018,2,5,17,45,39.0,5.5,1.4,16.6,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,6,7,15,150.0,11.5,2.65,12.65,20.0,10.96,0.0
2018,2,6,7,30,300.0,23.0,2.7,13.2,40.0,19.37,0.0
2018,2,6,7,45,419.5,30.0,2.75,13.7,78.5,23.79,14.05
2018,2,6,8,0,539.0,37.0,2.8,14.2,117.0,34.99,24.9
2018,2,6,8,15,622.0,42.5,2.85,14.7,165.5,79.52,39.43
2018,2,6,8,30,705.0,48.0,2.9,15.2,214.0,133.6,76.07
2018,2,6,8,45,762.0,49.0,3.0,15.65,261.5,187.66,120.18
2018,2,6,9,0,819.0,50.0,3.1,16.1,309.0,248.58,173.28
2018,2,6,9,15,844.5,52.5,3.15,16.5,351.0,305.25,224.95
2018,2,6,9,30,870.0,55.0,3.2,16.9,393.0,363.25,277.18
2018,2,6,9,45,889.0,57.0,3.25,17.3,431.0,419.14,326.68
2018,2,6,10,0,908.0,59.0,3.3,17.7,469.0,475.08,374.78
2018,2,6,10,15,922.0,60.0,3.3,18.05,501.0,527.2,418.48
2018,2,6,10,30,936.0,61.0,3.3,18.4,533.0,578.28,460.01
2018,2,6,10,45,945.5,61.5,3.25,18.75,558.0,624.86,496.77
2018,2,6,11,0,955.0,62.0,3.2,19.1,583.0,669.47,530.98
2018,2,6,11,15,959.5,62.5,3.2,19.35,600.0,708.58,560.51
2018,2,6,11,30,964.0,63.0,3.2,19.6,617.0,744.93,585.72
2018,2,6,11,45,968.0,62.5,3.2,19.8,627.0,776.83,607.67
2018,2,6,12,0,972.0,62.0,3.2,20.0,637.0,805.58,627.29
2018,2,6,12,15,971.0,63.5,3.15,20.1,639.5,829.51,643.41
2018,2,6,12,30,970.0,65.0,3.1,20.2,642.0,849.86,657.04
2018,2,6,12,45,964.0,66.0,3.1,20.3,635.0,861.92,665.25
2018,2,6,13,0,958.0,67.0,3.1,20.4,628.0,870.17,670.98
2018,2,6,13,15,952.5,66.5,3.0,20.4,614.0,873.22,672.84
2018,2,6,13,30,947.0,66.0,2.9,20.4,600.0,872.48,672.22
2018,2,6,13,45,939.5,65.5,2.85,20.4,579.0,866.36,668.36
2018,2,6,14,0,932.0,65.0,2.8,20.4,558.0,856.6,662.12
2018,2,6,14,15,883.5,72.5,2.7,20.2,520.5,819.77,637.04
2018,2,6,14,30,835.0,80.0,2.6,20.0,483.0,787.32,615.16
2018,2,6,14,45,741.5,91.5,2.5,19.85,431.0,718.98,566.95
2018,2,6,15,0,648.0,103.0,2.4,19.7,379.0,647.48,515.75
2018,2,6,15,15,611.5,98.5,2.4,19.7,339.5,600.53,482.04
2018,2,6,15,30,575.0,94.0,2.4,19.7,300.0,553.0,446.2
2018,2,6,15,45,552.5,85.0,2.05,18.7,262.5,509.82,413.41
2018,2,6,16,0,530.0,76.0,1.7,17.7,225.0,466.08,378.97
2018,2,6,16,15,484.5,66.0,1.65,17.0,184.0,406.65,331.36
2018,2,6,16,30,439.0,56.0,1.6,16.3,143.0,349.15,283.43
2018,2,6,16,45,362.0,46.5,1.55,15.55,105.5,277.64,222.3
2018,2,6,17,0,285.0,37.0,1.5,14.8,68.0,211.79,161.59
2018,2,6,17,15,193.5,25.0,1.5,14.65,41.5,136.25,44.16
2018,2,6,17,30,102.0,13.0,1.5,14.5,15.0,53.25,0.0
2018,2,6,17,45,51.0,6.5,1.5,14.3,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,7,7,15,123.0,11.5,2.7,10.55,19.0,10.96,0.0
2018,2,7,7,30,246.0,23.0,2.8,11.2,38.0,19.14,0.0
2018,2,7,7,45,385.5,31.0,2.9,11.8,78.5,24.53,14.98
2018,2,7,8,0,525.0,39.0,3.0,12.4,119.0,34.97,25.13
2018,2,7,8,15,594.0,45.0,2.95,12.95,164.0,81.0,41.71
2018,2,7,8,30,663.0,51.0,2.9,13.5,209.0,132.32,77.35
2018,2,7,8,45,706.5,54.5,2.85,14.05,253.5,184.05,120.35
2018,2,7,9,0,750.0,58.0,2.8,14.6,298.0,239.98,169.69
2018,2,7,9,15,779.5,61.0,2.75,15.15,340.0,295.09,219.54
2018,2,7,9,30,809.0,64.0,2.7,15.7,382.0,352.16,270.38
2018,2,7,9,45,828.5,66.5,2.6,16.25,419.0,406.29,317.75
2018,2,7,10,0,848.0,69.0,2.5,16.8,456.0,460.69,363.74
2018,2,7,10,15,863.0,70.5,2.45,17.2,487.5,510.83,405.28
2018,2,7,10,30,878.0,72.0,2.4,17.6,519.0,560.59,445.12
2018,2,7,10,45,888.0,73.5,2.35,18.05,544.0,606.33,480.59
2018,2,7,11,0,898.0,75.0,2.3,18.5,569.0,650.32,513.67
2018,2,7,11,15,904.5,76.0,2.25,18.75,587.0,689.48,542.68
2018,2,7,11,30,911.0,77.0,2.2,19.0,605.0,726.19,567.97
2018,2,7,11,45,914.5,77.5,2.15,19.3,615.0,757.52,588.66
2018,2,7,12,0,918.0,78.0,2.1,19.6,625.0,785.89,607.1
2018,2,7,12,15,916.5,79.0,2.05,19.75,627.0,807.82,621.3
2018,2,7,12,30,915.0,80.0,2.0,19.9,629.0,826.33,633.16
2018,2,7,12,45,908.0,81.5,2.0,20.1,622.0,837.49,640.35
2018,2,7,13,0,901.0,83.0,2.0,20.3,615.0,845.02,645.23
2018,2,7,13,15,896.0,82.5,1.95,20.35,601.5,848.25,647.22
2018,2,7,13,30,891.0,82.0,1.9,20.4,588.0,847.91,646.93
2018,2,7,13,45,882.5,81.0,1.85,20.45,567.0,840.54,641.97
2018,2,7,14,0,874.0,80.0,1.8,20.5,546.0,829.74,634.85
2018,2,7,14,15,861.5,78.0,1.75,20.4,518.0,817.98,627.56
2018,2,7,14,30,849.0,76.0,1.7,20.3,490.0,796.2,613.36
2018,2,7,14,45,796.0,81.5,1.6,20.25,448.0,748.48,580.36
2018,2,7,15,0,743.0,87.0,1.5,20.2,406.0,703.37,549.08
2018,2,7,15,15,735.5,79.5,1.5,20.2,371.0,668.06,525.13
2018,2,7,15,30,728.0,72.0,1.5,20.2,336.0,634.57,501.91
2018,2,7,15,45,646.0,73.5,1.25,19.2,286.0,562.47,448.91
2018,2,7,16,0,564.0,75.0,1.0,18.2,236.0,488.91,392.28
2018,2,7,16,15,485.0,68.0,1.05,17.5,189.5,410.61,331.63
2018,2,7,16,30,406.0,61.0,1.1,16.8,143.0,336.51,271.69
2018,2,7,16,45,377.0,48.5,1.15,16.15,109.0,288.89,230.54
2018,2,7,17,0,348.0,36.0,1.2,15.5,75.0,243.17,186.29
2018,2,7,17,15,241.0,26.0,1.15,15.25,47.0,158.83,67.79
2018,2,7,17,30,134.0,16.0,1.1,15.0,19.0,69.22,0.0
2018,2,7,17,45,67.0,8.0,1.1,14.8,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,12.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,8,6,45,22.0,3.0,1.25,10.45,2.0,0.0,0.0
2018,2,8,7,0,44.0,6.0,1.3,10.6,4.0,0.0,0.0
2018,2,8,7,15,167.0,15.5,1.3,11.25,24.0,14.77,0.0
2018,2,8,7,30,290.0,25.0,1.3,11.9,44.0,21.01,2.7
2018,2,8,7,45,408.5,33.0,1.3,12.6,83.5,26.26,16.58
2018,2,8,8,0,527.0,41.0,1.3,13.3,123.0,37.63,21.87
2018,2,8,8,15,597.5,46.5,1.2,13.75,168.5,81.41,41.53
2018,2,8,8,30,668.0,52.0,1.1,14.2,214.0,135.11,79.04
2018,2,8,8,45,713.0,56.0,1.0,14.7,259.5,188.04,122.58
2018,2,8,9,0,758.0,60.0,0.9,15.2,305.0,245.37,172.19
2018,2,8,9,15,790.0,62.0,0.9,15.8,347.5,300.84,221.19
2018,2,8,9,30,822.0,64.0,0.9,16.4,390.0,358.49,271.15
2018,2,8,9,45,847.5,65.0,0.85,17.0,428.5,414.41,318.26
2018,2,8,10,0,873.0,66.0,0.8,17.6,467.0,470.56,363.79
2018,2,8,10,15,887.5,67.0,0.8,18.2,499.0,521.58,404.16
2018,2,8,10,30,902.0,68.0,0.8,18.8,531.0,571.68,442.38
2018,2,8,10,45,912.0,69.0,0.8,19.35,556.0,617.93,476.56
2018,2,8,11,0,922.0,70.0,0.8,19.9,581.0,662.36,508.35
2018,2,8,11,15,928.5,70.5,0.8,20.3,599.0,701.85,536.03
2018,2,8,11,30,935.0,71.0,0.8,20.7,617.0,738.8,559.67
2018,2,8,11,45,938.5,72.0,0.8,21.15,627.5,771.4,579.99
2018,2,8,12,0,942.0,73.0,0.8,21.6,638.0,800.96,598.14
2018,2,8,12,15,943.5,72.5,0.8,21.8,640.5,824.03,612.49
2018,2,8,12,30,945.0,72.0,0.8,22.0,643.0,843.68,624.67
2018,2,8,12,45,944.0,71.5,0.85,22.2,637.5,857.76,634.15
2018,2,8,13,0,943.0,71.0,0.9,22.4,632.0,868.19,641.42
2018,2,8,13,15,939.0,70.0,0.9,22.45,618.0,871.83,643.98
2018,2,8,13,30,935.0,69.0,0.9,22.5,604.0,871.73,644.32
2018,2,8,13,45,927.0,68.5,0.95,22.55,583.0,865.2,641.46
2018,2,8,14,0,919.0,68.0,1.0,22.6,562.0,855.07,636.4
2018,2,8,14,15,907.0,66.0,1.0,22.5,533.0,836.27,625.26
2018,2,8,14,30,895.0,64.0,1.0,22.4,504.0,814.18,612.02
2018,2,8,14,45,879.5,62.5,1.0,22.3,470.0,786.85,595.19
2018,2,8,15,0,864.0,61.0,1.0,22.2,436.0,756.78,576.34
2018,2,8,15,15,760.0,72.5,1.0,22.2,380.0,680.37,524.53
2018,2,8,15,30,656.0,84.0,1.0,22.2,324.0,603.32,471.17
2018,2,8,15,45,640.5,75.5,1.05,21.1,286.0,562.93,444.81
2018,2,8,16,0,625.0,67.0,1.1,20.0,248.0,521.28,415.38
2018,2,8,16,15,550.5,61.5,1.2,19.35,201.0,445.39,357.25
2018,2,8,16,30,476.0,56.0,1.3,18.7,154.0,373.31,299.58
2018,2,8,16,45,444.5,45.0,1.4,18.05,118.0,322.96,256.54
2018,2,8,17,0,413.0,34.0,1.5,17.4,82.0,274.54,210.45
2018,2,8,17,15,295.5,25.0,1.5,17.1,51.0,185.09,93.06
2018,2,8,17,30,178.0,16.0,1.5,16.8,20.0,87.34,0.0
2018,2,8,17,45,89.0,8.0,1.55,16.45,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,1.0,11.85,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,1.0,11.9,5.0,0.0,0.0
2018,2,9,7,15,207.0,16.0,0.95,12.5,26.5,15.25,0.0
2018,2,9,7,30,342.0,25.0,0.9,13.1,48.0,20.82,4.69
2018,2,9,7,45,355.5,35.5,0.85,13.75,76.5,28.4,18.46
2018,2,9,8,0,369.0,46.0,0.8,14.4,105.0,40.99,25.38
2018,2,9,8,15,479.0,53.0,0.7,14.85,155.0,79.76,44.07
2018,2,9,8,30,589.0,60.0,0.6,15.3,205.0,131.39,78.96
2018,2,9,8,45,662.5,61.0,0.55,15.75,254.0,182.88,119.76
2018,2,9,9,0,736.0,62.0,0.5,16.2,303.0,243.43,170.3
2018,2,9,9,15,796.0,59.5,0.45,16.8,351.5,301.84,220.01
2018,2,9,9,30,856.0,57.0,0.4,17.4,400.0,365.96,273.46
2018,2,9,9,45,839.5,66.5,0.35,18.05,429.0,414.51,314.44
2018,2,9,10,0,823.0,76.0,0.3,18.7,458.0,460.4,351.46
2018,2,9,10,15,796.5,89.0,0.4,19.25,479.0,501.45,384.53
2018,2,9,10,30,770.0,102.0,0.5,19.8,500.0,538.12,413.16
2018,2,9,10,45,768.0,107.5,0.65,20.3,520.5,578.12,443.97
2018,2,9,11,0,766.0,113.0,0.8,20.8,541.0,615.51,472.11
2018,2,9,11,15,734.0,126.0,0.9,21.1,546.5,638.41,488.93
2018,2,9,11,30,702.0,139.0,1.0,21.4,552.0,656.82,502.28
2018,2,9,11,45,672.5,151.0,1.1,21.7,552.0,671.66,512.9
2018,2,9,12,0,643.0,163.0,1.2,22.0,552.0,682.47,520.52
2018,2,9,12,15,658.5,158.5,1.25,22.15,558.0,707.29,538.62
2018,2,9,12,30,674.0,154.0,1.3,22.3,564.0,730.09,555.06
2018,2,9,12,45,729.0,135.5,1.4,22.45,575.5,767.33,581.31
2018,2,9,13,0,784.0,117.0,1.5,22.6,587.0,798.58,603.27
2018,2,9,13,15,743.5,128.5,1.5,22.65,566.5,789.6,597.08
2018,2,9,13,30,703.0,140.0,1.5,22.7,546.0,773.37,586.47
2018,2,9,13,45,616.5,157.0,1.55,22.75,503.5,721.09,551.33
2018,2,9,14,0,530.0,174.0,1.6,22.8,461.0,661.9,509.53
2018,2,9,14,15,606.5,142.0,1.6,22.65,455.0,691.44,533.79
2018,2,9,14,30,683.0,110.0,1.6,22.5,449.0,710.9,548.57
2018,2,9,14,45,664.5,107.0,1.65,22.4,418.0,682.86,530.09
2018,2,9,15,0,646.0,104.0,1.7,22.3,387.0,652.81,510.34
2018,2,9,15,15,654.0,93.5,1.7,22.3,357.5,632.07,496.54
2018,2,9,15,30,662.0,83.0,1.7,22.3,328.0,608.33,480.19
2018,2,9,15,45,665.5,72.0,1.6,20.95,292.5,577.8,460.11
2018,2,9,16,0,669.0,61.0,1.5,19.6,257.0,544.57,436.43
2018,2,9,16,15,524.0,62.5,1.55,18.75,200.5,431.39,348.63
2018,2,9,16,30,379.0,64.0,1.6,17.9,144.0,323.73,262.07
2018,2,9,16,45,272.0,54.0,1.65,17.05,104.0,238.47,190.98
2018,2,9,17,0,165.0,44.0,1.7,16.2,64.0,152.74,117.51
2018,2,9,17,15,114.0,29.0,1.75,15.85,40.0,101.89,55.69
2018,2,9,17,30,63.0,14.0,1.8,15.5,16.0,39.0,0.0
2018,2,9,17,45,31.5,7.0,1.9,15.15,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,10,6,45,33.5,4.0,1.9,9.85,3.0,0.0,0.0
2018,2,10,7,0,67.0,8.0,1.9,10.0,6.0,0.0,0.0
2018,2,10,7,15,212.0,17.5,1.95,10.65,29.0,16.68,0.0
2018,2,10,7,30,357.0,27.0,2.0,11.3,52.0,22.65,7.47
2018,2,10,7,45,404.0,35.5,2.05,11.95,84.5,28.24,18.58
2018,2,10,8,0,451.0,44.0,2.1,12.6,117.0,40.99,24.23
2018,2,10,8,15,533.0,51.5,2.15,13.15,165.0,83.29,45.14
2018,2,10,8,30,615.0,59.0,2.2,13.7,213.0,135.06,81.66
2018,2,10,8,45,704.5,57.0,2.2,14.2,265.5,190.21,125.77
2018,2,10,9,0,794.0,55.0,2.2,14.7,318.0,252.59,178.82
2018,2,10,9,15,712.0,76.0,2.3,15.3,335.0,292.92,219.6
2018,2,10,9,30,630.0,97.0,2.4,15.9,352.0,324.84,251.6
2018,2,10,9,45,525.5,132.5,2.55,16.45,358.5,349.45,275.79
2018,2,10,10,0,421.0,168.0,2.7,17.0,365.0,364.89,290.48
2018,2,10,10,15,393.5,186.5,2.75,17.25,380.5,392.32,313.31
2018,2,10,10,30,366.0,205.0,2.8,17.5,396.0,411.28,328.72
2018,2,10,10,45,378.0,213.0,2.9,17.75,418.5,444.79,355.36
2018,2,10,11,0,390.0,221.0,3.0,18.0,441.0,478.32,381.55
2018,2,10,11,15,375.5,233.0,3.05,18.1,450.0,498.04,396.56
2018,2,10,11,30,361.0,245.0,3.1,18.2,459.0,515.78,409.87
2018,2,10,11,45,426.5,229.0,3.15,18.3,486.0,569.83,452.09
2018,2,10,12,0,492.0,213.0,3.2,18.4,513.0,617.69,489.28
2018,2,10,12,15,488.0,216.0,3.35,18.4,514.5,632.09,500.41
2018,2,10,12,30,484.0,219.0,3.5,18.4,516.0,644.44,510.2
2018,2,10,12,45,546.0,196.5,3.6,18.4,528.5,681.05,539.6
2018,2,10,13,0,608.0,174.0,3.7,18.4,541.0,721.54,571.49
2018,2,10,13,15,658.5,153.5,3.75,18.3,543.0,748.64,592.81
2018,2,10,13,30,709.0,133.0,3.8,18.2,545.0,772.55,611.13
2018,2,10,13,45,656.0,143.0,3.85,18.15,514.0,740.81,588.64
2018,2,10,14,0,603.0,153.0,3.9,18.1,483.0,706.16,564.11
2018,2,10,14,15,539.5,162.0,3.85,17.9,446.0,654.83,525.82
2018,2,10,14,30,476.0,171.0,3.8,17.7,409.0,608.56,490.72
2018,2,10,14,45,574.0,136.0,3.7,17.55,403.5,645.31,521.99
2018,2,10,15,0,672.0,101.0,3.6,17.4,398.0,671.47,543.23
2018,2,10,15,15,714.0,86.5,3.6,17.4,376.5,670.93,543.76
2018,2,10,15,30,756.0,72.0,3.6,17.4,355.0,661.48,537.56
2018,2,10,15,45,694.0,71.0,3.35,16.75,306.5,598.39,490.29
2018,2,10,16,0,632.0,70.0,3.1,16.1,258.0,533.1,438.96
2018,2,10,16,15,560.5,64.0,3.05,15.55,210.5,457.71,378.12
2018,2,10,16,30,489.0,58.0,3.0,15.0,163.0,385.9,318.03
2018,2,10,16,45,394.0,49.5,3.0,14.45,120.5,302.54,246.61
2018,2,10,17,0,299.0,41.0,3.0,13.9,78.0,225.88,178.23
2018,2,10,17,15,191.0,27.5,3.05,13.55,47.5,144.18,88.24
2018,2,10,17,30,83.0,14.0,3.1,13.2,17.0,47.34,0.0
2018,2,10,17,45,41.5,7.0,3.2,12.9,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,11,6,45,12.0,2.0,1.15,8.3,1.5,0.0,0.0
2018,2,11,7,0,24.0,4.0,1.3,8.3,3.0,0.0,0.0
2018,2,11,7,15,181.5,16.0,1.4,8.9,28.0,15.25,0.0
2018,2,11,7,30,339.0,28.0,1.5,9.5,53.0,23.42,9.51
2018,2,11,7,45,402.5,37.0,1.6,10.1,88.5,29.45,19.92
2018,2,11,8,0,466.0,46.0,1.7,10.7,124.0,43.88,26.11
2018,2,11,8,15,368.0,60.5,2.05,11.2,134.0,78.98,47.93
2018,2,11,8,30,270.0,75.0,2.4,11.7,144.0,102.9,70.52
2018,2,11,8,45,141.0,83.0,2.7,12.2,119.5,103.53,77.32
2018,2,11,9,0,12.0,91.0,3.0,12.7,95.0,87.22,68.76
2018,2,11,9,15,21.5,109.0,3.25,12.95,117.5,108.27,86.33
2018,2,11,9,30,31.0,127.0,3.5,13.2,140.0,130.35,104.68
2018,2,11,9,45,55.5,163.5,3.7,13.4,189.0,177.41,143.62
2018,2,11,10,0,80.0,200.0,3.9,13.6,238.0,227.79,184.99
2018,2,11,10,15,61.0,193.5,3.9,13.55,223.5,216.87,176.02
2018,2,11,10,30,42.0,187.0,3.9,13.5,209.0,203.71,165.08
2018,2,11,10,45,25.5,179.5,3.85,13.4,193.0,189.05,152.77
2018,2,11,11,0,9.0,172.0,3.8,13.3,177.0,168.33,135.34
2018,2,11,11,15,15.5,188.0,3.85,13.2,197.0,189.01,152.42
2018,2,11,11,30,22.0,204.0,3.9,13.1,217.0,210.33,169.94
2018,2,11,11,45,59.0,236.0,4.0,12.95,272.0,279.31,226.91
2018,2,11,12,0,96.0,268.0,4.1,12.8,327.0,344.88,280.46
2018,2,11,12,15,139.0,277.0,4.3,12.75,362.5,402.93,327.89
2018,2,11,12,30,182.0,286.0,4.5,12.7,398.0,452.87,368.79
2018,2,11,12,45,129.0,257.5,4.75,12.65,336.5,382.54,312.36
2018,2,11,13,0,76.0,229.0,5.0,12.6,275.0,298.13,243.78
2018,2,11,13,15,159.0,184.5,5.15,12.65,278.5,332.23,275.14
2018,2,11,13,30,242.0,140.0,5.3,12.7,282.0,365.62,305.63
2018,2,11,13,45,316.5,172.5,5.5,12.75,351.0,467.89,389.77
2018,2,11,14,0,391.0,205.0,5.7,12.8,420.0,583.16,482.38
2018,2,11,14,15,510.0,169.0,5.7,12.85,435.0,639.93,530.53
2018,2,11,14,30,629.0,133.0,5.7,12.9,450.0,697.33,578.16
2018,2,11,14,45,721.5,105.5,5.65,12.9,446.0,730.93,605.14
