Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,0,814.0,78.0,5.6,12.9,442.0,753.13,623.33
2018,2,11,15,15,789.0,75.5,5.6,12.9,402.0,712.81,593.0
2018,2,11,15,30,764.0,73.0,5.6,12.9,362.0,670.75,561.1
2018,2,11,15,45,734.0,68.5,5.55,12.55,319.5,621.39,523.22
2018,2,11,16,0,704.0,64.0,5.5,12.2,277.0,571.32,483.24
2018,2,11,16,15,656.5,58.5,5.35,11.8,231.5,513.31,434.06
2018,2,11,16,30,609.0,53.0,5.2,11.4,186.0,452.65,380.98
2018,2,11,16,45,529.5,46.5,5.1,11.0,141.5,375.13,311.99
2018,2,11,17,0,450.0,40.0,5.0,10.6,97.0,302.85,244.5
2018,2,11,17,15,309.5,30.0,4.95,10.45,61.5,202.59,134.73
2018,2,11,17,30,169.0,20.0,4.9,10.3,26.0,88.66,0.0
2018,2,11,17,45,84.5,10.0,4.85,10.1,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.75,9.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,9.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,12,6,45,41.0,4.5,2.35,6.2,3.5,0.0,0.0
2018,2,12,7,0,82.0,9.0,2.3,6.5,7.0,0.0,0.0
2018,2,12,7,15,239.5,18.0,2.4,7.15,32.5,17.16,0.0
2018,2,12,7,30,397.0,27.0,2.5,7.8,58.0,22.21,9.92
2018,2,12,7,45,506.0,32.5,2.6,8.45,100.5,27.49,18.45
2018,2,12,8,0,615.0,38.0,2.7,9.1,143.0,42.8,22.68
2018,2,12,8,15,676.0,42.5,2.8,9.6,190.5,90.52,45.97
2018,2,12,8,30,737.0,47.0,2.9,10.1,238.0,145.14,85.98
2018,2,12,8,45,775.5,50.0,3.0,10.65,284.0,200.42,133.66
2018,2,12,9,0,814.0,53.0,3.1,11.2,330.0,260.67,188.15
2018,2,12,9,15,838.5,56.0,3.1,11.6,373.0,318.01,241.19
2018,2,12,9,30,863.0,59.0,3.1,12.0,416.0,376.6,294.48
2018,2,12,9,45,877.5,62.5,3.05,12.35,453.5,432.5,344.37
2018,2,12,10,0,892.0,66.0,3.0,12.7,491.0,488.05,392.36
2018,2,12,10,15,905.5,67.5,2.95,13.0,523.5,540.37,436.35
2018,2,12,10,30,919.0,69.0,2.9,13.3,556.0,591.64,478.11
2018,2,12,10,45,928.0,70.0,2.85,13.6,581.5,638.35,515.11
2018,2,12,11,0,937.0,71.0,2.8,13.9,607.0,683.11,549.57
2018,2,12,11,15,942.5,72.0,2.75,14.1,625.0,723.29,579.28
2018,2,12,11,30,948.0,73.0,2.7,14.3,643.0,760.83,605.32
2018,2,12,11,45,949.5,73.5,2.7,14.5,652.5,792.0,626.81
2018,2,12,12,0,951.0,74.0,2.7,14.7,662.0,819.94,645.92
2018,2,12,12,15,950.0,75.0,2.65,14.75,664.0,843.12,661.64
2018,2,12,12,30,949.0,76.0,2.6,14.8,666.0,862.75,674.87
2018,2,12,12,45,925.5,82.5,2.55,14.9,654.0,866.54,676.87
2018,2,12,13,0,902.0,89.0,2.5,15.0,642.0,866.21,676.24
2018,2,12,13,15,918.5,82.5,2.45,15.0,635.0,880.66,686.47
2018,2,12,13,30,935.0,76.0,2.4,15.0,628.0,891.47,694.1
2018,2,12,13,45,928.5,75.0,2.4,15.05,607.0,885.58,690.52
2018,2,12,14,0,922.0,74.0,2.4,15.1,586.0,876.04,684.67
2018,2,12,14,15,910.5,72.5,2.4,15.0,557.0,858.15,673.42
2018,2,12,14,30,899.0,71.0,2.4,14.9,528.0,836.93,659.9
2018,2,12,14,45,883.0,69.0,2.4,14.85,493.0,808.3,640.91
2018,2,12,15,0,867.0,67.0,2.4,14.8,458.0,776.9,619.79
2018,2,12,15,15,844.5,65.0,2.4,14.8,418.0,744.54,597.59
2018,2,12,15,30,822.0,63.0,2.4,14.8,378.0,703.51,568.52
2018,2,12,15,45,753.5,64.0,2.2,14.2,326.5,631.89,515.71
2018,2,12,16,0,685.0,65.0,2.0,13.6,275.0,565.91,465.31
2018,2,12,16,15,639.0,59.5,2.0,12.8,230.0,505.11,417.53
2018,2,12,16,30,593.0,54.0,2.0,12.0,185.0,445.86,368.62
2018,2,12,16,45,537.5,46.0,2.0,11.25,143.0,380.29,312.12
2018,2,12,17,0,482.0,38.0,2.0,10.5,101.0,318.27,255.16
2018,2,12,17,15,339.5,29.0,2.1,10.2,64.5,218.3,150.62
2018,2,12,17,30,197.0,20.0,2.2,9.9,28.0,100.63,0.0
2018,2,12,17,45,98.5,10.0,2.3,9.65,14.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.9,5.05,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,13,6,45,40.5,5.0,2.65,5.65,4.0,0.0,0.0
2018,2,13,7,0,81.0,10.0,2.6,6.0,8.0,0.0,0.0
2018,2,13,7,15,236.0,20.0,2.7,6.6,35.0,19.06,0.0
2018,2,13,7,30,391.0,30.0,2.8,7.2,62.0,24.99,12.89
2018,2,13,7,45,498.5,36.0,2.9,7.85,105.0,28.19,19.2
2018,2,13,8,0,606.0,42.0,3.0,8.5,148.0,47.68,26.27
2018,2,13,8,15,668.0,47.0,3.0,9.15,196.0,95.54,50.38
2018,2,13,8,30,730.0,52.0,3.0,9.8,244.0,150.5,90.98
2018,2,13,8,45,769.0,56.0,3.0,10.4,291.0,206.64,139.45
2018,2,13,9,0,808.0,60.0,3.0,11.0,338.0,266.42,193.43
2018,2,13,9,15,835.5,62.5,2.9,11.55,381.5,324.44,246.61
2018,2,13,9,30,863.0,65.0,2.8,12.1,425.0,384.73,300.69
2018,2,13,9,45,883.5,66.5,2.65,12.65,464.0,441.31,350.3
2018,2,13,10,0,904.0,68.0,2.5,13.2,503.0,498.06,398.26
2018,2,13,10,15,916.0,69.5,2.4,13.6,535.0,550.3,441.33
2018,2,13,10,30,928.0,71.0,2.3,14.0,567.0,601.33,481.89
2018,2,13,10,45,934.5,72.0,2.15,14.4,591.5,647.01,516.75
2018,2,13,11,0,941.0,73.0,2.0,14.8,616.0,690.5,548.69
2018,2,13,11,15,946.0,74.5,1.85,15.05,634.0,731.12,576.96
2018,2,13,11,30,951.0,76.0,1.7,15.3,652.0,769.05,601.38
2018,2,13,11,45,953.5,76.5,1.55,15.55,662.0,801.13,621.14
2018,2,13,12,0,956.0,77.0,1.4,15.8,672.0,830.02,638.28
2018,2,13,12,15,956.5,77.0,1.25,16.0,674.5,853.42,651.4
2018,2,13,12,30,957.0,77.0,1.1,16.2,677.0,873.28,661.87
2018,2,13,12,45,955.0,77.0,1.0,16.35,671.0,887.45,669.27
2018,2,13,13,0,953.0,77.0,0.9,16.5,665.0,897.88,674.2
2018,2,13,13,15,948.0,77.0,0.8,16.6,651.5,902.0,675.14
2018,2,13,13,30,943.0,77.0,0.7,16.7,638.0,902.33,673.71
2018,2,13,13,45,934.5,76.0,0.65,16.8,616.0,894.71,668.22
2018,2,13,14,0,926.0,75.0,0.6,16.9,594.0,883.43,660.56
2018,2,13,14,15,914.5,74.0,0.55,16.85,565.0,866.08,649.43
2018,2,13,14,30,903.0,73.0,0.5,16.8,536.0,845.39,636.23
2018,2,13,14,45,853.0,78.5,0.45,16.75,493.0,805.27,610.02
2018,2,13,15,0,803.0,84.0,0.4,16.7,450.0,756.4,577.82
2018,2,13,15,15,750.0,85.0,0.4,16.7,403.0,698.61,539.66
2018,2,13,15,30,697.0,86.0,0.4,16.7,356.0,645.42,503.9
2018,2,13,15,45,652.5,82.0,0.45,16.1,311.0,588.3,465.65
2018,2,13,16,0,608.0,78.0,0.5,15.5,266.0,531.66,425.08
2018,2,13,16,15,549.5,70.5,0.65,14.85,220.0,462.86,374.14
2018,2,13,16,30,491.0,63.0,0.8,14.2,174.0,396.7,322.36
2018,2,13,16,45,435.0,53.0,0.95,13.55,134.0,332.4,269.18
2018,2,13,17,0,379.0,43.0,1.1,12.9,94.0,271.82,215.82
2018,2,13,17,15,264.5,31.5,1.15,12.5,60.0,187.17,131.33
2018,2,13,17,30,150.0,20.0,1.2,12.1,26.0,81.5,0.0
2018,2,13,17,45,75.0,10.0,1.3,11.75,13.0,9.53,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,14,6,45,18.5,3.5,1.3,7.8,3.0,0.0,0.0
2018,2,14,7,0,37.0,7.0,1.3,7.9,6.0,0.0,0.0
2018,2,14,7,15,173.0,19.5,1.3,8.55,32.5,18.59,0.0
2018,2,14,7,30,309.0,32.0,1.3,9.2,59.0,26.71,14.88
2018,2,14,7,45,280.5,31.0,1.3,9.85,67.0,23.24,14.8
2018,2,14,8,0,252.0,30.0,1.3,10.5,75.0,27.86,14.14
2018,2,14,8,15,272.0,54.5,1.4,10.9,116.0,68.28,42.29
2018,2,14,8,30,292.0,79.0,1.5,11.3,157.0,111.24,76.76
2018,2,14,8,45,309.5,102.0,1.55,11.7,198.0,155.24,114.23
2018,2,14,9,0,327.0,125.0,1.6,12.1,239.0,200.57,153.46
2018,2,14,9,15,208.5,113.5,1.8,12.6,189.5,173.36,136.21
2018,2,14,9,30,90.0,102.0,2.0,13.1,140.0,130.56,103.81
2018,2,14,9,45,47.0,114.0,2.15,13.6,134.0,127.32,101.75
2018,2,14,10,0,4.0,126.0,2.3,14.1,128.0,119.51,95.07
2018,2,14,10,15,66.5,177.0,2.35,14.5,213.0,203.82,164.52
2018,2,14,10,30,129.0,228.0,2.4,14.9,298.0,298.45,240.68
2018,2,14,10,45,220.5,237.0,2.5,15.3,362.5,370.88,298.63
2018,2,14,11,0,312.0,246.0,2.6,15.7,427.0,457.15,366.48
2018,2,14,11,15,285.5,259.5,2.65,15.85,429.0,467.51,373.63
2018,2,14,11,30,259.0,273.0,2.7,16.0,431.0,475.36,379.03
2018,2,14,11,45,286.5,271.0,2.7,16.2,448.5,504.85,401.95
2018,2,14,12,0,314.0,269.0,2.7,16.4,466.0,534.77,424.93
2018,2,14,12,15,429.0,237.0,2.8,16.35,507.0,612.7,486.55
2018,2,14,12,30,544.0,205.0,2.9,16.3,548.0,683.82,542.31
2018,2,14,12,45,448.0,232.0,2.95,16.3,513.0,644.33,510.86
2018,2,14,13,0,352.0,259.0,3.0,16.3,478.0,589.2,468.26
2018,2,14,13,15,396.5,241.5,3.15,16.15,483.0,612.63,488.71
2018,2,14,13,30,441.0,224.0,3.3,16.0,488.0,647.86,517.23
2018,2,14,13,45,518.0,194.5,3.4,15.85,494.5,682.9,546.65
2018,2,14,14,0,595.0,165.0,3.5,15.7,501.0,719.76,577.24
2018,2,14,14,15,685.5,133.5,3.6,15.4,502.5,757.65,607.62
2018,2,14,14,30,776.0,102.0,3.7,15.1,504.0,784.28,629.35
2018,2,14,14,45,820.5,85.5,3.8,14.8,485.5,789.79,635.65
2018,2,14,15,0,865.0,69.0,3.9,14.5,467.0,782.82,632.91
2018,2,14,15,15,842.5,67.0,3.9,14.5,426.5,750.36,609.91
2018,2,14,15,30,820.0,65.0,3.9,14.5,386.0,709.15,580.05
2018,2,14,15,45,791.5,61.5,3.9,13.65,342.0,660.11,545.26
2018,2,14,16,0,763.0,58.0,3.9,12.8,298.0,610.16,508.55
2018,2,14,16,15,715.5,54.5,3.75,12.15,251.0,547.38,458.04
2018,2,14,16,30,668.0,51.0,3.6,11.5,204.0,485.76,405.97
2018,2,14,16,45,588.0,45.0,3.4,10.85,157.0,409.92,339.82
2018,2,14,17,0,508.0,39.0,3.2,10.2,110.0,335.11,271.92
2018,2,14,17,15,352.5,30.5,3.2,9.9,70.5,228.34,167.38
2018,2,14,17,30,197.0,22.0,3.2,9.6,31.0,119.83,0.0
2018,2,14,17,45,98.5,11.0,3.25,9.3,15.5,47.02,0.0
2018,2,14,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.0,2.95,6.05,5.0,0.0,0.0
2018,2,15,7,0,98.0,10.0,3.0,6.3,10.0,9.53,0.0
2018,2,15,7,15,271.0,20.0,3.2,6.85,40.0,19.06,0.0
2018,2,15,7,30,444.0,30.0,3.4,7.4,70.0,24.54,13.9
2018,2,15,7,45,549.0,35.5,3.6,7.95,115.5,29.96,20.9
2018,2,15,8,0,654.0,41.0,3.8,8.5,161.0,50.41,26.21
2018,2,15,8,15,713.0,45.5,3.85,9.1,210.0,100.87,52.6
2018,2,15,8,30,772.0,50.0,3.9,9.7,259.0,157.99,95.66
2018,2,15,8,45,813.5,52.5,3.9,10.3,308.0,215.93,146.13
2018,2,15,9,0,855.0,55.0,3.9,10.9,357.0,279.22,203.53
2018,2,15,9,15,881.5,58.0,3.9,11.45,402.5,339.86,259.5
2018,2,15,9,30,908.0,61.0,3.9,12.0,448.0,401.92,315.67
2018,2,15,9,45,925.0,62.5,3.85,12.55,487.0,459.51,366.83
2018,2,15,10,0,942.0,64.0,3.8,13.1,526.0,516.85,416.07
2018,2,15,10,15,955.0,65.0,3.7,13.5,559.5,571.02,461.32
2018,2,15,10,30,968.0,66.0,3.6,13.9,593.0,623.96,504.06
2018,2,15,10,45,977.5,67.0,3.5,14.3,619.5,673.25,542.61
2018,2,15,11,0,987.0,68.0,3.4,14.7,646.0,720.47,578.42
2018,2,15,11,15,993.0,68.0,3.35,14.95,664.5,761.86,608.03
2018,2,15,11,30,999.0,68.0,3.3,15.2,683.0,800.45,634.59
2018,2,15,11,45,1002.5,68.0,3.2,15.45,693.5,834.14,657.09
2018,2,15,12,0,1006.0,68.0,3.1,15.7,704.0,864.51,677.0
2018,2,15,12,15,1006.0,68.5,3.1,15.8,706.5,889.16,693.83
2018,2,15,12,30,1006.0,69.0,3.1,15.9,709.0,910.08,708.1
2018,2,15,12,45,1002.0,69.5,3.05,16.05,702.0,923.84,716.96
2018,2,15,13,0,998.0,70.0,3.0,16.2,695.0,933.62,723.2
2018,2,15,13,15,990.5,69.5,2.95,16.2,679.0,935.22,724.32
2018,2,15,13,30,983.0,69.0,2.9,16.2,663.0,932.82,722.88
2018,2,15,13,45,976.0,68.5,2.85,16.25,641.0,926.92,719.06
2018,2,15,14,0,969.0,68.0,2.8,16.3,619.0,917.17,712.73
2018,2,15,14,15,959.0,67.0,2.75,16.2,590.0,900.53,702.12
2018,2,15,14,30,949.0,66.0,2.7,16.1,561.0,880.34,689.14
2018,2,15,14,45,867.0,78.5,2.6,16.0,508.0,821.71,648.31
2018,2,15,15,0,785.0,91.0,2.5,15.9,455.0,754.92,601.25
2018,2,15,15,15,753.0,87.5,2.5,15.9,412.0,712.43,571.78
2018,2,15,15,30,721.0,84.0,2.5,15.9,369.0,664.69,537.61
2018,2,15,15,45,669.5,80.5,2.15,15.1,321.5,602.16,491.21
2018,2,15,16,0,618.0,77.0,1.8,14.3,274.0,540.52,443.23
2018,2,15,16,15,573.0,69.5,1.75,13.35,229.5,479.73,395.88
2018,2,15,16,30,528.0,62.0,1.7,12.4,185.0,420.55,347.67
2018,2,15,16,45,493.0,51.5,1.7,11.5,145.5,365.65,300.77
2018,2,15,17,0,458.0,41.0,1.7,10.6,106.0,312.66,252.56
2018,2,15,17,15,338.5,31.0,1.7,10.25,69.0,223.09,165.65
2018,2,15,17,30,219.0,21.0,1.7,9.9,32.0,130.65,0.0
2018,2,15,17,45,109.5,10.5,1.75,9.6,16.0,50.81,0.0
2018,2,15,18,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.75,8.3,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.7,8.4,10.0,9.53,0.0
2018,2,16,7,15,245.5,20.5,0.7,8.9,39.5,17.42,0.0
2018,2,16,7,30,402.0,31.0,0.7,9.4,69.0,25.25,14.88
2018,2,16,7,45,501.5,38.0,0.75,9.95,113.0,29.42,20.39
2018,2,16,8,0,601.0,45.0,0.8,10.5,157.0,54.21,29.45
2018,2,16,8,15,660.5,49.5,0.85,11.05,204.5,101.65,54.63
2018,2,16,8,30,720.0,54.0,0.9,11.6,252.0,155.93,95.11
2018,2,16,8,45,757.5,58.0,1.0,12.2,299.0,211.63,142.82
2018,2,16,9,0,795.0,62.0,1.1,12.8,346.0,270.84,195.36
2018,2,16,9,15,822.0,64.0,1.1,13.25,389.0,327.87,246.45
2018,2,16,9,30,849.0,66.0,1.1,13.7,432.0,386.51,297.75
2018,2,16,9,45,868.5,67.5,1.15,14.15,470.5,442.95,346.1
2018,2,16,10,0,888.0,69.0,1.2,14.6,509.0,498.8,392.43
2018,2,16,10,15,901.0,71.0,1.2,14.95,541.5,551.57,434.75
2018,2,16,10,30,914.0,73.0,1.2,15.3,574.0,603.26,474.82
2018,2,16,10,45,922.0,74.5,1.15,15.65,599.5,650.0,509.54
2018,2,16,11,0,930.0,76.0,1.1,16.0,625.0,694.72,541.65
2018,2,16,11,15,936.0,76.5,1.05,16.3,643.0,734.72,568.51
2018,2,16,11,30,942.0,77.0,1.0,16.6,661.0,772.1,592.25
2018,2,16,11,45,945.0,77.5,0.95,16.85,671.5,804.4,612.28
2018,2,16,12,0,948.0,78.0,0.9,17.1,682.0,833.54,629.99
2018,2,16,12,15,949.0,78.5,0.9,17.3,684.5,857.8,645.24
2018,2,16,12,30,950.0,79.0,0.9,17.5,687.0,878.56,658.24
2018,2,16,12,45,949.0,78.5,0.9,17.7,681.5,892.9,667.09
2018,2,16,13,0,948.0,78.0,0.9,17.9,676.0,903.53,673.68
2018,2,16,13,15,943.0,77.5,0.95,17.95,662.0,906.97,677.01
2018,2,16,13,30,938.0,77.0,1.0,18.0,648.0,906.61,678.08
2018,2,16,13,45,931.0,76.0,1.1,18.05,626.5,900.16,676.12
2018,2,16,14,0,924.0,75.0,1.2,18.1,605.0,890.04,671.82
2018,2,16,14,15,913.5,73.5,1.2,18.05,576.0,872.75,661.5
2018,2,16,14,30,903.0,72.0,1.2,18.0,547.0,852.09,649.03
2018,2,16,14,45,872.5,73.5,1.25,17.9,508.0,815.55,626.43
2018,2,16,15,0,842.0,75.0,1.3,17.8,469.0,783.64,606.86
2018,2,16,15,15,803.5,75.5,1.3,17.8,425.5,735.35,574.46
2018,2,16,15,30,765.0,76.0,1.3,17.8,382.0,685.87,540.7
2018,2,16,15,45,685.5,78.0,1.2,17.0,328.5,612.32,488.96
2018,2,16,16,0,606.0,80.0,1.1,16.2,275.0,537.5,433.5
2018,2,16,16,15,468.5,79.5,1.2,15.5,216.5,424.85,346.79
2018,2,16,16,30,331.0,79.0,1.3,14.8,158.0,319.35,261.97
2018,2,16,16,45,352.0,60.0,1.45,14.15,127.0,294.39,240.65
2018,2,16,17,0,373.0,41.0,1.6,13.5,96.0,269.47,216.36
2018,2,16,17,15,286.0,31.5,1.65,13.1,64.0,199.55,148.75
2018,2,16,17,30,199.0,22.0,1.7,12.7,32.0,124.7,0.0
2018,2,16,17,45,99.5,11.0,1.75,12.25,16.0,47.73,0.0
2018,2,16,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.25,10.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.2,10.2,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.2,10.35,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.2,10.5,11.0,10.48,0.0
2018,2,17,7,15,235.5,22.0,0.2,10.9,41.0,18.74,0.0
2018,2,17,7,30,387.0,33.0,0.2,11.3,71.0,26.96,16.58
2018,2,17,7,45,486.5,40.0,0.2,11.7,115.0,31.02,21.75
2018,2,17,8,0,586.0,47.0,0.2,12.1,159.0,54.1,28.74
2018,2,17,8,15,646.0,51.5,0.25,12.8,206.5,103.77,56.31
2018,2,17,8,30,706.0,56.0,0.3,13.5,254.0,157.46,96.02
2018,2,17,8,45,746.0,59.5,0.35,14.15,300.5,212.55,142.38
2018,2,17,9,0,786.0,63.0,0.4,14.8,347.0,271.43,193.49
2018,2,17,9,15,814.0,65.0,0.4,15.45,390.5,328.42,243.11
2018,2,17,9,30,842.0,67.0,0.4,16.1,434.0,387.14,292.82
2018,2,17,9,45,863.0,68.0,0.4,16.8,472.5,443.47,339.07
2018,2,17,10,0,884.0,69.0,0.4,17.5,511.0,499.37,383.21
2018,2,17,10,15,897.5,70.5,0.35,17.85,543.5,551.76,423.13
2018,2,17,10,30,911.0,72.0,0.3,18.2,576.0,603.13,460.71
2018,2,17,10,45,920.0,72.5,0.25,18.55,601.0,649.34,493.29
2018,2,17,11,0,929.0,73.0,0.2,18.9,626.0,693.59,523.42
2018,2,17,11,15,934.0,73.5,0.3,19.2,643.5,732.87,550.29
2018,2,17,11,30,939.0,74.0,0.4,19.5,661.0,769.45,574.77
2018,2,17,11,45,942.5,74.5,0.5,19.8,671.5,802.03,596.57
2018,2,17,12,0,946.0,75.0,0.6,20.1,682.0,831.5,616.37
2018,2,17,12,15,947.0,74.5,0.7,20.2,684.0,854.54,632.49
2018,2,17,12,30,948.0,74.0,0.8,20.3,686.0,874.07,646.49
2018,2,17,12,45,947.0,73.5,0.9,20.35,680.0,888.32,657.31
2018,2,17,13,0,946.0,73.0,1.0,20.4,674.0,898.86,665.88
2018,2,17,13,15,940.5,72.5,1.1,20.35,659.5,901.76,669.86
2018,2,17,13,30,935.0,72.0,1.2,20.3,645.0,900.87,671.52
2018,2,17,13,45,928.0,71.5,1.3,20.2,624.0,894.93,670.1
2018,2,17,14,0,921.0,71.0,1.4,20.1,603.0,885.33,666.32
2018,2,17,14,15,909.5,69.5,1.5,19.9,574.0,867.09,656.99
2018,2,17,14,30,898.0,68.0,1.6,19.7,545.0,845.51,645.35
2018,2,17,14,45,865.0,70.5,1.7,19.45,505.5,808.09,622.65
2018,2,17,15,0,832.0,73.0,1.8,19.2,466.0,775.46,602.99
2018,2,17,15,15,794.5,73.5,1.8,19.2,423.0,728.09,570.84
2018,2,17,15,30,757.0,74.0,1.8,19.2,380.0,679.54,537.33
2018,2,17,15,45,677.0,77.0,1.85,18.2,327.5,606.68,487.08
2018,2,17,16,0,597.0,80.0,1.9,17.2,275.0,532.85,432.93
2018,2,17,16,15,543.5,73.0,1.9,16.35,229.5,467.55,382.64
2018,2,17,16,30,490.0,66.0,1.9,15.5,184.0,404.54,331.94
2018,2,17,16,45,454.0,55.0,1.95,14.65,145.5,349.84,285.92
2018,2,17,17,0,418.0,44.0,2.0,13.8,107.0,297.19,239.02
2018,2,17,17,15,284.0,33.5,2.15,13.4,69.0,201.19,151.87
2018,2,17,17,30,150.0,23.0,2.3,13.0,31.0,107.83,1.98
2018,2,17,17,45,75.0,11.5,2.4,12.55,15.5,39.17,0.0
2018,2,17,18,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,18,6,45,34.5,5.0,3.55,9.3,5.5,0.0,0.0
2018,2,18,7,0,69.0,10.0,3.7,9.5,11.0,9.53,0.0
2018,2,18,7,15,208.5,24.5,3.95,9.8,42.5,21.1,0.0
2018,2,18,7,30,348.0,39.0,4.2,10.1,74.0,32.74,21.69
2018,2,18,7,45,454.0,47.0,4.45,10.35,119.0,37.31,27.36
2018,2,18,8,0,560.0,55.0,4.7,10.6,164.0,61.85,35.28
2018,2,18,8,15,588.0,63.5,4.8,10.9,205.5,108.41,63.06
2018,2,18,8,30,616.0,72.0,4.9,11.2,247.0,158.09,102.44
2018,2,18,8,45,673.5,76.0,4.95,11.45,297.5,212.71,149.3
2018,2,18,9,0,731.0,80.0,5.0,11.7,348.0,273.27,203.32
2018,2,18,9,15,781.5,79.0,5.05,11.95,396.0,333.72,258.1
2018,2,18,9,30,832.0,78.0,5.1,12.2,444.0,396.58,314.52
2018,2,18,9,45,858.5,78.0,5.15,12.45,484.0,453.79,365.73
2018,2,18,10,0,885.0,78.0,5.2,12.7,524.0,511.5,416.08
2018,2,18,10,15,897.5,79.5,5.25,12.85,556.5,563.63,460.9
2018,2,18,10,30,910.0,81.0,5.3,13.0,589.0,614.61,503.65
2018,2,18,10,45,917.5,83.0,5.35,13.2,614.5,661.61,542.14
2018,2,18,11,0,925.0,85.0,5.4,13.4,640.0,706.55,578.18
2018,2,18,11,15,838.5,114.5,5.5,13.45,628.5,716.29,585.42
2018,2,18,11,30,752.0,144.0,5.6,13.5,617.0,716.73,585.11
2018,2,18,11,45,755.0,146.5,5.7,13.55,628.0,747.19,609.29
2018,2,18,12,0,758.0,149.0,5.8,13.6,639.0,775.14,630.51
2018,2,18,12,15,848.5,120.5,5.9,13.5,670.5,834.32,675.81
2018,2,18,12,30,939.0,92.0,6.0,13.4,702.0,890.01,718.11
2018,2,18,12,45,935.5,92.0,6.1,13.3,695.5,902.79,728.33
2018,2,18,13,0,932.0,92.0,6.2,13.2,689.0,911.83,736.14
2018,2,18,13,15,926.5,91.5,6.25,13.05,674.5,914.82,739.5
2018,2,18,13,30,921.0,91.0,6.3,12.9,660.0,914.06,740.26
2018,2,18,13,45,911.5,91.0,6.35,12.7,638.0,906.7,736.38
2018,2,18,14,0,902.0,91.0,6.4,12.5,616.0,895.77,729.95
2018,2,18,14,15,891.5,89.0,6.4,12.25,587.5,885.39,723.96
2018,2,18,14,30,881.0,87.0,6.4,12.0,559.0,864.35,709.93
2018,2,18,14,45,864.5,86.0,6.4,11.7,524.0,836.33,690.68
2018,2,18,15,0,848.0,85.0,6.4,11.4,489.0,805.49,669.11
2018,2,18,15,15,825.0,82.0,6.4,11.4,447.5,764.56,638.67
2018,2,18,15,30,802.0,79.0,6.4,11.4,406.0,721.66,606.27
2018,2,18,15,45,766.5,76.0,6.25,10.8,360.0,668.0,565.48
2018,2,18,16,0,731.0,73.0,6.1,10.2,314.0,618.51,527.03
2018,2,18,16,15,681.5,68.0,5.95,9.8,266.0,553.23,472.41
2018,2,18,16,30,632.0,63.0,5.8,9.4,218.0,489.52,417.29
2018,2,18,16,45,553.0,56.5,5.7,9.05,170.5,409.19,346.23
2018,2,18,17,0,474.0,50.0,5.6,8.7,123.0,333.7,277.09
2018,2,18,17,15,334.5,38.0,5.55,8.45,80.5,229.86,180.17
2018,2,18,17,30,195.0,26.0,5.5,8.2,38.0,132.53,27.12
2018,2,18,17,45,97.5,13.0,5.4,7.95,19.0,49.24,0.0
2018,2,18,18,0,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.25,7.55,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.15,7.25,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,6.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,6.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.75,6.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.1,5.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.1,5.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.05,5.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.05,5.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,5.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.15,4.95,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.25,4.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.3,4.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.3,4.75,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.3,4.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.15,4.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.05,4.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2018,2,19,6,45,36.0,5.5,4.1,4.7,6.0,0.0,0.0
2018,2,19,7,0,72.0,11.0,4.1,4.9,12.0,10.48,0.0
2018,2,19,7,15,217.0,25.5,4.2,5.25,45.0,21.86,0.0
2018,2,19,7,30,362.0,40.0,4.3,5.6,78.0,33.44,23.05
2018,2,19,7,45,472.0,46.5,4.35,6.0,123.5,36.56,27.27
2018,2,19,8,0,582.0,53.0,4.4,6.4,169.0,62.12,34.9
2018,2,19,8,15,645.0,58.0,4.35,6.75,218.0,110.29,63.06
2018,2,19,8,30,708.0,63.0,4.3,7.1,267.0,167.97,108.38
2018,2,19,8,45,750.5,66.0,4.25,7.5,315.0,223.58,157.71
2018,2,19,9,0,793.0,69.0,4.2,7.9,363.0,283.3,212.54
2018,2,19,9,15,820.0,71.0,4.05,8.15,406.5,340.68,266.07
2018,2,19,9,30,847.0,73.0,3.9,8.4,450.0,399.68,319.97
2018,2,19,9,45,869.5,73.5,3.8,8.65,489.0,456.48,370.87
2018,2,19,10,0,892.0,74.0,3.7,8.9,528.0,513.43,420.37
2018,2,19,10,15,905.5,75.5,3.65,9.1,561.0,566.44,465.41
2018,2,19,10,30,919.0,77.0,3.6,9.3,594.0,618.38,508.25
2018,2,19,10,45,928.5,78.0,3.5,9.45,620.0,665.96,546.43
2018,2,19,11,0,938.0,79.0,3.4,9.6,646.0,711.6,582.07
2018,2,19,11,15,944.0,80.0,3.35,9.8,664.5,752.6,611.95
2018,2,19,11,30,950.0,81.0,3.3,10.0,683.0,790.96,639.04
2018,2,19,11,45,953.5,81.0,3.3,10.15,693.5,823.45,661.99
2018,2,19,12,0,957.0,81.0,3.3,10.3,704.0,852.77,682.56
2018,2,19,12,15,957.0,81.5,3.3,10.4,706.0,876.48,699.17
2018,2,19,12,30,957.0,82.0,3.3,10.5,708.0,896.6,713.27
2018,2,19,12,45,954.5,82.0,3.35,10.65,702.0,910.38,723.13
2018,2,19,13,0,952.0,82.0,3.4,10.8,696.0,920.37,730.46
2018,2,19,13,15,872.0,104.0,3.45,10.8,657.5,891.71,710.49
2018,2,19,13,30,792.0,126.0,3.5,10.8,619.0,851.47,682.33
2018,2,19,13,45,546.0,174.5,3.5,10.85,509.0,691.76,563.12
2018,2,19,14,0,300.0,223.0,3.5,10.9,399.0,519.33,425.9
2018,2,19,14,15,189.0,184.0,3.5,10.85,293.0,377.71,312.95
2018,2,19,14,30,78.0,145.0,3.5,10.8,187.0,224.62,186.11
2018,2,19,14,45,39.0,96.5,3.5,10.75,117.5,127.97,104.9
2018,2,19,15,0,0.0,48.0,3.5,10.7,48.0,44.62,32.77
2018,2,19,15,15,0.5,74.0,3.5,10.7,74.0,69.27,54.05
2018,2,19,15,30,1.0,100.0,3.5,10.7,100.0,96.1,77.11
2018,2,19,15,45,38.0,109.0,3.35,10.4,121.5,140.96,116.81
2018,2,19,16,0,75.0,118.0,3.2,10.1,143.0,179.39,150.51
2018,2,19,16,15,103.5,106.0,3.05,9.5,135.0,194.2,163.73
2018,2,19,16,30,132.0,94.0,2.9,8.9,127.0,196.29,165.59
2018,2,19,16,45,121.5,74.0,2.8,8.25,99.5,162.07,135.34
2018,2,19,17,0,111.0,54.0,2.7,7.6,72.0,137.01,112.03
2018,2,19,17,15,95.5,38.0,2.75,7.25,49.5,106.4,82.02
2018,2,19,17,30,80.0,22.0,2.8,6.9,27.0,70.36,21.24
2018,2,19,17,45,40.0,11.0,2.8,6.55,13.5,25.67,0.0
2018,2,19,18,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,1.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.4,2.85,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.3,3.3,14.0,11.44,0.0
2018,2,20,7,15,281.0,23.0,1.2,3.9,49.0,19.02,1.51
2018,2,20,7,30,452.0,34.0,1.1,4.5,84.0,27.22,18.11
2018,2,20,7,45,377.5,44.5,1.05,5.1,100.5,34.28,25.46
2018,2,20,8,0,303.0,55.0,1.0,5.7,117.0,54.52,34.6
2018,2,20,8,15,164.5,81.0,0.85,6.25,116.0,85.69,62.29
2018,2,20,8,30,26.0,107.0,0.7,6.8,115.0,100.04,80.53
2018,2,20,8,45,59.0,128.5,0.6,7.4,150.0,129.11,103.93
2018,2,20,9,0,92.0,150.0,0.5,8.0,185.0,162.36,130.85
2018,2,20,9,15,129.0,170.5,0.55,8.4,225.5,201.17,162.53
2018,2,20,9,30,166.0,191.0,0.6,8.8,266.0,243.79,197.26
2018,2,20,9,45,363.0,173.0,0.7,9.2,354.5,326.97,263.72
2018,2,20,10,0,560.0,155.0,0.8,9.6,443.0,430.91,346.36
2018,2,20,10,15,731.5,119.0,0.9,9.8,519.0,520.53,417.49
2018,2,20,10,30,903.0,83.0,1.0,10.0,595.0,618.01,493.72
2018,2,20,10,45,911.0,84.5,1.1,10.25,620.5,664.62,529.57
2018,2,20,11,0,919.0,86.0,1.2,10.5,646.0,709.22,563.67
2018,2,20,11,15,924.5,87.0,1.25,10.65,664.0,749.29,592.28
2018,2,20,11,30,930.0,88.0,1.3,10.8,682.0,786.73,618.22
2018,2,20,11,45,932.0,89.0,1.35,10.9,692.0,818.67,640.29
2018,2,20,12,0,934.0,90.0,1.4,11.0,702.0,847.43,660.16
2018,2,20,12,15,935.0,89.5,1.5,11.05,704.0,870.41,676.83
2018,2,20,12,30,936.0,89.0,1.6,11.1,706.0,889.91,691.24
2018,2,20,12,45,935.0,88.0,1.65,11.2,700.0,903.56,700.99
2018,2,20,13,0,934.0,87.0,1.7,11.3,694.0,913.51,708.4
2018,2,20,13,15,928.5,86.5,1.75,11.25,679.5,916.39,711.51
2018,2,20,13,30,923.0,86.0,1.8,11.2,665.0,915.49,712.24
2018,2,20,13,45,915.0,85.5,1.9,11.2,643.0,908.7,709.52
2018,2,20,14,0,907.0,85.0,2.0,11.2,621.0,898.28,704.38
2018,2,20,14,15,895.5,83.5,2.05,11.1,592.0,880.12,693.58
2018,2,20,14,30,884.0,82.0,2.1,11.0,563.0,858.66,680.5
2018,2,20,14,45,659.0,123.0,2.15,10.9,469.0,718.25,580.18
2018,2,20,15,0,434.0,164.0,2.2,10.8,375.0,564.87,463.46
2018,2,20,15,15,360.5,162.5,2.2,10.8,328.0,482.25,399.78
2018,2,20,15,30,287.0,161.0,2.2,10.8,281.0,417.06,347.48
2018,2,20,15,45,194.5,139.5,2.3,10.35,217.0,316.15,265.43
2018,2,20,16,0,102.0,118.0,2.4,9.9,153.0,208.65,175.24
2018,2,20,16,15,54.5,83.0,2.35,9.4,101.5,122.33,101.51
2018,2,20,16,30,7.0,48.0,2.3,8.9,50.0,48.94,37.16
2018,2,20,16,45,4.0,37.5,2.25,8.35,38.5,37.13,26.72
2018,2,20,17,0,1.0,27.0,2.2,7.8,27.0,25.58,16.39
2018,2,20,17,15,21.0,18.5,2.2,7.5,20.0,31.71,20.84
2018,2,20,17,30,41.0,10.0,2.2,7.2,13.0,33.32,10.49
2018,2,20,17,45,41.0,8.0,2.25,6.9,8.5,23.27,0.0
2018,2,20,18,0,41.0,6.0,2.3,6.6,4.0,0.0,0.0
2018,2,20,18,15,20.5,3.0,2.25,6.35,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,6.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,21,6,45,28.0,4.5,1.6,5.3,5.0,0.0,0.0
2018,2,21,7,0,56.0,9.0,1.7,5.4,10.0,8.58,0.0
2018,2,21,7,15,115.0,17.0,1.75,5.65,27.5,13.22,1.04
2018,2,21,7,30,174.0,25.0,1.8,5.9,45.0,19.06,11.03
2018,2,21,7,45,287.0,36.0,1.9,6.2,88.0,26.39,18.25
2018,2,21,8,0,400.0,47.0,2.0,6.5,131.0,52.39,29.75
2018,2,21,8,15,551.0,54.5,2.0,6.95,201.0,100.99,58.58
2018,2,21,8,30,702.0,62.0,2.0,7.4,271.0,169.75,109.92
2018,2,21,8,45,742.5,65.0,2.0,7.9,318.5,224.89,158.62
2018,2,21,9,0,783.0,68.0,2.0,8.4,366.0,283.9,212.17
2018,2,21,9,15,811.5,71.0,2.0,8.9,410.5,342.42,265.49
2018,2,21,9,30,840.0,74.0,2.0,9.4,455.0,402.76,319.13
2018,2,21,9,45,861.0,75.0,1.95,9.9,494.0,459.26,368.11
2018,2,21,10,0,882.0,76.0,1.9,10.4,533.0,515.79,415.4
2018,2,21,10,15,894.5,78.0,1.8,10.7,566.0,568.45,458.1
2018,2,21,10,30,907.0,80.0,1.7,11.0,599.0,619.99,498.34
2018,2,21,10,45,916.0,81.5,1.6,11.35,625.0,667.41,533.95
2018,2,21,11,0,925.0,83.0,1.5,11.7,651.0,712.89,566.87
2018,2,21,11,15,930.5,84.0,1.35,11.9,669.5,753.17,593.23
2018,2,21,11,30,936.0,85.0,1.2,12.1,688.0,790.8,616.7
2018,2,21,11,45,938.0,86.0,1.0,12.3,698.0,822.9,634.93
2018,2,21,12,0,940.0,87.0,0.8,12.5,708.0,851.8,650.26
2018,2,21,12,15,939.5,88.0,0.8,12.65,710.0,875.33,665.21
2018,2,21,12,30,939.0,89.0,0.8,12.8,712.0,895.32,677.89
2018,2,21,12,45,934.5,89.5,0.8,12.9,705.0,907.71,685.76
2018,2,21,13,0,930.0,90.0,0.8,13.0,698.0,916.34,691.36
2018,2,21,13,15,924.0,89.5,0.9,13.0,683.5,918.74,695.21
2018,2,21,13,30,918.0,89.0,1.0,13.0,669.0,917.38,696.72
2018,2,21,13,45,908.5,88.5,1.05,13.05,646.5,909.25,692.81
2018,2,21,14,0,899.0,88.0,1.1,13.1,624.0,897.51,686.66
2018,2,21,14,15,885.5,87.5,1.15,12.95,594.5,878.86,676.37
2018,2,21,14,30,872.0,87.0,1.2,12.8,565.0,864.26,668.94
2018,2,21,14,45,850.5,86.5,1.2,12.7,528.5,832.55,648.69
2018,2,21,15,0,829.0,86.0,1.2,12.6,492.0,798.24,626.62
2018,2,21,15,15,806.0,83.5,1.2,12.6,451.0,758.04,599.83
2018,2,21,15,30,783.0,81.0,1.2,12.6,410.0,715.93,571.24
2018,2,21,15,45,746.0,78.0,1.4,12.15,364.0,661.32,535.49
2018,2,21,16,0,709.0,75.0,1.6,11.7,318.0,611.0,501.23
2018,2,21,16,15,633.0,72.5,1.7,11.05,265.5,531.5,440.34
2018,2,21,16,30,557.0,70.0,1.8,10.4,213.0,455.52,379.57
2018,2,21,16,45,455.5,62.0,1.9,9.75,162.5,362.76,302.44
2018,2,21,17,0,354.0,54.0,2.0,9.1,112.0,276.72,228.14
2018,2,21,17,15,234.0,40.0,2.1,8.7,73.0,186.02,147.19
2018,2,21,17,30,114.0,26.0,2.2,8.3,34.0,100.82,50.22
2018,2,21,17,45,80.0,16.5,2.3,7.85,19.5,46.39,0.0
2018,2,21,18,0,46.0,7.0,2.4,7.4,5.0,0.0,0.0
2018,2,21,18,15,23.0,3.5,2.45,7.2,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
