Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.15,4.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,22,6,45,71.0,9.0,3.3,5.1,10.5,0.0,0.0
2018,2,22,7,0,142.0,18.0,3.4,5.4,21.0,17.16,0.0
2018,2,22,7,15,284.0,28.0,3.5,5.95,55.0,23.59,8.57
2018,2,22,7,30,426.0,38.0,3.6,6.5,89.0,30.53,21.11
2018,2,22,7,45,521.0,44.5,3.7,7.0,135.5,34.0,25.04
2018,2,22,8,0,616.0,51.0,3.8,7.5,182.0,66.16,35.21
2018,2,22,8,15,672.0,55.5,3.85,8.0,231.0,118.36,67.92
2018,2,22,8,30,728.0,60.0,3.9,8.5,280.0,174.0,112.31
2018,2,22,8,45,766.0,63.5,3.95,9.05,328.0,230.73,162.9
2018,2,22,9,0,804.0,67.0,4.0,9.6,376.0,291.03,218.12
2018,2,22,9,15,828.5,70.0,4.05,9.9,420.0,349.5,272.33
2018,2,22,9,30,853.0,73.0,4.1,10.2,464.0,409.31,326.66
2018,2,22,9,45,869.5,74.5,4.15,10.55,502.0,465.34,376.61
2018,2,22,10,0,886.0,76.0,4.2,10.9,540.0,520.42,424.35
2018,2,22,10,15,877.5,84.0,4.3,11.05,566.5,568.02,465.17
2018,2,22,10,30,869.0,92.0,4.4,11.2,593.0,614.26,503.68
2018,2,22,10,45,818.5,112.0,4.5,11.4,600.0,642.35,526.5
2018,2,22,11,0,768.0,132.0,4.6,11.6,607.0,665.27,544.54
2018,2,22,11,15,580.0,195.5,4.7,11.6,560.0,624.5,510.74
2018,2,22,11,30,392.0,259.0,4.8,11.6,513.0,564.33,460.88
2018,2,22,11,45,280.0,279.0,4.95,11.6,462.0,513.61,419.44
2018,2,22,12,0,168.0,299.0,5.1,11.6,411.0,445.91,363.63
2018,2,22,12,15,318.5,263.0,5.2,11.55,476.0,548.28,449.38
2018,2,22,12,30,469.0,227.0,5.3,11.5,541.0,657.03,538.17
2018,2,22,12,45,390.5,192.0,5.4,11.4,452.0,561.43,463.37
2018,2,22,13,0,312.0,157.0,5.5,11.3,363.0,460.48,383.34
2018,2,22,13,15,221.5,187.5,5.6,11.2,332.0,405.97,337.47
2018,2,22,13,30,131.0,218.0,5.7,11.1,301.0,350.59,290.01
2018,2,22,13,45,143.5,223.0,5.75,10.95,311.5,369.0,305.97
2018,2,22,14,0,156.0,228.0,5.8,10.8,322.0,387.06,321.53
2018,2,22,14,15,281.0,203.0,5.8,10.7,362.0,480.99,402.08
2018,2,22,14,30,406.0,178.0,5.8,10.6,402.0,572.16,479.01
2018,2,22,14,45,454.0,164.5,5.8,10.5,400.5,591.65,496.49
2018,2,22,15,0,502.0,151.0,5.8,10.4,399.0,607.35,511.15
2018,2,22,15,15,539.5,134.0,5.8,10.4,380.5,606.18,511.98
2018,2,22,15,30,577.0,117.0,5.8,10.4,362.0,606.6,513.76
2018,2,22,15,45,636.0,97.0,5.65,10.0,340.0,609.45,518.02
2018,2,22,16,0,695.0,77.0,5.5,9.6,318.0,605.35,515.97
2018,2,22,16,15,653.0,72.0,5.3,9.3,272.0,545.66,465.95
2018,2,22,16,30,611.0,67.0,5.1,9.0,226.0,487.05,415.44
2018,2,22,16,45,508.5,60.0,4.95,8.65,174.0,392.42,333.14
2018,2,22,17,0,406.0,53.0,4.8,8.3,122.0,305.1,255.11
2018,2,22,17,15,321.5,42.0,4.7,8.05,85.0,230.71,185.61
2018,2,22,17,30,237.0,31.0,4.6,7.8,48.0,163.0,94.07
2018,2,22,17,45,136.0,19.0,4.45,7.5,27.0,70.47,0.0
2018,2,22,18,0,35.0,7.0,4.3,7.2,6.0,0.0,0.0
2018,2,22,18,15,17.5,3.5,4.25,7.05,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.95,3.85,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.85,3.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.75,2.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.7,2.65,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.55,1.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,23,6,45,100.0,9.0,2.55,2.6,12.0,0.0,0.0
2018,2,23,7,0,200.0,18.0,2.6,3.1,24.0,17.16,0.0
2018,2,23,7,15,354.5,27.0,2.75,3.8,61.5,22.32,9.55
2018,2,23,7,30,509.0,36.0,2.9,4.5,99.0,28.45,19.61
2018,2,23,7,45,596.0,42.0,3.1,5.15,148.0,34.64,25.89
2018,2,23,8,0,683.0,48.0,3.3,5.8,197.0,70.95,37.0
2018,2,23,8,15,735.0,52.0,3.4,6.35,247.5,123.58,69.88
2018,2,23,8,30,787.0,56.0,3.5,6.9,298.0,182.06,117.32
2018,2,23,8,45,820.5,59.5,3.65,7.4,347.0,241.38,170.99
2018,2,23,9,0,854.0,63.0,3.8,7.9,396.0,303.66,228.72
2018,2,23,9,15,876.5,66.0,3.8,8.3,441.0,365.58,286.19
2018,2,23,9,30,899.0,69.0,3.8,8.7,486.0,426.84,341.89
2018,2,23,9,45,911.0,71.5,3.8,9.05,524.0,483.57,392.52
2018,2,23,10,0,923.0,74.0,3.8,9.4,562.0,539.55,440.92
2018,2,23,10,15,933.0,75.5,3.75,9.7,594.0,592.42,485.27
2018,2,23,10,30,943.0,77.0,3.7,10.0,626.0,643.81,527.06
2018,2,23,10,45,951.0,78.5,3.7,10.3,652.0,692.2,565.48
2018,2,23,11,0,959.0,80.0,3.7,10.6,678.0,738.45,601.04
2018,2,23,11,15,965.0,81.0,3.7,10.8,697.0,780.37,631.08
2018,2,23,11,30,971.0,82.0,3.7,11.0,716.0,819.55,658.84
2018,2,23,11,45,974.0,82.0,3.65,11.2,726.5,852.37,681.48
2018,2,23,12,0,977.0,82.0,3.6,11.4,737.0,881.89,701.62
2018,2,23,12,15,976.0,82.5,3.55,11.55,738.5,905.22,717.39
2018,2,23,12,30,975.0,83.0,3.5,11.7,740.0,924.83,730.55
2018,2,23,12,45,969.5,84.5,3.45,11.8,733.0,937.93,739.3
2018,2,23,13,0,964.0,86.0,3.4,11.9,726.0,947.12,745.42
2018,2,23,13,15,959.5,86.0,3.3,11.95,712.0,951.55,748.11
2018,2,23,13,30,955.0,86.0,3.2,12.0,698.0,952.09,748.23
2018,2,23,13,45,947.5,85.0,3.1,12.05,675.5,944.95,743.1
2018,2,23,14,0,940.0,84.0,3.0,12.1,653.0,934.03,735.5
2018,2,23,14,15,928.0,83.0,2.9,12.05,622.5,915.52,722.94
2018,2,23,14,30,916.0,82.0,2.8,12.0,592.0,893.58,708.07
2018,2,23,14,45,898.0,80.0,2.75,11.95,554.0,862.14,686.8
2018,2,23,15,0,880.0,78.0,2.7,11.9,516.0,834.89,668.55
2018,2,23,15,15,859.0,75.5,2.7,11.9,474.0,794.88,640.97
2018,2,23,15,30,838.0,73.0,2.7,11.9,432.0,752.72,611.47
2018,2,23,15,45,809.0,70.0,2.45,11.45,386.0,702.19,574.58
2018,2,23,16,0,780.0,67.0,2.2,11.0,340.0,650.67,536.16
2018,2,23,16,15,738.0,62.5,2.15,10.15,291.0,588.06,489.29
2018,2,23,16,30,696.0,58.0,2.1,9.3,242.0,526.22,439.77
2018,2,23,16,45,629.5,52.0,2.05,8.45,192.5,454.53,379.65
2018,2,23,17,0,563.0,46.0,2.0,7.6,143.0,382.74,316.76
2018,2,23,17,15,445.5,38.5,2.1,7.2,99.5,288.93,232.32
2018,2,23,17,30,328.0,31.0,2.2,6.8,56.0,200.71,125.6
2018,2,23,17,45,192.0,19.0,2.25,6.4,31.0,92.36,0.0
2018,2,23,18,0,56.0,7.0,2.3,6.0,6.0,0.0,0.0
2018,2,23,18,15,28.0,3.5,2.3,5.85,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.15,3.35,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.25,2.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.3,2.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,6,45,68.0,9.5,2.35,4.05,11.5,0.0,0.0
2018,2,24,7,0,136.0,19.0,2.4,4.7,23.0,18.11,0.0
2018,2,24,7,15,248.0,30.5,2.5,5.35,55.5,25.52,13.0
2018,2,24,7,30,360.0,42.0,2.6,6.0,88.0,33.76,24.29
2018,2,24,7,45,351.0,57.0,2.7,6.6,118.0,43.22,33.53
2018,2,24,8,0,342.0,72.0,2.8,7.2,148.0,73.62,48.39
2018,2,24,8,15,335.0,91.0,2.95,7.85,180.0,112.99,77.81
2018,2,24,8,30,328.0,110.0,3.1,8.5,212.0,151.69,111.06
2018,2,24,8,45,327.0,128.5,3.2,9.1,244.0,190.57,145.78
2018,2,24,9,0,326.0,147.0,3.3,9.7,276.0,228.55,179.89
2018,2,24,9,15,371.5,157.0,3.4,10.15,319.0,275.9,220.51
2018,2,24,9,30,417.0,167.0,3.5,10.6,362.0,327.14,264.15
2018,2,24,9,45,454.0,173.5,3.6,11.1,402.0,375.51,305.04
2018,2,24,10,0,491.0,180.0,3.7,11.6,442.0,426.8,347.63
2018,2,24,10,15,490.0,193.0,3.8,11.85,467.5,466.06,380.04
2018,2,24,10,30,489.0,206.0,3.9,12.1,493.0,504.18,410.84
2018,2,24,10,45,476.5,219.0,3.95,12.35,508.5,533.73,434.11
2018,2,24,11,0,464.0,232.0,4.0,12.6,524.0,561.03,455.14
2018,2,24,11,15,441.0,248.0,4.05,12.65,531.5,581.56,470.7
2018,2,24,11,30,418.0,264.0,4.1,12.7,539.0,599.2,483.77
2018,2,24,11,45,405.0,272.0,4.15,12.8,542.0,605.2,488.34
2018,2,24,12,0,392.0,280.0,4.2,12.9,545.0,617.16,497.26
2018,2,24,12,15,426.0,269.0,4.25,12.9,557.5,655.96,527.83
2018,2,24,12,30,460.0,258.0,4.3,12.9,570.0,685.07,551.05
2018,2,24,12,45,471.0,252.0,4.35,12.95,569.0,698.54,561.88
2018,2,24,13,0,482.0,246.0,4.4,13.0,568.0,710.16,571.45
2018,2,24,13,15,494.0,236.0,4.45,13.0,560.0,716.28,577.23
2018,2,24,13,30,506.0,226.0,4.5,13.0,552.0,720.17,581.44
2018,2,24,13,45,492.0,221.5,4.5,13.05,530.0,704.77,570.17
2018,2,24,14,0,478.0,217.0,4.5,13.1,508.0,687.23,557.39
2018,2,24,14,15,479.0,204.0,4.5,13.0,484.5,671.25,546.66
2018,2,24,14,30,480.0,191.0,4.5,12.9,461.0,652.98,534.13
2018,2,24,14,45,525.5,166.5,4.5,12.85,445.0,656.69,539.56
2018,2,24,15,0,571.0,142.0,4.5,12.8,429.0,661.83,545.79
2018,2,24,15,15,593.5,126.5,4.5,12.8,403.5,649.26,537.58
2018,2,24,15,30,616.0,111.0,4.5,12.8,378.0,632.91,526.14
2018,2,24,15,45,617.5,99.0,4.4,12.35,342.0,601.17,502.61
2018,2,24,16,0,619.0,87.0,4.3,11.9,306.0,566.99,476.31
2018,2,24,16,15,593.5,78.0,4.05,11.35,263.5,515.99,434.83
2018,2,24,16,30,568.0,69.0,3.8,10.8,221.0,465.06,392.25
2018,2,24,16,45,505.0,61.0,3.55,10.2,176.0,393.72,331.0
2018,2,24,17,0,442.0,53.0,3.3,9.6,131.0,326.41,271.1
2018,2,24,17,15,338.5,43.0,3.25,9.2,91.5,241.66,194.58
2018,2,24,17,30,235.0,33.0,3.2,8.8,52.0,167.75,109.96
2018,2,24,17,45,134.0,20.0,3.15,8.4,29.0,71.11,0.0
2018,2,24,18,0,33.0,7.0,3.1,8.0,6.0,0.0,0.0
2018,2,24,18,15,16.5,3.5,3.05,7.8,3.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,6,45,81.5,10.0,1.3,4.7,13.0,0.0,0.0
2018,2,25,7,0,163.0,20.0,1.2,5.2,26.0,19.06,0.0
2018,2,25,7,15,303.5,31.0,1.15,5.8,63.5,25.75,14.2
2018,2,25,7,30,444.0,42.0,1.1,6.4,101.0,33.55,24.22
2018,2,25,7,45,532.0,48.5,1.05,7.05,148.5,36.86,27.84
2018,2,25,8,0,620.0,55.0,1.0,7.7,196.0,74.91,40.53
2018,2,25,8,15,674.5,60.0,1.1,8.5,246.0,125.72,73.29
2018,2,25,8,30,729.0,65.0,1.2,9.3,296.0,185.02,121.01
2018,2,25,8,45,750.5,71.0,1.3,10.05,340.5,240.86,170.81
2018,2,25,9,0,772.0,77.0,1.4,10.8,385.0,298.39,222.84
2018,2,25,9,15,813.5,76.5,1.45,11.35,433.0,357.97,275.61
2018,2,25,9,30,855.0,76.0,1.5,11.9,481.0,420.73,329.82
2018,2,25,9,45,861.0,80.5,1.55,12.4,516.0,475.12,376.32
2018,2,25,10,0,867.0,85.0,1.6,12.9,551.0,528.34,420.27
2018,2,25,10,15,894.5,82.5,1.6,13.2,588.5,584.03,464.77
2018,2,25,10,30,922.0,80.0,1.6,13.5,626.0,640.22,508.22
2018,2,25,10,45,931.5,81.0,1.6,13.8,652.0,688.25,544.3
2018,2,25,11,0,941.0,82.0,1.6,14.1,678.0,734.31,577.56
2018,2,25,11,15,947.0,82.5,1.7,14.25,696.5,775.09,606.15
2018,2,25,11,30,953.0,83.0,1.8,14.4,715.0,813.17,632.72
2018,2,25,11,45,957.0,83.0,1.85,14.6,725.5,846.25,655.09
2018,2,25,12,0,961.0,83.0,1.9,14.8,736.0,876.14,675.22
2018,2,25,12,15,960.5,83.0,2.05,14.9,737.5,898.93,691.82
2018,2,25,12,30,960.0,83.0,2.2,15.0,739.0,918.06,706.04
2018,2,25,12,45,956.0,84.0,2.3,15.1,732.5,931.58,716.04
2018,2,25,13,0,952.0,85.0,2.4,15.2,726.0,941.25,723.6
2018,2,25,13,15,948.5,84.5,2.5,15.15,712.0,945.79,728.21
2018,2,25,13,30,945.0,84.0,2.6,15.1,698.0,946.47,730.36
2018,2,25,13,45,938.5,83.0,2.75,15.1,676.0,940.07,728.07
2018,2,25,14,0,932.0,82.0,2.9,15.1,654.0,929.92,723.28
2018,2,25,14,15,921.5,80.5,3.0,14.95,624.0,912.0,713.09
2018,2,25,14,30,911.0,79.0,3.1,14.8,594.0,890.63,700.49
2018,2,25,14,45,895.5,77.5,3.25,14.6,558.0,861.75,682.86
2018,2,25,15,0,880.0,76.0,3.4,14.4,522.0,830.0,662.91
2018,2,25,15,15,859.5,73.5,3.4,14.4,480.0,797.18,640.57
2018,2,25,15,30,839.0,71.0,3.4,14.4,438.0,755.19,611.09
2018,2,25,15,45,768.5,75.0,3.6,13.65,383.5,682.01,559.72
2018,2,25,16,0,698.0,79.0,3.8,12.9,329.0,614.77,511.11
2018,2,25,16,15,571.5,81.0,3.6,12.25,266.5,506.05,424.12
2018,2,25,16,30,445.0,83.0,3.4,11.6,204.0,401.26,337.62
2018,2,25,16,45,369.5,70.5,3.25,10.9,157.5,323.26,271.49
2018,2,25,17,0,294.0,58.0,3.1,10.2,111.0,251.26,208.47
2018,2,25,17,15,216.5,44.5,3.05,9.85,77.0,183.8,147.58
2018,2,25,17,30,139.0,31.0,3.0,9.5,43.0,123.57,83.22
2018,2,25,17,45,82.5,18.0,2.95,9.2,24.0,49.34,0.0
2018,2,25,18,0,26.0,5.0,2.9,8.9,5.0,0.0,0.0
2018,2,25,18,15,13.0,2.5,2.9,8.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,26,6,45,31.0,8.5,3.65,8.95,10.0,8.1,0.0
2018,2,26,7,0,62.0,17.0,3.7,8.9,20.0,16.2,0.0
2018,2,26,7,15,75.0,31.5,3.8,8.95,39.0,25.84,14.77
2018,2,26,7,30,88.0,46.0,3.9,9.0,58.0,38.9,28.7
2018,2,26,7,45,134.0,65.5,4.05,9.0,92.5,51.79,40.98
2018,2,26,8,0,180.0,85.0,4.2,9.0,127.0,79.49,57.53
2018,2,26,8,15,202.5,103.0,4.2,9.15,160.0,111.14,81.66
2018,2,26,8,30,225.0,121.0,4.2,9.3,193.0,145.68,110.35
2018,2,26,8,45,245.0,139.5,4.25,9.45,229.0,182.83,142.49
2018,2,26,9,0,265.0,158.0,4.3,9.6,265.0,222.37,177.02
2018,2,26,9,15,340.0,156.5,4.3,9.8,309.5,265.22,213.27
2018,2,26,9,30,415.0,155.0,4.3,10.0,354.0,317.61,257.94
2018,2,26,9,45,359.5,175.0,4.3,10.2,357.0,336.34,275.51
2018,2,26,10,0,304.0,195.0,4.3,10.4,360.0,345.17,283.86
2018,2,26,10,15,581.0,147.0,4.3,10.6,485.5,477.66,393.58
2018,2,26,10,30,858.0,99.0,4.3,10.8,611.0,625.61,513.34
2018,2,26,10,45,889.0,93.5,4.3,11.05,643.0,676.68,553.77
2018,2,26,11,0,920.0,88.0,4.3,11.3,675.0,729.19,594.55
2018,2,26,11,15,926.5,88.0,4.25,11.5,693.0,769.12,622.99
2018,2,26,11,30,933.0,88.0,4.2,11.7,711.0,806.43,649.24
2018,2,26,11,45,937.5,88.5,4.2,11.9,722.5,839.9,672.8
2018,2,26,12,0,942.0,89.0,4.2,12.1,734.0,870.29,694.02
2018,2,26,12,15,941.5,90.0,4.15,12.15,736.0,893.8,710.36
2018,2,26,12,30,941.0,91.0,4.1,12.2,738.0,913.74,724.23
2018,2,26,12,45,937.0,91.5,4.1,12.3,731.0,926.44,733.12
2018,2,26,13,0,933.0,92.0,4.1,12.4,724.0,935.35,739.49
2018,2,26,13,15,926.5,92.0,4.05,12.35,709.0,937.67,741.44
2018,2,26,13,30,920.0,92.0,4.0,12.3,694.0,936.21,740.88
2018,2,26,13,45,908.5,92.5,3.95,12.25,671.0,927.14,735.03
2018,2,26,14,0,897.0,93.0,3.9,12.2,648.0,914.49,726.81
2018,2,26,14,15,883.5,92.5,3.85,12.05,618.0,902.96,719.81
2018,2,26,14,30,870.0,92.0,3.8,11.9,588.0,880.66,705.06
2018,2,26,14,45,848.5,91.5,3.75,11.75,550.5,848.42,683.09
2018,2,26,15,0,827.0,91.0,3.7,11.6,513.0,813.58,659.11
2018,2,26,15,15,548.5,81.0,3.7,11.6,351.5,560.61,466.4
2018,2,26,15,30,270.0,71.0,3.7,11.6,190.0,308.04,261.4
2018,2,26,15,45,135.5,57.5,3.5,11.1,117.0,171.18,145.05
2018,2,26,16,0,1.0,44.0,3.3,10.6,44.0,41.58,30.44
2018,2,26,16,15,0.5,37.5,3.1,10.15,37.5,35.15,25.0
2018,2,26,16,30,0.0,31.0,2.9,9.7,31.0,28.76,19.45
2018,2,26,16,45,0.0,24.5,2.7,9.25,24.5,22.72,14.15
2018,2,26,17,0,0.0,18.0,2.5,8.8,18.0,16.68,8.78
2018,2,26,17,15,5.0,14.5,2.5,8.45,15.0,16.09,8.04
2018,2,26,17,30,10.0,11.0,2.5,8.1,12.0,14.77,5.49
2018,2,26,17,45,5.0,6.0,2.5,7.8,6.5,7.68,0.0
2018,2,26,18,0,0.0,1.0,2.5,7.5,1.0,0.0,0.0
2018,2,26,18,15,0.0,0.5,2.55,7.4,0.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.9,6.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.1,6.05,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.15,5.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.2,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.15,4.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.85,4.3,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.8,4.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.85,4.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,27,6,45,120.0,11.0,3.95,4.9,16.5,10.48,0.0
2018,2,27,7,0,240.0,22.0,4.0,5.2,33.0,19.09,0.0
2018,2,27,7,15,395.0,30.5,4.1,5.65,75.0,24.73,14.68
2018,2,27,7,30,550.0,39.0,4.2,6.1,117.0,30.31,21.49
2018,2,27,7,45,628.0,45.0,4.3,6.5,167.5,36.63,27.71
2018,2,27,8,0,706.0,51.0,4.4,6.9,218.0,82.64,43.21
2018,2,27,8,15,753.5,55.0,4.35,7.4,269.5,136.91,79.67
2018,2,27,8,30,801.0,59.0,4.3,7.9,321.0,196.49,129.36
2018,2,27,8,45,831.5,62.5,4.25,8.35,370.0,256.5,184.17
2018,2,27,9,0,862.0,66.0,4.2,8.8,419.0,319.11,242.23
2018,2,27,9,15,883.5,68.5,4.1,9.2,464.0,381.16,299.45
2018,2,27,9,30,905.0,71.0,4.0,9.6,509.0,442.31,354.49
2018,2,27,9,45,919.5,73.5,3.9,10.0,548.5,500.77,405.77
2018,2,27,10,0,934.0,76.0,3.8,10.4,588.0,558.71,454.86
2018,2,27,10,15,945.0,78.0,3.75,10.75,621.5,613.4,499.95
2018,2,27,10,30,956.0,80.0,3.7,11.1,655.0,666.67,542.5
2018,2,27,10,45,963.0,81.5,3.6,11.45,681.0,715.13,579.94
2018,2,27,11,0,970.0,83.0,3.5,11.8,707.0,761.33,613.71
2018,2,27,11,15,974.5,84.0,3.45,12.1,725.5,802.67,642.37
2018,2,27,11,30,979.0,85.0,3.4,12.4,744.0,841.12,668.62
2018,2,27,11,45,980.0,86.5,3.35,12.65,754.0,874.28,690.93
2018,2,27,12,0,981.0,88.0,3.3,12.9,764.0,904.01,710.67
2018,2,27,12,15,978.5,87.5,3.2,13.1,763.5,925.03,723.97
2018,2,27,12,30,976.0,87.0,3.1,13.3,763.0,942.23,734.62
2018,2,27,12,45,971.5,87.5,3.0,13.5,755.5,954.94,742.19
2018,2,27,13,0,967.0,88.0,2.9,13.7,748.0,963.71,747.12
2018,2,27,13,15,963.0,87.5,2.75,13.75,733.5,967.84,748.94
2018,2,27,13,30,959.0,87.0,2.6,13.8,719.0,968.06,748.17
2018,2,27,13,45,950.0,85.5,2.45,13.9,694.5,958.72,740.8
2018,2,27,14,0,941.0,84.0,2.3,14.0,670.0,945.58,731.02
2018,2,27,14,15,929.5,83.0,2.25,13.95,639.5,927.15,719.16
2018,2,27,14,30,918.0,82.0,2.2,13.9,609.0,905.27,705.04
2018,2,27,14,45,858.0,91.0,2.15,13.9,560.0,858.15,673.04
2018,2,27,15,0,798.0,100.0,2.1,13.9,511.0,802.07,634.5
2018,2,27,15,15,746.0,101.5,2.1,13.9,461.5,747.68,597.05
2018,2,27,15,30,694.0,103.0,2.1,13.9,412.0,688.91,555.55
2018,2,27,15,45,651.5,98.5,2.0,13.4,364.5,630.41,513.69
2018,2,27,16,0,609.0,94.0,1.9,12.9,317.0,572.27,470.16
2018,2,27,16,15,496.5,90.0,1.9,12.05,255.5,468.04,388.97
2018,2,27,16,30,384.0,86.0,1.9,11.2,194.0,367.75,307.99
2018,2,27,16,45,377.0,69.0,1.95,10.35,157.5,326.69,273.95
2018,2,27,17,0,370.0,52.0,2.0,9.5,121.0,288.75,240.12
2018,2,27,17,15,334.5,43.0,2.05,9.0,91.0,242.0,196.24
2018,2,27,17,30,299.0,34.0,2.1,8.5,61.0,197.49,143.24
2018,2,27,17,45,176.5,21.0,2.2,8.05,34.5,89.46,0.0
2018,2,27,18,0,54.0,8.0,2.3,7.6,8.0,7.63,0.0
2018,2,27,18,15,27.0,4.0,2.3,7.4,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,28,6,45,57.0,9.0,1.9,6.35,12.0,8.58,0.0
2018,2,28,7,0,114.0,18.0,1.9,6.9,24.0,14.23,0.0
2018,2,28,7,15,116.5,31.0,2.0,7.4,43.0,25.56,15.7
2018,2,28,7,30,119.0,44.0,2.1,7.9,62.0,35.71,26.23
2018,2,28,7,45,117.5,64.5,2.2,8.45,87.5,53.77,42.99
2018,2,28,8,0,116.0,85.0,2.3,9.0,113.0,79.23,59.16
2018,2,28,8,15,106.5,97.5,2.35,9.4,127.5,98.2,74.68
2018,2,28,8,30,97.0,110.0,2.4,9.8,142.0,115.86,90.24
2018,2,28,8,45,48.5,117.0,2.45,10.2,133.0,118.47,94.62
2018,2,28,9,0,0.0,124.0,2.5,10.6,124.0,114.28,92.42
2018,2,28,9,15,43.0,158.5,2.55,10.9,179.5,161.76,131.27
2018,2,28,9,30,86.0,193.0,2.6,11.2,235.0,214.73,174.58
2018,2,28,9,45,165.0,216.0,2.65,11.55,304.5,281.36,228.73
2018,2,28,10,0,244.0,239.0,2.7,11.9,374.0,357.98,290.48
2018,2,28,10,15,350.0,231.0,2.7,12.05,437.0,425.2,344.82
2018,2,28,10,30,456.0,223.0,2.7,12.2,500.0,506.41,409.49
2018,2,28,10,45,484.0,224.5,2.75,12.35,529.0,549.7,443.36
2018,2,28,11,0,512.0,226.0,2.8,12.5,558.0,593.81,477.58
2018,2,28,11,15,445.0,247.5,2.85,12.55,541.5,589.17,472.98
2018,2,28,11,30,378.0,269.0,2.9,12.6,525.0,570.45,457.82
2018,2,28,11,45,253.0,295.5,2.9,12.6,468.0,513.58,411.71
2018,2,28,12,0,128.0,322.0,2.9,12.6,411.0,439.21,351.35
2018,2,28,12,15,147.0,323.0,2.9,12.55,425.5,462.12,370.1
2018,2,28,12,30,166.0,324.0,2.9,12.5,440.0,485.28,388.54
2018,2,28,12,45,106.5,307.0,2.9,12.4,381.0,407.67,327.23
2018,2,28,13,0,47.0,290.0,2.9,12.3,322.0,339.21,272.21
2018,2,28,13,15,46.0,283.0,2.9,12.2,314.0,332.84,267.76
2018,2,28,13,30,45.0,276.0,2.9,12.1,306.0,326.26,262.92
2018,2,28,13,45,34.0,249.0,2.85,11.95,271.0,287.9,232.5
2018,2,28,14,0,23.0,222.0,2.8,11.8,236.0,237.66,192.28
2018,2,28,14,15,23.5,213.0,2.75,11.65,227.0,229.5,186.23
2018,2,28,14,30,24.0,204.0,2.7,11.5,218.0,221.29,180.03
2018,2,28,14,45,21.0,190.5,2.65,11.4,202.0,205.18,167.17
2018,2,28,15,0,18.0,177.0,2.6,11.3,186.0,189.12,154.29
2018,2,28,15,15,16.5,159.0,2.6,11.3,167.0,169.45,138.37
2018,2,28,15,30,15.0,141.0,2.6,11.3,148.0,149.79,122.29
2018,2,28,15,45,19.0,129.0,2.5,11.05,137.0,140.86,115.36
2018,2,28,16,0,23.0,117.0,2.4,10.8,126.0,139.35,114.54
2018,2,28,16,15,75.0,109.0,2.35,10.65,131.5,177.23,148.12
2018,2,28,16,30,127.0,101.0,2.3,10.5,137.0,200.78,168.71
2018,2,28,16,45,129.5,86.0,2.25,10.35,116.5,181.25,151.37
2018,2,28,17,0,132.0,71.0,2.2,10.2,96.0,161.45,133.08
2018,2,28,17,15,90.5,52.0,2.25,10.1,67.0,113.23,89.87
2018,2,28,17,30,49.0,33.0,2.3,10.0,38.0,68.14,47.3
2018,2,28,17,45,25.5,19.0,2.35,9.95,21.5,35.45,0.0
2018,2,28,18,0,2.0,5.0,2.4,9.9,5.0,5.46,0.0
2018,2,28,18,15,1.0,2.5,2.4,9.85,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.9,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,10.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.45,11.25,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,4.3,11.3,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,4.2,11.4,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,4.1,11.5,8.0,7.4,0.89
2018,3,1,7,45,0.0,12.0,4.0,11.55,12.0,11.11,4.33
2018,3,1,8,0,0.0,16.0,3.9,11.6,16.0,14.82,7.18
2018,3,1,8,15,0.0,18.5,3.95,11.7,18.5,17.15,9.23
2018,3,1,8,30,0.0,21.0,4.0,11.8,21.0,19.47,11.23
2018,3,1,8,45,0.0,25.5,4.05,11.85,25.5,23.66,14.82
2018,3,1,9,0,0.0,30.0,4.1,11.9,30.0,27.85,18.38
2018,3,1,9,15,0.0,44.5,4.15,11.95,44.5,41.35,29.9
2018,3,1,9,30,0.0,59.0,4.2,12.0,59.0,54.88,41.34
2018,3,1,9,45,0.0,71.5,4.2,12.05,71.5,66.56,51.12
2018,3,1,10,0,0.0,84.0,4.2,12.1,84.0,78.25,60.84
2018,3,1,10,15,27.0,130.5,4.25,12.15,147.0,139.02,111.95
2018,3,1,10,30,54.0,177.0,4.3,12.2,210.0,202.08,164.31
2018,3,1,10,45,88.0,235.5,4.35,12.25,292.0,284.86,232.06
2018,3,1,11,0,122.0,294.0,4.4,12.3,374.0,378.54,307.18
2018,3,1,11,15,136.0,295.0,4.45,12.3,386.0,397.11,322.02
2018,3,1,11,30,150.0,296.0,4.5,12.3,398.0,416.15,337.47
2018,3,1,11,45,141.5,299.5,4.55,12.25,397.0,420.2,340.51
2018,3,1,12,0,133.0,303.0,4.6,12.2,396.0,423.28,342.83
2018,3,1,12,15,177.0,316.5,4.65,12.2,440.5,480.71,389.2
2018,3,1,12,30,221.0,330.0,4.7,12.2,485.0,539.67,436.16
2018,3,1,12,45,247.0,322.0,4.7,12.15,494.0,572.2,462.05
2018,3,1,13,0,273.0,314.0,4.7,12.1,503.0,592.69,478.94
2018,3,1,13,15,267.0,306.5,4.75,12.15,488.0,584.08,472.64
2018,3,1,13,30,261.0,299.0,4.8,12.2,473.0,574.1,465.45
2018,3,1,13,45,170.5,276.5,4.85,12.2,389.0,455.54,371.39
2018,3,1,14,0,80.0,254.0,4.9,12.2,305.0,336.46,274.61
2018,3,1,14,15,189.0,228.0,4.9,12.2,340.5,418.36,345.07
2018,3,1,14,30,298.0,202.0,4.9,12.2,376.0,497.06,411.45
2018,3,1,14,45,367.5,194.0,4.95,12.2,395.5,559.1,462.49
2018,3,1,15,0,437.0,186.0,5.0,12.2,415.0,602.02,498.5
2018,3,1,15,15,376.0,172.0,5.0,12.2,358.0,526.73,438.68
2018,3,1,15,30,315.0,158.0,5.0,12.2,301.0,439.04,368.42
2018,3,1,15,45,425.0,132.5,4.95,12.1,304.0,497.0,418.45
2018,3,1,16,0,535.0,107.0,4.9,12.0,307.0,536.33,452.22
2018,3,1,16,15,493.5,95.5,4.8,11.75,260.5,469.78,397.71
2018,3,1,16,30,452.0,84.0,4.7,11.5,214.0,409.87,347.46
2018,3,1,16,45,331.0,73.0,4.65,11.25,158.5,305.47,258.04
2018,3,1,17,0,210.0,62.0,4.6,11.0,103.0,200.19,166.53
2018,3,1,17,15,155.5,47.5,4.65,10.85,73.0,146.79,118.28
2018,3,1,17,30,101.0,33.0,4.7,10.7,43.0,98.84,71.95
2018,3,1,17,45,55.0,19.5,4.8,10.55,24.5,52.38,0.0
2018,3,1,18,0,9.0,6.0,4.9,10.4,6.0,8.83,0.0
2018,3,1,18,15,4.5,3.0,5.0,10.4,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,2,6,45,60.0,12.0,1.8,6.55,15.5,11.44,0.0
2018,3,2,7,0,120.0,24.0,1.8,7.1,31.0,19.06,0.0
2018,3,2,7,15,199.0,40.0,1.95,7.5,65.5,31.23,21.14
2018,3,2,7,30,278.0,56.0,2.1,7.9,100.0,42.89,32.79
2018,3,2,7,45,313.0,69.5,2.25,8.3,135.5,53.08,42.5
2018,3,2,8,0,348.0,83.0,2.4,8.7,171.0,89.31,59.41
2018,3,2,8,15,275.5,88.0,2.55,9.0,166.5,108.95,76.36
2018,3,2,8,30,203.0,93.0,2.7,9.3,162.0,120.63,90.02
2018,3,2,8,45,180.5,110.0,2.8,9.55,178.0,144.2,112.18
2018,3,2,9,0,158.0,127.0,2.9,9.8,194.0,165.43,131.98
2018,3,2,9,15,163.5,159.0,3.1,10.0,234.5,207.01,167.67
2018,3,2,9,30,169.0,191.0,3.3,10.2,275.0,249.63,203.61
2018,3,2,9,45,227.0,211.5,3.5,10.35,333.5,309.59,253.2
2018,3,2,10,0,285.0,232.0,3.7,10.5,392.0,374.02,306.07
2018,3,2,10,15,218.0,251.5,3.85,10.6,378.0,367.71,300.89
2018,3,2,10,30,151.0,271.0,4.0,10.7,364.0,358.06,292.45
2018,3,2,10,45,124.5,287.0,4.1,10.8,366.0,365.66,298.03
2018,3,2,11,0,98.0,303.0,4.2,10.9,368.0,364.49,296.37
2018,3,2,11,15,71.5,282.0,4.25,10.9,330.0,329.18,267.58
2018,3,2,11,30,45.0,261.0,4.3,10.9,292.0,291.33,236.53
2018,3,2,11,45,29.0,242.5,4.35,10.9,262.5,262.26,212.63
2018,3,2,12,0,13.0,224.0,4.4,10.9,233.0,224.45,181.41
2018,3,2,12,15,7.5,189.0,4.5,10.85,194.0,185.9,149.84
2018,3,2,12,30,2.0,154.0,4.6,10.8,155.0,147.21,117.87
2018,3,2,12,45,1.0,138.5,4.65,10.75,139.0,131.41,104.83
2018,3,2,13,0,0.0,123.0,4.7,10.7,123.0,115.57,91.7
2018,3,2,13,15,0.0,98.5,4.65,10.65,98.5,91.99,72.09
2018,3,2,13,30,0.0,74.0,4.6,10.6,74.0,68.97,52.84
2018,3,2,13,45,29.0,115.5,4.6,10.5,134.0,139.98,113.87
2018,3,2,14,0,58.0,157.0,4.6,10.4,194.0,209.72,173.08
2018,3,2,14,15,120.5,212.0,4.5,10.3,284.0,339.11,281.19
2018,3,2,14,30,183.0,267.0,4.4,10.2,374.0,459.22,379.07
2018,3,2,14,45,134.5,234.0,4.3,10.1,310.0,377.83,312.87
2018,3,2,15,0,86.0,201.0,4.2,10.0,246.0,284.39,236.33
2018,3,2,15,15,43.5,143.0,4.2,10.0,165.5,182.37,151.09
2018,3,2,15,30,1.0,85.0,4.2,10.0,85.0,80.16,63.41
2018,3,2,15,45,9.0,81.5,3.95,9.7,84.5,82.99,66.46
2018,3,2,16,0,17.0,78.0,3.7,9.4,84.0,89.86,72.86
2018,3,2,16,15,25.0,73.0,3.6,9.2,81.0,90.06,73.4
2018,3,2,16,30,33.0,68.0,3.5,9.0,78.0,89.79,73.33
2018,3,2,16,45,23.5,50.5,3.4,8.85,57.0,63.95,50.51
2018,3,2,17,0,14.0,33.0,3.3,8.7,36.0,38.98,28.35
2018,3,2,17,15,8.0,24.0,3.3,8.55,25.5,26.59,17.13
2018,3,2,17,30,2.0,15.0,3.3,8.4,15.0,14.8,6.28
2018,3,2,17,45,1.0,8.5,3.3,8.25,8.5,8.27,0.0
2018,3,2,18,0,0.0,2.0,3.3,8.1,2.0,1.91,0.0
2018,3,2,18,15,0.0,1.0,3.25,7.9,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,3,6,45,41.0,13.5,1.65,7.0,16.0,12.87,0.0
2018,3,3,7,0,82.0,27.0,1.6,7.3,32.0,22.15,3.56
2018,3,3,7,15,190.0,44.5,1.7,7.55,71.0,34.78,24.46
2018,3,3,7,30,298.0,62.0,1.8,7.8,110.0,47.59,37.09
2018,3,3,7,45,395.0,71.5,1.9,8.0,158.5,56.32,45.53
2018,3,3,8,0,492.0,81.0,2.0,8.2,207.0,100.43,63.51
2018,3,3,8,15,458.5,94.0,2.05,8.3,230.5,138.72,93.7
2018,3,3,8,30,425.0,107.0,2.1,8.4,254.0,174.45,126.65
2018,3,3,8,45,264.0,143.5,2.15,8.45,239.0,194.88,152.34
2018,3,3,9,0,103.0,180.0,2.2,8.5,224.0,195.32,158.7
2018,3,3,9,15,85.0,170.0,2.25,8.65,209.0,187.85,153.28
2018,3,3,9,30,67.0,160.0,2.3,8.8,194.0,177.27,144.91
2018,3,3,9,45,59.5,171.0,2.35,8.9,203.0,188.57,154.44
2018,3,3,10,0,52.0,182.0,2.4,9.0,212.0,199.07,163.02
2018,3,3,10,15,64.5,172.5,2.45,9.05,211.5,200.7,164.54
2018,3,3,10,30,77.0,163.0,2.5,9.1,211.0,207.22,170.22
2018,3,3,10,45,81.0,168.0,2.55,9.15,220.0,219.43,180.36
2018,3,3,11,0,85.0,173.0,2.6,9.2,229.0,231.79,190.58
2018,3,3,11,15,48.0,135.5,2.6,9.2,167.5,165.84,135.41
2018,3,3,11,30,11.0,98.0,2.6,9.2,106.0,102.56,81.62
2018,3,3,11,45,38.5,160.5,2.65,9.15,188.0,186.98,152.77
2018,3,3,12,0,66.0,223.0,2.7,9.1,270.0,274.84,225.02
2018,3,3,12,15,98.5,280.5,2.75,9.1,350.5,375.81,306.21
2018,3,3,12,30,131.0,338.0,2.8,9.1,431.0,470.62,380.67
2018,3,3,12,45,186.5,319.5,2.85,9.1,451.0,504.51,408.76
2018,3,3,13,0,242.0,301.0,2.9,9.1,471.0,551.5,446.97
2018,3,3,13,15,328.5,286.0,2.95,9.05,511.5,617.85,500.62
2018,3,3,13,30,415.0,271.0,3.0,9.0,552.0,696.1,562.15
2018,3,3,13,45,320.5,256.5,3.05,8.95,469.5,583.21,475.22
2018,3,3,14,0,226.0,242.0,3.1,8.9,387.0,481.96,395.77
2018,3,3,14,15,122.0,192.0,3.1,8.85,270.0,317.76,263.43
2018,3,3,14,30,18.0,142.0,3.1,8.8,153.0,158.54,129.51
2018,3,3,14,45,41.0,142.0,3.1,8.75,164.5,178.86,148.09
2018,3,3,15,0,64.0,142.0,3.1,8.7,176.0,198.35,165.6
2018,3,3,15,15,75.5,158.0,3.1,8.7,195.0,225.63,188.96
2018,3,3,15,30,87.0,174.0,3.1,8.7,214.0,253.9,213.03
2018,3,3,15,45,148.5,152.0,2.95,8.5,212.0,285.88,241.96
2018,3,3,16,0,210.0,130.0,2.8,8.3,210.0,312.7,266.08
2018,3,3,16,15,268.5,115.5,2.65,8.1,203.5,329.07,280.82
2018,3,3,16,30,327.0,101.0,2.5,7.9,197.0,351.98,299.83
2018,3,3,16,45,364.0,80.0,2.35,7.65,168.5,335.08,284.63
2018,3,3,17,0,401.0,59.0,2.2,7.4,140.0,316.32,266.18
2018,3,3,17,15,366.5,47.0,2.2,7.15,105.0,264.76,218.19
2018,3,3,17,30,332.0,35.0,2.2,6.9,70.0,216.16,167.29
2018,3,3,17,45,205.5,22.5,2.2,6.7,40.5,123.27,5.49
2018,3,3,18,0,79.0,10.0,2.2,6.5,11.0,37.05,0.0
2018,3,3,18,15,39.5,5.0,2.2,6.4,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
