Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,4,6,15,24.0,3.5,0.45,5.0,2.5,0.0,0.0
2018,3,4,6,30,48.0,7.0,0.4,5.2,5.0,0.0,0.0
2018,3,4,6,45,179.5,17.5,0.4,5.4,27.0,16.68,0.0
2018,3,4,7,0,311.0,28.0,0.4,5.6,49.0,23.79,7.52
2018,3,4,7,15,434.5,35.0,0.4,6.1,92.0,27.74,18.77
2018,3,4,7,30,558.0,42.0,0.4,6.6,135.0,31.82,23.24
2018,3,4,7,45,405.5,59.5,0.4,7.05,139.0,48.73,38.96
2018,3,4,8,0,253.0,77.0,0.4,7.5,143.0,79.81,54.49
2018,3,4,8,15,166.0,106.5,0.4,8.05,153.5,113.34,85.09
2018,3,4,8,30,79.0,136.0,0.4,8.6,164.0,136.47,108.44
2018,3,4,8,45,198.0,148.5,0.45,9.15,231.5,183.31,143.59
2018,3,4,9,0,317.0,161.0,0.5,9.7,299.0,246.1,193.02
2018,3,4,9,15,448.0,152.5,0.5,10.1,368.5,308.82,242.89
2018,3,4,9,30,579.0,144.0,0.5,10.5,438.0,386.48,304.72
2018,3,4,9,45,749.0,110.0,0.5,10.9,520.0,468.77,369.45
2018,3,4,10,0,919.0,76.0,0.5,11.3,602.0,565.82,444.06
2018,3,4,10,15,930.5,77.0,0.45,11.55,635.0,619.23,483.79
2018,3,4,10,30,942.0,78.0,0.4,11.8,668.0,671.26,521.47
2018,3,4,10,45,951.0,78.5,0.35,12.05,694.0,719.46,555.09
2018,3,4,11,0,960.0,79.0,0.3,12.3,720.0,765.55,584.43
2018,3,4,11,15,965.0,79.5,0.3,12.5,738.0,806.3,610.29
2018,3,4,11,30,970.0,80.0,0.3,12.7,756.0,844.2,634.0
2018,3,4,11,45,972.0,80.5,0.25,12.95,766.0,876.63,652.85
2018,3,4,12,0,974.0,81.0,0.2,13.2,776.0,905.69,669.42
2018,3,4,12,15,972.0,82.5,0.2,13.3,777.0,928.92,683.51
2018,3,4,12,30,970.0,84.0,0.2,13.4,778.0,948.39,695.33
2018,3,4,12,45,962.5,86.5,0.2,13.45,770.0,960.29,702.6
2018,3,4,13,0,955.0,89.0,0.2,13.5,762.0,968.22,707.61
2018,3,4,13,15,951.0,88.0,0.25,13.55,747.0,971.4,710.86
2018,3,4,13,30,947.0,87.0,0.3,13.6,732.0,970.68,711.94
2018,3,4,13,45,940.5,86.0,0.35,13.6,709.5,963.82,709.49
2018,3,4,14,0,934.0,85.0,0.4,13.6,687.0,953.17,704.86
2018,3,4,14,15,924.0,84.0,0.45,13.5,657.0,935.69,696.22
2018,3,4,14,30,914.0,83.0,0.5,13.4,627.0,914.74,685.42
2018,3,4,14,45,900.5,81.0,0.55,13.35,590.5,886.24,669.47
2018,3,4,15,0,887.0,79.0,0.6,13.3,554.0,854.75,651.41
2018,3,4,15,15,867.5,77.0,0.6,13.3,511.5,822.54,631.57
2018,3,4,15,30,848.0,75.0,0.6,13.3,469.0,780.95,604.96
2018,3,4,15,45,821.0,72.0,0.7,12.9,422.0,730.46,574.05
2018,3,4,16,0,794.0,69.0,0.8,12.5,375.0,678.87,541.1
2018,3,4,16,15,754.5,65.0,0.9,11.9,325.0,616.72,499.06
2018,3,4,16,30,715.0,61.0,1.0,11.3,275.0,555.21,453.96
2018,3,4,16,45,654.0,56.0,1.1,10.75,224.0,484.8,398.54
2018,3,4,17,0,593.0,51.0,1.2,10.2,173.0,414.48,340.21
2018,3,4,17,15,493.5,43.5,1.3,9.75,126.0,325.88,264.08
2018,3,4,17,30,394.0,36.0,1.4,9.3,79.0,245.87,189.37
2018,3,4,17,45,240.0,23.5,1.55,8.85,45.5,139.4,28.44
2018,3,4,18,0,86.0,11.0,1.7,8.4,12.0,40.54,0.0
2018,3,4,18,15,43.0,5.5,1.75,8.2,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.15,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.25,2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,3,5,6,15,23.0,3.5,2.6,3.35,3.0,0.0,0.0
2018,3,5,6,30,46.0,7.0,2.7,3.9,6.0,0.0,0.0
2018,3,5,6,45,175.5,19.0,2.8,4.4,29.5,18.11,0.0
2018,3,5,7,0,305.0,31.0,2.9,4.9,53.0,26.6,11.55
2018,3,5,7,15,428.5,38.5,3.0,5.4,97.0,30.8,21.57
2018,3,5,7,30,552.0,46.0,3.1,5.9,141.0,35.14,26.26
2018,3,5,7,45,624.0,52.0,3.2,6.35,192.5,46.38,29.04
2018,3,5,8,0,696.0,58.0,3.3,6.8,244.0,101.15,55.83
2018,3,5,8,15,741.5,61.5,3.3,7.35,295.0,155.16,95.39
2018,3,5,8,30,787.0,65.0,3.3,7.9,346.0,214.26,146.1
2018,3,5,8,45,818.0,68.5,3.35,8.5,395.5,274.34,201.06
2018,3,5,9,0,849.0,72.0,3.4,9.1,445.0,337.09,258.62
2018,3,5,9,15,870.5,74.0,3.35,9.65,489.5,397.17,313.28
2018,3,5,9,30,892.0,76.0,3.3,10.2,534.0,459.09,367.8
2018,3,5,9,45,907.5,77.0,3.25,10.7,572.5,516.24,416.9
2018,3,5,10,0,923.0,78.0,3.2,11.2,611.0,572.94,463.92
2018,3,5,10,15,934.5,79.0,3.1,11.65,644.0,626.6,506.88
2018,3,5,10,30,946.0,80.0,3.0,12.1,677.0,678.86,547.29
2018,3,5,10,45,955.0,80.5,2.95,12.55,703.5,727.28,583.74
2018,3,5,11,0,964.0,81.0,2.9,13.0,730.0,773.56,615.68
2018,3,5,11,15,969.5,81.5,2.75,13.3,748.0,814.85,642.99
2018,3,5,11,30,975.0,82.0,2.6,13.6,766.0,853.3,667.79
2018,3,5,11,45,978.0,82.0,2.45,13.9,776.0,886.15,688.21
2018,3,5,12,0,981.0,82.0,2.3,14.2,786.0,915.63,705.98
2018,3,5,12,15,982.0,81.5,2.2,14.35,787.5,939.34,720.45
2018,3,5,12,30,983.0,81.0,2.1,14.5,789.0,959.33,732.34
2018,3,5,12,45,982.0,80.5,2.0,14.7,782.5,973.73,740.3
2018,3,5,13,0,981.0,80.0,1.9,14.9,776.0,984.2,745.69
2018,3,5,13,15,977.5,79.0,1.9,14.95,761.0,987.84,748.37
2018,3,5,13,30,974.0,78.0,1.9,15.0,746.0,987.48,748.61
2018,3,5,13,45,968.0,77.0,1.85,15.05,723.0,980.86,744.22
2018,3,5,14,0,962.0,76.0,1.8,15.1,700.0,970.34,737.43
2018,3,5,14,15,952.5,75.0,1.8,15.05,670.0,952.87,727.06
2018,3,5,14,30,943.0,74.0,1.8,15.0,640.0,931.79,714.39
2018,3,5,14,45,930.5,72.5,1.75,14.95,603.0,904.07,696.6
2018,3,5,15,0,918.0,71.0,1.7,14.9,566.0,873.22,676.68
2018,3,5,15,15,900.0,69.0,1.7,14.9,523.5,834.32,651.47
2018,3,5,15,30,882.0,67.0,1.7,14.9,481.0,793.09,624.31
2018,3,5,15,45,798.5,74.0,1.55,14.5,420.5,717.43,571.15
2018,3,5,16,0,715.0,81.0,1.4,14.1,360.0,641.2,516.53
2018,3,5,16,15,674.0,75.0,1.3,13.4,310.0,578.57,471.03
2018,3,5,16,30,633.0,69.0,1.2,12.7,260.0,517.05,423.57
2018,3,5,16,45,584.0,62.0,1.15,11.95,213.5,451.07,370.88
2018,3,5,17,0,535.0,55.0,1.1,11.2,167.0,387.88,317.94
2018,3,5,17,15,464.0,44.5,1.15,10.8,122.5,312.79,252.93
2018,3,5,17,30,393.0,34.0,1.2,10.4,78.0,244.15,188.44
2018,3,5,17,45,251.0,23.0,1.25,9.95,46.0,145.07,47.02
2018,3,5,18,0,109.0,12.0,1.3,9.5,14.0,49.65,0.0
2018,3,5,18,15,54.5,6.0,1.35,9.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,6,15,27.0,3.5,2.4,5.75,3.0,0.0,0.0
2018,3,6,6,30,54.0,7.0,2.5,6.3,6.0,0.0,0.0
2018,3,6,6,45,152.0,18.0,2.55,6.9,27.5,17.16,0.0
2018,3,6,7,0,250.0,29.0,2.6,7.5,49.0,24.09,11.39
2018,3,6,7,15,335.0,40.0,2.65,8.05,87.0,31.82,22.36
2018,3,6,7,30,420.0,51.0,2.7,8.6,125.0,39.2,29.66
2018,3,6,7,45,471.5,61.5,2.75,9.1,169.5,54.07,35.69
2018,3,6,8,0,523.0,72.0,2.8,9.6,214.0,99.04,59.63
2018,3,6,8,15,493.0,90.5,2.85,10.15,245.5,146.12,97.84
2018,3,6,8,30,463.0,109.0,2.9,10.7,277.0,187.88,135.83
2018,3,6,8,45,521.5,116.5,2.9,11.2,329.5,240.38,180.77
2018,3,6,9,0,580.0,124.0,2.9,11.7,382.0,300.8,232.82
2018,3,6,9,15,714.0,103.5,2.85,12.25,452.5,367.77,288.84
2018,3,6,9,30,848.0,83.0,2.8,12.8,523.0,448.96,356.2
2018,3,6,9,45,880.5,80.5,2.75,13.3,566.5,509.57,406.92
2018,3,6,10,0,913.0,78.0,2.7,13.8,610.0,570.61,456.41
2018,3,6,10,15,922.5,79.0,2.55,14.2,641.5,622.64,497.15
2018,3,6,10,30,932.0,80.0,2.4,14.6,673.0,673.11,535.21
2018,3,6,10,45,938.5,81.0,2.3,15.0,698.0,719.77,569.36
2018,3,6,11,0,945.0,82.0,2.2,15.4,723.0,764.14,598.86
2018,3,6,11,15,950.0,83.0,2.1,15.75,741.0,804.89,625.22
2018,3,6,11,30,955.0,84.0,2.0,16.1,759.0,842.83,649.16
2018,3,6,11,45,957.0,84.5,1.9,16.4,768.5,874.8,668.72
2018,3,6,12,0,959.0,85.0,1.8,16.7,778.0,903.43,685.78
2018,3,6,12,15,959.5,85.5,1.7,16.95,780.0,927.31,699.57
2018,3,6,12,30,960.0,86.0,1.6,17.2,782.0,947.56,710.83
2018,3,6,12,45,958.0,85.5,1.5,17.45,775.0,960.72,717.37
2018,3,6,13,0,956.0,85.0,1.4,17.7,768.0,970.01,721.43
2018,3,6,13,15,925.0,94.5,1.25,17.85,744.5,960.35,712.65
2018,3,6,13,30,894.0,104.0,1.1,18.0,721.0,946.69,701.54
2018,3,6,13,45,885.5,102.0,1.0,18.15,697.0,936.93,693.98
2018,3,6,14,0,877.0,100.0,0.9,18.3,673.0,923.59,684.13
2018,3,6,14,15,861.0,97.5,0.85,18.3,639.0,907.18,673.75
2018,3,6,14,30,845.0,95.0,0.8,18.3,605.0,879.81,656.28
2018,3,6,14,45,833.5,89.0,0.7,18.3,567.5,849.17,635.89
2018,3,6,15,0,822.0,83.0,0.6,18.3,530.0,815.57,613.53
2018,3,6,15,15,822.0,76.5,0.6,18.3,494.5,788.13,597.0
2018,3,6,15,30,822.0,70.0,0.6,18.3,459.0,757.52,578.02
2018,3,6,15,45,739.5,77.5,0.45,18.0,401.0,678.09,523.05
2018,3,6,16,0,657.0,85.0,0.3,17.7,343.0,605.13,472.04
2018,3,6,16,15,617.5,79.0,0.3,17.05,296.5,545.6,430.84
2018,3,6,16,30,578.0,73.0,0.3,16.4,250.0,487.23,388.08
2018,3,6,16,45,509.5,66.5,0.35,15.8,202.0,412.22,330.75
2018,3,6,17,0,441.0,60.0,0.4,15.2,154.0,341.83,274.38
2018,3,6,17,15,364.0,49.5,0.5,14.65,113.0,267.95,212.88
2018,3,6,17,30,287.0,39.0,0.6,14.1,72.0,200.99,153.24
2018,3,6,17,45,192.0,26.5,0.75,13.55,44.0,127.16,51.67
2018,3,6,18,0,97.0,14.0,0.9,13.0,16.0,47.46,0.0
2018,3,6,18,15,48.5,7.0,0.9,12.75,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.65,9.45,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.6,9.5,1.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,1.55,9.6,2.0,1.91,0.0
2018,3,7,7,0,0.0,3.0,1.5,9.7,3.0,2.77,0.0
2018,3,7,7,15,0.0,4.0,1.5,10.1,4.0,3.7,0.0
2018,3,7,7,30,0.0,5.0,1.5,10.5,5.0,4.63,0.0
2018,3,7,7,45,0.0,9.0,1.45,10.85,9.0,8.33,1.58
2018,3,7,8,0,0.0,13.0,1.4,11.2,13.0,12.04,4.84
2018,3,7,8,15,0.0,18.5,1.3,11.75,18.5,17.15,9.27
2018,3,7,8,30,0.0,24.0,1.2,12.3,24.0,22.26,13.64
2018,3,7,8,45,10.0,50.5,1.1,12.9,55.0,49.98,37.01
2018,3,7,9,0,20.0,77.0,1.0,13.5,86.0,78.26,60.58
2018,3,7,9,15,97.0,152.0,1.15,14.15,202.0,178.11,141.96
2018,3,7,9,30,174.0,227.0,1.3,14.8,318.0,287.03,228.42
2018,3,7,9,45,191.5,244.5,1.4,15.5,351.5,323.86,256.88
2018,3,7,10,0,209.0,262.0,1.5,16.2,385.0,362.38,286.58
2018,3,7,10,15,272.5,268.5,1.7,16.65,437.5,422.87,333.65
2018,3,7,10,30,336.0,275.0,1.9,17.1,490.0,485.53,381.8
2018,3,7,10,45,433.0,254.5,2.05,17.5,543.0,554.69,434.9
2018,3,7,11,0,530.0,234.0,2.2,17.9,596.0,625.43,488.54
2018,3,7,11,15,567.0,226.5,2.25,18.1,622.5,669.05,520.65
2018,3,7,11,30,604.0,219.0,2.3,18.3,649.0,716.17,555.0
2018,3,7,11,45,559.0,240.0,2.4,18.5,642.0,719.59,556.41
2018,3,7,12,0,514.0,261.0,2.5,18.7,635.0,721.76,557.07
2018,3,7,12,15,634.0,212.5,2.5,18.8,674.5,794.02,611.33
2018,3,7,12,30,754.0,164.0,2.5,18.9,714.0,863.93,660.29
2018,3,7,12,45,835.0,129.5,2.55,19.0,733.5,908.67,690.73
2018,3,7,13,0,916.0,95.0,2.6,19.1,753.0,947.6,717.29
2018,3,7,13,15,930.0,87.0,2.6,19.1,744.0,958.89,725.04
2018,3,7,13,30,944.0,79.0,2.6,19.1,735.0,966.3,730.59
2018,3,7,13,45,938.5,78.0,2.65,19.05,712.5,960.03,727.68
2018,3,7,14,0,933.0,77.0,2.7,19.0,690.0,949.96,722.46
2018,3,7,14,15,923.0,75.5,2.7,18.85,659.5,931.52,711.49
2018,3,7,14,30,913.0,74.0,2.7,18.7,629.0,909.59,698.24
2018,3,7,14,45,900.0,72.0,2.7,18.55,592.5,881.12,680.46
2018,3,7,15,0,887.0,70.0,2.7,18.4,556.0,849.65,660.52
2018,3,7,15,15,869.0,68.0,2.7,18.4,514.0,811.27,635.12
2018,3,7,15,30,851.0,66.0,2.7,18.4,472.0,770.67,607.84
2018,3,7,15,45,638.5,89.5,2.45,17.6,377.0,620.2,498.82
2018,3,7,16,0,426.0,113.0,2.2,16.8,282.0,464.52,379.3
2018,3,7,16,15,264.0,112.5,2.05,16.15,213.0,322.96,266.31
2018,3,7,16,30,102.0,112.0,1.9,15.5,144.0,197.69,162.01
2018,3,7,16,45,87.0,97.0,1.75,14.85,121.0,168.7,137.94
2018,3,7,17,0,72.0,82.0,1.6,14.2,98.0,141.17,114.18
2018,3,7,17,15,45.5,61.5,1.65,13.85,70.5,93.44,72.98
2018,3,7,17,30,19.0,41.0,1.7,13.5,43.0,55.95,40.04
2018,3,7,17,45,31.5,26.0,1.7,13.15,27.5,48.63,20.37
2018,3,7,18,0,44.0,11.0,1.7,12.8,12.0,26.01,0.0
2018,3,7,18,15,22.0,5.5,1.7,12.75,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.85,11.6,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.8,11.9,3.0,0.0,0.0
2018,3,8,6,45,2.0,11.5,0.8,12.2,11.5,10.96,0.0
2018,3,8,7,0,4.0,20.0,0.8,12.5,20.0,18.57,8.8
2018,3,8,7,15,20.0,35.5,0.8,12.7,39.0,32.25,22.55
2018,3,8,7,30,36.0,51.0,0.8,12.9,58.0,45.56,34.92
2018,3,8,7,45,63.0,76.5,0.8,13.1,92.5,65.46,49.37
2018,3,8,8,0,90.0,102.0,0.8,13.3,127.0,94.42,71.39
2018,3,8,8,15,53.5,106.0,0.85,13.6,121.5,102.49,79.28
2018,3,8,8,30,17.0,110.0,0.9,13.9,116.0,104.16,82.17
2018,3,8,8,45,8.5,102.0,0.9,14.15,105.0,96.5,75.91
2018,3,8,9,0,0.0,94.0,0.9,14.4,94.0,87.3,68.23
2018,3,8,9,15,10.0,139.5,0.9,14.6,145.0,132.85,105.55
2018,3,8,9,30,20.0,185.0,0.9,14.8,196.0,179.88,143.28
2018,3,8,9,45,64.0,222.5,0.9,15.0,260.0,239.36,190.34
2018,3,8,10,0,108.0,260.0,0.9,15.2,324.0,303.4,240.23
2018,3,8,10,15,162.0,277.5,0.9,15.45,379.5,363.07,286.05
2018,3,8,10,30,216.0,295.0,0.9,15.7,435.0,424.75,332.71
2018,3,8,10,45,244.5,304.5,0.9,15.95,468.5,465.78,362.96
2018,3,8,11,0,273.0,314.0,0.9,16.2,502.0,515.14,398.9
2018,3,8,11,15,343.0,303.0,0.95,16.5,545.0,570.89,440.31
2018,3,8,11,30,413.0,292.0,1.0,16.8,588.0,637.76,488.81
2018,3,8,11,45,509.0,257.5,1.05,17.1,627.0,698.19,533.02
2018,3,8,12,0,605.0,223.0,1.1,17.4,666.0,764.18,580.4
2018,3,8,12,15,772.5,156.5,1.15,17.5,723.0,857.08,645.02
2018,3,8,12,30,940.0,90.0,1.2,17.6,780.0,939.84,699.22
2018,3,8,12,45,933.5,92.5,1.25,17.75,772.5,951.92,706.61
2018,3,8,13,0,927.0,95.0,1.3,17.9,765.0,960.18,712.57
2018,3,8,13,15,924.5,93.5,1.35,17.8,750.5,963.77,716.37
2018,3,8,13,30,922.0,92.0,1.4,17.7,736.0,963.56,717.88
2018,3,8,13,45,831.0,121.0,1.4,17.6,688.0,920.91,690.75
2018,3,8,14,0,740.0,150.0,1.4,17.5,640.0,872.47,659.97
2018,3,8,14,15,658.0,167.0,1.4,17.35,588.5,811.84,620.56
2018,3,8,14,30,576.0,184.0,1.4,17.2,537.0,744.08,575.01
2018,3,8,14,45,601.5,165.0,1.4,17.05,514.5,741.98,576.24
2018,3,8,15,0,627.0,146.0,1.4,16.9,492.0,730.74,569.93
2018,3,8,15,15,656.0,124.5,1.4,16.9,462.0,715.33,560.44
2018,3,8,15,30,685.0,103.0,1.4,16.9,432.0,695.02,547.45
2018,3,8,15,45,668.0,96.5,1.4,16.45,391.5,652.75,519.19
2018,3,8,16,0,651.0,90.0,1.4,16.0,351.0,609.22,489.48
2018,3,8,16,15,572.0,89.0,1.35,15.45,296.5,528.07,428.62
2018,3,8,16,30,493.0,88.0,1.3,14.9,242.0,450.86,368.71
2018,3,8,16,45,416.5,79.5,1.25,14.35,194.0,368.41,302.74
2018,3,8,17,0,340.0,71.0,1.2,13.8,146.0,296.7,243.03
2018,3,8,17,15,283.0,56.5,1.25,13.3,108.0,234.07,189.15
2018,3,8,17,30,226.0,42.0,1.3,12.8,70.0,177.02,137.57
2018,3,8,17,45,163.0,29.0,1.4,12.35,44.0,120.84,65.08
2018,3,8,18,0,100.0,16.0,1.5,11.9,18.0,50.66,0.0
2018,3,8,18,15,50.0,8.0,1.55,11.7,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,6,15,32.0,4.5,1.55,9.4,4.5,0.0,0.0
2018,3,9,6,30,64.0,9.0,1.6,9.8,9.0,8.58,0.0
2018,3,9,6,45,162.0,18.5,1.7,10.15,30.5,15.45,0.0
2018,3,9,7,0,260.0,28.0,1.8,10.5,52.0,22.23,12.3
2018,3,9,7,15,222.5,33.5,1.85,10.9,63.5,25.35,16.72
2018,3,9,7,30,185.0,39.0,1.9,11.3,75.0,28.7,20.11
2018,3,9,7,45,145.5,52.5,2.0,11.7,85.5,46.69,31.98
2018,3,9,8,0,106.0,66.0,2.1,12.1,96.0,65.17,46.19
2018,3,9,8,15,69.0,102.0,2.05,12.55,123.0,101.82,78.52
2018,3,9,8,30,32.0,138.0,2.0,13.0,150.0,130.12,103.77
2018,3,9,8,45,84.0,167.0,1.95,13.45,204.5,172.88,137.43
2018,3,9,9,0,136.0,196.0,1.9,13.9,259.0,222.35,176.8
2018,3,9,9,15,194.0,211.0,1.85,14.4,310.0,268.82,213.69
2018,3,9,9,30,252.0,226.0,1.8,14.9,361.0,323.06,256.7
2018,3,9,9,45,315.5,232.5,1.75,15.35,413.5,377.38,299.43
2018,3,9,10,0,379.0,239.0,1.7,15.8,466.0,437.59,346.11
2018,3,9,10,15,436.5,235.0,1.7,16.1,509.5,493.78,389.35
2018,3,9,10,30,494.0,231.0,1.7,16.4,553.0,550.81,432.56
2018,3,9,10,45,523.0,230.0,1.7,16.7,582.0,594.82,465.09
2018,3,9,11,0,552.0,229.0,1.7,17.0,611.0,639.52,497.61
2018,3,9,11,15,534.0,243.0,1.7,17.15,620.0,663.97,514.38
2018,3,9,11,30,516.0,257.0,1.7,17.3,629.0,685.56,528.97
2018,3,9,11,45,456.5,285.0,1.75,17.45,617.0,684.36,526.57
2018,3,9,12,0,397.0,313.0,1.8,17.6,605.0,669.58,514.74
2018,3,9,12,15,337.0,326.0,1.8,17.6,574.5,643.54,494.95
2018,3,9,12,30,277.0,339.0,1.8,17.6,544.0,613.93,472.46
2018,3,9,12,45,256.0,342.0,1.8,17.6,530.0,605.86,466.53
2018,3,9,13,0,235.0,345.0,1.8,17.6,516.0,583.43,450.27
2018,3,9,13,15,240.5,337.5,1.8,17.6,509.5,584.73,452.02
2018,3,9,13,30,246.0,330.0,1.8,17.6,503.0,584.98,452.9
2018,3,9,13,45,226.0,321.0,1.8,17.55,476.0,558.84,434.03
2018,3,9,14,0,206.0,312.0,1.8,17.5,449.0,531.82,414.59
2018,3,9,14,15,179.5,297.0,1.8,17.35,412.5,491.27,385.01
2018,3,9,14,30,153.0,282.0,1.8,17.2,376.0,450.46,354.9
2018,3,9,14,45,145.5,263.5,1.8,17.1,349.0,422.29,334.59
2018,3,9,15,0,138.0,245.0,1.8,17.0,322.0,393.68,313.63
2018,3,9,15,15,251.0,212.0,1.8,17.0,338.5,461.18,369.64
2018,3,9,15,30,364.0,179.0,1.8,17.0,355.0,507.39,408.21
2018,3,9,15,45,383.5,159.0,1.75,16.5,328.5,502.04,405.45
2018,3,9,16,0,403.0,139.0,1.7,16.0,302.0,480.23,390.45
2018,3,9,16,15,371.5,124.5,1.6,15.45,260.0,426.32,348.94
2018,3,9,16,30,340.0,110.0,1.5,14.9,218.0,373.72,307.45
2018,3,9,16,45,298.5,94.5,1.4,14.4,177.0,315.48,259.94
2018,3,9,17,0,257.0,79.0,1.3,13.9,136.0,249.86,205.15
2018,3,9,17,15,211.0,62.0,1.3,13.55,101.0,194.61,157.25
2018,3,9,17,30,165.0,45.0,1.3,13.2,66.0,143.66,111.44
2018,3,9,17,45,118.5,30.0,1.3,12.9,41.5,97.56,55.98
2018,3,9,18,0,72.0,15.0,1.3,12.6,17.0,39.87,0.0
2018,3,9,18,15,36.0,7.5,1.35,12.45,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,10.5,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.5,10.7,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.35,10.85,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.2,11.0,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.3,11.2,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.4,11.4,8.0,7.4,1.04
2018,3,10,7,45,0.0,9.5,0.45,11.6,9.5,8.8,2.0
2018,3,10,8,0,0.0,11.0,0.5,11.8,11.0,10.19,3.23
2018,3,10,8,15,0.0,27.0,0.4,12.05,27.0,25.05,16.15
2018,3,10,8,30,0.0,43.0,0.3,12.3,43.0,39.94,28.93
2018,3,10,8,45,0.0,63.0,0.2,12.55,63.0,58.6,44.73
2018,3,10,9,0,0.0,83.0,0.1,12.8,83.0,77.27,60.23
2018,3,10,9,15,1.0,111.5,0.15,13.05,112.0,103.91,82.05
2018,3,10,9,30,2.0,140.0,0.2,13.3,141.0,130.83,103.72
2018,3,10,9,45,3.0,160.0,0.25,13.55,161.5,150.26,119.02
2018,3,10,10,0,4.0,180.0,0.3,13.8,182.0,169.97,134.44
2018,3,10,10,15,3.0,167.5,0.3,13.95,169.0,158.26,124.63
2018,3,10,10,30,2.0,155.0,0.3,14.1,156.0,146.26,114.78
2018,3,10,10,45,1.0,136.5,0.3,14.25,137.0,128.37,100.21
2018,3,10,11,0,0.0,118.0,0.3,14.4,118.0,110.31,85.49
2018,3,10,11,15,2.0,141.0,0.3,14.45,142.5,133.72,104.4
2018,3,10,11,30,4.0,164.0,0.3,14.5,167.0,157.49,123.23
2018,3,10,11,45,4.5,177.5,0.35,14.55,181.0,171.22,133.98
2018,3,10,12,0,5.0,191.0,0.4,14.6,195.0,185.11,144.88
2018,3,10,12,15,4.0,182.0,0.45,14.65,185.0,175.84,137.48
2018,3,10,12,30,3.0,173.0,0.5,14.7,175.0,166.47,130.12
2018,3,10,12,45,3.0,175.0,0.55,14.7,177.0,168.69,132.02
2018,3,10,13,0,3.0,177.0,0.6,14.7,179.0,170.93,133.91
2018,3,10,13,15,2.0,161.5,0.6,14.7,163.0,154.98,121.25
2018,3,10,13,30,1.0,146.0,0.6,14.7,147.0,139.0,108.59
2018,3,10,13,45,2.5,158.0,0.6,14.7,160.0,152.43,119.63
2018,3,10,14,0,4.0,170.0,0.6,14.7,173.0,166.1,130.75
2018,3,10,14,15,5.0,179.0,0.6,14.7,182.5,176.55,139.29
2018,3,10,14,30,6.0,188.0,0.6,14.7,192.0,187.32,148.12
2018,3,10,14,45,25.5,197.5,0.55,14.65,212.0,226.21,180.0
2018,3,10,15,0,45.0,207.0,0.5,14.6,232.0,255.22,203.64
2018,3,10,15,15,40.0,191.5,0.5,14.6,212.5,234.2,187.22
2018,3,10,15,30,35.0,176.0,0.5,14.6,193.0,213.29,171.05
2018,3,10,15,45,51.5,169.0,0.35,14.4,191.5,219.48,176.91
2018,3,10,16,0,68.0,162.0,0.2,14.2,190.0,224.91,181.8
2018,3,10,16,15,76.5,145.5,0.3,13.9,173.0,211.81,172.24
2018,3,10,16,30,85.0,129.0,0.4,13.6,156.0,197.97,161.77
2018,3,10,16,45,65.0,107.0,0.5,13.35,125.5,158.39,129.01
2018,3,10,17,0,45.0,85.0,0.6,13.1,95.0,120.22,96.7
2018,3,10,17,15,27.0,61.0,0.6,12.85,66.5,81.55,63.39
2018,3,10,17,30,9.0,37.0,0.6,12.6,38.0,40.43,27.9
2018,3,10,17,45,31.0,25.0,0.65,12.3,26.5,46.11,25.59
2018,3,10,18,0,53.0,13.0,0.7,12.0,15.0,31.28,0.0
2018,3,10,18,15,26.5,6.5,0.7,11.95,7.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,11,6,15,38.0,5.0,1.35,8.2,5.5,0.0,0.0
2018,3,11,6,30,76.0,10.0,1.3,8.7,11.0,9.53,0.0
2018,3,11,6,45,219.5,22.0,1.3,9.25,41.5,18.5,0.0
2018,3,11,7,0,363.0,34.0,1.3,9.8,72.0,27.56,17.56
2018,3,11,7,15,357.5,37.0,1.2,10.3,91.5,27.74,19.03
2018,3,11,7,30,352.0,40.0,1.1,10.8,111.0,28.32,19.91
2018,3,11,7,45,176.5,61.5,1.05,11.35,97.0,55.88,38.76
2018,3,11,8,0,1.0,83.0,1.0,11.9,83.0,75.74,59.57
2018,3,11,8,15,7.0,110.0,0.95,12.45,112.5,100.8,80.33
2018,3,11,8,30,13.0,137.0,0.9,13.0,142.0,126.97,101.62
2018,3,11,8,45,16.5,155.5,0.85,13.6,162.5,146.16,116.89
2018,3,11,9,0,20.0,174.0,0.8,14.2,183.0,165.89,132.4
2018,3,11,9,15,38.0,200.5,0.85,14.7,220.0,198.92,158.37
2018,3,11,9,30,56.0,227.0,0.9,15.2,257.0,235.0,186.51
2018,3,11,9,45,78.0,251.0,0.95,15.7,296.5,273.14,215.98
2018,3,11,10,0,100.0,275.0,1.0,16.2,336.0,313.86,247.11
2018,3,11,10,15,145.5,290.5,1.05,16.65,384.0,366.73,287.49
2018,3,11,10,30,191.0,306.0,1.1,17.1,432.0,420.88,328.25
2018,3,11,10,45,282.5,300.5,1.2,17.5,495.0,495.51,384.8
2018,3,11,11,0,374.0,295.0,1.3,17.9,558.0,571.84,441.57
2018,3,11,11,15,453.5,276.0,1.35,18.2,602.0,638.27,490.07
2018,3,11,11,30,533.0,257.0,1.4,18.5,646.0,702.09,536.14
2018,3,11,11,45,573.5,244.0,1.5,18.8,667.5,742.1,564.82
2018,3,11,12,0,614.0,231.0,1.6,19.1,689.0,785.11,595.49
2018,3,11,12,15,641.5,221.0,1.6,19.25,700.0,816.5,617.09
2018,3,11,12,30,669.0,211.0,1.6,19.4,711.0,846.09,637.44
2018,3,11,12,45,714.5,189.0,1.6,19.55,719.0,877.17,657.93
2018,3,11,13,0,760.0,167.0,1.6,19.7,727.0,905.43,676.38
2018,3,11,13,15,805.0,145.5,1.6,19.75,728.0,925.75,689.86
2018,3,11,13,30,850.0,124.0,1.6,19.8,729.0,947.82,704.67
2018,3,11,13,45,865.0,114.5,1.55,19.85,713.5,951.28,706.65
2018,3,11,14,0,880.0,105.0,1.5,19.9,698.0,942.77,701.12
2018,3,11,14,15,825.0,116.5,1.45,19.9,653.5,906.66,677.73
2018,3,11,14,30,770.0,128.0,1.4,19.9,609.0,864.92,650.8
2018,3,11,14,45,741.5,126.5,1.3,19.9,568.0,825.72,624.82
2018,3,11,15,0,713.0,125.0,1.2,19.9,527.0,784.59,597.32
2018,3,11,15,15,772.5,103.0,1.2,19.9,508.5,786.85,600.86
2018,3,11,15,30,832.0,81.0,1.2,19.9,490.0,787.41,602.81
2018,3,11,15,45,806.0,78.0,1.0,19.65,443.0,737.35,567.69
2018,3,11,16,0,780.0,75.0,0.8,19.4,396.0,686.18,531.78
2018,3,11,16,15,676.0,79.5,0.8,18.95,332.5,592.35,466.71
2018,3,11,16,30,572.0,84.0,0.8,18.5,269.0,500.86,399.02
2018,3,11,16,45,496.0,74.5,0.75,18.05,215.5,417.04,334.6
2018,3,11,17,0,420.0,65.0,0.7,17.6,162.0,338.75,271.87
2018,3,11,17,15,358.5,54.5,0.8,17.1,122.5,270.65,215.47
2018,3,11,17,30,297.0,44.0,0.9,16.6,83.0,212.44,164.3
2018,3,11,17,45,193.5,30.0,0.95,16.1,51.0,137.52,88.0
2018,3,11,18,0,90.0,16.0,1.0,15.6,19.0,47.42,0.0
2018,3,11,18,15,45.0,8.0,1.0,15.3,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,12,6,15,23.0,4.5,1.8,11.35,5.0,0.0,0.0
2018,3,12,6,30,46.0,9.0,1.8,11.7,10.0,8.58,0.0
2018,3,12,6,45,168.5,24.0,1.85,12.1,40.5,19.09,0.0
2018,3,12,7,0,291.0,39.0,1.9,12.5,71.0,30.49,20.07
2018,3,12,7,15,396.0,48.0,1.85,12.85,116.0,37.56,27.47
2018,3,12,7,30,501.0,57.0,1.8,13.2,161.0,42.88,32.64
2018,3,12,7,45,564.0,63.0,1.8,13.6,210.0,67.82,39.09
2018,3,12,8,0,627.0,69.0,1.8,14.0,259.0,116.76,67.31
2018,3,12,8,15,669.5,74.0,1.8,14.7,308.5,169.07,107.52
2018,3,12,8,30,712.0,79.0,1.8,15.4,358.0,226.09,155.87
2018,3,12,8,45,742.0,82.0,1.85,16.1,405.0,284.5,207.21
2018,3,12,9,0,772.0,85.0,1.9,16.8,452.0,342.87,258.24
2018,3,12,9,15,792.5,88.0,2.05,17.35,494.5,399.79,307.56
2018,3,12,9,30,813.0,91.0,2.2,17.9,537.0,457.62,356.22
2018,3,12,9,45,828.0,93.0,2.35,18.4,574.5,512.32,401.15
2018,3,12,10,0,843.0,95.0,2.5,18.9,612.0,566.73,444.52
2018,3,12,10,15,841.5,101.5,2.55,19.1,639.5,615.15,482.21
2018,3,12,10,30,840.0,108.0,2.6,19.3,667.0,661.31,517.18
2018,3,12,10,45,732.5,157.0,2.7,19.5,657.5,675.45,526.34
2018,3,12,11,0,625.0,206.0,2.8,19.7,648.0,677.94,526.52
2018,3,12,11,15,707.0,176.5,2.8,19.8,687.5,738.11,571.74
2018,3,12,11,30,789.0,147.0,2.8,19.9,727.0,797.54,613.82
2018,3,12,11,45,724.5,167.5,2.85,20.0,705.0,794.33,610.79
2018,3,12,12,0,660.0,188.0,2.9,20.1,683.0,782.52,602.31
2018,3,12,12,15,394.0,271.0,2.95,20.15,566.5,648.69,500.76
2018,3,12,12,30,128.0,354.0,3.0,20.2,450.0,486.01,374.68
2018,3,12,12,45,94.0,313.0,3.05,20.25,383.0,403.19,313.18
2018,3,12,13,0,60.0,272.0,3.1,20.3,316.0,330.42,257.48
2018,3,12,13,15,36.0,230.5,3.15,20.25,257.0,265.48,207.19
2018,3,12,13,30,12.0,189.0,3.2,20.2,198.0,191.81,149.05
2018,3,12,13,45,17.0,215.0,3.2,20.15,227.0,223.22,174.29
2018,3,12,14,0,22.0,241.0,3.2,20.1,256.0,255.42,199.85
2018,3,12,14,15,11.0,182.5,3.2,19.95,190.0,185.49,144.78
2018,3,12,14,30,0.0,124.0,3.2,19.8,124.0,116.99,89.94
2018,3,12,14,45,4.0,111.5,3.2,19.7,114.0,108.36,83.45
2018,3,12,15,0,8.0,99.0,3.2,19.6,104.0,99.57,76.72
2018,3,12,15,15,5.0,97.0,3.2,19.6,100.0,95.03,73.08
2018,3,12,15,30,2.0,95.0,3.2,19.6,96.0,90.68,69.6
2018,3,12,15,45,7.0,91.0,3.1,19.05,94.0,90.82,70.26
2018,3,12,16,0,12.0,87.0,3.0,18.5,92.0,90.68,70.66
2018,3,12,16,15,11.5,70.0,2.85,18.05,74.5,73.23,56.36
2018,3,12,16,30,11.0,53.0,2.7,17.6,57.0,58.52,44.17
2018,3,12,16,45,5.5,41.5,2.55,17.15,43.5,41.93,30.07
2018,3,12,17,0,0.0,30.0,2.4,16.7,30.0,27.83,17.96
2018,3,12,17,15,0.0,22.0,2.45,16.4,22.0,20.39,11.52
2018,3,12,17,30,0.0,14.0,2.5,16.1,14.0,12.97,5.04
2018,3,12,17,45,0.0,9.0,2.6,15.75,9.0,8.33,0.37
2018,3,12,18,0,0.0,4.0,2.7,15.4,4.0,3.81,0.0
2018,3,12,18,15,0.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.95,13.5,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.9,13.4,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.5,2.9,13.3,4.5,4.16,0.0
2018,3,13,7,0,0.0,7.0,2.9,13.2,7.0,6.48,0.0
2018,3,13,7,15,0.0,9.0,2.85,13.15,9.0,8.33,1.71
2018,3,13,7,30,0.0,11.0,2.8,13.1,11.0,10.18,3.48
2018,3,13,7,45,0.0,12.0,2.8,13.05,12.0,11.11,3.94
2018,3,13,8,0,0.0,13.0,2.8,13.0,13.0,12.05,4.76
2018,3,13,8,15,0.0,19.5,2.8,13.0,19.5,18.08,9.97
2018,3,13,8,30,0.0,26.0,2.8,13.0,26.0,24.13,15.14
2018,3,13,8,45,0.0,31.0,2.85,13.05,31.0,28.78,19.07
2018,3,13,9,0,0.0,36.0,2.9,13.1,36.0,33.45,22.97
2018,3,13,9,15,0.0,47.0,2.95,13.25,47.0,43.7,31.59
2018,3,13,9,30,0.0,58.0,3.0,13.4,58.0,53.97,40.14
2018,3,13,9,45,0.0,74.0,3.05,13.6,74.0,68.92,52.53
2018,3,13,10,0,0.0,90.0,3.1,13.8,90.0,83.89,64.84
2018,3,13,10,15,0.0,85.0,3.2,14.0,85.0,79.24,60.77
2018,3,13,10,30,0.0,80.0,3.3,14.2,80.0,74.58,56.75
2018,3,13,10,45,26.0,153.5,3.35,14.4,172.0,164.55,131.19
2018,3,13,11,0,52.0,227.0,3.4,14.6,264.0,257.01,205.81
2018,3,13,11,15,66.5,265.5,3.45,14.75,314.0,309.51,247.22
2018,3,13,11,30,81.0,304.0,3.5,14.9,364.0,363.8,289.59
2018,3,13,11,45,75.0,303.5,3.55,15.05,359.5,362.47,288.03
2018,3,13,12,0,69.0,303.0,3.6,15.2,355.0,360.5,286.18
2018,3,13,12,15,89.0,295.0,3.6,15.25,362.5,373.08,296.75
2018,3,13,12,30,109.0,287.0,3.6,15.3,370.0,397.22,316.16
2018,3,13,12,45,137.5,321.0,3.65,15.4,424.5,463.87,367.97
2018,3,13,13,0,166.0,355.0,3.7,15.5,479.0,531.73,419.8
2018,3,13,13,15,126.0,343.0,3.65,15.45,436.0,485.12,383.29
2018,3,13,13,30,86.0,331.0,3.6,15.4,393.0,423.76,335.7
2018,3,13,13,45,127.5,320.0,3.55,15.4,408.5,466.42,370.51
2018,3,13,14,0,169.0,309.0,3.5,15.4,424.0,494.49,393.72
2018,3,13,14,15,165.5,298.5,3.45,15.35,407.0,480.3,383.3
2018,3,13,14,30,162.0,288.0,3.4,15.3,390.0,465.48,372.59
2018,3,13,14,45,171.0,269.5,3.35,15.25,372.0,451.75,363.25
2018,3,13,15,0,180.0,251.0,3.3,15.2,354.0,436.84,352.94
2018,3,13,15,15,188.5,233.5,3.3,15.2,334.0,421.5,342.2
2018,3,13,15,30,197.0,216.0,3.3,15.2,314.0,404.94,330.38
2018,3,13,15,45,178.5,194.0,3.05,14.85,276.5,360.46,295.64
2018,3,13,16,0,160.0,172.0,2.8,14.5,239.0,316.49,260.84
2018,3,13,16,15,88.5,131.0,2.55,14.1,167.5,211.86,174.62
2018,3,13,16,30,17.0,90.0,2.3,13.7,96.0,98.04,78.38
2018,3,13,16,45,8.5,67.0,2.05,13.3,70.0,68.58,53.37
2018,3,13,17,0,0.0,44.0,1.8,12.9,44.0,40.88,29.47
2018,3,13,17,15,0.0,34.0,1.65,12.45,34.0,31.57,21.31
2018,3,13,17,30,0.0,24.0,1.5,12.0,24.0,22.26,13.04
2018,3,13,17,45,0.0,15.5,1.4,11.5,15.5,14.37,5.18
2018,3,13,18,0,0.0,7.0,1.3,11.0,7.0,6.67,0.0
2018,3,13,18,15,0.0,3.5,1.3,10.95,3.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,14,6,15,23.0,6.0,1.8,8.85,6.5,0.0,0.0
2018,3,14,6,30,46.0,12.0,1.9,9.4,13.0,11.44,0.0
2018,3,14,6,45,84.5,27.5,1.95,9.95,35.5,22.59,6.66
2018,3,14,7,0,123.0,43.0,2.0,10.5,58.0,34.81,24.42
2018,3,14,7,15,186.5,60.0,2.1,10.7,94.5,47.8,36.93
2018,3,14,7,30,250.0,77.0,2.2,10.9,131.0,60.38,48.7
2018,3,14,7,45,261.5,96.0,2.3,11.05,165.5,87.96,63.1
2018,3,14,8,0,273.0,115.0,2.4,11.2,200.0,124.05,89.05
2018,3,14,8,15,246.5,132.0,2.5,11.3,219.0,153.8,114.93
2018,3,14,8,30,220.0,149.0,2.6,11.4,238.0,180.33,139.37
2018,3,14,8,45,119.0,121.5,2.65,11.45,170.5,144.87,114.26
2018,3,14,9,0,18.0,94.0,2.7,11.5,103.0,93.57,73.88
2018,3,14,9,15,9.0,82.0,2.7,11.5,86.5,79.99,62.52
2018,3,14,9,30,0.0,70.0,2.7,11.5,70.0,65.17,49.9
2018,3,14,9,45,18.5,144.5,2.75,11.55,156.0,144.87,116.59
2018,3,14,10,0,37.0,219.0,2.8,11.6,242.0,226.76,183.55
2018,3,14,10,15,31.0,216.0,2.8,11.65,236.0,223.41,180.32
2018,3,14,10,30,25.0,213.0,2.8,11.7,230.0,219.22,176.6
