Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,45,57.0,208.0,2.8,11.75,248.5,238.91,193.24
2018,3,14,11,0,89.0,203.0,2.8,11.8,267.0,266.66,216.37
2018,3,14,11,15,45.0,147.5,2.75,11.85,180.0,176.61,142.34
2018,3,14,11,30,1.0,92.0,2.7,11.9,93.0,86.67,66.95
2018,3,14,11,45,2.0,118.5,2.7,12.0,120.0,112.64,88.49
2018,3,14,12,0,3.0,145.0,2.7,12.1,147.0,138.92,110.01
2018,3,14,12,15,45.5,221.5,2.65,12.15,256.0,258.69,208.39
2018,3,14,12,30,88.0,298.0,2.6,12.2,365.0,378.69,303.72
2018,3,14,12,45,201.0,311.5,2.6,12.3,462.5,512.15,409.36
2018,3,14,13,0,314.0,325.0,2.6,12.4,560.0,649.53,514.2
2018,3,14,13,15,466.0,266.0,2.6,12.45,607.5,745.43,588.42
2018,3,14,13,30,618.0,207.0,2.6,12.5,655.0,832.6,655.23
2018,3,14,13,45,622.0,200.0,2.6,12.6,639.0,829.86,653.12
2018,3,14,14,0,626.0,193.0,2.6,12.7,623.0,824.21,649.73
2018,3,14,14,15,449.5,222.5,2.65,12.7,524.5,684.44,545.52
2018,3,14,14,30,273.0,252.0,2.7,12.7,426.0,538.75,433.51
2018,3,14,14,45,379.5,222.5,2.7,12.75,449.0,596.57,482.36
2018,3,14,15,0,486.0,193.0,2.7,12.8,472.0,663.28,535.6
2018,3,14,15,15,553.5,161.0,2.7,12.8,457.0,671.97,544.68
2018,3,14,15,30,621.0,129.0,2.7,12.8,442.0,680.87,553.55
2018,3,14,15,45,661.5,109.0,2.75,12.65,414.0,669.52,546.94
2018,3,14,16,0,702.0,89.0,2.8,12.5,386.0,652.39,535.92
2018,3,14,16,15,525.5,100.5,2.75,12.15,307.5,513.84,427.49
2018,3,14,16,30,349.0,112.0,2.7,11.8,229.0,383.72,321.43
2018,3,14,16,45,354.0,89.0,2.65,11.5,190.5,344.1,289.32
2018,3,14,17,0,359.0,66.0,2.6,11.2,152.0,302.35,253.54
2018,3,14,17,15,417.5,53.0,2.55,10.75,130.0,303.65,251.31
2018,3,14,17,30,476.0,40.0,2.5,10.3,108.0,293.96,236.43
2018,3,14,17,45,332.0,30.5,2.5,9.85,68.5,197.2,142.06
2018,3,14,18,0,188.0,21.0,2.5,9.4,29.0,101.42,0.0
2018,3,14,18,15,94.0,10.5,2.5,9.25,14.5,10.01,0.0
2018,3,14,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,15,6,15,20.5,3.5,2.65,7.45,4.0,0.0,0.0
2018,3,15,6,30,41.0,7.0,2.8,8.1,8.0,6.67,0.0
2018,3,15,6,45,141.5,20.0,2.95,8.7,35.5,15.56,4.37
2018,3,15,7,0,242.0,33.0,3.1,9.3,63.0,25.3,16.44
2018,3,15,7,15,236.0,40.0,3.25,9.55,80.5,29.86,21.15
2018,3,15,7,30,230.0,47.0,3.4,9.8,98.0,34.2,25.37
2018,3,15,7,45,115.0,54.5,3.5,10.05,80.0,50.27,34.73
2018,3,15,8,0,0.0,62.0,3.6,10.3,62.0,57.66,44.45
2018,3,15,8,15,4.0,91.5,3.65,10.4,93.0,84.82,67.54
2018,3,15,8,30,8.0,121.0,3.7,10.5,124.0,112.51,90.81
2018,3,15,8,45,13.0,138.5,3.75,10.65,144.5,130.72,105.81
2018,3,15,9,0,18.0,156.0,3.8,10.8,165.0,149.64,121.35
2018,3,15,9,15,10.5,131.5,3.85,10.9,137.0,126.11,101.47
2018,3,15,9,30,3.0,107.0,3.9,11.0,109.0,100.97,80.18
2018,3,15,9,45,1.5,92.5,3.95,11.15,93.5,86.99,68.22
2018,3,15,10,0,0.0,78.0,4.0,11.3,78.0,72.68,55.99
2018,3,15,10,15,16.0,141.5,4.1,11.5,152.5,143.62,115.35
2018,3,15,10,30,32.0,205.0,4.2,11.7,227.0,216.18,174.91
2018,3,15,10,45,21.0,195.0,4.25,11.85,209.5,201.17,162.04
2018,3,15,11,0,10.0,185.0,4.3,12.0,192.0,181.23,145.25
2018,3,15,11,15,21.5,215.0,4.4,12.05,231.0,224.59,180.78
2018,3,15,11,30,33.0,245.0,4.5,12.1,270.0,265.55,214.0
2018,3,15,11,45,39.5,268.0,4.55,12.15,298.0,296.48,238.79
2018,3,15,12,0,46.0,291.0,4.6,12.2,326.0,328.18,264.07
2018,3,15,12,15,36.0,267.0,4.65,12.2,294.5,296.99,238.93
2018,3,15,12,30,26.0,243.0,4.7,12.2,263.0,264.98,213.11
2018,3,15,12,45,64.0,291.0,4.7,12.2,339.5,352.09,284.16
2018,3,15,13,0,102.0,339.0,4.7,12.2,416.0,441.86,355.83
2018,3,15,13,15,173.0,315.5,4.7,12.15,443.0,498.85,403.02
2018,3,15,13,30,244.0,292.0,4.7,12.1,470.0,556.21,450.18
2018,3,15,13,45,140.0,240.0,4.65,12.05,341.5,388.57,316.8
2018,3,15,14,0,36.0,188.0,4.6,12.0,213.0,222.81,180.63
2018,3,15,14,15,18.5,145.0,4.55,12.0,158.0,161.5,130.21
2018,3,15,14,30,1.0,102.0,4.5,12.0,103.0,96.32,75.58
2018,3,15,14,45,2.0,124.0,4.45,11.95,125.5,118.89,94.71
2018,3,15,15,0,3.0,146.0,4.4,11.9,148.0,142.21,114.41
2018,3,15,15,15,31.0,163.0,4.4,11.9,179.0,193.22,158.23
2018,3,15,15,30,59.0,180.0,4.4,11.9,210.0,236.46,195.28
2018,3,15,15,45,89.0,160.5,4.25,11.8,201.0,249.33,207.35
2018,3,15,16,0,119.0,141.0,4.1,11.7,192.0,247.42,207.17
2018,3,15,16,15,95.5,116.5,4.05,11.55,154.0,198.69,166.29
2018,3,15,16,30,72.0,92.0,4.0,11.4,116.0,151.36,126.0
2018,3,15,16,45,71.5,73.5,3.9,11.25,94.0,127.26,105.41
2018,3,15,17,0,71.0,55.0,3.8,11.1,72.0,102.79,84.03
2018,3,15,17,15,58.0,42.0,3.7,10.9,54.0,78.23,61.99
2018,3,15,17,30,45.0,29.0,3.6,10.7,36.0,54.67,40.65
2018,3,15,17,45,27.5,19.5,3.55,10.55,23.0,34.92,21.55
2018,3,15,18,0,10.0,10.0,3.5,10.4,10.0,13.02,0.0
2018,3,15,18,15,5.0,5.0,3.45,10.3,5.0,6.31,0.0
2018,3,15,18,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.4,8.0,1.0,0.0,0.0
2018,3,16,6,30,0.0,2.0,2.5,8.2,2.0,1.91,0.0
2018,3,16,6,45,0.0,4.0,2.65,8.4,4.0,3.7,0.0
2018,3,16,7,0,0.0,6.0,2.8,8.6,6.0,5.55,0.0
2018,3,16,7,15,0.0,9.0,2.9,8.65,9.0,8.33,1.87
2018,3,16,7,30,0.0,12.0,3.0,8.7,12.0,11.11,4.49
2018,3,16,7,45,16.0,39.0,3.05,8.8,44.0,37.4,26.59
2018,3,16,8,0,32.0,66.0,3.1,8.9,76.0,64.12,48.87
2018,3,16,8,15,17.0,79.5,3.15,9.0,85.0,75.83,59.56
2018,3,16,8,30,2.0,93.0,3.2,9.1,94.0,86.49,69.22
2018,3,16,8,45,4.0,128.0,3.25,9.25,130.0,118.87,96.53
2018,3,16,9,0,6.0,163.0,3.3,9.4,166.0,151.75,123.87
2018,3,16,9,15,90.5,199.0,3.35,9.5,250.5,219.75,179.45
2018,3,16,9,30,175.0,235.0,3.4,9.6,335.0,299.57,244.76
2018,3,16,9,45,248.5,247.0,3.4,9.75,399.0,362.73,296.26
2018,3,16,10,0,322.0,259.0,3.4,9.9,463.0,431.93,352.26
2018,3,16,10,15,235.0,285.5,3.5,10.05,438.0,422.61,343.9
2018,3,16,10,30,148.0,312.0,3.6,10.2,413.0,400.48,324.88
2018,3,16,10,45,155.5,282.5,3.7,10.35,392.0,386.48,314.37
2018,3,16,11,0,163.0,253.0,3.8,10.5,371.0,371.67,303.21
2018,3,16,11,15,128.5,253.0,3.85,10.7,347.5,352.82,287.22
2018,3,16,11,30,94.0,253.0,3.9,10.9,324.0,331.06,268.73
2018,3,16,11,45,53.5,233.5,4.0,11.05,274.0,273.45,221.36
2018,3,16,12,0,13.0,214.0,4.1,11.2,224.0,214.33,172.16
2018,3,16,12,15,151.0,210.0,4.2,11.3,326.5,359.51,294.28
2018,3,16,12,30,289.0,206.0,4.3,11.4,429.0,498.22,407.48
2018,3,16,12,45,499.5,196.0,4.35,11.5,576.5,694.82,563.06
2018,3,16,13,0,710.0,186.0,4.4,11.6,724.0,888.91,708.21
2018,3,16,13,15,794.5,151.0,4.45,11.65,742.0,931.65,738.58
2018,3,16,13,30,879.0,116.0,4.5,11.7,760.0,968.07,765.43
2018,3,16,13,45,742.5,160.0,4.55,11.7,692.5,902.1,718.69
2018,3,16,14,0,606.0,204.0,4.6,11.7,625.0,819.88,659.49
2018,3,16,14,15,508.0,210.0,4.6,11.65,552.5,726.17,588.96
2018,3,16,14,30,410.0,216.0,4.6,11.6,480.0,638.06,520.96
2018,3,16,14,45,600.0,164.5,4.65,11.55,526.5,749.84,612.74
2018,3,16,15,0,790.0,113.0,4.7,11.5,573.0,839.74,681.92
2018,3,16,15,15,586.0,149.5,4.7,11.5,477.0,694.06,571.93
2018,3,16,15,30,382.0,186.0,4.7,11.5,381.0,547.1,454.03
2018,3,16,15,45,440.5,156.0,4.55,11.2,361.0,546.81,457.11
2018,3,16,16,0,499.0,126.0,4.4,10.9,341.0,540.12,454.11
2018,3,16,16,15,601.5,99.0,4.2,10.6,326.5,567.61,477.96
2018,3,16,16,30,704.0,72.0,4.0,10.3,312.0,578.48,487.4
2018,3,16,16,45,580.5,73.0,3.8,10.05,249.5,471.17,398.11
2018,3,16,17,0,457.0,74.0,3.6,9.8,187.0,372.5,314.02
2018,3,16,17,15,387.0,60.5,3.4,9.5,140.5,294.42,245.67
2018,3,16,17,30,317.0,47.0,3.2,9.2,94.0,225.85,183.55
2018,3,16,17,45,240.0,35.0,3.0,8.9,62.5,164.15,122.25
2018,3,16,18,0,163.0,23.0,2.8,8.6,31.0,98.61,0.0
2018,3,16,18,15,81.5,11.5,2.75,8.45,15.5,36.22,0.0
2018,3,16,18,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,6,15,54.0,9.0,1.3,7.25,11.0,0.0,0.0
2018,3,17,6,30,108.0,18.0,1.3,7.7,22.0,17.16,0.0
2018,3,17,6,45,228.0,31.5,1.3,8.2,57.0,24.84,13.24
2018,3,17,7,0,348.0,45.0,1.3,8.7,92.0,36.28,26.41
2018,3,17,7,15,464.0,51.5,1.35,9.0,142.5,39.27,29.78
2018,3,17,7,30,580.0,58.0,1.4,9.3,193.0,42.4,32.93
2018,3,17,7,45,568.5,70.5,1.45,9.55,229.5,84.05,49.34
2018,3,17,8,0,557.0,83.0,1.5,9.8,266.0,131.46,82.87
2018,3,17,8,15,579.0,95.5,1.5,9.95,312.5,183.32,125.82
2018,3,17,8,30,601.0,108.0,1.5,10.1,359.0,237.62,173.6
2018,3,17,8,45,648.5,110.0,1.5,10.25,409.5,292.2,221.6
2018,3,17,9,0,696.0,112.0,1.5,10.4,460.0,351.58,273.4
2018,3,17,9,15,693.5,124.5,1.5,10.6,497.0,404.51,319.68
2018,3,17,9,30,691.0,137.0,1.5,10.8,534.0,456.16,363.35
2018,3,17,9,45,693.0,145.0,1.5,11.0,565.0,504.46,402.96
2018,3,17,10,0,695.0,153.0,1.5,11.2,596.0,551.56,440.36
2018,3,17,10,15,506.5,223.5,1.5,11.35,555.0,536.71,427.7
2018,3,17,10,30,318.0,294.0,1.5,11.5,514.0,501.19,398.27
2018,3,17,10,45,208.0,300.5,1.5,11.65,446.5,441.59,351.52
2018,3,17,11,0,98.0,307.0,1.5,11.8,379.0,370.44,294.63
2018,3,17,11,15,52.0,221.0,1.55,11.9,259.5,254.42,203.52
2018,3,17,11,30,6.0,135.0,1.6,12.0,140.0,131.47,103.59
2018,3,17,11,45,19.0,151.5,1.65,12.05,166.5,162.67,129.74
2018,3,17,12,0,32.0,168.0,1.7,12.1,193.0,191.41,153.38
2018,3,17,12,15,203.0,230.0,1.8,12.15,387.5,427.61,344.8
2018,3,17,12,30,374.0,292.0,1.9,12.2,582.0,667.86,526.34
2018,3,17,12,45,410.0,291.0,1.95,12.2,606.0,709.12,555.44
2018,3,17,13,0,446.0,290.0,2.0,12.2,630.0,749.38,585.44
2018,3,17,13,15,444.0,244.5,2.1,12.15,577.5,704.31,555.11
2018,3,17,13,30,442.0,199.0,2.2,12.1,525.0,655.34,522.19
2018,3,17,13,45,355.0,216.0,2.25,12.1,472.5,593.52,475.0
2018,3,17,14,0,268.0,233.0,2.3,12.1,420.0,515.64,415.03
2018,3,17,14,15,206.0,231.0,2.3,12.05,371.0,454.99,367.83
2018,3,17,14,30,144.0,229.0,2.3,12.0,322.0,380.97,309.32
2018,3,17,14,45,88.5,184.5,2.3,11.95,240.5,279.64,228.29
2018,3,17,15,0,33.0,140.0,2.3,11.9,159.0,169.46,137.58
2018,3,17,15,15,98.5,128.0,2.3,11.9,179.5,222.31,184.24
2018,3,17,15,30,164.0,116.0,2.3,11.9,200.0,271.31,226.73
2018,3,17,15,45,375.0,108.5,2.15,11.75,277.5,438.45,366.5
2018,3,17,16,0,586.0,101.0,2.0,11.6,355.0,582.71,481.47
2018,3,17,16,15,625.5,87.5,1.9,11.3,329.0,571.92,472.86
2018,3,17,16,30,665.0,74.0,1.8,11.0,303.0,555.71,460.43
2018,3,17,16,45,631.0,67.5,1.7,10.7,257.0,496.74,412.58
2018,3,17,17,0,597.0,61.0,1.6,10.4,211.0,439.17,364.19
2018,3,17,17,15,516.5,54.0,1.6,9.85,162.0,358.23,295.31
2018,3,17,17,30,436.0,47.0,1.6,9.3,113.0,284.0,229.46
2018,3,17,17,45,305.5,35.0,1.6,8.8,72.5,191.25,143.77
2018,3,17,18,0,175.0,23.0,1.6,8.3,32.0,103.66,0.0
2018,3,17,18,15,87.5,11.5,1.6,8.15,16.0,38.14,0.0
2018,3,17,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,6,15,57.5,8.0,1.15,6.25,10.5,0.0,0.0
2018,3,18,6,30,115.0,16.0,1.2,6.6,21.0,15.25,0.0
2018,3,18,6,45,187.5,29.0,1.25,6.95,49.5,22.65,12.43
2018,3,18,7,0,260.0,42.0,1.3,7.3,78.0,32.15,23.01
2018,3,18,7,15,233.5,51.5,1.3,7.75,94.0,38.37,29.18
2018,3,18,7,30,207.0,61.0,1.3,8.2,110.0,44.25,34.79
2018,3,18,7,45,107.5,86.0,1.25,8.65,112.0,79.23,59.84
2018,3,18,8,0,8.0,111.0,1.2,9.1,114.0,100.7,81.28
2018,3,18,8,15,19.0,135.0,1.3,9.75,143.0,124.93,100.99
2018,3,18,8,30,30.0,159.0,1.4,10.4,172.0,148.98,120.37
2018,3,18,8,45,28.5,175.5,1.45,11.0,189.0,166.65,134.69
2018,3,18,9,0,27.0,192.0,1.5,11.6,206.0,185.1,149.42
2018,3,18,9,15,28.5,209.0,1.55,12.0,224.5,203.45,163.92
2018,3,18,9,30,30.0,226.0,1.6,12.4,243.0,222.99,179.21
2018,3,18,9,45,40.5,247.5,1.6,12.8,272.5,251.7,201.67
2018,3,18,10,0,51.0,269.0,1.6,13.2,302.0,281.78,224.96
2018,3,18,10,15,94.0,297.0,1.55,13.45,361.0,339.59,270.2
2018,3,18,10,30,137.0,325.0,1.5,13.7,420.0,406.22,321.26
2018,3,18,10,45,174.0,338.0,1.45,13.9,463.0,454.43,357.52
2018,3,18,11,0,211.0,351.0,1.4,14.1,506.0,505.37,395.35
2018,3,18,11,15,173.5,360.0,1.35,14.2,489.5,495.98,386.6
2018,3,18,11,30,136.0,369.0,1.3,14.3,473.0,483.52,375.94
2018,3,18,11,45,162.5,373.5,1.2,14.35,499.0,518.15,401.59
2018,3,18,12,0,189.0,378.0,1.1,14.4,525.0,553.68,427.14
2018,3,18,12,15,212.5,376.0,1.1,14.3,541.5,580.23,446.88
2018,3,18,12,30,236.0,374.0,1.1,14.2,558.0,606.78,466.65
2018,3,18,12,45,238.5,370.5,1.05,14.1,555.0,611.9,470.13
2018,3,18,13,0,241.0,367.0,1.0,14.0,552.0,615.99,473.14
2018,3,18,13,15,242.5,358.5,1.05,13.9,541.5,612.58,471.83
2018,3,18,13,30,244.0,350.0,1.1,13.8,531.0,608.01,469.82
2018,3,18,13,45,224.0,341.5,1.1,13.7,503.5,581.93,451.33
2018,3,18,14,0,204.0,333.0,1.1,13.6,476.0,555.0,432.29
2018,3,18,14,15,168.5,318.0,1.1,13.5,433.0,505.56,396.14
2018,3,18,14,30,133.0,303.0,1.1,13.4,390.0,456.14,359.57
2018,3,18,14,45,101.5,279.0,1.1,13.3,343.0,386.33,307.17
2018,3,18,15,0,70.0,255.0,1.1,13.2,296.0,331.29,264.98
2018,3,18,15,15,61.5,233.5,1.1,13.2,267.5,299.92,241.19
2018,3,18,15,30,53.0,212.0,1.1,13.2,239.0,268.69,217.04
2018,3,18,15,45,99.0,193.0,1.0,12.8,238.0,283.79,231.57
2018,3,18,16,0,145.0,174.0,0.9,12.4,237.0,306.91,251.86
2018,3,18,16,15,143.0,155.5,0.9,12.1,211.5,280.24,231.02
2018,3,18,16,30,141.0,137.0,0.9,11.8,186.0,253.28,209.73
2018,3,18,16,45,133.5,116.0,0.85,11.5,156.5,219.39,181.92
2018,3,18,17,0,126.0,95.0,0.8,11.2,127.0,185.69,153.47
2018,3,18,17,15,97.0,74.0,0.85,11.05,95.5,140.8,114.63
2018,3,18,17,30,68.0,53.0,0.9,10.9,64.0,98.2,77.16
2018,3,18,17,45,56.5,36.5,0.9,10.75,43.5,72.14,52.08
2018,3,18,18,0,45.0,20.0,0.9,10.6,23.0,42.08,0.0
2018,3,18,18,15,22.5,10.0,0.95,10.5,11.5,16.53,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,19,6,15,93.5,11.0,2.1,5.7,15.0,10.48,0.0
2018,3,19,6,30,187.0,22.0,2.2,6.5,30.0,19.12,0.0
2018,3,19,6,45,219.5,34.5,2.25,7.25,56.5,27.07,16.56
2018,3,19,7,0,252.0,47.0,2.3,8.0,83.0,36.0,26.42
2018,3,19,7,15,297.0,64.0,2.35,8.65,123.5,48.06,37.81
2018,3,19,7,30,342.0,81.0,2.4,9.3,164.0,59.57,48.47
2018,3,19,7,45,513.5,77.5,2.45,9.9,235.0,90.68,55.43
2018,3,19,8,0,685.0,74.0,2.5,10.5,306.0,143.09,86.66
2018,3,19,8,15,730.5,77.5,2.7,11.1,359.5,199.22,132.77
2018,3,19,8,30,776.0,81.0,2.9,11.7,413.0,262.96,188.66
2018,3,19,8,45,697.0,108.0,3.1,12.3,432.0,309.43,234.62
2018,3,19,9,0,618.0,135.0,3.3,12.9,451.0,348.94,272.86
2018,3,19,9,15,648.0,140.5,3.25,13.2,496.5,404.73,320.85
2018,3,19,9,30,678.0,146.0,3.2,13.5,542.0,462.82,369.43
2018,3,19,9,45,700.0,148.0,3.15,13.85,580.0,515.34,412.41
2018,3,19,10,0,722.0,150.0,3.1,14.2,618.0,568.57,454.73
2018,3,19,10,15,609.5,200.0,3.0,14.4,608.0,584.03,465.54
2018,3,19,10,30,497.0,250.0,2.9,14.6,598.0,585.66,464.96
2018,3,19,10,45,473.0,270.5,2.75,14.85,610.5,613.64,484.74
2018,3,19,11,0,449.0,291.0,2.6,15.1,623.0,638.53,501.46
2018,3,19,11,15,416.0,308.5,2.55,15.4,621.5,650.39,508.48
2018,3,19,11,30,383.0,326.0,2.5,15.7,620.0,651.62,507.81
2018,3,19,11,45,351.5,341.5,2.4,15.95,613.5,655.76,509.0
2018,3,19,12,0,320.0,357.0,2.3,16.2,607.0,657.15,508.08
2018,3,19,12,15,270.0,367.5,2.2,16.45,578.5,634.14,489.21
2018,3,19,12,30,220.0,378.0,2.1,16.7,550.0,596.68,460.19
2018,3,19,12,45,221.5,371.5,1.95,16.95,543.5,597.41,460.22
2018,3,19,13,0,223.0,365.0,1.8,17.2,537.0,597.1,459.22
2018,3,19,13,15,236.0,357.5,1.7,17.3,536.0,605.55,465.42
2018,3,19,13,30,249.0,350.0,1.6,17.4,535.0,626.74,480.41
2018,3,19,13,45,215.5,342.5,1.5,17.55,499.0,575.13,442.25
2018,3,19,14,0,182.0,335.0,1.4,17.7,463.0,536.58,413.63
2018,3,19,14,15,197.0,315.5,1.3,17.45,449.0,529.24,409.79
2018,3,19,14,30,212.0,296.0,1.2,17.2,435.0,520.48,404.68
2018,3,19,14,45,347.0,246.5,1.05,17.0,459.0,597.6,465.01
2018,3,19,15,0,482.0,197.0,0.9,16.8,483.0,667.93,517.85
2018,3,19,15,15,502.5,176.0,0.9,16.8,455.5,649.99,506.13
2018,3,19,15,30,523.0,155.0,0.9,16.8,428.0,628.62,492.83
2018,3,19,15,45,518.5,143.0,0.65,16.5,392.5,594.66,467.44
2018,3,19,16,0,514.0,131.0,0.4,16.2,357.0,559.12,440.53
2018,3,19,16,15,432.0,126.0,0.5,15.8,300.5,475.12,379.64
2018,3,19,16,30,350.0,121.0,0.6,15.4,244.0,396.48,320.61
2018,3,19,16,45,333.0,104.0,0.65,15.05,206.0,350.5,285.42
2018,3,19,17,0,316.0,87.0,0.7,14.7,168.0,305.12,248.81
2018,3,19,17,15,264.0,71.0,0.8,14.2,128.5,243.36,197.36
2018,3,19,17,30,212.0,55.0,0.9,13.7,89.0,186.51,148.27
2018,3,19,17,45,137.0,38.5,1.05,13.2,57.5,116.13,86.23
2018,3,19,18,0,62.0,22.0,1.2,12.7,26.0,56.13,6.09
2018,3,19,18,15,31.0,11.0,1.25,12.45,13.0,20.15,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.8,10.4,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,1.0,10.5,4.0,3.7,0.0
2018,3,20,6,45,0.0,7.5,1.15,10.6,7.5,6.94,0.11
2018,3,20,7,0,0.0,11.0,1.3,10.7,11.0,10.18,3.39
2018,3,20,7,15,0.0,15.0,1.5,10.85,15.0,13.89,6.89
2018,3,20,7,30,0.0,19.0,1.7,11.0,19.0,17.61,10.35
2018,3,20,7,45,0.0,19.5,1.9,11.1,19.5,18.08,10.09
2018,3,20,8,0,0.0,20.0,2.1,11.2,20.0,18.55,10.48
2018,3,20,8,15,0.0,20.0,2.15,11.3,20.0,18.55,10.45
2018,3,20,8,30,0.0,20.0,2.2,11.4,20.0,18.56,10.41
2018,3,20,8,45,0.0,23.5,2.3,11.55,23.5,21.82,13.16
2018,3,20,9,0,0.0,27.0,2.4,11.7,27.0,25.08,15.89
2018,3,20,9,15,0.0,57.5,2.5,11.75,57.5,53.5,40.03
2018,3,20,9,30,0.0,88.0,2.6,11.8,88.0,82.01,63.92
2018,3,20,9,45,0.5,123.5,2.7,11.9,124.0,115.26,91.45
2018,3,20,10,0,1.0,159.0,2.8,12.0,160.0,148.72,118.82
2018,3,20,10,15,1.0,158.0,2.9,12.0,159.0,148.11,118.04
2018,3,20,10,30,1.0,157.0,3.0,12.0,158.0,147.44,117.31
2018,3,20,10,45,1.0,150.5,3.15,12.05,151.5,141.55,112.32
2018,3,20,11,0,1.0,144.0,3.3,12.1,145.0,135.61,107.32
2018,3,20,11,15,2.5,154.5,3.4,12.1,156.5,146.93,116.56
2018,3,20,11,30,4.0,165.0,3.5,12.1,168.0,158.42,125.92
2018,3,20,11,45,2.0,152.0,3.6,12.15,153.5,144.57,114.44
2018,3,20,12,0,0.0,139.0,3.7,12.2,139.0,130.55,102.85
2018,3,20,12,15,0.0,124.0,3.8,12.2,124.0,116.31,91.17
2018,3,20,12,30,0.0,109.0,3.9,12.2,109.0,102.06,79.46
2018,3,20,12,45,0.0,100.5,4.0,12.2,100.5,93.98,72.83
2018,3,20,13,0,0.0,92.0,4.1,12.2,92.0,85.9,66.18
2018,3,20,13,15,0.0,92.5,3.9,12.2,92.5,86.35,66.61
2018,3,20,13,30,0.0,93.0,3.7,12.2,93.0,86.8,67.04
2018,3,20,13,45,0.0,91.5,3.45,12.2,91.5,85.38,65.94
2018,3,20,14,0,0.0,90.0,3.2,12.2,90.0,83.96,64.85
2018,3,20,14,15,0.0,82.5,3.1,12.2,82.5,76.93,59.09
2018,3,20,14,30,0.0,75.0,3.0,12.2,75.0,69.9,53.33
2018,3,20,14,45,0.0,67.0,2.85,12.2,67.0,62.41,47.17
2018,3,20,15,0,0.0,59.0,2.7,12.2,59.0,54.92,40.98
2018,3,20,15,15,0.0,63.0,2.7,12.2,63.0,58.64,44.25
2018,3,20,15,30,0.0,67.0,2.7,12.2,67.0,62.36,47.53
2018,3,20,15,45,0.0,69.5,2.65,12.1,69.5,64.68,49.67
2018,3,20,16,0,0.0,72.0,2.6,12.0,72.0,67.0,51.83
2018,3,20,16,15,0.0,75.5,2.6,11.95,75.5,70.29,54.79
2018,3,20,16,30,0.0,79.0,2.6,11.9,79.0,74.41,58.44
2018,3,20,16,45,0.0,63.0,2.55,11.85,63.0,58.63,44.99
2018,3,20,17,0,0.0,47.0,2.5,11.8,47.0,43.67,32.08
2018,3,20,17,15,0.0,37.0,2.65,11.7,37.0,34.35,23.9
2018,3,20,17,30,0.0,27.0,2.8,11.6,27.0,25.05,15.62
2018,3,20,17,45,0.0,18.0,2.9,11.5,18.0,16.69,7.97
2018,3,20,18,0,0.0,9.0,3.0,11.4,9.0,8.33,0.0
2018,3,20,18,15,0.0,4.5,2.95,11.4,4.5,4.29,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,12.0,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.5,12.2,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.55,12.4,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.6,6.0,5.55,0.0
2018,3,21,7,15,0.0,8.5,1.6,12.8,8.5,7.87,1.41
2018,3,21,7,30,0.0,11.0,1.6,13.0,11.0,10.19,3.55
2018,3,21,7,45,0.0,15.0,1.65,13.2,15.0,13.9,6.37
2018,3,21,8,0,0.0,19.0,1.7,13.4,19.0,17.62,9.56
2018,3,21,8,15,0.0,19.5,1.7,13.65,19.5,18.09,9.92
2018,3,21,8,30,0.0,20.0,1.7,13.9,20.0,18.56,10.27
2018,3,21,8,45,0.0,28.0,1.7,14.1,28.0,26.0,16.56
2018,3,21,9,0,0.0,36.0,1.7,14.3,36.0,33.46,22.8
2018,3,21,9,15,0.0,62.0,1.8,14.55,62.0,57.7,43.08
2018,3,21,9,30,0.0,88.0,1.9,14.8,88.0,82.01,63.13
2018,3,21,9,45,0.0,102.0,1.95,15.1,102.0,95.06,73.64
2018,3,21,10,0,0.0,116.0,2.0,15.4,116.0,108.14,84.1
2018,3,21,10,15,0.0,125.5,2.2,15.7,125.5,117.1,91.13
2018,3,21,10,30,0.0,135.0,2.4,16.0,135.0,126.11,98.19
2018,3,21,10,45,2.0,159.5,2.55,16.35,161.0,150.76,117.86
2018,3,21,11,0,4.0,184.0,2.7,16.7,187.0,175.78,137.63
2018,3,21,11,15,7.0,208.5,2.85,16.8,214.0,202.0,158.38
2018,3,21,11,30,10.0,233.0,3.0,16.9,241.0,228.7,179.38
2018,3,21,11,45,10.5,236.0,3.1,17.0,244.5,232.8,182.45
2018,3,21,12,0,11.0,239.0,3.2,17.1,248.0,236.9,185.62
2018,3,21,12,15,11.5,240.5,3.2,17.1,249.5,239.54,187.69
2018,3,21,12,30,12.0,242.0,3.2,17.1,251.0,242.18,189.8
2018,3,21,12,45,12.0,241.5,3.2,17.1,250.5,242.35,190.0
2018,3,21,13,0,12.0,241.0,3.2,17.1,250.0,242.5,190.21
2018,3,21,13,15,30.5,263.5,3.2,17.05,286.5,294.74,232.03
2018,3,21,13,30,49.0,286.0,3.2,17.0,323.0,338.11,266.48
2018,3,21,13,45,84.5,308.0,3.25,17.0,369.5,397.83,313.94
2018,3,21,14,0,120.0,330.0,3.3,17.0,416.0,472.14,371.74
2018,3,21,14,15,93.5,309.0,3.3,16.95,374.0,410.63,324.51
2018,3,21,14,30,67.0,288.0,3.3,16.9,332.0,363.38,288.07
2018,3,21,14,45,63.5,268.5,3.35,16.9,308.5,339.14,269.96
2018,3,21,15,0,60.0,249.0,3.4,16.9,285.0,314.7,251.46
2018,3,21,15,15,44.5,208.0,3.4,16.9,233.5,254.86,204.28
2018,3,21,15,30,29.0,167.0,3.4,16.9,182.0,195.88,157.02
2018,3,21,15,45,96.0,156.0,3.4,16.6,200.0,248.82,203.02
2018,3,21,16,0,163.0,145.0,3.4,16.3,218.0,285.05,234.85
2018,3,21,16,15,152.0,129.5,3.4,16.1,191.5,254.28,209.99
2018,3,21,16,30,141.0,114.0,3.4,15.9,165.0,223.94,185.19
2018,3,21,16,45,109.0,88.0,3.4,15.65,123.5,167.91,138.24
2018,3,21,17,0,77.0,62.0,3.4,15.4,82.0,114.32,92.56
2018,3,21,17,15,63.5,49.5,3.4,15.3,63.5,89.85,71.04
2018,3,21,17,30,50.0,37.0,3.4,15.2,45.0,66.56,50.26
2018,3,21,17,45,33.5,25.5,3.45,15.05,30.0,44.51,30.23
2018,3,21,18,0,17.0,14.0,3.5,14.9,15.0,22.6,3.96
2018,3,21,18,15,8.5,7.0,3.55,14.85,7.5,9.33,0.0
2018,3,21,18,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.6,13.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,3.55,13.45,3.0,2.86,0.0
2018,3,22,6,30,0.0,6.0,3.6,13.5,6.0,5.55,0.0
2018,3,22,6,45,0.0,10.5,3.65,13.55,10.5,9.72,2.54
2018,3,22,7,0,0.0,15.0,3.7,13.6,15.0,13.89,6.59
2018,3,22,7,15,0.0,19.5,3.75,13.65,19.5,18.07,10.5
2018,3,22,7,30,0.0,24.0,3.8,13.7,24.0,22.25,14.35
2018,3,22,7,45,0.0,31.5,3.8,13.75,31.5,29.23,19.51
2018,3,22,8,0,0.0,39.0,3.8,13.8,39.0,36.21,25.47
2018,3,22,8,15,0.0,42.0,3.9,13.8,42.0,39.01,27.79
2018,3,22,8,30,0.0,45.0,4.0,13.8,45.0,41.82,30.09
2018,3,22,8,45,29.0,95.0,4.05,13.75,110.0,96.97,75.89
2018,3,22,9,0,58.0,145.0,4.1,13.7,175.0,154.9,123.73
2018,3,22,9,15,134.0,199.5,4.2,13.55,277.5,241.18,194.18
2018,3,22,9,30,210.0,254.0,4.3,13.4,380.0,336.79,271.61
2018,3,22,9,45,376.5,234.0,4.35,13.25,476.5,423.75,342.52
2018,3,22,10,0,543.0,214.0,4.4,13.1,573.0,528.41,427.2
2018,3,22,10,15,581.5,209.0,4.45,13.1,610.0,577.97,467.0
2018,3,22,10,30,620.0,204.0,4.5,13.1,647.0,631.74,509.67
2018,3,22,10,45,668.5,194.0,4.5,13.1,685.5,687.23,553.09
2018,3,22,11,0,717.0,184.0,4.5,13.1,724.0,744.23,597.02
2018,3,22,11,15,552.5,244.5,4.55,13.25,666.0,699.42,559.78
2018,3,22,11,30,388.0,305.0,4.6,13.4,608.0,644.98,514.81
2018,3,22,11,45,393.0,306.5,4.65,13.55,616.0,666.55,531.43
2018,3,22,12,0,398.0,308.0,4.7,13.7,624.0,686.81,546.63
2018,3,22,12,15,644.5,212.5,4.75,13.85,725.0,828.58,658.8
2018,3,22,12,30,891.0,117.0,4.8,14.0,826.0,958.15,751.98
2018,3,22,12,45,907.5,109.0,4.9,14.15,825.0,978.86,766.43
2018,3,22,13,0,924.0,101.0,5.0,14.3,824.0,996.08,779.27
2018,3,22,13,15,923.0,100.0,5.05,14.3,810.0,1000.67,783.36
2018,3,22,13,30,922.0,99.0,5.1,14.3,796.0,1001.47,785.0
2018,3,22,13,45,919.0,97.5,5.15,14.3,774.5,996.0,782.35
2018,3,22,14,0,916.0,96.0,5.2,14.3,753.0,986.78,777.2
2018,3,22,14,15,909.5,94.0,5.25,14.15,723.5,970.0,767.19
2018,3,22,14,30,903.0,92.0,5.3,14.0,694.0,949.69,754.72
2018,3,22,14,45,892.5,90.5,5.35,13.85,658.0,922.97,737.58
2018,3,22,15,0,882.0,89.0,5.4,13.7,622.0,893.19,718.14
2018,3,22,15,15,865.0,87.0,5.4,13.7,579.0,861.61,696.53
2018,3,22,15,30,848.0,85.0,5.4,13.7,536.0,820.28,667.43
2018,3,22,15,45,828.5,82.5,5.35,13.15,490.0,774.31,635.58
2018,3,22,16,0,809.0,80.0,5.3,12.6,444.0,726.77,601.92
2018,3,22,16,15,780.5,76.0,5.25,12.2,394.0,669.68,559.63
2018,3,22,16,30,752.0,72.0,5.2,11.8,344.0,612.38,515.69
2018,3,22,16,45,706.0,67.5,5.1,11.4,291.5,547.3,462.09
2018,3,22,17,0,660.0,63.0,5.0,11.0,239.0,481.21,405.77
2018,3,22,17,15,587.0,56.0,4.8,10.6,187.5,400.48,335.06
2018,3,22,17,30,514.0,49.0,4.6,10.2,136.0,325.73,267.19
2018,3,22,17,45,387.0,39.5,4.45,9.75,92.0,231.75,181.28
2018,3,22,18,0,260.0,30.0,4.3,9.3,48.0,143.96,66.12
2018,3,22,18,15,144.5,18.0,4.2,9.1,26.5,62.53,0.0
2018,3,22,18,30,29.0,6.0,4.1,8.9,5.0,0.0,0.0
2018,3,22,18,45,14.5,3.0,4.05,8.7,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,23,6,15,93.0,13.5,1.8,7.65,19.5,12.87,0.0
2018,3,23,6,30,186.0,27.0,1.8,8.4,39.0,21.49,3.84
2018,3,23,6,45,321.0,38.5,1.8,9.15,82.0,31.2,21.3
2018,3,23,7,0,456.0,50.0,1.8,9.9,125.0,39.07,29.26
2018,3,23,7,15,537.0,57.0,1.9,10.3,176.0,42.47,32.73
2018,3,23,7,30,618.0,64.0,2.0,10.7,227.0,52.86,35.14
2018,3,23,7,45,672.5,68.5,2.1,11.15,280.5,101.83,56.55
2018,3,23,8,0,727.0,73.0,2.2,11.6,334.0,160.72,98.89
2018,3,23,8,15,760.5,76.5,2.25,11.8,385.0,217.16,146.75
2018,3,23,8,30,794.0,80.0,2.3,12.0,436.0,277.12,200.33
2018,3,23,8,45,818.0,83.0,2.35,12.25,484.5,336.79,254.42
2018,3,23,9,0,842.0,86.0,2.4,12.5,533.0,398.22,309.08
2018,3,23,9,15,859.5,87.5,2.45,12.7,576.0,456.84,360.32
2018,3,23,9,30,877.0,89.0,2.5,12.9,619.0,516.91,411.09
2018,3,23,9,45,890.5,90.5,2.6,13.15,657.0,573.23,457.54
2018,3,23,10,0,904.0,92.0,2.7,13.4,695.0,628.86,502.11
2018,3,23,10,15,913.0,94.0,2.85,13.55,726.5,681.16,543.37
2018,3,23,10,30,922.0,96.0,3.0,13.7,758.0,731.84,582.49
2018,3,23,10,45,895.0,111.0,3.1,13.85,771.0,767.41,607.64
2018,3,23,11,0,868.0,126.0,3.2,14.0,784.0,801.87,631.9
2018,3,23,11,15,756.0,169.5,3.3,14.05,751.5,791.96,624.28
2018,3,23,11,30,644.0,213.0,3.4,14.1,719.0,770.55,607.44
2018,3,23,11,45,707.0,191.0,3.5,14.2,751.5,824.89,648.25
2018,3,23,12,0,770.0,169.0,3.6,14.3,784.0,875.0,683.84
2018,3,23,12,15,789.0,165.0,3.7,14.3,795.5,907.37,706.95
2018,3,23,12,30,808.0,161.0,3.8,14.3,807.0,937.25,728.47
2018,3,23,12,45,852.0,139.5,3.85,14.3,815.0,969.25,751.23
2018,3,23,13,0,896.0,118.0,3.9,14.3,823.0,989.93,766.1
2018,3,23,13,15,913.5,108.5,3.95,14.25,815.0,1002.88,775.96
2018,3,23,13,30,931.0,99.0,4.0,14.2,807.0,1011.93,783.33
2018,3,23,13,45,924.5,98.0,4.05,14.1,783.0,1003.57,778.9
2018,3,23,14,0,918.0,97.0,4.1,14.0,759.0,991.48,772.13
2018,3,23,14,15,864.5,111.5,4.1,13.9,714.0,957.58,749.75
2018,3,23,14,30,811.0,126.0,4.1,13.8,669.0,913.22,719.94
2018,3,23,14,45,674.0,160.0,4.1,13.65,594.5,818.79,653.38
2018,3,23,15,0,537.0,194.0,4.1,13.5,520.0,715.64,577.35
2018,3,23,15,15,649.5,149.5,4.1,13.5,516.5,754.7,610.43
2018,3,23,15,30,762.0,105.0,4.1,13.5,513.0,773.46,625.93
2018,3,23,15,45,740.0,100.0,4.05,13.15,467.0,729.31,594.81
2018,3,23,16,0,718.0,95.0,4.0,12.8,421.0,680.04,559.61
2018,3,23,16,15,673.0,91.0,3.85,12.55,368.5,614.64,510.49
2018,3,23,16,30,628.0,87.0,3.7,12.3,316.0,550.7,459.83
2018,3,23,16,45,585.0,79.5,3.55,12.0,267.0,485.89,407.11
2018,3,23,17,0,542.0,72.0,3.4,11.7,218.0,423.37,354.45
2018,3,23,17,15,435.5,64.0,3.2,11.25,165.0,329.06,273.79
2018,3,23,17,30,329.0,56.0,3.0,10.8,112.0,243.51,198.83
2018,3,23,17,45,228.0,42.0,2.8,10.35,74.5,167.07,130.13
2018,3,23,18,0,127.0,28.0,2.6,9.9,37.0,96.89,48.84
2018,3,23,18,15,73.5,17.0,2.55,9.75,21.0,39.34,0.0
2018,3,23,18,30,20.0,6.0,2.5,9.6,5.0,0.0,0.0
2018,3,23,18,45,10.0,3.0,2.5,9.4,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,24,5,45,11.5,2.5,1.65,7.0,2.0,0.0,0.0
2018,3,24,6,0,23.0,5.0,1.6,7.1,4.0,0.0,0.0
2018,3,24,6,15,33.0,14.0,1.7,7.65,15.0,13.34,0.0
2018,3,24,6,30,43.0,23.0,1.8,8.2,26.0,20.03,5.82
2018,3,24,6,45,57.5,40.5,1.9,8.7,48.0,34.38,24.31
2018,3,24,7,0,72.0,58.0,2.0,9.2,70.0,48.41,37.75
2018,3,24,7,15,164.0,74.0,2.05,9.45,114.5,58.05,46.91
2018,3,24,7,30,256.0,90.0,2.1,9.7,159.0,74.01,55.81
2018,3,24,7,45,201.0,111.5,2.15,9.95,172.5,105.71,77.89
2018,3,24,8,0,146.0,133.0,2.2,10.2,186.0,133.94,102.87
2018,3,24,8,15,402.0,122.0,2.3,10.45,298.0,183.51,134.29
2018,3,24,8,30,658.0,111.0,2.4,10.7,410.0,269.12,199.57
2018,3,24,8,45,764.0,96.0,2.45,11.0,478.5,334.16,255.14
2018,3,24,9,0,870.0,81.0,2.5,11.3,547.0,409.1,319.16
2018,3,24,9,15,865.5,89.5,2.6,11.5,584.5,464.11,368.04
2018,3,24,9,30,861.0,98.0,2.7,11.7,622.0,519.39,415.43
2018,3,24,9,45,800.0,126.5,2.85,11.9,636.5,561.01,450.43
2018,3,24,10,0,739.0,155.0,3.0,12.1,651.0,594.31,477.53
2018,3,24,10,15,736.5,162.5,3.15,12.25,676.0,638.55,512.66
2018,3,24,10,30,734.0,170.0,3.3,12.4,701.0,680.71,545.36
2018,3,24,10,45,595.0,231.5,3.4,12.5,671.0,673.29,537.54
2018,3,24,11,0,456.0,293.0,3.5,12.6,641.0,651.62,518.59
2018,3,24,11,15,478.5,283.0,3.65,12.65,655.0,680.85,541.81
2018,3,24,11,30,501.0,273.0,3.8,12.7,669.0,709.56,564.24
2018,3,24,11,45,713.0,194.0,3.9,12.7,763.5,834.88,661.38
2018,3,24,12,0,925.0,115.0,4.0,12.7,858.0,952.62,745.32
2018,3,24,12,15,947.0,105.5,4.1,12.7,866.5,984.01,767.08
2018,3,24,12,30,969.0,96.0,4.2,12.7,875.0,1012.3,787.4
2018,3,24,12,45,793.5,166.0,4.3,12.65,799.5,943.89,740.04
2018,3,24,13,0,618.0,236.0,4.4,12.6,724.0,866.23,685.1
2018,3,24,13,15,404.0,284.5,4.4,12.5,601.0,714.81,569.55
2018,3,24,13,30,190.0,333.0,4.4,12.4,478.0,538.41,431.19
