Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,45,198.5,324.5,4.45,12.3,472.0,539.18,433.71
2018,3,24,14,0,207.0,316.0,4.5,12.2,466.0,538.94,434.76
2018,3,24,14,15,267.5,286.5,4.5,12.05,472.0,577.2,467.28
2018,3,24,14,30,328.0,257.0,4.5,11.9,478.0,597.99,486.4
2018,3,24,14,45,366.0,226.5,4.5,11.75,460.5,608.18,496.61
2018,3,24,15,0,404.0,196.0,4.5,11.6,443.0,600.47,493.38
2018,3,24,15,15,525.5,165.5,4.5,11.6,463.0,660.49,544.05
2018,3,24,15,30,647.0,135.0,4.5,11.6,483.0,718.12,590.74
2018,3,24,15,45,712.5,110.0,4.35,11.25,462.0,720.25,593.75
2018,3,24,16,0,778.0,85.0,4.2,10.9,441.0,710.96,588.27
2018,3,24,16,15,708.0,86.0,4.1,10.65,381.5,634.49,530.24
2018,3,24,16,30,638.0,87.0,4.0,10.4,322.0,558.09,469.59
2018,3,24,16,45,604.5,78.0,3.9,10.15,273.5,497.01,419.71
2018,3,24,17,0,571.0,69.0,3.8,9.9,225.0,437.38,369.11
2018,3,24,17,15,464.0,63.5,3.6,9.55,172.5,344.14,288.56
2018,3,24,17,30,357.0,58.0,3.4,9.2,120.0,259.59,213.69
2018,3,24,17,45,221.5,43.0,3.2,8.85,77.0,165.42,130.1
2018,3,24,18,0,86.0,28.0,3.0,8.5,34.0,75.38,40.79
2018,3,24,18,15,52.0,17.0,2.95,8.4,19.5,32.61,0.0
2018,3,24,18,30,18.0,6.0,2.9,8.3,5.0,0.0,0.0
2018,3,24,18,45,9.0,3.0,2.85,8.2,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,1.9,6.35,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,1.9,6.5,5.0,0.0,0.0
2018,3,25,6,15,108.0,19.5,1.95,7.15,26.5,18.59,0.0
2018,3,25,6,30,199.0,33.0,2.0,7.8,48.0,26.29,11.77
2018,3,25,6,45,324.5,43.5,2.1,8.45,90.5,35.43,25.42
2018,3,25,7,0,450.0,54.0,2.2,9.1,133.0,42.13,32.21
2018,3,25,7,15,528.5,61.0,2.25,9.35,184.0,45.36,35.53
2018,3,25,7,30,607.0,68.0,2.3,9.6,235.0,60.33,38.64
2018,3,25,7,45,661.0,72.5,2.4,9.9,288.0,108.93,62.26
2018,3,25,8,0,715.0,77.0,2.5,10.2,341.0,164.07,102.78
2018,3,25,8,15,749.0,80.5,2.55,10.45,392.0,223.57,153.87
2018,3,25,8,30,783.0,84.0,2.6,10.7,443.0,283.16,207.45
2018,3,25,8,45,808.0,87.0,2.6,11.0,491.5,342.63,261.45
2018,3,25,9,0,833.0,90.0,2.6,11.3,540.0,403.97,316.02
2018,3,25,9,15,854.5,91.0,2.65,11.5,584.5,463.45,367.98
2018,3,25,9,30,876.0,92.0,2.7,11.7,629.0,524.77,419.81
2018,3,25,9,45,895.5,91.0,2.75,11.95,669.0,581.95,466.9
2018,3,25,10,0,915.0,90.0,2.8,12.2,709.0,638.96,512.49
2018,3,25,10,15,925.5,91.0,2.85,12.35,741.0,691.68,553.72
2018,3,25,10,30,936.0,92.0,2.9,12.5,773.0,742.84,592.36
2018,3,25,10,45,944.0,92.0,2.95,12.65,797.5,789.36,625.12
2018,3,25,11,0,952.0,92.0,3.0,12.8,822.0,833.61,655.95
2018,3,25,11,15,956.5,92.5,3.05,12.9,839.0,873.03,683.23
2018,3,25,11,30,961.0,93.0,3.1,13.0,856.0,909.52,708.32
2018,3,25,11,45,963.5,93.0,3.15,13.1,864.5,940.62,729.58
2018,3,25,12,0,966.0,93.0,3.2,13.2,873.0,968.33,748.5
2018,3,25,12,15,967.0,92.0,3.2,13.25,873.0,990.06,763.08
2018,3,25,12,30,968.0,91.0,3.2,13.3,873.0,1008.08,775.22
2018,3,25,12,45,967.0,90.5,3.25,13.35,865.0,1020.94,784.39
2018,3,25,13,0,966.0,90.0,3.3,13.4,857.0,1029.9,791.07
2018,3,25,13,15,941.5,98.0,3.3,13.4,833.5,1021.81,785.97
2018,3,25,13,30,917.0,106.0,3.3,13.4,810.0,1009.78,778.47
2018,3,25,13,45,910.0,104.0,3.25,13.4,785.0,999.75,772.09
2018,3,25,14,0,903.0,102.0,3.2,13.4,760.0,986.02,763.28
2018,3,25,14,15,913.5,93.5,3.2,13.35,735.5,977.76,758.98
2018,3,25,14,30,924.0,85.0,3.2,13.3,711.0,965.33,751.86
2018,3,25,14,45,836.5,106.0,3.15,13.3,649.0,901.98,708.36
2018,3,25,15,0,749.0,127.0,3.1,13.3,587.0,835.08,662.08
2018,3,25,15,15,491.0,156.0,3.1,13.3,449.0,620.1,503.14
2018,3,25,15,30,233.0,185.0,3.1,13.3,311.0,410.82,336.87
2018,3,25,15,45,118.5,164.0,3.05,13.1,228.0,275.77,227.34
2018,3,25,16,0,4.0,143.0,3.0,12.9,145.0,142.28,114.66
2018,3,25,16,15,12.5,121.5,2.9,12.6,126.5,126.7,102.58
2018,3,25,16,30,21.0,100.0,2.8,12.3,108.0,116.08,94.25
2018,3,25,16,45,81.0,97.5,2.75,12.0,121.0,161.29,134.02
2018,3,25,17,0,141.0,95.0,2.7,11.7,134.0,192.55,160.8
2018,3,25,17,15,189.5,76.0,2.7,11.15,116.5,199.4,165.78
2018,3,25,17,30,238.0,57.0,2.7,10.6,99.0,200.79,164.32
2018,3,25,17,45,177.5,40.0,2.7,10.1,65.5,142.15,111.21
2018,3,25,18,0,117.0,23.0,2.7,9.6,32.0,86.75,50.68
2018,3,25,18,15,79.5,15.0,2.75,9.35,19.0,39.43,0.0
2018,3,25,18,30,42.0,7.0,2.8,9.1,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,2.8,8.9,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,26,5,45,33.5,4.5,2.5,5.15,3.5,0.0,0.0
2018,3,26,6,0,67.0,9.0,2.5,5.4,7.0,0.0,0.0
2018,3,26,6,15,211.5,19.0,2.6,6.1,32.5,18.11,0.0
2018,3,26,6,30,356.0,29.0,2.7,6.8,58.0,24.06,11.85
2018,3,26,6,45,467.5,36.0,2.8,7.5,103.0,28.05,19.15
2018,3,26,7,0,579.0,43.0,2.9,8.2,148.0,35.1,26.06
2018,3,26,7,15,644.5,48.5,3.0,8.9,200.5,37.97,28.93
2018,3,26,7,30,710.0,54.0,3.1,9.6,253.0,56.66,32.41
2018,3,26,7,45,751.0,58.0,3.2,10.35,306.0,109.82,58.82
2018,3,26,8,0,792.0,62.0,3.3,11.1,359.0,167.85,102.3
2018,3,26,8,15,820.5,65.0,3.35,11.65,410.5,227.0,153.72
2018,3,26,8,30,849.0,68.0,3.4,12.2,462.0,292.12,212.41
2018,3,26,8,45,868.5,70.5,3.5,12.75,509.5,352.72,267.77
2018,3,26,9,0,888.0,73.0,3.6,13.3,557.0,414.36,322.89
2018,3,26,9,15,904.0,74.5,3.55,13.7,601.0,474.26,375.1
2018,3,26,9,30,920.0,76.0,3.5,14.1,645.0,534.22,425.57
2018,3,26,9,45,932.0,76.5,3.45,14.5,682.5,590.78,471.71
2018,3,26,10,0,944.0,77.0,3.4,14.9,720.0,646.39,515.55
2018,3,26,10,15,951.0,78.5,3.4,15.2,750.5,698.52,555.72
2018,3,26,10,30,958.0,80.0,3.4,15.5,781.0,748.73,592.28
2018,3,26,10,45,963.0,81.0,3.35,15.75,805.0,794.8,623.81
2018,3,26,11,0,968.0,82.0,3.3,16.0,829.0,838.3,653.09
2018,3,26,11,15,971.5,82.5,3.25,16.2,845.0,877.32,678.98
2018,3,26,11,30,975.0,83.0,3.2,16.4,861.0,913.27,702.5
2018,3,26,11,45,976.0,83.0,3.15,16.55,868.5,943.28,721.87
2018,3,26,12,0,977.0,83.0,3.1,16.7,876.0,969.77,738.79
2018,3,26,12,15,974.0,84.5,3.05,16.8,875.0,990.58,751.96
2018,3,26,12,30,971.0,86.0,3.0,16.9,874.0,1007.54,762.61
2018,3,26,12,45,963.0,89.0,3.0,17.0,864.0,1017.51,769.11
2018,3,26,13,0,955.0,92.0,3.0,17.1,854.0,1023.51,773.13
2018,3,26,13,15,948.5,92.0,2.95,17.15,836.5,1023.66,773.1
2018,3,26,13,30,942.0,92.0,2.9,17.2,819.0,1019.91,770.66
2018,3,26,13,45,933.5,92.5,2.9,17.2,794.5,1010.96,765.51
2018,3,26,14,0,925.0,93.0,2.9,17.2,770.0,998.29,758.04
2018,3,26,14,15,900.0,97.5,2.9,17.15,733.5,971.03,740.91
2018,3,26,14,30,875.0,102.0,2.9,17.1,697.0,940.85,721.88
2018,3,26,14,45,824.5,111.5,2.9,17.05,648.0,898.59,694.37
2018,3,26,15,0,774.0,121.0,2.9,17.0,599.0,846.73,659.88
2018,3,26,15,15,732.0,122.5,2.9,17.0,549.5,797.22,626.52
2018,3,26,15,30,690.0,124.0,2.9,17.0,500.0,742.76,589.01
2018,3,26,15,45,706.5,108.5,2.8,16.7,464.0,715.16,570.91
2018,3,26,16,0,723.0,93.0,2.7,16.4,428.0,683.6,549.45
2018,3,26,16,15,693.0,87.5,2.6,15.9,379.0,626.78,508.9
2018,3,26,16,30,663.0,82.0,2.5,15.4,330.0,570.24,466.51
2018,3,26,16,45,596.0,77.0,2.45,14.95,275.0,491.4,404.61
2018,3,26,17,0,529.0,72.0,2.4,14.5,220.0,417.05,344.17
2018,3,26,17,15,502.5,61.0,2.45,13.8,178.0,362.73,298.32
2018,3,26,17,30,476.0,50.0,2.5,13.1,136.0,310.06,251.32
2018,3,26,17,45,380.0,40.5,2.5,12.4,95.0,231.15,180.85
2018,3,26,18,0,284.0,31.0,2.5,11.7,54.0,159.74,100.44
2018,3,26,18,15,164.0,19.0,2.55,11.55,30.0,70.06,0.0
2018,3,26,18,30,44.0,7.0,2.6,11.4,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.65,11.2,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.5,9.2,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.5,9.4,7.0,0.0,0.0
2018,3,27,6,15,182.5,19.5,2.5,10.15,32.5,18.59,0.0
2018,3,27,6,30,311.0,31.0,2.5,10.9,58.0,25.72,13.9
2018,3,27,6,45,422.0,39.5,2.55,11.65,102.5,30.98,21.44
2018,3,27,7,0,533.0,48.0,2.6,12.4,147.0,36.13,26.56
2018,3,27,7,15,600.0,53.5,2.65,12.95,198.0,38.51,28.94
2018,3,27,7,30,667.0,59.0,2.7,13.5,249.0,62.42,36.05
2018,3,27,7,45,709.0,64.0,2.7,14.05,301.5,113.97,62.66
2018,3,27,8,0,751.0,69.0,2.7,14.6,354.0,170.6,104.98
2018,3,27,8,15,715.0,86.5,2.75,15.05,388.0,223.57,153.1
2018,3,27,8,30,679.0,104.0,2.8,15.5,422.0,275.05,201.14
2018,3,27,8,45,659.0,121.5,2.8,16.0,456.5,327.19,248.29
2018,3,27,9,0,639.0,139.0,2.8,16.5,491.0,376.45,291.61
2018,3,27,9,15,719.5,126.5,2.75,16.85,551.5,439.9,343.96
2018,3,27,9,30,800.0,114.0,2.7,17.2,612.0,512.04,401.99
2018,3,27,9,45,817.5,114.5,2.7,17.6,649.5,566.41,445.18
2018,3,27,10,0,835.0,115.0,2.7,18.0,687.0,620.68,487.04
2018,3,27,10,15,781.5,143.5,2.65,18.3,697.5,655.57,512.36
2018,3,27,10,30,728.0,172.0,2.6,18.6,708.0,684.5,532.37
2018,3,27,10,45,690.5,196.5,2.55,18.9,718.0,714.82,552.84
2018,3,27,11,0,653.0,221.0,2.5,19.2,728.0,740.17,569.15
2018,3,27,11,15,602.5,251.0,2.5,19.45,726.0,755.4,578.02
2018,3,27,11,30,552.0,281.0,2.5,19.7,724.0,764.12,582.19
2018,3,27,11,45,560.0,282.0,2.45,19.95,735.0,792.14,601.01
2018,3,27,12,0,568.0,283.0,2.4,20.2,746.0,818.41,618.24
2018,3,27,12,15,574.0,280.5,2.4,20.35,748.5,837.29,630.97
2018,3,27,12,30,580.0,278.0,2.4,20.5,751.0,853.94,642.21
2018,3,27,12,45,575.5,275.0,2.4,20.65,740.5,857.71,644.58
2018,3,27,13,0,571.0,272.0,2.4,20.8,730.0,858.79,645.31
2018,3,27,13,15,555.5,270.5,2.4,20.9,708.5,848.19,638.09
2018,3,27,13,30,540.0,269.0,2.4,21.0,687.0,834.97,629.23
2018,3,27,13,45,606.0,230.0,2.35,21.1,686.0,861.48,649.63
2018,3,27,14,0,672.0,191.0,2.3,21.2,685.0,880.9,663.58
2018,3,27,14,15,704.0,170.0,2.3,21.15,668.5,882.28,665.49
2018,3,27,14,30,736.0,149.0,2.3,21.1,652.0,879.19,664.68
2018,3,27,14,45,730.0,141.5,2.3,21.1,618.0,852.42,647.71
2018,3,27,15,0,724.0,134.0,2.3,21.1,584.0,822.86,628.98
2018,3,27,15,15,691.0,133.0,2.3,21.1,538.5,774.89,597.21
2018,3,27,15,30,658.0,132.0,2.3,21.1,493.0,726.0,564.47
2018,3,27,15,45,645.0,122.5,2.3,20.65,450.5,682.94,536.33
2018,3,27,16,0,632.0,113.0,2.3,20.2,408.0,638.43,506.45
2018,3,27,16,15,617.0,102.0,2.25,19.6,363.0,589.53,471.88
2018,3,27,16,30,602.0,91.0,2.2,19.0,318.0,539.85,435.46
2018,3,27,16,45,563.0,81.5,2.15,18.4,269.0,476.12,386.54
2018,3,27,17,0,524.0,72.0,2.1,17.8,220.0,414.48,337.39
2018,3,27,17,15,453.0,63.5,2.05,17.05,172.5,339.26,275.43
2018,3,27,17,30,382.0,55.0,2.0,16.3,125.0,270.16,216.37
2018,3,27,17,45,306.5,43.0,2.0,15.5,87.5,201.25,155.81
2018,3,27,18,0,231.0,31.0,2.0,14.7,50.0,142.62,91.81
2018,3,27,18,15,138.5,19.0,2.0,14.4,28.0,62.08,0.0
2018,3,27,18,30,46.0,7.0,2.0,14.1,6.0,0.0,0.0
2018,3,27,18,45,23.0,3.5,2.0,13.8,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,5,45,31.5,4.5,1.0,11.2,4.0,0.0,0.0
2018,3,28,6,0,63.0,9.0,1.0,11.3,8.0,0.0,0.0
2018,3,28,6,15,196.0,20.0,1.1,11.9,34.5,19.06,0.0
2018,3,28,6,30,329.0,31.0,1.2,12.5,61.0,25.39,14.35
2018,3,28,6,45,435.5,39.0,1.25,13.15,106.0,30.25,20.79
2018,3,28,7,0,542.0,47.0,1.3,13.8,151.0,35.01,25.48
2018,3,28,7,15,607.5,53.0,1.45,14.25,202.5,37.88,28.26
2018,3,28,7,30,673.0,59.0,1.6,14.7,254.0,64.88,36.51
2018,3,28,7,45,716.0,62.5,1.75,15.15,306.0,115.71,63.08
2018,3,28,8,0,759.0,66.0,1.9,15.6,358.0,171.7,105.03
2018,3,28,8,15,788.5,69.5,1.95,16.0,409.0,229.65,154.61
2018,3,28,8,30,818.0,73.0,2.0,16.4,460.0,290.52,208.46
2018,3,28,8,45,840.0,75.0,2.05,16.85,507.5,352.96,263.57
2018,3,28,9,0,862.0,77.0,2.1,17.3,555.0,413.55,316.07
2018,3,28,9,15,879.5,78.0,2.1,17.8,598.5,472.24,365.42
2018,3,28,9,30,897.0,79.0,2.1,18.3,642.0,531.17,413.19
2018,3,28,9,45,913.0,79.0,2.1,18.75,681.0,588.25,457.97
2018,3,28,10,0,929.0,79.0,2.1,19.2,720.0,644.81,500.82
2018,3,28,10,15,937.5,80.0,2.1,19.6,751.0,696.63,538.92
2018,3,28,10,30,946.0,81.0,2.1,20.0,782.0,746.69,573.41
2018,3,28,10,45,952.0,81.5,2.1,20.45,805.5,792.37,603.08
2018,3,28,11,0,958.0,82.0,2.1,20.9,829.0,835.58,630.65
2018,3,28,11,15,961.5,82.5,2.1,21.2,845.0,874.09,655.06
2018,3,28,11,30,965.0,83.0,2.1,21.5,861.0,909.58,677.25
2018,3,28,11,45,966.0,83.5,2.1,21.8,868.5,939.67,695.73
2018,3,28,12,0,967.0,84.0,2.1,22.1,876.0,966.29,711.9
2018,3,28,12,15,966.0,84.0,2.15,22.3,875.0,986.93,725.02
2018,3,28,12,30,965.0,84.0,2.2,22.5,874.0,1003.8,735.84
2018,3,28,12,45,962.0,84.5,2.2,22.7,865.5,1015.48,742.87
2018,3,28,13,0,959.0,85.0,2.2,22.9,857.0,1023.26,747.55
2018,3,28,13,15,955.0,85.0,2.15,22.95,841.0,1025.6,748.74
2018,3,28,13,30,951.0,85.0,2.1,23.0,825.0,1024.02,747.61
2018,3,28,13,45,945.5,84.0,2.1,23.1,801.0,1015.97,742.98
2018,3,28,14,0,940.0,83.0,2.1,23.2,777.0,1004.11,736.09
2018,3,28,14,15,892.5,96.5,2.1,23.15,734.0,965.45,712.29
2018,3,28,14,30,845.0,110.0,2.1,23.1,691.0,932.62,692.44
2018,3,28,14,45,797.5,119.5,2.15,23.05,644.0,885.19,663.09
2018,3,28,15,0,750.0,129.0,2.2,23.0,597.0,841.03,635.61
2018,3,28,15,15,737.0,122.0,2.2,23.0,555.5,802.57,611.1
2018,3,28,15,30,724.0,115.0,2.2,23.0,514.0,761.99,584.76
2018,3,28,15,45,697.5,110.5,2.15,22.5,467.5,711.67,551.85
2018,3,28,16,0,671.0,106.0,2.1,22.0,421.0,660.71,517.84
2018,3,28,16,15,640.0,98.5,2.05,21.35,372.0,602.66,477.64
2018,3,28,16,30,609.0,91.0,2.0,20.7,323.0,545.1,435.74
2018,3,28,16,45,599.0,78.0,1.95,20.05,278.0,495.37,398.54
2018,3,28,17,0,589.0,65.0,1.9,19.4,233.0,444.85,358.87
2018,3,28,17,15,529.5,57.5,1.85,18.6,185.5,373.83,300.96
2018,3,28,17,30,470.0,50.0,1.8,17.8,138.0,307.74,244.72
2018,3,28,17,45,359.0,41.0,1.75,16.95,95.5,223.13,172.03
2018,3,28,18,0,248.0,32.0,1.7,16.1,53.0,151.17,99.81
2018,3,28,18,15,145.0,19.5,1.7,15.8,29.5,64.71,0.0
2018,3,28,18,30,42.0,7.0,1.7,15.5,6.0,0.0,0.0
2018,3,28,18,45,21.0,3.5,1.7,15.15,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,5,45,20.0,4.0,1.0,13.05,4.0,0.0,0.0
2018,3,29,6,0,40.0,8.0,1.0,13.2,8.0,7.63,0.0
2018,3,29,6,15,139.5,21.0,1.05,13.8,32.5,16.82,0.0
2018,3,29,6,30,239.0,34.0,1.1,14.4,57.0,26.65,15.79
2018,3,29,6,45,311.0,47.0,1.15,15.05,96.0,36.05,25.71
2018,3,29,7,0,383.0,60.0,1.2,15.7,135.0,45.04,34.12
2018,3,29,7,15,480.0,65.5,1.3,16.15,188.0,47.91,36.9
2018,3,29,7,30,577.0,71.0,1.4,16.6,241.0,70.26,41.51
2018,3,29,7,45,617.5,80.0,1.5,17.05,293.0,120.2,69.95
2018,3,29,8,0,658.0,89.0,1.6,17.5,345.0,175.09,111.35
2018,3,29,8,15,745.0,81.5,1.6,18.0,408.5,233.56,158.22
2018,3,29,8,30,832.0,74.0,1.6,18.5,472.0,298.01,212.16
2018,3,29,8,45,853.0,76.5,1.65,18.95,520.0,361.43,267.36
2018,3,29,9,0,874.0,79.0,1.7,19.4,568.0,422.88,319.76
2018,3,29,9,15,890.5,81.0,1.7,19.85,612.0,482.76,369.22
2018,3,29,9,30,907.0,83.0,1.7,20.3,656.0,542.76,416.96
2018,3,29,9,45,921.0,83.0,1.7,20.8,694.0,599.29,460.36
2018,3,29,10,0,935.0,83.0,1.7,21.3,732.0,655.06,501.66
2018,3,29,10,15,943.0,84.5,1.7,21.7,763.5,707.34,539.23
2018,3,29,10,30,951.0,86.0,1.7,22.1,795.0,757.78,573.18
2018,3,29,10,45,943.0,93.5,1.7,22.55,814.5,800.3,599.98
2018,3,29,11,0,935.0,101.0,1.7,23.0,834.0,839.34,624.14
2018,3,29,11,15,911.5,114.5,1.7,23.3,841.0,868.2,641.66
2018,3,29,11,30,888.0,128.0,1.7,23.6,848.0,892.46,656.17
2018,3,29,11,45,815.0,166.0,1.7,23.9,831.5,900.18,659.89
2018,3,29,12,0,742.0,204.0,1.7,24.2,815.0,900.61,659.13
2018,3,29,12,15,761.0,194.0,1.7,24.35,820.5,926.7,675.65
2018,3,29,12,30,780.0,184.0,1.7,24.5,826.0,950.11,690.16
2018,3,29,12,45,856.0,145.5,1.7,24.7,843.5,989.83,714.95
2018,3,29,13,0,932.0,107.0,1.7,24.9,861.0,1023.2,735.4
2018,3,29,13,15,839.5,146.5,1.75,24.95,815.5,991.29,715.85
2018,3,29,13,30,747.0,186.0,1.8,25.0,770.0,953.01,692.83
2018,3,29,13,45,758.0,173.0,1.8,25.0,750.5,949.13,691.52
2018,3,29,14,0,769.0,160.0,1.8,25.0,731.0,941.56,687.57
2018,3,29,14,15,806.5,136.0,1.9,24.85,713.0,938.09,688.03
2018,3,29,14,30,844.0,112.0,2.0,24.7,695.0,935.12,688.86
2018,3,29,14,45,848.0,102.5,2.05,24.55,661.5,912.82,676.49
2018,3,29,15,0,852.0,93.0,2.1,24.4,628.0,879.31,656.74
2018,3,29,15,15,795.5,104.0,2.1,24.4,576.5,829.05,624.63
2018,3,29,15,30,739.0,115.0,2.1,24.4,525.0,775.27,589.73
2018,3,29,15,45,733.5,105.5,2.15,23.7,482.5,735.28,565.8
2018,3,29,16,0,728.0,96.0,2.2,23.0,440.0,693.05,539.48
2018,3,29,16,15,639.0,99.5,2.1,22.3,377.0,603.61,476.51
2018,3,29,16,30,550.0,103.0,2.0,21.6,314.0,518.84,413.59
2018,3,29,16,45,580.5,83.5,1.9,20.9,277.5,490.42,393.2
2018,3,29,17,0,611.0,64.0,1.8,20.2,241.0,456.99,367.03
2018,3,29,17,15,579.5,56.5,1.75,19.35,197.0,399.92,320.37
2018,3,29,17,30,548.0,49.0,1.7,18.5,153.0,344.82,272.93
2018,3,29,17,45,437.0,40.5,1.6,17.65,107.0,256.5,197.32
2018,3,29,18,0,326.0,32.0,1.5,16.8,61.0,179.55,121.21
2018,3,29,18,15,195.0,20.5,1.5,16.4,34.5,81.71,0.0
2018,3,29,18,30,64.0,9.0,1.5,16.0,8.0,0.0,0.0
2018,3,29,18,45,32.0,4.5,1.45,15.65,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,5,45,4.0,3.5,0.35,12.35,3.5,0.0,0.0
2018,3,30,6,0,8.0,7.0,0.4,12.5,7.0,6.67,0.0
2018,3,30,6,15,97.0,22.0,0.5,13.05,31.5,18.19,0.0
2018,3,30,6,30,186.0,37.0,0.6,13.6,56.0,28.95,18.21
2018,3,30,6,45,271.0,49.0,0.7,14.15,94.5,37.45,27.15
2018,3,30,7,0,356.0,61.0,0.8,14.7,133.0,45.62,34.84
2018,3,30,7,15,438.5,71.5,0.8,15.15,185.5,52.76,41.39
2018,3,30,7,30,521.0,82.0,0.8,15.6,238.0,79.61,49.82
2018,3,30,7,45,635.5,79.5,0.75,16.0,305.5,123.65,71.92
2018,3,30,8,0,750.0,77.0,0.7,16.4,373.0,185.17,115.7
2018,3,30,8,15,679.5,101.5,0.7,17.05,396.5,235.86,162.32
2018,3,30,8,30,609.0,126.0,0.7,17.7,420.0,281.43,204.73
2018,3,30,8,45,500.5,168.5,0.7,18.35,426.0,319.83,240.38
2018,3,30,9,0,392.0,211.0,0.7,19.0,432.0,346.33,264.14
2018,3,30,9,15,343.0,244.0,0.65,19.55,448.0,378.87,289.72
2018,3,30,9,30,294.0,277.0,0.6,20.1,464.0,405.85,309.59
2018,3,30,9,45,357.5,275.5,0.55,20.65,516.0,459.63,348.82
2018,3,30,10,0,421.0,274.0,0.5,21.2,568.0,521.45,392.63
2018,3,30,10,15,386.0,295.0,0.45,21.7,573.5,539.16,403.22
2018,3,30,10,30,351.0,316.0,0.4,22.2,579.0,555.67,412.81
2018,3,30,10,45,261.5,349.5,0.35,22.7,549.0,539.93,398.64
2018,3,30,11,0,172.0,383.0,0.3,23.2,519.0,510.93,375.33
2018,3,30,11,15,205.5,386.5,0.3,23.55,552.0,551.79,403.85
2018,3,30,11,30,239.0,390.0,0.3,23.9,585.0,594.18,432.22
2018,3,30,11,45,281.0,386.5,0.25,24.25,617.5,646.94,466.57
2018,3,30,12,0,323.0,383.0,0.2,24.6,650.0,692.77,495.69
2018,3,30,12,15,331.5,380.0,0.2,24.8,654.0,708.52,505.24
2018,3,30,12,30,340.0,377.0,0.2,25.0,658.0,723.07,514.42
2018,3,30,12,45,350.0,367.0,0.25,25.15,654.0,730.27,519.92
2018,3,30,13,0,360.0,357.0,0.3,25.3,650.0,735.91,524.62
2018,3,30,13,15,410.0,332.0,0.4,25.35,659.0,774.26,552.36
2018,3,30,13,30,460.0,307.0,0.5,25.4,668.0,800.02,571.9
2018,3,30,13,45,420.5,309.5,0.6,25.4,632.0,765.48,550.69
2018,3,30,14,0,381.0,312.0,0.7,25.4,596.0,716.78,520.79
2018,3,30,14,15,405.5,291.5,0.75,25.4,582.5,715.21,522.7
2018,3,30,14,30,430.0,271.0,0.8,25.4,569.0,724.73,531.13
2018,3,30,14,45,397.0,264.5,0.85,25.4,528.5,667.12,493.64
2018,3,30,15,0,364.0,258.0,0.9,25.4,488.0,623.02,464.98
2018,3,30,15,15,362.5,239.0,0.9,25.4,454.5,592.0,445.22
2018,3,30,15,30,361.0,220.0,0.9,25.4,421.0,559.54,424.0
2018,3,30,15,45,331.0,204.0,1.0,25.15,376.0,506.3,387.99
2018,3,30,16,0,301.0,188.0,1.1,24.9,331.0,453.98,351.66
2018,3,30,16,15,248.5,164.0,1.1,24.25,273.5,376.86,295.35
2018,3,30,16,30,196.0,140.0,1.1,23.6,216.0,303.11,239.81
2018,3,30,16,45,260.0,119.0,1.15,22.95,204.5,311.53,248.51
2018,3,30,17,0,324.0,98.0,1.2,22.3,193.0,323.83,258.53
2018,3,30,17,15,307.5,81.0,1.3,21.4,156.5,278.89,222.25
2018,3,30,17,30,291.0,64.0,1.4,20.5,120.0,234.98,185.28
2018,3,30,17,45,226.0,49.0,1.5,19.55,84.5,173.99,133.19
2018,3,30,18,0,161.0,34.0,1.6,18.6,49.0,120.59,81.93
2018,3,30,18,15,92.0,20.0,1.65,18.1,27.5,48.45,0.0
2018,3,30,18,30,23.0,6.0,1.7,17.6,6.0,5.72,0.0
2018,3,30,18,45,11.5,3.0,1.75,17.1,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,5,45,1.5,3.5,1.5,11.95,3.5,0.0,0.0
2018,3,31,6,0,3.0,7.0,1.5,12.1,7.0,6.67,0.0
2018,3,31,6,15,70.5,22.5,1.55,12.5,30.0,18.62,0.0
2018,3,31,6,30,138.0,38.0,1.6,12.9,53.0,30.96,20.25
2018,3,31,6,45,201.0,54.5,1.6,13.3,89.0,43.71,32.77
2018,3,31,7,0,264.0,71.0,1.6,13.7,125.0,53.07,41.59
2018,3,31,7,15,329.0,83.5,1.6,14.05,170.5,60.96,48.86
2018,3,31,7,30,394.0,96.0,1.6,14.4,216.0,87.04,58.65
2018,3,31,7,45,403.0,114.0,1.55,14.7,256.5,130.31,87.5
2018,3,31,8,0,412.0,132.0,1.5,15.0,297.0,174.9,122.98
2018,3,31,8,15,375.0,159.0,1.5,15.45,324.0,217.85,161.04
2018,3,31,8,30,338.0,186.0,1.5,15.9,351.0,258.03,196.59
2018,3,31,8,45,309.0,214.5,1.45,16.4,376.5,295.79,228.77
2018,3,31,9,0,280.0,243.0,1.4,16.9,402.0,330.37,257.14
2018,3,31,9,15,305.5,257.0,1.45,17.4,442.5,374.1,291.42
2018,3,31,9,30,331.0,271.0,1.5,17.9,483.0,420.26,326.91
2018,3,31,9,45,356.0,280.5,1.5,18.45,520.5,464.28,359.92
2018,3,31,10,0,381.0,290.0,1.5,19.0,558.0,510.14,393.58
2018,3,31,10,15,441.5,281.5,1.6,19.45,604.5,567.62,436.28
2018,3,31,10,30,502.0,273.0,1.7,19.9,651.0,626.76,479.49
2018,3,31,10,45,542.5,268.5,1.75,20.35,688.5,678.16,515.9
2018,3,31,11,0,583.0,264.0,1.8,20.8,726.0,730.93,552.68
2018,3,31,11,15,631.5,249.0,1.9,21.1,758.0,782.87,589.35
2018,3,31,11,30,680.0,234.0,2.0,21.4,790.0,834.03,625.1
2018,3,31,11,45,663.5,243.5,2.05,21.7,790.5,852.04,636.18
2018,3,31,12,0,647.0,253.0,2.1,22.0,791.0,866.73,645.26
2018,3,31,12,15,644.5,253.5,2.2,22.1,789.0,882.22,656.3
2018,3,31,12,30,642.0,254.0,2.3,22.2,787.0,894.91,665.49
2018,3,31,12,45,660.5,243.5,2.35,22.25,787.0,913.78,679.18
2018,3,31,13,0,679.0,233.0,2.4,22.3,787.0,929.93,690.78
2018,3,31,13,15,649.0,239.0,2.45,22.25,760.0,913.03,680.09
2018,3,31,13,30,619.0,245.0,2.5,22.2,733.0,892.97,667.28
2018,3,31,13,45,622.0,233.5,2.6,22.1,711.5,884.18,663.66
2018,3,31,14,0,625.0,222.0,2.7,22.0,690.0,872.36,657.89
2018,3,31,14,15,656.5,198.5,2.7,21.8,672.5,871.92,659.49
2018,3,31,14,30,688.0,175.0,2.7,21.6,655.0,867.12,657.88
2018,3,31,14,45,697.0,159.0,2.7,21.35,623.0,845.46,644.9
2018,3,31,15,0,706.0,143.0,2.7,21.1,591.0,820.26,629.57
2018,3,31,15,15,716.5,127.0,2.7,21.1,555.0,792.81,612.02
2018,3,31,15,30,727.0,111.0,2.7,21.1,519.0,761.7,591.76
2018,3,31,15,45,742.5,99.5,2.65,20.35,485.0,732.93,574.4
2018,3,31,16,0,758.0,88.0,2.6,19.6,451.0,704.39,556.9
2018,3,31,16,15,716.5,86.5,2.55,19.0,399.5,645.45,516.1
2018,3,31,16,30,675.0,85.0,2.5,18.4,348.0,584.57,471.9
2018,3,31,16,45,591.0,81.0,2.45,17.8,287.5,494.97,402.94
2018,3,31,17,0,507.0,77.0,2.4,17.2,227.0,411.46,336.41
2018,3,31,17,15,433.5,68.0,2.4,16.4,178.5,334.79,273.49
2018,3,31,17,30,360.0,59.0,2.4,15.6,130.0,262.22,211.79
2018,3,31,17,45,300.5,46.5,2.45,14.85,93.5,202.78,159.09
2018,3,31,18,0,241.0,34.0,2.5,14.1,57.0,150.35,106.39
2018,3,31,18,15,139.0,20.5,2.5,13.7,32.0,77.83,0.0
2018,3,31,18,30,37.0,7.0,2.5,13.3,7.0,16.51,0.0
2018,3,31,18,45,18.5,3.5,2.5,12.9,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,5,45,28.5,5.0,1.9,10.05,5.5,0.0,0.0
2018,4,1,6,0,57.0,10.0,1.9,10.3,11.0,9.53,0.0
2018,4,1,6,15,176.0,25.0,2.0,10.9,42.0,19.9,0.0
2018,4,1,6,30,295.0,40.0,2.1,11.5,73.0,31.26,20.92
2018,4,1,6,45,308.5,51.5,2.2,12.1,102.0,39.22,29.05
2018,4,1,7,0,322.0,63.0,2.3,12.7,131.0,46.8,36.22
2018,4,1,7,15,220.5,92.5,2.25,13.2,145.0,71.28,58.22
2018,4,1,7,30,119.0,122.0,2.2,13.7,159.0,103.7,79.63
2018,4,1,7,45,177.0,141.5,2.15,14.2,207.5,136.05,102.0
2018,4,1,8,0,235.0,161.0,2.1,14.7,256.0,172.72,129.17
2018,4,1,8,15,282.5,175.5,2.05,15.25,304.5,213.64,161.54
2018,4,1,8,30,330.0,190.0,2.0,15.8,353.0,260.16,199.16
2018,4,1,8,45,475.0,173.0,1.95,16.4,432.5,317.96,244.13
2018,4,1,9,0,620.0,156.0,1.9,17.0,512.0,393.83,304.1
2018,4,1,9,15,737.0,130.0,1.95,17.4,583.5,461.97,358.85
2018,4,1,9,30,854.0,104.0,2.0,17.8,655.0,542.21,422.1
2018,4,1,9,45,873.5,102.5,2.0,18.25,694.0,598.78,465.81
2018,4,1,10,0,893.0,101.0,2.0,18.7,733.0,654.32,507.5
2018,4,1,10,15,902.0,102.0,2.05,19.0,763.5,704.82,544.82
2018,4,1,10,30,911.0,103.0,2.1,19.3,794.0,753.66,579.17
2018,4,1,10,45,918.0,104.0,2.15,19.65,818.0,799.12,609.32
2018,4,1,11,0,925.0,105.0,2.2,20.0,842.0,842.29,637.58
2018,4,1,11,15,929.0,106.0,2.3,20.15,858.0,880.5,663.15
2018,4,1,11,30,933.0,107.0,2.4,20.3,874.0,915.83,686.72
2018,4,1,11,45,935.0,107.0,2.5,20.45,881.5,945.31,706.35
2018,4,1,12,0,937.0,107.0,2.6,20.6,889.0,971.46,723.83
2018,4,1,12,15,937.0,107.0,2.7,20.65,888.5,992.31,738.15
2018,4,1,12,30,937.0,107.0,2.8,20.7,888.0,1009.55,750.23
2018,4,1,12,45,934.5,106.0,2.9,20.75,878.5,1019.61,757.72
2018,4,1,13,0,932.0,105.0,3.0,20.8,869.0,1025.85,762.89
2018,4,1,13,15,928.0,104.5,3.1,20.8,852.5,1027.35,765.23
2018,4,1,13,30,924.0,104.0,3.2,20.8,836.0,1025.04,765.22
2018,4,1,13,45,918.0,102.5,3.3,20.75,811.5,1015.89,760.94
2018,4,1,14,0,912.0,101.0,3.4,20.7,787.0,1003.04,754.31
2018,4,1,14,15,903.0,99.5,3.5,20.5,755.5,983.72,743.81
2018,4,1,14,30,894.0,98.0,3.6,20.3,724.0,960.99,731.01
2018,4,1,14,45,861.5,103.0,3.7,20.15,680.0,928.78,711.45
2018,4,1,15,0,829.0,108.0,3.8,20.0,636.0,886.63,684.77
2018,4,1,15,15,714.0,132.0,3.8,20.0,565.0,797.14,622.93
2018,4,1,15,30,599.0,156.0,3.8,20.0,494.0,706.21,558.61
2018,4,1,15,45,649.0,129.5,4.0,19.3,467.0,696.94,556.25
2018,4,1,16,0,699.0,103.0,4.2,18.6,440.0,680.83,547.95
2018,4,1,16,15,708.5,91.0,4.2,18.0,400.5,645.6,524.09
2018,4,1,16,30,718.0,79.0,4.2,17.4,361.0,607.24,496.81
2018,4,1,16,45,670.0,74.5,4.2,16.85,308.0,538.23,442.95
2018,4,1,17,0,622.0,70.0,4.2,16.3,255.0,471.86,389.32
2018,4,1,17,15,555.5,63.5,4.2,15.6,204.5,396.15,326.18
2018,4,1,17,30,489.0,57.0,4.2,14.9,154.0,325.85,265.15
2018,4,1,17,45,384.5,47.0,4.15,14.25,109.5,241.16,190.76
2018,4,1,18,0,280.0,37.0,4.1,13.6,65.0,168.94,121.91
2018,4,1,18,15,164.5,23.0,4.1,13.3,37.0,89.73,0.0
2018,4,1,18,30,49.0,9.0,4.1,13.0,9.0,21.62,0.0
2018,4,1,18,45,24.5,4.5,4.1,12.65,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,2,5,45,28.0,6.0,3.3,10.45,6.5,0.0,0.0
2018,4,2,6,0,56.0,12.0,3.4,10.7,13.0,11.44,0.0
2018,4,2,6,15,146.0,27.5,3.55,11.1,41.5,21.87,4.28
2018,4,2,6,30,236.0,43.0,3.7,11.5,70.0,33.52,23.06
2018,4,2,6,45,325.0,56.0,3.8,11.9,114.5,42.68,32.17
2018,4,2,7,0,414.0,69.0,3.9,12.3,159.0,51.46,40.46
2018,4,2,7,15,467.0,78.5,3.95,12.8,205.5,57.96,46.45
2018,4,2,7,30,520.0,88.0,4.0,13.3,252.0,89.99,56.66
2018,4,2,7,45,436.0,117.0,4.0,13.8,271.0,139.11,93.65
2018,4,2,8,0,352.0,146.0,4.0,14.3,290.0,181.78,132.21
2018,4,2,8,15,365.5,165.5,3.9,14.8,332.0,225.75,169.41
2018,4,2,8,30,379.0,185.0,3.8,15.3,374.0,271.38,208.36
2018,4,2,8,45,513.0,167.0,3.7,15.8,448.5,327.54,253.35
2018,4,2,9,0,647.0,149.0,3.6,16.3,523.0,400.33,312.41
2018,4,2,9,15,743.5,126.5,3.45,16.7,586.5,463.9,364.61
2018,4,2,9,30,840.0,104.0,3.3,17.1,650.0,537.37,423.59
2018,4,2,9,45,866.0,99.0,3.15,17.5,689.5,593.64,467.86
2018,4,2,10,0,892.0,94.0,3.0,17.9,729.0,649.41,510.35
2018,4,2,10,15,900.5,95.0,2.9,18.2,759.0,699.39,547.4
2018,4,2,10,30,909.0,96.0,2.8,18.5,789.0,747.67,580.88
2018,4,2,10,45,915.5,97.0,2.65,18.8,812.5,792.53,610.07
2018,4,2,11,0,922.0,98.0,2.5,19.1,836.0,835.07,637.04
2018,4,2,11,15,925.0,98.5,2.45,19.35,851.0,871.68,660.33
2018,4,2,11,30,928.0,99.0,2.4,19.6,866.0,905.36,681.41
2018,4,2,11,45,928.5,100.0,2.35,19.85,873.0,934.23,699.1
2018,4,2,12,0,929.0,101.0,2.3,20.1,880.0,959.74,714.47
2018,4,2,12,15,928.5,101.5,2.3,20.25,879.5,980.34,727.36
2018,4,2,12,30,928.0,102.0,2.3,20.4,879.0,997.34,738.0
2018,4,2,12,45,925.5,102.0,2.35,20.5,870.5,1008.22,745.44
2018,4,2,13,0,923.0,102.0,2.4,20.6,862.0,1015.34,750.61
2018,4,2,13,15,917.5,102.0,2.4,20.65,845.0,1015.76,751.19
2018,4,2,13,30,912.0,102.0,2.4,20.7,828.0,1012.42,749.52
2018,4,2,13,45,902.0,103.0,2.4,20.7,803.0,1002.1,743.59
2018,4,2,14,0,892.0,104.0,2.4,20.7,778.0,988.23,735.52
2018,4,2,14,15,883.5,102.5,2.35,20.6,747.0,969.56,724.15
2018,4,2,14,30,875.0,101.0,2.3,20.5,716.0,947.56,710.69
2018,4,2,14,45,863.0,98.5,2.3,20.4,678.5,918.0,692.68
2018,4,2,15,0,851.0,96.0,2.3,20.3,641.0,885.58,672.71
2018,4,2,15,15,834.5,93.5,2.3,20.3,598.0,853.88,652.86
2018,4,2,15,30,818.0,91.0,2.3,20.3,555.0,812.45,626.03
2018,4,2,15,45,785.5,91.0,2.25,19.9,505.5,759.11,591.0
2018,4,2,16,0,753.0,91.0,2.2,19.5,456.0,705.22,554.94
2018,4,2,16,15,720.5,87.0,2.25,19.0,405.5,649.95,517.74
2018,4,2,16,30,688.0,83.0,2.3,18.5,355.0,591.93,476.52
2018,4,2,16,45,650.5,77.0,2.3,18.05,305.5,529.11,428.85
2018,4,2,17,0,613.0,71.0,2.3,17.6,256.0,468.03,380.6
2018,4,2,17,15,547.5,64.5,2.4,16.75,205.5,393.24,320.03
2018,4,2,17,30,482.0,58.0,2.5,15.9,155.0,323.77,261.16
2018,4,2,17,45,363.0,48.5,2.65,15.05,109.5,233.51,183.81
2018,4,2,18,0,244.0,39.0,2.8,14.2,64.0,157.7,114.49
2018,4,2,18,15,131.0,23.0,2.7,13.7,35.5,79.46,0.0
2018,4,2,18,30,18.0,7.0,2.6,13.2,7.0,11.47,0.0
2018,4,2,18,45,9.0,3.5,2.55,12.75,3.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,5,45,41.5,8.0,1.75,8.75,9.0,0.0,0.0
2018,4,3,6,0,83.0,16.0,1.7,9.1,18.0,15.25,0.0
2018,4,3,6,15,202.5,30.5,1.75,9.7,51.0,24.31,8.41
2018,4,3,6,30,322.0,45.0,1.8,10.3,84.0,35.11,24.78
2018,4,3,6,45,372.5,56.0,1.9,10.9,122.5,42.6,32.34
2018,4,3,7,0,423.0,67.0,2.0,11.5,161.0,49.78,39.15
2018,4,3,7,15,429.5,83.0,2.0,12.0,199.5,60.26,48.68
2018,4,3,7,30,436.0,99.0,2.0,12.5,238.0,95.76,63.48
2018,4,3,7,45,379.0,126.5,2.0,13.0,262.5,141.8,98.33
2018,4,3,8,0,322.0,154.0,2.0,13.5,287.0,184.12,135.43
2018,4,3,8,15,496.0,139.0,2.0,14.05,373.5,233.21,170.72
2018,4,3,8,30,670.0,124.0,2.0,14.6,460.0,305.19,227.35
2018,4,3,8,45,748.0,113.5,2.0,15.1,522.0,365.8,278.57
2018,4,3,9,0,826.0,103.0,2.0,15.6,584.0,436.38,337.12
2018,4,3,9,15,842.5,105.5,2.0,16.05,627.0,494.78,385.52
2018,4,3,9,30,859.0,108.0,2.0,16.5,670.0,553.44,432.46
2018,4,3,9,45,831.0,124.5,1.95,16.9,693.0,599.88,468.23
2018,4,3,10,0,803.0,141.0,1.9,17.3,716.0,641.74,499.16
2018,4,3,10,15,768.5,163.0,1.85,17.65,731.5,680.18,526.28
2018,4,3,10,30,734.0,185.0,1.8,18.0,747.0,714.23,549.26
2018,4,3,10,45,788.0,167.0,1.8,18.35,786.5,769.85,588.91
2018,4,3,11,0,842.0,149.0,1.8,18.7,826.0,828.07,627.37
2018,4,3,11,15,765.5,190.5,1.8,18.9,815.0,840.69,634.37
2018,4,3,11,30,689.0,232.0,1.8,19.1,804.0,843.97,634.78
2018,4,3,11,45,633.5,262.0,1.75,19.3,791.5,847.3,634.58
2018,4,3,12,0,578.0,292.0,1.7,19.5,779.0,844.22,630.0
2018,4,3,12,15,614.5,270.0,1.75,19.6,787.5,873.86,651.53
2018,4,3,12,30,651.0,248.0,1.8,19.7,796.0,900.67,670.81
2018,4,3,12,45,608.5,265.5,1.85,19.8,773.5,888.91,662.14
2018,4,3,13,0,566.0,283.0,1.9,19.9,751.0,871.66,650.24
2018,4,3,13,15,654.0,237.0,2.0,19.85,767.5,918.62,686.16
2018,4,3,13,30,742.0,191.0,2.1,19.8,784.0,958.83,714.34
2018,4,3,13,45,782.0,166.5,2.2,19.75,775.0,964.39,719.6
2018,4,3,14,0,822.0,142.0,2.3,19.7,766.0,972.55,727.11
