Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,15,767.5,154.0,2.35,19.55,718.0,930.91,701.14
2018,4,3,14,30,713.0,166.0,2.4,19.4,670.0,882.75,670.86
2018,4,3,14,45,760.5,140.5,2.5,19.25,652.5,884.9,675.36
2018,4,3,15,0,808.0,115.0,2.6,19.1,635.0,877.37,672.83
2018,4,3,15,15,799.5,110.0,2.6,19.1,595.5,843.33,650.8
2018,4,3,15,30,791.0,105.0,2.6,19.1,556.0,806.72,627.0
2018,4,3,15,45,714.0,112.5,2.7,18.45,493.5,730.75,576.52
2018,4,3,16,0,637.0,120.0,2.8,17.8,431.0,653.7,523.7
2018,4,3,16,15,611.5,111.0,2.8,17.25,383.5,598.94,484.55
2018,4,3,16,30,586.0,102.0,2.8,16.7,336.0,544.31,443.96
2018,4,3,16,45,578.0,91.5,2.8,16.2,295.0,499.73,409.87
2018,4,3,17,0,570.0,81.0,2.8,15.7,254.0,454.28,373.45
2018,4,3,17,15,505.0,73.0,2.75,15.0,204.5,379.83,311.9
2018,4,3,17,30,440.0,65.0,2.7,14.3,155.0,310.6,252.52
2018,4,3,17,45,342.0,53.0,2.6,13.6,111.0,228.97,181.53
2018,4,3,18,0,244.0,41.0,2.5,12.9,67.0,160.05,117.85
2018,4,3,18,15,142.0,25.5,2.5,12.55,38.5,86.72,0.0
2018,4,3,18,30,40.0,10.0,2.5,12.2,10.0,20.21,0.0
2018,4,3,18,45,20.0,5.0,2.45,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,4,5,45,16.5,7.0,2.4,10.15,7.5,0.0,0.0
2018,4,4,6,0,33.0,14.0,2.5,10.3,15.0,13.34,0.0
2018,4,4,6,15,80.0,29.5,2.55,10.7,38.0,24.18,10.29
2018,4,4,6,30,127.0,45.0,2.6,11.1,61.0,36.36,25.92
2018,4,4,6,45,147.5,64.0,2.7,11.5,91.0,50.68,39.47
2018,4,4,7,0,168.0,83.0,2.8,11.9,121.0,64.49,52.24
2018,4,4,7,15,273.0,96.0,2.75,12.3,176.5,73.81,60.73
2018,4,4,7,30,378.0,109.0,2.7,12.7,232.0,101.94,69.89
2018,4,4,7,45,395.0,124.5,2.65,13.15,272.0,143.35,98.82
2018,4,4,8,0,412.0,140.0,2.6,13.6,312.0,186.94,134.1
2018,4,4,8,15,360.0,171.0,2.5,14.05,335.0,231.36,174.37
2018,4,4,8,30,308.0,202.0,2.4,14.5,358.0,266.74,206.49
2018,4,4,8,45,333.0,218.5,2.35,14.95,401.5,311.58,243.46
2018,4,4,9,0,358.0,235.0,2.3,15.4,445.0,359.1,281.97
2018,4,4,9,15,362.0,249.5,2.3,15.75,475.0,397.49,312.97
2018,4,4,9,30,366.0,264.0,2.3,16.1,505.0,435.86,343.19
2018,4,4,9,45,345.5,289.5,2.3,16.45,527.0,469.99,369.12
2018,4,4,10,0,325.0,315.0,2.3,16.8,549.0,501.79,392.48
2018,4,4,10,15,421.5,296.5,2.25,17.05,613.0,572.15,445.92
2018,4,4,10,30,518.0,278.0,2.2,17.3,677.0,647.55,501.86
2018,4,4,10,45,466.5,306.0,2.2,17.55,673.0,661.0,509.55
2018,4,4,11,0,415.0,334.0,2.2,17.8,669.0,669.3,513.68
2018,4,4,11,15,481.5,310.5,2.15,17.95,706.5,721.53,551.88
2018,4,4,11,30,548.0,287.0,2.1,18.1,744.0,775.61,590.43
2018,4,4,11,45,698.5,219.5,2.05,18.2,807.0,864.43,654.38
2018,4,4,12,0,849.0,152.0,2.0,18.3,870.0,949.38,709.71
2018,4,4,12,15,883.0,135.0,2.1,18.25,881.0,975.77,727.5
2018,4,4,12,30,917.0,118.0,2.2,18.2,892.0,1006.94,749.17
2018,4,4,12,45,850.0,148.5,2.25,18.1,860.5,995.93,742.65
2018,4,4,13,0,783.0,179.0,2.3,18.0,829.0,972.12,728.15
2018,4,4,13,15,619.5,248.0,2.35,17.9,756.0,896.95,678.06
2018,4,4,13,30,456.0,317.0,2.4,17.8,683.0,809.21,614.82
2018,4,4,13,45,420.0,320.5,2.45,17.65,650.0,778.66,594.74
2018,4,4,14,0,384.0,324.0,2.5,17.5,617.0,734.32,564.43
2018,4,4,14,15,304.0,322.0,2.5,17.35,548.0,653.32,505.89
2018,4,4,14,30,224.0,320.0,2.5,17.2,479.0,558.92,436.55
2018,4,4,14,45,187.0,307.5,2.5,17.1,435.5,508.61,399.69
2018,4,4,15,0,150.0,295.0,2.5,17.0,392.0,459.1,362.56
2018,4,4,15,15,149.0,275.0,2.5,17.0,366.0,433.63,344.39
2018,4,4,15,30,148.0,255.0,2.5,17.0,340.0,407.55,325.43
2018,4,4,15,45,135.0,222.0,2.5,16.6,294.5,355.75,286.45
2018,4,4,16,0,122.0,189.0,2.5,16.2,249.0,304.14,246.87
2018,4,4,16,15,121.5,163.0,2.45,15.85,217.5,270.4,220.96
2018,4,4,16,30,121.0,137.0,2.4,15.5,186.0,236.13,193.99
2018,4,4,16,45,128.5,129.0,2.35,15.1,174.5,228.39,188.17
2018,4,4,17,0,136.0,121.0,2.3,14.7,163.0,220.25,181.46
2018,4,4,17,15,114.5,99.5,2.2,14.2,130.0,178.36,146.01
2018,4,4,17,30,93.0,78.0,2.1,13.7,97.0,138.26,111.39
2018,4,4,17,45,65.5,58.5,2.05,13.2,70.0,100.16,77.94
2018,4,4,18,0,38.0,39.0,2.0,12.7,43.0,58.86,41.23
2018,4,4,18,15,19.0,23.0,2.0,12.55,25.0,31.83,0.0
2018,4,4,18,30,0.0,7.0,2.0,12.4,7.0,6.67,0.0
2018,4,4,18,45,0.0,3.5,2.05,12.25,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.5,1.95,10.55,1.5,0.0,0.0
2018,4,5,6,0,0.0,3.0,2.0,10.9,3.0,2.86,0.0
2018,4,5,6,15,0.0,6.0,2.05,11.15,6.0,5.55,0.0
2018,4,5,6,30,0.0,9.0,2.1,11.4,9.0,8.33,1.62
2018,4,5,6,45,0.0,12.0,2.1,11.6,12.0,11.11,4.29
2018,4,5,7,0,0.0,15.0,2.1,11.8,15.0,13.89,6.91
2018,4,5,7,15,0.0,37.5,2.15,12.15,37.5,34.81,25.85
2018,4,5,7,30,0.0,60.0,2.2,12.5,60.0,55.79,42.47
2018,4,5,7,45,0.0,82.0,2.25,12.8,82.0,75.76,59.34
2018,4,5,8,0,0.0,104.0,2.3,13.1,104.0,95.48,75.74
2018,4,5,8,15,0.0,104.5,2.3,13.65,104.5,96.48,76.15
2018,4,5,8,30,0.0,105.0,2.3,14.2,105.0,97.28,76.41
2018,4,5,8,45,15.5,149.5,2.3,14.8,158.5,143.09,113.53
2018,4,5,9,0,31.0,194.0,2.3,15.4,212.0,189.69,150.68
2018,4,5,9,15,31.0,211.0,2.2,15.75,230.5,208.09,164.91
2018,4,5,9,30,31.0,228.0,2.1,16.1,249.0,226.67,179.14
2018,4,5,9,45,21.0,225.0,2.0,16.45,239.5,220.68,173.7
2018,4,5,10,0,11.0,222.0,1.9,16.8,230.0,213.38,167.23
2018,4,5,10,15,15.5,249.0,1.9,16.95,260.5,242.68,189.97
2018,4,5,10,30,20.0,276.0,1.9,17.1,291.0,272.66,212.9
2018,4,5,10,45,17.0,266.0,1.9,17.25,279.0,262.57,204.58
2018,4,5,11,0,14.0,256.0,1.9,17.4,267.0,252.0,196.08
2018,4,5,11,15,21.5,293.0,2.0,17.3,310.5,294.8,229.35
2018,4,5,11,30,29.0,330.0,2.1,17.2,354.0,346.21,268.66
2018,4,5,11,45,27.0,323.5,2.2,17.15,346.0,340.61,264.25
2018,4,5,12,0,25.0,317.0,2.3,17.1,338.0,334.64,259.84
2018,4,5,12,15,16.5,262.0,2.35,16.85,276.0,264.89,206.4
2018,4,5,12,30,8.0,207.0,2.4,16.6,214.0,203.85,158.91
2018,4,5,12,45,7.5,205.0,2.45,16.35,211.5,201.8,157.65
2018,4,5,13,0,7.0,203.0,2.5,16.1,209.0,199.69,156.22
2018,4,5,13,15,7.0,200.5,2.45,15.9,206.5,197.54,154.74
2018,4,5,13,30,7.0,198.0,2.4,15.7,204.0,195.35,153.26
2018,4,5,13,45,5.0,187.0,2.3,15.45,191.0,182.79,143.46
2018,4,5,14,0,3.0,176.0,2.2,15.2,178.0,170.2,133.62
2018,4,5,14,15,2.0,159.5,2.15,14.95,161.0,153.16,120.22
2018,4,5,14,30,1.0,143.0,2.1,14.7,144.0,136.13,106.75
2018,4,5,14,45,0.5,124.5,2.0,14.5,125.0,117.66,91.98
2018,4,5,15,0,0.0,106.0,1.9,14.3,106.0,99.26,77.15
2018,4,5,15,15,0.0,103.0,1.9,14.3,103.0,96.4,75.02
2018,4,5,15,30,0.0,100.0,1.9,14.3,100.0,93.57,72.9
2018,4,5,15,45,0.0,109.5,1.6,13.85,109.5,103.13,81.19
2018,4,5,16,0,0.0,119.0,1.3,13.4,119.0,113.13,89.87
2018,4,5,16,15,0.0,121.0,1.25,13.25,121.0,115.98,92.56
2018,4,5,16,30,0.0,123.0,1.2,13.1,123.0,119.37,95.7
2018,4,5,16,45,0.5,111.0,1.1,12.95,111.0,108.46,86.82
2018,4,5,17,0,1.0,99.0,1.0,12.8,99.0,97.65,77.88
2018,4,5,17,15,0.5,80.0,1.0,12.65,80.0,78.46,61.6
2018,4,5,17,30,0.0,61.0,1.0,12.5,61.0,59.19,44.95
2018,4,5,17,45,0.0,44.5,0.95,12.35,44.5,42.84,30.58
2018,4,5,18,0,0.0,28.0,0.9,12.2,28.0,26.16,15.63
2018,4,5,18,15,0.0,16.5,0.95,12.1,16.5,15.32,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.0,5.0,4.77,0.0
2018,4,5,18,45,0.0,2.5,1.05,11.95,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.7,12.45,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.8,12.5,2.0,1.91,0.0
2018,4,6,6,15,0.0,4.0,2.85,12.6,4.0,3.7,0.0
2018,4,6,6,30,0.0,6.0,2.9,12.7,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.0,3.0,12.8,7.0,6.48,0.12
2018,4,6,7,0,0.0,8.0,3.1,12.9,8.0,7.41,1.01
2018,4,6,7,15,0.0,18.5,3.2,13.1,18.5,17.15,9.83
2018,4,6,7,30,0.0,29.0,3.3,13.3,29.0,26.91,17.55
2018,4,6,7,45,0.0,49.0,3.35,13.5,49.0,45.53,33.45
2018,4,6,8,0,0.0,69.0,3.4,13.7,69.0,64.2,49.17
2018,4,6,8,15,0.0,62.5,3.35,13.95,62.5,58.14,43.83
2018,4,6,8,30,0.0,56.0,3.3,14.2,56.0,52.09,38.53
2018,4,6,8,45,0.0,51.0,3.2,14.5,51.0,47.44,34.45
2018,4,6,9,0,0.0,46.0,3.1,14.8,46.0,42.8,30.4
2018,4,6,9,15,0.0,43.5,3.15,15.05,43.5,40.48,28.34
2018,4,6,9,30,0.0,41.0,3.2,15.3,41.0,38.17,26.3
2018,4,6,9,45,0.0,48.0,3.2,15.55,48.0,44.71,31.64
2018,4,6,10,0,0.0,55.0,3.2,15.8,55.0,51.26,36.96
2018,4,6,10,15,0.0,70.0,3.25,15.9,70.0,65.29,48.42
2018,4,6,10,30,0.0,85.0,3.3,16.0,85.0,79.34,59.83
2018,4,6,10,45,0.0,100.5,3.35,16.1,100.5,93.88,71.57
2018,4,6,11,0,0.0,116.0,3.4,16.2,116.0,108.47,83.29
2018,4,6,11,15,1.0,128.5,3.4,16.25,129.5,121.15,93.48
2018,4,6,11,30,2.0,141.0,3.4,16.3,143.0,133.96,103.75
2018,4,6,11,45,3.5,162.5,3.45,16.35,165.5,155.91,121.33
2018,4,6,12,0,5.0,184.0,3.5,16.4,188.0,178.11,139.02
2018,4,6,12,15,3.5,149.0,3.5,16.4,152.0,143.46,111.27
2018,4,6,12,30,2.0,114.0,3.5,16.4,116.0,108.8,83.37
2018,4,6,12,45,1.0,91.0,3.5,16.45,92.0,86.06,64.95
2018,4,6,13,0,0.0,68.0,3.5,16.5,68.0,63.49,46.56
2018,4,6,13,15,1.0,93.5,3.5,16.45,94.5,88.4,66.98
2018,4,6,13,30,2.0,119.0,3.5,16.4,121.0,113.69,87.61
2018,4,6,13,45,4.0,156.0,3.45,16.4,159.5,151.43,118.22
2018,4,6,14,0,6.0,193.0,3.4,16.4,198.0,189.91,149.21
2018,4,6,14,15,6.0,178.0,3.3,16.35,182.5,175.25,137.66
2018,4,6,14,30,6.0,163.0,3.2,16.3,167.0,160.56,126.14
2018,4,6,14,45,6.0,161.5,3.05,16.2,165.5,159.23,125.38
2018,4,6,15,0,6.0,160.0,2.9,16.1,164.0,157.95,124.65
2018,4,6,15,15,10.5,165.0,2.9,16.1,171.5,167.28,132.72
2018,4,6,15,30,15.0,170.0,2.9,16.1,179.0,176.63,140.82
2018,4,6,15,45,40.5,181.5,2.75,16.0,202.5,219.68,177.0
2018,4,6,16,0,66.0,193.0,2.6,15.9,226.0,253.45,205.35
2018,4,6,16,15,75.0,176.0,2.55,15.8,209.5,240.37,195.55
2018,4,6,16,30,84.0,159.0,2.5,15.7,193.0,226.4,184.93
2018,4,6,16,45,60.5,122.5,2.45,15.6,145.5,166.85,135.88
2018,4,6,17,0,37.0,86.0,2.4,15.5,98.0,109.56,87.86
2018,4,6,17,15,18.5,60.0,2.35,15.4,66.0,69.66,53.84
2018,4,6,17,30,0.0,34.0,2.3,15.3,34.0,31.56,21.16
2018,4,6,17,45,0.0,24.5,2.3,15.2,24.5,22.72,13.42
2018,4,6,18,0,0.0,15.0,2.3,15.1,15.0,13.9,5.59
2018,4,6,18,15,0.0,9.0,2.35,15.1,9.0,8.33,0.0
2018,4,6,18,30,0.0,3.0,2.4,15.1,3.0,2.86,0.0
2018,4,6,18,45,0.0,1.5,2.45,15.05,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.0,2.7,13.45,5.0,0.0,0.0
2018,4,7,6,0,0.0,10.0,2.7,13.4,10.0,9.53,0.0
2018,4,7,6,15,7.0,23.0,2.8,13.55,24.0,21.18,10.91
2018,4,7,6,30,14.0,36.0,2.9,13.7,38.0,32.7,22.82
2018,4,7,6,45,14.5,56.0,3.0,13.85,59.0,49.44,38.18
2018,4,7,7,0,15.0,76.0,3.1,14.0,80.0,67.75,54.79
2018,4,7,7,15,59.5,104.5,3.25,14.15,124.0,87.62,72.55
2018,4,7,7,30,104.0,133.0,3.4,14.3,168.0,114.59,88.2
2018,4,7,7,45,126.5,153.5,3.55,14.45,203.0,143.39,110.0
2018,4,7,8,0,149.0,174.0,3.7,14.6,238.0,175.2,135.28
2018,4,7,8,15,139.0,193.5,3.7,14.85,259.0,201.09,157.38
2018,4,7,8,30,129.0,213.0,3.7,15.1,280.0,225.9,178.39
2018,4,7,8,45,173.0,237.0,3.7,15.35,335.5,273.14,216.16
2018,4,7,9,0,217.0,261.0,3.7,15.6,391.0,325.68,258.09
2018,4,7,9,15,337.5,252.5,3.75,15.85,471.5,391.26,310.23
2018,4,7,9,30,458.0,244.0,3.8,16.1,552.0,470.69,373.21
2018,4,7,9,45,510.0,231.5,3.8,16.4,591.5,517.64,410.45
2018,4,7,10,0,562.0,219.0,3.8,16.7,631.0,568.16,450.01
2018,4,7,10,15,575.0,233.0,3.8,16.8,669.0,620.26,489.49
2018,4,7,10,30,588.0,247.0,3.8,16.9,707.0,673.63,529.05
2018,4,7,10,45,605.5,249.0,3.85,17.05,734.5,717.34,561.31
2018,4,7,11,0,623.0,251.0,3.9,17.2,762.0,760.59,592.81
2018,4,7,11,15,493.5,288.5,3.95,17.25,697.5,712.67,555.26
2018,4,7,11,30,364.0,326.0,4.0,17.3,633.0,649.08,506.09
2018,4,7,11,45,267.5,362.5,4.0,17.3,589.0,613.2,477.09
2018,4,7,12,0,171.0,399.0,4.0,17.3,545.0,562.5,436.64
2018,4,7,12,15,296.5,369.0,4.0,17.25,622.5,667.11,518.02
2018,4,7,12,30,422.0,339.0,4.0,17.2,700.0,775.28,599.42
2018,4,7,12,45,389.0,351.0,4.0,17.2,681.0,754.0,582.93
2018,4,7,13,0,356.0,363.0,4.0,17.2,662.0,741.05,572.99
2018,4,7,13,15,419.0,332.0,4.05,17.1,677.0,786.57,608.58
2018,4,7,13,30,482.0,301.0,4.1,17.0,692.0,819.12,634.7
2018,4,7,13,45,642.0,233.0,4.1,16.9,737.5,908.27,703.5
2018,4,7,14,0,802.0,165.0,4.1,16.8,783.0,981.4,755.47
2018,4,7,14,15,793.5,161.0,4.1,16.65,752.0,960.92,742.17
2018,4,7,14,30,785.0,157.0,4.1,16.5,721.0,943.27,731.63
2018,4,7,14,45,776.5,151.5,4.1,16.35,685.0,914.97,713.59
2018,4,7,15,0,768.0,146.0,4.1,16.2,649.0,883.86,693.54
2018,4,7,15,15,748.5,142.5,4.1,16.2,606.0,842.76,665.77
2018,4,7,15,30,729.0,139.0,4.1,16.2,563.0,799.87,636.47
2018,4,7,15,45,706.5,132.5,4.05,15.8,515.5,749.63,602.06
2018,4,7,16,0,684.0,126.0,4.0,15.4,468.0,698.46,566.34
2018,4,7,16,15,652.5,119.0,3.9,15.1,417.5,639.46,522.71
2018,4,7,16,30,621.0,112.0,3.8,14.8,367.0,580.92,477.95
2018,4,7,16,45,575.5,104.5,3.75,14.5,315.5,513.58,424.91
2018,4,7,17,0,530.0,97.0,3.7,14.2,264.0,448.69,372.15
2018,4,7,17,15,459.0,88.0,3.45,13.75,213.5,369.94,306.27
2018,4,7,17,30,388.0,79.0,3.2,13.3,163.0,300.61,246.32
2018,4,7,17,45,287.5,65.0,3.0,12.85,118.0,219.54,175.76
2018,4,7,18,0,187.0,51.0,2.8,12.4,73.0,144.65,109.41
2018,4,7,18,15,107.5,32.0,2.7,12.15,43.5,82.39,32.55
2018,4,7,18,30,28.0,13.0,2.6,11.9,14.0,19.92,0.0
2018,4,7,18,45,14.0,6.5,2.45,11.6,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,5,45,45.5,11.0,2.35,9.65,13.0,10.48,0.0
2018,4,8,6,0,91.0,22.0,2.4,10.0,26.0,18.11,0.0
2018,4,8,6,15,200.5,37.5,2.55,10.4,62.0,29.52,18.34
2018,4,8,6,30,310.0,53.0,2.7,10.8,98.0,40.89,30.4
2018,4,8,6,45,400.5,63.0,2.85,11.2,146.0,47.43,36.86
2018,4,8,7,0,491.0,73.0,3.0,11.6,194.0,54.66,43.64
2018,4,8,7,15,550.0,81.0,3.05,12.0,246.0,59.69,48.22
2018,4,8,7,30,609.0,89.0,3.1,12.4,298.0,106.84,64.22
2018,4,8,7,45,650.5,94.5,3.15,12.75,350.0,156.99,98.75
2018,4,8,8,0,692.0,100.0,3.2,13.1,402.0,212.13,143.99
2018,4,8,8,15,721.0,105.0,3.15,13.5,452.5,268.41,193.56
2018,4,8,8,30,750.0,110.0,3.1,13.9,503.0,327.6,246.11
2018,4,8,8,45,770.5,114.0,3.05,14.25,549.5,385.42,297.15
2018,4,8,9,0,791.0,118.0,3.0,14.6,596.0,446.98,349.79
2018,4,8,9,15,811.0,119.0,2.95,14.95,638.5,503.75,397.21
2018,4,8,9,30,831.0,120.0,2.9,15.3,681.0,561.18,443.61
2018,4,8,9,45,850.0,118.0,2.85,15.65,718.5,615.53,486.28
2018,4,8,10,0,869.0,116.0,2.8,16.0,756.0,669.14,527.09
2018,4,8,10,15,877.5,118.0,2.8,16.25,786.0,718.87,564.15
2018,4,8,10,30,886.0,120.0,2.8,16.5,816.0,766.97,598.16
2018,4,8,10,45,891.0,121.5,2.8,16.75,838.5,810.03,627.15
2018,4,8,11,0,896.0,123.0,2.8,17.0,861.0,850.73,654.19
2018,4,8,11,15,899.0,124.5,2.75,17.2,876.0,887.21,677.8
2018,4,8,11,30,902.0,126.0,2.7,17.4,891.0,920.85,699.26
2018,4,8,11,45,903.0,127.0,2.7,17.65,898.0,949.2,717.28
2018,4,8,12,0,904.0,128.0,2.7,17.9,905.0,974.32,733.11
2018,4,8,12,15,905.0,127.0,2.7,18.0,904.0,994.06,745.78
2018,4,8,12,30,906.0,126.0,2.7,18.1,903.0,1010.32,756.25
2018,4,8,12,45,905.0,124.5,2.65,18.25,894.0,1020.56,762.21
2018,4,8,13,0,904.0,123.0,2.6,18.4,885.0,1027.14,765.89
2018,4,8,13,15,898.0,122.5,2.6,18.45,867.0,1026.16,765.56
2018,4,8,13,30,892.0,122.0,2.6,18.5,849.0,1021.48,763.01
2018,4,8,13,45,884.5,121.0,2.6,18.55,824.0,1011.17,756.89
2018,4,8,14,0,877.0,120.0,2.6,18.6,799.0,997.32,748.61
2018,4,8,14,15,867.0,118.5,2.65,18.55,767.0,977.1,736.93
2018,4,8,14,30,857.0,117.0,2.7,18.5,735.0,962.09,728.86
2018,4,8,14,45,842.5,115.0,2.75,18.45,696.5,930.65,709.55
2018,4,8,15,0,828.0,113.0,2.8,18.4,658.0,896.48,688.35
2018,4,8,15,15,810.0,111.0,2.8,18.4,615.0,856.75,662.57
2018,4,8,15,30,792.0,109.0,2.8,18.4,572.0,814.97,635.1
2018,4,8,15,45,764.5,106.5,3.0,18.05,523.0,763.12,601.93
2018,4,8,16,0,737.0,104.0,3.2,17.7,474.0,714.44,570.12
2018,4,8,16,15,700.0,100.5,3.25,17.3,422.5,653.51,527.55
2018,4,8,16,30,663.0,97.0,3.3,16.9,371.0,593.39,483.18
2018,4,8,16,45,612.5,92.0,3.4,16.5,318.5,524.01,429.75
2018,4,8,17,0,562.0,87.0,3.5,16.1,266.0,457.52,376.66
2018,4,8,17,15,493.5,79.0,3.4,15.45,215.5,381.21,313.69
2018,4,8,17,30,425.0,71.0,3.3,14.8,165.0,309.21,252.28
2018,4,8,17,45,324.5,59.0,3.2,14.1,119.5,228.35,182.29
2018,4,8,18,0,224.0,47.0,3.1,13.4,74.0,158.74,120.37
2018,4,8,18,15,133.0,30.5,3.0,13.1,44.5,92.97,42.82
2018,4,8,18,30,42.0,14.0,2.9,12.8,15.0,24.66,0.0
2018,4,8,18,45,21.0,7.0,2.8,12.45,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,9,5,45,22.0,9.5,1.05,11.25,10.5,9.05,0.0
2018,4,9,6,0,44.0,19.0,1.0,11.5,21.0,16.51,0.0
2018,4,9,6,15,71.5,36.0,1.05,12.15,44.5,30.52,19.53
2018,4,9,6,30,99.0,53.0,1.1,12.8,68.0,44.3,33.26
2018,4,9,6,45,116.5,74.0,1.15,13.45,98.5,60.56,48.19
2018,4,9,7,0,134.0,95.0,1.2,14.1,129.0,76.36,62.42
2018,4,9,7,15,174.0,115.0,1.25,14.5,169.0,92.5,76.67
2018,4,9,7,30,214.0,135.0,1.3,14.9,209.0,120.8,88.8
2018,4,9,7,45,235.0,156.0,1.35,15.35,249.5,157.03,115.62
2018,4,9,8,0,256.0,177.0,1.4,15.8,290.0,196.1,146.63
2018,4,9,8,15,222.5,202.0,1.4,16.25,308.5,230.06,176.1
2018,4,9,8,30,189.0,227.0,1.4,16.7,327.0,256.96,199.22
2018,4,9,8,45,187.0,251.0,1.4,17.15,357.5,291.02,226.53
2018,4,9,9,0,185.0,275.0,1.4,17.6,388.0,325.01,253.08
2018,4,9,9,15,375.5,241.5,1.35,18.05,490.5,401.71,311.7
2018,4,9,9,30,566.0,208.0,1.3,18.5,593.0,498.72,385.19
2018,4,9,9,45,679.0,181.0,1.3,19.0,666.5,574.7,441.78
2018,4,9,10,0,792.0,154.0,1.3,19.5,740.0,658.69,502.92
2018,4,9,10,15,825.0,146.0,1.25,19.85,777.5,713.19,540.79
2018,4,9,10,30,858.0,138.0,1.2,20.2,815.0,768.18,577.92
2018,4,9,10,45,842.5,149.5,1.15,20.6,830.0,805.0,599.94
2018,4,9,11,0,827.0,161.0,1.1,21.0,845.0,838.12,619.32
2018,4,9,11,15,791.5,183.0,1.1,21.25,847.0,860.88,632.79
2018,4,9,11,30,756.0,205.0,1.1,21.5,849.0,883.07,645.98
2018,4,9,11,45,739.5,215.0,1.1,21.75,849.0,902.7,657.51
2018,4,9,12,0,723.0,225.0,1.1,22.0,849.0,918.82,666.83
2018,4,9,12,15,768.0,200.5,1.1,22.2,862.5,954.17,688.59
2018,4,9,12,30,813.0,176.0,1.1,22.4,876.0,982.15,705.33
2018,4,9,12,45,731.0,216.5,1.1,22.55,841.0,963.01,692.72
2018,4,9,13,0,649.0,257.0,1.1,22.7,806.0,933.18,673.36
2018,4,9,13,15,657.0,247.5,1.05,22.85,794.0,936.97,675.8
2018,4,9,13,30,665.0,238.0,1.0,23.0,782.0,937.69,675.82
2018,4,9,13,45,639.0,239.0,0.9,23.1,749.0,912.7,658.29
2018,4,9,14,0,613.0,240.0,0.8,23.2,716.0,885.06,639.33
2018,4,9,14,15,607.0,230.0,0.7,23.2,685.5,863.04,624.87
2018,4,9,14,30,601.0,220.0,0.6,23.2,655.0,838.39,608.65
2018,4,9,14,45,593.5,207.5,0.5,23.2,618.5,807.23,588.29
2018,4,9,15,0,586.0,195.0,0.4,23.2,582.0,773.76,566.44
2018,4,9,15,15,488.5,208.5,0.4,23.2,517.0,682.95,505.84
2018,4,9,15,30,391.0,222.0,0.4,23.2,452.0,587.7,441.13
2018,4,9,15,45,366.0,207.5,0.6,23.05,408.5,538.79,410.94
2018,4,9,16,0,341.0,193.0,0.8,22.9,365.0,490.38,379.04
2018,4,9,16,15,363.5,166.0,0.95,22.3,332.5,463.02,362.68
2018,4,9,16,30,386.0,139.0,1.1,21.7,300.0,444.5,351.54
2018,4,9,16,45,438.0,110.0,1.3,21.1,269.5,426.97,340.99
2018,4,9,17,0,490.0,81.0,1.5,20.5,239.0,407.85,327.67
2018,4,9,17,15,426.5,75.5,1.6,19.6,195.0,336.92,271.28
2018,4,9,17,30,363.0,70.0,1.7,18.7,151.0,277.24,221.82
2018,4,9,17,45,307.5,56.0,1.85,17.85,112.0,216.97,170.32
2018,4,9,18,0,252.0,42.0,2.0,17.0,73.0,162.78,121.85
2018,4,9,18,15,168.5,29.0,2.0,16.55,45.5,103.17,52.06
2018,4,9,18,30,85.0,16.0,2.0,16.1,18.0,38.19,0.0
2018,4,9,18,45,42.5,8.0,1.95,15.65,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,10,5,45,3.0,7.0,1.9,12.55,7.0,6.67,0.0
2018,4,10,6,0,6.0,14.0,1.9,12.7,14.0,13.11,0.0
2018,4,10,6,15,32.5,28.0,1.95,12.95,32.5,24.54,14.82
2018,4,10,6,30,59.0,42.0,2.0,13.2,51.0,36.22,26.2
2018,4,10,6,45,89.0,62.0,2.1,13.5,81.5,52.12,40.77
2018,4,10,7,0,119.0,82.0,2.2,13.8,112.0,67.52,54.72
2018,4,10,7,15,59.5,76.5,2.25,13.95,91.5,64.82,49.43
2018,4,10,7,30,0.0,71.0,2.3,14.1,71.0,65.93,50.76
2018,4,10,7,45,0.0,92.5,2.4,14.25,92.5,85.1,66.8
2018,4,10,8,0,0.0,114.0,2.5,14.4,114.0,104.4,82.7
2018,4,10,8,15,0.0,123.5,2.6,14.55,123.5,113.4,89.84
2018,4,10,8,30,0.0,133.0,2.7,14.7,133.0,122.39,96.93
2018,4,10,8,45,0.0,115.5,2.75,14.8,115.5,107.09,83.96
2018,4,10,9,0,0.0,98.0,2.8,14.9,98.0,91.28,70.66
2018,4,10,9,15,0.0,80.5,2.8,15.0,80.5,75.03,57.02
2018,4,10,9,30,0.0,63.0,2.8,15.1,63.0,58.7,43.35
2018,4,10,9,45,0.5,93.0,2.8,15.25,93.5,87.07,66.63
2018,4,10,10,0,1.0,123.0,2.8,15.4,124.0,115.34,89.54
2018,4,10,10,15,10.0,194.5,2.75,15.5,202.5,188.28,148.3
2018,4,10,10,30,19.0,266.0,2.7,15.6,281.0,262.62,206.84
2018,4,10,10,45,28.0,302.5,2.65,15.7,325.5,309.62,243.07
2018,4,10,11,0,37.0,339.0,2.6,15.8,370.0,355.16,277.79
2018,4,10,11,15,28.5,310.5,2.6,15.85,334.5,323.44,252.9
2018,4,10,11,30,20.0,282.0,2.6,15.9,299.0,284.28,222.4
2018,4,10,11,45,12.0,223.0,2.6,15.9,233.0,221.41,173.19
2018,4,10,12,0,4.0,164.0,2.6,15.9,167.0,158.06,122.87
2018,4,10,12,15,2.0,125.0,2.65,15.9,126.5,119.21,91.77
2018,4,10,12,30,0.0,86.0,2.7,15.9,86.0,80.4,60.34
2018,4,10,12,45,9.0,158.5,2.75,15.85,166.0,158.27,123.68
2018,4,10,13,0,18.0,231.0,2.8,15.8,246.0,246.25,193.68
2018,4,10,13,15,30.5,290.0,2.9,15.75,315.0,320.76,252.12
2018,4,10,13,30,43.0,349.0,3.0,15.7,384.0,397.4,311.32
2018,4,10,13,45,32.5,312.5,3.1,15.65,338.5,349.39,274.46
2018,4,10,14,0,22.0,276.0,3.2,15.6,293.0,288.87,227.81
2018,4,10,14,15,22.0,266.5,3.25,15.5,283.0,279.76,221.34
2018,4,10,14,30,22.0,257.0,3.3,15.4,273.0,270.58,214.65
2018,4,10,14,45,41.5,270.0,3.4,15.35,298.0,316.29,251.97
2018,4,10,15,0,61.0,283.0,3.5,15.3,323.0,349.7,279.38
2018,4,10,15,15,66.5,268.0,3.5,15.3,309.0,338.3,271.23
2018,4,10,15,30,72.0,253.0,3.5,15.3,295.0,326.38,262.79
2018,4,10,15,45,76.0,232.5,3.6,15.2,274.0,306.28,247.92
2018,4,10,16,0,80.0,212.0,3.7,15.1,253.0,285.61,232.41
2018,4,10,16,15,134.0,185.0,3.65,14.95,245.0,304.48,250.01
2018,4,10,16,30,188.0,158.0,3.6,14.8,237.0,306.63,253.69
2018,4,10,16,45,328.5,125.5,3.55,14.65,241.0,374.12,310.96
2018,4,10,17,0,469.0,93.0,3.5,14.5,245.0,404.67,336.54
2018,4,10,17,15,496.5,78.5,3.3,13.95,213.5,382.77,316.99
2018,4,10,17,30,524.0,64.0,3.1,13.4,182.0,352.95,289.28
2018,4,10,17,45,429.0,54.5,2.9,12.9,134.5,270.3,216.95
2018,4,10,18,0,334.0,45.0,2.7,12.4,87.0,198.05,151.83
2018,4,10,18,15,212.5,31.5,2.65,12.05,53.5,121.48,68.01
2018,4,10,18,30,91.0,18.0,2.6,11.7,20.0,41.77,0.0
2018,4,10,18,45,45.5,9.0,2.6,11.35,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,11,5,45,30.0,10.5,2.45,10.55,12.5,10.01,0.0
2018,4,11,6,0,60.0,21.0,2.4,10.7,25.0,17.49,0.0
2018,4,11,6,15,113.0,38.5,2.5,10.95,53.5,31.34,20.95
2018,4,11,6,30,166.0,56.0,2.6,11.2,82.0,44.78,34.04
2018,4,11,6,45,224.5,73.0,2.65,11.5,122.5,57.44,45.88
2018,4,11,7,0,283.0,90.0,2.7,11.8,163.0,69.67,57.09
2018,4,11,7,15,271.0,107.0,2.7,12.0,190.0,85.51,65.28
2018,4,11,7,30,259.0,124.0,2.7,12.2,217.0,117.87,85.33
2018,4,11,7,45,256.0,152.0,2.65,12.35,255.5,158.6,117.56
2018,4,11,8,0,253.0,180.0,2.6,12.5,294.0,199.57,152.03
2018,4,11,8,15,250.0,201.5,2.55,12.6,325.0,235.45,182.87
2018,4,11,8,30,247.0,223.0,2.5,12.7,356.0,271.12,213.36
2018,4,11,8,45,238.5,247.5,2.5,12.85,385.0,306.96,243.5
2018,4,11,9,0,230.0,272.0,2.5,13.0,414.0,343.07,273.07
2018,4,11,9,15,207.5,293.5,2.55,13.05,428.0,367.09,292.61
2018,4,11,9,30,185.0,315.0,2.6,13.1,442.0,388.62,309.6
2018,4,11,9,45,122.5,316.5,2.7,13.15,402.5,366.07,291.57
2018,4,11,10,0,60.0,318.0,2.8,13.2,363.0,334.7,266.07
2018,4,11,10,15,71.0,343.5,3.0,13.25,398.5,371.24,294.75
2018,4,11,10,30,82.0,369.0,3.2,13.3,434.0,409.09,323.99
2018,4,11,10,45,177.0,378.0,3.35,13.35,524.0,502.14,397.43
2018,4,11,11,0,272.0,387.0,3.5,13.4,614.0,603.99,475.95
2018,4,11,11,15,306.5,390.5,3.65,13.4,650.5,650.74,511.29
2018,4,11,11,30,341.0,394.0,3.8,13.4,687.0,698.67,547.59
2018,4,11,11,45,272.0,410.5,3.9,13.4,645.5,666.67,522.11
2018,4,11,12,0,203.0,427.0,4.0,13.4,604.0,621.07,486.79
2018,4,11,12,15,136.0,402.5,4.05,13.4,521.0,539.89,424.71
2018,4,11,12,30,69.0,378.0,4.1,13.4,438.0,443.8,350.15
2018,4,11,12,45,59.5,367.5,4.2,13.4,419.0,426.52,337.28
2018,4,11,13,0,50.0,357.0,4.3,13.4,400.0,408.59,323.55
2018,4,11,13,15,144.5,366.0,4.3,13.35,486.0,527.14,418.4
2018,4,11,13,30,239.0,375.0,4.3,13.3,572.0,646.65,511.15
2018,4,11,13,45,293.0,359.5,4.35,13.25,594.0,685.01,541.78
2018,4,11,14,0,347.0,344.0,4.4,13.2,616.0,721.15,571.14
2018,4,11,14,15,282.0,343.5,4.45,13.2,558.5,656.02,521.57
2018,4,11,14,30,217.0,343.0,4.5,13.2,501.0,577.45,461.7
2018,4,11,14,45,171.5,324.5,4.55,13.2,445.5,512.32,411.79
2018,4,11,15,0,126.0,306.0,4.6,13.2,390.0,448.32,361.81
2018,4,11,15,15,101.0,275.0,4.6,13.2,339.5,376.49,305.69
2018,4,11,15,30,76.0,244.0,4.6,13.2,289.0,319.15,260.07
2018,4,11,15,45,82.0,228.0,4.6,13.1,273.0,305.67,250.37
2018,4,11,16,0,88.0,212.0,4.6,13.0,257.0,291.57,239.91
2018,4,11,16,15,77.5,163.0,4.6,12.8,199.5,225.95,186.75
2018,4,11,16,30,67.0,114.0,4.6,12.6,142.0,170.66,141.15
2018,4,11,16,45,94.5,105.0,4.6,12.45,139.0,176.43,146.95
2018,4,11,17,0,122.0,96.0,4.6,12.3,136.0,179.53,149.94
2018,4,11,17,15,147.5,82.0,4.65,12.05,122.0,181.03,150.9
2018,4,11,17,30,173.0,68.0,4.7,11.8,108.0,170.6,140.83
2018,4,11,17,45,161.5,56.5,4.75,11.55,86.0,144.15,116.04
2018,4,11,18,0,150.0,45.0,4.8,11.3,64.0,119.39,91.61
2018,4,11,18,15,93.0,29.5,4.75,11.05,39.5,73.93,42.61
2018,4,11,18,30,36.0,14.0,4.7,10.8,15.0,23.1,0.0
2018,4,11,18,45,18.0,7.0,4.6,10.55,7.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,12,5,45,72.0,13.5,2.7,7.8,18.0,12.87,0.0
2018,4,12,6,0,144.0,27.0,2.7,8.2,36.0,21.48,3.22
2018,4,12,6,15,264.0,41.0,2.85,8.65,77.0,31.96,21.94
2018,4,12,6,30,384.0,55.0,3.0,9.1,118.0,42.03,31.96
2018,4,12,6,45,463.0,64.0,3.15,9.55,167.0,48.71,38.43
2018,4,12,7,0,542.0,73.0,3.3,10.0,216.0,53.4,42.85
2018,4,12,7,15,594.5,79.5,3.35,10.35,268.0,66.14,44.46
2018,4,12,7,30,647.0,86.0,3.4,10.7,320.0,114.89,67.96
2018,4,12,7,45,681.5,92.0,3.4,11.0,372.0,167.17,106.39
2018,4,12,8,0,716.0,98.0,3.4,11.3,424.0,223.49,154.15
2018,4,12,8,15,742.0,103.0,3.4,11.6,474.0,280.52,205.28
2018,4,12,8,30,768.0,108.0,3.4,11.9,524.0,340.05,258.82
2018,4,12,8,45,784.0,113.0,3.35,12.2,569.5,400.82,312.66
2018,4,12,9,0,800.0,118.0,3.3,12.5,615.0,459.18,363.17
2018,4,12,9,15,814.5,121.5,3.25,12.75,656.5,515.97,410.99
2018,4,12,9,30,829.0,125.0,3.2,13.0,698.0,572.85,457.33
2018,4,12,9,45,837.0,129.5,3.15,13.25,733.5,626.6,499.79
2018,4,12,10,0,845.0,134.0,3.1,13.5,769.0,679.26,540.12
2018,4,12,10,15,788.5,163.5,3.1,13.65,774.0,709.69,562.24
2018,4,12,10,30,732.0,193.0,3.1,13.8,779.0,734.38,579.43
2018,4,12,10,45,700.5,216.0,3.1,14.0,789.0,765.41,600.98
2018,4,12,11,0,669.0,239.0,3.1,14.2,799.0,792.05,618.83
2018,4,12,11,15,771.0,193.5,3.2,14.25,849.5,860.94,669.9
2018,4,12,11,30,873.0,148.0,3.3,14.3,900.0,929.03,717.35
2018,4,12,11,45,807.0,181.5,3.4,14.4,881.0,929.06,716.92
2018,4,12,12,0,741.0,215.0,3.5,14.5,862.0,928.34,716.66
2018,4,12,12,15,732.0,219.5,3.6,14.5,857.5,942.55,727.22
2018,4,12,12,30,723.0,224.0,3.7,14.5,853.0,953.52,735.52
2018,4,12,12,45,780.5,196.0,3.85,14.5,868.5,992.22,763.56
2018,4,12,13,0,838.0,168.0,4.0,14.5,884.0,1022.6,785.64
2018,4,12,13,15,807.0,177.5,4.05,14.45,856.0,1007.26,775.8
2018,4,12,13,30,776.0,187.0,4.1,14.4,828.0,995.06,768.59
2018,4,12,13,45,799.5,171.5,4.15,14.35,815.0,994.1,769.3
2018,4,12,14,0,823.0,156.0,4.2,14.3,802.0,995.83,771.96
2018,4,12,14,15,813.5,153.0,4.2,14.25,770.5,974.9,758.54
2018,4,12,14,30,804.0,150.0,4.2,14.2,739.0,950.82,743.12
2018,4,12,14,45,780.0,150.0,4.2,14.15,697.5,918.96,722.16
2018,4,12,15,0,756.0,150.0,4.2,14.1,656.0,879.76,695.85
2018,4,12,15,15,737.0,145.5,4.2,14.1,612.5,838.04,667.4
2018,4,12,15,30,718.0,141.0,4.2,14.1,569.0,794.58,637.34
2018,4,12,15,45,706.0,133.0,4.15,13.85,525.5,751.43,607.6
2018,4,12,16,0,694.0,125.0,4.1,13.6,482.0,706.63,576.13
2018,4,12,16,15,664.0,118.5,4.05,13.35,431.5,648.78,533.46
2018,4,12,16,30,634.0,112.0,4.0,13.1,381.0,591.27,489.37
2018,4,12,16,45,592.5,104.0,3.9,12.9,329.5,525.33,437.05
2018,4,12,17,0,551.0,96.0,3.8,12.7,278.0,461.54,384.93
2018,4,12,17,15,489.0,86.5,3.65,12.2,227.0,384.85,320.92
2018,4,12,17,30,427.0,77.0,3.5,11.7,176.0,317.5,262.63
2018,4,12,17,45,340.5,64.5,3.3,11.25,130.5,241.8,196.04
2018,4,12,18,0,254.0,52.0,3.1,10.8,85.0,175.61,136.49
2018,4,12,18,15,156.5,35.0,3.05,10.5,52.5,108.89,67.84
2018,4,12,18,30,59.0,18.0,3.0,10.2,20.0,33.18,0.0
2018,4,12,18,45,29.5,9.0,3.0,9.9,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,5,15,5.0,2.0,2.1,6.6,2.0,0.0,0.0
2018,4,13,5,30,10.0,4.0,2.1,7.1,4.0,0.0,0.0
2018,4,13,5,45,79.0,17.0,2.1,7.6,22.0,16.2,0.0
2018,4,13,6,0,148.0,30.0,2.1,8.1,40.0,23.9,7.29
2018,4,13,6,15,259.0,43.5,2.1,8.7,79.5,33.88,23.79
2018,4,13,6,30,370.0,57.0,2.1,9.3,119.0,43.47,33.29
2018,4,13,6,45,451.5,66.0,2.15,9.9,168.5,50.2,39.76
2018,4,13,7,0,533.0,75.0,2.2,10.5,218.0,54.81,44.06
2018,4,13,7,15,586.5,81.5,2.3,11.2,270.0,69.48,45.93
2018,4,13,7,30,640.0,88.0,2.4,11.9,322.0,117.94,70.01
2018,4,13,7,45,678.5,92.5,2.55,12.6,374.0,169.16,107.4
2018,4,13,8,0,717.0,97.0,2.7,13.3,426.0,224.89,154.08
2018,4,13,8,15,743.5,101.5,2.7,13.75,476.0,281.68,204.41
2018,4,13,8,30,770.0,106.0,2.7,14.2,526.0,344.15,259.45
2018,4,13,8,45,789.5,109.0,2.7,14.7,572.0,401.31,309.46
2018,4,13,9,0,809.0,112.0,2.7,15.2,618.0,459.64,358.99
2018,4,13,9,15,827.5,113.5,2.65,15.55,660.5,516.96,406.28
2018,4,13,9,30,846.0,115.0,2.6,15.9,703.0,574.73,452.31
2018,4,13,9,45,862.5,114.0,2.55,16.3,740.0,629.26,494.37
2018,4,13,10,0,879.0,113.0,2.5,16.7,777.0,682.56,534.18
2018,4,13,10,15,886.0,114.5,2.45,17.0,805.5,730.86,569.28
2018,4,13,10,30,893.0,116.0,2.4,17.3,834.0,777.35,600.55
2018,4,13,10,45,897.5,118.0,2.35,17.6,856.0,820.35,628.57
2018,4,13,11,0,902.0,120.0,2.3,17.9,878.0,860.95,654.52
2018,4,13,11,15,904.0,120.5,2.25,18.1,891.5,895.35,676.18
2018,4,13,11,30,906.0,121.0,2.2,18.3,905.0,926.83,695.7
2018,4,13,11,45,905.5,122.0,2.2,18.55,910.5,953.45,712.23
2018,4,13,12,0,905.0,123.0,2.2,18.8,916.0,976.77,726.59
2018,4,13,12,15,870.5,141.0,2.2,18.95,902.5,981.53,729.04
2018,4,13,12,30,836.0,159.0,2.2,19.1,889.0,990.83,734.81
2018,4,13,12,45,798.5,178.5,2.2,19.3,870.0,986.57,731.59
2018,4,13,13,0,761.0,198.0,2.2,19.5,851.0,984.86,730.33
2018,4,13,13,15,752.5,197.0,2.25,19.55,832.0,980.93,728.67
2018,4,13,13,30,744.0,196.0,2.3,19.6,813.0,973.71,724.98
2018,4,13,13,45,769.5,176.0,2.3,19.7,798.0,975.99,727.07
2018,4,13,14,0,795.0,156.0,2.3,19.8,783.0,968.94,723.03
2018,4,13,14,15,732.5,174.0,2.3,19.75,734.0,925.83,695.47
2018,4,13,14,30,670.0,192.0,2.3,19.7,685.0,875.7,663.21
2018,4,13,14,45,637.5,191.5,2.35,19.65,641.0,832.48,635.75
2018,4,13,15,0,605.0,191.0,2.4,19.6,597.0,787.9,606.65
2018,4,13,15,15,584.5,183.0,2.4,19.6,554.5,744.99,577.68
2018,4,13,15,30,564.0,175.0,2.4,19.6,512.0,695.57,543.71
2018,4,13,15,45,556.5,161.5,2.35,19.25,471.5,655.36,516.52
2018,4,13,16,0,549.0,148.0,2.3,18.9,431.0,613.68,487.59
2018,4,13,16,15,576.0,127.0,2.3,18.45,397.5,593.26,474.79
2018,4,13,16,30,603.0,106.0,2.3,18.0,364.0,563.14,454.01
