Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,16,45,586.5,94.0,2.35,17.55,318.0,510.48,414.52
2018,4,13,17,0,570.0,82.0,2.4,17.1,272.0,457.77,373.5
2018,4,13,17,15,509.5,73.5,2.4,16.45,221.0,384.99,314.61
2018,4,13,17,30,449.0,65.0,2.4,15.8,170.0,317.29,257.75
2018,4,13,17,45,372.0,55.0,2.4,15.1,127.5,243.86,194.6
2018,4,13,18,0,295.0,45.0,2.4,14.4,85.0,182.46,139.9
2018,4,13,18,15,192.5,31.0,2.4,13.95,52.5,116.02,73.63
2018,4,13,18,30,90.0,17.0,2.4,13.5,20.0,40.7,0.0
2018,4,13,18,45,45.0,8.5,2.4,13.1,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,14,5,15,9.0,2.5,1.85,9.15,2.0,0.0,0.0
2018,4,14,5,30,18.0,5.0,1.8,9.6,4.0,0.0,0.0
2018,4,14,5,45,101.0,18.0,1.8,10.1,24.0,17.16,0.0
2018,4,14,6,0,184.0,31.0,1.8,10.6,44.0,24.65,9.78
2018,4,14,6,15,294.5,43.0,1.75,11.1,84.5,33.39,23.29
2018,4,14,6,30,405.0,55.0,1.7,11.6,125.0,43.19,32.8
2018,4,14,6,45,480.0,63.0,1.7,12.15,174.0,47.19,36.76
2018,4,14,7,0,555.0,71.0,1.7,12.7,223.0,51.09,40.36
2018,4,14,7,15,606.0,77.5,1.6,13.3,275.0,68.41,43.16
2018,4,14,7,30,657.0,84.0,1.5,13.9,327.0,117.97,68.34
2018,4,14,7,45,694.0,88.5,1.45,14.5,379.5,170.07,106.44
2018,4,14,8,0,731.0,93.0,1.4,15.1,432.0,226.44,153.28
2018,4,14,8,15,758.0,96.5,1.35,15.8,482.0,286.66,205.34
2018,4,14,8,30,785.0,100.0,1.3,16.5,532.0,345.68,256.23
2018,4,14,8,45,805.0,103.0,1.2,17.15,578.5,403.84,305.28
2018,4,14,9,0,825.0,106.0,1.1,17.8,625.0,463.2,353.35
2018,4,14,9,15,842.0,107.0,1.05,18.3,666.5,520.1,398.13
2018,4,14,9,30,859.0,108.0,1.0,18.8,708.0,578.23,441.95
2018,4,14,9,45,843.5,120.5,0.95,19.3,734.5,625.65,476.12
2018,4,14,10,0,828.0,133.0,0.9,19.8,761.0,670.74,507.2
2018,4,14,10,15,866.5,121.5,0.95,20.05,801.0,725.58,546.41
2018,4,14,10,30,905.0,110.0,1.0,20.3,841.0,782.17,583.96
2018,4,14,10,45,911.5,110.5,1.0,20.55,863.5,825.64,610.99
2018,4,14,11,0,918.0,111.0,1.0,20.8,886.0,866.77,636.28
2018,4,14,11,15,922.0,111.5,1.05,20.9,901.0,903.26,659.47
2018,4,14,11,30,926.0,112.0,1.1,21.0,916.0,936.87,680.78
2018,4,14,11,45,927.0,113.0,1.2,21.15,923.0,965.24,699.44
2018,4,14,12,0,928.0,114.0,1.3,21.3,930.0,990.3,716.08
2018,4,14,12,15,928.0,114.0,1.4,21.35,928.5,1009.97,729.68
2018,4,14,12,30,928.0,114.0,1.5,21.4,927.0,1026.08,741.19
2018,4,14,12,45,926.0,113.5,1.55,21.45,917.5,1036.07,748.19
2018,4,14,13,0,924.0,113.0,1.6,21.5,908.0,1042.33,753.04
2018,4,14,13,15,919.5,112.5,1.7,21.45,890.5,1042.37,755.19
2018,4,14,13,30,915.0,112.0,1.8,21.4,873.0,1038.67,755.12
2018,4,14,13,45,908.5,111.0,1.9,21.35,848.0,1028.75,751.17
2018,4,14,14,0,902.0,110.0,2.0,21.3,823.0,1015.22,744.99
2018,4,14,14,15,893.0,108.5,2.1,21.15,791.0,995.21,734.89
2018,4,14,14,30,884.0,107.0,2.2,21.0,759.0,971.9,722.6
2018,4,14,14,45,871.5,105.5,2.3,20.8,721.0,942.17,706.05
2018,4,14,15,0,859.0,104.0,2.4,20.6,683.0,917.28,692.6
2018,4,14,15,15,843.5,101.0,2.4,20.6,639.5,877.5,667.35
2018,4,14,15,30,828.0,98.0,2.4,20.6,596.0,835.49,640.43
2018,4,14,15,45,805.0,96.0,2.6,20.0,548.0,786.55,611.03
2018,4,14,16,0,782.0,94.0,2.8,19.4,500.0,736.46,579.76
2018,4,14,16,15,751.0,91.0,2.85,18.9,449.0,678.46,540.6
2018,4,14,16,30,720.0,88.0,2.9,18.4,398.0,623.93,502.53
2018,4,14,16,45,676.0,84.0,2.95,17.9,345.0,557.35,452.43
2018,4,14,17,0,632.0,80.0,3.0,17.4,292.0,493.03,402.21
2018,4,14,17,15,510.0,77.5,2.95,16.75,229.5,389.87,318.86
2018,4,14,17,30,388.0,75.0,2.9,16.1,167.0,295.6,240.44
2018,4,14,17,45,331.5,61.0,2.85,15.45,126.0,233.33,186.45
2018,4,14,18,0,275.0,47.0,2.8,14.8,85.0,177.11,136.07
2018,4,14,18,15,174.0,32.5,2.8,14.5,53.0,112.37,73.23
2018,4,14,18,30,73.0,18.0,2.8,14.2,21.0,37.07,0.0
2018,4,14,18,45,36.5,9.0,2.75,13.85,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,15,5,15,10.5,3.0,2.1,10.45,2.5,0.0,0.0
2018,4,15,5,30,21.0,6.0,2.2,10.7,5.0,0.0,0.0
2018,4,15,5,45,110.0,19.5,2.3,10.95,26.5,18.59,0.0
2018,4,15,6,0,199.0,33.0,2.4,11.2,48.0,26.22,12.39
2018,4,15,6,15,311.5,44.5,2.55,11.6,89.5,34.51,24.33
2018,4,15,6,30,424.0,56.0,2.7,12.0,131.0,43.85,33.36
2018,4,15,6,45,498.5,63.5,2.85,12.4,180.5,47.38,36.89
2018,4,15,7,0,573.0,71.0,3.0,12.8,230.0,50.85,40.13
2018,4,15,7,15,622.0,77.5,3.1,13.15,282.5,70.68,43.7
2018,4,15,7,30,671.0,84.0,3.2,13.5,335.0,121.15,70.27
2018,4,15,7,45,704.5,88.5,3.3,13.85,386.5,173.63,109.58
2018,4,15,8,0,738.0,93.0,3.4,14.2,438.0,229.95,157.49
2018,4,15,8,15,706.0,111.5,3.5,14.45,470.5,284.14,207.92
2018,4,15,8,30,674.0,130.0,3.6,14.7,503.0,334.31,254.38
2018,4,15,8,45,633.5,155.5,3.7,14.9,529.5,383.21,298.45
2018,4,15,9,0,593.0,181.0,3.8,15.1,556.0,427.01,336.68
2018,4,15,9,15,515.5,223.5,3.9,15.25,565.0,461.05,365.56
2018,4,15,9,30,438.0,266.0,4.0,15.4,574.0,487.34,386.77
2018,4,15,9,45,569.0,227.5,4.05,15.55,648.5,558.45,443.77
2018,4,15,10,0,700.0,189.0,4.1,15.7,723.0,641.07,508.74
2018,4,15,10,15,788.5,156.0,4.15,15.75,778.5,707.13,560.27
2018,4,15,10,30,877.0,123.0,4.2,15.8,834.0,775.4,611.44
2018,4,15,10,45,882.0,124.0,4.25,15.85,855.5,817.09,640.67
2018,4,15,11,0,887.0,125.0,4.3,15.9,877.0,856.44,668.3
2018,4,15,11,15,889.0,126.0,4.4,15.85,890.0,890.71,692.85
2018,4,15,11,30,891.0,127.0,4.5,15.8,903.0,922.1,715.4
2018,4,15,11,45,891.0,127.5,4.55,15.75,908.5,948.17,733.84
2018,4,15,12,0,891.0,128.0,4.6,15.7,914.0,971.0,750.11
2018,4,15,12,15,728.0,202.0,4.65,15.55,843.5,923.02,716.92
2018,4,15,12,30,565.0,276.0,4.7,15.4,773.0,854.73,666.73
2018,4,15,12,45,398.5,334.0,4.8,15.25,682.5,758.85,593.96
2018,4,15,13,0,232.0,392.0,4.9,15.1,592.0,650.33,509.95
2018,4,15,13,15,206.0,362.0,4.95,14.9,537.0,583.68,461.33
2018,4,15,13,30,180.0,332.0,5.0,14.7,482.0,527.89,419.74
2018,4,15,13,45,95.0,250.0,5.05,14.45,329.0,356.55,285.87
2018,4,15,14,0,10.0,168.0,5.1,14.2,176.0,169.02,133.69
2018,4,15,14,15,6.5,167.0,5.15,14.0,172.0,164.68,130.52
2018,4,15,14,30,3.0,166.0,5.2,13.8,168.0,160.44,127.23
2018,4,15,14,45,29.0,168.0,5.25,13.6,187.5,194.42,156.57
2018,4,15,15,0,55.0,170.0,5.3,13.4,207.0,220.07,179.05
2018,4,15,15,15,70.5,197.0,5.3,13.4,241.5,261.91,213.92
2018,4,15,15,30,86.0,224.0,5.3,13.4,276.0,304.16,248.95
2018,4,15,15,45,109.5,220.5,5.2,13.05,281.0,330.63,271.86
2018,4,15,16,0,133.0,217.0,5.1,12.7,286.0,343.09,283.49
2018,4,15,16,15,126.5,190.0,5.05,12.45,250.5,303.61,252.07
2018,4,15,16,30,120.0,163.0,5.0,12.2,215.0,264.11,220.22
2018,4,15,16,45,193.5,141.0,4.9,12.0,212.0,292.87,246.06
2018,4,15,17,0,267.0,119.0,4.8,11.8,209.0,303.28,255.66
2018,4,15,17,15,243.5,102.5,4.65,11.4,174.0,258.72,217.32
2018,4,15,17,30,220.0,86.0,4.5,11.0,139.0,216.16,179.8
2018,4,15,17,45,173.0,68.0,4.35,10.65,103.5,163.41,132.87
2018,4,15,18,0,126.0,50.0,4.2,10.3,68.0,115.58,89.87
2018,4,15,18,15,89.5,33.5,4.05,10.1,43.5,78.62,52.41
2018,4,15,18,30,53.0,17.0,3.9,9.9,19.0,30.7,0.0
2018,4,15,18,45,26.5,8.5,3.75,9.7,9.5,8.1,0.0
2018,4,15,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,2.05,8.6,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,2.1,8.8,2.0,0.0,0.0
2018,4,16,5,45,5.0,4.0,2.15,9.0,4.0,3.81,0.0
2018,4,16,6,0,5.0,6.0,2.2,9.2,6.0,5.63,0.0
2018,4,16,6,15,2.5,6.5,2.3,9.35,6.5,6.1,0.0
2018,4,16,6,30,0.0,7.0,2.4,9.5,7.0,6.48,0.19
2018,4,16,6,45,0.0,8.5,2.55,9.65,8.5,7.87,1.51
2018,4,16,7,0,0.0,10.0,2.7,9.8,10.0,9.26,2.81
2018,4,16,7,15,0.0,18.5,2.8,9.85,18.5,17.15,9.34
2018,4,16,7,30,0.0,27.0,2.9,9.9,27.0,25.05,16.19
2018,4,16,7,45,0.0,39.0,2.95,9.95,39.0,36.22,25.81
2018,4,16,8,0,0.0,51.0,3.0,10.0,51.0,47.41,35.34
2018,4,16,8,15,9.0,105.5,3.05,10.0,110.5,100.11,79.85
2018,4,16,8,30,18.0,160.0,3.1,10.0,170.0,152.37,123.29
2018,4,16,8,45,50.0,216.0,3.15,10.0,247.0,213.59,173.22
2018,4,16,9,0,82.0,272.0,3.2,10.0,324.0,281.02,227.72
2018,4,16,9,15,185.0,292.0,3.25,10.05,419.5,356.88,288.71
2018,4,16,9,30,288.0,312.0,3.3,10.1,515.0,445.1,359.18
2018,4,16,9,45,279.0,330.5,3.35,10.1,535.5,475.26,382.76
2018,4,16,10,0,270.0,349.0,3.4,10.1,556.0,504.23,405.21
2018,4,16,10,15,239.0,359.5,3.45,10.15,547.5,509.21,408.5
2018,4,16,10,30,208.0,370.0,3.5,10.2,539.0,507.61,406.62
2018,4,16,10,45,154.5,369.5,3.5,10.25,497.0,477.23,381.87
2018,4,16,11,0,101.0,369.0,3.5,10.3,455.0,442.07,353.16
2018,4,16,11,15,100.0,389.0,3.55,10.4,475.5,461.09,367.69
2018,4,16,11,30,99.0,409.0,3.6,10.5,496.0,485.7,386.15
2018,4,16,11,45,98.5,417.0,3.6,10.6,504.0,498.69,395.69
2018,4,16,12,0,98.0,425.0,3.6,10.7,512.0,511.4,405.07
2018,4,16,12,15,77.5,403.0,3.65,10.75,471.5,473.79,375.83
2018,4,16,12,30,57.0,381.0,3.7,10.8,431.0,434.69,345.42
2018,4,16,12,45,36.5,288.0,3.7,10.8,320.0,321.15,256.85
2018,4,16,13,0,16.0,195.0,3.7,10.8,209.0,207.49,165.96
2018,4,16,13,15,71.5,216.0,3.75,10.85,276.0,295.05,239.14
2018,4,16,13,30,127.0,237.0,3.8,10.9,343.0,373.66,303.6
2018,4,16,13,45,286.5,268.5,3.8,10.95,499.0,578.97,467.61
2018,4,16,14,0,446.0,300.0,3.8,11.0,655.0,783.72,623.03
2018,4,16,14,15,593.5,233.0,3.9,11.05,686.0,855.35,679.87
2018,4,16,14,30,741.0,166.0,4.0,11.1,717.0,915.66,725.7
2018,4,16,14,45,811.5,130.5,4.05,11.15,705.5,923.23,732.25
2018,4,16,15,0,882.0,95.0,4.1,11.2,694.0,921.17,732.43
2018,4,16,15,15,804.0,111.0,4.1,11.2,630.5,854.84,685.72
2018,4,16,15,30,726.0,127.0,4.1,11.2,567.0,786.28,636.99
2018,4,16,15,45,543.0,159.5,4.1,11.15,474.0,642.26,528.18
2018,4,16,16,0,360.0,192.0,4.1,11.1,381.0,503.47,417.34
2018,4,16,16,15,456.0,153.5,4.05,11.0,368.0,529.44,441.46
2018,4,16,16,30,552.0,115.0,4.0,10.9,355.0,538.06,450.63
2018,4,16,16,45,594.5,95.5,3.9,10.8,324.0,517.91,434.91
2018,4,16,17,0,637.0,76.0,3.8,10.7,293.0,491.75,413.32
2018,4,16,17,15,534.0,72.5,3.6,10.35,233.5,397.87,334.27
2018,4,16,17,30,431.0,69.0,3.4,10.0,174.0,313.06,261.1
2018,4,16,17,45,355.0,58.0,3.25,9.7,130.5,239.9,196.38
2018,4,16,18,0,279.0,47.0,3.1,9.4,87.0,178.32,140.47
2018,4,16,18,15,182.5,32.5,3.0,9.15,54.5,114.41,79.26
2018,4,16,18,30,86.0,18.0,2.9,8.9,22.0,51.12,0.0
2018,4,16,18,45,43.0,9.0,2.85,8.65,11.0,18.01,0.0
2018,4,16,19,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,17,5,15,18.0,4.0,1.7,5.7,3.5,0.0,0.0
2018,4,17,5,30,36.0,8.0,1.7,6.1,7.0,0.0,0.0
2018,4,17,5,45,141.0,21.0,1.7,6.5,31.0,20.02,0.0
2018,4,17,6,0,246.0,34.0,1.7,6.9,55.0,26.87,15.33
2018,4,17,6,15,353.0,45.0,1.7,7.3,98.5,36.13,26.46
2018,4,17,6,30,460.0,56.0,1.7,7.7,142.0,43.26,33.56
2018,4,17,6,45,526.5,64.0,1.7,8.15,192.0,47.31,37.55
2018,4,17,7,0,593.0,72.0,1.7,8.6,242.0,51.2,41.17
2018,4,17,7,15,641.0,78.5,1.75,9.15,295.5,75.82,46.29
2018,4,17,7,30,689.0,85.0,1.8,9.7,349.0,127.55,75.22
2018,4,17,7,45,721.0,89.5,1.8,10.2,400.5,180.98,116.28
2018,4,17,8,0,753.0,94.0,1.8,10.7,452.0,238.04,165.34
2018,4,17,8,15,777.5,98.0,1.75,11.2,502.0,299.35,219.74
2018,4,17,8,30,802.0,102.0,1.7,11.7,552.0,359.14,272.6
2018,4,17,8,45,820.5,105.0,1.65,12.2,598.5,417.65,323.32
2018,4,17,9,0,839.0,108.0,1.6,12.7,645.0,477.13,373.09
2018,4,17,9,15,854.5,110.0,1.5,13.05,687.0,534.87,419.68
2018,4,17,9,30,870.0,112.0,1.4,13.4,729.0,592.66,464.41
2018,4,17,9,45,883.0,113.0,1.3,13.8,766.0,648.04,505.44
2018,4,17,10,0,896.0,114.0,1.2,14.2,803.0,701.66,543.56
2018,4,17,10,15,903.5,115.0,1.05,14.5,832.0,750.33,576.15
2018,4,17,10,30,911.0,116.0,0.9,14.8,861.0,797.17,604.3
2018,4,17,10,45,916.0,117.5,0.8,15.1,883.0,840.48,629.89
2018,4,17,11,0,921.0,119.0,0.7,15.4,905.0,881.36,653.21
2018,4,17,11,15,924.0,120.0,0.65,15.6,919.5,917.41,674.08
2018,4,17,11,30,927.0,121.0,0.6,15.8,934.0,950.54,692.82
2018,4,17,11,45,928.5,121.5,0.55,16.0,940.5,978.72,708.23
2018,4,17,12,0,930.0,122.0,0.5,16.2,947.0,1003.63,721.51
2018,4,17,12,15,928.5,122.5,0.5,16.35,945.0,1022.26,732.22
2018,4,17,12,30,927.0,123.0,0.5,16.5,943.0,1037.3,740.87
2018,4,17,12,45,923.0,123.5,0.55,16.65,933.0,1046.23,747.17
2018,4,17,13,0,919.0,124.0,0.6,16.8,923.0,1051.44,751.43
2018,4,17,13,15,915.0,123.5,0.65,16.85,905.5,1051.88,753.22
2018,4,17,13,30,911.0,123.0,0.7,16.9,888.0,1048.6,752.93
2018,4,17,13,45,905.5,121.0,0.8,16.9,863.0,1038.54,749.89
2018,4,17,14,0,900.0,119.0,0.9,16.9,838.0,1024.86,744.66
2018,4,17,14,15,835.0,139.5,1.05,16.85,786.0,983.46,722.81
2018,4,17,14,30,770.0,160.0,1.2,16.8,734.0,936.9,697.16
2018,4,17,14,45,762.5,152.5,1.4,16.7,697.0,907.14,682.71
2018,4,17,15,0,755.0,145.0,1.6,16.6,660.0,874.61,665.45
2018,4,17,15,15,763.0,130.0,1.6,16.6,622.0,844.49,646.78
2018,4,17,15,30,771.0,115.0,1.6,16.6,584.0,807.22,622.96
2018,4,17,15,45,739.0,113.5,1.9,16.25,534.5,756.98,593.2
2018,4,17,16,0,707.0,112.0,2.2,15.9,485.0,702.85,559.1
2018,4,17,16,15,688.5,104.5,2.3,15.6,437.5,651.85,524.61
2018,4,17,16,30,670.0,97.0,2.4,15.3,390.0,600.27,487.62
2018,4,17,16,45,652.0,89.0,2.5,14.95,344.5,548.14,448.56
2018,4,17,17,0,634.0,81.0,2.6,14.6,299.0,495.97,407.77
2018,4,17,17,15,576.0,75.0,2.65,13.95,247.5,424.12,349.54
2018,4,17,17,30,518.0,69.0,2.7,13.3,196.0,356.8,292.75
2018,4,17,17,45,429.0,59.5,2.7,12.65,148.0,276.84,223.77
2018,4,17,18,0,340.0,50.0,2.7,12.0,100.0,205.76,160.8
2018,4,17,18,15,227.5,36.0,2.7,11.6,63.5,133.74,93.58
2018,4,17,18,30,115.0,22.0,2.7,11.2,27.0,64.46,0.0
2018,4,17,18,45,57.5,11.0,2.65,10.85,13.5,23.12,0.0
2018,4,17,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.65,8.3,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.6,8.5,2.0,1.91,0.0
2018,4,18,5,45,0.0,6.0,1.6,8.7,6.0,5.72,0.0
2018,4,18,6,0,0.0,10.0,1.6,8.9,10.0,9.26,1.77
2018,4,18,6,15,0.0,15.0,1.55,9.2,15.0,13.89,6.69
2018,4,18,6,30,0.0,20.0,1.5,9.5,20.0,18.54,11.12
2018,4,18,6,45,0.0,28.0,1.5,9.75,28.0,25.97,18.02
2018,4,18,7,0,0.0,36.0,1.5,10.0,36.0,33.41,24.85
2018,4,18,7,15,0.0,59.0,1.5,10.25,59.0,54.86,42.06
2018,4,18,7,30,0.0,82.0,1.5,10.5,82.0,75.8,59.88
2018,4,18,7,45,0.0,97.5,1.5,10.75,97.5,89.79,71.52
2018,4,18,8,0,0.0,113.0,1.5,11.0,113.0,103.89,83.08
2018,4,18,8,15,2.5,132.5,1.5,11.3,134.0,122.28,97.99
2018,4,18,8,30,5.0,152.0,1.5,11.6,155.0,141.11,113.09
2018,4,18,8,45,14.0,174.5,1.5,11.9,183.5,165.6,132.62
2018,4,18,9,0,23.0,197.0,1.5,12.2,212.0,189.88,151.84
2018,4,18,9,15,102.0,261.0,1.5,12.45,333.0,288.69,230.55
2018,4,18,9,30,181.0,325.0,1.5,12.7,454.0,397.7,314.93
2018,4,18,9,45,205.0,345.5,1.5,12.95,498.5,443.65,349.23
2018,4,18,10,0,229.0,366.0,1.5,13.2,543.0,491.86,385.08
2018,4,18,10,15,209.0,383.0,1.55,13.4,549.0,507.88,396.12
2018,4,18,10,30,189.0,400.0,1.6,13.6,555.0,521.85,405.63
2018,4,18,10,45,144.5,396.5,1.65,13.8,517.0,495.17,384.67
2018,4,18,11,0,100.0,393.0,1.7,14.0,479.0,458.92,356.6
2018,4,18,11,15,80.5,395.0,1.8,14.15,465.0,450.2,349.74
2018,4,18,11,30,61.0,397.0,1.9,14.3,451.0,439.9,341.42
2018,4,18,11,45,64.5,403.0,2.0,14.5,460.5,453.33,351.55
2018,4,18,12,0,68.0,409.0,2.1,14.7,470.0,466.75,361.56
2018,4,18,12,15,59.0,398.0,2.15,14.85,450.5,450.69,349.24
2018,4,18,12,30,50.0,387.0,2.2,15.0,431.0,433.81,336.46
2018,4,18,12,45,76.0,403.5,2.3,15.2,470.0,479.5,371.67
2018,4,18,13,0,102.0,420.0,2.4,15.4,509.0,525.79,406.67
2018,4,18,13,15,91.0,396.5,2.45,15.4,474.5,492.55,382.09
2018,4,18,13,30,80.0,373.0,2.5,15.4,440.0,458.56,357.18
2018,4,18,13,45,145.0,350.0,2.55,15.45,467.5,513.63,401.55
2018,4,18,14,0,210.0,327.0,2.6,15.5,495.0,567.28,443.92
2018,4,18,14,15,364.5,292.5,2.6,15.45,570.5,679.14,531.21
2018,4,18,14,30,519.0,258.0,2.6,15.4,646.0,799.06,621.16
2018,4,18,14,45,661.5,192.5,2.6,15.3,661.5,857.15,665.75
2018,4,18,15,0,804.0,127.0,2.6,15.2,677.0,894.75,693.32
2018,4,18,15,15,838.5,107.5,2.6,15.2,649.5,881.99,685.66
2018,4,18,15,30,873.0,88.0,2.6,15.2,622.0,856.75,669.74
2018,4,18,15,45,855.0,85.0,2.55,14.85,573.5,809.46,638.53
2018,4,18,16,0,837.0,82.0,2.5,14.5,525.0,766.62,610.24
2018,4,18,16,15,812.5,78.0,2.45,14.2,473.0,710.1,571.15
2018,4,18,16,30,788.0,74.0,2.4,13.9,421.0,653.17,530.93
2018,4,18,16,45,756.0,69.5,2.35,13.6,368.5,590.67,484.06
2018,4,18,17,0,724.0,65.0,2.3,13.3,316.0,529.17,435.52
2018,4,18,17,15,672.5,60.5,2.2,12.65,263.0,458.19,377.82
2018,4,18,17,30,621.0,56.0,2.1,12.0,210.0,393.87,323.12
2018,4,18,17,45,497.0,51.0,2.0,11.35,155.5,298.27,241.39
2018,4,18,18,0,373.0,46.0,1.9,10.7,101.0,215.06,168.62
2018,4,18,18,15,210.5,30.5,1.9,10.3,59.0,120.26,84.96
2018,4,18,18,30,48.0,15.0,1.9,9.9,17.0,33.09,0.0
2018,4,18,18,45,24.0,7.5,1.9,9.45,8.5,12.43,0.0
2018,4,18,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,5,15,29.5,4.5,1.9,6.95,4.5,0.0,0.0
2018,4,19,5,30,59.0,9.0,1.9,7.6,9.0,8.58,0.0
2018,4,19,5,45,186.5,21.5,1.9,8.3,36.5,18.46,0.0
2018,4,19,6,0,314.0,34.0,1.9,9.0,64.0,28.07,17.33
2018,4,19,6,15,417.0,42.5,2.0,9.65,108.0,33.23,23.81
2018,4,19,6,30,520.0,51.0,2.1,10.3,152.0,38.28,28.82
2018,4,19,6,45,582.5,57.5,2.2,10.95,203.0,41.36,31.8
2018,4,19,7,0,645.0,64.0,2.3,11.6,254.0,44.33,34.49
2018,4,19,7,15,688.0,69.0,2.4,12.15,307.0,73.75,40.89
2018,4,19,7,30,731.0,74.0,2.5,12.7,360.0,130.58,74.6
2018,4,19,7,45,760.5,78.5,2.55,13.3,412.5,185.73,117.44
2018,4,19,8,0,790.0,83.0,2.6,13.9,465.0,244.2,167.84
2018,4,19,8,15,812.5,86.5,2.6,14.35,515.0,302.88,220.33
2018,4,19,8,30,835.0,90.0,2.6,14.8,565.0,363.49,274.14
2018,4,19,8,45,851.5,92.5,2.6,15.25,611.0,422.48,325.6
2018,4,19,9,0,868.0,95.0,2.6,15.7,657.0,484.63,377.85
2018,4,19,9,15,882.5,96.5,2.6,16.0,699.0,542.17,425.14
2018,4,19,9,30,897.0,98.0,2.6,16.3,741.0,599.52,470.72
2018,4,19,9,45,908.5,98.5,2.6,16.65,777.0,653.66,512.39
2018,4,19,10,0,920.0,99.0,2.6,17.0,813.0,706.76,552.01
2018,4,19,10,15,928.0,100.0,2.6,17.2,842.5,756.56,587.57
2018,4,19,10,30,936.0,101.0,2.6,17.4,872.0,804.52,619.92
2018,4,19,10,45,941.5,101.5,2.6,17.65,894.0,847.95,648.57
2018,4,19,11,0,947.0,102.0,2.6,17.9,916.0,888.89,675.21
2018,4,19,11,15,950.0,103.0,2.7,18.0,930.5,925.48,699.88
2018,4,19,11,30,953.0,104.0,2.8,18.1,945.0,959.08,722.49
2018,4,19,11,45,955.0,103.5,2.85,18.2,951.5,987.07,740.9
2018,4,19,12,0,957.0,103.0,2.9,18.3,958.0,1011.69,757.12
2018,4,19,12,15,953.5,104.0,2.95,18.4,954.5,1029.1,768.62
2018,4,19,12,30,950.0,105.0,3.0,18.5,951.0,1042.76,777.81
2018,4,19,12,45,943.5,107.0,3.05,18.55,939.5,1050.75,783.54
2018,4,19,13,0,937.0,109.0,3.1,18.6,928.0,1054.93,786.94
2018,4,19,13,15,933.5,108.0,3.15,18.6,910.5,1055.12,788.02
2018,4,19,13,30,930.0,107.0,3.2,18.6,893.0,1051.52,786.77
2018,4,19,13,45,925.0,105.5,3.2,18.65,868.5,1042.14,781.24
2018,4,19,14,0,920.0,104.0,3.2,18.7,844.0,1029.09,773.44
2018,4,19,14,15,911.5,103.0,3.2,18.65,812.0,1009.6,761.74
2018,4,19,14,30,903.0,102.0,3.2,18.6,780.0,986.76,747.88
2018,4,19,14,45,891.0,100.0,3.15,18.55,741.0,956.31,728.48
2018,4,19,15,0,879.0,98.0,3.1,18.5,702.0,922.98,707.11
2018,4,19,15,15,863.5,96.0,3.1,18.5,658.0,883.9,681.86
2018,4,19,15,30,848.0,94.0,3.1,18.5,614.0,849.46,659.7
2018,4,19,15,45,826.5,92.0,3.1,18.2,566.0,800.98,627.94
2018,4,19,16,0,805.0,90.0,3.1,17.9,518.0,751.23,594.77
2018,4,19,16,15,775.5,87.0,3.05,17.55,466.5,693.4,554.79
2018,4,19,16,30,746.0,84.0,3.0,17.2,415.0,635.63,513.94
2018,4,19,16,45,706.0,80.5,3.0,16.85,362.0,573.72,467.04
2018,4,19,17,0,666.0,77.0,3.0,16.5,309.0,511.01,417.81
2018,4,19,17,15,610.0,71.0,2.95,15.75,256.5,438.75,359.6
2018,4,19,17,30,554.0,65.0,2.9,15.0,204.0,370.85,302.68
2018,4,19,17,45,468.0,57.0,2.85,14.25,155.5,292.06,235.05
2018,4,19,18,0,382.0,49.0,2.8,13.5,107.0,221.68,172.88
2018,4,19,18,15,261.0,36.0,2.75,13.0,68.5,144.35,102.79
2018,4,19,18,30,140.0,23.0,2.7,12.5,30.0,73.4,0.0
2018,4,19,18,45,70.0,11.5,2.6,12.05,15.0,26.4,0.0
2018,4,19,19,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,4.5,1.5,9.35,4.5,0.0,0.0
2018,4,20,5,30,54.0,9.0,1.4,9.9,9.0,8.58,0.0
2018,4,20,5,45,172.0,22.0,1.3,10.45,36.5,17.58,0.0
2018,4,20,6,0,290.0,35.0,1.2,11.0,64.0,28.75,18.16
2018,4,20,6,15,390.5,44.5,1.15,11.65,108.0,34.82,25.09
2018,4,20,6,30,491.0,54.0,1.1,12.3,152.0,40.66,30.75
2018,4,20,6,45,556.5,60.5,1.05,12.95,202.5,43.6,33.58
2018,4,20,7,0,622.0,67.0,1.0,13.6,253.0,46.46,36.14
2018,4,20,7,15,666.0,72.5,1.05,14.25,305.5,77.54,43.36
2018,4,20,7,30,710.0,78.0,1.1,14.9,358.0,129.75,73.72
2018,4,20,7,45,741.5,82.0,1.1,15.6,410.0,187.65,118.38
2018,4,20,8,0,773.0,86.0,1.1,16.3,462.0,245.01,166.74
2018,4,20,8,15,795.5,89.0,1.1,16.85,511.0,302.23,216.67
2018,4,20,8,30,818.0,92.0,1.1,17.4,560.0,361.39,267.65
2018,4,20,8,45,834.0,95.0,1.15,17.95,605.5,419.62,316.87
2018,4,20,9,0,850.0,98.0,1.2,18.5,651.0,480.96,366.73
2018,4,20,9,15,865.5,98.5,1.25,18.95,692.0,537.1,411.26
2018,4,20,9,30,881.0,99.0,1.3,19.4,733.0,593.16,454.25
2018,4,20,9,45,863.0,113.0,1.35,19.8,759.0,640.76,489.49
2018,4,20,10,0,845.0,127.0,1.4,20.2,785.0,685.46,521.49
2018,4,20,10,15,850.0,130.0,1.5,20.55,812.5,732.6,555.19
2018,4,20,10,30,855.0,133.0,1.6,20.9,840.0,775.39,583.97
2018,4,20,10,45,892.5,117.5,1.7,21.2,872.0,825.97,617.5
2018,4,20,11,0,930.0,102.0,1.8,21.5,904.0,876.08,650.28
2018,4,20,11,15,932.0,103.0,1.9,21.65,917.5,911.16,673.21
2018,4,20,11,30,934.0,104.0,2.0,21.8,931.0,943.23,694.26
2018,4,20,11,45,934.0,105.0,2.05,21.95,937.0,970.32,711.51
2018,4,20,12,0,934.0,106.0,2.1,22.1,943.0,994.05,726.64
2018,4,20,12,15,934.0,105.5,2.2,22.15,941.0,1012.78,739.49
2018,4,20,12,30,934.0,105.0,2.3,22.2,939.0,1027.94,750.18
2018,4,20,12,45,931.0,104.5,2.4,22.2,928.5,1036.49,756.91
2018,4,20,13,0,928.0,104.0,2.5,22.2,918.0,1041.31,761.41
2018,4,20,13,15,923.5,103.5,2.6,22.1,900.0,1040.89,762.97
2018,4,20,13,30,919.0,103.0,2.7,22.0,882.0,1036.74,762.27
2018,4,20,13,45,912.5,102.0,2.8,21.95,857.0,1026.37,757.47
2018,4,20,14,0,906.0,101.0,2.9,21.9,832.0,1012.41,750.42
2018,4,20,14,15,882.5,106.5,2.95,21.65,795.5,985.65,735.04
2018,4,20,14,30,859.0,112.0,3.0,21.4,759.0,956.13,717.83
2018,4,20,14,45,833.5,115.0,3.1,21.2,717.0,927.61,701.41
2018,4,20,15,0,808.0,118.0,3.2,21.0,675.0,888.81,677.69
2018,4,20,15,15,809.0,110.0,3.2,21.0,638.0,859.21,659.01
2018,4,20,15,30,810.0,102.0,3.2,21.0,601.0,826.51,637.97
2018,4,20,15,45,779.0,101.0,3.3,20.25,550.5,772.61,603.84
2018,4,20,16,0,748.0,100.0,3.4,19.5,500.0,718.21,568.5
2018,4,20,16,15,740.0,92.0,3.35,18.95,455.0,672.93,537.99
2018,4,20,16,30,732.0,84.0,3.3,18.4,410.0,626.04,505.49
2018,4,20,16,45,697.5,78.5,3.3,17.85,358.0,565.9,460.21
2018,4,20,17,0,663.0,73.0,3.3,17.3,306.0,504.58,412.41
2018,4,20,17,15,622.5,66.5,3.2,16.55,257.0,440.56,360.65
2018,4,20,17,30,582.0,60.0,3.1,15.8,208.0,379.38,309.06
2018,4,20,17,45,506.0,52.5,3.05,15.05,159.5,304.32,244.42
2018,4,20,18,0,430.0,45.0,3.0,14.3,111.0,236.73,184.31
2018,4,20,18,15,304.0,33.5,2.9,13.8,71.5,156.32,111.9
2018,4,20,18,30,178.0,22.0,2.8,13.3,32.0,83.08,0.0
2018,4,20,18,45,89.0,11.0,2.75,12.8,16.0,30.15,0.0
2018,4,20,19,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,5,15,30.5,4.5,1.35,9.55,5.0,0.0,0.0
2018,4,21,5,30,61.0,9.0,1.3,10.1,10.0,8.58,0.0
2018,4,21,5,45,181.5,22.5,1.25,10.65,38.5,17.92,0.0
2018,4,21,6,0,302.0,36.0,1.2,11.2,67.0,29.47,19.06
2018,4,21,6,15,397.5,45.5,1.2,11.75,111.0,35.51,25.74
2018,4,21,6,30,493.0,55.0,1.2,12.3,155.0,41.31,31.36
2018,4,21,6,45,557.5,61.5,1.2,12.8,205.5,44.22,34.16
2018,4,21,7,0,622.0,68.0,1.2,13.3,256.0,47.04,36.7
2018,4,21,7,15,665.5,72.5,1.2,13.9,308.0,79.37,44.14
2018,4,21,7,30,709.0,77.0,1.2,14.5,360.0,134.76,77.84
2018,4,21,7,45,741.0,80.5,1.2,15.1,411.5,188.16,119.15
2018,4,21,8,0,773.0,84.0,1.2,15.7,463.0,245.17,167.57
2018,4,21,8,15,796.0,86.5,1.2,16.3,512.0,302.06,217.4
2018,4,21,8,30,819.0,89.0,1.2,16.9,561.0,360.93,268.3
2018,4,21,8,45,807.0,102.0,1.2,17.5,598.0,416.87,315.96
2018,4,21,9,0,795.0,115.0,1.2,18.1,635.0,470.52,359.84
2018,4,21,9,15,795.0,124.0,1.15,18.7,671.5,524.19,401.55
2018,4,21,9,30,795.0,133.0,1.1,19.3,708.0,576.48,440.43
2018,4,21,9,45,791.5,143.0,1.05,19.85,738.5,625.99,475.74
2018,4,21,10,0,788.0,153.0,1.0,20.4,769.0,673.44,508.21
2018,4,21,10,15,808.0,150.5,0.95,20.95,802.0,723.61,541.79
2018,4,21,10,30,828.0,148.0,0.9,21.5,835.0,773.27,573.3
2018,4,21,10,45,865.0,133.0,0.85,22.05,867.0,820.09,601.03
2018,4,21,11,0,902.0,118.0,0.8,22.6,899.0,869.64,629.86
2018,4,21,11,15,920.5,110.0,0.75,22.95,917.5,909.27,652.18
2018,4,21,11,30,939.0,102.0,0.7,23.3,936.0,946.74,672.85
2018,4,21,11,45,921.0,113.0,0.65,23.7,935.5,967.38,682.73
2018,4,21,12,0,903.0,124.0,0.6,24.1,935.0,983.91,690.26
2018,4,21,12,15,902.5,123.5,0.7,24.2,933.0,1001.68,702.74
2018,4,21,12,30,902.0,123.0,0.8,24.3,931.0,1016.0,713.18
2018,4,21,12,45,919.0,112.5,0.95,24.45,928.0,1033.7,726.71
2018,4,21,13,0,936.0,102.0,1.1,24.6,925.0,1047.78,737.99
2018,4,21,13,15,932.0,101.5,1.25,24.55,907.5,1047.8,741.31
2018,4,21,13,30,928.0,101.0,1.4,24.5,890.0,1044.07,742.46
2018,4,21,13,45,891.0,115.0,1.55,24.45,855.0,1019.59,730.61
2018,4,21,14,0,854.0,129.0,1.7,24.4,820.0,992.02,716.73
2018,4,21,14,15,786.0,152.5,1.8,24.25,769.5,951.22,693.62
2018,4,21,14,30,718.0,176.0,1.9,24.1,719.0,905.93,667.22
2018,4,21,14,45,709.0,169.0,2.0,23.9,682.5,876.37,650.89
2018,4,21,15,0,700.0,162.0,2.1,23.7,646.0,844.3,632.43
2018,4,21,15,15,686.5,155.0,2.1,23.7,605.0,805.93,608.07
2018,4,21,15,30,673.0,148.0,2.1,23.7,564.0,765.71,582.21
2018,4,21,15,45,659.5,139.0,2.2,23.15,520.5,721.64,555.16
2018,4,21,16,0,646.0,130.0,2.3,22.6,477.0,676.21,526.41
2018,4,21,16,15,633.5,119.5,2.3,22.1,432.0,628.72,494.13
2018,4,21,16,30,621.0,109.0,2.3,21.6,387.0,580.29,460.0
2018,4,21,16,45,619.0,95.0,2.35,21.05,343.5,534.06,426.77
2018,4,21,17,0,617.0,81.0,2.4,20.5,300.0,486.3,390.84
2018,4,21,17,15,582.5,72.5,2.4,19.6,252.5,425.52,343.09
2018,4,21,17,30,548.0,64.0,2.4,18.7,205.0,367.04,295.06
2018,4,21,17,45,482.0,55.5,2.35,17.8,158.5,297.06,235.77
2018,4,21,18,0,416.0,47.0,2.3,16.9,112.0,233.48,179.97
2018,4,21,18,15,295.0,35.5,2.3,16.3,73.0,155.33,110.91
2018,4,21,18,30,174.0,24.0,2.3,15.7,34.0,84.94,10.69
2018,4,21,18,45,87.0,12.0,2.35,15.1,17.0,30.71,0.0
2018,4,21,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,22,5,15,24.0,5.0,1.65,10.05,5.5,0.0,0.0
2018,4,22,5,30,48.0,10.0,1.6,10.6,11.0,9.53,0.0
2018,4,22,5,45,158.5,26.0,1.55,11.15,41.0,20.76,0.0
2018,4,22,6,0,269.0,42.0,1.5,11.7,71.0,32.95,22.19
2018,4,22,6,15,370.5,52.5,1.5,12.3,116.0,40.2,29.85
2018,4,22,6,30,472.0,63.0,1.5,12.9,161.0,48.31,37.52
2018,4,22,6,45,499.0,73.5,1.55,13.45,203.0,54.24,43.0
2018,4,22,7,0,526.0,84.0,1.6,14.0,245.0,59.8,47.94
2018,4,22,7,15,560.5,95.0,1.5,14.6,295.5,94.64,59.04
2018,4,22,7,30,595.0,106.0,1.4,15.2,346.0,144.21,90.11
2018,4,22,7,45,629.5,112.5,1.35,15.8,396.5,194.22,128.62
2018,4,22,8,0,664.0,119.0,1.3,16.4,447.0,248.28,173.74
2018,4,22,8,15,689.0,124.5,1.25,16.9,495.5,302.54,220.36
2018,4,22,8,30,714.0,130.0,1.2,17.4,544.0,359.21,268.39
2018,4,22,8,45,738.0,134.5,1.2,17.95,592.0,416.75,315.98
2018,4,22,9,0,762.0,139.0,1.2,18.5,640.0,476.03,363.37
2018,4,22,9,15,773.5,144.5,1.2,18.95,680.0,531.23,406.31
2018,4,22,9,30,785.0,150.0,1.2,19.4,720.0,587.86,448.7
2018,4,22,9,45,728.5,183.0,1.15,19.9,732.0,624.34,474.05
2018,4,22,10,0,672.0,216.0,1.1,20.4,744.0,655.56,494.48
2018,4,22,10,15,588.0,260.5,1.05,20.9,734.5,670.38,502.12
2018,4,22,10,30,504.0,305.0,1.0,21.4,725.0,677.83,504.11
2018,4,22,10,45,481.0,326.5,0.95,21.9,735.5,704.46,520.04
2018,4,22,11,0,458.0,348.0,0.9,22.4,746.0,728.21,533.37
2018,4,22,11,15,465.5,351.5,0.9,22.8,761.0,758.45,552.42
2018,4,22,11,30,473.0,355.0,0.9,23.2,776.0,787.56,570.38
2018,4,22,11,45,489.5,352.5,0.85,23.65,791.0,817.79,588.32
2018,4,22,12,0,506.0,350.0,0.8,24.1,806.0,846.81,605.14
2018,4,22,12,15,601.5,302.0,0.8,24.35,843.0,905.32,644.07
2018,4,22,12,30,697.0,254.0,0.8,24.6,880.0,964.55,682.18
2018,4,22,12,45,771.5,209.0,0.8,24.8,895.0,1003.13,704.67
2018,4,22,13,0,846.0,164.0,0.8,25.0,910.0,1032.76,721.88
2018,4,22,13,15,775.5,195.0,0.95,25.05,868.5,1005.89,708.59
2018,4,22,13,30,705.0,226.0,1.1,25.1,827.0,970.31,690.26
2018,4,22,13,45,789.5,177.5,1.2,25.15,832.5,994.96,708.42
2018,4,22,14,0,874.0,129.0,1.3,25.2,838.0,1012.12,721.24
2018,4,22,14,15,790.5,157.5,1.35,25.1,780.0,961.22,691.2
2018,4,22,14,30,707.0,186.0,1.4,25.0,722.0,906.55,658.99
2018,4,22,14,45,682.5,182.5,1.5,24.9,679.0,866.51,636.32
2018,4,22,15,0,658.0,179.0,1.6,24.8,636.0,824.74,611.78
2018,4,22,15,15,638.0,172.5,1.6,24.8,593.0,782.29,585.05
2018,4,22,15,30,618.0,166.0,1.6,24.8,550.0,738.5,557.04
2018,4,22,15,45,612.0,154.0,1.65,24.45,509.5,699.23,532.66
2018,4,22,16,0,606.0,142.0,1.7,24.1,469.0,658.19,506.25
2018,4,22,16,15,615.5,125.5,1.75,23.6,430.0,622.12,483.23
2018,4,22,16,30,625.0,109.0,1.8,23.1,391.0,583.21,457.19
2018,4,22,16,45,612.5,98.0,1.85,22.65,346.0,533.34,421.47
2018,4,22,17,0,600.0,87.0,1.9,22.2,301.0,483.02,383.96
2018,4,22,17,15,568.0,79.0,1.95,21.25,255.5,424.99,339.28
2018,4,22,17,30,536.0,71.0,2.0,20.3,210.0,368.94,293.99
2018,4,22,17,45,452.5,62.5,2.0,19.35,161.5,291.41,229.73
2018,4,22,18,0,369.0,54.0,2.0,18.4,113.0,221.67,170.13
2018,4,22,18,15,252.0,39.5,2.05,17.8,73.0,145.19,103.84
2018,4,22,18,30,135.0,25.0,2.1,17.2,33.0,75.78,16.99
2018,4,22,18,45,67.5,12.5,2.2,16.65,16.5,26.9,0.0
2018,4,22,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,15,15.0,4.5,0.5,12.5,5.0,0.0,0.0
2018,4,23,5,30,30.0,9.0,0.5,12.8,10.0,8.58,0.0
2018,4,23,5,45,110.5,26.0,0.55,13.1,37.0,21.4,2.32
2018,4,23,6,0,191.0,43.0,0.6,13.4,64.0,33.58,22.82
2018,4,23,6,15,254.5,56.5,0.55,13.85,100.5,43.1,32.3
2018,4,23,6,30,318.0,70.0,0.5,14.3,137.0,52.21,40.82
2018,4,23,6,45,359.5,83.5,0.5,14.7,179.0,60.84,48.66
2018,4,23,7,0,401.0,97.0,0.5,15.1,221.0,69.02,55.87
2018,4,23,7,15,491.5,102.5,0.55,15.75,283.0,98.77,63.51
2018,4,23,7,30,582.0,108.0,0.6,16.4,345.0,145.96,91.25
2018,4,23,7,45,640.0,110.0,0.65,17.05,402.5,195.41,128.08
2018,4,23,8,0,698.0,112.0,0.7,17.7,460.0,251.73,173.77
2018,4,23,8,15,724.0,116.5,0.75,18.2,509.0,307.38,221.22
2018,4,23,8,30,750.0,121.0,0.8,18.7,558.0,365.49,270.13
2018,4,23,8,45,748.5,130.5,0.85,19.2,596.0,418.99,314.74
2018,4,23,9,0,747.0,140.0,0.9,19.7,634.0,471.43,356.96
2018,4,23,9,15,769.0,141.0,0.9,20.4,676.5,529.22,400.86
2018,4,23,9,30,791.0,142.0,0.9,21.1,719.0,585.27,441.91
2018,4,23,9,45,807.5,142.5,0.85,21.75,755.5,638.04,478.81
2018,4,23,10,0,824.0,143.0,0.8,22.4,792.0,690.54,514.11
2018,4,23,10,15,845.0,138.5,0.75,22.95,824.5,740.94,547.04
2018,4,23,10,30,866.0,134.0,0.7,23.5,857.0,788.21,575.47
2018,4,23,10,45,870.0,136.0,0.65,24.05,878.0,829.07,598.64
2018,4,23,11,0,874.0,138.0,0.6,24.6,899.0,867.58,619.87
2018,4,23,11,15,891.0,131.0,0.5,24.85,917.0,906.2,640.51
2018,4,23,11,30,908.0,124.0,0.4,25.1,935.0,942.7,659.33
2018,4,23,11,45,909.0,124.5,0.35,25.35,941.0,969.48,673.02
2018,4,23,12,0,910.0,125.0,0.3,25.6,947.0,993.05,684.83
2018,4,23,12,15,909.5,125.0,0.3,25.7,945.0,1011.34,695.04
2018,4,23,12,30,909.0,125.0,0.3,25.8,943.0,1026.17,703.33
2018,4,23,12,45,905.5,125.5,0.25,25.9,933.0,1035.01,707.12
2018,4,23,13,0,902.0,126.0,0.2,26.0,923.0,1040.23,709.03
2018,4,23,13,15,898.0,124.5,0.3,26.0,905.0,1039.23,711.06
2018,4,23,13,30,894.0,123.0,0.4,26.0,887.0,1034.59,711.33
2018,4,23,13,45,887.5,121.5,0.5,25.95,862.0,1023.87,708.31
2018,4,23,14,0,881.0,120.0,0.6,25.9,837.0,1009.65,703.32
2018,4,23,14,15,872.0,118.0,0.75,25.75,804.5,989.05,695.77
2018,4,23,14,30,863.0,116.0,0.9,25.6,772.0,965.25,686.0
