Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,45,851.0,114.0,1.0,25.45,734.5,943.62,676.33
2018,4,23,15,0,839.0,112.0,1.1,25.3,697.0,911.0,659.41
2018,4,23,15,15,777.5,124.5,1.1,25.3,640.0,848.16,620.73
2018,4,23,15,30,716.0,137.0,1.1,25.3,583.0,790.3,584.88
2018,4,23,15,45,722.0,124.0,1.4,24.65,544.0,756.16,569.0
2018,4,23,16,0,728.0,111.0,1.7,24.0,505.0,719.01,549.45
2018,4,23,16,15,704.5,105.0,1.8,23.4,456.5,665.19,515.3
2018,4,23,16,30,681.0,99.0,1.9,22.8,408.0,611.17,479.11
2018,4,23,16,45,651.0,92.0,2.0,22.2,358.0,551.86,436.88
2018,4,23,17,0,621.0,85.0,2.1,21.6,308.0,493.64,393.64
2018,4,23,17,15,563.0,79.0,2.15,20.65,256.5,422.36,338.5
2018,4,23,17,30,505.0,73.0,2.2,19.7,205.0,355.63,284.68
2018,4,23,17,45,427.5,63.0,2.2,18.7,157.5,280.87,222.48
2018,4,23,18,0,350.0,53.0,2.2,17.7,110.0,212.89,164.21
2018,4,23,18,15,253.5,40.5,2.25,17.05,74.0,146.77,105.99
2018,4,23,18,30,157.0,28.0,2.3,16.4,38.0,86.11,27.44
2018,4,23,18,45,84.5,15.5,2.3,15.75,20.5,33.58,0.0
2018,4,23,19,0,12.0,3.0,2.3,15.1,3.0,0.0,0.0
2018,4,23,19,15,6.0,1.5,2.25,14.8,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,15,25.5,6.0,1.75,11.1,6.5,0.0,0.0
2018,4,24,5,30,51.0,12.0,1.8,11.5,13.0,11.44,0.0
2018,4,24,5,45,44.5,14.0,1.9,11.85,16.5,11.92,0.26
2018,4,24,6,0,38.0,16.0,2.0,12.2,20.0,13.55,5.97
2018,4,24,6,15,19.0,22.0,2.0,12.6,24.0,20.71,12.72
2018,4,24,6,30,0.0,28.0,2.0,13.0,28.0,25.97,17.65
2018,4,24,6,45,0.0,37.5,2.0,13.4,37.5,34.81,25.68
2018,4,24,7,0,0.0,47.0,2.0,13.8,47.0,43.66,33.6
2018,4,24,7,15,0.0,59.0,1.95,14.2,59.0,54.86,41.33
2018,4,24,7,30,0.0,71.0,1.9,14.6,71.0,66.06,50.63
2018,4,24,7,45,0.0,80.5,1.85,15.05,80.5,74.95,57.82
2018,4,24,8,0,0.0,90.0,1.8,15.5,90.0,83.68,64.78
2018,4,24,8,15,96.0,106.5,1.8,15.9,163.0,123.5,94.75
2018,4,24,8,30,192.0,123.0,1.8,16.3,236.0,175.55,135.83
2018,4,24,8,45,226.0,142.5,1.75,16.75,285.5,219.18,171.37
2018,4,24,9,0,260.0,162.0,1.7,17.2,335.0,265.67,208.78
2018,4,24,9,15,139.5,210.5,1.75,17.5,304.0,264.86,208.04
2018,4,24,9,30,19.0,259.0,1.8,17.8,273.0,249.3,194.32
2018,4,24,9,45,71.0,297.5,1.8,18.15,353.0,318.4,247.89
2018,4,24,10,0,123.0,336.0,1.8,18.5,433.0,395.43,306.14
2018,4,24,10,15,314.0,314.0,1.85,18.75,574.0,522.62,403.58
2018,4,24,10,30,505.0,292.0,1.9,19.0,715.0,667.57,510.34
2018,4,24,10,45,697.0,213.5,1.95,19.2,813.5,771.81,586.69
2018,4,24,11,0,889.0,135.0,2.0,19.4,912.0,878.2,659.15
2018,4,24,11,15,905.5,128.5,2.05,19.55,930.0,917.27,683.89
2018,4,24,11,30,922.0,122.0,2.1,19.7,948.0,954.15,707.72
2018,4,24,11,45,923.5,122.0,2.1,19.8,954.0,981.17,724.57
2018,4,24,12,0,925.0,122.0,2.1,19.9,960.0,1004.94,739.38
2018,4,24,12,15,926.5,120.5,2.15,19.95,958.5,1023.84,751.84
2018,4,24,12,30,928.0,119.0,2.2,20.0,957.0,1039.24,762.17
2018,4,24,12,45,911.0,126.5,2.3,20.0,941.5,1042.01,765.25
2018,4,24,13,0,894.0,134.0,2.4,20.0,926.0,1040.97,766.1
2018,4,24,13,15,855.0,150.5,2.45,19.9,896.0,1033.14,762.39
2018,4,24,13,30,816.0,167.0,2.5,19.8,866.0,1012.92,750.71
2018,4,24,13,45,809.5,164.0,2.6,19.7,841.0,1001.24,745.31
2018,4,24,14,0,803.0,161.0,2.7,19.6,816.0,986.24,737.63
2018,4,24,14,15,821.5,145.0,2.75,19.4,793.0,978.41,734.62
2018,4,24,14,30,840.0,129.0,2.8,19.2,770.0,966.29,728.77
2018,4,24,14,45,835.5,124.0,2.85,18.95,735.0,940.59,713.91
2018,4,24,15,0,831.0,119.0,2.9,18.7,700.0,911.81,696.96
2018,4,24,15,15,817.0,115.5,2.9,18.7,657.5,873.35,672.13
2018,4,24,15,30,803.0,112.0,2.9,18.7,615.0,832.7,645.6
2018,4,24,15,45,761.0,113.0,2.9,18.05,560.0,772.05,605.9
2018,4,24,16,0,719.0,114.0,2.9,17.4,505.0,715.55,568.38
2018,4,24,16,15,697.0,107.5,2.85,16.95,457.0,662.62,531.92
2018,4,24,16,30,675.0,101.0,2.8,16.5,409.0,609.41,493.39
2018,4,24,16,45,642.0,94.5,2.8,16.05,359.0,548.97,447.78
2018,4,24,17,0,609.0,88.0,2.8,15.6,309.0,489.91,401.66
2018,4,24,17,15,550.0,78.0,2.75,15.05,253.5,414.13,340.52
2018,4,24,17,30,491.0,68.0,2.7,14.5,198.0,343.25,281.31
2018,4,24,17,45,430.5,60.5,2.65,13.95,156.0,279.78,226.25
2018,4,24,18,0,370.0,53.0,2.6,13.4,114.0,220.74,173.5
2018,4,24,18,15,268.5,41.5,2.5,12.95,77.5,152.93,112.85
2018,4,24,18,30,167.0,30.0,2.4,12.5,41.0,91.87,36.6
2018,4,24,18,45,91.5,17.5,2.35,12.1,22.5,37.11,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.7,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.25,11.5,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,5,15,35.0,7.5,2.1,8.3,8.5,0.0,0.0
2018,4,25,5,30,70.0,15.0,2.2,8.7,17.0,14.3,0.0
2018,4,25,5,45,177.5,29.5,2.35,9.05,47.5,23.44,8.2
2018,4,25,6,0,285.0,44.0,2.5,9.4,78.0,34.27,24.11
2018,4,25,6,15,268.5,51.5,2.45,9.85,96.0,38.93,29.18
2018,4,25,6,30,252.0,59.0,2.4,10.3,114.0,43.36,33.56
2018,4,25,6,45,129.0,81.0,2.35,10.7,109.5,67.09,55.07
2018,4,25,7,0,6.0,103.0,2.3,11.1,105.0,90.96,76.39
2018,4,25,7,15,7.0,117.0,2.2,11.6,119.5,104.45,83.78
2018,4,25,7,30,8.0,131.0,2.1,12.1,134.0,118.22,94.84
2018,4,25,7,45,35.5,163.0,2.05,12.6,180.5,147.55,117.58
2018,4,25,8,0,63.0,195.0,2.0,13.1,227.0,184.2,146.29
2018,4,25,8,15,164.5,218.5,1.95,13.65,313.0,236.64,185.73
2018,4,25,8,30,266.0,242.0,1.9,14.2,399.0,301.86,236.17
2018,4,25,8,45,480.5,201.0,1.85,14.75,511.5,372.66,290.53
2018,4,25,9,0,695.0,160.0,1.8,15.3,624.0,467.67,364.48
2018,4,25,9,15,781.5,136.5,1.85,15.75,688.0,534.29,417.06
2018,4,25,9,30,868.0,113.0,1.9,16.2,752.0,606.24,472.77
2018,4,25,9,45,877.5,114.5,1.9,16.7,786.0,658.34,511.61
2018,4,25,10,0,887.0,116.0,1.9,17.2,820.0,709.28,548.49
2018,4,25,10,15,893.0,117.5,1.95,17.55,847.5,756.32,581.62
2018,4,25,10,30,899.0,119.0,2.0,17.9,875.0,801.43,611.54
2018,4,25,10,45,903.0,120.0,2.05,18.25,895.5,842.36,638.25
2018,4,25,11,0,907.0,121.0,2.1,18.6,916.0,880.81,663.06
2018,4,25,11,15,908.5,122.0,2.15,18.75,928.5,914.46,684.98
2018,4,25,11,30,910.0,123.0,2.2,18.9,941.0,945.16,704.91
2018,4,25,11,45,910.0,123.0,2.25,19.1,945.5,970.42,721.08
2018,4,25,12,0,910.0,123.0,2.3,19.3,950.0,992.41,735.17
2018,4,25,12,15,909.5,122.5,2.4,19.35,947.5,1010.04,747.45
2018,4,25,12,30,909.0,122.0,2.5,19.4,945.0,1024.21,757.61
2018,4,25,12,45,908.0,121.0,2.55,19.45,935.5,1033.84,764.4
2018,4,25,13,0,907.0,120.0,2.6,19.5,926.0,1039.86,769.02
2018,4,25,13,15,902.5,119.0,2.65,19.4,908.0,1038.74,769.57
2018,4,25,13,30,898.0,118.0,2.7,19.3,890.0,1033.99,767.93
2018,4,25,13,45,891.0,117.0,2.75,19.2,864.5,1023.15,762.42
2018,4,25,14,0,884.0,116.0,2.8,19.1,839.0,1008.84,754.74
2018,4,25,14,15,874.5,114.5,2.9,18.9,807.0,988.16,743.6
2018,4,25,14,30,865.0,113.0,3.0,18.7,775.0,964.32,730.31
2018,4,25,14,45,852.5,111.5,3.05,18.5,737.0,934.65,712.55
2018,4,25,15,0,840.0,110.0,3.1,18.3,699.0,909.96,698.16
2018,4,25,15,15,824.5,107.5,3.1,18.3,656.0,871.05,672.82
2018,4,25,15,30,809.0,105.0,3.1,18.3,613.0,830.02,645.85
2018,4,25,15,45,787.0,103.0,3.2,17.65,566.0,782.36,615.84
2018,4,25,16,0,765.0,101.0,3.3,17.0,519.0,733.58,584.27
2018,4,25,16,15,735.5,97.5,3.3,16.55,468.5,679.68,547.18
2018,4,25,16,30,706.0,94.0,3.3,16.1,418.0,623.12,506.7
2018,4,25,16,45,666.5,89.5,3.35,15.65,366.0,559.4,458.34
2018,4,25,17,0,627.0,85.0,3.4,15.2,314.0,497.59,409.79
2018,4,25,17,15,573.5,79.0,3.35,14.6,263.0,428.53,353.66
2018,4,25,17,30,520.0,73.0,3.3,14.0,212.0,363.57,298.92
2018,4,25,17,45,442.0,64.0,3.2,13.45,164.0,288.82,234.44
2018,4,25,18,0,364.0,55.0,3.1,12.9,116.0,220.79,174.33
2018,4,25,18,15,259.5,42.0,3.05,12.5,78.0,150.34,111.73
2018,4,25,18,30,155.0,29.0,3.0,12.1,40.0,87.8,39.81
2018,4,25,18,45,83.5,16.5,2.9,11.7,22.0,34.42,0.0
2018,4,25,19,0,12.0,4.0,2.8,11.3,4.0,0.0,0.0
2018,4,25,19,15,6.0,2.0,2.8,11.15,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,2.65,8.55,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,2.8,8.9,5.0,4.77,0.0
2018,4,26,5,45,32.0,15.5,2.95,9.25,19.5,14.06,3.58
2018,4,26,6,0,64.0,26.0,3.1,9.6,34.0,21.66,13.25
2018,4,26,6,15,83.0,36.0,3.1,9.95,51.5,29.5,20.8
2018,4,26,6,30,102.0,46.0,3.1,10.3,69.0,37.09,27.92
2018,4,26,6,45,55.0,72.0,3.15,10.7,85.0,60.37,49.05
2018,4,26,7,0,8.0,98.0,3.2,11.1,101.0,87.26,73.11
2018,4,26,7,15,27.0,129.0,3.2,11.5,140.0,110.96,88.71
2018,4,26,7,30,46.0,160.0,3.2,11.9,179.0,141.1,112.52
2018,4,26,7,45,90.5,188.5,3.2,12.25,232.5,176.91,139.9
2018,4,26,8,0,135.0,217.0,3.2,12.6,286.0,214.89,169.44
2018,4,26,8,15,161.5,238.5,3.2,13.0,328.5,251.9,199.15
2018,4,26,8,30,188.0,260.0,3.2,13.4,371.0,292.17,231.51
2018,4,26,8,45,226.5,275.0,3.2,13.75,419.5,335.2,265.85
2018,4,26,9,0,265.0,290.0,3.2,14.1,468.0,380.48,301.82
2018,4,26,9,15,458.5,242.5,3.2,14.45,572.0,458.35,363.78
2018,4,26,9,30,652.0,195.0,3.2,14.8,676.0,555.74,440.58
2018,4,26,9,45,762.0,155.5,3.25,15.15,743.5,625.23,495.07
2018,4,26,10,0,872.0,116.0,3.3,15.5,811.0,700.41,553.11
2018,4,26,10,15,880.0,117.0,3.35,15.75,839.0,747.66,587.54
2018,4,26,10,30,888.0,118.0,3.4,16.0,867.0,793.2,619.04
2018,4,26,10,45,893.5,118.5,3.45,16.25,888.0,834.32,647.09
2018,4,26,11,0,899.0,119.0,3.5,16.5,909.0,873.11,673.28
2018,4,26,11,15,902.5,119.5,3.6,16.65,922.5,907.65,696.89
2018,4,26,11,30,906.0,120.0,3.7,16.8,936.0,939.38,718.53
2018,4,26,11,45,908.0,119.0,3.75,16.9,941.5,965.29,735.96
2018,4,26,12,0,910.0,118.0,3.8,17.0,947.0,988.02,751.28
2018,4,26,12,15,910.0,118.0,3.85,17.0,945.5,1006.52,764.09
2018,4,26,12,30,910.0,118.0,3.9,17.0,944.0,1021.6,774.68
2018,4,26,12,45,909.0,117.5,3.95,17.0,935.0,1031.65,782.0
2018,4,26,13,0,908.0,117.0,4.0,17.0,926.0,1038.12,787.05
2018,4,26,13,15,904.5,116.0,4.0,16.95,908.5,1037.93,787.56
2018,4,26,13,30,901.0,115.0,4.0,16.9,891.0,1034.11,785.79
2018,4,26,13,45,896.0,113.5,4.05,16.8,867.0,1024.65,780.82
2018,4,26,14,0,891.0,112.0,4.1,16.7,843.0,1011.66,773.57
2018,4,26,14,15,883.5,110.5,4.1,16.55,812.0,992.79,762.19
2018,4,26,14,30,876.0,109.0,4.1,16.4,781.0,970.66,748.63
2018,4,26,14,45,865.5,107.0,4.1,16.25,744.0,942.05,730.56
2018,4,26,15,0,855.0,105.0,4.1,16.1,707.0,910.62,710.46
2018,4,26,15,15,840.5,102.5,4.1,16.1,664.0,879.65,690.21
2018,4,26,15,30,826.0,100.0,4.1,16.1,621.0,838.99,662.82
2018,4,26,15,45,808.0,97.5,4.1,15.6,575.0,793.5,632.83
2018,4,26,16,0,790.0,95.0,4.1,15.1,529.0,746.58,601.26
2018,4,26,16,15,765.0,91.5,4.05,14.8,479.0,692.11,562.73
2018,4,26,16,30,740.0,88.0,4.0,14.5,429.0,637.39,523.22
2018,4,26,16,45,704.5,84.0,4.0,14.15,377.5,578.04,477.43
2018,4,26,17,0,669.0,80.0,4.0,13.8,326.0,517.53,429.2
2018,4,26,17,15,619.0,74.0,3.9,13.35,274.0,448.42,372.34
2018,4,26,17,30,569.0,68.0,3.8,12.9,222.0,383.06,316.62
2018,4,26,17,45,494.0,60.0,3.7,12.4,173.0,308.28,251.54
2018,4,26,18,0,419.0,52.0,3.6,11.9,124.0,240.77,191.13
2018,4,26,18,15,307.5,41.5,3.55,11.5,84.5,165.85,124.26
2018,4,26,18,30,196.0,31.0,3.5,11.1,45.0,102.35,51.83
2018,4,26,18,45,108.5,18.5,3.4,10.75,25.0,42.0,0.0
2018,4,26,19,0,21.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,4,26,19,15,10.5,3.0,3.35,10.3,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.0,1.75,10.6,9.5,0.0,0.0
2018,4,27,5,30,82.0,16.0,1.8,11.2,19.0,15.25,0.0
2018,4,27,5,45,136.0,30.0,1.85,11.8,43.5,23.65,10.9
2018,4,27,6,0,190.0,44.0,1.9,12.4,68.0,33.95,23.78
2018,4,27,6,15,270.0,58.0,2.0,12.8,109.5,43.84,33.25
2018,4,27,6,30,350.0,72.0,2.1,13.2,151.0,53.29,42.03
2018,4,27,6,45,400.5,84.0,2.15,13.65,197.0,60.73,48.8
2018,4,27,7,0,451.0,96.0,2.2,14.1,243.0,67.8,55.02
2018,4,27,7,15,582.0,90.0,2.2,14.4,313.5,98.73,59.04
2018,4,27,7,30,713.0,84.0,2.2,14.7,384.0,147.41,87.23
2018,4,27,7,45,701.5,97.0,2.2,15.0,423.5,201.53,132.69
2018,4,27,8,0,690.0,110.0,2.2,15.3,463.0,254.23,179.87
2018,4,27,8,15,586.0,150.0,2.25,15.6,470.0,300.91,224.89
2018,4,27,8,30,482.0,190.0,2.3,15.9,477.0,334.51,257.19
2018,4,27,8,45,408.0,230.0,2.3,16.15,486.0,368.91,287.3
2018,4,27,9,0,334.0,270.0,2.3,16.4,495.0,396.37,310.09
2018,4,27,9,15,397.5,263.0,2.3,16.6,546.5,444.85,348.36
2018,4,27,9,30,461.0,256.0,2.3,16.8,598.0,500.3,391.43
2018,4,27,9,45,402.5,282.0,2.35,17.0,590.5,514.06,401.44
2018,4,27,10,0,344.0,308.0,2.4,17.2,583.0,520.17,405.3
2018,4,27,10,15,287.5,336.0,2.4,17.35,571.0,524.7,407.39
2018,4,27,10,30,231.0,364.0,2.4,17.5,559.0,524.11,405.3
2018,4,27,10,45,213.0,382.0,2.45,17.65,565.5,536.6,413.81
2018,4,27,11,0,195.0,400.0,2.5,17.8,572.0,550.12,422.81
2018,4,27,11,15,238.0,392.0,2.5,17.85,605.0,595.6,456.83
2018,4,27,11,30,281.0,384.0,2.5,17.9,638.0,638.04,488.21
2018,4,27,11,45,278.5,373.0,2.55,18.0,626.0,636.41,486.99
2018,4,27,12,0,276.0,362.0,2.6,18.1,614.0,633.23,484.99
2018,4,27,12,15,253.5,364.0,2.65,18.1,595.0,622.43,476.93
2018,4,27,12,30,231.0,366.0,2.7,18.1,576.0,609.77,467.55
2018,4,27,12,45,256.0,366.5,2.75,18.15,597.0,641.1,491.2
2018,4,27,13,0,281.0,367.0,2.8,18.2,618.0,671.69,513.94
2018,4,27,13,15,249.0,391.5,2.85,18.1,610.5,669.47,511.47
2018,4,27,13,30,217.0,416.0,2.9,18.0,603.0,653.49,499.62
2018,4,27,13,45,302.5,378.0,3.0,17.95,631.0,712.84,546.13
2018,4,27,14,0,388.0,340.0,3.1,17.9,659.0,756.16,580.72
2018,4,27,14,15,447.0,301.0,3.15,17.75,655.0,781.73,601.86
2018,4,27,14,30,506.0,262.0,3.2,17.6,651.0,790.75,611.76
2018,4,27,14,45,586.0,222.0,3.25,17.45,651.5,818.02,635.11
2018,4,27,15,0,666.0,182.0,3.3,17.3,652.0,835.55,650.43
2018,4,27,15,15,665.0,170.0,3.3,17.3,615.0,803.76,629.05
2018,4,27,15,30,664.0,158.0,3.3,17.3,578.0,769.45,606.07
2018,4,27,15,45,662.0,147.0,3.35,16.85,539.0,733.01,582.55
2018,4,27,16,0,660.0,136.0,3.4,16.4,500.0,694.38,556.99
2018,4,27,16,15,642.0,128.0,3.4,16.1,454.5,645.08,521.57
2018,4,27,16,30,624.0,120.0,3.4,15.8,409.0,595.27,484.73
2018,4,27,16,45,596.0,112.0,3.4,15.5,361.5,538.62,441.37
2018,4,27,17,0,568.0,104.0,3.4,15.2,314.0,482.92,397.4
2018,4,27,17,15,516.0,95.0,3.25,14.75,263.5,413.96,341.17
2018,4,27,17,30,464.0,86.0,3.1,14.3,213.0,346.98,284.93
2018,4,27,17,45,392.5,74.5,3.0,13.9,166.0,276.4,224.19
2018,4,27,18,0,321.0,63.0,2.9,13.5,119.0,213.27,168.54
2018,4,27,18,15,223.0,48.0,2.75,13.1,80.5,145.02,108.59
2018,4,27,18,30,125.0,33.0,2.6,12.7,42.0,81.22,43.37
2018,4,27,18,45,67.5,18.5,2.5,12.25,23.0,32.84,0.0
2018,4,27,19,0,10.0,4.0,2.4,11.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.35,11.65,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,5,15,41.5,9.0,1.9,10.75,10.5,0.0,0.0
2018,4,28,5,30,83.0,18.0,2.0,11.3,21.0,17.16,0.0
2018,4,28,5,45,188.5,32.5,2.1,11.8,53.5,25.67,13.26
2018,4,28,6,0,294.0,47.0,2.2,12.3,86.0,36.41,26.01
2018,4,28,6,15,372.0,57.5,2.35,12.7,129.0,43.5,33.0
2018,4,28,6,30,450.0,68.0,2.5,13.1,172.0,51.15,40.17
2018,4,28,6,45,510.5,76.0,2.6,13.5,222.0,54.81,43.56
2018,4,28,7,0,571.0,84.0,2.7,13.9,272.0,58.31,46.62
2018,4,28,7,15,622.0,89.0,2.8,14.15,325.5,101.76,59.86
2018,4,28,7,30,673.0,94.0,2.9,14.4,379.0,152.24,93.07
2018,4,28,7,45,702.0,99.0,2.95,14.7,429.5,204.78,135.79
2018,4,28,8,0,731.0,104.0,3.0,15.0,480.0,260.55,184.35
2018,4,28,8,15,520.5,141.0,3.0,15.15,422.0,274.44,206.61
2018,4,28,8,30,310.0,178.0,3.0,15.3,364.0,266.14,207.37
2018,4,28,8,45,158.5,167.5,3.05,15.5,263.0,214.23,169.08
2018,4,28,9,0,7.0,157.0,3.1,15.7,162.0,148.42,116.59
2018,4,28,9,15,7.0,164.5,3.15,15.9,169.5,155.97,122.49
2018,4,28,9,30,7.0,172.0,3.2,16.1,177.0,163.54,128.25
2018,4,28,9,45,8.5,183.5,3.25,16.3,190.0,175.73,137.72
2018,4,28,10,0,10.0,195.0,3.3,16.5,203.0,188.12,147.31
2018,4,28,10,15,35.0,273.0,3.35,16.65,302.5,280.61,220.43
2018,4,28,10,30,60.0,351.0,3.4,16.8,402.0,375.79,293.73
2018,4,28,10,45,42.0,296.5,3.45,16.95,332.5,314.42,245.74
2018,4,28,11,0,24.0,242.0,3.5,17.1,263.0,250.41,195.57
2018,4,28,11,15,16.5,227.0,3.55,17.15,241.5,231.38,180.48
2018,4,28,11,30,9.0,212.0,3.6,17.2,220.0,207.51,161.41
2018,4,28,11,45,14.5,254.5,3.6,17.3,267.5,253.75,197.71
2018,4,28,12,0,20.0,297.0,3.6,17.4,315.0,300.73,234.04
2018,4,28,12,15,27.0,299.5,3.65,17.4,324.0,319.12,248.4
2018,4,28,12,30,34.0,302.0,3.7,17.4,333.0,330.29,257.32
2018,4,28,12,45,24.5,287.5,3.8,17.35,309.5,307.81,239.84
2018,4,28,13,0,15.0,273.0,3.9,17.3,286.0,275.62,214.83
2018,4,28,13,15,20.0,280.0,3.9,17.15,297.5,288.08,225.09
2018,4,28,13,30,25.0,287.0,3.9,17.0,309.0,311.38,243.64
2018,4,28,13,45,64.0,310.5,3.9,16.9,364.0,375.98,295.36
2018,4,28,14,0,103.0,334.0,3.9,16.8,419.0,453.74,356.22
2018,4,28,14,15,58.5,288.5,3.9,16.6,336.5,348.5,274.69
2018,4,28,14,30,14.0,243.0,3.9,16.4,254.0,247.2,194.65
2018,4,28,14,45,40.0,262.0,3.9,16.2,291.0,303.06,240.48
2018,4,28,15,0,66.0,281.0,3.9,16.0,328.0,348.06,277.18
2018,4,28,15,15,117.0,280.0,3.9,16.0,357.0,405.18,323.9
2018,4,28,15,30,168.0,279.0,3.9,16.0,386.0,446.23,357.82
2018,4,28,15,45,228.5,248.5,3.85,15.55,382.0,457.83,370.09
2018,4,28,16,0,289.0,218.0,3.8,15.1,378.0,475.87,387.14
2018,4,28,16,15,358.5,186.5,3.8,14.85,366.0,481.39,394.34
2018,4,28,16,30,428.0,155.0,3.8,14.6,354.0,491.46,404.49
2018,4,28,16,45,425.5,136.5,3.75,14.35,314.5,449.36,371.65
2018,4,28,17,0,423.0,118.0,3.7,14.1,275.0,406.3,337.26
2018,4,28,17,15,348.0,107.0,3.6,13.8,223.0,330.42,274.31
2018,4,28,17,30,273.0,96.0,3.5,13.5,171.0,253.02,208.99
2018,4,28,17,45,238.0,79.0,3.35,13.15,134.5,203.78,166.01
2018,4,28,18,0,203.0,62.0,3.2,12.8,98.0,158.06,125.16
2018,4,28,18,15,145.0,45.0,3.05,12.5,66.5,108.21,80.83
2018,4,28,18,30,87.0,28.0,2.9,12.2,35.0,63.2,34.81
2018,4,28,18,45,54.0,16.0,2.75,11.9,19.5,27.45,0.0
2018,4,28,19,0,21.0,4.0,2.6,11.6,4.0,0.0,0.0
2018,4,28,19,15,10.5,2.0,2.55,11.45,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,5,15,42.5,9.5,2.25,10.75,11.0,0.0,0.0
2018,4,29,5,30,85.0,19.0,2.4,11.1,22.0,18.11,0.0
2018,4,29,5,45,187.5,34.0,2.55,11.4,55.0,26.83,14.89
2018,4,29,6,0,290.0,49.0,2.7,11.7,88.0,37.92,27.47
2018,4,29,6,15,375.0,59.0,2.8,12.0,132.5,44.58,34.09
2018,4,29,6,30,460.0,69.0,2.9,12.3,177.0,51.82,40.91
2018,4,29,6,45,520.0,76.0,3.0,12.6,226.5,54.59,43.52
2018,4,29,7,0,580.0,83.0,3.1,12.9,276.0,58.17,46.68
2018,4,29,7,15,623.0,88.5,3.15,13.2,327.5,102.84,60.5
2018,4,29,7,30,666.0,94.0,3.2,13.5,379.0,152.84,94.15
2018,4,29,7,45,698.5,98.0,3.25,13.8,430.0,204.78,136.57
2018,4,29,8,0,731.0,102.0,3.3,14.1,481.0,260.34,185.12
2018,4,29,8,15,753.5,106.5,3.3,14.45,529.5,320.19,238.24
2018,4,29,8,30,776.0,111.0,3.3,14.8,578.0,378.08,289.27
2018,4,29,8,45,668.5,150.5,3.35,15.1,574.5,411.17,321.01
2018,4,29,9,0,561.0,190.0,3.4,15.4,571.0,435.18,343.14
2018,4,29,9,15,369.0,268.5,3.4,15.65,525.0,436.31,344.75
2018,4,29,9,30,177.0,347.0,3.4,15.9,479.0,417.28,328.39
2018,4,29,9,45,161.5,344.0,3.4,16.15,468.5,417.69,328.49
2018,4,29,10,0,146.0,341.0,3.4,16.4,458.0,415.84,326.59
2018,4,29,10,15,168.0,349.0,3.4,16.5,488.5,449.07,352.16
2018,4,29,10,30,190.0,357.0,3.4,16.6,519.0,483.82,378.56
2018,4,29,10,45,211.5,363.5,3.4,16.7,547.5,521.58,406.95
2018,4,29,11,0,233.0,370.0,3.4,16.8,576.0,557.84,433.99
2018,4,29,11,15,321.5,338.0,3.4,16.85,627.0,615.9,479.25
2018,4,29,11,30,410.0,306.0,3.4,16.9,678.0,684.71,531.54
2018,4,29,11,45,609.5,240.5,3.45,16.95,797.5,821.75,634.65
2018,4,29,12,0,809.0,175.0,3.5,17.0,917.0,958.07,729.7
2018,4,29,12,15,853.0,150.0,3.5,17.0,931.0,984.55,746.67
2018,4,29,12,30,897.0,125.0,3.5,17.0,945.0,1017.19,768.74
2018,4,29,12,45,901.0,120.5,3.5,17.05,936.5,1027.89,775.8
2018,4,29,13,0,905.0,116.0,3.5,17.1,928.0,1035.05,780.78
2018,4,29,13,15,902.0,115.0,3.5,17.1,911.0,1035.22,781.36
2018,4,29,13,30,899.0,114.0,3.5,17.1,894.0,1031.78,779.71
2018,4,29,13,45,895.0,111.5,3.55,17.15,869.5,1022.16,774.28
2018,4,29,14,0,891.0,109.0,3.6,17.2,845.0,1008.98,766.59
2018,4,29,14,15,883.5,107.0,3.6,17.15,814.0,989.47,754.6
2018,4,29,14,30,876.0,105.0,3.6,17.1,783.0,966.71,740.47
2018,4,29,14,45,866.5,103.5,3.65,17.05,746.5,939.52,723.63
2018,4,29,15,0,857.0,102.0,3.7,17.0,710.0,909.5,704.75
2018,4,29,15,15,843.0,99.5,3.7,17.0,667.5,871.7,679.81
2018,4,29,15,30,829.0,97.0,3.7,17.0,625.0,838.44,658.0
2018,4,29,15,45,810.5,94.5,3.75,16.75,578.5,792.47,627.53
2018,4,29,16,0,792.0,92.0,3.8,16.5,532.0,745.1,595.58
2018,4,29,16,15,768.0,88.0,3.8,16.3,482.0,690.8,557.48
2018,4,29,16,30,744.0,84.0,3.8,16.1,432.0,636.17,518.35
2018,4,29,16,45,712.0,79.5,3.85,15.85,381.0,575.71,472.4
2018,4,29,17,0,680.0,75.0,3.9,15.6,330.0,518.78,427.32
2018,4,29,17,15,614.5,71.5,3.8,15.2,275.5,443.47,365.82
2018,4,29,17,30,549.0,68.0,3.7,14.8,221.0,373.43,306.79
2018,4,29,17,45,499.0,59.0,3.6,14.4,176.0,310.0,251.48
2018,4,29,18,0,449.0,50.0,3.5,14.0,131.0,251.25,198.48
2018,4,29,18,15,341.5,40.5,3.4,13.55,90.5,177.33,133.05
2018,4,29,18,30,234.0,31.0,3.3,13.1,50.0,114.79,68.35
2018,4,29,18,45,133.5,19.0,3.15,12.7,28.0,48.38,0.0
2018,4,29,19,0,33.0,7.0,3.0,12.3,6.0,0.0,0.0
2018,4,29,19,15,16.5,3.5,2.9,12.1,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,5,15,30.5,8.5,2.25,9.7,10.0,8.1,0.0
2018,4,30,5,30,61.0,17.0,2.4,10.1,20.0,16.2,0.0
2018,4,30,5,45,123.5,32.5,2.5,10.5,47.0,26.64,15.4
2018,4,30,6,0,186.0,48.0,2.6,10.9,74.0,36.87,26.74
2018,4,30,6,15,262.0,63.0,2.6,11.3,116.0,47.42,36.76
2018,4,30,6,30,338.0,78.0,2.6,11.7,158.0,57.49,46.11
2018,4,30,6,45,402.5,87.5,2.55,12.1,206.0,62.95,51.1
2018,4,30,7,0,467.0,97.0,2.5,12.5,254.0,70.21,57.5
2018,4,30,7,15,367.0,130.5,2.4,12.9,266.5,120.37,83.94
2018,4,30,7,30,267.0,164.0,2.3,13.3,279.0,163.83,120.76
2018,4,30,7,45,230.0,192.5,2.25,13.7,300.5,198.76,150.88
2018,4,30,8,0,193.0,221.0,2.2,14.1,322.0,233.75,181.32
2018,4,30,8,15,210.0,241.5,2.15,14.45,360.5,270.6,211.15
2018,4,30,8,30,227.0,262.0,2.1,14.8,399.0,309.5,242.4
2018,4,30,8,45,258.0,276.5,2.0,15.15,443.5,348.69,273.31
2018,4,30,9,0,289.0,291.0,1.9,15.5,488.0,394.23,308.71
2018,4,30,9,15,383.0,282.0,1.95,15.7,559.0,455.92,356.76
2018,4,30,9,30,477.0,273.0,2.0,15.9,630.0,526.23,410.88
2018,4,30,9,45,487.5,284.0,2.05,16.1,663.5,570.69,444.19
2018,4,30,10,0,498.0,295.0,2.1,16.3,697.0,615.25,477.07
2018,4,30,10,15,570.5,272.5,2.15,16.45,748.0,673.88,521.02
2018,4,30,10,30,643.0,250.0,2.2,16.6,799.0,737.17,567.54
2018,4,30,10,45,725.5,210.5,2.2,16.7,844.0,795.48,610.16
2018,4,30,11,0,808.0,171.0,2.2,16.8,889.0,854.04,650.19
2018,4,30,11,15,740.0,211.5,2.25,16.9,876.5,866.27,657.77
2018,4,30,11,30,672.0,252.0,2.3,17.0,864.0,869.88,659.21
2018,4,30,11,45,691.5,243.5,2.3,17.05,876.5,901.06,680.89
2018,4,30,12,0,711.0,235.0,2.3,17.1,889.0,930.34,700.15
2018,4,30,12,15,782.0,195.0,2.35,17.15,912.5,969.72,726.63
2018,4,30,12,30,853.0,155.0,2.4,17.2,936.0,1013.16,755.58
2018,4,30,12,45,869.0,143.5,2.45,17.25,932.0,1019.72,760.11
2018,4,30,13,0,885.0,132.0,2.5,17.3,928.0,1031.81,768.81
2018,4,30,13,15,880.5,131.5,2.6,17.35,910.5,1031.07,769.64
2018,4,30,13,30,876.0,131.0,2.7,17.4,893.0,1026.82,768.36
2018,4,30,13,45,869.0,130.0,2.8,17.4,868.0,1016.05,763.02
2018,4,30,14,0,862.0,129.0,2.9,17.4,843.0,1001.92,755.51
2018,4,30,14,15,853.5,127.0,3.0,17.35,811.5,981.97,744.25
2018,4,30,14,30,845.0,125.0,3.1,17.3,780.0,967.37,736.67
2018,4,30,14,45,833.5,122.5,3.2,17.25,742.5,937.72,718.66
2018,4,30,15,0,822.0,120.0,3.3,17.2,705.0,905.35,698.71
2018,4,30,15,15,806.5,117.0,3.3,17.2,662.5,866.35,673.12
2018,4,30,15,30,791.0,114.0,3.3,17.2,620.0,825.32,645.88
2018,4,30,15,45,770.5,111.0,3.45,16.95,573.5,778.36,615.35
2018,4,30,16,0,750.0,108.0,3.6,16.7,527.0,730.24,583.29
2018,4,30,16,15,708.5,107.0,3.7,16.45,473.5,671.17,542.0
2018,4,30,16,30,667.0,106.0,3.8,16.2,420.0,610.14,497.07
2018,4,30,16,45,618.0,100.5,3.85,16.0,365.0,540.69,443.51
2018,4,30,17,0,569.0,95.0,3.9,15.8,310.0,474.13,390.65
2018,4,30,17,15,548.5,85.5,3.85,15.3,267.0,422.51,348.6
2018,4,30,17,30,528.0,76.0,3.8,14.8,224.0,371.78,305.53
2018,4,30,17,45,454.0,67.5,3.8,14.3,176.0,298.86,242.84
2018,4,30,18,0,380.0,59.0,3.8,13.8,128.0,231.96,183.9
2018,4,30,18,15,274.0,46.0,3.7,13.35,87.5,159.62,120.46
2018,4,30,18,30,168.0,33.0,3.6,12.9,47.0,99.11,61.19
2018,4,30,18,45,94.5,19.5,3.5,12.4,26.5,40.08,0.0
2018,4,30,19,0,21.0,6.0,3.4,11.9,6.0,0.0,0.0
2018,4,30,19,15,10.5,3.0,3.35,11.7,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,15,47.0,10.5,1.9,8.8,12.5,10.01,0.0
2018,5,1,5,30,94.0,21.0,2.0,9.4,25.0,16.8,0.0
2018,5,1,5,45,197.0,36.0,2.1,10.0,59.5,28.31,17.24
2018,5,1,6,0,300.0,51.0,2.2,10.6,94.0,39.34,29.02
2018,5,1,6,15,302.5,62.0,2.25,11.1,120.5,46.59,36.1
2018,5,1,6,30,305.0,73.0,2.3,11.6,147.0,53.46,42.55
2018,5,1,6,45,195.5,102.0,2.35,12.1,153.5,77.72,64.3
2018,5,1,7,0,86.0,131.0,2.4,12.6,160.0,108.2,91.17
2018,5,1,7,15,167.0,145.0,2.4,13.2,213.5,128.5,97.55
2018,5,1,7,30,248.0,159.0,2.4,13.8,267.0,158.31,116.76
2018,5,1,7,45,243.5,184.0,2.45,14.4,300.5,195.36,147.25
2018,5,1,8,0,239.0,209.0,2.5,15.0,334.0,232.28,178.18
2018,5,1,8,15,457.0,177.5,2.5,15.5,445.0,288.24,218.82
2018,5,1,8,30,675.0,146.0,2.5,16.0,556.0,370.89,283.26
2018,5,1,8,45,747.5,131.5,2.45,16.45,617.0,429.93,332.1
2018,5,1,9,0,820.0,117.0,2.4,16.9,678.0,497.99,387.04
2018,5,1,9,15,836.5,118.0,2.4,17.3,719.0,553.62,431.47
2018,5,1,9,30,853.0,119.0,2.4,17.7,760.0,609.4,474.63
2018,5,1,9,45,870.0,116.5,2.4,18.1,796.0,662.44,514.53
2018,5,1,10,0,887.0,114.0,2.4,18.5,832.0,714.02,552.26
2018,5,1,10,15,894.0,115.5,2.35,18.75,860.0,761.29,584.77
2018,5,1,10,30,901.0,117.0,2.3,19.0,888.0,806.73,614.48
2018,5,1,10,45,906.5,117.5,2.25,19.3,909.0,847.98,640.72
2018,5,1,11,0,912.0,118.0,2.2,19.6,930.0,886.87,665.0
2018,5,1,11,15,913.5,119.0,2.2,19.8,942.5,920.19,686.02
2018,5,1,11,30,915.0,120.0,2.2,20.0,955.0,950.58,704.99
2018,5,1,11,45,914.0,121.0,2.2,20.2,959.0,975.59,720.37
2018,5,1,12,0,913.0,122.0,2.2,20.4,963.0,997.31,733.64
2018,5,1,12,15,914.5,120.5,2.25,20.5,961.5,1015.57,745.58
2018,5,1,12,30,916.0,119.0,2.3,20.6,960.0,1030.43,755.42
2018,5,1,12,45,860.0,148.0,2.4,20.65,931.0,1015.48,746.79
2018,5,1,13,0,804.0,177.0,2.5,20.7,902.0,1006.68,742.48
2018,5,1,13,15,615.0,268.5,2.6,20.7,816.5,922.57,687.02
2018,5,1,13,30,426.0,360.0,2.7,20.7,731.0,827.04,618.4
2018,5,1,13,45,421.0,353.0,2.8,20.65,711.0,815.28,612.51
2018,5,1,14,0,416.0,346.0,2.9,20.6,691.0,801.52,604.53
2018,5,1,14,15,446.0,317.0,3.05,20.45,674.5,797.1,604.88
2018,5,1,14,30,476.0,288.0,3.2,20.3,658.0,789.36,602.83
2018,5,1,14,45,433.0,287.0,3.3,20.15,611.5,739.26,568.28
2018,5,1,15,0,390.0,286.0,3.4,20.0,565.0,676.81,524.73
2018,5,1,15,15,375.5,270.0,3.4,20.0,525.5,636.79,496.89
2018,5,1,15,30,361.0,254.0,3.4,20.0,486.0,596.14,468.08
2018,5,1,15,45,406.0,222.5,3.6,19.35,465.0,599.14,474.47
2018,5,1,16,0,451.0,191.0,3.8,18.7,444.0,585.11,467.92
2018,5,1,16,15,466.5,168.0,3.9,18.2,408.5,553.09,446.13
2018,5,1,16,30,482.0,145.0,4.0,17.7,373.0,518.15,421.44
2018,5,1,16,45,514.5,121.5,4.05,17.2,339.5,490.91,402.0
2018,5,1,17,0,547.0,98.0,4.1,16.7,306.0,464.1,381.66
2018,5,1,17,15,557.0,85.0,4.05,16.05,269.0,426.9,351.48
2018,5,1,17,30,567.0,72.0,4.0,15.4,232.0,387.47,317.83
2018,5,1,17,45,496.0,64.0,3.95,14.8,183.0,314.51,255.16
2018,5,1,18,0,425.0,56.0,3.9,14.2,134.0,248.33,196.72
2018,5,1,18,15,319.0,45.5,3.75,13.7,93.5,174.37,131.71
2018,5,1,18,30,213.0,35.0,3.6,13.2,53.0,115.04,73.24
2018,5,1,18,45,120.0,21.0,3.45,12.65,30.0,47.41,0.0
2018,5,1,19,0,27.0,7.0,3.3,12.1,7.0,6.67,0.0
2018,5,1,19,15,13.5,3.5,3.2,11.9,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.35,10.75,13.5,10.48,0.0
2018,5,2,5,30,100.0,22.0,1.4,11.1,27.0,17.57,0.0
2018,5,2,5,45,209.0,37.0,1.5,11.45,62.5,29.06,18.13
2018,5,2,6,0,318.0,52.0,1.6,11.8,98.0,40.07,29.59
2018,5,2,6,15,399.5,61.5,1.55,12.1,143.5,46.27,35.71
2018,5,2,6,30,481.0,71.0,1.5,12.4,189.0,52.91,41.94
2018,5,2,6,45,537.5,79.0,1.5,12.75,239.5,56.5,45.23
2018,5,2,7,0,594.0,87.0,1.5,13.1,290.0,65.52,53.19
2018,5,2,7,15,635.5,91.5,1.5,13.4,341.0,110.22,64.9
2018,5,2,7,30,677.0,96.0,1.5,13.7,392.0,160.05,99.1
2018,5,2,7,45,708.5,100.0,1.45,14.05,443.0,212.47,141.93
2018,5,2,8,0,740.0,104.0,1.4,14.4,494.0,268.36,190.2
2018,5,2,8,15,764.0,107.5,1.4,14.9,543.0,328.28,242.27
2018,5,2,8,30,788.0,111.0,1.4,15.4,592.0,386.34,292.07
2018,5,2,8,45,779.5,122.0,1.35,15.85,627.5,439.17,336.71
2018,5,2,9,0,771.0,133.0,1.3,16.3,663.0,490.09,378.03
2018,5,2,9,15,800.0,130.5,1.35,16.7,708.0,546.65,422.57
2018,5,2,9,30,829.0,128.0,1.4,17.1,753.0,604.69,466.84
2018,5,2,9,45,824.0,136.5,1.45,17.5,781.5,652.51,502.15
2018,5,2,10,0,819.0,145.0,1.5,17.9,810.0,698.05,534.85
2018,5,2,10,15,826.0,147.5,1.55,18.25,837.5,744.26,567.48
2018,5,2,10,30,833.0,150.0,1.6,18.6,865.0,788.87,597.21
2018,5,2,10,45,870.5,134.5,1.65,18.9,897.0,835.61,627.77
2018,5,2,11,0,908.0,119.0,1.7,19.2,929.0,885.08,659.77
2018,5,2,11,15,911.0,119.0,1.75,19.4,942.0,918.56,681.07
2018,5,2,11,30,914.0,119.0,1.8,19.6,955.0,949.19,700.59
2018,5,2,11,45,915.5,119.0,1.85,19.8,960.5,975.44,717.23
2018,5,2,12,0,917.0,119.0,1.9,20.0,966.0,998.5,731.85
2018,5,2,12,15,918.0,118.0,1.95,20.1,964.0,1016.77,743.76
2018,5,2,12,30,919.0,117.0,2.0,20.2,962.0,1031.62,753.59
2018,5,2,12,45,919.5,114.5,2.05,20.3,952.5,1040.92,760.01
2018,5,2,13,0,920.0,112.0,2.1,20.4,943.0,1046.6,764.28
2018,5,2,13,15,916.0,111.5,2.15,20.4,925.5,1046.2,765.12
2018,5,2,13,30,912.0,111.0,2.2,20.4,908.0,1042.16,763.79
2018,5,2,13,45,890.5,117.5,2.25,20.35,877.5,1024.51,753.94
2018,5,2,14,0,869.0,124.0,2.3,20.3,847.0,1003.7,742.19
2018,5,2,14,15,860.5,122.0,2.35,20.2,815.5,983.6,731.05
2018,5,2,14,30,852.0,120.0,2.4,20.1,784.0,960.36,717.8
2018,5,2,14,45,857.0,111.5,2.45,20.0,752.0,939.74,706.29
2018,5,2,15,0,862.0,103.0,2.5,19.9,720.0,915.52,692.29
2018,5,2,15,15,848.0,100.5,2.5,19.9,677.5,877.6,668.15
2018,5,2,15,30,834.0,98.0,2.5,19.9,635.0,844.19,647.06
2018,5,2,15,45,815.0,95.5,2.6,19.45,588.0,797.67,618.24
2018,5,2,16,0,796.0,93.0,2.7,19.0,541.0,749.79,587.82
2018,5,2,16,15,771.0,90.0,2.75,18.6,491.0,695.78,551.72
2018,5,2,16,30,746.0,87.0,2.8,18.2,441.0,641.51,514.52
2018,5,2,16,45,712.5,83.0,2.8,17.8,389.5,582.98,471.12
2018,5,2,17,0,679.0,79.0,2.8,17.4,338.0,523.44,425.27
2018,5,2,17,15,632.0,73.5,2.75,16.9,286.5,456.18,371.68
2018,5,2,17,30,585.0,68.0,2.7,16.4,235.0,392.35,318.9
2018,5,2,17,45,516.5,61.0,2.6,15.85,186.5,320.79,258.13
2018,5,2,18,0,448.0,54.0,2.5,15.3,138.0,255.74,201.12
2018,5,2,18,15,346.0,44.0,2.4,14.75,97.0,182.92,137.53
2018,5,2,18,30,244.0,34.0,2.3,14.2,56.0,122.43,79.13
2018,5,2,18,45,141.5,20.5,2.15,13.7,31.5,51.95,0.0
2018,5,2,19,0,39.0,7.0,2.0,13.2,7.0,6.67,0.0
2018,5,2,19,15,19.5,3.5,2.05,13.0,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,5,15,21.5,5.0,2.3,10.4,6.0,4.77,0.0
2018,5,3,5,30,43.0,10.0,2.4,10.7,12.0,8.6,0.0
2018,5,3,5,45,32.5,10.5,2.55,11.05,13.0,9.01,1.82
2018,5,3,6,0,22.0,11.0,2.7,11.4,14.0,9.33,2.6
2018,5,3,6,15,11.0,16.0,2.7,11.7,17.5,15.05,7.87
2018,5,3,6,30,0.0,21.0,2.7,12.0,21.0,19.47,11.95
2018,5,3,6,45,0.0,29.5,2.7,12.3,29.5,27.37,19.12
2018,5,3,7,0,0.0,38.0,2.7,12.6,38.0,35.28,24.82
2018,5,3,7,15,0.0,44.5,2.7,12.9,44.5,41.34,29.92
2018,5,3,7,30,0.0,51.0,2.7,13.2,51.0,47.41,34.96
2018,5,3,7,45,0.0,61.0,2.7,13.45,61.0,56.74,42.7
2018,5,3,8,0,0.0,71.0,2.7,13.7,71.0,66.09,50.38
2018,5,3,8,15,0.0,87.5,2.7,14.0,87.5,81.53,63.04
2018,5,3,8,30,0.0,104.0,2.7,14.3,104.0,96.7,75.33
2018,5,3,8,45,65.5,127.5,2.7,14.6,172.5,143.59,113.21
2018,5,3,9,0,131.0,151.0,2.7,14.9,241.0,198.55,157.89
2018,5,3,9,15,68.5,176.0,2.75,15.2,223.5,197.94,156.97
2018,5,3,9,30,6.0,201.0,2.8,15.5,206.0,189.44,149.0
2018,5,3,9,45,12.0,235.5,2.8,15.85,245.5,225.58,177.34
2018,5,3,10,0,18.0,270.0,2.8,16.2,285.0,262.57,205.89
2018,5,3,10,15,40.5,325.0,2.8,16.55,359.5,332.54,259.91
2018,5,3,10,30,63.0,380.0,2.8,16.9,434.0,404.95,314.57
2018,5,3,10,45,104.5,407.5,2.8,17.2,500.0,469.55,363.12
2018,5,3,11,0,146.0,435.0,2.8,17.5,566.0,542.05,416.63
2018,5,3,11,15,230.0,421.5,2.8,17.75,631.0,616.8,472.5
2018,5,3,11,30,314.0,408.0,2.8,18.0,696.0,691.22,527.18
2018,5,3,11,45,548.0,300.5,2.8,18.25,806.5,822.76,625.71
2018,5,3,12,0,782.0,193.0,2.8,18.5,917.0,951.24,715.49
2018,5,3,12,15,854.0,154.0,2.85,18.6,943.0,990.5,740.79
2018,5,3,12,30,926.0,115.0,2.9,18.7,969.0,1036.73,771.42
