Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,45,926.5,113.5,2.95,18.85,960.0,1047.07,778.08
2018,5,3,13,0,927.0,112.0,3.0,19.0,951.0,1053.8,782.84
2018,5,3,13,15,922.5,111.5,3.0,19.05,933.0,1052.89,782.55
2018,5,3,13,30,918.0,111.0,3.0,19.1,915.0,1048.31,780.06
2018,5,3,13,45,911.5,110.5,3.0,19.15,890.0,1038.13,774.02
2018,5,3,14,0,905.0,110.0,3.0,19.2,865.0,1024.43,765.81
2018,5,3,14,15,883.5,114.5,3.0,19.15,829.0,998.07,749.55
2018,5,3,14,30,862.0,119.0,3.0,19.1,793.0,968.96,731.53
2018,5,3,14,45,781.0,144.0,2.95,19.05,732.5,912.05,694.03
2018,5,3,15,0,700.0,169.0,2.9,19.0,672.0,852.38,654.34
2018,5,3,15,15,706.0,155.0,2.9,19.0,636.5,823.61,636.13
2018,5,3,15,30,712.0,141.0,2.9,19.0,601.0,791.75,615.35
2018,5,3,15,45,722.0,127.0,2.9,18.6,563.5,760.14,595.52
2018,5,3,16,0,732.0,113.0,2.9,18.2,526.0,725.26,573.03
2018,5,3,16,15,730.5,101.5,2.9,17.85,482.0,681.46,543.49
2018,5,3,16,30,729.0,90.0,2.9,17.5,438.0,633.05,509.92
2018,5,3,16,45,697.5,85.5,2.95,17.15,387.5,576.19,467.42
2018,5,3,17,0,666.0,81.0,3.0,16.8,337.0,517.99,422.44
2018,5,3,17,15,625.0,75.5,3.0,16.25,287.5,454.76,371.96
2018,5,3,17,30,584.0,70.0,3.0,15.7,238.0,394.32,321.81
2018,5,3,17,45,518.0,62.5,3.0,15.15,189.5,323.36,261.38
2018,5,3,18,0,452.0,55.0,3.0,14.6,141.0,258.63,204.45
2018,5,3,18,15,350.0,44.5,2.95,14.05,99.0,185.02,139.98
2018,5,3,18,30,248.0,34.0,2.9,13.5,57.0,123.4,81.47
2018,5,3,18,45,144.0,21.0,2.85,12.95,32.5,62.16,0.0
2018,5,3,19,0,40.0,8.0,2.8,12.4,8.0,14.64,0.0
2018,5,3,19,15,20.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,5,15,23.0,7.0,2.0,9.5,8.5,6.67,0.0
2018,5,4,5,30,46.0,14.0,2.2,10.0,17.0,11.9,0.0
2018,5,4,5,45,82.5,28.0,2.4,10.45,38.5,23.22,13.87
2018,5,4,6,0,119.0,42.0,2.6,10.9,60.0,34.2,24.64
2018,5,4,6,15,72.0,59.0,2.55,11.45,71.0,49.82,39.03
2018,5,4,6,30,25.0,76.0,2.5,12.0,82.0,66.07,53.8
2018,5,4,6,45,34.5,98.5,2.45,12.55,109.0,83.79,69.6
2018,5,4,7,0,44.0,121.0,2.4,13.1,136.0,102.1,81.16
2018,5,4,7,15,48.0,143.0,2.15,13.75,162.0,124.42,98.07
2018,5,4,7,30,52.0,165.0,1.9,14.4,188.0,147.61,116.14
2018,5,4,7,45,86.0,193.5,1.65,15.05,237.0,182.36,142.48
2018,5,4,8,0,120.0,222.0,1.4,15.7,286.0,217.68,169.31
2018,5,4,8,15,185.5,242.5,1.3,16.3,352.0,265.36,205.37
2018,5,4,8,30,251.0,263.0,1.2,16.9,418.0,317.45,244.98
2018,5,4,8,45,319.0,266.5,1.1,17.5,478.0,367.76,283.1
2018,5,4,9,0,387.0,270.0,1.0,18.1,538.0,424.98,325.97
2018,5,4,9,15,536.0,229.0,1.05,18.65,623.0,492.54,377.21
2018,5,4,9,30,685.0,188.0,1.1,19.2,708.0,574.94,438.71
2018,5,4,9,45,754.0,166.5,1.1,19.7,762.5,636.22,482.98
2018,5,4,10,0,823.0,145.0,1.1,20.2,817.0,702.25,529.6
2018,5,4,10,15,822.0,151.5,1.15,20.65,841.5,746.43,559.58
2018,5,4,10,30,821.0,158.0,1.2,21.1,866.0,788.41,586.8
2018,5,4,10,45,695.0,236.0,1.3,21.5,845.0,796.68,589.92
2018,5,4,11,0,569.0,314.0,1.4,21.9,824.0,792.52,583.89
2018,5,4,11,15,544.5,335.0,1.35,22.2,829.0,814.23,596.34
2018,5,4,11,30,520.0,356.0,1.3,22.5,834.0,832.9,606.25
2018,5,4,11,45,518.5,359.5,1.25,22.85,838.5,853.14,617.72
2018,5,4,12,0,517.0,363.0,1.2,23.2,843.0,871.35,627.71
2018,5,4,12,15,507.5,364.5,1.2,23.35,834.5,877.67,631.12
2018,5,4,12,30,498.0,366.0,1.2,23.5,826.0,881.51,633.12
2018,5,4,12,45,494.0,362.5,1.2,23.7,814.5,883.35,634.04
2018,5,4,13,0,490.0,359.0,1.2,23.9,803.0,882.8,633.52
2018,5,4,13,15,509.0,340.0,1.3,23.95,793.5,887.15,638.83
2018,5,4,13,30,528.0,321.0,1.4,24.0,784.0,888.85,642.43
2018,5,4,13,45,618.5,267.0,1.5,24.0,795.0,925.4,670.83
2018,5,4,14,0,709.0,213.0,1.6,24.0,806.0,955.58,693.21
2018,5,4,14,15,693.5,209.0,1.75,23.8,771.0,928.68,678.9
2018,5,4,14,30,678.0,205.0,1.9,23.6,736.0,899.3,663.26
2018,5,4,14,45,656.5,201.5,2.05,23.4,695.5,862.52,642.29
2018,5,4,15,0,635.0,198.0,2.2,23.2,655.0,823.99,619.67
2018,5,4,15,15,679.5,167.0,2.2,23.2,630.0,813.25,614.09
2018,5,4,15,30,724.0,136.0,2.2,23.2,605.0,796.38,604.11
2018,5,4,15,45,752.0,119.0,2.4,22.55,574.5,772.24,592.02
2018,5,4,16,0,780.0,102.0,2.6,21.9,544.0,747.66,579.27
2018,5,4,16,15,738.5,101.5,2.65,21.35,489.5,687.55,539.33
2018,5,4,16,30,697.0,101.0,2.7,20.8,435.0,625.97,496.76
2018,5,4,16,45,644.5,96.0,2.75,20.3,377.5,553.53,443.39
2018,5,4,17,0,592.0,91.0,2.8,19.8,320.0,484.26,390.63
2018,5,4,17,15,569.0,79.0,2.8,19.0,273.0,427.39,346.26
2018,5,4,17,30,546.0,67.0,2.8,18.2,226.0,371.66,300.81
2018,5,4,17,45,479.0,60.5,2.8,17.45,179.5,303.5,243.44
2018,5,4,18,0,412.0,54.0,2.8,16.7,133.0,241.72,189.78
2018,5,4,18,15,322.5,44.5,2.7,16.0,95.0,175.75,132.23
2018,5,4,18,30,233.0,35.0,2.6,15.3,57.0,120.18,80.03
2018,5,4,18,45,137.0,21.5,2.55,14.65,32.5,61.5,0.0
2018,5,4,19,0,41.0,8.0,2.5,14.0,8.0,14.84,0.0
2018,5,4,19,15,20.5,4.0,2.45,13.75,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,2.3,11.35,2.5,2.38,0.0
2018,5,5,5,30,0.0,5.0,2.3,11.6,5.0,4.62,0.0
2018,5,5,5,45,0.0,8.5,2.35,11.85,8.5,7.87,0.98
2018,5,5,6,0,0.0,12.0,2.4,12.1,12.0,11.11,4.18
2018,5,5,6,15,0.0,19.5,2.35,12.3,19.5,18.07,10.58
2018,5,5,6,30,0.0,27.0,2.3,12.5,27.0,25.04,16.96
2018,5,5,6,45,0.0,51.0,2.25,12.7,51.0,47.39,37.1
2018,5,5,7,0,0.0,75.0,2.2,12.9,75.0,69.28,53.88
2018,5,5,7,15,20.5,121.0,2.25,13.1,130.0,109.91,87.23
2018,5,5,7,30,41.0,167.0,2.3,13.3,185.0,147.8,117.36
2018,5,5,7,45,156.0,191.0,2.3,13.55,272.5,190.2,147.09
2018,5,5,8,0,271.0,215.0,2.3,13.8,360.0,246.89,189.74
2018,5,5,8,15,287.5,235.5,2.3,14.15,402.0,288.36,223.89
2018,5,5,8,30,304.0,256.0,2.3,14.5,444.0,331.8,259.32
2018,5,5,8,45,272.0,285.0,2.3,14.9,462.5,363.37,285.2
2018,5,5,9,0,240.0,314.0,2.3,15.3,481.0,393.76,309.09
2018,5,5,9,15,227.5,335.5,2.2,15.85,501.0,422.13,330.26
2018,5,5,9,30,215.0,357.0,2.1,16.4,521.0,449.1,349.69
2018,5,5,9,45,217.5,374.5,2.0,17.0,546.5,480.78,372.2
2018,5,5,10,0,220.0,392.0,1.9,17.6,572.0,512.46,394.14
2018,5,5,10,15,184.5,393.5,1.9,17.8,548.0,501.91,385.28
2018,5,5,10,30,149.0,395.0,1.9,18.0,524.0,487.66,373.77
2018,5,5,10,45,112.0,403.5,1.9,18.25,501.5,475.36,363.35
2018,5,5,11,0,75.0,412.0,1.9,18.5,479.0,455.43,347.23
2018,5,5,11,15,81.5,426.0,2.05,18.4,500.0,479.94,365.83
2018,5,5,11,30,88.0,440.0,2.2,18.3,521.0,504.81,384.41
2018,5,5,11,45,106.5,448.0,2.35,18.2,546.5,535.18,407.45
2018,5,5,12,0,125.0,456.0,2.5,18.1,572.0,574.69,436.93
2018,5,5,12,15,100.5,416.0,2.65,17.9,509.0,506.96,388.06
2018,5,5,12,30,76.0,376.0,2.8,17.7,446.0,445.88,343.55
2018,5,5,12,45,48.0,346.0,2.95,17.5,390.0,390.0,301.71
2018,5,5,13,0,20.0,316.0,3.1,17.3,334.0,322.62,250.22
2018,5,5,13,15,66.0,343.5,3.2,17.1,401.5,409.12,318.62
2018,5,5,13,30,112.0,371.0,3.3,16.9,469.0,498.35,387.4
2018,5,5,13,45,193.5,378.5,3.35,16.7,542.5,589.56,458.07
2018,5,5,14,0,275.0,386.0,3.4,16.5,616.0,692.2,535.52
2018,5,5,14,15,280.5,360.5,3.5,16.5,588.0,668.78,519.55
2018,5,5,14,30,286.0,335.0,3.6,16.5,560.0,643.64,503.0
2018,5,5,14,45,257.5,323.0,3.7,16.45,518.0,599.56,471.1
2018,5,5,15,0,229.0,311.0,3.8,16.4,476.0,555.6,438.93
2018,5,5,15,15,361.5,261.5,3.8,16.4,504.5,614.1,488.33
2018,5,5,15,30,494.0,212.0,3.8,16.4,533.0,676.54,539.15
2018,5,5,15,45,581.5,171.0,3.85,16.45,522.0,692.49,554.07
2018,5,5,16,0,669.0,130.0,3.9,16.5,511.0,695.04,558.65
2018,5,5,16,15,613.0,130.5,3.85,16.4,455.0,626.54,507.37
2018,5,5,16,30,557.0,131.0,3.8,16.3,399.0,560.5,456.73
2018,5,5,16,45,576.5,111.5,3.8,16.15,361.5,526.04,431.07
2018,5,5,17,0,596.0,92.0,3.8,16.0,324.0,488.0,401.37
2018,5,5,17,15,544.5,86.5,3.75,15.55,274.5,422.17,347.84
2018,5,5,17,30,493.0,81.0,3.7,15.1,225.0,360.24,295.95
2018,5,5,17,45,411.0,71.5,3.65,14.65,175.5,281.59,229.08
2018,5,5,18,0,329.0,62.0,3.6,14.2,126.0,215.17,171.19
2018,5,5,18,15,243.0,49.0,3.6,13.7,88.5,152.2,116.06
2018,5,5,18,30,157.0,36.0,3.6,13.2,51.0,99.29,67.6
2018,5,5,18,45,87.0,21.5,3.55,12.7,29.0,47.41,0.0
2018,5,5,19,0,17.0,7.0,3.5,12.2,7.0,9.68,0.0
2018,5,5,19,15,8.5,3.5,3.5,12.0,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.6,9.75,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.6,9.8,1.0,0.0,0.0
2018,5,6,5,15,38.0,11.0,2.75,10.2,13.5,10.48,0.0
2018,5,6,5,30,72.0,21.0,2.9,10.6,26.0,17.52,0.57
2018,5,6,5,45,119.5,37.0,3.05,10.95,53.0,30.22,20.06
2018,5,6,6,0,167.0,53.0,3.2,11.3,80.0,42.57,32.06
2018,5,6,6,15,229.0,68.5,3.15,11.65,119.5,54.19,42.94
2018,5,6,6,30,291.0,84.0,3.1,12.0,159.0,61.22,49.48
2018,5,6,6,45,318.0,101.5,3.1,12.4,200.0,72.34,59.45
2018,5,6,7,0,345.0,119.0,3.1,12.8,241.0,90.3,67.22
2018,5,6,7,15,363.5,137.0,3.1,13.2,283.5,129.69,90.56
2018,5,6,7,30,382.0,155.0,3.1,13.6,326.0,171.61,121.89
2018,5,6,7,45,448.5,160.0,3.05,14.05,384.0,215.15,155.57
2018,5,6,8,0,515.0,165.0,3.0,14.5,442.0,266.3,197.4
2018,5,6,8,15,673.5,130.5,3.0,14.95,527.5,320.36,240.56
2018,5,6,8,30,832.0,96.0,3.0,15.4,613.0,394.03,300.93
2018,5,6,8,45,837.0,101.5,3.0,15.9,653.5,449.72,348.85
2018,5,6,9,0,842.0,107.0,3.0,16.4,694.0,504.84,394.73
2018,5,6,9,15,768.5,147.5,3.1,16.8,706.5,548.7,430.27
2018,5,6,9,30,695.0,188.0,3.2,17.2,719.0,582.06,456.2
2018,5,6,9,45,720.5,187.5,3.3,17.55,759.0,635.29,497.05
2018,5,6,10,0,746.0,187.0,3.4,17.9,799.0,689.28,537.47
2018,5,6,10,15,832.5,147.5,3.45,18.2,851.5,751.47,584.44
2018,5,6,10,30,919.0,108.0,3.5,18.5,904.0,815.52,628.77
2018,5,6,10,45,794.5,184.5,3.6,18.8,884.0,827.11,635.65
2018,5,6,11,0,670.0,261.0,3.7,19.1,864.0,828.34,633.74
2018,5,6,11,15,656.5,270.5,3.8,19.3,868.5,851.33,649.57
2018,5,6,11,30,643.0,280.0,3.9,19.5,873.0,871.41,663.07
2018,5,6,11,45,683.0,252.0,3.95,19.65,885.0,902.32,685.75
2018,5,6,12,0,723.0,224.0,4.0,19.8,897.0,931.49,705.68
2018,5,6,12,15,560.0,313.0,4.0,19.8,833.5,877.16,664.43
2018,5,6,12,30,397.0,402.0,4.0,19.8,770.0,809.21,612.31
2018,5,6,12,45,463.0,373.5,4.0,19.8,798.5,863.2,652.58
2018,5,6,13,0,529.0,345.0,4.0,19.8,827.0,907.42,685.19
2018,5,6,13,15,513.0,341.0,3.95,19.65,801.0,891.89,674.52
2018,5,6,13,30,497.0,337.0,3.9,19.5,775.0,873.93,662.63
2018,5,6,13,45,417.5,348.0,3.85,19.4,709.0,805.67,613.69
2018,5,6,14,0,338.0,359.0,3.8,19.3,643.0,725.39,555.96
2018,5,6,14,15,258.0,365.5,3.7,19.0,577.5,651.88,502.13
2018,5,6,14,30,178.0,372.0,3.6,18.7,512.0,566.41,438.61
2018,5,6,14,45,137.0,343.0,3.55,18.45,448.0,494.3,385.46
2018,5,6,15,0,96.0,314.0,3.5,18.2,384.0,410.29,322.18
2018,5,6,15,15,162.5,274.5,3.5,18.2,384.0,437.91,346.85
2018,5,6,15,30,229.0,235.0,3.5,18.2,384.0,460.15,366.81
2018,5,6,15,45,289.5,218.5,3.45,17.55,393.0,485.07,389.1
2018,5,6,16,0,350.0,202.0,3.4,16.9,402.0,504.64,407.13
2018,5,6,16,15,229.0,191.5,3.4,16.55,317.5,388.83,315.58
2018,5,6,16,30,108.0,181.0,3.4,16.2,233.0,272.09,221.12
2018,5,6,16,45,160.0,153.5,3.35,15.9,221.0,271.95,223.25
2018,5,6,17,0,212.0,126.0,3.3,15.6,209.0,275.22,227.12
2018,5,6,17,15,248.5,115.0,3.25,15.25,198.5,273.65,225.96
2018,5,6,17,30,285.0,104.0,3.2,14.9,188.0,268.0,220.45
2018,5,6,17,45,217.0,87.5,3.15,14.6,144.0,203.54,165.37
2018,5,6,18,0,149.0,71.0,3.1,14.3,100.0,146.23,115.97
2018,5,6,18,15,123.0,53.0,3.0,14.0,72.5,109.07,82.85
2018,5,6,18,30,97.0,35.0,2.9,13.7,45.0,74.59,50.48
2018,5,6,18,45,58.0,21.0,2.8,13.4,26.0,40.09,0.0
2018,5,6,19,0,19.0,7.0,2.7,13.1,7.0,10.04,0.0
2018,5,6,19,15,9.5,3.5,2.7,12.95,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,7,4,45,8.0,2.5,2.6,10.35,2.0,0.0,0.0
2018,5,7,5,0,16.0,5.0,2.6,10.4,4.0,0.0,0.0
2018,5,7,5,15,96.0,16.5,2.65,10.9,22.0,15.73,0.0
2018,5,7,5,30,176.0,28.0,2.7,11.4,40.0,22.31,4.53
2018,5,7,5,45,287.5,39.0,2.7,11.9,77.5,30.37,20.25
2018,5,7,6,0,399.0,50.0,2.7,12.4,115.0,39.21,29.01
2018,5,7,6,15,476.5,58.0,2.6,12.95,162.5,43.5,33.24
2018,5,7,6,30,554.0,66.0,2.5,13.5,210.0,47.64,37.11
2018,5,7,6,45,605.5,72.0,2.4,14.05,261.0,49.87,39.09
2018,5,7,7,0,657.0,78.0,2.3,14.6,312.0,65.59,40.94
2018,5,7,7,15,693.0,82.0,2.25,15.25,363.5,113.34,63.29
2018,5,7,7,30,729.0,86.0,2.2,15.9,415.0,169.67,103.86
2018,5,7,7,45,716.0,100.0,2.15,16.55,454.5,220.01,147.17
2018,5,7,8,0,703.0,114.0,2.1,17.2,494.0,273.05,194.39
2018,5,7,8,15,723.0,120.5,2.0,17.85,542.0,328.46,242.24
2018,5,7,8,30,743.0,127.0,1.9,18.5,590.0,385.6,290.45
2018,5,7,8,45,797.5,116.0,1.8,19.1,645.5,446.61,339.97
2018,5,7,9,0,852.0,105.0,1.7,19.7,701.0,511.42,390.9
2018,5,7,9,15,866.0,106.0,1.65,20.2,741.0,566.34,433.24
2018,5,7,9,30,880.0,107.0,1.6,20.7,781.0,621.01,473.85
2018,5,7,9,45,892.0,106.5,1.55,21.15,815.5,672.53,510.87
2018,5,7,10,0,904.0,106.0,1.5,21.6,850.0,723.07,545.91
2018,5,7,10,15,909.5,107.5,1.55,21.95,877.0,769.49,576.58
2018,5,7,10,30,915.0,109.0,1.6,22.3,904.0,813.92,605.13
2018,5,7,10,45,918.0,110.5,1.65,22.7,923.5,854.14,630.44
2018,5,7,11,0,921.0,112.0,1.7,23.1,943.0,891.81,653.87
2018,5,7,11,15,924.0,112.0,1.8,23.25,956.0,925.33,675.67
2018,5,7,11,30,927.0,112.0,1.9,23.4,969.0,955.97,695.59
2018,5,7,11,45,929.0,111.5,1.95,23.55,974.5,982.17,712.09
2018,5,7,12,0,931.0,111.0,2.0,23.7,980.0,1005.18,726.59
2018,5,7,12,15,910.5,123.0,2.1,23.8,971.0,1015.53,733.88
2018,5,7,12,30,890.0,135.0,2.2,23.9,962.0,1021.95,738.88
2018,5,7,12,45,885.0,136.0,2.25,23.95,951.0,1029.06,744.03
2018,5,7,13,0,880.0,137.0,2.3,24.0,940.0,1032.68,747.07
2018,5,7,13,15,894.0,126.5,2.3,24.0,929.0,1040.14,752.29
2018,5,7,13,30,908.0,116.0,2.3,24.0,918.0,1043.79,755.17
2018,5,7,13,45,859.0,138.5,2.35,24.0,880.5,1015.28,738.21
2018,5,7,14,0,810.0,161.0,2.4,24.0,843.0,993.94,726.13
2018,5,7,14,15,770.0,173.0,2.5,23.85,802.0,958.46,705.58
2018,5,7,14,30,730.0,185.0,2.6,23.7,761.0,927.51,687.86
2018,5,7,14,45,793.0,147.0,2.65,23.55,745.5,926.56,689.58
2018,5,7,15,0,856.0,109.0,2.7,23.4,730.0,916.96,685.37
2018,5,7,15,15,846.5,104.5,2.7,23.4,688.5,881.1,662.72
2018,5,7,15,30,837.0,100.0,2.7,23.4,647.0,849.45,643.01
2018,5,7,15,45,822.0,96.0,2.9,22.8,601.0,804.5,616.54
2018,5,7,16,0,807.0,92.0,3.1,22.2,555.0,757.92,588.13
2018,5,7,16,15,768.0,92.5,3.2,21.65,501.0,697.1,547.87
2018,5,7,16,30,729.0,93.0,3.3,21.1,447.0,639.61,508.87
2018,5,7,16,45,709.5,86.0,3.4,20.55,399.0,585.36,469.57
2018,5,7,17,0,690.0,79.0,3.5,20.0,351.0,531.12,428.7
2018,5,7,17,15,653.0,73.0,3.45,19.3,301.0,468.48,379.4
2018,5,7,17,30,616.0,67.0,3.4,18.6,251.0,408.22,330.11
2018,5,7,17,45,550.0,61.0,3.4,17.85,201.5,337.33,270.6
2018,5,7,18,0,484.0,55.0,3.4,17.1,152.0,272.58,214.35
2018,5,7,18,15,386.0,46.0,3.3,16.55,109.5,200.01,151.16
2018,5,7,18,30,288.0,37.0,3.2,16.0,67.0,137.92,94.75
2018,5,7,18,45,171.5,23.0,3.1,15.4,38.5,72.5,0.0
2018,5,7,19,0,55.0,9.0,3.0,14.8,10.0,18.38,0.0
2018,5,7,19,15,27.5,4.5,2.95,14.55,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,8,4,45,13.5,2.5,2.65,11.3,2.0,0.0,0.0
2018,5,8,5,0,27.0,5.0,2.7,11.4,4.0,0.0,0.0
2018,5,8,5,15,123.5,16.0,2.85,11.8,23.0,15.25,0.0
2018,5,8,5,30,220.0,27.0,3.0,12.2,42.0,21.43,5.78
2018,5,8,5,45,331.5,36.5,3.15,12.6,80.5,29.16,19.27
2018,5,8,6,0,443.0,46.0,3.3,13.0,119.0,35.34,25.57
2018,5,8,6,15,513.0,53.0,3.4,13.45,166.0,39.0,29.18
2018,5,8,6,30,583.0,60.0,3.5,13.9,213.0,42.52,32.48
2018,5,8,6,45,608.0,68.0,3.55,14.35,258.5,46.53,36.05
2018,5,8,7,0,633.0,76.0,3.6,14.8,304.0,64.67,39.73
2018,5,8,7,15,685.0,78.0,3.6,15.15,359.0,110.75,61.23
2018,5,8,7,30,737.0,80.0,3.6,15.5,414.0,166.85,101.54
2018,5,8,7,45,758.5,84.5,3.6,15.9,463.0,220.64,146.95
2018,5,8,8,0,780.0,89.0,3.6,16.3,512.0,276.67,196.56
2018,5,8,8,15,798.0,91.5,3.55,16.5,558.5,331.84,246.13
2018,5,8,8,30,816.0,94.0,3.5,16.7,605.0,388.34,296.07
2018,5,8,8,45,828.0,97.5,3.4,16.9,647.5,447.51,346.77
2018,5,8,9,0,840.0,101.0,3.3,17.1,690.0,502.96,393.09
2018,5,8,9,15,851.5,102.5,3.2,17.25,728.5,556.23,436.36
2018,5,8,9,30,863.0,104.0,3.1,17.4,767.0,609.03,477.87
2018,5,8,9,45,872.0,105.0,3.0,17.55,799.5,659.07,516.04
2018,5,8,10,0,881.0,106.0,2.9,17.7,832.0,707.91,552.19
2018,5,8,10,15,888.5,106.0,2.85,18.05,859.0,753.31,583.17
2018,5,8,10,30,896.0,106.0,2.8,18.4,886.0,796.92,611.94
2018,5,8,10,45,903.0,105.5,2.8,18.8,907.0,837.66,638.48
2018,5,8,11,0,910.0,105.0,2.8,19.2,928.0,876.15,663.19
2018,5,8,11,15,913.5,105.0,2.8,19.6,941.0,909.62,684.23
2018,5,8,11,30,917.0,105.0,2.8,20.0,954.0,940.29,703.26
2018,5,8,11,45,920.0,103.5,2.8,20.45,959.5,966.05,718.77
2018,5,8,12,0,923.0,102.0,2.8,20.9,965.0,988.68,732.19
2018,5,8,12,15,921.5,103.0,2.9,21.1,962.5,1006.22,743.88
2018,5,8,12,30,920.0,104.0,3.0,21.3,960.0,1020.31,753.42
2018,5,8,12,45,915.5,105.0,3.15,21.55,949.0,1027.9,759.11
2018,5,8,13,0,911.0,106.0,3.3,21.8,938.0,1031.92,762.58
2018,5,8,13,15,907.5,105.0,3.45,21.75,921.0,1031.26,763.96
2018,5,8,13,30,904.0,104.0,3.6,21.7,904.0,1027.02,763.08
2018,5,8,13,45,898.5,103.5,3.75,21.7,880.0,1017.77,758.81
2018,5,8,14,0,893.0,103.0,3.9,21.7,856.0,1005.08,752.29
2018,5,8,14,15,885.5,101.5,4.0,21.5,825.0,985.97,741.74
2018,5,8,14,30,878.0,100.0,4.1,21.3,794.0,963.66,729.03
2018,5,8,14,45,867.5,98.5,4.15,21.1,757.5,935.47,711.93
2018,5,8,15,0,857.0,97.0,4.2,20.9,721.0,904.53,692.86
2018,5,8,15,15,844.0,94.5,4.2,20.9,679.0,867.67,668.72
2018,5,8,15,30,831.0,92.0,4.2,20.9,637.0,828.61,642.86
2018,5,8,15,45,811.0,90.5,4.1,20.4,590.5,789.07,617.19
2018,5,8,16,0,791.0,89.0,4.0,19.9,544.0,741.88,585.58
2018,5,8,16,15,767.0,86.5,3.9,19.55,495.5,689.59,549.36
2018,5,8,16,30,743.0,84.0,3.8,19.2,447.0,637.0,512.24
2018,5,8,16,45,711.5,80.5,3.75,18.85,396.5,578.3,468.38
2018,5,8,17,0,680.0,77.0,3.7,18.5,346.0,522.79,425.15
2018,5,8,17,15,638.0,72.0,3.6,18.1,296.0,459.03,374.0
2018,5,8,17,30,596.0,67.0,3.5,17.7,246.0,398.18,323.5
2018,5,8,17,45,535.5,60.5,3.4,17.25,198.0,330.34,265.83
2018,5,8,18,0,475.0,54.0,3.3,16.8,150.0,268.13,211.26
2018,5,8,18,15,381.5,45.0,3.15,16.3,108.5,197.68,149.73
2018,5,8,18,30,288.0,36.0,3.0,15.8,67.0,137.37,95.12
2018,5,8,18,45,172.5,22.5,2.8,15.35,38.5,72.55,7.35
2018,5,8,19,0,57.0,9.0,2.6,14.9,10.0,18.78,0.0
2018,5,8,19,15,28.5,4.5,2.55,14.65,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,9,4,45,16.0,3.0,2.8,11.75,2.5,0.0,0.0
2018,5,9,5,0,32.0,6.0,2.8,11.8,5.0,0.0,0.0
2018,5,9,5,15,136.5,17.0,2.95,12.2,25.0,16.2,0.0
2018,5,9,5,30,241.0,28.0,3.1,12.6,45.0,23.54,8.33
2018,5,9,5,45,356.5,36.5,3.25,12.95,84.5,29.0,19.2
2018,5,9,6,0,472.0,45.0,3.4,13.3,124.0,34.31,24.66
2018,5,9,6,15,543.5,52.0,3.55,13.7,173.0,38.05,28.33
2018,5,9,6,30,615.0,59.0,3.7,14.1,222.0,41.65,31.68
2018,5,9,6,45,661.0,63.5,3.8,14.5,273.0,43.05,32.92
2018,5,9,7,0,707.0,68.0,3.9,14.9,324.0,65.82,38.78
2018,5,9,7,15,739.0,72.0,3.95,15.25,375.5,115.72,63.02
2018,5,9,7,30,771.0,76.0,4.0,15.6,427.0,169.5,102.22
2018,5,9,7,45,793.5,79.5,4.05,16.0,477.5,224.59,148.92
2018,5,9,8,0,816.0,83.0,4.1,16.4,528.0,281.99,199.96
2018,5,9,8,15,834.5,86.0,4.15,16.7,576.5,339.75,251.89
2018,5,9,8,30,853.0,89.0,4.2,17.0,625.0,402.78,307.2
2018,5,9,8,45,866.5,91.0,4.2,17.35,668.5,459.42,356.18
2018,5,9,9,0,880.0,93.0,4.2,17.7,712.0,516.23,403.83
2018,5,9,9,15,891.0,94.5,4.2,18.0,751.0,571.19,448.68
2018,5,9,9,30,902.0,96.0,4.2,18.3,790.0,625.56,491.71
2018,5,9,9,45,913.0,95.5,4.15,18.6,824.5,677.26,531.41
2018,5,9,10,0,924.0,95.0,4.1,18.9,859.0,727.83,569.12
2018,5,9,10,15,929.0,96.5,4.1,19.15,886.0,774.53,601.28
2018,5,9,10,30,934.0,98.0,4.1,19.4,913.0,819.16,631.58
2018,5,9,10,45,936.5,100.0,4.1,19.65,933.0,859.96,658.86
2018,5,9,11,0,939.0,102.0,4.1,19.9,953.0,898.13,684.07
2018,5,9,11,15,940.0,103.5,4.05,20.05,965.5,931.72,705.93
2018,5,9,11,30,941.0,105.0,4.0,20.2,978.0,962.29,725.6
2018,5,9,11,45,939.0,106.5,3.95,20.35,981.5,986.93,741.16
2018,5,9,12,0,937.0,108.0,3.9,20.5,985.0,1008.2,754.47
2018,5,9,12,15,935.0,108.5,3.9,20.6,982.0,1025.02,765.3
2018,5,9,12,30,933.0,109.0,3.9,20.7,979.0,1038.32,773.9
2018,5,9,12,45,927.5,111.0,3.9,20.75,968.0,1046.11,779.1
2018,5,9,13,0,922.0,113.0,3.9,20.8,957.0,1050.27,782.05
2018,5,9,13,15,917.5,112.5,3.95,20.8,939.0,1049.23,782.19
2018,5,9,13,30,913.0,112.0,4.0,20.8,921.0,1044.58,780.1
2018,5,9,13,45,907.0,111.5,4.05,20.75,896.5,1034.86,774.9
2018,5,9,14,0,901.0,111.0,4.1,20.7,872.0,1021.67,767.5
2018,5,9,14,15,893.0,110.5,4.15,20.55,841.5,1003.14,756.86
2018,5,9,14,30,885.0,110.0,4.2,20.4,811.0,981.42,744.11
2018,5,9,14,45,872.5,109.5,4.25,20.2,773.5,952.39,726.46
2018,5,9,15,0,860.0,109.0,4.3,20.0,736.0,920.7,706.88
2018,5,9,15,15,846.0,106.5,4.3,20.0,693.5,890.06,687.15
2018,5,9,15,30,832.0,104.0,4.3,20.0,651.0,849.85,660.48
2018,5,9,15,45,814.0,101.0,4.45,19.4,604.5,803.8,631.66
2018,5,9,16,0,796.0,98.0,4.6,18.8,558.0,756.35,601.24
2018,5,9,16,15,773.0,94.5,4.55,18.45,508.5,703.44,564.38
2018,5,9,16,30,750.0,91.0,4.5,18.1,459.0,650.11,526.51
2018,5,9,16,45,716.0,86.5,4.45,17.75,406.5,590.63,481.38
2018,5,9,17,0,682.0,82.0,4.4,17.4,354.0,530.15,433.97
2018,5,9,17,15,636.0,77.0,4.25,17.0,302.5,463.98,380.35
2018,5,9,17,30,590.0,72.0,4.1,16.6,251.0,401.08,327.77
2018,5,9,17,45,527.5,65.5,4.0,16.15,203.0,332.51,269.21
2018,5,9,18,0,465.0,59.0,3.9,15.7,155.0,269.67,213.9
2018,5,9,18,15,361.0,49.5,3.75,15.25,111.5,195.28,149.09
2018,5,9,18,30,257.0,40.0,3.6,14.8,68.0,132.82,93.38
2018,5,9,18,45,150.0,24.5,3.5,14.4,39.0,70.1,14.06
2018,5,9,19,0,43.0,9.0,3.4,14.0,10.0,16.31,0.0
2018,5,9,19,15,21.5,4.5,3.35,13.8,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,10,4,45,9.5,2.5,2.3,11.0,2.5,0.0,0.0
2018,5,10,5,0,19.0,5.0,2.3,11.1,5.0,0.0,0.0
2018,5,10,5,15,71.5,16.5,2.35,11.65,21.0,15.73,0.0
2018,5,10,5,30,124.0,28.0,2.4,12.2,37.0,22.07,8.55
2018,5,10,5,45,229.5,42.0,2.5,12.8,75.0,32.52,22.33
2018,5,10,6,0,335.0,56.0,2.6,13.4,113.0,42.56,31.94
2018,5,10,6,15,443.0,62.0,2.6,13.75,164.5,46.47,35.83
2018,5,10,6,30,551.0,68.0,2.6,14.1,216.0,48.82,38.09
2018,5,10,6,45,601.5,73.5,2.6,14.5,266.5,50.6,39.66
2018,5,10,7,0,652.0,79.0,2.6,14.9,317.0,69.69,42.27
2018,5,10,7,15,687.5,84.0,2.7,15.4,368.5,117.88,66.52
2018,5,10,7,30,723.0,89.0,2.8,15.9,420.0,170.35,104.74
2018,5,10,7,45,750.0,92.5,2.85,16.4,470.5,227.9,152.84
2018,5,10,8,0,777.0,96.0,2.9,16.9,521.0,283.97,201.87
2018,5,10,8,15,797.0,98.5,2.95,17.4,568.5,339.56,251.06
2018,5,10,8,30,817.0,101.0,3.0,17.9,616.0,396.71,300.71
2018,5,10,8,45,765.5,129.0,3.05,18.45,638.5,446.78,343.92
2018,5,10,9,0,714.0,157.0,3.1,19.0,661.0,487.55,377.98
2018,5,10,9,15,619.0,209.0,3.1,19.4,663.0,522.89,405.8
2018,5,10,9,30,524.0,261.0,3.1,19.8,665.0,547.33,423.74
2018,5,10,9,45,489.5,290.0,3.1,20.2,680.5,580.61,447.81
2018,5,10,10,0,455.0,319.0,3.1,20.6,696.0,609.98,468.17
2018,5,10,10,15,455.5,332.5,3.1,20.85,720.0,647.3,494.68
2018,5,10,10,30,456.0,346.0,3.1,21.1,744.0,683.69,519.99
2018,5,10,10,45,467.0,353.5,3.05,21.3,769.5,722.08,546.48
2018,5,10,11,0,478.0,361.0,3.0,21.5,795.0,759.99,572.2
2018,5,10,11,15,492.5,362.5,3.0,21.65,815.0,794.66,595.89
2018,5,10,11,30,507.0,364.0,3.0,21.8,835.0,828.52,618.81
2018,5,10,11,45,544.0,346.0,3.0,21.95,854.0,863.45,643.15
2018,5,10,12,0,581.0,328.0,3.0,22.1,873.0,897.5,666.7
2018,5,10,12,15,596.5,318.0,3.1,22.0,876.5,917.29,681.37
2018,5,10,12,30,612.0,308.0,3.2,21.9,880.0,935.36,695.03
2018,5,10,12,45,560.5,332.0,3.35,21.85,851.5,917.93,683.04
2018,5,10,13,0,509.0,356.0,3.5,21.8,823.0,897.77,669.33
2018,5,10,13,15,552.5,328.0,3.55,21.8,826.0,917.56,685.22
2018,5,10,13,30,596.0,300.0,3.6,21.8,829.0,934.32,698.83
2018,5,10,13,45,689.5,237.0,3.65,21.8,833.0,964.97,722.98
2018,5,10,14,0,783.0,174.0,3.7,21.8,837.0,980.54,734.45
2018,5,10,14,15,810.5,150.5,3.8,21.7,815.0,974.12,731.94
2018,5,10,14,30,838.0,127.0,3.9,21.6,793.0,962.85,726.39
2018,5,10,14,45,820.0,127.5,3.95,21.55,754.0,930.61,706.1
2018,5,10,15,0,802.0,128.0,4.0,21.5,715.0,896.03,684.19
2018,5,10,15,15,752.0,137.5,4.0,21.5,662.5,840.56,647.02
2018,5,10,15,30,702.0,147.0,4.0,21.5,610.0,789.78,612.79
2018,5,10,15,45,650.5,149.5,4.05,21.05,554.5,726.31,569.96
2018,5,10,16,0,599.0,152.0,4.1,20.6,499.0,664.03,526.16
2018,5,10,16,15,617.5,133.0,4.15,20.2,463.0,632.95,505.59
2018,5,10,16,30,636.0,114.0,4.2,19.8,427.0,598.25,481.42
2018,5,10,16,45,616.5,104.0,4.25,19.45,380.0,544.87,441.3
2018,5,10,17,0,597.0,94.0,4.3,19.1,333.0,491.69,400.23
2018,5,10,17,15,582.0,84.5,4.25,18.45,290.5,442.13,360.77
2018,5,10,17,30,567.0,75.0,4.2,17.8,248.0,392.86,319.91
2018,5,10,17,45,501.0,68.5,4.2,17.2,200.5,323.8,261.48
2018,5,10,18,0,435.0,62.0,4.2,16.6,153.0,260.84,206.62
2018,5,10,18,15,340.5,52.0,4.05,16.0,111.0,189.85,144.92
2018,5,10,18,30,246.0,42.0,3.9,15.4,69.0,131.96,93.32
2018,5,10,18,45,148.0,27.5,3.75,14.85,41.5,73.62,21.03
2018,5,10,19,0,50.0,13.0,3.6,14.3,14.0,21.43,0.0
2018,5,10,19,15,25.0,6.5,3.55,14.0,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,4,45,17.5,3.5,2.1,10.75,3.0,0.0,0.0
2018,5,11,5,0,35.0,7.0,2.1,10.8,6.0,0.0,0.0
2018,5,11,5,15,81.5,17.5,2.25,11.3,22.0,16.68,0.0
2018,5,11,5,30,128.0,28.0,2.4,11.8,38.0,22.02,9.38
2018,5,11,5,45,213.5,41.5,2.55,12.3,72.5,32.03,22.04
2018,5,11,6,0,299.0,55.0,2.7,12.8,107.0,41.63,31.24
2018,5,11,6,15,358.0,66.5,2.85,13.35,149.0,49.23,38.36
2018,5,11,6,30,417.0,78.0,3.0,13.9,191.0,56.48,44.94
2018,5,11,6,45,440.0,92.0,3.1,14.5,233.5,65.09,52.53
2018,5,11,7,0,463.0,106.0,3.2,15.1,276.0,87.28,59.95
2018,5,11,7,15,468.0,124.0,3.25,15.65,318.0,132.06,86.82
2018,5,11,7,30,473.0,142.0,3.3,16.2,360.0,177.82,121.73
2018,5,11,7,45,479.0,159.5,3.35,16.8,401.5,224.24,160.4
2018,5,11,8,0,485.0,177.0,3.4,17.4,443.0,271.46,200.8
2018,5,11,8,15,503.0,188.5,3.4,17.9,486.0,318.3,240.58
2018,5,11,8,30,521.0,200.0,3.4,18.4,529.0,366.9,281.24
2018,5,11,8,45,538.0,210.5,3.45,18.85,571.5,415.81,321.44
2018,5,11,9,0,555.0,221.0,3.5,19.3,614.0,466.0,361.66
2018,5,11,9,15,574.0,230.5,3.45,19.65,656.5,517.5,401.82
2018,5,11,9,30,593.0,240.0,3.4,20.0,699.0,570.28,441.9
2018,5,11,9,45,612.5,245.5,3.4,20.35,737.5,620.33,479.19
2018,5,11,10,0,632.0,251.0,3.4,20.7,776.0,670.96,516.07
2018,5,11,10,15,707.5,222.0,3.4,21.0,827.0,731.44,560.67
2018,5,11,10,30,783.0,193.0,3.4,21.3,878.0,794.27,606.13
2018,5,11,10,45,734.5,225.0,3.35,21.6,879.5,819.81,621.55
2018,5,11,11,0,686.0,257.0,3.3,21.9,881.0,838.59,632.18
2018,5,11,11,15,731.0,235.0,3.3,22.15,908.0,883.28,663.26
2018,5,11,11,30,776.0,213.0,3.3,22.4,935.0,927.48,691.91
2018,5,11,11,45,835.0,179.0,3.3,22.7,960.0,967.87,717.59
2018,5,11,12,0,894.0,145.0,3.3,23.0,985.0,1003.52,739.94
2018,5,11,12,15,910.5,134.5,3.3,23.2,988.0,1027.12,754.58
2018,5,11,12,30,927.0,124.0,3.3,23.4,991.0,1047.58,767.28
2018,5,11,12,45,904.5,135.5,3.35,23.6,974.0,1047.98,767.43
2018,5,11,13,0,882.0,147.0,3.4,23.8,957.0,1044.63,765.42
2018,5,11,13,15,879.0,145.0,3.45,23.9,939.5,1043.8,765.52
2018,5,11,13,30,876.0,143.0,3.5,24.0,922.0,1039.48,763.43
2018,5,11,13,45,877.0,137.5,3.55,24.15,899.5,1032.07,759.3
2018,5,11,14,0,878.0,132.0,3.6,24.3,877.0,1021.08,752.96
2018,5,11,14,15,829.5,148.5,3.65,24.25,832.0,990.53,734.32
2018,5,11,14,30,781.0,165.0,3.7,24.2,787.0,948.9,708.27
2018,5,11,14,45,795.5,149.5,3.75,24.2,757.5,931.44,698.33
2018,5,11,15,0,810.0,134.0,3.8,24.2,728.0,909.98,685.51
2018,5,11,15,15,778.0,135.5,3.8,24.2,679.0,861.64,653.84
2018,5,11,15,30,746.0,137.0,3.8,24.2,630.0,816.45,624.18
2018,5,11,15,45,740.0,126.0,3.75,24.0,586.0,774.1,596.41
2018,5,11,16,0,734.0,115.0,3.7,23.8,542.0,729.64,566.75
2018,5,11,16,15,723.5,106.0,3.55,23.45,496.0,682.24,534.45
2018,5,11,16,30,713.0,97.0,3.4,23.1,450.0,633.54,500.41
2018,5,11,16,45,711.5,86.0,3.3,22.8,405.5,587.42,466.66
2018,5,11,17,0,710.0,75.0,3.2,22.5,361.0,537.7,429.07
2018,5,11,17,15,682.0,69.0,3.05,21.9,312.5,481.18,384.86
2018,5,11,17,30,654.0,63.0,2.9,21.3,264.0,424.21,338.68
2018,5,11,17,45,604.5,56.5,2.75,20.7,215.5,358.45,283.84
2018,5,11,18,0,555.0,50.0,2.6,20.1,167.0,297.1,230.76
2018,5,11,18,15,462.0,43.0,2.5,19.6,122.5,224.62,168.23
2018,5,11,18,30,369.0,36.0,2.4,19.1,78.0,162.03,112.57
2018,5,11,18,45,242.5,25.5,2.35,18.55,47.5,94.0,32.81
2018,5,11,19,0,116.0,15.0,2.3,18.0,17.0,35.36,0.0
2018,5,11,19,15,58.0,7.5,2.3,17.9,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,4,45,23.0,3.5,2.0,13.55,3.0,0.0,0.0
2018,5,12,5,0,46.0,7.0,2.0,13.6,6.0,0.0,0.0
2018,5,12,5,15,161.5,18.0,2.0,14.35,28.5,17.16,0.0
2018,5,12,5,30,277.0,29.0,2.0,15.1,51.0,24.01,11.27
2018,5,12,5,45,386.0,37.5,2.0,15.85,92.0,29.5,19.61
2018,5,12,6,0,495.0,46.0,2.0,16.6,133.0,34.81,24.84
2018,5,12,6,15,564.0,51.5,2.05,17.2,181.5,37.29,27.29
2018,5,12,6,30,633.0,57.0,2.1,17.8,230.0,39.72,29.52
2018,5,12,6,45,679.0,61.5,2.15,18.35,282.0,45.31,34.39
2018,5,12,7,0,725.0,66.0,2.2,18.9,334.0,68.08,37.65
2018,5,12,7,15,757.5,69.5,2.2,19.4,386.5,118.63,62.89
2018,5,12,7,30,790.0,73.0,2.2,19.9,439.0,173.08,102.34
2018,5,12,7,45,813.5,75.5,2.2,20.35,489.5,228.5,148.5
2018,5,12,8,0,837.0,78.0,2.2,20.8,540.0,291.18,202.44
2018,5,12,8,15,853.5,80.5,2.1,21.25,587.5,348.47,252.29
2018,5,12,8,30,870.0,83.0,2.0,21.7,635.0,406.76,301.83
2018,5,12,8,45,869.0,90.5,1.9,22.1,674.5,462.57,348.05
2018,5,12,9,0,868.0,98.0,1.8,22.5,714.0,517.08,391.39
2018,5,12,9,15,860.0,109.5,1.7,22.85,748.0,569.81,431.58
2018,5,12,9,30,852.0,121.0,1.6,23.2,782.0,620.16,468.32
2018,5,12,9,45,836.5,136.0,1.55,23.5,808.0,666.38,500.99
2018,5,12,10,0,821.0,151.0,1.5,23.8,834.0,710.47,530.96
2018,5,12,10,15,841.5,146.0,1.5,23.95,865.5,759.06,564.48
2018,5,12,10,30,862.0,141.0,1.5,24.1,897.0,804.4,593.4
2018,5,12,10,45,878.5,135.0,1.55,24.25,920.5,846.62,620.46
2018,5,12,11,0,895.0,129.0,1.6,24.4,944.0,887.24,646.26
2018,5,12,11,15,838.5,164.0,1.65,24.45,936.0,906.24,658.19
2018,5,12,11,30,782.0,199.0,1.7,24.5,928.0,915.18,663.93
2018,5,12,11,45,761.0,212.0,1.8,24.55,924.5,935.56,677.82
2018,5,12,12,0,740.0,225.0,1.9,24.6,921.0,948.48,686.85
2018,5,12,12,15,753.0,215.0,2.0,24.6,922.0,967.8,700.28
2018,5,12,12,30,766.0,205.0,2.1,24.6,923.0,978.27,708.04
2018,5,12,12,45,777.5,196.5,2.25,24.55,918.5,991.98,718.76
2018,5,12,13,0,789.0,188.0,2.4,24.5,914.0,1002.58,727.51
2018,5,12,13,15,786.0,184.5,2.5,24.35,896.5,1000.4,727.93
2018,5,12,13,30,783.0,181.0,2.6,24.2,879.0,994.94,726.42
2018,5,12,13,45,812.5,160.0,2.75,24.05,867.0,1000.5,732.65
2018,5,12,14,0,842.0,139.0,2.9,23.9,855.0,1001.65,735.99
2018,5,12,14,15,838.5,135.0,3.0,23.6,826.0,984.57,727.46
2018,5,12,14,30,835.0,131.0,3.1,23.3,797.0,964.27,716.9
2018,5,12,14,45,822.5,129.0,3.15,23.0,759.5,934.55,699.59
2018,5,12,15,0,810.0,127.0,3.2,22.7,722.0,902.25,680.44
2018,5,12,15,15,807.5,119.5,3.2,22.7,684.0,870.41,660.34
2018,5,12,15,30,805.0,112.0,3.2,22.7,646.0,835.78,638.16
2018,5,12,15,45,785.5,109.0,3.25,21.9,599.5,789.48,609.69
2018,5,12,16,0,766.0,106.0,3.3,21.1,553.0,741.95,579.75
2018,5,12,16,15,741.0,102.5,3.2,20.6,504.0,688.78,543.66
2018,5,12,16,30,716.0,99.0,3.1,20.1,455.0,638.17,508.47
2018,5,12,16,45,683.5,94.5,3.05,19.55,404.5,578.94,464.77
2018,5,12,17,0,651.0,90.0,3.0,19.0,354.0,520.93,420.63
2018,5,12,17,15,606.5,84.5,2.85,18.45,303.5,456.52,369.74
2018,5,12,17,30,562.0,79.0,2.7,17.9,253.0,395.23,319.7
2018,5,12,17,45,500.0,71.0,2.55,17.35,204.5,326.58,262.23
2018,5,12,18,0,438.0,63.0,2.4,16.8,156.0,263.68,207.99
2018,5,12,18,15,346.5,52.5,2.2,16.2,114.0,192.74,146.9
2018,5,12,18,30,255.0,42.0,2.0,15.6,72.0,134.55,95.74
2018,5,12,18,45,157.5,28.5,1.8,15.05,44.0,77.99,31.78
2018,5,12,19,0,60.0,15.0,1.6,14.5,16.0,25.25,0.0
2018,5,12,19,15,30.0,7.5,1.6,14.25,8.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.8,11.15,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.8,11.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,1.95,11.7,4.5,4.29,0.0
2018,5,13,5,30,0.0,8.0,2.1,12.1,8.0,7.4,0.0
2018,5,13,5,45,0.0,14.0,2.25,12.5,14.0,12.97,5.63
2018,5,13,6,0,0.0,20.0,2.4,12.9,20.0,18.54,10.84
2018,5,13,6,15,0.0,31.0,2.45,13.2,31.0,28.76,20.17
2018,5,13,6,30,0.0,42.0,2.5,13.5,42.0,39.0,29.43
2018,5,13,6,45,1.0,69.0,2.55,13.85,69.5,63.85,51.58
2018,5,13,7,0,2.0,96.0,2.6,14.2,97.0,87.16,68.61
2018,5,13,7,15,2.5,115.5,2.55,14.5,116.5,104.61,82.89
2018,5,13,7,30,3.0,135.0,2.5,14.8,136.0,122.29,97.17
2018,5,13,7,45,7.5,150.5,2.5,15.15,154.5,137.67,109.2
2018,5,13,8,0,12.0,166.0,2.5,15.5,173.0,153.66,121.66
2018,5,13,8,15,18.0,186.0,2.5,15.9,197.0,174.6,138.01
2018,5,13,8,30,24.0,206.0,2.5,16.3,221.0,193.14,152.31
2018,5,13,8,45,17.5,209.0,2.5,16.65,220.5,198.58,156.21
2018,5,13,9,0,11.0,212.0,2.5,17.0,220.0,199.89,156.75
2018,5,13,9,15,12.0,227.5,2.5,17.35,236.5,215.68,168.72
2018,5,13,9,30,13.0,243.0,2.5,17.7,253.0,231.65,180.7
2018,5,13,9,45,29.5,273.5,2.55,18.0,297.5,270.66,210.86
2018,5,13,10,0,46.0,304.0,2.6,18.3,342.0,312.84,243.09
2018,5,13,10,15,158.5,323.0,2.65,18.55,461.0,418.5,325.42
2018,5,13,10,30,271.0,342.0,2.7,18.8,580.0,534.45,413.09
2018,5,13,10,45,460.5,292.5,2.75,19.05,708.0,660.08,507.93
2018,5,13,11,0,650.0,243.0,2.8,19.3,836.0,794.89,606.36
