Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,15,733.0,205.5,2.85,19.45,883.0,856.48,649.08
2018,5,13,11,30,816.0,168.0,2.9,19.6,930.0,916.2,689.04
2018,5,13,11,45,862.0,143.5,2.95,19.75,952.5,951.22,711.93
2018,5,13,12,0,908.0,119.0,3.0,19.9,975.0,991.56,738.49
2018,5,13,12,15,901.5,123.0,3.0,19.9,971.0,1006.94,748.35
2018,5,13,12,30,895.0,127.0,3.0,19.9,967.0,1018.86,756.23
2018,5,13,12,45,880.5,134.0,3.05,19.9,953.0,1022.35,759.12
2018,5,13,13,0,866.0,141.0,3.1,19.9,939.0,1022.33,759.88
2018,5,13,13,15,862.5,139.5,3.15,19.8,922.0,1021.38,760.47
2018,5,13,13,30,859.0,138.0,3.2,19.7,905.0,1017.02,758.92
2018,5,13,13,45,854.0,136.0,3.25,19.6,881.0,1007.26,753.9
2018,5,13,14,0,849.0,134.0,3.3,19.5,857.0,994.2,746.79
2018,5,13,14,15,841.5,132.0,3.3,19.35,826.5,975.45,735.68
2018,5,13,14,30,834.0,130.0,3.3,19.2,796.0,962.12,728.37
2018,5,13,14,45,824.5,127.0,3.3,19.0,760.0,934.17,711.18
2018,5,13,15,0,815.0,124.0,3.3,18.8,724.0,903.5,692.15
2018,5,13,15,15,800.5,120.5,3.3,18.8,682.0,865.27,667.21
2018,5,13,15,30,786.0,117.0,3.3,18.8,640.0,825.01,640.65
2018,5,13,15,45,769.0,113.5,3.3,18.25,595.0,780.89,612.3
2018,5,13,16,0,752.0,110.0,3.3,17.7,550.0,735.41,582.47
2018,5,13,16,15,729.5,105.5,3.3,17.35,502.0,686.41,549.0
2018,5,13,16,30,707.0,101.0,3.3,17.0,454.0,634.26,512.04
2018,5,13,16,45,677.5,95.5,3.25,16.65,404.0,576.29,468.36
2018,5,13,17,0,648.0,90.0,3.2,16.3,354.0,519.3,424.14
2018,5,13,17,15,604.5,84.5,3.15,15.85,304.0,455.63,373.29
2018,5,13,17,30,561.0,79.0,3.1,15.4,254.0,395.0,323.19
2018,5,13,17,45,500.0,71.0,3.05,14.95,206.0,326.87,265.48
2018,5,13,18,0,439.0,63.0,3.0,14.5,158.0,264.4,210.95
2018,5,13,18,15,349.5,53.0,2.9,14.1,116.0,194.5,149.91
2018,5,13,18,30,260.0,43.0,2.8,13.7,74.0,137.23,98.98
2018,5,13,18,45,162.0,29.0,2.65,13.3,45.5,80.15,36.61
2018,5,13,19,0,64.0,15.0,2.5,12.9,17.0,26.04,0.0
2018,5,13,19,15,32.0,7.5,2.55,12.75,8.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,10.85,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,10.9,1.0,0.95,0.0
2018,5,14,5,15,12.0,6.5,2.4,11.1,7.5,6.2,0.0
2018,5,14,5,30,24.0,12.0,2.4,11.3,14.0,11.09,2.78
2018,5,14,5,45,24.0,16.0,2.45,11.55,19.0,14.71,7.22
2018,5,14,6,0,24.0,20.0,2.5,11.8,24.0,18.25,10.66
2018,5,14,6,15,12.0,26.5,2.45,12.15,28.5,24.95,16.84
2018,5,14,6,30,0.0,33.0,2.4,12.5,33.0,30.62,22.02
2018,5,14,6,45,0.0,46.0,2.35,12.85,46.0,42.73,32.89
2018,5,14,7,0,0.0,59.0,2.3,13.2,59.0,54.86,41.47
2018,5,14,7,15,0.0,67.5,2.3,13.6,67.5,62.8,48.02
2018,5,14,7,30,0.0,76.0,2.3,14.0,76.0,70.74,54.48
2018,5,14,7,45,0.0,83.0,2.3,14.45,83.0,77.3,59.68
2018,5,14,8,0,0.0,90.0,2.3,14.9,90.0,83.85,64.81
2018,5,14,8,15,0.0,105.5,2.35,15.25,105.5,97.96,76.17
2018,5,14,8,30,0.0,121.0,2.4,15.6,121.0,112.12,87.44
2018,5,14,8,45,1.5,141.5,2.4,16.0,142.5,131.52,102.81
2018,5,14,9,0,3.0,162.0,2.4,16.4,164.0,151.17,118.22
2018,5,14,9,15,6.0,189.0,2.5,16.7,193.5,177.78,139.12
2018,5,14,9,30,9.0,216.0,2.6,17.0,223.0,204.86,160.18
2018,5,14,9,45,11.0,236.0,2.65,17.3,245.0,225.4,175.88
2018,5,14,10,0,13.0,256.0,2.7,17.6,267.0,246.26,191.72
2018,5,14,10,15,15.5,276.0,2.8,17.8,289.5,267.8,208.1
2018,5,14,10,30,18.0,296.0,2.9,18.0,312.0,289.7,224.66
2018,5,14,10,45,21.5,315.0,2.95,18.2,334.5,311.81,241.3
2018,5,14,11,0,25.0,334.0,3.0,18.4,357.0,337.97,260.91
2018,5,14,11,15,38.0,368.5,3.05,18.5,404.0,385.27,296.71
2018,5,14,11,30,51.0,403.0,3.1,18.6,451.0,433.91,333.03
2018,5,14,11,45,68.5,428.5,3.2,18.7,493.0,479.13,366.77
2018,5,14,12,0,86.0,454.0,3.3,18.8,535.0,525.42,401.02
2018,5,14,12,15,73.0,438.5,3.3,18.8,507.0,501.51,382.99
2018,5,14,12,30,60.0,423.0,3.3,18.8,479.0,476.5,364.42
2018,5,14,12,45,51.0,406.5,3.35,18.8,454.0,453.53,347.53
2018,5,14,13,0,42.0,390.0,3.4,18.8,429.0,429.86,330.01
2018,5,14,13,15,50.5,394.5,3.4,18.75,440.5,445.07,342.06
2018,5,14,13,30,59.0,399.0,3.4,18.7,452.0,460.16,353.89
2018,5,14,13,45,142.0,377.0,3.45,18.6,499.5,534.4,412.71
2018,5,14,14,0,225.0,355.0,3.5,18.5,547.0,606.86,469.16
2018,5,14,14,15,426.5,284.0,3.5,18.35,631.5,740.51,572.91
2018,5,14,14,30,628.0,213.0,3.5,18.2,716.0,858.31,662.19
2018,5,14,14,45,716.5,171.0,3.5,18.05,719.5,885.02,681.62
2018,5,14,15,0,805.0,129.0,3.5,17.9,723.0,899.8,693.53
2018,5,14,15,15,790.5,126.0,3.5,17.9,681.5,862.44,668.61
2018,5,14,15,30,776.0,123.0,3.5,17.9,640.0,823.06,642.47
2018,5,14,15,45,759.0,118.5,3.55,17.35,595.0,778.19,613.58
2018,5,14,16,0,742.0,114.0,3.6,16.8,550.0,735.07,585.44
2018,5,14,16,15,719.5,110.0,3.6,16.45,502.5,684.22,550.29
2018,5,14,16,30,697.0,106.0,3.6,16.1,455.0,633.08,513.55
2018,5,14,16,45,666.5,100.5,3.55,15.75,405.0,574.89,469.41
2018,5,14,17,0,636.0,95.0,3.5,15.4,355.0,517.77,424.83
2018,5,14,17,15,593.0,88.5,3.5,14.95,305.0,453.81,373.58
2018,5,14,17,30,550.0,82.0,3.5,14.5,255.0,392.86,323.07
2018,5,14,17,45,489.5,74.5,3.45,14.05,207.5,326.01,266.12
2018,5,14,18,0,429.0,67.0,3.4,13.6,160.0,262.7,210.71
2018,5,14,18,15,340.5,55.5,3.3,13.25,117.5,194.39,150.75
2018,5,14,18,30,252.0,44.0,3.2,12.9,75.0,136.05,98.94
2018,5,14,18,45,157.0,30.0,3.05,12.5,46.5,80.63,40.07
2018,5,14,19,0,62.0,16.0,2.9,12.1,18.0,26.69,0.0
2018,5,14,19,15,31.0,8.0,2.95,11.95,9.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,10.8,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,10.9,1.0,0.95,0.0
2018,5,15,5,15,0.0,3.5,2.05,11.35,3.5,3.34,0.0
2018,5,15,5,30,0.0,6.0,2.2,11.8,6.0,5.55,0.0
2018,5,15,5,45,0.0,9.5,2.3,12.3,9.5,8.79,2.03
2018,5,15,6,0,0.0,13.0,2.4,12.8,13.0,12.04,5.08
2018,5,15,6,15,0.0,18.0,2.4,13.1,18.0,16.68,9.35
2018,5,15,6,30,0.0,23.0,2.4,13.4,23.0,21.32,13.58
2018,5,15,6,45,0.0,37.5,2.35,13.75,37.5,34.81,25.68
2018,5,15,7,0,0.0,52.0,2.3,14.1,52.0,48.33,35.76
2018,5,15,7,15,0.0,69.5,2.3,14.45,69.5,64.66,49.43
2018,5,15,7,30,0.0,87.0,2.3,14.8,87.0,80.81,62.74
2018,5,15,7,45,10.0,134.0,2.25,15.15,139.5,124.28,98.08
2018,5,15,8,0,20.0,181.0,2.2,15.5,192.0,168.6,133.5
2018,5,15,8,15,21.0,205.0,2.2,15.8,217.5,191.88,151.75
2018,5,15,8,30,22.0,229.0,2.2,16.1,243.0,215.48,170.07
2018,5,15,8,45,17.5,229.5,2.2,16.45,241.0,216.56,170.38
2018,5,15,9,0,13.0,230.0,2.2,16.8,239.0,216.86,170.08
2018,5,15,9,15,19.0,257.0,2.25,17.1,271.5,245.83,192.39
2018,5,15,9,30,25.0,284.0,2.3,17.4,304.0,273.94,213.74
2018,5,15,9,45,46.0,329.0,2.35,17.65,367.0,330.87,257.27
2018,5,15,10,0,67.0,374.0,2.4,17.9,430.0,390.46,302.05
2018,5,15,10,15,92.5,401.0,2.5,18.15,481.0,439.57,338.66
2018,5,15,10,30,118.0,428.0,2.6,18.4,532.0,493.05,378.12
2018,5,15,10,45,152.0,439.0,2.7,18.6,576.0,539.69,412.59
2018,5,15,11,0,186.0,450.0,2.8,18.8,620.0,588.52,448.39
2018,5,15,11,15,409.0,357.0,2.85,18.9,738.0,715.31,545.42
2018,5,15,11,30,632.0,264.0,2.9,19.0,856.0,845.65,641.86
2018,5,15,11,45,713.0,223.0,3.0,19.1,894.0,901.28,680.7
2018,5,15,12,0,794.0,182.0,3.1,19.2,932.0,952.01,715.05
2018,5,15,12,15,753.0,204.0,3.2,19.2,914.0,950.53,714.36
2018,5,15,12,30,712.0,226.0,3.3,19.2,896.0,951.99,716.2
2018,5,15,12,45,733.0,211.0,3.35,19.2,894.5,968.04,727.65
2018,5,15,13,0,754.0,196.0,3.4,19.2,893.0,974.94,732.9
2018,5,15,13,15,810.0,162.0,3.45,19.05,898.0,1000.89,751.63
2018,5,15,13,30,866.0,128.0,3.5,18.9,903.0,1013.52,761.32
2018,5,15,13,45,861.0,126.5,3.55,18.8,879.5,1004.16,756.32
2018,5,15,14,0,856.0,125.0,3.6,18.7,856.0,991.49,749.35
2018,5,15,14,15,848.0,123.5,3.6,18.45,826.0,972.65,738.34
2018,5,15,14,30,840.0,122.0,3.6,18.2,796.0,950.78,725.32
2018,5,15,14,45,719.0,168.0,3.65,18.0,726.5,883.95,681.09
2018,5,15,15,0,598.0,214.0,3.7,17.8,657.0,805.71,627.27
2018,5,15,15,15,632.5,186.0,3.7,17.8,630.5,791.19,619.55
2018,5,15,15,30,667.0,158.0,3.7,17.8,604.0,771.67,606.99
2018,5,15,15,45,714.0,131.5,3.65,17.2,578.5,758.93,600.58
2018,5,15,16,0,761.0,105.0,3.6,16.6,553.0,737.24,587.53
2018,5,15,16,15,741.5,100.5,3.6,16.25,506.0,687.43,553.01
2018,5,15,16,30,722.0,96.0,3.6,15.9,459.0,639.44,519.28
2018,5,15,16,45,695.0,90.5,3.55,15.6,409.5,582.56,476.07
2018,5,15,17,0,668.0,85.0,3.5,15.3,360.0,526.4,432.18
2018,5,15,17,15,600.0,82.5,3.45,15.0,304.5,451.32,371.6
2018,5,15,17,30,532.0,80.0,3.4,14.7,249.0,381.61,313.73
2018,5,15,17,45,482.0,72.0,3.35,14.35,204.0,320.15,261.17
2018,5,15,18,0,432.0,64.0,3.3,14.0,159.0,263.18,210.88
2018,5,15,18,15,331.5,52.5,3.15,13.75,114.5,187.75,145.35
2018,5,15,18,30,231.0,41.0,3.0,13.5,70.0,126.16,91.59
2018,5,15,18,45,160.5,28.5,2.85,13.25,44.5,80.13,41.95
2018,5,15,19,0,90.0,16.0,2.7,13.0,19.0,31.95,0.0
2018,5,15,19,15,45.0,8.0,2.6,12.8,9.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,2.15,11.3,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.1,11.4,7.0,6.67,0.0
2018,5,16,5,15,118.0,20.0,2.2,11.85,29.5,16.0,0.0
2018,5,16,5,30,206.0,33.0,2.3,12.3,52.0,25.92,14.73
2018,5,16,5,45,234.5,46.0,2.4,12.7,80.0,35.36,25.19
2018,5,16,6,0,263.0,59.0,2.5,13.1,108.0,44.35,33.75
2018,5,16,6,15,336.0,71.5,2.55,13.45,154.0,52.62,41.44
2018,5,16,6,30,409.0,84.0,2.6,13.8,200.0,60.52,48.59
2018,5,16,6,45,453.0,94.0,2.6,14.15,246.0,66.13,53.51
2018,5,16,7,0,497.0,104.0,2.6,14.5,292.0,90.43,60.13
2018,5,16,7,15,429.0,136.0,2.55,14.85,315.0,140.61,95.14
2018,5,16,7,30,361.0,168.0,2.5,15.2,338.0,188.85,135.92
2018,5,16,7,45,332.0,195.5,2.5,15.5,365.0,228.64,170.24
2018,5,16,8,0,303.0,223.0,2.5,15.8,392.0,265.47,202.37
2018,5,16,8,15,326.0,236.0,2.5,16.1,432.5,304.76,234.67
2018,5,16,8,30,349.0,249.0,2.5,16.4,473.0,346.46,268.66
2018,5,16,8,45,277.5,265.0,2.5,16.75,450.5,351.42,274.35
2018,5,16,9,0,206.0,281.0,2.5,17.1,428.0,351.25,274.89
2018,5,16,9,15,158.0,296.5,2.55,17.3,413.0,352.31,275.74
2018,5,16,9,30,110.0,312.0,2.6,17.5,398.0,348.35,272.08
2018,5,16,9,45,144.0,343.5,2.65,17.7,461.0,406.61,316.64
2018,5,16,10,0,178.0,375.0,2.7,17.9,524.0,468.36,362.94
2018,5,16,10,15,353.0,329.0,2.75,18.05,636.5,567.4,439.8
2018,5,16,10,30,528.0,283.0,2.8,18.2,749.0,681.57,525.87
2018,5,16,10,45,501.5,304.5,2.85,18.35,755.0,704.37,540.66
2018,5,16,11,0,475.0,326.0,2.9,18.5,761.0,724.11,553.68
2018,5,16,11,15,306.0,370.0,2.85,18.5,651.5,632.17,483.61
2018,5,16,11,30,137.0,414.0,2.8,18.5,542.0,528.7,403.92
2018,5,16,11,45,254.5,377.0,2.7,18.55,617.0,615.63,471.04
2018,5,16,12,0,372.0,340.0,2.6,18.6,692.0,708.43,539.61
2018,5,16,12,15,603.0,252.5,2.6,18.65,821.5,858.65,650.01
2018,5,16,12,30,834.0,165.0,2.6,18.7,951.0,1004.9,748.06
2018,5,16,12,45,615.5,243.5,2.65,18.7,820.5,883.82,665.72
2018,5,16,13,0,397.0,322.0,2.7,18.7,690.0,749.07,568.22
2018,5,16,13,15,217.0,318.5,2.75,18.7,519.0,556.29,427.73
2018,5,16,13,30,37.0,315.0,2.8,18.7,348.0,350.38,269.94
2018,5,16,13,45,30.5,312.5,2.85,18.65,339.5,342.24,264.64
2018,5,16,14,0,24.0,310.0,2.9,18.6,331.0,334.04,258.56
2018,5,16,14,15,31.0,310.5,2.95,18.5,336.5,342.3,265.69
2018,5,16,14,30,38.0,311.0,3.0,18.4,342.0,350.34,272.64
2018,5,16,14,45,39.5,304.5,3.05,18.3,335.0,345.41,269.54
2018,5,16,15,0,41.0,298.0,3.1,18.2,328.0,340.32,266.39
2018,5,16,15,15,101.0,286.0,3.1,18.2,355.0,393.65,310.18
2018,5,16,15,30,161.0,274.0,3.1,18.2,382.0,430.71,341.0
2018,5,16,15,45,243.5,252.0,3.1,17.8,402.5,482.76,384.15
2018,5,16,16,0,326.0,230.0,3.1,17.4,423.0,515.91,412.68
2018,5,16,16,15,371.5,199.0,3.1,17.1,401.0,503.59,405.66
2018,5,16,16,30,417.0,168.0,3.1,16.8,379.0,497.52,403.06
2018,5,16,16,45,515.5,132.5,3.05,16.5,365.0,504.98,411.31
2018,5,16,17,0,614.0,97.0,3.0,16.2,351.0,506.84,414.03
2018,5,16,17,15,598.5,87.0,2.95,15.85,307.0,455.81,373.02
2018,5,16,17,30,583.0,77.0,2.9,15.5,263.0,405.09,331.01
2018,5,16,17,45,527.5,69.5,2.9,15.15,215.0,338.99,275.06
2018,5,16,18,0,472.0,62.0,2.9,14.8,167.0,277.91,221.72
2018,5,16,18,15,387.5,53.0,2.75,14.35,124.5,210.26,162.44
2018,5,16,18,30,303.0,44.0,2.6,13.9,82.0,151.4,110.18
2018,5,16,18,45,198.0,30.5,2.45,13.5,51.0,92.18,50.88
2018,5,16,19,0,93.0,17.0,2.3,13.1,20.0,33.55,0.0
2018,5,16,19,15,46.5,8.5,2.3,12.85,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,2.05,10.8,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,2.1,11.0,8.0,7.63,0.0
2018,5,17,5,15,124.5,21.5,2.2,11.45,31.5,17.22,0.0
2018,5,17,5,30,215.0,35.0,2.3,11.9,55.0,27.52,16.33
2018,5,17,5,45,309.5,45.5,2.45,12.4,93.5,34.99,24.95
2018,5,17,6,0,404.0,56.0,2.6,12.9,132.0,43.06,32.66
2018,5,17,6,15,469.5,64.0,2.65,13.35,178.0,47.19,36.63
2018,5,17,6,30,535.0,72.0,2.7,13.8,224.0,51.13,40.23
2018,5,17,6,45,581.5,78.0,2.7,14.25,273.5,53.19,42.0
2018,5,17,7,0,628.0,84.0,2.7,14.7,323.0,79.1,47.19
2018,5,17,7,15,661.0,88.5,2.7,15.15,372.0,125.16,72.57
2018,5,17,7,30,694.0,93.0,2.7,15.6,421.0,175.17,110.09
2018,5,17,7,45,719.0,97.0,2.7,16.0,469.5,226.84,153.87
2018,5,17,8,0,744.0,101.0,2.7,16.4,518.0,284.85,204.5
2018,5,17,8,15,764.0,104.0,2.65,16.8,564.5,338.66,251.94
2018,5,17,8,30,784.0,107.0,2.6,17.2,611.0,394.05,299.8
2018,5,17,8,45,800.0,109.0,2.55,17.55,653.5,448.14,345.5
2018,5,17,9,0,816.0,111.0,2.5,17.9,696.0,502.85,390.22
2018,5,17,9,15,827.0,113.5,2.5,18.2,734.0,557.65,433.71
2018,5,17,9,30,838.0,116.0,2.5,18.5,772.0,609.36,473.62
2018,5,17,9,45,845.5,118.0,2.45,18.8,804.0,657.68,509.67
2018,5,17,10,0,853.0,120.0,2.4,19.1,836.0,704.75,543.74
2018,5,17,10,15,859.0,121.5,2.45,19.35,862.0,748.8,574.43
2018,5,17,10,30,865.0,123.0,2.5,19.6,888.0,791.07,602.78
2018,5,17,10,45,869.0,124.5,2.55,19.85,907.5,829.73,628.37
2018,5,17,11,0,873.0,126.0,2.6,20.1,927.0,866.1,652.22
2018,5,17,11,15,875.5,127.0,2.7,20.3,939.5,898.23,673.57
2018,5,17,11,30,878.0,128.0,2.8,20.5,952.0,927.69,693.1
2018,5,17,11,45,879.0,128.0,2.9,20.65,957.0,951.98,709.3
2018,5,17,12,0,880.0,128.0,3.0,20.8,962.0,973.27,723.6
2018,5,17,12,15,881.5,127.0,3.1,20.8,960.5,990.99,736.01
2018,5,17,12,30,883.0,126.0,3.2,20.8,959.0,1005.52,746.43
2018,5,17,12,45,885.5,122.5,3.3,20.8,950.5,1015.26,753.81
2018,5,17,13,0,888.0,119.0,3.4,20.8,942.0,1021.59,759.07
2018,5,17,13,15,884.0,118.5,3.5,20.7,925.0,1020.99,760.18
2018,5,17,13,30,880.0,118.0,3.6,20.6,908.0,1016.95,759.14
2018,5,17,13,45,875.0,116.5,3.7,20.5,884.5,1007.45,754.56
2018,5,17,14,0,870.0,115.0,3.8,20.4,861.0,994.59,747.82
2018,5,17,14,15,863.0,113.0,3.85,20.2,830.5,975.97,737.18
2018,5,17,14,30,856.0,111.0,3.9,20.0,800.0,954.24,724.46
2018,5,17,14,45,846.5,109.0,3.95,19.85,764.5,927.17,707.91
2018,5,17,15,0,837.0,107.0,4.0,19.7,729.0,897.4,689.41
2018,5,17,15,15,824.0,104.5,4.0,19.7,688.0,861.42,665.77
2018,5,17,15,30,811.0,102.0,4.0,19.7,647.0,829.88,645.17
2018,5,17,15,45,795.5,99.0,4.0,19.2,602.5,786.9,617.3
2018,5,17,16,0,780.0,96.0,4.0,18.7,558.0,742.43,587.94
2018,5,17,16,15,758.5,92.0,4.0,18.4,510.0,691.03,552.44
2018,5,17,16,30,737.0,88.0,4.0,18.1,462.0,639.17,515.92
2018,5,17,16,45,707.0,85.0,4.0,17.75,412.5,582.57,473.64
2018,5,17,17,0,677.0,82.0,4.0,17.4,363.0,529.01,431.97
2018,5,17,17,15,636.5,77.5,3.95,17.0,313.5,466.99,382.28
2018,5,17,17,30,596.0,73.0,3.9,16.6,264.0,407.66,333.16
2018,5,17,17,45,538.0,66.5,3.85,16.25,216.0,340.91,276.48
2018,5,17,18,0,480.0,60.0,3.8,15.9,168.0,279.43,222.67
2018,5,17,18,15,391.0,51.5,3.7,15.5,125.0,210.32,162.25
2018,5,17,18,30,302.0,43.0,3.6,15.1,82.0,149.99,109.03
2018,5,17,18,45,197.5,30.5,3.5,14.7,51.5,92.58,52.84
2018,5,17,19,0,93.0,18.0,3.4,14.3,21.0,34.6,0.0
2018,5,17,19,15,46.5,9.0,3.35,14.05,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,4,45,11.0,3.5,2.5,11.9,3.5,0.0,0.0
2018,5,18,5,0,22.0,7.0,2.6,12.0,7.0,6.67,0.0
2018,5,18,5,15,107.0,22.0,2.7,12.35,31.0,17.59,0.0
2018,5,18,5,30,192.0,37.0,2.8,12.7,55.0,29.1,17.78
2018,5,18,5,45,291.5,48.5,2.9,13.0,94.5,37.32,26.95
2018,5,18,6,0,391.0,60.0,3.0,13.3,134.0,45.23,34.54
2018,5,18,6,15,273.5,64.5,3.0,13.7,124.0,47.03,36.44
2018,5,18,6,30,156.0,69.0,3.0,14.1,114.0,54.05,42.78
2018,5,18,6,45,78.5,90.0,3.0,14.45,112.5,74.18,60.59
2018,5,18,7,0,1.0,111.0,3.0,14.8,111.0,99.48,78.78
2018,5,18,7,15,2.0,126.0,2.95,15.2,126.5,113.38,89.95
2018,5,18,7,30,3.0,141.0,2.9,15.6,142.0,127.47,101.11
2018,5,18,7,45,4.5,157.5,2.8,16.0,159.5,143.11,113.37
2018,5,18,8,0,6.0,174.0,2.7,16.4,177.0,159.01,125.71
2018,5,18,8,15,10.5,196.0,2.65,16.75,202.5,180.87,142.7
2018,5,18,8,30,15.0,218.0,2.6,17.1,228.0,203.42,160.07
2018,5,18,8,45,23.5,247.5,2.55,17.5,264.0,234.9,184.28
2018,5,18,9,0,32.0,277.0,2.5,17.9,300.0,264.18,206.5
2018,5,18,9,15,105.0,314.5,2.5,18.2,396.0,338.71,264.05
2018,5,18,9,30,178.0,352.0,2.5,18.5,492.0,423.47,328.41
2018,5,18,9,45,375.0,309.5,2.45,18.85,620.0,524.52,406.0
2018,5,18,10,0,572.0,267.0,2.4,19.2,748.0,644.55,495.59
2018,5,18,10,15,620.0,255.5,2.45,19.45,791.5,698.15,534.17
2018,5,18,10,30,668.0,244.0,2.5,19.7,835.0,754.12,574.27
2018,5,18,10,45,726.0,213.0,2.55,19.9,868.5,801.56,608.57
2018,5,18,11,0,784.0,182.0,2.6,20.1,902.0,847.75,639.87
2018,5,18,11,15,744.5,207.0,2.65,20.25,898.5,867.55,652.6
2018,5,18,11,30,705.0,232.0,2.7,20.4,895.0,880.7,661.07
2018,5,18,11,45,723.5,222.0,2.75,20.55,905.5,909.53,680.26
2018,5,18,12,0,742.0,212.0,2.8,20.7,916.0,936.31,697.91
2018,5,18,12,15,739.0,213.5,2.9,20.7,913.0,951.51,708.65
2018,5,18,12,30,736.0,215.0,3.0,20.7,910.0,963.77,717.63
2018,5,18,12,45,716.5,225.5,3.1,20.7,896.5,965.84,719.92
2018,5,18,13,0,697.0,236.0,3.2,20.7,883.0,964.7,720.25
2018,5,18,13,15,563.5,302.5,3.25,20.6,819.5,900.39,674.88
2018,5,18,13,30,430.0,369.0,3.3,20.5,756.0,836.36,628.17
2018,5,18,13,45,464.5,343.5,3.35,20.4,751.5,845.25,637.23
2018,5,18,14,0,499.0,318.0,3.4,20.3,747.0,851.13,643.76
2018,5,18,14,15,519.0,296.5,3.4,20.15,728.5,843.69,640.62
2018,5,18,14,30,539.0,275.0,3.4,20.0,710.0,833.19,635.51
2018,5,18,14,45,556.0,253.5,3.45,19.85,684.5,816.66,626.42
2018,5,18,15,0,573.0,232.0,3.5,19.7,659.0,796.96,615.07
2018,5,18,15,15,604.0,202.0,3.5,19.7,629.5,782.43,607.08
2018,5,18,15,30,635.0,172.0,3.5,19.7,600.0,759.22,592.63
2018,5,18,15,45,677.5,145.5,3.6,19.2,573.5,744.44,585.17
2018,5,18,16,0,720.0,119.0,3.7,18.7,547.0,723.75,573.24
2018,5,18,16,15,668.0,121.0,3.8,18.3,491.5,658.41,527.54
2018,5,18,16,30,616.0,123.0,3.9,17.9,436.0,595.1,480.72
2018,5,18,16,45,649.0,104.0,3.95,17.55,403.0,568.0,461.72
2018,5,18,17,0,682.0,85.0,4.0,17.2,370.0,535.91,437.65
2018,5,18,17,15,641.0,80.0,4.0,16.75,319.5,472.77,387.2
2018,5,18,17,30,600.0,75.0,4.0,16.3,269.0,412.35,337.38
2018,5,18,17,45,508.5,70.5,3.95,15.85,215.0,331.84,269.74
2018,5,18,18,0,417.0,66.0,3.9,15.4,161.0,257.38,205.84
2018,5,18,18,15,356.5,55.5,3.8,15.0,122.5,200.67,155.47
2018,5,18,18,30,296.0,45.0,3.7,14.6,84.0,150.66,110.23
2018,5,18,18,45,192.5,32.0,3.65,14.2,53.0,93.72,55.5
2018,5,18,19,0,89.0,19.0,3.6,13.8,22.0,34.9,0.0
2018,5,18,19,15,44.5,9.5,3.55,13.55,11.0,9.05,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,19,4,45,1.5,3.0,4.0,11.65,3.0,0.0,0.0
2018,5,19,5,0,3.0,6.0,4.0,11.7,6.0,5.72,0.0
2018,5,19,5,15,46.0,20.5,4.05,11.95,25.0,17.66,0.0
2018,5,19,5,30,89.0,35.0,4.1,12.2,44.0,28.57,17.61
2018,5,19,5,45,159.5,51.0,4.15,12.45,77.5,40.99,30.24
2018,5,19,6,0,230.0,67.0,4.2,12.7,111.0,53.07,41.58
2018,5,19,6,15,343.0,76.0,4.25,13.0,164.0,55.86,44.42
2018,5,19,6,30,456.0,85.0,4.3,13.3,217.0,61.16,49.26
2018,5,19,6,45,471.5,98.0,4.3,13.65,257.5,68.85,56.04
2018,5,19,7,0,487.0,111.0,4.3,14.0,298.0,96.91,65.1
2018,5,19,7,15,457.5,134.5,4.3,14.4,330.0,143.59,96.51
2018,5,19,7,30,428.0,158.0,4.3,14.8,362.0,187.41,132.36
2018,5,19,7,45,507.5,156.5,4.3,15.2,424.0,231.76,166.96
2018,5,19,8,0,587.0,155.0,4.3,15.6,486.0,284.64,210.5
2018,5,19,8,15,684.5,136.0,4.3,15.95,554.0,336.96,254.43
2018,5,19,8,30,782.0,117.0,4.3,16.3,622.0,402.92,309.77
2018,5,19,8,45,798.0,120.0,4.3,16.7,665.5,457.75,356.67
2018,5,19,9,0,814.0,123.0,4.3,17.1,709.0,513.23,402.75
2018,5,19,9,15,827.0,125.0,4.3,17.4,748.0,566.56,446.02
2018,5,19,9,30,840.0,127.0,4.3,17.7,787.0,619.71,487.88
2018,5,19,9,45,850.0,128.0,4.3,17.95,820.0,669.84,526.47
2018,5,19,10,0,860.0,129.0,4.3,18.2,853.0,717.94,562.61
2018,5,19,10,15,865.5,131.5,4.35,18.4,879.5,762.81,595.09
2018,5,19,10,30,871.0,134.0,4.4,18.6,906.0,805.85,624.96
2018,5,19,10,45,873.0,136.5,4.45,18.8,925.0,844.03,651.13
2018,5,19,11,0,875.0,139.0,4.5,19.0,944.0,879.78,675.45
2018,5,19,11,15,876.0,141.0,4.5,19.05,956.5,911.62,696.96
2018,5,19,11,30,877.0,143.0,4.5,19.1,969.0,940.72,716.52
2018,5,19,11,45,874.0,147.0,4.55,19.15,973.5,965.12,733.23
2018,5,19,12,0,871.0,151.0,4.6,19.2,978.0,986.45,747.89
2018,5,19,12,15,870.5,150.5,4.65,19.15,975.5,1002.76,759.52
2018,5,19,12,30,870.0,150.0,4.7,19.1,973.0,1015.9,769.11
2018,5,19,12,45,867.5,149.5,4.7,19.05,963.0,1023.79,774.81
2018,5,19,13,0,865.0,149.0,4.7,19.0,953.0,1028.34,778.38
2018,5,19,13,15,861.0,148.5,4.7,18.95,936.5,1028.01,778.78
2018,5,19,13,30,857.0,148.0,4.7,18.9,920.0,1024.31,777.04
2018,5,19,13,45,851.0,147.0,4.7,18.8,896.5,1024.19,778.05
2018,5,19,14,0,845.0,146.0,4.7,18.7,873.0,1011.3,770.41
2018,5,19,14,15,835.5,144.5,4.7,18.55,842.0,991.22,758.11
2018,5,19,14,30,826.0,143.0,4.7,18.4,811.0,968.12,743.8
2018,5,19,14,45,812.0,141.5,4.7,18.3,773.5,937.92,724.36
2018,5,19,15,0,798.0,140.0,4.7,18.2,736.0,905.25,703.12
2018,5,19,15,15,782.5,137.5,4.7,18.2,694.5,867.89,678.14
2018,5,19,15,30,767.0,135.0,4.7,18.2,653.0,828.59,651.58
2018,5,19,15,45,738.5,135.0,4.7,17.8,605.5,783.49,621.48
2018,5,19,16,0,710.0,135.0,4.7,17.4,558.0,734.03,587.67
2018,5,19,16,15,669.0,129.0,4.7,17.0,501.0,668.28,540.51
2018,5,19,16,30,628.0,123.0,4.7,16.6,444.0,603.83,492.31
2018,5,19,16,45,597.0,119.0,4.7,16.25,398.5,550.03,451.07
2018,5,19,17,0,566.0,115.0,4.7,15.9,353.0,497.34,409.55
2018,5,19,17,15,510.5,111.5,4.65,15.45,304.5,429.1,354.31
2018,5,19,17,30,455.0,108.0,4.6,15.0,256.0,369.92,304.95
2018,5,19,17,45,358.0,96.5,4.55,14.55,200.5,287.23,235.29
2018,5,19,18,0,261.0,85.0,4.5,14.1,145.0,208.02,167.72
2018,5,19,18,15,196.5,68.0,4.4,13.75,107.0,151.99,118.86
2018,5,19,18,30,132.0,51.0,4.3,13.4,69.0,103.07,76.24
2018,5,19,18,45,80.0,34.0,4.2,13.1,43.5,64.49,39.19
2018,5,19,19,0,28.0,17.0,4.1,12.8,18.0,21.52,0.0
2018,5,19,19,15,14.0,8.5,4.05,12.65,9.0,8.1,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,2.0,3.0,3.8,11.7,3.0,0.0,0.0
2018,5,20,5,0,4.0,6.0,3.8,11.7,6.0,5.72,0.0
2018,5,20,5,15,32.5,21.0,3.85,11.9,24.0,18.08,0.0
2018,5,20,5,30,61.0,36.0,3.9,12.1,42.0,30.49,19.38
2018,5,20,5,45,89.5,53.0,3.9,12.25,67.5,44.18,33.09
2018,5,20,6,0,118.0,70.0,3.9,12.4,93.0,57.61,45.68
2018,5,20,6,15,146.5,89.5,3.9,12.6,126.5,72.46,59.3
2018,5,20,6,30,175.0,109.0,3.9,12.8,160.0,82.5,68.38
2018,5,20,6,45,241.0,124.5,3.9,12.95,209.0,92.85,77.52
2018,5,20,7,0,307.0,140.0,3.9,13.1,258.0,117.47,86.88
2018,5,20,7,15,326.0,157.0,3.85,13.25,298.5,153.64,110.7
2018,5,20,7,30,345.0,174.0,3.8,13.4,339.0,192.24,140.57
2018,5,20,7,45,278.5,206.5,3.75,13.55,349.0,226.63,172.41
2018,5,20,8,0,212.0,239.0,3.7,13.7,359.0,258.56,201.79
2018,5,20,8,15,215.0,262.0,3.7,13.9,392.5,293.75,230.99
2018,5,20,8,30,218.0,285.0,3.7,14.1,426.0,329.43,260.18
2018,5,20,8,45,269.0,297.0,3.65,14.25,483.0,374.39,296.02
2018,5,20,9,0,320.0,309.0,3.6,14.4,540.0,428.44,338.78
2018,5,20,9,15,319.5,327.5,3.6,14.7,568.5,464.8,367.09
2018,5,20,9,30,319.0,346.0,3.6,15.0,597.0,500.85,394.61
2018,5,20,9,45,355.0,350.0,3.6,15.3,640.5,547.39,430.11
2018,5,20,10,0,391.0,354.0,3.6,15.6,684.0,596.47,466.98
2018,5,20,10,15,425.0,347.5,3.6,16.0,716.0,637.8,497.57
2018,5,20,10,30,459.0,341.0,3.6,16.4,748.0,680.61,528.87
2018,5,20,10,45,417.5,373.0,3.6,16.75,749.5,698.38,539.6
2018,5,20,11,0,376.0,405.0,3.6,17.1,751.0,709.9,545.77
2018,5,20,11,15,401.0,401.5,3.65,17.4,775.0,745.19,571.16
2018,5,20,11,30,426.0,398.0,3.7,17.7,799.0,784.99,599.28
2018,5,20,11,45,426.0,401.0,3.75,18.05,804.0,803.83,611.7
2018,5,20,12,0,426.0,404.0,3.8,18.4,809.0,821.05,623.07
2018,5,20,12,15,447.5,397.5,3.9,18.5,822.0,848.27,642.92
2018,5,20,12,30,469.0,391.0,4.0,18.6,835.0,874.08,661.7
2018,5,20,12,45,463.0,387.5,4.05,18.75,822.0,873.71,661.34
2018,5,20,13,0,457.0,384.0,4.1,18.9,809.0,871.03,659.64
2018,5,20,13,15,428.5,384.0,4.2,18.75,777.0,846.95,643.46
2018,5,20,13,30,400.0,384.0,4.3,18.6,745.0,820.77,625.82
2018,5,20,13,45,432.0,360.0,4.35,18.4,740.5,829.07,634.44
2018,5,20,14,0,464.0,336.0,4.4,18.2,736.0,834.56,641.04
2018,5,20,14,15,504.5,306.5,4.45,17.85,727.0,839.55,648.09
2018,5,20,14,30,545.0,277.0,4.5,17.5,718.0,840.75,652.54
2018,5,20,14,45,425.0,300.5,4.55,17.15,635.0,742.41,580.46
2018,5,20,15,0,305.0,324.0,4.6,16.8,552.0,636.48,501.47
2018,5,20,15,15,305.0,298.5,4.6,16.8,515.5,601.75,477.29
2018,5,20,15,30,305.0,273.0,4.6,16.8,479.0,565.7,451.49
2018,5,20,15,45,354.0,245.0,4.55,16.15,468.5,566.41,455.64
2018,5,20,16,0,403.0,217.0,4.5,15.5,458.0,574.0,464.53
2018,5,20,16,15,318.5,214.0,4.45,15.3,394.5,480.11,391.06
2018,5,20,16,30,234.0,211.0,4.4,15.1,331.0,403.92,330.21
2018,5,20,16,45,325.5,172.0,4.35,14.9,320.0,411.79,339.45
2018,5,20,17,0,417.0,133.0,4.3,14.7,309.0,420.33,347.9
2018,5,20,17,15,413.0,120.0,4.25,14.5,275.0,382.85,317.06
2018,5,20,17,30,409.0,107.0,4.2,14.3,241.0,344.93,284.98
2018,5,20,17,45,296.5,95.5,4.15,14.1,184.0,257.32,210.97
2018,5,20,18,0,184.0,84.0,4.1,13.9,127.0,174.78,140.77
2018,5,20,18,15,166.0,68.0,3.95,13.65,99.5,140.93,110.27
2018,5,20,18,30,148.0,52.0,3.8,13.4,72.0,109.06,80.91
2018,5,20,18,45,95.0,35.5,3.7,13.15,46.5,70.02,43.64
2018,5,20,19,0,42.0,19.0,3.6,12.9,21.0,28.86,0.0
2018,5,20,19,15,21.0,9.5,3.45,12.75,10.5,11.94,0.0
2018,5,20,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,11.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,23.0,8.0,1.3,11.3,8.0,7.63,0.0
2018,5,21,5,15,95.5,24.5,1.25,11.65,33.0,20.14,0.0
2018,5,21,5,30,168.0,41.0,1.2,12.0,58.0,32.23,21.05
2018,5,21,5,45,258.5,54.0,1.2,12.35,96.5,41.53,30.86
2018,5,21,6,0,349.0,67.0,1.2,12.7,135.0,50.46,39.35
2018,5,21,6,15,415.5,76.5,1.1,13.1,181.0,56.28,44.83
2018,5,21,6,30,482.0,86.0,1.0,13.5,227.0,61.84,49.85
2018,5,21,6,45,530.5,94.0,0.9,13.9,276.5,65.7,53.18
2018,5,21,7,0,579.0,102.0,0.8,14.3,326.0,94.12,59.78
2018,5,21,7,15,616.0,107.5,0.8,14.8,376.0,138.4,84.85
2018,5,21,7,30,653.0,113.0,0.8,15.3,426.0,187.18,121.1
2018,5,21,7,45,681.0,117.5,0.8,15.8,475.0,237.5,162.76
2018,5,21,8,0,709.0,122.0,0.8,16.3,524.0,290.84,208.17
2018,5,21,8,15,730.5,125.0,0.85,16.85,570.0,343.56,253.26
2018,5,21,8,30,752.0,128.0,0.9,17.4,616.0,401.65,301.51
2018,5,21,8,45,755.5,135.0,1.0,18.0,653.5,452.79,343.55
2018,5,21,9,0,759.0,142.0,1.1,18.6,691.0,503.34,383.8
2018,5,21,9,15,774.0,144.5,1.2,19.05,730.0,555.39,424.11
2018,5,21,9,30,789.0,147.0,1.3,19.5,769.0,607.58,463.35
2018,5,21,9,45,788.0,154.5,1.35,19.95,797.5,653.85,496.8
2018,5,21,10,0,787.0,162.0,1.4,20.4,826.0,698.35,528.09
2018,5,21,10,15,779.0,174.0,1.55,20.75,848.5,739.91,557.5
2018,5,21,10,30,771.0,186.0,1.7,21.1,871.0,778.88,584.58
2018,5,21,10,45,768.0,191.5,1.8,21.45,886.5,813.25,607.27
2018,5,21,11,0,765.0,197.0,1.9,21.8,902.0,845.21,628.05
2018,5,21,11,15,765.0,199.0,2.0,22.0,912.5,874.03,647.06
2018,5,21,11,30,765.0,201.0,2.1,22.2,923.0,900.4,664.43
2018,5,21,11,45,803.5,179.5,2.2,22.35,941.5,937.58,689.06
2018,5,21,12,0,842.0,158.0,2.3,22.5,960.0,972.94,712.31
2018,5,21,12,15,858.0,148.5,2.45,22.55,964.0,988.23,723.29
2018,5,21,12,30,874.0,139.0,2.6,22.6,968.0,1008.68,737.9
2018,5,21,12,45,867.5,141.0,2.75,22.65,956.5,1014.98,743.33
2018,5,21,13,0,861.0,143.0,2.9,22.7,945.0,1017.93,746.79
2018,5,21,13,15,857.5,141.0,3.0,22.6,927.5,1016.54,747.5
2018,5,21,13,30,854.0,139.0,3.1,22.5,910.0,1011.79,746.14
2018,5,21,13,45,849.0,137.0,3.25,22.4,886.5,1002.19,742.08
2018,5,21,14,0,844.0,135.0,3.4,22.3,863.0,989.33,735.89
2018,5,21,14,15,836.0,132.5,3.5,22.0,832.5,969.83,725.46
2018,5,21,14,30,828.0,130.0,3.6,21.7,802.0,955.67,718.66
2018,5,21,14,45,818.5,127.0,3.7,21.45,766.0,928.08,702.49
2018,5,21,15,0,809.0,124.0,3.8,21.2,730.0,897.82,684.41
2018,5,21,15,15,794.5,122.0,3.8,21.2,689.5,861.71,660.89
2018,5,21,15,30,780.0,120.0,3.8,21.2,649.0,823.61,635.81
2018,5,21,15,45,763.0,116.0,3.9,20.45,604.0,779.45,608.32
2018,5,21,16,0,746.0,112.0,4.0,19.7,559.0,733.96,579.25
2018,5,21,16,15,722.0,108.0,4.0,19.2,511.0,684.85,545.92
2018,5,21,16,30,698.0,104.0,4.0,18.7,463.0,632.81,509.24
2018,5,21,16,45,666.5,99.5,4.0,18.25,413.5,575.31,466.21
2018,5,21,17,0,635.0,95.0,4.0,17.8,364.0,518.95,422.79
2018,5,21,17,15,592.5,89.5,4.0,17.25,314.5,456.62,373.37
2018,5,21,17,30,550.0,84.0,4.0,16.7,265.0,397.19,324.69
2018,5,21,17,45,491.0,76.5,4.0,16.15,217.5,331.07,269.08
2018,5,21,18,0,432.0,69.0,4.0,15.6,170.0,270.29,216.45
2018,5,21,18,15,350.5,59.0,3.95,15.2,128.0,203.13,157.95
2018,5,21,18,30,269.0,49.0,3.9,14.8,86.0,147.45,108.94
2018,5,21,18,45,174.0,34.0,3.8,14.35,54.5,92.05,58.28
2018,5,21,19,0,79.0,19.0,3.7,13.9,23.0,37.73,0.0
2018,5,21,19,15,39.5,9.5,3.7,13.7,11.5,14.51,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.5,2.7,11.75,4.5,0.0,0.0
2018,5,22,5,0,31.0,9.0,2.7,11.8,9.0,8.58,0.0
2018,5,22,5,15,114.5,24.5,2.7,12.0,34.5,19.53,0.0
2018,5,22,5,30,198.0,40.0,2.7,12.2,60.0,31.37,20.44
2018,5,22,5,45,165.5,38.0,2.7,12.45,61.0,28.65,19.56
2018,5,22,6,0,133.0,36.0,2.7,12.7,62.0,26.26,17.83
2018,5,22,6,15,66.5,43.0,2.7,12.9,56.0,37.73,28.29
2018,5,22,6,30,0.0,50.0,2.7,13.1,50.0,46.46,36.18
2018,5,22,6,45,0.0,69.5,2.65,13.35,69.5,64.49,52.23
2018,5,22,7,0,0.0,89.0,2.6,13.6,89.0,81.62,64.07
2018,5,22,7,15,0.0,110.5,2.6,13.85,110.5,100.55,79.72
2018,5,22,7,30,0.0,132.0,2.6,14.1,132.0,119.63,95.25
2018,5,22,7,45,2.0,151.0,2.6,14.3,152.0,137.2,109.28
2018,5,22,8,0,4.0,170.0,2.6,14.5,172.0,155.15,123.47
2018,5,22,8,15,8.0,190.0,2.6,14.8,195.0,174.98,138.98
2018,5,22,8,30,12.0,210.0,2.6,15.1,218.0,195.41,154.86
2018,5,22,8,45,13.0,221.0,2.6,15.4,230.0,207.23,163.77
2018,5,22,9,0,14.0,232.0,2.6,15.7,242.0,219.15,172.73
2018,5,22,9,15,17.0,252.5,2.7,15.95,265.5,240.73,189.34
2018,5,22,9,30,20.0,273.0,2.8,16.2,289.0,262.75,206.17
2018,5,22,9,45,39.5,315.0,2.85,16.5,348.0,313.86,245.63
2018,5,22,10,0,59.0,357.0,2.9,16.8,407.0,369.16,287.69
2018,5,22,10,15,102.0,388.5,2.95,17.0,478.0,434.58,337.51
2018,5,22,10,30,145.0,420.0,3.0,17.2,549.0,505.66,390.75
2018,5,22,10,45,244.0,407.5,3.05,17.45,630.5,586.49,452.08
2018,5,22,11,0,343.0,395.0,3.1,17.7,712.0,672.03,515.7
2018,5,22,11,15,513.5,316.5,3.1,17.85,798.0,767.48,587.8
2018,5,22,11,30,684.0,238.0,3.1,18.0,884.0,866.44,660.76
2018,5,22,11,45,765.0,196.0,3.15,18.15,922.0,917.27,694.71
2018,5,22,12,0,846.0,154.0,3.2,18.3,960.0,964.72,726.43
2018,5,22,12,15,865.0,142.5,3.2,18.35,965.0,989.03,742.28
2018,5,22,12,30,884.0,131.0,3.2,18.4,970.0,1010.46,756.42
2018,5,22,12,45,879.0,132.5,3.25,18.4,960.0,1017.8,761.79
2018,5,22,13,0,874.0,134.0,3.3,18.4,950.0,1021.77,765.14
2018,5,22,13,15,870.5,133.0,3.3,18.4,933.0,1021.35,765.32
2018,5,22,13,30,867.0,132.0,3.3,18.4,916.0,1017.54,763.38
2018,5,22,13,45,862.0,130.5,3.3,18.35,892.5,1008.34,758.13
2018,5,22,14,0,857.0,129.0,3.3,18.3,869.0,995.86,750.81
2018,5,22,14,15,849.5,127.0,3.3,18.15,839.0,977.19,739.68
2018,5,22,14,30,842.0,125.0,3.3,18.0,809.0,955.47,726.56
2018,5,22,14,45,832.5,122.5,3.3,17.9,773.5,936.29,715.08
2018,5,22,15,0,823.0,120.0,3.3,17.8,738.0,906.29,696.09
2018,5,22,15,15,809.5,117.5,3.3,17.8,697.0,870.18,672.54
2018,5,22,15,30,796.0,115.0,3.3,17.8,656.0,831.99,647.36
2018,5,22,15,45,779.5,111.0,3.35,17.35,611.0,787.76,618.89
2018,5,22,16,0,763.0,107.0,3.4,16.9,566.0,742.13,588.9
2018,5,22,16,15,741.0,103.5,3.4,16.6,518.5,691.76,554.23
2018,5,22,16,30,719.0,100.0,3.4,16.3,471.0,643.44,520.32
2018,5,22,16,45,690.0,95.5,3.4,16.0,421.5,586.75,477.66
2018,5,22,17,0,661.0,91.0,3.4,15.7,372.0,530.93,434.44
2018,5,22,17,15,612.0,87.0,3.4,15.3,321.0,465.36,382.17
2018,5,22,17,30,563.0,83.0,3.4,14.9,270.0,403.26,331.07
2018,5,22,17,45,448.5,79.5,3.4,14.45,212.5,311.15,254.28
2018,5,22,18,0,334.0,76.0,3.4,14.0,155.0,235.11,189.47
2018,5,22,18,15,198.5,61.5,3.3,13.65,105.5,144.71,113.01
2018,5,22,18,30,63.0,47.0,3.2,13.3,56.0,71.87,52.6
2018,5,22,18,45,38.0,30.5,3.15,12.95,35.5,44.51,27.35
2018,5,22,19,0,13.0,14.0,3.1,12.6,15.0,15.89,0.0
2018,5,22,19,15,6.5,7.0,3.05,12.5,7.5,7.58,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,20.5,4.5,2.2,12.05,5.0,0.0,0.0
2018,5,23,5,0,41.0,9.0,2.2,12.1,10.0,8.58,0.0
2018,5,23,5,15,41.0,13.0,2.3,12.3,15.5,11.08,0.0
2018,5,23,5,30,41.0,17.0,2.4,12.5,21.0,14.39,6.38
2018,5,23,5,45,20.5,24.0,2.45,12.65,26.0,22.6,14.25
2018,5,23,6,0,0.0,31.0,2.5,12.8,31.0,28.77,20.07
2018,5,23,6,15,0.0,44.0,2.5,13.0,44.0,40.87,31.1
2018,5,23,6,30,0.0,57.0,2.5,13.2,57.0,53.0,42.02
