Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,45,7.5,88.5,2.55,13.4,91.5,80.28,66.24
2018,5,23,7,0,15.0,120.0,2.6,13.6,126.0,107.45,85.43
2018,5,23,7,15,16.5,139.0,2.65,13.8,146.5,125.53,99.88
2018,5,23,7,30,18.0,158.0,2.7,14.0,167.0,143.96,114.63
2018,5,23,7,45,10.5,158.0,2.7,14.2,163.5,144.96,115.35
2018,5,23,8,0,3.0,158.0,2.7,14.4,160.0,144.63,114.92
2018,5,23,8,15,1.5,145.5,2.8,14.7,146.5,134.15,105.94
2018,5,23,8,30,0.0,133.0,2.9,15.0,133.0,122.94,96.41
2018,5,23,8,45,0.0,129.5,2.95,15.35,129.5,120.04,93.67
2018,5,23,9,0,0.0,126.0,3.0,15.7,126.0,117.03,90.87
2018,5,23,9,15,1.5,143.5,3.1,16.05,144.5,133.99,104.31
2018,5,23,9,30,3.0,161.0,3.2,16.4,163.0,151.19,117.8
2018,5,23,9,45,6.0,190.0,3.25,16.7,195.0,180.11,140.6
2018,5,23,10,0,9.0,219.0,3.3,17.0,227.0,209.48,163.49
2018,5,23,10,15,10.0,228.0,3.35,17.2,237.0,219.38,170.93
2018,5,23,10,30,11.0,237.0,3.4,17.4,247.0,229.39,178.5
2018,5,23,10,45,11.5,237.5,3.45,17.55,248.0,231.18,179.66
2018,5,23,11,0,12.0,238.0,3.5,17.7,249.0,232.95,180.86
2018,5,23,11,15,10.5,222.0,3.5,17.8,232.0,217.42,168.54
2018,5,23,11,30,9.0,206.0,3.5,17.9,215.0,201.62,156.05
2018,5,23,11,45,7.5,192.5,3.5,17.95,200.0,187.97,145.25
2018,5,23,12,0,6.0,179.0,3.5,18.0,185.0,174.13,134.3
2018,5,23,12,15,6.5,180.0,3.5,18.05,186.5,175.85,135.68
2018,5,23,12,30,7.0,181.0,3.5,18.1,188.0,177.55,137.05
2018,5,23,12,45,10.0,218.0,3.5,18.1,227.5,216.21,167.51
2018,5,23,13,0,13.0,255.0,3.5,18.1,267.0,255.26,197.98
2018,5,23,13,15,13.5,261.5,3.5,18.05,274.0,262.45,203.64
2018,5,23,13,30,14.0,268.0,3.5,18.0,281.0,269.65,209.41
2018,5,23,13,45,13.5,260.5,3.5,17.95,272.5,262.09,203.77
2018,5,23,14,0,13.0,253.0,3.5,17.9,264.0,254.46,198.13
2018,5,23,14,15,48.0,236.5,3.55,17.75,276.0,281.47,221.25
2018,5,23,14,30,83.0,220.0,3.6,17.6,288.0,308.62,244.34
2018,5,23,14,45,258.0,195.0,3.65,17.45,392.0,470.17,375.47
2018,5,23,15,0,433.0,170.0,3.7,17.3,496.0,605.56,482.57
2018,5,23,15,15,481.0,177.5,3.7,17.3,521.0,645.83,513.19
2018,5,23,15,30,529.0,185.0,3.7,17.3,546.0,681.26,540.56
2018,5,23,15,45,522.0,174.0,3.7,16.75,510.0,640.41,512.16
2018,5,23,16,0,515.0,163.0,3.7,16.2,474.0,603.96,486.83
2018,5,23,16,15,472.5,164.0,3.7,15.85,431.0,552.9,448.45
2018,5,23,16,30,430.0,165.0,3.7,15.5,388.0,503.78,410.88
2018,5,23,16,45,348.5,163.5,3.65,15.15,332.0,417.68,342.92
2018,5,23,17,0,267.0,162.0,3.6,14.8,276.0,349.62,287.82
2018,5,23,17,15,298.5,137.0,3.55,14.4,249.0,327.26,270.53
2018,5,23,17,30,330.0,112.0,3.5,14.0,222.0,309.49,255.66
2018,5,23,17,45,315.0,94.5,3.45,13.6,185.5,265.29,217.81
2018,5,23,18,0,300.0,77.0,3.4,13.2,149.0,222.17,179.79
2018,5,23,18,15,249.0,63.0,3.25,12.85,113.0,171.2,134.69
2018,5,23,18,30,198.0,49.0,3.1,12.5,77.0,125.82,94.2
2018,5,23,18,45,126.0,33.5,3.0,12.15,49.0,74.38,48.2
2018,5,23,19,0,54.0,18.0,2.9,11.8,21.0,31.89,0.0
2018,5,23,19,15,27.0,9.0,2.9,11.65,10.5,12.36,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.95,10.35,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,10.5,2.0,1.91,0.0
2018,5,24,5,15,10.5,8.0,2.05,10.85,9.0,7.48,0.0
2018,5,24,5,30,21.0,14.0,2.1,11.2,16.0,12.9,5.24
2018,5,24,5,45,64.5,23.5,2.15,11.55,35.5,19.62,11.72
2018,5,24,6,0,108.0,33.0,2.2,11.9,55.0,27.11,18.69
2018,5,24,6,15,54.0,34.5,2.15,12.2,45.5,30.7,22.07
2018,5,24,6,30,0.0,36.0,2.1,12.5,36.0,33.42,24.56
2018,5,24,6,45,0.0,51.0,2.1,12.8,51.0,47.39,37.06
2018,5,24,7,0,0.0,66.0,2.1,13.1,66.0,61.39,47.02
2018,5,24,7,15,0.0,91.0,2.1,13.4,91.0,84.02,65.94
2018,5,24,7,30,0.0,116.0,2.1,13.7,116.0,106.12,84.11
2018,5,24,7,45,0.0,122.5,2.1,14.05,122.5,112.4,88.89
2018,5,24,8,0,0.0,129.0,2.1,14.4,129.0,118.62,93.6
2018,5,24,8,15,4.0,160.0,2.15,14.8,162.5,147.7,116.86
2018,5,24,8,30,8.0,191.0,2.2,15.2,196.0,177.37,140.26
2018,5,24,8,45,13.0,219.5,2.2,15.6,228.5,205.92,162.47
2018,5,24,9,0,18.0,248.0,2.2,16.0,261.0,235.23,185.02
2018,5,24,9,15,26.0,280.0,2.25,16.35,300.0,267.3,209.57
2018,5,24,9,30,34.0,312.0,2.3,16.7,339.0,303.57,237.1
2018,5,24,9,45,33.5,323.5,2.35,17.05,351.0,317.42,247.04
2018,5,24,10,0,33.0,335.0,2.4,17.4,363.0,331.24,256.97
2018,5,24,10,15,27.5,323.0,2.45,17.65,347.0,319.94,247.78
2018,5,24,10,30,22.0,311.0,2.5,17.9,331.0,306.42,237.0
2018,5,24,10,45,17.0,280.0,2.55,18.1,295.5,275.24,212.8
2018,5,24,11,0,12.0,249.0,2.6,18.3,260.0,243.24,187.87
2018,5,24,11,15,12.5,248.5,2.7,18.45,260.0,244.1,188.5
2018,5,24,11,30,13.0,248.0,2.8,18.6,260.0,244.92,189.04
2018,5,24,11,45,25.5,311.5,2.85,18.7,335.5,323.43,249.4
2018,5,24,12,0,38.0,375.0,2.9,18.8,411.0,399.83,306.79
2018,5,24,12,15,97.5,417.0,3.0,18.75,509.5,502.25,384.54
2018,5,24,12,30,157.0,459.0,3.1,18.7,608.0,616.59,468.9
2018,5,24,12,45,211.5,451.5,3.2,18.7,650.5,668.35,507.61
2018,5,24,13,0,266.0,444.0,3.3,18.7,693.0,730.39,553.47
2018,5,24,13,15,285.0,432.0,3.4,18.45,694.5,741.34,562.83
2018,5,24,13,30,304.0,420.0,3.5,18.2,696.0,750.77,571.55
2018,5,24,13,45,292.0,412.0,3.6,17.95,671.5,731.65,559.18
2018,5,24,14,0,280.0,404.0,3.7,17.7,647.0,711.26,545.98
2018,5,24,14,15,259.0,392.5,3.7,17.35,611.0,677.19,522.49
2018,5,24,14,30,238.0,381.0,3.7,17.0,575.0,642.46,498.33
2018,5,24,14,45,183.5,366.0,3.7,16.65,511.5,559.24,437.18
2018,5,24,15,0,129.0,351.0,3.7,16.3,448.0,490.16,385.35
2018,5,24,15,15,97.5,322.5,3.7,16.3,393.5,416.88,329.78
2018,5,24,15,30,66.0,294.0,3.7,16.3,339.0,357.33,283.73
2018,5,24,15,45,85.0,276.0,3.65,15.6,330.0,353.09,282.73
2018,5,24,16,0,104.0,258.0,3.6,14.9,321.0,347.24,280.21
2018,5,24,16,15,152.0,237.5,3.55,14.65,321.0,369.16,299.85
2018,5,24,16,30,200.0,217.0,3.5,14.4,321.0,375.87,307.22
2018,5,24,16,45,235.5,190.5,3.45,14.2,300.5,372.13,305.63
2018,5,24,17,0,271.0,164.0,3.4,14.0,280.0,354.39,292.49
2018,5,24,17,15,282.0,141.5,3.35,13.8,248.5,322.92,267.18
2018,5,24,17,30,293.0,119.0,3.3,13.6,217.0,289.7,239.54
2018,5,24,17,45,244.5,103.0,3.25,13.45,175.5,234.07,192.14
2018,5,24,18,0,196.0,87.0,3.2,13.3,134.0,183.26,148.17
2018,5,24,18,15,155.5,69.0,3.1,13.05,101.0,138.08,108.58
2018,5,24,18,30,115.0,51.0,3.0,12.8,68.0,97.19,72.64
2018,5,24,18,45,70.5,34.5,2.85,12.6,43.5,57.56,37.24
2018,5,24,19,0,26.0,18.0,2.7,12.4,19.0,24.55,0.0
2018,5,24,19,15,13.0,9.0,2.65,12.25,9.5,10.41,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.5,1.9,11.6,3.5,0.0,0.0
2018,5,25,5,0,3.0,7.0,1.9,11.7,7.0,6.67,0.0
2018,5,25,5,15,2.0,16.5,1.95,11.9,16.5,15.32,0.0
2018,5,25,5,30,1.0,26.0,2.0,12.1,26.0,24.15,14.73
2018,5,25,5,45,6.0,42.5,2.1,12.25,43.5,38.83,28.6
2018,5,25,6,0,11.0,59.0,2.2,12.4,61.0,53.3,41.97
2018,5,25,6,15,19.5,75.0,2.2,12.6,80.0,65.31,52.99
2018,5,25,6,30,28.0,91.0,2.2,12.8,99.0,78.39,64.72
2018,5,25,6,45,52.5,118.5,2.25,13.0,137.5,99.3,83.15
2018,5,25,7,0,77.0,146.0,2.3,13.2,176.0,124.63,98.25
2018,5,25,7,15,56.0,139.5,2.25,13.5,163.0,125.74,98.4
2018,5,25,7,30,35.0,133.0,2.2,13.8,150.0,122.71,96.28
2018,5,25,7,45,22.0,145.5,2.2,14.15,156.5,133.61,105.52
2018,5,25,8,0,9.0,158.0,2.2,14.5,163.0,146.3,115.99
2018,5,25,8,15,22.5,207.0,2.15,14.8,221.5,194.35,154.19
2018,5,25,8,30,36.0,256.0,2.1,15.1,280.0,239.34,189.31
2018,5,25,8,45,32.5,264.0,2.1,15.4,286.5,249.08,196.44
2018,5,25,9,0,29.0,272.0,2.1,15.7,293.0,258.27,203.14
2018,5,25,9,15,26.5,278.0,2.1,15.9,298.0,265.8,208.55
2018,5,25,9,30,24.0,284.0,2.1,16.1,303.0,272.95,213.61
2018,5,25,9,45,58.5,313.0,2.15,16.3,362.0,324.19,253.4
2018,5,25,10,0,93.0,342.0,2.2,16.5,421.0,379.3,295.53
2018,5,25,10,15,94.5,362.5,2.2,16.65,445.0,405.15,314.39
2018,5,25,10,30,96.0,383.0,2.2,16.8,469.0,431.51,333.57
2018,5,25,10,45,110.0,414.5,2.2,16.95,515.0,481.17,370.01
2018,5,25,11,0,124.0,446.0,2.2,17.1,561.0,530.28,405.42
2018,5,25,11,15,149.0,459.5,2.25,17.25,599.5,573.23,436.62
2018,5,25,11,30,174.0,473.0,2.3,17.4,638.0,617.42,468.47
2018,5,25,11,45,260.5,443.0,2.3,17.55,691.5,683.58,517.59
2018,5,25,12,0,347.0,413.0,2.3,17.7,745.0,746.99,563.95
2018,5,25,12,15,435.5,369.5,2.35,17.75,785.0,807.75,608.58
2018,5,25,12,30,524.0,326.0,2.4,17.8,825.0,862.39,648.72
2018,5,25,12,45,575.0,297.0,2.45,17.85,839.5,893.97,671.9
2018,5,25,13,0,626.0,268.0,2.5,17.9,854.0,923.78,694.05
2018,5,25,13,15,646.0,251.0,2.5,17.85,846.5,931.48,700.32
2018,5,25,13,30,666.0,234.0,2.5,17.8,839.0,936.08,704.16
2018,5,25,13,45,754.5,184.0,2.55,17.75,852.0,965.08,724.91
2018,5,25,14,0,843.0,134.0,2.6,17.7,865.0,986.77,740.59
2018,5,25,14,15,837.5,131.5,2.6,17.6,836.5,969.85,730.28
2018,5,25,14,30,832.0,129.0,2.6,17.5,808.0,958.13,723.92
2018,5,25,14,45,816.0,129.0,2.55,17.4,770.5,927.77,704.46
2018,5,25,15,0,800.0,129.0,2.5,17.3,733.0,895.04,683.49
2018,5,25,15,15,785.5,126.0,2.5,17.3,692.0,858.24,659.75
2018,5,25,15,30,771.0,123.0,2.5,17.3,651.0,819.46,634.44
2018,5,25,15,45,705.5,135.0,2.5,16.95,593.0,756.49,592.32
2018,5,25,16,0,640.0,147.0,2.5,16.6,535.0,692.2,548.29
2018,5,25,16,15,567.0,153.0,2.45,16.35,476.0,617.91,493.61
2018,5,25,16,30,494.0,159.0,2.4,16.1,417.0,543.23,437.46
2018,5,25,16,45,458.0,148.0,2.4,15.9,368.0,484.83,393.33
2018,5,25,17,0,422.0,137.0,2.4,15.7,319.0,428.53,349.58
2018,5,25,17,15,476.0,111.5,2.35,15.4,292.0,410.51,335.95
2018,5,25,17,30,530.0,86.0,2.3,15.1,265.0,390.21,318.9
2018,5,25,17,45,490.5,76.5,2.25,14.85,220.5,332.23,269.87
2018,5,25,18,0,451.0,67.0,2.2,14.6,176.0,277.63,222.35
2018,5,25,18,15,378.0,57.0,2.15,14.3,134.0,211.67,164.99
2018,5,25,18,30,305.0,47.0,2.1,14.0,92.0,156.72,116.47
2018,5,25,18,45,206.0,34.0,2.05,13.75,59.5,100.01,66.25
2018,5,25,19,0,107.0,21.0,2.0,13.5,27.0,48.83,0.0
2018,5,25,19,15,53.5,10.5,1.95,13.3,13.5,17.61,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,26,4,45,5.5,3.5,2.15,11.85,3.5,0.0,0.0
2018,5,26,5,0,11.0,7.0,2.2,11.9,7.0,6.67,0.0
2018,5,26,5,15,85.5,20.5,2.25,12.2,29.5,17.14,0.94
2018,5,26,5,30,160.0,34.0,2.3,12.5,52.0,26.28,16.56
2018,5,26,5,45,175.5,41.5,2.4,12.75,70.0,31.27,21.92
2018,5,26,6,0,191.0,49.0,2.5,13.0,88.0,36.03,26.54
2018,5,26,6,15,106.0,71.0,2.4,13.4,93.5,59.52,47.69
2018,5,26,6,30,21.0,93.0,2.3,13.8,99.0,79.85,65.77
2018,5,26,6,45,11.0,95.5,2.25,14.25,98.5,85.99,71.02
2018,5,26,7,0,1.0,98.0,2.2,14.7,98.0,89.24,70.12
2018,5,26,7,15,0.5,105.5,2.1,15.1,105.5,96.48,75.85
2018,5,26,7,30,0.0,113.0,2.0,15.5,113.0,103.57,81.37
2018,5,26,7,45,0.5,129.0,1.9,15.95,129.5,118.15,92.92
2018,5,26,8,0,1.0,145.0,1.8,16.4,146.0,132.88,104.41
2018,5,26,8,15,6.0,174.0,1.7,16.85,178.0,160.56,126.11
2018,5,26,8,30,11.0,203.0,1.6,17.3,210.0,188.98,148.06
2018,5,26,8,45,13.0,220.0,1.5,17.75,229.0,206.36,161.05
2018,5,26,9,0,15.0,237.0,1.4,18.2,248.0,224.05,174.14
2018,5,26,9,15,19.0,261.0,1.3,18.55,275.5,249.34,193.03
2018,5,26,9,30,23.0,285.0,1.2,18.9,303.0,275.22,212.05
2018,5,26,9,45,38.0,320.0,1.15,19.25,351.5,317.1,243.11
2018,5,26,10,0,53.0,355.0,1.1,19.6,400.0,362.91,276.47
2018,5,26,10,15,150.0,361.0,1.1,19.9,494.0,445.54,338.4
2018,5,26,10,30,247.0,367.0,1.1,20.2,588.0,536.9,404.83
2018,5,26,10,45,502.0,278.0,1.1,20.45,739.5,678.21,508.46
2018,5,26,11,0,757.0,189.0,1.1,20.7,891.0,829.8,612.84
2018,5,26,11,15,814.5,163.5,1.2,20.85,928.0,882.68,646.26
2018,5,26,11,30,872.0,138.0,1.3,21.0,965.0,929.94,676.96
2018,5,26,11,45,874.5,138.0,1.4,21.15,971.0,955.42,693.6
2018,5,26,12,0,877.0,138.0,1.5,21.3,977.0,978.05,708.72
2018,5,26,12,15,879.5,136.5,1.65,21.4,976.5,996.27,721.96
2018,5,26,12,30,882.0,135.0,1.8,21.5,976.0,1011.39,733.29
2018,5,26,12,45,884.5,132.0,1.95,21.6,968.0,1021.81,741.71
2018,5,26,13,0,887.0,129.0,2.1,21.7,960.0,1028.88,748.07
2018,5,26,13,15,882.0,129.0,2.25,21.65,943.0,1028.03,749.86
2018,5,26,13,30,877.0,129.0,2.4,21.6,926.0,1023.78,749.56
2018,5,26,13,45,869.5,129.0,2.55,21.6,902.0,1013.67,745.33
2018,5,26,14,0,862.0,129.0,2.7,21.6,878.0,1000.32,739.0
2018,5,26,14,15,853.0,128.5,2.85,21.45,848.0,981.83,729.65
2018,5,26,14,30,844.0,128.0,3.0,21.3,818.0,960.36,718.24
2018,5,26,14,45,832.0,127.0,3.15,21.15,782.0,940.68,707.93
2018,5,26,15,0,820.0,126.0,3.3,21.0,746.0,910.22,690.09
2018,5,26,15,15,787.5,129.5,3.3,21.0,698.5,863.93,659.77
2018,5,26,15,30,755.0,133.0,3.3,21.0,651.0,816.58,628.47
2018,5,26,15,45,745.0,126.0,3.45,20.55,608.5,776.05,603.37
2018,5,26,16,0,735.0,119.0,3.6,20.1,566.0,736.8,578.6
2018,5,26,16,15,699.0,117.5,3.65,19.8,514.5,679.27,539.02
2018,5,26,16,30,663.0,116.0,3.7,19.5,463.0,622.52,498.2
2018,5,26,16,45,655.0,108.0,3.7,19.15,421.5,578.55,465.91
2018,5,26,17,0,647.0,100.0,3.7,18.8,380.0,533.63,431.77
2018,5,26,17,15,605.5,94.0,3.7,18.3,330.0,470.77,382.44
2018,5,26,17,30,564.0,88.0,3.7,17.8,280.0,410.68,333.78
2018,5,26,17,45,507.0,81.0,3.7,17.3,232.0,345.22,279.26
2018,5,26,18,0,450.0,74.0,3.7,16.8,184.0,282.49,225.57
2018,5,26,18,15,370.0,64.0,3.6,16.3,140.5,217.08,168.93
2018,5,26,18,30,290.0,54.0,3.5,15.8,97.0,160.35,119.37
2018,5,26,18,45,192.0,39.0,3.35,15.25,63.0,102.47,68.75
2018,5,26,19,0,94.0,24.0,3.2,14.7,29.0,47.54,0.0
2018,5,26,19,15,47.0,12.0,3.1,14.4,14.5,18.17,0.0
2018,5,26,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,4,45,28.0,7.0,1.2,11.95,7.5,0.0,0.0
2018,5,27,5,0,56.0,14.0,1.2,12.2,15.0,13.34,0.0
2018,5,27,5,15,155.0,27.0,1.2,12.8,41.5,21.47,3.62
2018,5,27,5,30,254.0,40.0,1.2,13.4,68.0,31.21,20.73
2018,5,27,5,45,351.0,49.0,1.2,14.05,109.0,38.47,28.13
2018,5,27,6,0,448.0,58.0,1.2,14.7,150.0,43.81,33.26
2018,5,27,6,15,477.5,67.5,1.2,15.3,190.0,49.18,38.19
2018,5,27,6,30,507.0,77.0,1.2,15.9,230.0,54.2,42.63
2018,5,27,6,45,503.0,94.0,1.2,16.5,269.0,64.94,51.94
2018,5,27,7,0,499.0,111.0,1.2,17.1,308.0,100.46,65.39
2018,5,27,7,15,506.0,125.5,1.25,17.8,349.0,144.21,92.93
2018,5,27,7,30,513.0,140.0,1.3,18.5,390.0,189.04,127.36
2018,5,27,7,45,542.0,150.0,1.3,19.2,439.0,236.09,165.34
2018,5,27,8,0,571.0,160.0,1.3,19.9,488.0,286.13,206.62
2018,5,27,8,15,624.5,154.5,1.35,20.4,540.5,334.34,246.28
2018,5,27,8,30,678.0,149.0,1.4,20.9,593.0,388.08,290.02
2018,5,27,8,45,685.0,158.5,1.4,21.4,632.5,439.19,331.17
2018,5,27,9,0,692.0,168.0,1.4,21.9,672.0,490.29,370.91
2018,5,27,9,15,768.0,142.5,1.45,22.35,729.5,550.39,416.73
2018,5,27,9,30,844.0,117.0,1.5,22.8,787.0,614.66,464.57
2018,5,27,9,45,824.0,132.5,1.55,23.25,809.0,656.68,494.51
2018,5,27,10,0,804.0,148.0,1.6,23.7,831.0,696.64,522.17
2018,5,27,10,15,854.5,126.5,1.7,24.05,872.5,749.54,559.17
2018,5,27,10,30,905.0,105.0,1.8,24.4,914.0,804.65,595.32
2018,5,27,10,45,909.5,105.5,1.85,24.75,934.0,843.82,619.92
2018,5,27,11,0,914.0,106.0,1.9,25.1,954.0,880.62,642.91
2018,5,27,11,15,916.5,106.5,2.0,25.3,966.5,913.15,663.85
2018,5,27,11,30,919.0,107.0,2.1,25.5,979.0,942.89,682.98
2018,5,27,11,45,878.0,131.5,2.2,25.7,968.5,952.23,688.99
2018,5,27,12,0,837.0,156.0,2.3,25.9,958.0,956.61,692.08
2018,5,27,12,15,877.0,132.0,2.35,26.0,970.5,989.19,713.2
2018,5,27,12,30,917.0,108.0,2.4,26.1,983.0,1018.89,732.17
2018,5,27,12,45,914.5,108.0,2.5,26.2,973.5,1027.39,738.25
2018,5,27,13,0,912.0,108.0,2.6,26.3,964.0,1032.42,742.45
2018,5,27,13,15,909.0,107.0,2.65,26.3,947.0,1032.43,743.37
2018,5,27,13,30,906.0,106.0,2.7,26.3,930.0,1028.93,742.21
2018,5,27,13,45,901.0,105.5,2.75,26.3,907.0,1020.48,738.01
2018,5,27,14,0,896.0,105.0,2.8,26.3,884.0,1008.65,731.77
2018,5,27,14,15,857.0,119.5,2.75,26.25,844.0,976.16,711.47
2018,5,27,14,30,818.0,134.0,2.7,26.2,804.0,949.96,695.41
2018,5,27,14,45,797.0,136.0,2.7,26.1,765.0,917.4,675.62
2018,5,27,15,0,776.0,138.0,2.7,26.0,726.0,882.73,654.33
2018,5,27,15,15,781.5,127.0,2.7,26.0,691.5,855.87,637.92
2018,5,27,15,30,787.0,116.0,2.7,26.0,657.0,825.81,619.19
2018,5,27,15,45,753.5,118.0,2.65,25.6,608.0,774.56,586.31
2018,5,27,16,0,720.0,120.0,2.6,25.2,559.0,726.14,555.02
2018,5,27,16,15,720.0,108.5,2.6,24.85,517.0,685.13,528.57
2018,5,27,16,30,720.0,97.0,2.6,24.5,475.0,639.78,498.43
2018,5,27,16,45,714.0,88.0,2.55,24.15,431.0,593.76,465.8
2018,5,27,17,0,708.0,79.0,2.5,23.8,387.0,546.46,430.98
2018,5,27,17,15,680.5,73.5,2.5,23.1,339.0,491.19,389.3
2018,5,27,17,30,653.0,68.0,2.5,22.4,291.0,435.6,345.79
2018,5,27,17,45,602.5,63.0,2.45,21.75,242.5,371.26,293.55
2018,5,27,18,0,552.0,58.0,2.4,21.1,194.0,311.25,243.04
2018,5,27,18,15,476.5,50.5,2.35,20.3,149.0,243.93,185.82
2018,5,27,18,30,401.0,43.0,2.3,19.5,104.0,184.44,134.25
2018,5,27,18,45,281.5,32.5,2.2,18.7,68.0,118.86,78.11
2018,5,27,19,0,162.0,22.0,2.1,17.9,32.0,61.55,5.91
2018,5,27,19,15,81.0,11.0,2.05,17.45,16.0,22.16,0.0
2018,5,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,4,45,49.5,7.0,1.0,13.8,8.0,0.0,0.0
2018,5,28,5,0,99.0,14.0,1.0,14.0,16.0,13.34,0.0
2018,5,28,5,15,213.5,24.5,1.0,14.55,44.0,20.29,3.85
2018,5,28,5,30,328.0,35.0,1.0,15.1,72.0,27.96,17.92
2018,5,28,5,45,417.5,42.5,1.0,15.65,113.5,32.44,22.72
2018,5,28,6,0,507.0,50.0,1.0,16.2,155.0,36.77,26.88
2018,5,28,6,15,566.0,55.5,0.95,16.85,202.5,39.21,29.18
2018,5,28,6,30,625.0,61.0,0.9,17.5,250.0,41.56,31.24
2018,5,28,6,45,666.0,65.5,0.8,18.15,300.0,47.32,36.19
2018,5,28,7,0,707.0,70.0,0.7,18.8,350.0,81.59,43.67
2018,5,28,7,15,736.5,73.0,0.7,19.6,400.0,129.88,70.97
2018,5,28,7,30,766.0,76.0,0.7,20.4,450.0,181.63,109.54
2018,5,28,7,45,773.0,84.0,0.7,21.25,495.0,235.92,154.88
2018,5,28,8,0,780.0,92.0,0.7,22.1,540.0,290.79,201.56
2018,5,28,8,15,813.0,89.0,0.7,22.75,590.5,345.25,247.01
2018,5,28,8,30,846.0,86.0,0.7,23.4,641.0,406.83,296.71
2018,5,28,8,45,827.0,101.5,0.75,24.1,673.5,459.2,338.69
2018,5,28,9,0,808.0,117.0,0.8,24.8,706.0,505.79,374.8
2018,5,28,9,15,848.0,106.0,0.85,25.35,753.5,563.84,417.99
2018,5,28,9,30,888.0,95.0,0.9,25.9,801.0,621.3,459.48
2018,5,28,9,45,891.5,99.0,0.95,26.5,832.5,670.57,493.69
2018,5,28,10,0,895.0,103.0,1.0,27.1,864.0,718.17,525.79
2018,5,28,10,15,901.5,103.5,1.1,27.6,890.5,762.91,554.27
2018,5,28,10,30,908.0,104.0,1.2,28.1,917.0,805.82,581.19
2018,5,28,10,45,912.5,104.5,1.25,28.55,936.5,845.06,604.99
2018,5,28,11,0,917.0,105.0,1.3,29.0,956.0,881.94,627.09
2018,5,28,11,15,920.0,105.5,1.4,29.3,969.0,914.98,647.65
2018,5,28,11,30,923.0,106.0,1.5,29.6,982.0,945.27,666.45
2018,5,28,11,45,924.5,105.5,1.6,29.85,987.5,970.29,682.11
2018,5,28,12,0,926.0,105.0,1.7,30.1,993.0,992.22,695.93
2018,5,28,12,15,925.0,105.5,1.8,30.2,990.5,1009.54,707.39
2018,5,28,12,30,924.0,106.0,1.9,30.3,988.0,1023.51,716.92
2018,5,28,12,45,921.0,106.5,2.05,30.35,978.5,1032.09,724.0
2018,5,28,13,0,918.0,107.0,2.2,30.4,969.0,1037.19,729.02
2018,5,28,13,15,914.5,106.0,2.3,30.35,952.0,1036.73,730.42
2018,5,28,13,30,911.0,105.0,2.4,30.3,935.0,1032.74,729.76
2018,5,28,13,45,836.0,142.5,2.45,30.25,889.0,993.65,706.61
2018,5,28,14,0,761.0,180.0,2.5,30.2,843.0,962.19,688.41
2018,5,28,14,15,710.0,198.0,2.55,30.05,799.5,929.49,669.43
2018,5,28,14,30,659.0,216.0,2.6,29.9,756.0,889.44,645.46
2018,5,28,14,45,655.0,206.0,2.65,29.75,723.0,863.31,630.44
2018,5,28,15,0,651.0,196.0,2.7,29.6,690.0,834.71,613.54
2018,5,28,15,15,660.0,179.5,2.7,29.6,657.0,808.47,597.42
2018,5,28,15,30,669.0,163.0,2.7,29.6,624.0,779.13,579.11
2018,5,28,15,45,665.0,152.0,2.7,29.1,584.5,741.95,556.41
2018,5,28,16,0,661.0,141.0,2.7,28.6,545.0,702.79,532.01
2018,5,28,16,15,658.5,129.0,2.65,28.1,503.5,661.84,505.44
2018,5,28,16,30,656.0,117.0,2.6,27.6,462.0,619.11,476.58
2018,5,28,16,45,670.5,100.0,2.6,27.15,422.0,580.54,450.28
2018,5,28,17,0,685.0,83.0,2.6,26.7,382.0,538.73,420.52
2018,5,28,17,15,669.0,75.5,2.5,25.95,337.0,487.28,382.04
2018,5,28,17,30,653.0,68.0,2.4,25.2,292.0,436.04,342.22
2018,5,28,17,45,604.0,63.0,2.35,24.45,244.0,372.42,291.3
2018,5,28,18,0,555.0,58.0,2.3,23.7,196.0,312.97,241.91
2018,5,28,18,15,481.5,51.0,2.25,22.8,151.5,246.74,186.23
2018,5,28,18,30,408.0,44.0,2.2,21.9,107.0,188.06,135.84
2018,5,28,18,45,298.0,35.0,2.1,21.05,72.0,125.8,82.61
2018,5,28,19,0,188.0,26.0,2.0,20.2,37.0,71.73,12.8
2018,5,28,19,15,103.5,15.5,2.05,19.7,20.5,29.79,0.0
2018,5,28,19,30,19.0,5.0,2.1,19.2,4.0,0.0,0.0
2018,5,28,19,45,9.5,2.5,2.1,18.7,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,29,4,45,52.5,7.0,1.4,15.15,8.5,0.0,0.0
2018,5,29,5,0,105.0,14.0,1.5,15.3,17.0,13.34,0.0
2018,5,29,5,15,221.0,25.0,1.5,15.75,45.5,20.72,4.7
2018,5,29,5,30,337.0,36.0,1.5,16.2,74.0,28.87,18.61
2018,5,29,5,45,425.0,43.5,1.55,16.65,116.0,33.3,23.35
2018,5,29,6,0,513.0,51.0,1.6,17.1,158.0,37.59,27.48
2018,5,29,6,15,571.0,56.5,1.6,17.7,205.5,39.99,29.73
2018,5,29,6,30,629.0,62.0,1.6,18.3,253.0,42.3,31.76
2018,5,29,6,45,669.5,66.5,1.6,18.9,303.0,48.12,36.75
2018,5,29,7,0,710.0,71.0,1.6,19.5,353.0,82.82,44.37
2018,5,29,7,15,739.5,74.0,1.65,20.2,403.0,131.24,71.91
2018,5,29,7,30,769.0,77.0,1.7,20.9,453.0,183.13,110.88
2018,5,29,7,45,790.5,80.5,1.7,21.6,502.0,236.97,155.83
2018,5,29,8,0,812.0,84.0,1.7,22.3,551.0,292.95,203.8
2018,5,29,8,15,828.5,86.5,1.7,22.85,597.5,353.02,254.84
2018,5,29,8,30,845.0,89.0,1.7,23.4,644.0,409.04,301.68
2018,5,29,8,45,825.5,104.0,1.75,23.95,676.0,457.13,341.61
2018,5,29,9,0,806.0,119.0,1.8,24.5,708.0,506.48,380.7
2018,5,29,9,15,833.5,114.5,1.8,24.95,751.5,563.21,423.7
2018,5,29,9,30,861.0,110.0,1.8,25.4,795.0,618.39,464.3
2018,5,29,9,45,851.5,121.5,1.85,25.85,822.0,664.7,497.31
2018,5,29,10,0,842.0,133.0,1.9,26.3,849.0,708.26,527.48
2018,5,29,10,15,813.0,156.0,2.0,26.6,865.0,746.95,553.7
2018,5,29,10,30,784.0,179.0,2.1,26.9,881.0,780.84,576.0
2018,5,29,10,45,795.0,174.0,2.15,27.15,899.5,817.08,599.2
2018,5,29,11,0,806.0,169.0,2.2,27.4,918.0,851.69,621.11
2018,5,29,11,15,851.0,146.0,2.3,27.55,946.0,891.94,647.27
2018,5,29,11,30,896.0,123.0,2.4,27.7,974.0,936.69,676.13
2018,5,29,11,45,918.5,111.0,2.5,27.8,988.0,969.72,697.4
2018,5,29,12,0,941.0,99.0,2.6,27.9,1002.0,1000.32,717.18
2018,5,29,12,15,939.5,100.0,2.7,27.85,1000.0,1017.86,729.15
2018,5,29,12,30,938.0,101.0,2.8,27.8,998.0,1032.01,739.17
2018,5,29,12,45,933.0,103.5,2.95,27.7,988.0,1040.75,746.49
2018,5,29,13,0,928.0,106.0,3.1,27.6,978.0,1045.97,751.7
2018,5,29,13,15,906.5,116.0,3.25,27.4,955.5,1038.78,749.38
2018,5,29,13,30,885.0,126.0,3.4,27.2,933.0,1028.19,744.98
2018,5,29,13,45,831.0,151.5,3.5,26.95,894.0,1007.14,733.58
2018,5,29,14,0,777.0,177.0,3.6,26.7,855.0,974.86,714.79
2018,5,29,14,15,691.5,211.5,3.7,26.4,799.5,925.58,684.63
2018,5,29,14,30,606.0,246.0,3.8,26.1,744.0,869.2,648.07
2018,5,29,14,45,629.0,223.0,3.9,25.8,720.0,856.46,642.9
2018,5,29,15,0,652.0,200.0,4.0,25.5,696.0,839.86,634.26
2018,5,29,15,15,656.5,185.5,4.0,25.5,661.5,811.79,616.15
2018,5,29,15,30,661.0,171.0,4.0,25.5,627.0,780.96,596.07
2018,5,29,15,45,674.0,153.0,4.05,24.75,591.5,750.69,578.17
2018,5,29,16,0,687.0,135.0,4.1,24.0,556.0,717.08,557.54
2018,5,29,16,15,692.0,121.0,4.1,23.45,515.5,678.58,532.38
2018,5,29,16,30,697.0,107.0,4.1,22.9,475.0,637.55,504.51
2018,5,29,16,45,703.5,95.0,4.15,22.4,434.5,597.4,476.05
2018,5,29,17,0,710.0,83.0,4.2,21.9,394.0,554.85,444.66
2018,5,29,17,15,693.5,76.5,4.2,21.25,349.0,503.1,404.75
2018,5,29,17,30,677.0,70.0,4.2,20.6,304.0,451.57,363.44
2018,5,29,17,45,629.5,65.0,4.2,19.95,255.0,387.38,310.39
2018,5,29,18,0,582.0,60.0,4.2,19.3,206.0,327.15,258.82
2018,5,29,18,15,505.5,53.5,4.15,18.55,160.0,258.78,199.71
2018,5,29,18,30,429.0,47.0,4.1,17.8,114.0,198.12,146.3
2018,5,29,18,45,314.0,37.0,4.05,17.05,77.0,132.13,89.02
2018,5,29,19,0,199.0,27.0,4.0,16.3,40.0,75.53,18.78
2018,5,29,19,15,110.0,16.0,4.0,15.9,22.0,31.34,0.0
2018,5,29,19,30,21.0,5.0,4.0,15.5,4.0,0.0,0.0
2018,5,29,19,45,10.5,2.5,4.0,15.05,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,4,45,12.0,6.0,4.55,11.9,6.5,0.0,0.0
2018,5,30,5,0,24.0,12.0,4.6,12.0,13.0,11.44,0.0
2018,5,30,5,15,64.0,26.0,4.65,12.2,32.5,21.43,5.81
2018,5,30,5,30,104.0,40.0,4.7,12.4,52.0,32.5,22.04
2018,5,30,5,45,139.5,56.5,4.75,12.55,81.0,45.12,34.15
2018,5,30,6,0,175.0,73.0,4.8,12.7,110.0,57.34,45.55
2018,5,30,6,15,173.0,93.0,4.85,12.95,137.5,71.53,58.47
2018,5,30,6,30,171.0,113.0,4.9,13.2,165.0,89.93,74.91
2018,5,30,6,45,142.0,132.5,4.95,13.45,181.0,103.71,86.98
2018,5,30,7,0,113.0,152.0,5.0,13.7,197.0,125.22,97.64
2018,5,30,7,15,100.5,171.0,5.0,13.9,215.0,148.17,115.26
2018,5,30,7,30,88.0,190.0,5.0,14.1,233.0,175.1,137.49
2018,5,30,7,45,197.0,211.0,5.05,14.3,320.5,218.54,168.88
2018,5,30,8,0,306.0,232.0,5.1,14.5,408.0,274.85,212.24
2018,5,30,8,15,338.5,245.5,5.1,14.75,455.5,317.69,247.75
2018,5,30,8,30,371.0,259.0,5.1,15.0,503.0,363.97,285.99
2018,5,30,8,45,377.5,274.5,5.1,15.2,537.0,403.67,318.94
2018,5,30,9,0,384.0,290.0,5.1,15.4,571.0,443.77,351.58
2018,5,30,9,15,426.5,292.5,5.1,15.8,619.5,490.96,389.11
2018,5,30,9,30,469.0,295.0,5.1,16.2,668.0,544.12,430.66
2018,5,30,9,45,364.5,337.0,5.1,16.55,634.0,540.72,426.51
2018,5,30,10,0,260.0,379.0,5.1,16.9,600.0,526.37,413.35
2018,5,30,10,15,245.5,392.5,5.1,17.3,606.5,543.58,425.47
2018,5,30,10,30,231.0,406.0,5.1,17.7,613.0,559.2,436.05
2018,5,30,10,45,268.0,412.0,5.1,18.05,657.5,608.27,472.73
2018,5,30,11,0,305.0,418.0,5.1,18.4,702.0,659.31,510.3
2018,5,30,11,15,341.5,420.0,5.15,18.6,741.5,707.72,546.05
2018,5,30,11,30,378.0,422.0,5.2,18.8,781.0,757.2,582.24
2018,5,30,11,45,360.0,430.5,5.25,19.0,774.0,762.8,585.27
2018,5,30,12,0,342.0,439.0,5.3,19.2,767.0,766.37,587.05
2018,5,30,12,15,341.5,437.5,5.35,19.15,764.5,775.07,593.75
2018,5,30,12,30,341.0,436.0,5.4,19.1,762.0,782.23,599.37
2018,5,30,12,45,348.5,425.5,5.45,19.1,756.0,786.62,603.36
2018,5,30,13,0,356.0,415.0,5.5,19.1,750.0,789.35,606.24
2018,5,30,13,15,546.5,314.5,5.55,19.0,818.5,892.46,687.38
2018,5,30,13,30,737.0,214.0,5.6,18.9,887.0,985.5,757.49
2018,5,30,13,45,805.5,173.5,5.6,18.8,891.5,1004.46,771.27
2018,5,30,14,0,874.0,133.0,5.6,18.7,896.0,1015.93,780.35
2018,5,30,14,15,867.5,131.0,5.6,18.5,866.5,998.37,769.58
2018,5,30,14,30,861.0,129.0,5.6,18.3,837.0,977.69,756.82
2018,5,30,14,45,851.5,127.5,5.65,18.1,802.0,959.67,746.31
2018,5,30,15,0,842.0,126.0,5.7,17.9,767.0,930.71,727.93
2018,5,30,15,15,829.0,124.0,5.7,17.9,726.5,895.48,704.11
2018,5,30,15,30,816.0,122.0,5.7,17.9,686.0,858.06,678.58
2018,5,30,15,45,796.5,120.5,5.7,17.35,641.0,813.78,649.16
2018,5,30,16,0,777.0,119.0,5.7,16.8,596.0,768.22,618.32
2018,5,30,16,15,750.0,117.0,5.7,16.45,547.0,718.46,583.3
2018,5,30,16,30,723.0,115.0,5.7,16.1,498.0,665.66,544.76
2018,5,30,16,45,687.5,112.0,5.7,15.75,447.0,606.23,499.03
2018,5,30,17,0,652.0,109.0,5.7,15.4,396.0,548.13,453.18
2018,5,30,17,15,604.5,105.0,5.6,14.95,345.0,483.62,400.85
2018,5,30,17,30,557.0,101.0,5.5,14.5,294.0,422.26,349.71
2018,5,30,17,45,450.5,93.5,5.45,14.05,233.5,330.23,272.27
2018,5,30,18,0,344.0,86.0,5.4,13.6,173.0,252.15,205.28
2018,5,30,18,15,286.5,72.0,5.25,13.25,133.5,196.16,155.82
2018,5,30,18,30,229.0,58.0,5.1,12.9,94.0,146.36,111.48
2018,5,30,18,45,149.0,44.0,5.0,12.55,64.0,93.18,64.99
2018,5,30,19,0,69.0,30.0,4.9,12.2,34.0,50.7,15.04
2018,5,30,19,15,35.0,16.5,4.85,12.1,18.5,20.89,0.0
2018,5,30,19,30,1.0,3.0,4.8,12.0,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,4.8,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,4,45,4.5,6.0,4.1,11.35,6.0,0.0,0.0
2018,5,31,5,0,9.0,12.0,4.1,11.4,12.0,11.44,0.0
2018,5,31,5,15,81.5,29.5,4.15,11.65,38.5,24.11,7.86
2018,5,31,5,30,154.0,47.0,4.2,11.9,65.0,37.76,26.63
2018,5,31,5,45,252.0,60.0,4.2,12.15,105.5,45.88,34.9
2018,5,31,6,0,350.0,73.0,4.2,12.4,146.0,54.68,43.25
2018,5,31,6,15,416.5,82.5,4.2,12.7,192.5,60.36,48.58
2018,5,31,6,30,483.0,92.0,4.2,13.0,239.0,65.79,53.47
2018,5,31,6,45,536.5,98.5,4.2,13.35,289.5,68.51,55.77
2018,5,31,7,0,590.0,105.0,4.2,13.7,340.0,100.04,63.15
2018,5,31,7,15,628.5,109.0,4.15,14.15,390.0,143.63,88.84
2018,5,31,7,30,667.0,113.0,4.1,14.6,440.0,191.85,125.68
2018,5,31,7,45,625.0,135.0,4.05,15.0,466.5,241.71,170.8
2018,5,31,8,0,583.0,157.0,4.0,15.4,493.0,286.92,212.59
2018,5,31,8,15,571.0,176.5,3.95,15.75,528.5,335.18,255.24
2018,5,31,8,30,559.0,196.0,3.9,16.1,564.0,381.74,295.44
2018,5,31,8,45,629.5,181.5,3.9,16.5,621.5,434.03,338.61
2018,5,31,9,0,700.0,167.0,3.9,16.9,679.0,492.88,386.41
2018,5,31,9,15,714.0,171.5,3.9,17.2,717.5,543.47,426.99
2018,5,31,9,30,728.0,176.0,3.9,17.5,756.0,594.28,466.67
2018,5,31,9,45,801.0,148.5,3.9,17.8,811.0,655.51,514.1
2018,5,31,10,0,874.0,121.0,3.9,18.1,866.0,719.2,562.46
2018,5,31,10,15,881.0,122.5,3.95,18.3,893.0,764.39,594.57
2018,5,31,10,30,888.0,124.0,4.0,18.5,920.0,807.87,624.52
2018,5,31,10,45,892.5,125.0,4.05,18.75,940.0,846.93,650.95
2018,5,31,11,0,897.0,126.0,4.1,19.0,960.0,883.72,675.61
2018,5,31,11,15,900.0,126.5,4.15,19.1,973.0,916.27,697.59
2018,5,31,11,30,903.0,127.0,4.2,19.2,986.0,946.15,717.68
2018,5,31,11,45,904.5,128.0,4.25,19.3,992.5,972.32,735.2
2018,5,31,12,0,906.0,129.0,4.3,19.4,999.0,995.52,750.73
2018,5,31,12,15,902.0,130.5,4.3,19.45,995.5,1010.8,760.8
2018,5,31,12,30,898.0,132.0,4.3,19.5,992.0,1022.77,768.77
2018,5,31,12,45,888.5,136.5,4.3,19.5,980.5,1028.88,773.04
2018,5,31,13,0,879.0,141.0,4.3,19.5,969.0,1031.58,775.18
2018,5,31,13,15,875.5,140.0,4.25,19.5,952.5,1031.48,775.25
2018,5,31,13,30,872.0,139.0,4.2,19.5,936.0,1027.99,773.18
2018,5,31,13,45,868.5,137.0,4.2,19.45,913.5,1020.13,768.76
2018,5,31,14,0,865.0,135.0,4.2,19.4,891.0,1008.95,762.22
2018,5,31,14,15,857.5,133.0,4.2,19.3,861.0,990.57,751.04
2018,5,31,14,30,850.0,131.0,4.2,19.2,831.0,969.14,737.85
2018,5,31,14,45,840.5,128.5,4.2,19.1,795.5,950.37,726.54
2018,5,31,15,0,831.0,126.0,4.2,19.0,760.0,920.6,707.56
2018,5,31,15,15,817.0,124.0,4.2,19.0,719.0,884.81,684.05
2018,5,31,15,30,803.0,122.0,4.2,19.0,678.0,846.92,658.92
2018,5,31,15,45,786.0,119.0,4.2,18.65,633.5,803.56,630.46
2018,5,31,16,0,769.0,116.0,4.2,18.3,589.0,758.8,600.57
2018,5,31,16,15,747.5,112.5,4.2,18.0,541.5,711.69,568.33
2018,5,31,16,30,726.0,109.0,4.2,17.7,494.0,661.33,532.81
2018,5,31,16,45,698.5,103.5,4.2,17.45,444.0,604.47,490.13
2018,5,31,17,0,671.0,98.0,4.2,17.2,394.0,548.29,446.8
2018,5,31,17,15,632.0,92.5,4.15,16.75,344.0,486.42,397.86
2018,5,31,17,30,593.0,87.0,4.1,16.3,294.0,426.99,349.35
2018,5,31,17,45,539.5,80.0,4.1,15.9,245.0,361.75,294.64
2018,5,31,18,0,486.0,73.0,4.1,15.5,196.0,301.13,242.26
2018,5,31,18,15,408.0,64.0,3.95,15.0,152.0,232.51,182.61
2018,5,31,18,30,330.0,55.0,3.8,14.5,108.0,175.06,131.95
2018,5,31,18,45,228.0,42.5,3.65,14.0,73.0,116.16,80.76
2018,5,31,19,0,126.0,30.0,3.5,13.5,38.0,62.46,21.65
2018,5,31,19,15,67.0,17.0,3.45,13.2,21.0,26.15,0.0
2018,5,31,19,30,8.0,4.0,3.4,12.9,4.0,0.0,0.0
2018,5,31,19,45,4.0,2.0,3.3,12.6,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,4,45,34.0,7.5,1.8,10.75,8.5,0.0,0.0
2018,6,1,5,0,68.0,15.0,1.8,11.0,17.0,14.3,0.0
2018,6,1,5,15,168.0,28.5,1.8,11.55,45.0,22.6,7.51
2018,6,1,5,30,268.0,42.0,1.8,12.1,73.0,32.71,22.38
2018,6,1,5,45,359.0,51.5,1.8,12.7,114.5,39.23,29.03
2018,6,1,6,0,450.0,61.0,1.8,13.3,156.0,46.18,35.59
2018,6,1,6,15,512.5,67.5,1.65,13.9,203.0,48.93,38.2
2018,6,1,6,30,575.0,74.0,1.5,14.5,250.0,51.59,40.56
2018,6,1,6,45,620.5,79.0,1.4,15.1,300.0,52.89,41.57
2018,6,1,7,0,666.0,84.0,1.3,15.7,350.0,86.91,49.43
2018,6,1,7,15,698.5,87.5,1.25,16.35,400.0,133.88,76.79
2018,6,1,7,30,731.0,91.0,1.2,17.0,450.0,188.99,118.73
2018,6,1,7,45,756.5,94.0,1.15,17.7,499.5,241.02,162.19
2018,6,1,8,0,782.0,97.0,1.1,18.4,549.0,295.71,208.98
2018,6,1,8,15,801.0,99.5,1.05,19.1,595.5,350.2,255.44
2018,6,1,8,30,820.0,102.0,1.0,19.8,642.0,406.11,301.76
2018,6,1,8,45,835.0,104.0,0.95,20.55,685.0,464.54,348.18
2018,6,1,9,0,850.0,106.0,0.9,21.3,728.0,519.33,390.12
2018,6,1,9,15,863.0,106.5,0.9,21.75,766.5,571.86,429.64
2018,6,1,9,30,876.0,107.0,0.9,22.2,805.0,624.07,467.54
2018,6,1,9,45,888.0,106.0,0.9,22.7,838.5,673.72,502.33
2018,6,1,10,0,900.0,105.0,0.9,23.2,872.0,722.44,535.37
2018,6,1,10,15,906.0,106.5,1.0,23.5,899.0,767.87,565.19
2018,6,1,10,30,912.0,108.0,1.1,23.8,926.0,811.45,593.38
2018,6,1,10,45,916.5,108.0,1.2,24.15,945.5,850.35,618.18
2018,6,1,11,0,921.0,108.0,1.3,24.5,965.0,886.88,641.32
2018,6,1,11,15,924.0,108.0,1.4,24.7,978.0,919.57,662.29
2018,6,1,11,30,927.0,108.0,1.5,24.9,991.0,949.49,681.48
2018,6,1,11,45,928.5,108.0,1.6,25.15,996.5,975.13,697.84
2018,6,1,12,0,930.0,108.0,1.7,25.4,1002.0,997.7,712.31
2018,6,1,12,15,929.5,108.0,1.8,25.55,1000.0,1015.16,723.93
2018,6,1,12,30,929.0,108.0,1.9,25.7,998.0,1029.29,733.59
2018,6,1,12,45,927.0,107.5,2.05,25.8,988.5,1038.02,740.76
2018,6,1,13,0,925.0,107.0,2.2,25.9,979.0,1043.26,745.83
2018,6,1,13,15,921.5,106.5,2.35,25.95,962.0,1043.46,747.96
2018,6,1,13,30,918.0,106.0,2.5,26.0,945.0,1040.14,747.92
2018,6,1,13,45,878.0,124.0,2.6,26.0,910.0,1016.12,734.35
2018,6,1,14,0,838.0,142.0,2.7,26.0,875.0,989.22,719.0
2018,6,1,14,15,849.0,130.5,2.8,25.9,851.5,979.55,715.06
2018,6,1,14,30,860.0,119.0,2.9,25.8,828.0,966.09,708.51
2018,6,1,14,45,841.5,120.5,3.0,25.7,789.5,934.84,690.2
2018,6,1,15,0,823.0,122.0,3.1,25.6,751.0,908.85,675.37
2018,6,1,15,15,797.0,124.5,3.1,25.6,706.5,867.5,649.01
2018,6,1,15,30,771.0,127.0,3.1,25.6,662.0,824.75,621.54
2018,6,1,15,45,774.5,116.0,3.2,25.1,623.5,790.85,601.62
2018,6,1,16,0,778.0,105.0,3.3,24.6,585.0,754.1,579.23
2018,6,1,16,15,752.0,102.5,3.35,24.25,536.0,701.65,544.56
2018,6,1,16,30,726.0,100.0,3.4,23.9,487.0,649.06,509.07
2018,6,1,16,45,721.0,91.0,3.4,23.5,443.0,603.72,476.97
2018,6,1,17,0,716.0,82.0,3.4,23.1,399.0,556.99,442.49
2018,6,1,17,15,690.0,76.0,3.4,22.45,351.0,501.82,400.47
2018,6,1,17,30,664.0,70.0,3.4,21.8,303.0,446.09,356.47
2018,6,1,17,45,615.5,65.0,3.35,21.1,254.0,382.12,304.28
2018,6,1,18,0,567.0,60.0,3.3,20.4,205.0,322.21,253.63
2018,6,1,18,15,494.5,53.5,3.2,19.6,160.0,256.07,196.96
2018,6,1,18,30,422.0,47.0,3.1,18.8,115.0,197.24,145.54
2018,6,1,18,45,314.5,37.5,2.95,17.95,78.5,133.85,91.08
2018,6,1,19,0,207.0,28.0,2.8,17.1,42.0,79.67,30.48
2018,6,1,19,15,116.0,17.0,2.75,16.7,23.5,33.55,0.0
2018,6,1,19,30,25.0,6.0,2.7,16.3,5.0,0.0,0.0
2018,6,1,19,45,12.5,3.0,2.6,15.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
