Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,4,45,58.0,8.0,1.25,14.2,9.5,0.0,0.0
2018,6,2,5,0,116.0,16.0,1.2,14.4,19.0,15.25,0.0
2018,6,2,5,15,235.5,26.0,1.2,15.05,48.5,21.47,7.07
2018,6,2,5,30,355.0,36.0,1.2,15.7,78.0,28.63,18.62
2018,6,2,5,45,442.0,43.5,1.2,16.35,120.5,33.11,23.28
2018,6,2,6,0,529.0,51.0,1.2,17.0,163.0,37.43,27.39
2018,6,2,6,15,586.0,56.0,1.2,17.65,210.5,39.45,29.28
2018,6,2,6,30,643.0,61.0,1.2,18.3,258.0,41.42,30.99
2018,6,2,6,45,682.5,65.0,1.15,18.95,308.0,46.76,35.56
2018,6,2,7,0,722.0,69.0,1.1,19.6,358.0,82.38,43.33
2018,6,2,7,15,750.5,72.5,1.1,20.35,408.5,131.63,71.56
2018,6,2,7,30,779.0,76.0,1.1,21.1,459.0,184.24,110.99
2018,6,2,7,45,800.5,78.5,1.15,21.85,507.5,237.63,155.38
2018,6,2,8,0,822.0,81.0,1.2,22.6,556.0,298.3,206.66
2018,6,2,8,15,838.5,83.5,1.2,23.4,602.5,353.65,253.46
2018,6,2,8,30,855.0,86.0,1.2,24.2,649.0,410.02,299.84
2018,6,2,8,45,852.5,94.0,1.25,24.95,687.0,463.53,342.91
2018,6,2,9,0,850.0,102.0,1.3,25.7,725.0,515.64,383.27
2018,6,2,9,15,870.5,99.5,1.3,26.35,766.5,569.56,423.35
2018,6,2,9,30,891.0,97.0,1.3,27.0,808.0,623.84,462.24
2018,6,2,9,45,859.5,120.5,1.35,27.65,829.0,667.95,492.46
2018,6,2,10,0,828.0,144.0,1.4,28.3,850.0,707.94,518.83
2018,6,2,10,15,816.0,157.0,1.35,28.75,871.0,748.8,544.79
2018,6,2,10,30,804.0,170.0,1.3,29.2,892.0,786.7,567.47
2018,6,2,10,45,764.0,197.0,1.3,29.7,895.0,811.75,581.6
2018,6,2,11,0,724.0,224.0,1.3,30.2,898.0,834.95,594.49
2018,6,2,11,15,784.0,192.0,1.3,30.5,931.0,880.47,622.06
2018,6,2,11,30,844.0,160.0,1.3,30.8,964.0,929.09,650.8
2018,6,2,11,45,884.0,136.5,1.35,31.1,983.0,960.55,669.32
2018,6,2,12,0,924.0,113.0,1.4,31.4,1002.0,996.52,690.71
2018,6,2,12,15,924.5,112.5,1.45,31.55,1000.5,1014.42,701.45
2018,6,2,12,30,925.0,112.0,1.5,31.7,999.0,1029.04,710.5
2018,6,2,12,45,926.0,110.0,1.55,31.8,990.5,1039.28,717.17
2018,6,2,13,0,927.0,108.0,1.6,31.9,982.0,1046.05,721.92
2018,6,2,13,15,923.5,107.5,1.7,31.9,965.5,1046.31,723.9
2018,6,2,13,30,920.0,107.0,1.8,31.9,949.0,1043.04,723.88
2018,6,2,13,45,813.0,162.0,1.9,31.85,892.0,999.51,699.4
2018,6,2,14,0,706.0,217.0,2.0,31.8,835.0,951.93,672.3
2018,6,2,14,15,671.0,224.5,2.05,31.65,796.0,918.64,653.53
2018,6,2,14,30,636.0,232.0,2.1,31.5,757.0,883.45,632.94
2018,6,2,14,45,654.0,212.0,2.2,31.3,731.5,868.46,626.24
2018,6,2,15,0,672.0,192.0,2.3,31.1,706.0,849.84,616.7
2018,6,2,15,15,665.5,181.5,2.3,31.1,667.5,815.78,595.65
2018,6,2,15,30,659.0,171.0,2.3,31.1,629.0,779.59,573.13
2018,6,2,15,45,669.0,154.5,2.35,30.5,593.5,748.73,555.66
2018,6,2,16,0,679.0,138.0,2.4,29.9,558.0,714.81,535.73
2018,6,2,16,15,675.5,126.5,2.4,29.4,516.0,673.18,509.54
2018,6,2,16,30,672.0,115.0,2.4,28.9,474.0,629.8,480.87
2018,6,2,16,45,670.5,102.5,2.4,28.4,431.0,585.06,450.31
2018,6,2,17,0,669.0,90.0,2.4,27.9,388.0,538.7,417.48
2018,6,2,17,15,660.0,80.5,2.35,27.0,344.0,489.99,381.94
2018,6,2,17,30,651.0,71.0,2.3,26.1,300.0,440.79,344.47
2018,6,2,17,45,607.5,66.0,2.2,25.2,253.0,379.89,296.17
2018,6,2,18,0,564.0,61.0,2.1,24.3,206.0,322.53,248.92
2018,6,2,18,15,491.0,54.0,2.05,23.35,160.5,255.76,193.29
2018,6,2,18,30,418.0,47.0,2.0,22.4,115.0,196.39,142.71
2018,6,2,18,45,311.0,37.5,1.95,21.4,78.5,133.29,89.67
2018,6,2,19,0,204.0,28.0,1.9,20.4,42.0,79.49,32.4
2018,6,2,19,15,114.5,17.0,1.9,19.95,23.5,33.44,0.0
2018,6,2,19,30,25.0,6.0,1.9,19.5,5.0,0.0,0.0
2018,6,2,19,45,12.5,3.0,1.9,19.0,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,3,4,45,50.5,7.5,1.55,15.2,9.0,0.0,0.0
2018,6,3,5,0,101.0,15.0,1.6,15.3,18.0,14.3,0.0
2018,6,3,5,15,214.5,26.5,1.55,15.7,47.5,20.93,7.03
2018,6,3,5,30,328.0,38.0,1.5,16.1,77.0,30.49,20.17
2018,6,3,5,45,416.0,45.5,1.5,16.5,118.5,34.84,24.77
2018,6,3,6,0,504.0,53.0,1.5,16.9,160.0,39.07,28.83
2018,6,3,6,15,562.5,59.0,1.45,17.45,208.0,41.81,31.38
2018,6,3,6,30,621.0,65.0,1.4,18.0,256.0,44.43,33.68
2018,6,3,6,45,662.0,69.5,1.35,18.6,306.0,45.72,34.69
2018,6,3,7,0,703.0,74.0,1.3,19.2,356.0,85.64,46.6
2018,6,3,7,15,733.0,77.5,1.3,19.85,406.0,133.92,74.32
2018,6,3,7,30,763.0,81.0,1.3,20.5,456.0,185.74,113.21
2018,6,3,7,45,785.0,83.5,1.3,21.15,504.5,238.32,157.03
2018,6,3,8,0,807.0,86.0,1.3,21.8,553.0,293.09,203.87
2018,6,3,8,15,824.0,88.5,1.35,22.4,599.5,352.88,254.49
2018,6,3,8,30,841.0,91.0,1.4,23.0,646.0,408.67,300.99
2018,6,3,8,45,854.5,93.0,1.4,23.55,688.5,463.33,345.22
2018,6,3,9,0,868.0,95.0,1.4,24.1,731.0,518.22,388.03
2018,6,3,9,15,878.0,96.5,1.4,24.6,769.0,570.74,427.69
2018,6,3,9,30,888.0,98.0,1.4,25.1,807.0,622.64,465.5
2018,6,3,9,45,864.5,116.5,1.45,25.6,830.0,667.31,496.88
2018,6,3,10,0,841.0,135.0,1.5,26.1,853.0,707.87,524.45
2018,6,3,10,15,824.0,150.0,1.55,26.5,871.5,747.85,551.11
2018,6,3,10,30,807.0,165.0,1.6,26.9,890.0,784.03,573.91
2018,6,3,10,45,807.5,168.5,1.65,27.3,907.5,820.33,596.51
2018,6,3,11,0,808.0,172.0,1.7,27.7,925.0,854.38,617.44
2018,6,3,11,15,848.5,151.0,1.8,27.9,951.0,892.55,641.91
2018,6,3,11,30,889.0,130.0,1.9,28.1,977.0,935.19,669.05
2018,6,3,11,45,827.0,167.5,1.95,28.3,959.0,943.62,673.78
2018,6,3,12,0,765.0,205.0,2.0,28.5,941.0,941.12,672.01
2018,6,3,12,15,701.0,242.5,2.1,28.5,916.0,938.49,671.4
2018,6,3,12,30,637.0,280.0,2.2,28.5,891.0,925.98,663.41
2018,6,3,12,45,678.5,252.5,2.3,28.5,898.0,950.48,681.49
2018,6,3,13,0,720.0,225.0,2.4,28.5,905.0,971.99,696.26
2018,6,3,13,15,740.5,210.0,2.45,28.4,898.5,982.02,703.63
2018,6,3,13,30,761.0,195.0,2.5,28.3,892.0,982.58,705.19
2018,6,3,13,45,783.0,178.0,2.6,28.15,879.5,985.9,709.33
2018,6,3,14,0,805.0,161.0,2.7,28.0,867.0,985.39,711.08
2018,6,3,14,15,739.0,189.5,2.75,27.8,820.5,948.14,688.86
2018,6,3,14,30,673.0,218.0,2.8,27.6,774.0,904.58,662.53
2018,6,3,14,45,623.5,228.0,2.9,27.45,726.0,856.21,632.32
2018,6,3,15,0,574.0,238.0,3.0,27.3,678.0,803.32,597.84
2018,6,3,15,15,597.0,212.5,3.0,27.3,648.5,786.95,588.9
2018,6,3,15,30,620.0,187.0,3.0,27.3,619.0,762.89,574.4
2018,6,3,15,45,631.5,167.5,3.05,26.7,582.5,731.6,555.94
2018,6,3,16,0,643.0,148.0,3.1,26.1,546.0,697.19,534.84
2018,6,3,16,15,647.0,132.0,3.1,25.65,505.5,657.81,508.9
2018,6,3,16,30,651.0,116.0,3.1,25.2,465.0,616.07,480.55
2018,6,3,16,45,674.5,98.0,3.1,24.8,428.5,582.99,457.88
2018,6,3,17,0,698.0,80.0,3.1,24.4,392.0,544.27,430.03
2018,6,3,17,15,690.5,73.5,3.1,23.75,350.5,498.63,395.6
2018,6,3,17,30,683.0,67.0,3.1,23.1,309.0,452.29,359.15
2018,6,3,17,45,636.0,62.5,3.05,22.45,260.0,390.1,308.66
2018,6,3,18,0,589.0,58.0,3.0,21.8,211.0,330.38,258.48
2018,6,3,18,15,519.0,51.5,2.95,21.0,165.0,263.97,201.98
2018,6,3,18,30,449.0,45.0,2.9,20.2,119.0,204.64,150.35
2018,6,3,18,45,344.0,36.5,2.85,19.35,82.0,141.38,96.18
2018,6,3,19,0,239.0,28.0,2.8,18.5,45.0,86.98,38.17
2018,6,3,19,15,137.0,17.0,2.85,18.05,25.0,36.99,0.0
2018,6,3,19,30,35.0,6.0,2.9,17.6,5.0,0.0,0.0
2018,6,3,19,45,17.5,3.0,2.95,17.15,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,4,4,45,59.0,8.0,3.6,13.95,10.0,0.0,0.0
2018,6,4,5,0,118.0,16.0,3.7,14.1,20.0,15.25,0.0
2018,6,4,5,15,239.5,26.5,3.75,14.5,50.0,21.88,7.92
2018,6,4,5,30,361.0,37.0,3.8,14.9,80.0,29.51,19.44
2018,6,4,5,45,449.0,44.0,3.9,15.35,122.5,33.49,23.69
2018,6,4,6,0,537.0,51.0,4.0,15.8,165.0,37.38,27.45
2018,6,4,6,15,593.5,56.5,4.05,16.4,213.5,39.81,29.73
2018,6,4,6,30,650.0,62.0,4.1,17.0,262.0,42.15,31.78
2018,6,4,6,45,689.5,65.5,4.2,17.65,312.0,47.14,36.05
2018,6,4,7,0,729.0,69.0,4.3,18.3,362.0,82.76,43.68
2018,6,4,7,15,758.0,73.0,4.3,18.8,413.0,132.8,72.92
2018,6,4,7,30,787.0,77.0,4.3,19.3,464.0,186.24,113.81
2018,6,4,7,45,808.5,79.0,4.3,19.75,513.0,239.61,159.39
2018,6,4,8,0,830.0,81.0,4.3,20.2,562.0,300.26,212.38
2018,6,4,8,15,846.0,83.5,4.25,20.6,608.5,355.81,261.45
2018,6,4,8,30,862.0,86.0,4.2,21.0,655.0,412.33,310.39
2018,6,4,8,45,875.0,88.5,4.2,21.4,698.5,468.26,357.66
2018,6,4,9,0,888.0,91.0,4.2,21.8,742.0,524.35,403.61
2018,6,4,9,15,894.5,94.5,4.2,22.0,779.5,577.69,446.4
2018,6,4,9,30,901.0,98.0,4.2,22.2,817.0,630.07,487.2
2018,6,4,9,45,887.0,111.5,4.2,22.4,843.5,677.02,522.57
2018,6,4,10,0,873.0,125.0,4.2,22.6,870.0,720.74,554.6
2018,6,4,10,15,893.5,118.0,4.25,22.7,901.0,768.1,588.31
2018,6,4,10,30,914.0,111.0,4.3,22.8,932.0,814.64,620.19
2018,6,4,10,45,920.5,111.0,4.35,22.85,953.5,855.25,647.77
2018,6,4,11,0,927.0,111.0,4.4,22.9,975.0,893.63,673.67
2018,6,4,11,15,930.5,111.0,4.45,22.9,988.5,926.98,696.09
2018,6,4,11,30,934.0,111.0,4.5,22.9,1002.0,957.58,716.78
2018,6,4,11,45,921.5,121.0,4.55,22.85,1004.0,980.02,732.1
2018,6,4,12,0,909.0,131.0,4.6,22.8,1006.0,998.88,745.13
2018,6,4,12,15,778.5,212.5,4.65,22.75,961.0,977.64,731.21
2018,6,4,12,30,648.0,294.0,4.7,22.7,916.0,950.06,711.8
2018,6,4,12,45,622.0,307.5,4.7,22.7,900.0,947.86,709.95
2018,6,4,13,0,596.0,321.0,4.7,22.7,884.0,942.77,706.01
2018,6,4,13,15,600.0,314.0,4.7,22.65,872.5,944.92,708.33
2018,6,4,13,30,604.0,307.0,4.7,22.6,861.0,944.54,708.94
2018,6,4,13,45,625.0,285.0,4.7,22.55,845.5,943.68,710.05
2018,6,4,14,0,646.0,263.0,4.7,22.5,830.0,939.43,708.94
2018,6,4,14,15,612.0,267.0,4.75,22.4,789.5,903.99,685.23
2018,6,4,14,30,578.0,271.0,4.8,22.3,749.0,864.28,658.55
2018,6,4,14,45,614.0,238.5,4.8,22.15,727.0,857.97,657.07
2018,6,4,15,0,650.0,206.0,4.8,22.0,705.0,844.41,650.11
2018,6,4,15,15,706.5,171.0,4.8,22.0,686.5,841.45,649.44
2018,6,4,15,30,763.0,136.0,4.8,22.0,668.0,828.06,641.38
2018,6,4,15,45,790.0,115.5,4.85,21.5,635.0,803.98,627.25
2018,6,4,16,0,817.0,95.0,4.9,21.0,602.0,774.95,609.43
2018,6,4,16,15,777.5,96.0,4.9,20.6,547.5,714.83,567.83
2018,6,4,16,30,738.0,97.0,4.9,20.2,493.0,655.51,526.08
2018,6,4,16,45,744.5,89.0,4.85,19.8,455.0,618.71,499.64
2018,6,4,17,0,751.0,81.0,4.8,19.4,417.0,579.43,469.8
2018,6,4,17,15,711.0,75.5,4.8,18.9,362.5,513.37,417.96
2018,6,4,17,30,671.0,70.0,4.8,18.4,308.0,451.31,367.64
2018,6,4,17,45,602.5,65.0,4.75,17.9,253.5,377.3,306.06
2018,6,4,18,0,534.0,60.0,4.7,17.4,199.0,309.48,247.98
2018,6,4,18,15,451.0,54.0,4.55,16.85,154.0,241.64,189.03
2018,6,4,18,30,368.0,48.0,4.4,16.3,109.0,182.25,136.85
2018,6,4,18,45,283.0,38.0,4.3,15.7,76.0,125.93,87.53
2018,6,4,19,0,198.0,28.0,4.2,15.1,43.0,79.15,37.16
2018,6,4,19,15,113.5,17.5,4.15,14.7,24.5,34.03,0.0
2018,6,4,19,30,29.0,7.0,4.1,14.3,6.0,0.0,0.0
2018,6,4,19,45,14.5,3.5,4.0,13.95,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,5,4,45,34.0,8.0,3.65,11.45,9.0,0.0,0.0
2018,6,5,5,0,68.0,16.0,3.7,11.6,18.0,15.25,0.0
2018,6,5,5,15,166.5,30.0,3.75,12.0,47.0,23.78,9.49
2018,6,5,5,30,265.0,44.0,3.8,12.4,76.0,34.26,23.76
2018,6,5,5,45,354.5,54.5,3.85,12.8,118.0,41.52,31.04
2018,6,5,6,0,444.0,65.0,3.9,13.2,160.0,49.66,38.69
2018,6,5,6,15,506.0,72.5,3.85,13.7,207.5,53.1,41.93
2018,6,5,6,30,568.0,80.0,3.8,14.2,255.0,56.39,44.86
2018,6,5,6,45,613.5,85.5,3.75,14.75,305.5,57.84,46.01
2018,6,5,7,0,659.0,91.0,3.7,15.3,356.0,92.1,54.02
2018,6,5,7,15,691.0,95.5,3.6,15.75,406.0,139.26,81.96
2018,6,5,7,30,723.0,100.0,3.5,16.2,456.0,190.21,121.04
2018,6,5,7,45,748.0,103.0,3.4,16.65,505.0,246.43,168.72
2018,6,5,8,0,773.0,106.0,3.3,17.1,554.0,300.36,216.0
2018,6,5,8,15,793.0,108.5,3.2,17.5,601.0,354.57,263.69
2018,6,5,8,30,813.0,111.0,3.1,17.9,648.0,410.35,311.73
2018,6,5,8,45,829.5,112.5,3.0,18.3,691.5,465.0,357.64
2018,6,5,9,0,846.0,114.0,2.9,18.7,735.0,520.3,402.56
2018,6,5,9,15,861.5,114.0,2.8,19.1,774.5,576.4,446.5
2018,6,5,9,30,877.0,114.0,2.7,19.5,814.0,629.57,486.86
2018,6,5,9,45,894.0,109.5,2.65,19.85,848.5,679.36,523.9
2018,6,5,10,0,911.0,105.0,2.6,20.2,883.0,728.6,559.47
2018,6,5,10,15,917.0,105.5,2.6,20.45,909.5,773.53,589.6
2018,6,5,10,30,923.0,106.0,2.6,20.7,936.0,816.58,617.88
2018,6,5,10,45,928.0,106.5,2.6,21.0,956.5,856.73,643.73
2018,6,5,11,0,933.0,107.0,2.6,21.3,977.0,894.54,667.72
2018,6,5,11,15,936.0,107.0,2.7,21.4,990.0,927.61,689.69
2018,6,5,11,30,939.0,107.0,2.8,21.5,1003.0,957.89,709.8
2018,6,5,11,45,940.0,107.5,2.85,21.65,1009.0,983.89,726.51
2018,6,5,12,0,941.0,108.0,2.9,21.8,1015.0,1006.78,741.23
2018,6,5,12,15,937.5,110.0,3.0,21.8,1012.0,1023.58,752.91
2018,6,5,12,30,934.0,112.0,3.1,21.8,1009.0,1036.99,762.51
2018,6,5,12,45,925.5,116.0,3.2,21.8,998.0,1043.99,768.05
2018,6,5,13,0,917.0,120.0,3.3,21.8,987.0,1047.48,771.46
2018,6,5,13,15,914.5,118.5,3.35,21.75,970.5,1047.94,772.76
2018,6,5,13,30,912.0,117.0,3.4,21.7,954.0,1044.89,771.9
2018,6,5,13,45,874.0,134.0,3.45,21.6,919.5,1021.91,758.14
2018,6,5,14,0,836.0,151.0,3.5,21.5,885.0,1005.43,748.87
2018,6,5,14,15,864.0,130.5,3.55,21.35,867.0,994.13,743.19
2018,6,5,14,30,892.0,110.0,3.6,21.2,849.0,987.47,740.67
2018,6,5,14,45,797.0,147.0,3.6,21.05,786.0,929.41,702.87
2018,6,5,15,0,702.0,184.0,3.6,20.9,723.0,869.14,663.35
2018,6,5,15,15,705.0,170.0,3.6,20.9,687.0,839.12,644.14
2018,6,5,15,30,708.0,156.0,3.6,20.9,651.0,806.26,622.58
2018,6,5,15,45,766.0,126.0,3.6,20.45,629.5,795.61,617.84
2018,6,5,16,0,824.0,96.0,3.6,20.0,608.0,782.03,610.89
2018,6,5,16,15,805.0,93.0,3.6,19.7,560.5,732.82,577.65
2018,6,5,16,30,786.0,90.0,3.6,19.4,513.0,682.79,543.4
2018,6,5,16,45,761.5,86.5,3.65,19.05,463.5,627.91,504.33
2018,6,5,17,0,737.0,83.0,3.7,18.7,414.0,573.28,463.14
2018,6,5,17,15,702.0,79.0,3.7,18.25,363.5,514.24,417.11
2018,6,5,17,30,667.0,75.0,3.7,17.8,313.0,455.46,369.76
2018,6,5,17,45,617.0,69.5,3.7,17.35,263.0,389.96,315.46
2018,6,5,18,0,567.0,64.0,3.7,16.9,213.0,328.65,262.87
2018,6,5,18,15,495.0,57.0,3.6,16.35,167.0,261.9,204.85
2018,6,5,18,30,423.0,50.0,3.5,15.8,121.0,202.37,152.15
2018,6,5,18,45,317.0,40.0,3.4,15.25,83.5,138.35,96.73
2018,6,5,19,0,211.0,30.0,3.3,14.7,46.0,84.64,41.85
2018,6,5,19,15,120.0,18.5,3.3,14.35,26.0,36.11,0.0
2018,6,5,19,30,29.0,7.0,3.3,14.0,6.0,0.0,0.0
2018,6,5,19,45,14.5,3.5,3.25,13.65,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,4,45,32.5,8.0,2.95,11.9,9.0,0.0,0.0
2018,6,6,5,0,65.0,16.0,3.0,12.0,18.0,15.25,0.0
2018,6,6,5,15,134.0,29.0,3.05,12.3,42.0,22.91,9.13
2018,6,6,5,30,203.0,42.0,3.1,12.6,66.0,32.54,22.3
2018,6,6,5,45,282.5,52.5,3.15,12.85,103.0,39.81,29.54
2018,6,6,6,0,362.0,63.0,3.2,13.1,140.0,46.8,36.17
2018,6,6,6,15,368.0,79.5,3.25,13.4,175.5,57.82,46.2
2018,6,6,6,30,374.0,96.0,3.3,13.7,211.0,68.28,55.54
2018,6,6,6,45,382.5,114.0,3.35,14.0,250.0,79.27,65.16
2018,6,6,7,0,391.0,132.0,3.4,14.3,289.0,111.6,78.11
2018,6,6,7,15,478.5,133.5,3.4,14.65,351.5,147.76,98.36
2018,6,6,7,30,566.0,135.0,3.4,15.0,414.0,193.29,130.87
2018,6,6,7,45,637.0,130.5,3.4,15.35,475.0,239.96,168.43
2018,6,6,8,0,708.0,126.0,3.4,15.7,536.0,294.64,214.49
2018,6,6,8,15,728.0,130.0,3.4,16.1,582.0,347.03,260.6
2018,6,6,8,30,748.0,134.0,3.4,16.5,628.0,401.07,307.28
2018,6,6,8,45,710.5,157.5,3.4,16.9,651.5,447.81,347.46
2018,6,6,9,0,673.0,181.0,3.4,17.3,675.0,490.02,382.42
2018,6,6,9,15,613.5,219.0,3.45,17.7,687.5,528.3,412.69
2018,6,6,9,30,554.0,257.0,3.5,18.1,700.0,560.11,436.7
2018,6,6,9,45,687.0,204.0,3.55,18.45,776.0,628.58,490.11
2018,6,6,10,0,820.0,151.0,3.6,18.8,852.0,707.27,550.11
2018,6,6,10,15,840.0,145.5,3.7,19.1,882.5,754.21,584.48
2018,6,6,10,30,860.0,140.0,3.8,19.4,913.0,798.37,614.77
2018,6,6,10,45,866.0,140.0,3.85,19.65,933.0,836.78,640.65
2018,6,6,11,0,872.0,140.0,3.9,19.9,953.0,873.1,664.91
2018,6,6,11,15,838.5,162.0,4.0,20.05,952.5,898.31,681.85
2018,6,6,11,30,805.0,184.0,4.1,20.2,952.0,915.18,693.14
2018,6,6,11,45,807.0,184.0,4.15,20.35,958.0,939.79,709.59
2018,6,6,12,0,809.0,184.0,4.2,20.5,964.0,961.74,724.17
2018,6,6,12,15,840.0,165.5,4.25,20.6,974.0,990.79,743.76
2018,6,6,12,30,871.0,147.0,4.3,20.7,984.0,1008.85,755.87
2018,6,6,12,45,858.5,153.0,4.3,20.75,971.5,1013.4,758.88
2018,6,6,13,0,846.0,159.0,4.3,20.8,959.0,1024.25,766.35
2018,6,6,13,15,841.5,158.5,4.35,20.75,943.0,1024.07,767.06
2018,6,6,13,30,837.0,158.0,4.4,20.7,927.0,1020.56,765.72
2018,6,6,13,45,831.5,157.0,4.4,20.7,904.5,1012.25,760.82
2018,6,6,14,0,826.0,156.0,4.4,20.7,882.0,1000.71,753.88
2018,6,6,14,15,818.0,154.0,4.45,20.5,853.0,982.54,743.45
2018,6,6,14,30,810.0,152.0,4.5,20.3,824.0,961.39,731.15
2018,6,6,14,45,798.0,150.0,4.5,20.15,788.5,933.63,713.69
2018,6,6,15,0,786.0,148.0,4.5,20.0,753.0,903.37,694.45
2018,6,6,15,15,771.5,145.5,4.5,20.0,713.0,868.01,671.11
2018,6,6,15,30,757.0,143.0,4.5,20.0,673.0,834.65,649.06
2018,6,6,15,45,736.5,140.5,4.55,19.45,628.5,790.6,620.72
2018,6,6,16,0,716.0,138.0,4.6,18.9,584.0,745.49,591.11
2018,6,6,16,15,689.0,134.5,4.65,18.45,536.0,693.54,555.45
2018,6,6,16,30,662.0,131.0,4.7,18.0,488.0,641.62,517.82
2018,6,6,16,45,627.5,126.5,4.7,17.55,438.5,583.87,474.44
2018,6,6,17,0,593.0,122.0,4.7,17.1,389.0,527.45,430.95
2018,6,6,17,15,550.5,115.5,4.6,16.65,340.0,465.9,381.94
2018,6,6,17,30,508.0,109.0,4.5,16.2,291.0,404.18,331.56
2018,6,6,17,45,449.5,101.0,4.45,15.7,243.5,340.35,278.22
2018,6,6,18,0,391.0,93.0,4.4,15.2,196.0,281.93,228.14
2018,6,6,18,15,317.0,80.0,4.35,14.85,152.0,217.97,172.8
2018,6,6,18,30,243.0,67.0,4.3,14.5,108.0,157.29,120.18
2018,6,6,18,45,162.5,49.5,4.2,14.1,73.0,103.44,73.89
2018,6,6,19,0,82.0,32.0,4.1,13.7,38.0,57.0,29.32
2018,6,6,19,15,44.0,18.0,4.05,13.55,21.0,23.98,0.0
2018,6,6,19,30,6.0,4.0,4.0,13.4,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,3.9,13.2,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,4,45,14.0,7.0,3.35,11.65,7.5,0.0,0.0
2018,6,7,5,0,28.0,14.0,3.4,11.8,15.0,13.34,0.0
2018,6,7,5,15,92.5,31.5,3.5,12.15,41.5,25.69,11.12
2018,6,7,5,30,157.0,49.0,3.6,12.5,68.0,39.29,28.1
2018,6,7,5,45,231.5,63.5,3.7,12.9,106.0,50.4,38.84
2018,6,7,6,0,306.0,78.0,3.8,13.3,144.0,58.34,46.38
2018,6,7,6,15,285.5,93.5,3.8,13.7,167.5,72.14,58.86
2018,6,7,6,30,265.0,109.0,3.8,14.1,191.0,82.63,68.16
2018,6,7,6,45,282.0,128.0,3.85,14.55,229.0,95.14,79.02
2018,6,7,7,0,299.0,147.0,3.9,15.0,267.0,124.31,91.11
2018,6,7,7,15,416.5,147.0,3.85,15.4,338.5,151.37,103.71
2018,6,7,7,30,534.0,147.0,3.8,15.8,410.0,197.7,135.5
2018,6,7,7,45,611.5,141.5,3.75,16.2,472.5,243.33,171.63
2018,6,7,8,0,689.0,136.0,3.7,16.6,535.0,297.43,216.63
2018,6,7,8,15,712.0,140.0,3.65,17.0,582.0,349.79,262.31
2018,6,7,8,30,735.0,144.0,3.6,17.4,629.0,404.16,308.89
2018,6,7,8,45,753.5,146.0,3.55,17.85,672.0,456.61,352.92
2018,6,7,9,0,772.0,148.0,3.5,18.3,715.0,512.97,398.59
2018,6,7,9,15,790.5,148.0,3.6,18.65,754.5,564.82,440.13
2018,6,7,9,30,809.0,148.0,3.7,19.0,794.0,617.13,480.97
2018,6,7,9,45,829.5,144.0,3.75,19.35,830.0,667.29,519.18
2018,6,7,10,0,850.0,140.0,3.8,19.7,866.0,717.45,556.51
2018,6,7,10,15,858.5,140.5,3.9,19.9,893.5,761.33,588.51
2018,6,7,10,30,867.0,141.0,4.0,20.1,921.0,804.23,618.08
2018,6,7,10,45,875.0,140.5,4.05,20.35,942.5,844.09,644.94
2018,6,7,11,0,883.0,140.0,4.1,20.6,964.0,881.97,670.2
2018,6,7,11,15,888.5,139.0,4.15,20.75,978.0,915.03,692.25
2018,6,7,11,30,894.0,138.0,4.2,20.9,992.0,945.61,712.54
2018,6,7,11,45,900.0,135.0,4.2,21.05,999.0,972.14,729.77
2018,6,7,12,0,906.0,132.0,4.2,21.2,1006.0,995.89,745.11
2018,6,7,12,15,905.0,133.0,4.2,21.3,1004.5,1013.78,756.68
2018,6,7,12,30,904.0,134.0,4.2,21.4,1003.0,1028.47,766.21
2018,6,7,12,45,901.0,134.5,4.2,21.5,994.0,1037.4,772.0
2018,6,7,13,0,898.0,135.0,4.2,21.6,985.0,1042.97,775.68
2018,6,7,13,15,896.5,133.0,4.25,21.6,969.5,1044.13,777.2
2018,6,7,13,30,895.0,131.0,4.3,21.6,954.0,1041.84,776.56
2018,6,7,13,45,892.0,129.0,4.3,21.6,931.5,1034.6,772.44
2018,6,7,14,0,889.0,127.0,4.3,21.6,909.0,1023.95,766.18
2018,6,7,14,15,883.0,124.5,4.3,21.5,879.5,1006.5,755.74
2018,6,7,14,30,877.0,122.0,4.3,21.4,850.0,985.86,743.23
2018,6,7,14,45,870.0,119.0,4.3,21.35,815.5,960.68,727.51
2018,6,7,15,0,863.0,116.0,4.3,21.3,781.0,932.61,709.81
2018,6,7,15,15,850.5,113.5,4.3,21.3,740.0,897.41,686.95
2018,6,7,15,30,838.0,111.0,4.3,21.3,699.0,866.59,667.07
2018,6,7,15,45,820.0,108.5,4.25,20.9,653.0,822.17,638.12
2018,6,7,16,0,802.0,106.0,4.2,20.5,607.0,776.32,607.81
2018,6,7,16,15,780.5,102.5,4.2,20.15,558.0,725.52,573.44
2018,6,7,16,30,759.0,99.0,4.2,19.8,509.0,674.14,538.0
2018,6,7,16,45,739.0,94.5,4.15,19.45,462.0,622.39,500.36
2018,6,7,17,0,719.0,90.0,4.1,19.1,415.0,572.61,462.5
2018,6,7,17,15,682.0,85.5,4.05,18.6,364.0,510.96,414.44
2018,6,7,17,30,645.0,81.0,4.0,18.1,313.0,451.45,366.55
2018,6,7,17,45,594.0,75.5,3.95,17.55,263.5,386.48,312.8
2018,6,7,18,0,543.0,70.0,3.9,17.0,214.0,325.77,260.91
2018,6,7,18,15,470.0,62.0,3.75,16.4,168.0,258.63,202.79
2018,6,7,18,30,397.0,54.0,3.6,15.8,122.0,198.8,150.14
2018,6,7,18,45,293.5,43.0,3.45,15.2,84.5,135.24,95.4
2018,6,7,19,0,190.0,32.0,3.3,14.6,47.0,83.4,44.37
2018,6,7,19,15,106.5,19.0,3.25,14.3,26.5,34.74,0.0
2018,6,7,19,30,23.0,6.0,3.2,14.0,6.0,5.72,0.0
2018,6,7,19,45,11.5,3.0,3.2,13.65,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.65,11.85,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.7,12.1,18.0,14.3,0.0
2018,6,8,5,15,184.0,28.5,2.7,12.6,47.0,22.51,9.16
2018,6,8,5,30,283.0,42.0,2.7,13.1,76.0,32.61,22.34
2018,6,8,5,45,366.0,52.5,2.75,13.55,117.5,41.14,30.64
2018,6,8,6,0,449.0,63.0,2.8,14.0,159.0,47.73,36.87
2018,6,8,6,15,508.0,70.0,2.75,14.6,205.5,50.84,39.78
2018,6,8,6,30,567.0,77.0,2.7,15.2,252.0,53.82,42.4
2018,6,8,6,45,610.5,82.5,2.7,15.8,301.5,55.4,43.65
2018,6,8,7,0,654.0,88.0,2.7,16.4,351.0,89.14,51.55
2018,6,8,7,15,685.0,92.5,2.7,17.1,400.5,135.79,78.89
2018,6,8,7,30,716.0,97.0,2.7,17.8,450.0,186.09,117.08
2018,6,8,7,45,740.5,100.0,2.7,18.45,498.5,241.52,163.58
2018,6,8,8,0,765.0,103.0,2.7,19.1,547.0,294.77,209.73
2018,6,8,8,15,783.5,106.0,2.7,19.75,593.0,348.35,256.25
2018,6,8,8,30,802.0,109.0,2.7,20.4,639.0,403.34,302.95
2018,6,8,8,45,817.5,110.5,2.75,21.0,681.0,456.86,347.43
2018,6,8,9,0,833.0,112.0,2.8,21.6,723.0,510.94,390.96
2018,6,8,9,15,844.0,114.0,2.8,22.05,761.0,565.66,433.61
2018,6,8,9,30,855.0,116.0,2.8,22.5,799.0,616.98,472.48
2018,6,8,9,45,848.0,125.5,2.8,23.0,826.5,662.66,505.8
2018,6,8,10,0,841.0,135.0,2.8,23.5,854.0,705.87,536.34
2018,6,8,10,15,820.0,153.0,2.9,23.8,872.0,745.58,564.13
2018,6,8,10,30,799.0,171.0,3.0,24.1,890.0,781.27,588.14
2018,6,8,10,45,849.0,144.5,3.05,24.45,923.5,826.2,617.65
2018,6,8,11,0,899.0,118.0,3.1,24.8,957.0,874.8,649.23
2018,6,8,11,15,902.5,118.0,3.15,25.0,970.0,907.37,670.09
2018,6,8,11,30,906.0,118.0,3.2,25.2,983.0,937.29,689.24
2018,6,8,11,45,908.5,117.0,3.3,25.4,989.0,962.57,705.64
2018,6,8,12,0,911.0,116.0,3.4,25.6,995.0,984.91,720.16
2018,6,8,12,15,908.5,117.0,3.5,25.65,992.5,1001.32,731.28
2018,6,8,12,30,906.0,118.0,3.6,25.7,990.0,1014.46,740.41
2018,6,8,12,45,900.5,120.0,3.7,25.7,979.5,1022.3,746.34
2018,6,8,13,0,895.0,122.0,3.8,25.7,969.0,1026.75,750.21
2018,6,8,13,15,892.5,120.5,3.9,25.65,953.5,1027.29,751.8
2018,6,8,13,30,890.0,119.0,4.0,25.6,938.0,1024.4,751.27
2018,6,8,13,45,887.0,117.0,4.05,25.5,916.0,1017.09,747.77
2018,6,8,14,0,884.0,115.0,4.1,25.4,894.0,1006.4,742.17
2018,6,8,14,15,878.5,112.5,4.15,25.2,865.0,989.42,732.75
2018,6,8,14,30,873.0,110.0,4.2,25.0,836.0,969.26,721.27
2018,6,8,14,45,867.0,107.0,4.25,24.85,802.0,945.04,706.9
2018,6,8,15,0,861.0,104.0,4.3,24.7,768.0,917.91,690.52
2018,6,8,15,15,849.0,102.0,4.3,24.7,728.0,883.72,668.55
2018,6,8,15,30,837.0,100.0,4.3,24.7,688.0,847.29,644.92
2018,6,8,15,45,826.5,96.0,4.3,24.05,645.0,807.87,620.56
2018,6,8,16,0,816.0,92.0,4.3,23.4,602.0,772.06,598.41
2018,6,8,16,15,801.5,87.5,4.25,22.95,555.5,725.01,567.08
2018,6,8,16,30,787.0,83.0,4.2,22.5,509.0,676.81,534.4
2018,6,8,16,45,767.0,78.5,4.15,22.05,461.0,623.95,497.3
2018,6,8,17,0,747.0,74.0,4.1,21.6,413.0,570.96,457.57
2018,6,8,17,15,717.5,69.5,4.0,21.0,363.5,512.52,412.45
2018,6,8,17,30,688.0,65.0,3.9,20.4,314.0,455.44,366.86
2018,6,8,17,45,648.0,60.5,3.8,19.85,266.0,394.91,316.84
2018,6,8,18,0,608.0,56.0,3.7,19.3,218.0,338.91,268.79
2018,6,8,18,15,543.0,50.0,3.55,18.7,172.5,273.82,212.36
2018,6,8,18,30,478.0,44.0,3.4,18.1,127.0,215.22,160.44
2018,6,8,18,45,377.0,36.5,3.25,17.45,89.0,152.1,105.73
2018,6,8,19,0,276.0,29.0,3.1,16.8,51.0,98.85,52.75
2018,6,8,19,15,162.5,18.0,3.05,16.45,29.0,42.7,0.0
2018,6,8,19,30,49.0,7.0,3.0,16.1,7.0,6.67,0.0
2018,6,8,19,45,24.5,3.5,3.0,15.75,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,9,4,45,1.5,3.5,2.95,13.4,3.5,0.0,0.0
2018,6,9,5,0,3.0,7.0,3.1,13.5,7.0,6.67,0.0
2018,6,9,5,15,1.5,12.5,3.25,13.65,12.5,11.58,1.99
2018,6,9,5,30,0.0,18.0,3.4,13.8,18.0,16.69,8.65
2018,6,9,5,45,0.0,26.5,3.55,13.95,26.5,24.58,16.03
2018,6,9,6,0,0.0,35.0,3.7,14.1,35.0,32.49,23.33
2018,6,9,6,15,79.0,67.5,3.75,14.2,92.0,56.97,45.31
2018,6,9,6,30,158.0,100.0,3.8,14.3,149.0,76.07,62.31
2018,6,9,6,45,224.0,124.0,3.85,14.4,207.0,92.24,76.51
2018,6,9,7,0,290.0,148.0,3.9,14.5,265.0,124.4,91.67
2018,6,9,7,15,326.0,163.0,3.9,14.7,311.0,159.56,114.64
2018,6,9,7,30,362.0,178.0,3.9,14.9,357.0,198.99,144.46
2018,6,9,7,45,377.5,196.0,3.95,15.05,399.5,240.43,178.82
2018,6,9,8,0,393.0,214.0,4.0,15.2,442.0,279.14,211.79
2018,6,9,8,15,434.0,219.5,4.0,15.5,490.5,323.03,248.35
2018,6,9,8,30,475.0,225.0,4.0,15.8,539.0,371.13,288.25
2018,6,9,8,45,465.0,244.5,4.05,16.05,568.5,412.41,322.83
2018,6,9,9,0,455.0,264.0,4.1,16.3,598.0,452.34,355.38
2018,6,9,9,15,442.0,287.0,4.15,16.7,625.5,492.2,386.68
2018,6,9,9,30,429.0,310.0,4.2,17.1,653.0,530.36,415.8
2018,6,9,9,45,478.5,306.5,4.25,17.5,703.5,584.01,456.83
2018,6,9,10,0,528.0,303.0,4.3,17.9,754.0,641.1,499.74
2018,6,9,10,15,576.5,287.5,4.4,18.35,794.0,689.68,536.15
2018,6,9,10,30,625.0,272.0,4.5,18.8,834.0,739.73,573.24
2018,6,9,10,45,626.5,281.0,4.55,19.2,855.0,776.65,599.03
2018,6,9,11,0,628.0,290.0,4.6,19.6,876.0,812.03,623.41
2018,6,9,11,15,601.5,308.5,4.75,19.7,876.0,829.92,635.81
2018,6,9,11,30,575.0,327.0,4.9,19.8,876.0,846.28,647.08
2018,6,9,11,45,462.0,376.5,5.0,19.95,819.5,807.51,616.54
2018,6,9,12,0,349.0,426.0,5.1,20.1,763.0,757.41,577.8
2018,6,9,12,15,374.5,422.5,5.1,20.15,783.5,789.41,601.56
2018,6,9,12,30,400.0,419.0,5.1,20.2,804.0,820.59,624.22
2018,6,9,12,45,571.0,323.5,5.15,20.2,867.5,911.54,694.33
2018,6,9,13,0,742.0,228.0,5.2,20.2,931.0,995.57,756.44
2018,6,9,13,15,683.5,257.5,5.25,20.2,896.5,972.08,740.43
2018,6,9,13,30,625.0,287.0,5.3,20.2,862.0,945.13,721.05
2018,6,9,13,45,523.5,324.0,5.35,20.25,797.5,879.6,673.04
2018,6,9,14,0,422.0,361.0,5.4,20.3,733.0,814.66,624.85
2018,6,9,14,15,453.5,333.0,5.45,20.2,720.5,813.88,627.16
2018,6,9,14,30,485.0,305.0,5.5,20.1,708.0,809.88,626.89
2018,6,9,14,45,535.5,270.5,5.5,20.0,698.0,813.57,632.56
2018,6,9,15,0,586.0,236.0,5.5,19.9,688.0,816.45,637.54
2018,6,9,15,15,529.0,240.5,5.5,19.9,632.5,751.65,590.09
2018,6,9,15,30,472.0,245.0,5.5,19.9,577.0,691.89,545.88
2018,6,9,15,45,529.0,207.0,5.55,19.55,556.5,684.0,544.01
2018,6,9,16,0,586.0,169.0,5.6,19.2,536.0,675.33,541.01
2018,6,9,16,15,618.5,143.5,5.55,18.85,504.0,650.28,524.39
2018,6,9,16,30,651.0,118.0,5.5,18.5,472.0,620.3,503.57
2018,6,9,16,45,598.5,118.5,5.45,18.2,419.5,556.47,454.05
2018,6,9,17,0,546.0,119.0,5.4,17.9,367.0,495.49,405.84
2018,6,9,17,15,422.0,124.0,5.3,17.5,302.0,396.77,325.86
2018,6,9,17,30,298.0,129.0,5.2,17.1,237.0,305.75,250.77
2018,6,9,17,45,241.5,113.5,5.1,16.7,192.5,246.14,200.92
2018,6,9,18,0,185.0,98.0,5.0,16.3,148.0,192.09,155.01
2018,6,9,18,15,179.0,78.0,4.85,15.9,118.0,157.9,124.83
2018,6,9,18,30,173.0,58.0,4.7,15.5,88.0,124.07,94.29
2018,6,9,18,45,146.5,44.0,4.5,15.1,64.0,92.35,65.57
2018,6,9,19,0,120.0,30.0,4.3,14.7,40.0,63.0,34.48
2018,6,9,19,15,63.0,17.0,4.25,14.55,22.0,26.17,0.0
2018,6,9,19,30,6.0,4.0,4.2,14.4,4.0,3.81,0.0
2018,6,9,19,45,3.0,2.0,4.1,14.2,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,10,4,45,30.0,7.5,2.5,10.5,8.5,0.0,0.0
2018,6,10,5,0,60.0,15.0,2.5,10.8,17.0,14.3,0.0
2018,6,10,5,15,135.0,27.5,2.5,11.3,41.5,21.63,8.83
2018,6,10,5,30,210.0,40.0,2.5,11.8,66.0,30.9,21.02
2018,6,10,5,45,278.5,52.0,2.5,12.35,102.5,39.38,29.25
2018,6,10,6,0,347.0,64.0,2.5,12.9,139.0,47.5,36.85
2018,6,10,6,15,440.5,72.5,2.5,13.6,192.5,52.84,41.73
2018,6,10,6,30,534.0,81.0,2.5,14.3,246.0,57.05,45.43
2018,6,10,6,45,566.5,88.5,2.45,15.0,291.5,60.02,47.89
2018,6,10,7,0,599.0,96.0,2.4,15.7,337.0,92.49,56.15
2018,6,10,7,15,657.5,97.0,2.4,16.3,394.0,135.98,80.47
2018,6,10,7,30,716.0,98.0,2.4,16.9,451.0,186.3,117.56
2018,6,10,7,45,736.0,103.0,2.35,17.45,498.5,238.03,161.35
2018,6,10,8,0,756.0,108.0,2.3,18.0,546.0,295.88,211.32
2018,6,10,8,15,786.5,107.0,2.2,18.55,596.0,349.44,257.48
2018,6,10,8,30,817.0,106.0,2.1,19.1,646.0,405.72,304.93
2018,6,10,8,45,831.5,108.0,2.05,19.6,688.5,459.98,349.84
2018,6,10,9,0,846.0,110.0,2.0,20.1,731.0,517.72,395.71
2018,6,10,9,15,858.0,111.0,2.0,20.55,769.0,569.77,436.18
2018,6,10,9,30,870.0,112.0,2.0,21.0,807.0,621.45,475.05
2018,6,10,9,45,880.5,111.5,1.95,21.45,840.0,670.22,510.36
2018,6,10,10,0,891.0,111.0,1.9,21.9,873.0,717.97,543.8
2018,6,10,10,15,898.0,111.5,1.95,22.2,899.5,762.82,573.92
2018,6,10,10,30,905.0,112.0,2.0,22.5,926.0,805.93,601.99
2018,6,10,10,45,911.5,110.0,2.1,22.8,945.5,844.37,627.07
2018,6,10,11,0,918.0,108.0,2.2,23.1,965.0,880.61,650.55
2018,6,10,11,15,921.5,107.5,2.3,23.3,978.0,913.24,671.8
2018,6,10,11,30,925.0,107.0,2.4,23.5,991.0,943.18,691.25
2018,6,10,11,45,929.0,104.5,2.55,23.65,997.0,968.82,708.49
2018,6,10,12,0,933.0,102.0,2.7,23.8,1003.0,991.49,723.85
2018,6,10,12,15,931.5,102.5,2.85,23.85,1000.5,1008.7,736.02
2018,6,10,12,30,930.0,103.0,3.0,23.9,998.0,1022.6,746.16
2018,6,10,12,45,927.0,103.0,3.15,23.95,988.5,1031.1,752.91
2018,6,10,13,0,924.0,103.0,3.3,24.0,979.0,1036.14,757.53
2018,6,10,13,15,921.0,102.0,3.4,23.9,962.5,1036.66,759.37
2018,6,10,13,30,918.0,101.0,3.5,23.8,946.0,1033.66,759.04
2018,6,10,13,45,914.0,99.0,3.65,23.7,923.0,1025.12,755.55
2018,6,10,14,0,910.0,97.0,3.8,23.6,900.0,1013.12,749.83
2018,6,10,14,15,904.0,95.5,3.85,23.45,871.0,996.33,740.44
2018,6,10,14,30,898.0,94.0,3.9,23.3,842.0,976.32,728.95
2018,6,10,14,45,891.0,92.0,4.0,23.1,807.5,951.71,714.78
2018,6,10,15,0,884.0,90.0,4.1,22.9,773.0,924.19,698.54
2018,6,10,15,15,873.0,88.0,4.1,22.9,733.0,890.3,676.74
2018,6,10,15,30,862.0,86.0,4.1,22.9,693.0,854.04,653.17
2018,6,10,15,45,850.0,83.5,4.2,22.3,650.0,814.24,628.79
2018,6,10,16,0,838.0,81.0,4.3,21.7,607.0,772.57,602.6
2018,6,10,16,15,822.0,78.0,4.3,21.35,560.5,725.64,571.12
2018,6,10,16,30,806.0,75.0,4.3,21.0,514.0,677.66,538.32
2018,6,10,16,45,784.0,72.0,4.3,20.65,465.0,628.99,504.32
2018,6,10,17,0,762.0,69.0,4.3,20.3,416.0,575.77,464.19
2018,6,10,17,15,731.0,65.5,4.25,19.8,366.5,516.96,418.39
2018,6,10,17,30,700.0,62.0,4.2,19.3,317.0,459.62,372.25
2018,6,10,17,45,657.0,58.0,4.15,18.85,268.5,397.63,320.73
2018,6,10,18,0,614.0,54.0,4.1,18.4,220.0,340.27,271.29
2018,6,10,18,15,550.0,49.0,3.9,17.8,174.5,276.35,215.49
2018,6,10,18,30,486.0,44.0,3.7,17.2,129.0,218.77,164.09
2018,6,10,18,45,386.5,36.5,3.5,16.65,91.0,155.46,108.91
2018,6,10,19,0,287.0,29.0,3.3,16.1,53.0,102.45,57.1
2018,6,10,19,15,170.0,18.0,3.25,15.75,30.0,44.23,0.0
2018,6,10,19,30,53.0,7.0,3.2,15.4,7.0,6.67,0.0
2018,6,10,19,45,26.5,3.5,3.15,15.1,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,11,4,45,63.0,8.0,2.4,12.7,10.0,0.0,0.0
2018,6,11,5,0,126.0,16.0,2.4,12.9,20.0,15.25,0.0
2018,6,11,5,15,244.0,26.0,2.35,13.35,50.0,21.21,8.48
2018,6,11,5,30,362.0,36.0,2.3,13.8,80.0,28.39,18.69
2018,6,11,5,45,444.0,43.5,2.2,14.3,122.0,32.91,23.34
2018,6,11,6,0,526.0,51.0,2.1,14.8,164.0,37.25,27.49
2018,6,11,6,15,581.5,56.0,2.05,15.5,211.0,39.29,29.41
2018,6,11,6,30,637.0,61.0,2.0,16.2,258.0,41.27,31.13
2018,6,11,6,45,675.5,64.5,1.95,16.95,307.0,46.2,35.35
2018,6,11,7,0,714.0,68.0,1.9,17.7,356.0,80.11,42.38
2018,6,11,7,15,743.0,71.5,1.8,18.5,406.0,128.59,70.15
2018,6,11,7,30,772.0,75.0,1.7,19.3,456.0,180.48,109.22
2018,6,11,7,45,793.5,77.0,1.65,20.05,504.0,232.71,153.03
2018,6,11,8,0,815.0,79.0,1.6,20.8,552.0,292.33,203.95
2018,6,11,8,15,831.5,81.5,1.55,21.45,598.0,346.97,250.87
2018,6,11,8,30,848.0,84.0,1.5,22.1,644.0,402.65,297.47
2018,6,11,8,45,861.0,86.0,1.45,22.7,687.0,457.18,341.76
2018,6,11,9,0,874.0,88.0,1.4,23.3,730.0,511.91,384.5
2018,6,11,9,15,877.5,93.0,1.35,23.85,766.0,564.09,423.76
2018,6,11,9,30,881.0,98.0,1.3,24.4,802.0,615.08,460.58
2018,6,11,9,45,859.5,116.0,1.3,24.9,826.0,660.24,492.04
2018,6,11,10,0,838.0,134.0,1.3,25.4,850.0,701.51,519.73
2018,6,11,10,15,845.5,135.0,1.35,25.75,877.0,745.1,549.15
2018,6,11,10,30,853.0,136.0,1.4,26.1,904.0,787.12,575.78
2018,6,11,10,45,874.5,127.5,1.4,26.45,930.0,830.08,602.16
2018,6,11,11,0,896.0,119.0,1.4,26.8,956.0,871.86,627.38
2018,6,11,11,15,843.5,154.0,1.5,27.05,950.5,887.62,637.23
2018,6,11,11,30,791.0,189.0,1.6,27.3,945.0,905.21,648.57
2018,6,11,11,45,773.0,202.0,1.7,27.55,944.5,923.38,660.29
2018,6,11,12,0,755.0,215.0,1.8,27.8,944.0,943.59,673.32
2018,6,11,12,15,774.5,202.0,1.9,27.95,949.0,961.31,685.06
2018,6,11,12,30,794.0,189.0,2.0,28.1,954.0,981.88,698.68
2018,6,11,12,45,796.5,185.5,2.15,28.2,947.0,992.17,706.55
2018,6,11,13,0,799.0,182.0,2.3,28.3,940.0,999.38,712.63
2018,6,11,13,15,725.0,221.0,2.4,28.35,900.0,976.17,699.12
2018,6,11,13,30,651.0,260.0,2.5,28.4,860.0,944.02,679.7
2018,6,11,13,45,585.5,289.5,2.6,28.4,819.0,907.59,655.93
2018,6,11,14,0,520.0,319.0,2.7,28.4,778.0,868.79,630.29
2018,6,11,14,15,572.5,279.0,2.75,28.3,769.0,874.41,637.6
2018,6,11,14,30,625.0,239.0,2.8,28.2,760.0,879.81,644.37
2018,6,11,14,45,673.0,204.5,2.9,28.1,744.0,878.8,646.22
2018,6,11,15,0,721.0,170.0,3.0,28.0,728.0,872.13,643.87
2018,6,11,15,15,692.5,171.0,3.0,28.0,684.0,829.81,616.68
2018,6,11,15,30,664.0,172.0,3.0,28.0,640.0,786.48,588.77
2018,6,11,15,45,655.5,161.5,3.05,27.5,599.0,746.9,564.49
2018,6,11,16,0,647.0,151.0,3.1,27.0,558.0,705.67,538.55
2018,6,11,16,15,646.5,137.5,3.1,26.6,517.0,665.84,512.3
2018,6,11,16,30,646.0,124.0,3.1,26.2,476.0,624.07,483.95
2018,6,11,16,45,673.5,106.5,3.1,25.8,442.5,595.16,464.59
2018,6,11,17,0,701.0,89.0,3.1,25.4,409.0,561.88,441.06
2018,6,11,17,15,682.5,82.0,3.1,24.65,363.0,509.21,401.92
2018,6,11,17,30,664.0,75.0,3.1,23.9,317.0,456.93,361.6
2018,6,11,17,45,617.5,69.5,3.1,23.2,268.0,393.27,310.71
2018,6,11,18,0,571.0,64.0,3.1,22.5,219.0,333.41,261.08
2018,6,11,18,15,503.0,57.5,3.0,21.6,173.5,268.32,206.16
2018,6,11,18,30,435.0,51.0,2.9,20.7,128.0,209.95,155.77
2018,6,11,18,45,334.5,41.5,2.85,19.8,90.0,146.72,102.24
2018,6,11,19,0,234.0,32.0,2.8,18.9,52.0,94.56,53.44
2018,6,11,19,15,135.0,19.5,2.75,18.4,29.5,40.22,0.0
2018,6,11,19,30,36.0,7.0,2.7,17.9,7.0,10.55,0.0
2018,6,11,19,45,18.0,3.5,2.65,17.45,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
