Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,12,4,45,74.0,8.5,1.35,14.8,11.0,0.0,0.0
2018,6,12,5,0,148.0,17.0,1.3,15.1,22.0,16.2,0.0
2018,6,12,5,15,274.0,26.0,1.35,15.8,53.0,21.22,8.39
2018,6,12,5,30,400.0,35.0,1.4,16.5,84.0,27.49,17.71
2018,6,12,5,45,483.0,41.5,1.4,17.2,127.0,31.2,21.56
2018,6,12,6,0,566.0,48.0,1.4,17.9,170.0,34.8,24.99
2018,6,12,6,15,620.5,52.5,1.35,18.5,218.0,40.07,29.73
2018,6,12,6,30,675.0,57.0,1.3,19.1,266.0,42.04,31.43
2018,6,12,6,45,712.5,60.5,1.3,19.7,316.0,43.08,32.22
2018,6,12,7,0,750.0,64.0,1.3,20.3,366.0,78.21,39.52
2018,6,12,7,15,776.5,67.5,1.35,21.1,416.5,128.44,67.9
2018,6,12,7,30,803.0,71.0,1.4,21.9,467.0,181.77,107.7
2018,6,12,7,45,823.5,73.5,1.45,22.7,516.0,241.52,157.01
2018,6,12,8,0,844.0,76.0,1.5,23.5,565.0,297.33,204.57
2018,6,12,8,15,859.5,77.5,1.6,24.1,611.0,352.35,251.76
2018,6,12,8,30,875.0,79.0,1.7,24.7,657.0,408.26,298.69
2018,6,12,8,45,886.5,81.5,1.75,25.35,700.0,463.96,343.92
2018,6,12,9,0,898.0,84.0,1.8,26.0,743.0,519.69,387.58
2018,6,12,9,15,907.5,85.0,1.9,26.35,781.0,572.76,428.56
2018,6,12,9,30,917.0,86.0,2.0,26.7,819.0,625.15,467.82
2018,6,12,9,45,924.0,87.0,2.05,27.1,851.5,675.0,503.82
2018,6,12,10,0,931.0,88.0,2.1,27.5,884.0,723.47,537.61
2018,6,12,10,15,936.0,89.5,2.15,27.7,911.0,769.33,567.5
2018,6,12,10,30,941.0,91.0,2.2,27.9,938.0,813.21,595.75
2018,6,12,10,45,944.5,92.0,2.3,28.1,958.0,853.24,621.58
2018,6,12,11,0,948.0,93.0,2.4,28.3,978.0,890.8,645.65
2018,6,12,11,15,950.0,94.0,2.45,28.4,991.5,924.43,666.91
2018,6,12,11,30,952.0,95.0,2.5,28.5,1005.0,955.2,686.28
2018,6,12,11,45,953.0,95.0,2.6,28.55,1011.0,981.1,703.12
2018,6,12,12,0,954.0,95.0,2.7,28.6,1017.0,1003.86,718.03
2018,6,12,12,15,952.5,96.0,2.8,28.55,1015.0,1021.96,730.35
2018,6,12,12,30,951.0,97.0,2.9,28.5,1013.0,1036.67,740.66
2018,6,12,12,45,947.5,97.5,2.95,28.45,1003.5,1045.44,746.89
2018,6,12,13,0,944.0,98.0,3.0,28.4,994.0,1050.67,751.05
2018,6,12,13,15,941.5,97.5,3.1,28.25,978.5,1052.32,753.82
2018,6,12,13,30,939.0,97.0,3.2,28.1,963.0,1050.39,754.44
2018,6,12,13,45,917.5,106.0,3.25,27.95,935.0,1035.9,746.73
2018,6,12,14,0,896.0,115.0,3.3,27.8,907.0,1018.28,737.15
2018,6,12,14,15,825.0,146.0,3.35,27.65,856.5,980.91,714.72
2018,6,12,14,30,754.0,177.0,3.4,27.5,806.0,933.65,685.66
2018,6,12,14,45,691.0,197.0,3.4,27.3,754.5,887.99,657.15
2018,6,12,15,0,628.0,217.0,3.4,27.1,703.0,836.17,623.7
2018,6,12,15,15,644.5,195.5,3.4,27.1,672.0,812.99,609.79
2018,6,12,15,30,661.0,174.0,3.4,27.1,641.0,786.23,592.81
2018,6,12,15,45,694.5,150.0,3.4,26.6,612.5,767.39,582.46
2018,6,12,16,0,728.0,126.0,3.4,26.1,584.0,743.52,568.45
2018,6,12,16,15,733.0,112.5,3.4,25.7,543.0,704.6,543.34
2018,6,12,16,30,738.0,99.0,3.4,25.3,502.0,661.02,514.5
2018,6,12,16,45,748.5,86.5,3.35,24.95,462.0,622.33,487.95
2018,6,12,17,0,759.0,74.0,3.3,24.6,422.0,580.7,457.69
2018,6,12,17,15,741.0,69.0,3.3,24.0,375.5,528.0,418.14
2018,6,12,17,30,723.0,64.0,3.3,23.4,329.0,475.5,377.22
2018,6,12,17,45,679.5,60.5,3.25,22.75,279.5,412.6,326.52
2018,6,12,18,0,636.0,57.0,3.2,22.1,230.0,354.47,277.79
2018,6,12,18,15,570.5,51.5,3.15,21.25,183.0,288.08,221.44
2018,6,12,18,30,505.0,46.0,3.1,20.4,136.0,228.14,169.2
2018,6,12,18,45,401.5,38.5,3.05,19.55,96.5,162.41,113.03
2018,6,12,19,0,298.0,31.0,3.0,18.7,57.0,107.8,61.49
2018,6,12,19,15,176.5,19.5,3.0,18.2,32.5,47.06,0.0
2018,6,12,19,30,55.0,8.0,3.0,17.7,8.0,13.6,0.0
2018,6,12,19,45,27.5,4.0,3.05,17.2,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,65.0,9.0,2.4,13.2,11.0,0.0,0.0
2018,6,13,5,0,130.0,18.0,2.4,13.5,22.0,17.16,0.0
2018,6,13,5,15,254.0,28.0,2.4,14.05,53.0,23.22,9.8
2018,6,13,5,30,378.0,38.0,2.4,14.6,84.0,30.32,20.27
2018,6,13,5,45,465.5,45.0,2.35,15.15,127.5,34.29,24.45
2018,6,13,6,0,553.0,52.0,2.3,15.7,171.0,38.16,28.18
2018,6,13,6,15,610.0,57.0,2.3,16.35,219.5,40.17,30.07
2018,6,13,6,30,667.0,62.0,2.3,17.0,268.0,46.3,35.46
2018,6,13,6,45,707.5,65.5,2.25,17.65,319.0,47.14,36.06
2018,6,13,7,0,748.0,69.0,2.2,18.3,370.0,81.76,43.03
2018,6,13,7,15,776.0,72.0,2.2,19.15,421.0,131.61,71.19
2018,6,13,7,30,804.0,75.0,2.2,20.0,472.0,184.75,111.08
2018,6,13,7,45,825.0,77.5,2.25,20.8,521.0,239.06,156.64
2018,6,13,8,0,846.0,80.0,2.3,21.6,570.0,300.71,209.42
2018,6,13,8,15,861.0,82.0,2.3,22.4,616.0,356.14,257.25
2018,6,13,8,30,876.0,84.0,2.3,23.2,662.0,412.42,304.66
2018,6,13,8,45,857.5,98.0,2.3,24.0,695.0,464.97,347.92
2018,6,13,9,0,839.0,112.0,2.3,24.8,728.0,514.47,387.02
2018,6,13,9,15,861.5,109.5,2.35,25.4,770.5,568.83,428.67
2018,6,13,9,30,884.0,107.0,2.4,26.0,813.0,623.79,469.44
2018,6,13,9,45,866.5,121.5,2.45,26.6,837.5,668.54,501.3
2018,6,13,10,0,849.0,136.0,2.5,27.2,862.0,709.81,529.74
2018,6,13,10,15,853.0,139.5,2.55,27.55,888.0,753.56,559.76
2018,6,13,10,30,857.0,143.0,2.6,27.9,914.0,795.47,586.72
2018,6,13,10,45,878.5,134.0,2.7,28.3,940.0,838.26,614.18
2018,6,13,11,0,900.0,125.0,2.8,28.7,966.0,879.85,640.57
2018,6,13,11,15,919.5,115.0,2.85,28.9,984.5,917.23,664.17
2018,6,13,11,30,939.0,105.0,2.9,29.1,1003.0,952.65,686.37
2018,6,13,11,45,940.0,105.0,3.0,29.25,1008.5,978.35,702.76
2018,6,13,12,0,941.0,105.0,3.1,29.4,1014.0,1000.96,717.28
2018,6,13,12,15,938.0,106.5,3.2,29.4,1011.5,1017.99,728.75
2018,6,13,12,30,935.0,108.0,3.3,29.4,1009.0,1031.66,738.2
2018,6,13,12,45,928.0,110.5,3.45,29.4,998.0,1038.94,744.1
2018,6,13,13,0,921.0,113.0,3.6,29.4,987.0,1042.73,747.9
2018,6,13,13,15,917.5,112.5,3.7,29.2,971.0,1043.5,750.12
2018,6,13,13,30,914.0,112.0,3.8,29.0,955.0,1040.79,750.23
2018,6,13,13,45,874.5,130.0,3.9,28.85,920.5,1017.69,737.1
2018,6,13,14,0,835.0,148.0,4.0,28.7,886.0,1000.91,728.19
2018,6,13,14,15,764.0,177.5,4.1,28.35,835.5,954.07,699.9
2018,6,13,14,30,693.0,207.0,4.2,28.0,785.0,912.35,674.78
2018,6,13,14,45,709.0,189.5,4.3,27.65,759.5,897.15,667.28
2018,6,13,15,0,725.0,172.0,4.4,27.3,734.0,878.33,657.12
2018,6,13,15,15,710.0,167.0,4.4,27.3,693.5,841.61,633.26
2018,6,13,15,30,695.0,162.0,4.4,27.3,653.0,803.13,608.09
2018,6,13,15,45,693.5,150.5,4.5,26.45,614.0,767.38,586.92
2018,6,13,16,0,692.0,139.0,4.6,25.6,575.0,729.38,563.94
2018,6,13,16,15,704.5,123.5,4.6,25.05,537.5,695.56,542.38
2018,6,13,16,30,717.0,108.0,4.6,24.5,500.0,658.54,518.09
2018,6,13,16,45,723.5,96.5,4.6,24.0,460.0,618.88,490.19
2018,6,13,17,0,730.0,85.0,4.6,23.5,420.0,575.07,458.21
2018,6,13,17,15,706.0,79.0,4.55,22.8,372.0,520.68,416.7
2018,6,13,17,30,682.0,73.0,4.5,22.1,324.0,465.45,373.13
2018,6,13,17,45,636.5,68.0,4.45,21.4,274.5,401.94,321.41
2018,6,13,18,0,591.0,63.0,4.4,20.7,225.0,342.09,270.93
2018,6,13,18,15,524.0,57.0,4.3,19.95,179.0,276.8,214.91
2018,6,13,18,30,457.0,51.0,4.2,19.2,133.0,218.08,163.4
2018,6,13,18,45,357.5,41.5,4.05,18.5,94.0,153.76,108.18
2018,6,13,19,0,258.0,32.0,3.9,17.8,55.0,100.42,58.46
2018,6,13,19,15,151.5,20.0,3.9,17.3,31.5,48.89,0.0
2018,6,13,19,30,45.0,8.0,3.9,16.8,8.0,12.56,0.0
2018,6,13,19,45,22.5,4.0,3.9,16.3,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,14,4,45,45.5,8.5,3.25,12.35,10.0,0.0,0.0
2018,6,14,5,0,91.0,17.0,3.3,12.5,20.0,16.2,0.0
2018,6,14,5,15,199.5,30.0,3.25,12.9,50.0,23.75,10.18
2018,6,14,5,30,308.0,43.0,3.2,13.3,80.0,33.44,23.04
2018,6,14,5,45,361.5,52.5,3.15,13.7,115.5,39.91,29.53
2018,6,14,6,0,415.0,62.0,3.1,14.1,151.0,46.73,35.97
2018,6,14,6,15,448.5,74.0,2.95,14.6,193.0,54.2,42.77
2018,6,14,6,30,482.0,86.0,2.8,15.1,235.0,61.19,48.95
2018,6,14,6,45,562.5,88.0,2.65,15.6,292.0,59.63,47.42
2018,6,14,7,0,643.0,90.0,2.5,16.1,349.0,88.5,52.03
2018,6,14,7,15,698.5,89.5,2.4,16.6,405.0,132.89,76.26
2018,6,14,7,30,754.0,89.0,2.3,17.1,461.0,187.96,117.11
2018,6,14,7,45,779.0,91.5,2.15,17.55,510.5,240.31,161.22
2018,6,14,8,0,804.0,94.0,2.0,18.0,560.0,295.25,208.92
2018,6,14,8,15,822.0,96.0,1.95,18.45,606.5,349.79,256.53
2018,6,14,8,30,840.0,98.0,1.9,18.9,653.0,409.93,307.38
2018,6,14,8,45,854.0,100.0,1.85,19.35,696.0,464.6,352.65
2018,6,14,9,0,868.0,102.0,1.8,19.8,739.0,519.56,396.59
2018,6,14,9,15,881.5,102.0,1.85,20.2,778.0,572.57,438.1
2018,6,14,9,30,895.0,102.0,1.9,20.6,817.0,625.31,478.12
2018,6,14,9,45,892.0,109.5,1.9,20.95,847.0,673.69,513.41
2018,6,14,10,0,889.0,117.0,1.9,21.3,877.0,719.88,546.07
2018,6,14,10,15,862.5,137.5,2.0,21.6,893.5,758.2,572.42
2018,6,14,10,30,836.0,158.0,2.1,21.9,910.0,794.9,596.71
2018,6,14,10,45,830.5,164.0,2.2,22.2,925.5,829.81,619.63
2018,6,14,11,0,825.0,170.0,2.3,22.5,941.0,862.03,640.62
2018,6,14,11,15,847.0,160.0,2.4,22.65,961.0,900.34,665.98
2018,6,14,11,30,869.0,150.0,2.5,22.8,981.0,931.22,686.25
2018,6,14,11,45,890.0,138.0,2.6,22.95,993.5,962.96,707.11
2018,6,14,12,0,911.0,126.0,2.7,23.1,1006.0,992.4,726.44
2018,6,14,12,15,930.0,114.0,2.8,23.15,1011.5,1017.29,743.11
2018,6,14,12,30,949.0,102.0,2.9,23.2,1017.0,1039.17,757.93
2018,6,14,12,45,944.5,103.5,3.0,23.25,1007.5,1048.08,764.47
2018,6,14,13,0,940.0,105.0,3.1,23.3,998.0,1053.47,768.95
2018,6,14,13,15,937.5,104.5,3.15,23.25,982.5,1055.27,771.11
2018,6,14,13,30,935.0,104.0,3.2,23.2,967.0,1053.53,771.12
2018,6,14,13,45,931.0,102.5,3.25,23.15,944.0,1045.69,767.29
2018,6,14,14,0,927.0,101.0,3.3,23.1,921.0,1034.35,761.32
2018,6,14,14,15,920.5,100.0,3.3,23.0,892.0,1017.66,751.68
2018,6,14,14,30,914.0,99.0,3.3,22.9,863.0,997.71,739.97
2018,6,14,14,45,905.5,97.5,3.3,22.75,827.5,972.19,724.73
2018,6,14,15,0,897.0,96.0,3.3,22.6,792.0,943.76,707.54
2018,6,14,15,15,886.0,94.5,3.3,22.6,752.0,910.33,686.47
2018,6,14,15,30,875.0,93.0,3.3,22.6,712.0,874.5,663.64
2018,6,14,15,45,860.0,91.0,3.35,22.2,667.0,832.54,637.62
2018,6,14,16,0,845.0,89.0,3.4,21.8,622.0,788.89,609.98
2018,6,14,16,15,826.0,86.5,3.4,21.45,574.5,745.24,581.5
2018,6,14,16,30,807.0,84.0,3.4,21.1,527.0,695.3,547.88
2018,6,14,16,45,782.5,81.5,3.4,20.8,477.5,640.97,510.07
2018,6,14,17,0,758.0,79.0,3.4,20.5,428.0,586.82,469.63
2018,6,14,17,15,724.5,75.0,3.4,20.0,377.0,526.11,423.17
2018,6,14,17,30,691.0,71.0,3.4,19.5,326.0,467.08,376.42
2018,6,14,17,45,643.5,67.0,3.35,19.0,276.5,404.78,325.3
2018,6,14,18,0,596.0,63.0,3.3,18.5,227.0,344.81,274.46
2018,6,14,18,15,527.0,57.0,3.25,17.95,180.5,278.44,217.36
2018,6,14,18,30,458.0,51.0,3.2,17.4,134.0,218.87,164.96
2018,6,14,18,45,353.0,42.5,3.1,16.85,95.0,153.87,109.11
2018,6,14,19,0,248.0,34.0,3.0,16.3,56.0,100.89,60.03
2018,6,14,19,15,145.0,21.0,3.0,15.9,32.0,49.16,0.0
2018,6,14,19,30,42.0,8.0,3.0,15.5,8.0,12.27,0.0
2018,6,14,19,45,21.0,4.0,3.05,15.1,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,45,37.5,9.0,3.05,12.45,10.0,0.0,0.0
2018,6,15,5,0,75.0,18.0,3.1,12.6,20.0,17.16,0.0
2018,6,15,5,15,175.5,30.5,3.1,12.95,48.5,24.15,10.4
2018,6,15,5,30,276.0,43.0,3.1,13.3,77.0,33.41,23.01
2018,6,15,5,45,364.0,52.5,3.15,13.7,118.0,39.92,29.54
2018,6,15,6,0,452.0,62.0,3.2,14.1,159.0,46.82,36.05
2018,6,15,6,15,511.0,69.0,3.2,14.5,205.5,49.99,39.04
2018,6,15,6,30,570.0,76.0,3.2,14.9,252.0,53.03,41.75
2018,6,15,6,45,611.0,81.5,3.25,15.25,300.5,54.64,43.08
2018,6,15,7,0,652.0,87.0,3.3,15.6,349.0,86.16,50.11
2018,6,15,7,15,683.5,91.0,3.3,15.95,398.0,132.1,76.55
2018,6,15,7,30,715.0,95.0,3.3,16.3,447.0,181.74,114.26
2018,6,15,7,45,738.5,98.5,3.35,16.6,495.0,237.01,161.14
2018,6,15,8,0,762.0,102.0,3.4,16.9,543.0,290.09,207.91
2018,6,15,8,15,781.5,104.0,3.35,17.25,589.0,342.8,254.6
2018,6,15,8,30,801.0,106.0,3.3,17.6,635.0,397.03,301.76
2018,6,15,8,45,818.0,107.5,3.3,17.95,678.0,451.0,347.66
2018,6,15,9,0,835.0,109.0,3.3,18.3,721.0,508.83,395.1
2018,6,15,9,15,846.5,110.5,3.3,18.6,759.0,560.44,436.63
2018,6,15,9,30,858.0,112.0,3.3,18.9,797.0,611.68,476.65
2018,6,15,9,45,867.5,113.0,3.3,19.2,830.0,660.57,513.83
2018,6,15,10,0,877.0,114.0,3.3,19.5,863.0,708.43,549.25
2018,6,15,10,15,883.5,115.0,3.3,19.65,890.0,752.84,580.56
2018,6,15,10,30,890.0,116.0,3.3,19.8,917.0,795.52,609.49
2018,6,15,10,45,896.0,116.0,3.35,20.0,937.5,834.97,636.01
2018,6,15,11,0,902.0,116.0,3.4,20.2,958.0,872.27,660.86
2018,6,15,11,15,905.5,116.0,3.45,20.25,971.5,905.06,682.86
2018,6,15,11,30,909.0,116.0,3.5,20.3,985.0,935.23,703.03
2018,6,15,11,45,912.0,115.0,3.55,20.35,991.5,961.23,720.37
2018,6,15,12,0,915.0,114.0,3.6,20.4,998.0,984.32,735.8
2018,6,15,12,15,913.5,114.5,3.65,20.35,996.5,1001.51,747.62
2018,6,15,12,30,912.0,115.0,3.7,20.3,995.0,1015.46,757.41
2018,6,15,12,45,908.0,116.0,3.8,20.25,985.5,1024.13,764.14
2018,6,15,13,0,904.0,117.0,3.9,20.2,976.0,1029.4,768.76
2018,6,15,13,15,902.5,116.0,3.95,20.1,961.5,1031.76,771.37
2018,6,15,13,30,901.0,115.0,4.0,20.0,947.0,1030.67,771.82
2018,6,15,13,45,899.0,112.5,4.05,19.85,925.5,1024.1,768.87
2018,6,15,14,0,897.0,110.0,4.1,19.7,904.0,1014.09,763.74
2018,6,15,14,15,891.5,108.0,4.15,19.55,875.5,997.79,754.42
2018,6,15,14,30,886.0,106.0,4.2,19.4,847.0,978.29,743.0
2018,6,15,14,45,880.0,103.0,4.25,19.25,813.0,954.14,728.38
2018,6,15,15,0,874.0,100.0,4.3,19.1,779.0,927.04,711.68
2018,6,15,15,15,862.5,98.5,4.3,19.1,739.5,893.82,689.96
2018,6,15,15,30,851.0,97.0,4.3,19.1,700.0,858.29,666.5
2018,6,15,15,45,838.0,94.5,4.25,18.65,657.0,818.29,640.54
2018,6,15,16,0,825.0,92.0,4.2,18.2,614.0,776.52,612.98
2018,6,15,16,15,806.5,89.5,4.15,17.95,567.0,734.12,584.12
2018,6,15,16,30,788.0,87.0,4.1,17.7,520.0,685.35,550.05
2018,6,15,16,45,762.0,84.5,4.1,17.4,471.0,630.81,510.91
2018,6,15,17,0,736.0,82.0,4.1,17.1,422.0,576.61,469.48
2018,6,15,17,15,699.0,79.5,4.05,16.7,372.0,518.14,423.4
2018,6,15,17,30,662.0,77.0,4.0,16.3,322.0,460.23,376.39
2018,6,15,17,45,607.5,73.0,3.95,15.9,272.0,394.35,321.54
2018,6,15,18,0,553.0,69.0,3.9,15.5,222.0,332.99,268.86
2018,6,15,18,15,479.5,63.0,3.8,15.05,176.5,266.96,211.39
2018,6,15,18,30,406.0,57.0,3.7,14.6,131.0,208.08,159.25
2018,6,15,18,45,299.0,47.0,3.6,14.15,92.5,143.27,103.41
2018,6,15,19,0,192.0,37.0,3.5,13.7,54.0,92.19,56.63
2018,6,15,19,15,109.0,22.5,3.45,13.5,31.0,45.07,0.0
2018,6,15,19,30,26.0,8.0,3.4,13.3,8.0,10.52,0.0
2018,6,15,19,45,13.0,4.0,3.35,13.1,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,16,4,45,32.0,8.5,1.15,12.95,9.5,0.0,0.0
2018,6,16,5,0,64.0,17.0,1.2,13.1,19.0,16.2,0.0
2018,6,16,5,15,159.0,31.5,1.25,13.4,48.0,24.98,10.87
2018,6,16,5,30,254.0,46.0,1.3,13.7,77.0,35.84,25.07
2018,6,16,5,45,344.5,56.0,1.35,14.0,118.0,42.66,31.94
2018,6,16,6,0,435.0,66.0,1.4,14.3,159.0,50.51,39.3
2018,6,16,6,15,413.5,80.5,1.4,14.7,187.5,58.69,46.74
2018,6,16,6,30,392.0,95.0,1.4,15.1,216.0,67.6,54.62
2018,6,16,6,45,448.5,104.5,1.4,15.5,266.5,72.64,58.91
2018,6,16,7,0,505.0,114.0,1.4,15.9,317.0,101.42,66.75
2018,6,16,7,15,576.5,114.5,1.4,16.3,375.5,139.71,87.02
2018,6,16,7,30,648.0,115.0,1.4,16.7,434.0,186.7,120.47
2018,6,16,7,45,703.5,111.5,1.4,17.15,490.5,235.2,159.61
2018,6,16,8,0,759.0,108.0,1.4,17.6,547.0,293.88,208.63
2018,6,16,8,15,778.5,111.0,1.45,18.1,593.5,347.28,254.77
2018,6,16,8,30,798.0,114.0,1.5,18.6,640.0,402.24,301.29
2018,6,16,8,45,814.0,115.0,1.55,19.05,682.5,455.22,345.22
2018,6,16,9,0,830.0,116.0,1.6,19.5,725.0,508.85,388.3
2018,6,16,9,15,844.0,117.0,1.65,19.95,764.0,564.14,431.16
2018,6,16,9,30,858.0,118.0,1.7,20.4,803.0,616.35,470.52
2018,6,16,9,45,839.5,133.5,1.8,20.85,826.5,659.58,502.26
2018,6,16,10,0,821.0,149.0,1.9,21.3,850.0,701.18,531.9
2018,6,16,10,15,810.0,161.0,2.0,21.6,871.0,741.64,560.41
2018,6,16,10,30,799.0,173.0,2.1,21.9,892.0,779.27,586.16
2018,6,16,10,45,795.0,178.0,2.2,22.2,907.0,813.21,608.51
2018,6,16,11,0,791.0,183.0,2.3,22.5,922.0,844.65,629.08
2018,6,16,11,15,833.5,162.0,2.45,22.65,950.5,889.59,659.39
2018,6,16,11,30,876.0,141.0,2.6,22.8,979.0,928.45,685.37
2018,6,16,11,45,898.0,130.0,2.7,23.0,993.5,962.12,707.32
2018,6,16,12,0,920.0,119.0,2.8,23.2,1008.0,993.55,727.8
2018,6,16,12,15,919.0,119.0,2.95,23.15,1006.5,1010.92,740.28
2018,6,16,12,30,918.0,119.0,3.1,23.1,1005.0,1025.04,750.86
2018,6,16,12,45,915.5,119.5,3.25,23.05,996.5,1034.86,758.74
2018,6,16,13,0,913.0,120.0,3.4,23.0,988.0,1041.27,764.53
2018,6,16,13,15,910.5,119.5,3.55,22.8,973.0,1043.25,767.98
2018,6,16,13,30,908.0,119.0,3.7,22.6,958.0,1041.76,769.27
2018,6,16,13,45,903.5,118.5,3.8,22.45,936.0,1034.83,766.55
2018,6,16,14,0,899.0,118.0,3.9,22.3,914.0,1024.52,761.7
2018,6,16,14,15,894.0,116.0,3.95,22.0,886.0,1008.83,753.43
2018,6,16,14,30,889.0,114.0,4.0,21.7,858.0,989.9,743.04
2018,6,16,14,45,881.5,112.0,4.1,21.45,824.0,965.48,729.07
2018,6,16,15,0,874.0,110.0,4.2,21.2,790.0,938.17,713.05
2018,6,16,15,15,862.5,108.0,4.2,21.2,750.0,904.52,691.31
2018,6,16,15,30,851.0,106.0,4.2,21.2,710.0,868.54,667.85
2018,6,16,15,45,840.5,103.0,4.3,20.5,667.5,836.28,649.02
2018,6,16,16,0,830.0,100.0,4.4,19.8,625.0,795.59,623.85
2018,6,16,16,15,813.5,97.0,4.45,19.4,579.0,748.5,592.65
2018,6,16,16,30,797.0,94.0,4.5,19.0,533.0,700.32,560.02
2018,6,16,16,45,773.5,90.5,4.55,18.6,483.5,645.96,521.46
2018,6,16,17,0,750.0,87.0,4.6,18.2,434.0,591.68,480.5
2018,6,16,17,15,714.0,83.5,4.65,17.7,382.5,532.21,434.18
2018,6,16,17,30,678.0,80.0,4.7,17.2,331.0,472.89,386.43
2018,6,16,17,45,628.0,75.5,4.7,16.7,281.0,407.78,332.33
2018,6,16,18,0,578.0,71.0,4.7,16.2,231.0,346.68,279.88
2018,6,16,18,15,503.0,64.5,4.6,15.65,183.5,278.08,220.21
2018,6,16,18,30,428.0,58.0,4.5,15.1,136.0,216.77,165.95
2018,6,16,18,45,316.5,48.0,4.4,14.6,96.5,149.5,108.01
2018,6,16,19,0,205.0,38.0,4.3,14.1,57.0,96.34,59.62
2018,6,16,19,15,117.0,23.0,4.25,13.75,32.5,47.13,0.0
2018,6,16,19,30,29.0,8.0,4.2,13.4,8.0,10.88,0.0
2018,6,16,19,45,14.5,4.0,4.2,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,4,45,21.5,8.0,1.85,13.5,8.5,0.0,0.0
2018,6,17,5,0,43.0,16.0,1.8,13.6,17.0,15.25,0.0
2018,6,17,5,15,121.0,32.0,1.85,13.8,44.5,26.09,11.45
2018,6,17,5,30,199.0,48.0,1.9,14.0,72.0,37.43,26.36
2018,6,17,5,45,221.0,58.5,1.9,14.15,96.5,44.47,33.48
2018,6,17,6,0,243.0,69.0,1.9,14.3,121.0,51.2,39.89
2018,6,17,6,15,151.5,90.5,1.95,14.5,125.5,69.7,56.52
2018,6,17,6,30,60.0,112.0,2.0,14.7,130.0,93.44,77.49
2018,6,17,6,45,131.5,131.5,2.0,14.9,181.0,103.11,85.81
2018,6,17,7,0,203.0,151.0,2.0,15.1,232.0,121.29,91.46
2018,6,17,7,15,237.0,168.5,1.95,15.35,275.5,152.94,112.49
2018,6,17,7,30,271.0,186.0,1.9,15.6,319.0,188.7,139.08
2018,6,17,7,45,310.5,194.5,1.9,15.85,362.0,222.89,165.73
2018,6,17,8,0,350.0,203.0,1.9,16.1,405.0,261.32,196.78
2018,6,17,8,15,382.5,214.5,1.85,16.5,452.5,299.6,228.14
2018,6,17,8,30,415.0,226.0,1.8,16.9,500.0,346.23,265.81
2018,6,17,8,45,495.5,219.5,1.8,17.3,567.5,402.11,309.86
2018,6,17,9,0,576.0,213.0,1.8,17.7,635.0,465.41,359.14
2018,6,17,9,15,634.0,201.5,1.75,18.2,688.5,519.5,400.57
2018,6,17,9,30,692.0,190.0,1.7,18.7,742.0,578.22,444.48
2018,6,17,9,45,768.0,160.5,1.6,19.15,797.0,637.73,488.04
2018,6,17,10,0,844.0,131.0,1.5,19.6,852.0,699.85,532.25
2018,6,17,10,15,852.0,131.5,1.5,20.0,879.0,743.66,561.94
2018,6,17,10,30,860.0,132.0,1.5,20.4,906.0,785.94,588.86
2018,6,17,10,45,866.5,132.0,1.45,20.8,926.5,824.84,612.57
2018,6,17,11,0,873.0,132.0,1.4,21.2,947.0,861.71,634.55
2018,6,17,11,15,877.0,131.5,1.35,21.55,960.5,893.75,653.16
2018,6,17,11,30,881.0,131.0,1.3,21.9,974.0,923.28,669.94
2018,6,17,11,45,884.0,130.0,1.3,22.25,980.5,948.79,684.74
2018,6,17,12,0,887.0,129.0,1.3,22.6,987.0,971.49,697.75
2018,6,17,12,15,888.0,128.0,1.35,22.85,986.0,989.36,708.81
2018,6,17,12,30,889.0,127.0,1.4,23.1,985.0,1004.15,718.05
2018,6,17,12,45,889.5,126.0,1.4,23.3,978.0,1015.27,724.44
2018,6,17,13,0,890.0,125.0,1.4,23.5,971.0,1023.11,728.92
2018,6,17,13,15,887.5,123.5,1.5,23.6,955.5,1024.09,731.17
2018,6,17,13,30,885.0,122.0,1.6,23.7,940.0,1021.67,731.44
2018,6,17,13,45,880.0,121.5,1.65,23.8,918.0,1014.4,728.0
2018,6,17,14,0,875.0,121.0,1.7,23.9,896.0,1003.84,722.62
2018,6,17,14,15,867.5,119.5,1.75,23.85,867.0,986.56,713.47
2018,6,17,14,30,860.0,118.0,1.8,23.8,838.0,966.21,702.42
2018,6,17,14,45,850.5,116.5,1.85,23.75,803.5,941.03,688.23
2018,6,17,15,0,841.0,115.0,1.9,23.7,769.0,913.16,672.21
2018,6,17,15,15,829.0,113.0,1.9,23.7,730.0,879.96,651.89
2018,6,17,15,30,817.0,111.0,1.9,23.7,691.0,851.17,634.43
2018,6,17,15,45,801.0,108.5,2.05,23.4,647.5,809.51,610.08
2018,6,17,16,0,785.0,106.0,2.2,23.1,604.0,766.34,584.08
2018,6,17,16,15,763.5,103.0,2.3,22.75,556.5,717.09,552.83
2018,6,17,16,30,742.0,100.0,2.4,22.4,509.0,667.26,520.38
2018,6,17,16,45,714.5,96.5,2.5,22.05,460.0,614.54,483.87
2018,6,17,17,0,687.0,93.0,2.6,21.7,411.0,560.37,444.44
2018,6,17,17,15,651.5,88.5,2.7,21.1,362.0,501.2,400.15
2018,6,17,17,30,616.0,84.0,2.8,20.5,313.0,444.03,355.74
2018,6,17,17,45,566.5,78.5,2.85,19.9,265.0,381.13,305.08
2018,6,17,18,0,517.0,73.0,2.9,19.3,217.0,322.31,256.02
2018,6,17,18,15,451.0,65.0,2.9,18.65,172.5,258.83,202.05
2018,6,17,18,30,385.0,57.0,2.9,18.0,128.0,200.26,151.31
2018,6,17,18,45,293.0,46.0,2.85,17.35,90.5,140.94,100.6
2018,6,17,19,0,201.0,35.0,2.8,16.7,53.0,92.15,56.39
2018,6,17,19,15,116.5,21.5,2.7,16.25,30.5,45.65,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.8,8.0,11.24,0.0
2018,6,17,19,45,16.0,4.0,2.5,15.4,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.8,13.2,4.0,3.81,0.0
2018,6,18,5,15,0.0,10.5,1.85,13.65,10.5,9.72,0.67
2018,6,18,5,30,0.0,17.0,1.9,14.1,17.0,15.76,7.84
2018,6,18,5,45,0.0,27.0,1.95,14.55,27.0,25.05,16.41
2018,6,18,6,0,0.0,37.0,2.0,15.0,37.0,34.35,24.9
2018,6,18,6,15,0.0,46.5,1.95,15.45,46.5,43.2,32.89
2018,6,18,6,30,0.0,56.0,1.9,15.9,56.0,52.06,40.73
2018,6,18,6,45,0.0,65.5,1.85,16.35,65.5,60.93,48.44
2018,6,18,7,0,0.0,75.0,1.8,16.8,75.0,69.8,53.33
2018,6,18,7,15,2.0,99.0,1.75,17.3,100.0,91.15,70.7
2018,6,18,7,30,4.0,123.0,1.7,17.8,125.0,112.75,87.93
2018,6,18,7,45,18.5,171.0,1.65,18.25,181.5,157.45,123.11
2018,6,18,8,0,33.0,219.0,1.6,18.7,238.0,198.17,154.49
2018,6,18,8,15,61.5,252.5,1.6,19.2,291.5,238.75,185.09
2018,6,18,8,30,90.0,286.0,1.6,19.7,345.0,283.0,218.39
2018,6,18,8,45,266.5,268.5,1.6,20.2,460.0,345.89,265.04
2018,6,18,9,0,443.0,251.0,1.6,20.7,575.0,432.33,330.1
2018,6,18,9,15,647.5,181.0,1.6,21.15,683.0,508.41,388.0
2018,6,18,9,30,852.0,111.0,1.6,21.6,791.0,605.5,460.63
2018,6,18,9,45,851.5,117.5,1.65,22.1,821.0,652.63,494.48
2018,6,18,10,0,851.0,124.0,1.7,22.6,851.0,697.9,526.42
2018,6,18,10,15,858.0,125.0,1.75,22.9,877.5,741.69,556.54
2018,6,18,10,30,865.0,126.0,1.8,23.2,904.0,783.87,583.97
2018,6,18,10,45,870.5,126.5,1.85,23.55,924.5,822.58,608.68
2018,6,18,11,0,876.0,127.0,1.9,23.9,945.0,859.19,631.8
2018,6,18,11,15,879.0,127.0,1.95,24.1,958.0,890.91,651.9
2018,6,18,11,30,882.0,127.0,2.0,24.3,971.0,920.06,670.3
2018,6,18,11,45,841.0,152.0,2.1,24.5,960.5,929.13,676.19
2018,6,18,12,0,800.0,177.0,2.2,24.7,950.0,942.25,684.97
2018,6,18,12,15,802.0,175.0,2.3,24.75,949.5,959.61,696.92
2018,6,18,12,30,804.0,173.0,2.4,24.8,949.0,974.1,707.06
2018,6,18,12,45,848.5,145.5,2.5,24.85,958.0,993.43,720.42
2018,6,18,13,0,893.0,118.0,2.6,24.9,967.0,1018.96,737.8
2018,6,18,13,15,803.5,174.0,2.65,24.85,928.5,999.96,726.35
2018,6,18,13,30,714.0,230.0,2.7,24.8,890.0,976.07,712.15
2018,6,18,13,45,740.0,207.5,2.75,24.75,877.0,978.29,715.03
2018,6,18,14,0,766.0,185.0,2.8,24.7,864.0,970.97,711.55
2018,6,18,14,15,754.5,180.5,2.85,24.5,831.0,948.13,698.41
2018,6,18,14,30,743.0,176.0,2.9,24.3,798.0,922.59,683.55
2018,6,18,14,45,720.0,177.0,2.95,24.15,759.5,894.77,666.94
2018,6,18,15,0,697.0,178.0,3.0,24.0,721.0,859.77,645.33
2018,6,18,15,15,760.5,142.0,3.0,24.0,706.0,856.98,645.0
2018,6,18,15,30,824.0,106.0,3.0,24.0,691.0,845.57,638.62
2018,6,18,15,45,810.0,102.5,3.05,23.5,647.5,810.72,617.62
2018,6,18,16,0,796.0,99.0,3.1,23.0,604.0,767.76,590.72
2018,6,18,16,15,778.0,96.0,3.1,22.7,558.0,720.86,559.82
2018,6,18,16,30,760.0,93.0,3.1,22.4,512.0,673.08,527.74
2018,6,18,16,45,736.5,89.0,3.15,22.05,464.0,619.79,490.65
2018,6,18,17,0,713.0,85.0,3.2,21.7,416.0,566.68,451.47
2018,6,18,17,15,681.0,80.5,3.15,21.2,367.0,510.09,408.24
2018,6,18,17,30,649.0,76.0,3.1,20.7,318.0,453.49,363.63
2018,6,18,17,45,605.0,71.0,3.1,20.25,270.0,392.32,313.91
2018,6,18,18,0,561.0,66.0,3.1,19.8,222.0,334.66,265.39
2018,6,18,18,15,497.5,59.0,3.0,19.2,177.0,271.0,210.98
2018,6,18,18,30,434.0,52.0,2.9,18.6,132.0,213.59,160.8
2018,6,18,18,45,342.0,42.5,2.8,18.05,94.0,152.22,108.08
2018,6,18,19,0,250.0,33.0,2.7,17.5,56.0,100.87,61.36
2018,6,18,19,15,147.5,20.5,2.7,17.1,32.0,49.94,0.0
2018,6,18,19,30,45.0,8.0,2.7,16.7,8.0,12.75,0.0
2018,6,18,19,45,22.5,4.0,2.65,16.3,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.5,2.1,13.4,6.5,0.0,0.0
2018,6,19,5,0,57.0,11.0,2.2,13.6,13.0,10.48,0.0
2018,6,19,5,15,117.5,21.0,2.15,13.95,32.5,16.34,4.85
2018,6,19,5,30,178.0,31.0,2.1,14.3,52.0,23.71,14.61
2018,6,19,5,45,107.0,42.0,2.1,14.6,56.5,34.19,24.41
2018,6,19,6,0,36.0,53.0,2.1,14.9,61.0,47.7,36.71
2018,6,19,6,15,18.0,69.5,2.1,15.2,73.5,61.43,49.06
2018,6,19,6,30,0.0,86.0,2.1,15.5,86.0,77.44,63.21
2018,6,19,6,45,20.5,101.5,2.1,15.8,109.5,87.42,71.82
2018,6,19,7,0,41.0,117.0,2.1,16.1,133.0,102.37,79.64
2018,6,19,7,15,47.0,137.5,2.05,16.45,158.5,123.07,95.45
2018,6,19,7,30,53.0,158.0,2.0,16.8,184.0,144.76,112.34
2018,6,19,7,45,43.5,188.0,1.95,17.1,211.0,171.5,134.04
2018,6,19,8,0,34.0,218.0,1.9,17.4,238.0,197.6,154.89
2018,6,19,8,15,45.0,241.5,1.9,17.9,270.0,224.61,175.48
2018,6,19,8,30,56.0,265.0,1.9,18.4,302.0,253.14,197.12
2018,6,19,8,45,128.0,293.0,1.85,18.9,384.5,309.59,239.72
2018,6,19,9,0,200.0,321.0,1.8,19.4,467.0,378.19,291.24
2018,6,19,9,15,433.5,258.5,1.85,20.0,597.5,459.83,353.55
2018,6,19,9,30,667.0,196.0,1.9,20.6,728.0,567.73,434.86
2018,6,19,9,45,789.5,144.5,1.9,21.15,799.5,635.95,485.4
2018,6,19,10,0,912.0,93.0,1.9,21.7,871.0,711.05,540.08
2018,6,19,10,15,918.5,93.5,1.9,22.2,898.5,756.42,569.23
2018,6,19,10,30,925.0,94.0,1.9,22.7,926.0,799.99,596.75
2018,6,19,10,45,929.0,95.0,1.9,23.25,946.5,840.01,621.35
2018,6,19,11,0,933.0,96.0,1.9,23.8,967.0,877.68,644.07
2018,6,19,11,15,935.5,96.0,2.0,24.05,980.0,910.55,665.21
2018,6,19,11,30,938.0,96.0,2.1,24.3,993.0,940.65,684.52
2018,6,19,11,45,939.0,96.5,2.2,24.6,999.5,966.95,701.23
2018,6,19,12,0,940.0,97.0,2.3,24.9,1006.0,990.19,715.99
2018,6,19,12,15,937.0,99.5,2.4,24.95,1004.5,1008.38,728.29
2018,6,19,12,30,934.0,102.0,2.5,25.0,1003.0,1023.23,738.58
2018,6,19,12,45,927.0,105.0,2.65,25.1,993.0,1031.24,744.97
2018,6,19,13,0,920.0,108.0,2.8,25.2,983.0,1035.77,749.26
2018,6,19,13,15,917.5,107.5,2.9,25.1,968.0,1037.79,752.17
2018,6,19,13,30,915.0,107.0,3.0,25.0,953.0,1036.33,752.95
2018,6,19,13,45,910.5,106.0,3.15,24.9,931.0,1028.88,750.4
2018,6,19,14,0,906.0,105.0,3.3,24.8,909.0,1018.02,745.68
2018,6,19,14,15,899.5,103.5,3.35,24.55,880.0,1001.32,736.84
2018,6,19,14,30,893.0,102.0,3.4,24.3,851.0,981.42,725.93
2018,6,19,14,45,884.5,100.5,3.45,24.05,816.5,956.55,711.7
2018,6,19,15,0,876.0,99.0,3.5,23.8,782.0,928.83,695.49
2018,6,19,15,15,865.0,98.0,3.5,23.8,743.0,896.73,675.23
2018,6,19,15,30,854.0,97.0,3.5,23.8,704.0,862.29,653.26
2018,6,19,15,45,841.0,94.5,3.6,23.2,661.0,822.35,629.26
2018,6,19,16,0,828.0,92.0,3.7,22.6,618.0,780.61,603.51
2018,6,19,16,15,811.0,88.5,3.7,22.15,571.0,738.24,576.02
2018,6,19,16,30,794.0,85.0,3.7,21.7,524.0,689.35,543.24
2018,6,19,16,45,771.0,82.0,3.7,21.25,475.5,636.15,506.49
2018,6,19,17,0,748.0,79.0,3.7,20.8,427.0,583.01,467.03
2018,6,19,17,15,716.5,75.5,3.65,20.3,377.5,524.57,422.14
2018,6,19,17,30,685.0,72.0,3.6,19.8,328.0,469.09,378.03
2018,6,19,17,45,642.0,67.5,3.6,19.25,279.0,407.19,327.5
2018,6,19,18,0,599.0,63.0,3.6,18.7,230.0,348.65,277.96
2018,6,19,18,15,536.0,56.5,3.5,18.15,184.0,283.73,221.97
2018,6,19,18,30,473.0,50.0,3.4,17.6,138.0,224.97,170.09
2018,6,19,18,45,377.5,42.0,3.3,17.05,99.0,161.99,115.52
2018,6,19,19,0,282.0,34.0,3.2,16.5,60.0,109.28,67.14
2018,6,19,19,15,168.0,21.5,3.15,16.15,34.5,54.7,0.0
2018,6,19,19,30,54.0,9.0,3.1,15.8,9.0,14.77,0.0
2018,6,19,19,45,27.0,4.5,3.1,15.45,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,65.0,8.0,2.75,12.2,10.0,0.0,0.0
2018,6,20,5,0,130.0,16.0,2.8,12.4,20.0,15.25,0.0
2018,6,20,5,15,252.0,26.5,2.9,12.8,51.0,21.84,8.26
2018,6,20,5,30,374.0,37.0,3.0,13.2,82.0,29.5,19.61
2018,6,20,5,45,371.5,46.5,3.05,13.65,108.0,35.65,25.78
2018,6,20,6,0,369.0,56.0,3.1,14.1,134.0,41.42,31.24
2018,6,20,6,15,223.0,84.5,3.15,14.6,135.5,65.63,52.89
2018,6,20,6,30,77.0,113.0,3.2,15.1,137.0,94.08,77.98
2018,6,20,6,45,79.0,134.0,3.2,15.6,162.0,109.99,91.67
2018,6,20,7,0,81.0,155.0,3.2,16.1,187.0,130.6,102.16
2018,6,20,7,15,103.5,177.5,3.2,16.6,224.5,151.69,116.69
2018,6,20,7,30,126.0,200.0,3.2,17.1,262.0,181.57,139.15
2018,6,20,7,45,180.5,219.0,3.15,17.55,318.0,218.56,166.65
2018,6,20,8,0,235.0,238.0,3.1,18.0,374.0,256.58,195.7
2018,6,20,8,15,378.5,221.5,3.1,18.45,461.0,302.92,230.13
2018,6,20,8,30,522.0,205.0,3.1,18.9,548.0,368.53,281.16
2018,6,20,8,45,713.0,146.0,3.05,19.35,648.0,432.4,331.57
2018,6,20,9,0,904.0,87.0,3.0,19.8,748.0,520.29,400.65
2018,6,20,9,15,908.0,91.0,3.05,20.2,785.0,573.44,442.96
2018,6,20,9,30,912.0,95.0,3.1,20.6,822.0,625.41,483.19
2018,6,20,9,45,908.5,103.0,3.1,20.95,852.5,674.82,520.12
2018,6,20,10,0,905.0,111.0,3.1,21.3,883.0,721.99,554.32
2018,6,20,10,15,912.5,111.5,3.2,21.55,911.0,767.96,586.51
2018,6,20,10,30,920.0,112.0,3.3,21.8,939.0,812.23,616.41
2018,6,20,10,45,927.0,112.0,3.4,22.1,961.5,853.72,644.02
2018,6,20,11,0,934.0,112.0,3.5,22.4,984.0,893.06,669.95
2018,6,20,11,15,937.5,111.5,3.55,22.5,997.5,926.54,691.98
2018,6,20,11,30,941.0,111.0,3.6,22.6,1011.0,957.3,712.15
2018,6,20,11,45,944.5,110.0,3.7,22.7,1018.5,984.72,730.39
2018,6,20,12,0,948.0,109.0,3.8,22.8,1026.0,1009.16,746.69
2018,6,20,12,15,947.5,109.5,3.85,22.8,1025.0,1028.1,759.36
2018,6,20,12,30,947.0,110.0,3.9,22.8,1024.0,1043.73,769.96
2018,6,20,12,45,946.0,109.0,4.0,22.8,1015.5,1053.96,777.48
2018,6,20,13,0,945.0,108.0,4.1,22.8,1007.0,1060.68,782.84
2018,6,20,13,15,942.0,107.5,4.15,22.7,991.5,1062.35,784.97
2018,6,20,13,30,939.0,107.0,4.2,22.6,976.0,1060.44,784.9
2018,6,20,13,45,935.0,105.5,4.2,22.45,953.0,1052.94,781.08
2018,6,20,14,0,931.0,104.0,4.2,22.3,930.0,1041.92,775.07
2018,6,20,14,15,924.5,102.5,4.2,22.15,900.5,1024.99,765.22
2018,6,20,14,30,918.0,101.0,4.2,22.0,871.0,1004.77,753.24
2018,6,20,14,45,910.0,99.5,4.25,21.85,836.0,979.96,738.48
2018,6,20,15,0,902.0,98.0,4.3,21.7,801.0,952.19,721.67
2018,6,20,15,15,891.0,96.0,4.3,21.7,760.5,918.38,699.92
2018,6,20,15,30,880.0,94.0,4.3,21.7,720.0,882.11,676.36
2018,6,20,15,45,867.0,91.5,4.2,21.2,676.0,841.37,650.27
2018,6,20,16,0,854.0,89.0,4.1,20.7,632.0,798.75,622.53
2018,6,20,16,15,837.0,86.0,4.05,20.35,584.5,750.84,590.41
2018,6,20,16,30,820.0,83.0,4.0,20.0,537.0,706.59,560.49
2018,6,20,16,45,798.0,80.0,4.0,19.7,487.5,653.0,523.03
2018,6,20,17,0,776.0,77.0,4.0,19.4,438.0,599.32,482.83
2018,6,20,17,15,745.5,73.5,3.9,18.95,387.5,540.18,436.99
2018,6,20,17,30,715.0,70.0,3.8,18.5,337.0,482.36,390.71
2018,6,20,17,45,673.5,65.5,3.75,18.05,287.5,421.06,340.15
2018,6,20,18,0,632.0,61.0,3.7,17.6,238.0,361.56,289.38
2018,6,20,18,15,570.0,54.5,3.6,17.1,190.5,295.25,231.86
2018,6,20,18,30,508.0,48.0,3.5,16.6,143.0,235.01,178.29
2018,6,20,18,45,412.0,40.0,3.4,16.1,102.5,169.99,121.53
2018,6,20,19,0,316.0,32.0,3.3,15.6,62.0,115.45,71.18
2018,6,20,19,15,190.0,20.0,3.3,15.25,35.5,57.3,0.0
2018,6,20,19,30,64.0,8.0,3.3,14.9,9.0,15.02,0.0
2018,6,20,19,45,32.0,4.0,3.25,14.55,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,4,45,61.0,8.0,2.75,11.6,10.0,0.0,0.0
2018,6,21,5,0,122.0,16.0,2.8,11.8,20.0,15.25,0.0
2018,6,21,5,15,243.0,27.5,2.8,12.25,51.0,22.89,8.73
2018,6,21,5,30,364.0,39.0,2.8,12.7,82.0,31.48,21.33
2018,6,21,5,45,451.0,46.0,2.8,13.15,124.5,35.36,25.57
2018,6,21,6,0,538.0,53.0,2.8,13.6,167.0,39.16,29.3
2018,6,21,6,15,552.0,63.5,2.8,14.25,207.0,45.58,35.15
2018,6,21,6,30,566.0,74.0,2.8,14.9,247.0,51.56,40.45
2018,6,21,6,45,638.5,75.0,2.75,15.5,303.5,49.87,38.82
2018,6,21,7,0,711.0,76.0,2.7,16.1,360.0,81.85,46.29
2018,6,21,7,15,753.0,77.0,2.65,16.65,413.5,129.02,71.34
2018,6,21,7,30,795.0,78.0,2.6,17.2,467.0,181.14,109.71
2018,6,21,7,45,818.0,80.0,2.55,17.8,517.0,234.79,154.94
2018,6,21,8,0,841.0,82.0,2.5,18.4,567.0,296.06,208.02
2018,6,21,8,15,858.0,84.5,2.45,18.95,614.5,352.22,257.23
2018,6,21,8,30,875.0,87.0,2.4,19.5,662.0,409.49,306.33
2018,6,21,8,45,888.5,89.0,2.3,20.05,706.0,465.69,353.09
2018,6,21,9,0,902.0,91.0,2.2,20.6,750.0,522.13,398.29
2018,6,21,9,15,913.0,91.5,2.15,21.2,789.0,575.89,439.94
2018,6,21,9,30,924.0,92.0,2.1,21.8,828.0,629.12,479.64
2018,6,21,9,45,918.5,99.5,2.05,22.35,857.0,677.4,514.27
2018,6,21,10,0,913.0,107.0,2.0,22.9,886.0,723.24,545.93
2018,6,21,10,15,934.0,100.0,1.95,23.35,918.5,772.48,577.98
2018,6,21,10,30,955.0,93.0,1.9,23.8,951.0,820.92,608.15
2018,6,21,10,45,959.5,93.0,1.9,24.25,972.0,861.61,633.07
2018,6,21,11,0,964.0,93.0,1.9,24.7,993.0,899.88,656.14
2018,6,21,11,15,966.5,93.5,2.0,24.95,1007.0,934.28,678.06
2018,6,21,11,30,969.0,94.0,2.1,25.2,1021.0,965.83,698.1
2018,6,21,11,45,970.5,94.0,2.2,25.45,1027.5,992.97,715.3
2018,6,21,12,0,972.0,94.0,2.3,25.7,1034.0,1016.95,730.54
2018,6,21,12,15,968.0,97.0,2.45,25.8,1032.0,1035.34,743.26
2018,6,21,12,30,964.0,100.0,2.6,25.9,1030.0,1050.26,753.9
2018,6,21,12,45,954.5,105.0,2.75,26.0,1019.5,1058.23,760.22
2018,6,21,13,0,945.0,110.0,2.9,26.1,1009.0,1062.6,764.4
2018,6,21,13,15,922.5,120.0,3.0,26.05,986.0,1055.44,761.31
2018,6,21,13,30,900.0,130.0,3.1,26.0,963.0,1044.82,756.15
2018,6,21,13,45,880.5,137.0,3.2,25.95,935.5,1030.89,748.93
2018,6,21,14,0,861.0,144.0,3.3,25.9,908.0,1013.9,739.74
2018,6,21,14,15,873.0,132.0,3.3,25.8,885.0,1005.53,735.62
2018,6,21,14,30,885.0,120.0,3.3,25.7,862.0,993.26,728.96
2018,6,21,14,45,854.5,127.5,3.3,25.6,820.0,957.39,706.78
2018,6,21,15,0,824.0,135.0,3.3,25.5,778.0,927.59,688.71
