Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,15,784.0,141.5,3.3,25.5,728.0,878.55,657.17
2018,6,21,15,30,744.0,148.0,3.3,25.5,678.0,832.82,627.65
2018,6,21,15,45,732.0,139.5,3.25,25.2,633.5,790.19,600.35
2018,6,21,16,0,720.0,131.0,3.2,24.9,589.0,745.91,571.5
2018,6,21,16,15,726.0,116.0,3.2,24.6,547.5,706.79,546.14
2018,6,21,16,30,732.0,101.0,3.2,24.3,506.0,662.82,516.82
2018,6,21,16,45,743.5,90.5,3.2,24.0,469.0,627.73,493.04
2018,6,21,17,0,755.0,80.0,3.2,23.7,432.0,589.67,465.52
2018,6,21,17,15,730.5,76.5,3.15,23.1,384.5,535.09,424.48
2018,6,21,17,30,706.0,73.0,3.1,22.5,337.0,481.25,382.6
2018,6,21,17,45,661.5,68.0,3.05,21.95,286.5,418.47,332.14
2018,6,21,18,0,617.0,63.0,3.0,21.4,236.0,357.62,281.54
2018,6,21,18,15,551.5,57.0,2.85,20.6,189.0,291.23,225.36
2018,6,21,18,30,486.0,51.0,2.7,19.8,142.0,231.21,173.25
2018,6,21,18,45,386.5,42.5,2.5,18.95,101.5,165.69,117.39
2018,6,21,19,0,287.0,34.0,2.3,18.1,61.0,110.97,68.27
2018,6,21,19,15,170.5,21.5,2.3,17.65,35.0,55.54,0.0
2018,6,21,19,30,54.0,9.0,2.3,17.2,9.0,14.85,0.0
2018,6,21,19,45,27.0,4.5,2.3,16.75,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,22,4,45,53.0,8.0,1.55,13.8,9.5,0.0,0.0
2018,6,22,5,0,106.0,16.0,1.5,14.2,19.0,15.25,0.0
2018,6,22,5,15,222.0,27.5,1.5,14.9,49.0,21.76,7.66
2018,6,22,5,30,338.0,39.0,1.5,15.6,79.0,31.5,21.06
2018,6,22,5,45,426.5,46.5,1.5,16.3,121.0,35.82,25.63
2018,6,22,6,0,515.0,54.0,1.5,17.0,163.0,40.03,29.65
2018,6,22,6,15,574.0,60.5,1.4,17.7,211.5,43.16,32.53
2018,6,22,6,30,633.0,67.0,1.3,18.4,260.0,46.14,35.12
2018,6,22,6,45,674.5,71.0,1.25,19.05,310.0,46.99,35.74
2018,6,22,7,0,716.0,75.0,1.2,19.7,360.0,80.57,44.71
2018,6,22,7,15,746.0,78.5,1.15,20.6,411.0,128.91,70.35
2018,6,22,7,30,776.0,82.0,1.1,21.5,462.0,180.83,107.96
2018,6,22,7,45,799.0,85.0,1.05,22.35,511.5,234.23,151.47
2018,6,22,8,0,822.0,88.0,1.0,23.2,561.0,289.99,198.29
2018,6,22,8,15,839.5,90.5,1.0,24.05,608.5,350.53,248.66
2018,6,22,8,30,857.0,93.0,1.0,24.9,656.0,407.05,294.8
2018,6,22,8,45,840.5,106.5,0.95,25.75,689.0,455.45,333.56
2018,6,22,9,0,824.0,120.0,0.9,26.6,722.0,505.65,371.59
2018,6,22,9,15,863.0,110.5,0.95,27.25,770.5,565.0,415.39
2018,6,22,9,30,902.0,101.0,1.0,27.9,819.0,623.56,457.31
2018,6,22,9,45,891.0,112.5,1.0,28.55,846.5,670.92,489.36
2018,6,22,10,0,880.0,124.0,1.0,29.2,874.0,715.37,518.35
2018,6,22,10,15,886.0,126.0,1.1,29.6,901.5,760.69,548.39
2018,6,22,10,30,892.0,128.0,1.2,30.0,929.0,804.27,575.74
2018,6,22,10,45,912.5,119.0,1.25,30.45,955.0,847.51,601.87
2018,6,22,11,0,933.0,110.0,1.3,30.9,981.0,889.42,626.85
2018,6,22,11,15,934.5,110.5,1.45,31.0,993.5,922.14,648.1
2018,6,22,11,30,936.0,111.0,1.6,31.1,1006.0,952.04,667.66
2018,6,22,11,45,937.5,111.0,1.7,31.2,1012.5,978.53,684.49
2018,6,22,12,0,939.0,111.0,1.8,31.3,1019.0,1001.99,699.5
2018,6,22,12,15,937.5,112.5,1.95,31.3,1018.0,1020.89,712.7
2018,6,22,12,30,936.0,114.0,2.1,31.3,1017.0,1036.49,723.98
2018,6,22,12,45,913.0,125.5,2.2,31.3,1000.5,1037.31,725.67
2018,6,22,13,0,890.0,137.0,2.3,31.3,984.0,1034.46,725.33
2018,6,22,13,15,867.5,147.0,2.4,31.25,961.5,1027.14,722.45
2018,6,22,13,30,845.0,157.0,2.5,31.2,939.0,1026.23,723.65
2018,6,22,13,45,791.0,181.5,2.6,31.15,899.5,996.43,706.72
2018,6,22,14,0,737.0,206.0,2.7,31.1,860.0,970.48,692.31
2018,6,22,14,15,706.5,213.5,2.75,30.95,824.0,942.11,676.04
2018,6,22,14,30,676.0,221.0,2.8,30.8,788.0,911.6,658.26
2018,6,22,14,45,678.5,208.0,2.9,30.7,757.5,889.25,645.92
2018,6,22,15,0,681.0,195.0,3.0,30.6,727.0,864.05,631.51
2018,6,22,15,15,667.0,188.0,3.0,30.6,686.5,827.54,608.56
2018,6,22,15,30,653.0,181.0,3.0,30.6,646.0,789.3,584.33
2018,6,22,15,45,665.0,163.0,3.0,30.15,611.0,759.73,566.84
2018,6,22,16,0,677.0,145.0,3.0,29.7,576.0,726.96,546.85
2018,6,22,16,15,673.5,133.0,3.0,29.25,534.0,685.66,520.59
2018,6,22,16,30,670.0,121.0,3.0,28.8,492.0,642.58,492.01
2018,6,22,16,45,691.5,104.0,3.0,28.4,456.0,609.52,470.02
2018,6,22,17,0,713.0,87.0,3.0,28.0,420.0,570.83,443.03
2018,6,22,17,15,696.5,81.5,2.95,27.25,375.5,522.46,407.59
2018,6,22,17,30,680.0,76.0,2.9,26.5,331.0,472.46,369.6
2018,6,22,17,45,633.0,71.0,2.85,25.75,281.0,408.16,319.14
2018,6,22,18,0,586.0,66.0,2.8,25.0,231.0,347.61,269.89
2018,6,22,18,15,515.5,59.0,2.7,24.05,183.0,279.71,213.74
2018,6,22,18,30,445.0,52.0,2.6,23.1,135.0,218.8,162.11
2018,6,22,18,45,348.0,43.0,2.5,22.2,96.5,155.65,109.16
2018,6,22,19,0,251.0,34.0,2.4,21.3,58.0,103.01,62.92
2018,6,22,19,15,148.0,21.5,2.4,20.8,33.5,51.89,0.0
2018,6,22,19,30,45.0,9.0,2.4,20.3,9.0,13.83,0.0
2018,6,22,19,45,22.5,4.5,2.4,19.8,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,23,4,45,61.0,7.5,1.65,17.7,9.5,0.0,0.0
2018,6,23,5,0,122.0,15.0,1.6,18.0,19.0,14.3,0.0
2018,6,23,5,15,243.5,25.5,1.65,18.65,49.0,20.96,6.7
2018,6,23,5,30,365.0,36.0,1.7,19.3,79.0,28.66,18.3
2018,6,23,5,45,453.0,43.0,1.75,20.0,121.5,32.72,22.53
2018,6,23,6,0,541.0,50.0,1.8,20.7,164.0,36.66,26.25
2018,6,23,6,15,598.0,55.0,1.8,21.3,211.5,38.75,28.19
2018,6,23,6,30,655.0,60.0,1.8,21.9,259.0,44.77,33.4
2018,6,23,6,45,695.0,64.0,1.8,22.45,309.5,46.09,34.43
2018,6,23,7,0,735.0,68.0,1.8,23.0,360.0,74.89,39.33
2018,6,23,7,15,763.5,70.5,1.8,23.7,410.0,123.34,64.48
2018,6,23,7,30,792.0,73.0,1.8,24.4,460.0,175.15,101.81
2018,6,23,7,45,814.0,75.5,1.8,25.15,509.5,234.42,149.92
2018,6,23,8,0,836.0,78.0,1.8,25.9,559.0,289.95,196.74
2018,6,23,8,15,852.5,80.0,1.8,26.65,605.5,345.19,243.48
2018,6,23,8,30,869.0,82.0,1.8,27.4,652.0,401.49,290.01
2018,6,23,8,45,882.0,83.5,1.85,28.15,695.0,456.66,334.46
2018,6,23,9,0,895.0,85.0,1.9,28.9,738.0,512.04,377.49
2018,6,23,9,15,904.0,87.0,1.9,29.55,776.5,565.68,417.69
2018,6,23,9,30,913.0,89.0,1.9,30.2,815.0,618.63,455.92
2018,6,23,9,45,919.0,91.0,1.9,30.85,848.0,668.77,490.85
2018,6,23,10,0,925.0,93.0,1.9,31.5,881.0,717.48,523.64
2018,6,23,10,15,931.5,94.0,1.9,31.95,909.0,763.99,552.73
2018,6,23,10,30,938.0,95.0,1.9,32.4,937.0,808.69,579.91
2018,6,23,10,45,942.0,96.0,1.9,32.85,958.0,849.36,604.08
2018,6,23,11,0,946.0,97.0,1.9,33.3,979.0,887.64,626.42
2018,6,23,11,15,950.0,97.0,1.95,33.5,994.0,922.42,647.49
2018,6,23,11,30,954.0,97.0,2.0,33.7,1009.0,954.47,666.77
2018,6,23,11,45,956.0,97.0,2.1,33.9,1016.0,981.81,683.65
2018,6,23,12,0,958.0,97.0,2.2,34.1,1023.0,1006.07,698.67
2018,6,23,12,15,958.0,97.5,2.25,34.2,1023.0,1025.71,710.67
2018,6,23,12,30,958.0,98.0,2.3,34.3,1023.0,1042.0,720.74
2018,6,23,12,45,955.0,99.0,2.35,34.4,1014.5,1052.41,727.34
2018,6,23,13,0,952.0,100.0,2.4,34.5,1006.0,1059.27,731.95
2018,6,23,13,15,950.0,100.0,2.45,34.5,991.5,1062.55,734.83
2018,6,23,13,30,948.0,100.0,2.5,34.5,977.0,1062.25,735.67
2018,6,23,13,45,911.5,117.5,2.5,34.5,944.5,1042.08,723.99
2018,6,23,14,0,875.0,135.0,2.5,34.5,912.0,1018.85,710.65
2018,6,23,14,15,739.5,198.0,2.5,34.4,840.0,958.29,674.29
2018,6,23,14,30,604.0,261.0,2.5,34.3,768.0,882.89,626.66
2018,6,23,14,45,590.0,252.5,2.55,34.2,731.0,851.06,608.22
2018,6,23,15,0,576.0,244.0,2.6,34.1,694.0,813.77,585.7
2018,6,23,15,15,593.0,221.0,2.6,34.1,663.5,795.29,575.45
2018,6,23,15,30,610.0,198.0,2.6,34.1,633.0,769.8,560.41
2018,6,23,15,45,621.0,179.0,2.55,33.75,598.0,739.96,542.62
2018,6,23,16,0,632.0,160.0,2.5,33.4,563.0,707.09,522.5
2018,6,23,16,15,634.0,145.0,2.45,32.95,523.0,668.61,498.09
2018,6,23,16,30,636.0,130.0,2.4,32.5,483.0,627.97,471.61
2018,6,23,16,45,655.5,111.5,2.35,32.05,445.5,593.5,449.03
2018,6,23,17,0,675.0,93.0,2.3,31.6,408.0,555.38,422.95
2018,6,23,17,15,668.0,85.5,2.2,30.6,367.0,510.44,391.14
2018,6,23,17,30,661.0,78.0,2.1,29.6,326.0,464.77,357.44
2018,6,23,17,45,599.5,75.5,2.0,28.6,275.5,396.94,305.54
2018,6,23,18,0,538.0,73.0,1.9,27.6,225.0,334.22,255.93
2018,6,23,18,15,466.0,65.5,1.85,26.5,178.5,267.53,202.1
2018,6,23,18,30,394.0,58.0,1.8,25.4,132.0,207.96,152.78
2018,6,23,18,45,295.0,46.0,1.75,24.3,92.5,142.88,99.6
2018,6,23,19,0,196.0,34.0,1.7,23.2,53.0,90.7,55.29
2018,6,23,19,15,115.5,20.5,1.7,22.6,30.0,45.38,0.0
2018,6,23,19,30,35.0,7.0,1.7,22.0,7.0,10.78,0.0
2018,6,23,19,45,17.5,3.5,1.7,21.45,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,19.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,24,4,45,25.5,6.0,2.25,15.85,6.5,0.0,0.0
2018,6,24,5,0,51.0,12.0,2.3,16.0,13.0,11.44,0.0
2018,6,24,5,15,116.0,26.5,2.35,16.4,37.5,20.89,6.45
2018,6,24,5,30,181.0,41.0,2.4,16.8,62.0,31.81,21.12
2018,6,24,5,45,247.0,56.5,2.45,17.2,100.0,43.06,31.75
2018,6,24,6,0,313.0,72.0,2.5,17.6,138.0,53.84,41.61
2018,6,24,6,15,366.5,85.5,2.55,18.1,182.0,62.57,49.45
2018,6,24,6,30,420.0,99.0,2.6,18.6,226.0,70.87,56.7
2018,6,24,6,45,464.5,109.0,2.6,19.15,273.5,76.17,61.14
2018,6,24,7,0,509.0,119.0,2.6,19.7,321.0,101.62,67.43
2018,6,24,7,15,543.5,127.5,2.65,20.2,369.5,143.52,90.84
2018,6,24,7,30,578.0,136.0,2.7,20.7,418.0,189.08,123.8
2018,6,24,7,45,605.0,142.5,2.75,21.2,465.0,235.46,161.33
2018,6,24,8,0,632.0,149.0,2.8,21.7,512.0,284.88,202.82
2018,6,24,8,15,653.5,154.5,2.85,22.1,557.0,334.52,244.99
2018,6,24,8,30,675.0,160.0,2.9,22.5,602.0,386.15,288.21
2018,6,24,8,45,692.5,164.0,2.95,22.85,644.0,436.53,329.71
2018,6,24,9,0,710.0,168.0,3.0,23.2,686.0,487.99,370.98
2018,6,24,9,15,738.0,165.5,3.1,23.45,729.0,540.23,412.11
2018,6,24,9,30,766.0,163.0,3.2,23.7,772.0,596.01,454.84
2018,6,24,9,45,804.0,150.5,3.25,23.95,813.5,647.7,493.85
2018,6,24,10,0,842.0,138.0,3.3,24.2,855.0,700.98,533.21
2018,6,24,10,15,848.0,140.0,3.35,24.3,882.0,744.55,564.73
2018,6,24,10,30,854.0,142.0,3.4,24.4,909.0,786.74,593.29
2018,6,24,10,45,857.5,144.5,3.4,24.45,929.5,825.55,619.1
2018,6,24,11,0,861.0,147.0,3.4,24.5,950.0,862.19,643.24
2018,6,24,11,15,862.0,149.0,3.4,24.5,963.0,893.89,664.02
2018,6,24,11,30,863.0,151.0,3.4,24.5,976.0,923.01,683.01
2018,6,24,11,45,860.5,155.0,3.4,24.45,982.0,948.05,699.4
2018,6,24,12,0,858.0,159.0,3.4,24.4,988.0,970.22,713.9
2018,6,24,12,15,860.5,157.0,3.4,24.4,988.0,988.68,725.88
2018,6,24,12,30,863.0,155.0,3.4,24.4,988.0,1004.21,736.01
2018,6,24,12,45,866.5,151.5,3.35,24.35,982.0,1016.25,743.72
2018,6,24,13,0,870.0,148.0,3.3,24.3,976.0,1025.1,749.45
2018,6,24,13,15,863.5,149.5,3.3,24.2,960.0,1025.54,750.37
2018,6,24,13,30,857.0,151.0,3.3,24.1,944.0,1022.71,749.35
2018,6,24,13,45,846.0,152.5,3.3,24.05,920.0,1021.61,749.45
2018,6,24,14,0,835.0,154.0,3.3,24.0,896.0,1007.97,741.43
2018,6,24,14,15,825.5,153.5,3.3,23.85,867.0,990.64,731.44
2018,6,24,14,30,816.0,153.0,3.3,23.7,838.0,970.36,719.56
2018,6,24,14,45,802.5,152.5,3.35,23.55,803.0,943.46,703.62
2018,6,24,15,0,789.0,152.0,3.4,23.4,768.0,914.08,685.94
2018,6,24,15,15,775.5,148.5,3.4,23.4,728.5,879.23,663.7
2018,6,24,15,30,762.0,145.0,3.4,23.4,689.0,842.31,639.9
2018,6,24,15,45,743.0,141.5,3.45,22.85,644.5,802.8,615.64
2018,6,24,16,0,724.0,138.0,3.5,22.3,600.0,758.13,587.27
2018,6,24,16,15,702.0,133.0,3.55,21.95,553.0,708.53,554.32
2018,6,24,16,30,680.0,128.0,3.6,21.6,506.0,658.52,519.62
2018,6,24,16,45,652.0,122.5,3.6,21.25,457.5,603.68,479.8
2018,6,24,17,0,624.0,117.0,3.6,20.9,409.0,549.54,439.42
2018,6,24,17,15,587.0,110.0,3.55,20.4,359.5,489.39,393.34
2018,6,24,17,30,550.0,103.0,3.5,19.9,310.0,431.45,347.62
2018,6,24,17,45,503.5,94.0,3.45,19.4,262.0,369.19,297.1
2018,6,24,18,0,457.0,85.0,3.4,18.9,214.0,308.25,246.25
2018,6,24,18,15,396.0,74.0,3.3,18.35,170.0,247.1,194.14
2018,6,24,18,30,335.0,63.0,3.2,17.8,126.0,192.23,146.49
2018,6,24,18,45,257.5,49.0,3.05,17.3,89.0,135.91,98.13
2018,6,24,19,0,180.0,35.0,2.9,16.8,52.0,88.39,55.74
2018,6,24,19,15,105.5,21.0,2.85,16.5,29.5,44.36,0.0
2018,6,24,19,30,31.0,7.0,2.8,16.2,7.0,10.34,0.0
2018,6,24,19,45,15.5,3.5,2.75,15.85,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,4,45,36.0,7.5,2.95,13.55,8.5,0.0,0.0
2018,6,25,5,0,72.0,15.0,3.0,13.7,17.0,14.3,0.0
2018,6,25,5,15,165.5,28.0,3.0,14.1,44.0,22.19,6.93
2018,6,25,5,30,259.0,41.0,3.0,14.5,71.0,31.91,21.39
2018,6,25,5,45,265.0,49.5,3.05,14.85,92.5,37.56,27.25
2018,6,25,6,0,271.0,58.0,3.1,15.2,114.0,42.94,32.41
2018,6,25,6,15,177.0,70.5,3.05,15.6,111.0,55.42,43.65
2018,6,25,6,30,83.0,83.0,3.0,16.0,108.0,68.83,55.51
2018,6,25,6,45,69.5,101.5,2.9,16.4,125.0,82.5,67.38
2018,6,25,7,0,56.0,120.0,2.8,16.8,142.0,104.67,81.17
2018,6,25,7,15,88.0,131.5,2.75,17.2,171.5,116.73,88.41
2018,6,25,7,30,120.0,143.0,2.7,17.6,201.0,137.87,103.6
2018,6,25,7,45,156.5,153.5,2.6,18.0,238.0,162.84,122.41
2018,6,25,8,0,193.0,164.0,2.5,18.4,275.0,186.53,140.89
2018,6,25,8,15,172.5,187.5,2.5,18.8,293.0,212.35,162.87
2018,6,25,8,30,152.0,211.0,2.5,19.2,311.0,240.9,186.32
2018,6,25,8,45,102.5,248.0,2.5,19.65,317.5,261.01,202.49
2018,6,25,9,0,53.0,285.0,2.5,20.1,324.0,279.3,216.21
2018,6,25,9,15,111.0,304.0,2.55,20.45,390.5,329.22,254.38
2018,6,25,9,30,169.0,323.0,2.6,20.8,457.0,388.16,299.09
2018,6,25,9,45,423.0,261.5,2.65,21.2,616.5,503.64,388.49
2018,6,25,10,0,677.0,200.0,2.7,21.6,776.0,643.75,493.62
2018,6,25,10,15,788.5,156.0,2.75,21.9,847.5,716.86,547.21
2018,6,25,10,30,900.0,112.0,2.8,22.2,919.0,794.3,600.73
2018,6,25,10,45,905.5,112.0,2.8,22.5,940.0,834.02,626.14
2018,6,25,11,0,911.0,112.0,2.8,22.8,961.0,871.54,650.08
2018,6,25,11,15,914.0,112.5,2.85,23.0,975.0,904.99,671.69
2018,6,25,11,30,917.0,113.0,2.9,23.2,989.0,935.8,691.47
2018,6,25,11,45,918.5,113.0,2.95,23.45,995.5,961.96,708.0
2018,6,25,12,0,920.0,113.0,3.0,23.7,1002.0,985.15,722.59
2018,6,25,12,15,921.5,111.5,3.1,23.8,1001.5,1003.82,735.11
2018,6,25,12,30,923.0,110.0,3.2,23.9,1001.0,1019.3,745.65
2018,6,25,12,45,925.0,108.0,3.25,24.05,994.5,1031.47,753.61
2018,6,25,13,0,927.0,106.0,3.3,24.2,988.0,1040.25,759.48
2018,6,25,13,15,925.0,105.0,3.35,24.2,973.5,1042.56,761.73
2018,6,25,13,30,923.0,104.0,3.4,24.2,959.0,1041.36,761.87
2018,6,25,13,45,919.0,103.5,3.45,24.2,937.5,1035.18,758.9
2018,6,25,14,0,915.0,103.0,3.5,24.2,916.0,1025.55,753.81
2018,6,25,14,15,910.0,101.5,3.55,24.1,888.0,1010.49,745.54
2018,6,25,14,30,905.0,100.0,3.6,24.0,860.0,992.15,735.18
2018,6,25,14,45,898.5,98.0,3.65,23.9,826.5,968.67,721.4
2018,6,25,15,0,892.0,96.0,3.7,23.8,793.0,942.19,705.6
2018,6,25,15,15,881.5,94.0,3.7,23.8,753.5,909.25,684.76
2018,6,25,15,30,871.0,92.0,3.7,23.8,714.0,873.85,662.14
2018,6,25,15,45,859.5,90.0,3.75,23.25,671.5,835.36,638.81
2018,6,25,16,0,848.0,88.0,3.8,22.7,629.0,794.91,613.7
2018,6,25,16,15,833.0,85.0,3.85,22.3,583.0,748.89,583.76
2018,6,25,16,30,818.0,82.0,3.9,21.9,537.0,706.38,555.84
2018,6,25,16,45,796.0,79.5,3.95,21.45,488.0,653.52,519.7
2018,6,25,17,0,774.0,77.0,4.0,21.0,439.0,600.55,480.89
2018,6,25,17,15,744.0,73.0,4.0,20.4,388.5,541.25,435.75
2018,6,25,17,30,714.0,69.0,4.0,19.8,338.0,483.22,389.99
2018,6,25,17,45,671.0,65.0,4.0,19.25,288.5,421.66,339.67
2018,6,25,18,0,628.0,61.0,4.0,18.7,239.0,362.11,289.25
2018,6,25,18,15,565.5,55.5,3.9,18.1,192.0,296.77,232.81
2018,6,25,18,30,503.0,50.0,3.8,17.5,145.0,237.45,180.26
2018,6,25,18,45,406.0,42.0,3.7,16.95,104.5,171.99,123.38
2018,6,25,19,0,309.0,34.0,3.6,16.4,64.0,117.01,73.36
2018,6,25,19,15,185.0,21.5,3.6,16.05,37.0,58.88,0.0
2018,6,25,19,30,61.0,9.0,3.6,15.7,10.0,15.83,0.0
2018,6,25,19,45,30.5,4.5,3.55,15.3,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,4,45,30.5,7.0,2.45,12.0,8.0,0.0,0.0
2018,6,26,5,0,61.0,14.0,2.5,12.2,16.0,13.34,0.0
2018,6,26,5,15,146.5,28.5,2.5,12.7,43.0,22.62,6.79
2018,6,26,5,30,232.0,43.0,2.5,13.2,70.0,33.55,22.87
2018,6,26,5,45,311.5,56.0,2.5,13.7,110.0,42.82,31.99
2018,6,26,6,0,391.0,69.0,2.5,14.2,150.0,51.71,40.3
2018,6,26,6,15,452.0,78.5,2.45,14.7,196.5,57.51,45.66
2018,6,26,6,30,513.0,88.0,2.4,15.2,243.0,63.63,51.09
2018,6,26,6,45,559.0,95.5,2.35,15.75,292.5,66.36,53.35
2018,6,26,7,0,605.0,103.0,2.3,16.3,342.0,91.12,58.0
2018,6,26,7,15,640.0,108.5,2.25,16.75,392.0,135.53,81.76
2018,6,26,7,30,675.0,114.0,2.2,17.2,442.0,184.18,117.2
2018,6,26,7,45,703.0,118.0,2.2,17.7,491.5,234.21,158.4
2018,6,26,8,0,731.0,122.0,2.2,18.2,541.0,287.27,203.85
2018,6,26,8,15,753.0,125.0,2.2,18.7,588.0,340.38,249.76
2018,6,26,8,30,775.0,128.0,2.2,19.2,635.0,399.17,299.29
2018,6,26,8,45,793.5,130.0,2.2,19.7,679.0,452.94,343.85
2018,6,26,9,0,812.0,132.0,2.2,20.2,723.0,507.71,387.83
2018,6,26,9,15,827.5,132.5,2.25,20.65,762.5,560.3,429.09
2018,6,26,9,30,843.0,133.0,2.3,21.1,802.0,613.03,469.23
2018,6,26,9,45,845.0,138.5,2.35,21.55,833.0,661.63,505.08
2018,6,26,10,0,847.0,144.0,2.4,22.0,864.0,708.69,538.82
2018,6,26,10,15,854.5,145.0,2.45,22.3,891.5,753.87,570.85
2018,6,26,10,30,862.0,146.0,2.5,22.6,919.0,795.41,598.43
2018,6,26,10,45,881.5,138.0,2.55,22.95,944.5,838.03,626.11
2018,6,26,11,0,901.0,130.0,2.6,23.3,970.0,879.37,652.62
2018,6,26,11,15,905.5,130.0,2.7,23.45,984.5,913.53,675.03
2018,6,26,11,30,910.0,130.0,2.8,23.6,999.0,945.16,695.75
2018,6,26,11,45,914.0,129.0,2.85,23.75,1007.0,972.7,713.35
2018,6,26,12,0,918.0,128.0,2.9,23.9,1015.0,997.41,729.12
2018,6,26,12,15,922.5,124.5,3.0,23.95,1015.5,1017.23,742.48
2018,6,26,12,30,927.0,121.0,3.1,24.0,1016.0,1033.91,753.92
2018,6,26,12,45,934.0,115.5,3.15,24.0,1010.5,1047.8,763.39
2018,6,26,13,0,941.0,110.0,3.2,24.0,1005.0,1058.27,770.77
2018,6,26,13,15,939.0,108.5,3.3,23.95,990.0,1060.23,773.37
2018,6,26,13,30,937.0,107.0,3.4,23.9,975.0,1058.61,773.84
2018,6,26,13,45,917.5,114.5,3.45,23.8,947.5,1045.26,766.53
2018,6,26,14,0,898.0,122.0,3.5,23.7,920.0,1028.72,757.27
2018,6,26,14,15,877.0,127.0,3.55,23.55,885.5,1005.12,743.54
2018,6,26,14,30,856.0,132.0,3.6,23.4,851.0,978.8,728.01
2018,6,26,14,45,884.5,112.5,3.6,23.2,829.0,971.28,724.89
2018,6,26,15,0,913.0,93.0,3.6,23.0,807.0,958.78,718.37
2018,6,26,15,15,902.5,91.5,3.6,23.0,767.0,925.88,697.53
2018,6,26,15,30,892.0,90.0,3.6,23.0,727.0,890.46,675.0
2018,6,26,15,45,882.0,87.0,3.65,22.4,684.0,851.48,651.58
2018,6,26,16,0,872.0,84.0,3.7,21.8,641.0,810.35,626.26
2018,6,26,16,15,855.5,82.0,3.7,21.45,593.5,763.4,595.46
2018,6,26,16,30,839.0,80.0,3.7,21.1,546.0,715.3,563.28
2018,6,26,16,45,818.5,76.0,3.75,20.7,496.0,665.56,529.51
2018,6,26,17,0,798.0,72.0,3.8,20.3,446.0,610.85,489.71
2018,6,26,17,15,770.5,69.0,3.75,19.8,396.0,553.11,445.52
2018,6,26,17,30,743.0,66.0,3.7,19.3,346.0,496.34,400.54
2018,6,26,17,45,701.5,62.0,3.7,18.8,295.5,432.69,348.59
2018,6,26,18,0,660.0,58.0,3.7,18.3,245.0,372.05,297.22
2018,6,26,18,15,597.5,53.0,3.6,17.75,197.0,307.0,240.84
2018,6,26,18,30,535.0,48.0,3.5,17.2,149.0,246.55,187.13
2018,6,26,18,45,437.0,40.5,3.45,16.6,107.5,179.59,128.81
2018,6,26,19,0,339.0,33.0,3.4,16.0,66.0,123.23,77.28
2018,6,26,19,15,205.0,21.0,3.35,15.65,38.0,62.08,0.0
2018,6,26,19,30,71.0,9.0,3.3,15.3,10.0,17.06,0.0
2018,6,26,19,45,35.5,4.5,3.25,14.95,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,37.0,7.5,3.0,12.5,8.5,0.0,0.0
2018,6,27,5,0,74.0,15.0,3.1,12.7,17.0,14.3,0.0
2018,6,27,5,15,151.5,26.5,3.15,13.15,40.5,20.98,5.37
2018,6,27,5,30,229.0,38.0,3.2,13.6,64.0,29.49,19.35
2018,6,27,5,45,184.0,42.0,3.25,14.05,69.5,31.6,22.11
2018,6,27,6,0,139.0,46.0,3.3,14.5,75.0,37.23,27.44
2018,6,27,6,15,69.5,54.5,3.3,15.0,69.0,46.93,36.22
2018,6,27,6,30,0.0,63.0,3.3,15.5,63.0,58.46,46.45
2018,6,27,6,45,0.0,79.0,3.3,15.95,79.0,72.55,58.77
2018,6,27,7,0,0.0,95.0,3.3,16.4,95.0,86.66,67.56
2018,6,27,7,15,0.0,112.0,3.25,16.85,112.0,101.79,79.81
2018,6,27,7,30,0.0,129.0,3.2,17.3,129.0,117.04,91.97
2018,6,27,7,45,1.5,145.5,3.2,17.75,146.5,132.3,103.9
2018,6,27,8,0,3.0,162.0,3.2,18.2,164.0,147.84,115.91
2018,6,27,8,15,8.5,186.0,3.2,18.55,191.5,171.34,134.17
2018,6,27,8,30,14.0,210.0,3.2,18.9,219.0,195.64,152.91
2018,6,27,8,45,21.0,238.0,3.2,19.25,252.5,224.82,175.32
2018,6,27,9,0,28.0,266.0,3.2,19.6,286.0,251.1,195.27
2018,6,27,9,15,62.5,307.5,3.2,19.95,356.0,308.61,239.32
2018,6,27,9,30,97.0,349.0,3.2,20.3,426.0,370.16,285.82
2018,6,27,9,45,305.0,317.0,3.2,20.6,573.5,477.89,369.36
2018,6,27,10,0,513.0,285.0,3.2,20.9,721.0,607.94,467.54
2018,6,27,10,15,706.0,204.5,3.25,21.1,825.5,700.46,537.7
2018,6,27,10,30,899.0,124.0,3.3,21.3,930.0,803.43,612.03
2018,6,27,10,45,906.0,124.0,3.35,21.5,952.0,844.49,639.0
2018,6,27,11,0,913.0,124.0,3.4,21.7,974.0,883.47,664.75
2018,6,27,11,15,916.5,123.5,3.45,21.75,987.5,916.69,686.82
2018,6,27,11,30,920.0,123.0,3.5,21.8,1001.0,947.26,707.07
2018,6,27,11,45,923.0,121.0,3.55,21.9,1007.5,973.17,724.04
2018,6,27,12,0,926.0,119.0,3.6,22.0,1014.0,996.14,739.09
2018,6,27,12,15,926.5,119.0,3.65,21.9,1013.5,1015.58,752.43
2018,6,27,12,30,927.0,119.0,3.7,21.8,1013.0,1031.82,763.76
2018,6,27,12,45,926.5,118.0,3.75,21.75,1005.5,1042.77,771.57
2018,6,27,13,0,926.0,117.0,3.8,21.7,998.0,1050.29,777.27
2018,6,27,13,15,924.0,115.5,3.85,21.6,983.0,1052.32,779.64
2018,6,27,13,30,922.0,114.0,3.9,21.5,968.0,1050.82,779.84
2018,6,27,13,45,918.5,111.5,3.95,21.35,945.0,1043.26,776.3
2018,6,27,14,0,915.0,109.0,4.0,21.2,922.0,1032.2,770.56
2018,6,27,14,15,909.5,107.0,4.05,21.05,893.5,1016.26,761.65
2018,6,27,14,30,904.0,105.0,4.1,20.9,865.0,997.05,750.58
2018,6,27,14,45,897.5,102.5,4.15,20.7,831.0,973.17,736.5
2018,6,27,15,0,891.0,100.0,4.2,20.5,797.0,946.28,720.33
2018,6,27,15,15,880.0,98.5,4.2,20.5,757.5,913.55,699.21
2018,6,27,15,30,869.0,97.0,4.2,20.5,718.0,878.4,676.31
2018,6,27,15,45,854.5,94.5,4.3,20.0,673.5,836.95,650.45
2018,6,27,16,0,840.0,92.0,4.4,19.5,629.0,793.74,622.99
2018,6,27,16,15,821.0,90.0,4.45,19.15,581.5,751.31,595.06
2018,6,27,16,30,802.0,88.0,4.5,18.8,534.0,702.41,561.75
2018,6,27,16,45,777.5,85.0,4.5,18.45,484.5,647.9,523.27
2018,6,27,17,0,753.0,82.0,4.5,18.1,435.0,593.52,482.1
2018,6,27,17,15,719.5,78.5,4.55,17.65,384.5,533.6,435.56
2018,6,27,17,30,686.0,75.0,4.6,17.2,334.0,476.94,389.99
2018,6,27,17,45,639.0,70.5,4.6,16.75,284.0,412.81,336.79
2018,6,27,18,0,592.0,66.0,4.6,16.3,234.0,352.41,285.0
2018,6,27,18,15,525.5,60.0,4.5,15.9,187.5,286.64,227.52
2018,6,27,18,30,459.0,54.0,4.4,15.5,141.0,227.33,174.59
2018,6,27,18,45,357.5,45.5,4.3,15.05,101.5,162.17,117.86
2018,6,27,19,0,256.0,37.0,4.2,14.6,62.0,108.58,69.41
2018,6,27,19,15,151.0,23.0,4.15,14.35,36.0,54.8,0.0
2018,6,27,19,30,46.0,9.0,4.1,14.1,10.0,14.1,0.0
2018,6,27,19,45,23.0,4.5,4.05,13.9,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,31.0,7.0,3.45,12.6,8.0,0.0,0.0
2018,6,28,5,0,62.0,14.0,3.5,12.8,16.0,13.34,0.0
2018,6,28,5,15,161.5,27.5,3.6,13.3,43.0,21.84,5.23
2018,6,28,5,30,261.0,41.0,3.7,13.8,70.0,32.0,21.39
2018,6,28,5,45,355.5,50.0,3.8,14.3,110.5,39.39,28.86
2018,6,28,6,0,450.0,59.0,3.9,14.8,151.0,44.72,34.01
2018,6,28,6,15,514.0,65.5,3.9,15.4,198.0,47.58,36.72
2018,6,28,6,30,578.0,72.0,3.9,16.0,245.0,50.33,39.16
2018,6,28,6,45,624.5,76.0,3.9,16.55,294.5,50.94,39.59
2018,6,28,7,0,671.0,80.0,3.9,17.1,344.0,73.83,42.68
2018,6,28,7,15,703.5,84.0,3.85,17.65,394.0,120.54,66.92
2018,6,28,7,30,736.0,88.0,3.8,18.2,444.0,175.41,107.29
2018,6,28,7,45,761.5,90.5,3.75,18.7,493.0,226.58,149.89
2018,6,28,8,0,787.0,93.0,3.7,19.2,542.0,280.44,196.77
2018,6,28,8,15,805.0,95.5,3.6,19.65,588.5,334.37,244.29
2018,6,28,8,30,823.0,98.0,3.5,20.1,635.0,389.67,292.16
2018,6,28,8,45,838.0,99.0,3.4,20.6,677.5,447.42,340.58
2018,6,28,9,0,853.0,100.0,3.3,21.1,720.0,501.26,384.57
2018,6,28,9,15,864.0,101.5,3.25,21.5,758.5,553.63,426.26
2018,6,28,9,30,875.0,103.0,3.2,21.9,797.0,605.58,466.28
2018,6,28,9,45,882.5,105.0,3.2,22.3,830.0,655.11,503.43
2018,6,28,10,0,890.0,107.0,3.2,22.7,863.0,703.45,538.65
2018,6,28,10,15,895.5,108.0,3.2,23.0,889.5,748.03,569.48
2018,6,28,10,30,901.0,109.0,3.2,23.3,916.0,790.8,597.72
2018,6,28,10,45,905.5,110.0,3.2,23.6,937.0,830.78,623.71
2018,6,28,11,0,910.0,111.0,3.2,23.9,958.0,868.51,647.9
2018,6,28,11,15,913.0,111.0,3.25,24.05,971.5,901.6,669.46
2018,6,28,11,30,916.0,111.0,3.3,24.2,985.0,932.03,689.18
2018,6,28,11,45,917.0,111.5,3.35,24.35,992.0,958.31,706.11
2018,6,28,12,0,918.0,112.0,3.4,24.5,999.0,981.62,721.1
2018,6,28,12,15,919.5,110.5,3.5,24.55,998.5,1000.39,733.8
2018,6,28,12,30,921.0,109.0,3.6,24.6,998.0,1015.96,744.51
2018,6,28,12,45,922.5,107.5,3.65,24.65,991.5,1028.25,752.84
2018,6,28,13,0,924.0,106.0,3.7,24.7,985.0,1037.16,759.07
2018,6,28,13,15,921.0,105.0,3.8,24.6,969.5,1038.6,761.37
2018,6,28,13,30,918.0,104.0,3.9,24.5,954.0,1036.54,761.53
2018,6,28,13,45,913.0,103.5,3.95,24.45,932.0,1029.5,758.05
2018,6,28,14,0,908.0,103.0,4.0,24.4,910.0,1019.05,752.45
2018,6,28,14,15,901.5,102.5,4.0,24.25,882.0,1003.79,743.73
2018,6,28,14,30,895.0,102.0,4.0,24.1,854.0,985.32,732.96
2018,6,28,14,45,886.5,100.0,4.05,23.95,819.5,960.24,718.07
2018,6,28,15,0,878.0,98.0,4.1,23.8,785.0,932.28,701.19
2018,6,28,15,15,867.0,96.5,4.1,23.8,746.0,899.89,680.53
2018,6,28,15,30,856.0,95.0,4.1,23.8,707.0,865.11,658.12
2018,6,28,15,45,831.5,96.5,4.1,23.3,660.5,820.05,629.52
2018,6,28,16,0,807.0,98.0,4.1,22.8,614.0,779.68,603.89
2018,6,28,16,15,801.0,92.0,4.1,22.45,571.0,738.48,576.87
2018,6,28,16,30,795.0,86.0,4.1,22.1,528.0,695.4,548.02
2018,6,28,16,45,771.5,82.5,4.15,21.75,479.0,641.32,510.56
2018,6,28,17,0,748.0,79.0,4.2,21.4,430.0,587.32,470.53
2018,6,28,17,15,717.0,75.5,4.2,20.85,380.5,529.17,426.06
2018,6,28,17,30,686.0,72.0,4.2,20.3,331.0,473.88,382.28
2018,6,28,17,45,642.0,67.5,4.2,19.75,282.0,411.28,331.21
2018,6,28,18,0,598.0,63.0,4.2,19.2,233.0,352.11,281.23
2018,6,28,18,15,533.5,57.0,4.1,18.55,186.5,286.87,225.12
2018,6,28,18,30,469.0,51.0,4.0,17.9,140.0,227.91,173.19
2018,6,28,18,45,372.0,42.5,3.9,17.3,100.5,163.61,117.6
2018,6,28,19,0,275.0,34.0,3.8,16.7,61.0,109.85,69.21
2018,6,28,19,15,163.0,21.0,3.75,16.3,35.0,54.8,0.0
2018,6,28,19,30,51.0,8.0,3.7,15.9,9.0,13.77,0.0
2018,6,28,19,45,25.5,4.0,3.6,15.5,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,29,4,45,57.0,7.0,0.85,14.0,8.5,0.0,0.0
2018,6,29,5,0,114.0,14.0,0.8,14.3,17.0,13.34,0.0
2018,6,29,5,15,234.0,24.5,0.9,15.0,45.5,20.31,3.8
2018,6,29,5,30,354.0,35.0,1.0,15.7,74.0,28.05,17.89
2018,6,29,5,45,444.5,41.5,1.1,16.4,115.5,31.67,21.94
2018,6,29,6,0,535.0,48.0,1.2,17.1,157.0,35.23,25.4
2018,6,29,6,15,593.5,52.5,1.25,17.75,204.5,36.99,27.08
2018,6,29,6,30,652.0,57.0,1.3,18.4,252.0,42.45,31.89
2018,6,29,6,45,693.5,61.0,1.35,19.05,302.5,43.88,33.03
2018,6,29,7,0,735.0,65.0,1.4,19.7,353.0,67.92,36.43
2018,6,29,7,15,763.5,68.0,1.45,20.5,403.0,116.65,60.63
2018,6,29,7,30,792.0,71.0,1.5,21.3,453.0,168.76,97.84
2018,6,29,7,45,814.0,73.0,1.55,22.1,502.0,227.6,145.8
2018,6,29,8,0,836.0,75.0,1.6,22.9,551.0,282.67,192.69
2018,6,29,8,15,852.5,76.5,1.65,23.5,597.5,337.49,239.9
2018,6,29,8,30,869.0,78.0,1.7,24.1,644.0,393.38,287.08
2018,6,29,8,45,864.5,87.0,1.75,24.75,682.0,447.67,331.8
2018,6,29,9,0,860.0,96.0,1.8,25.4,720.0,500.43,373.69
2018,6,29,9,15,867.5,99.5,1.85,25.9,758.0,553.04,414.17
2018,6,29,9,30,875.0,103.0,1.9,26.4,796.0,604.91,452.76
2018,6,29,9,45,859.5,118.0,1.95,26.85,822.5,651.54,486.21
2018,6,29,10,0,844.0,133.0,2.0,27.3,849.0,694.91,516.35
2018,6,29,10,15,847.5,136.0,2.1,27.6,875.0,738.06,546.57
2018,6,29,10,30,851.0,139.0,2.2,27.9,901.0,779.39,573.55
2018,6,29,10,45,828.5,154.5,2.25,28.2,910.5,812.43,594.37
2018,6,29,11,0,806.0,170.0,2.3,28.5,920.0,839.82,611.38
2018,6,29,11,15,828.5,160.0,2.4,28.65,941.0,878.38,636.46
2018,6,29,11,30,851.0,150.0,2.5,28.8,962.0,909.82,656.68
2018,6,29,11,45,894.0,126.0,2.55,28.9,984.5,950.64,682.66
2018,6,29,12,0,937.0,102.0,2.6,29.0,1007.0,989.66,707.25
2018,6,29,12,15,914.5,115.0,2.7,29.0,997.5,999.8,714.2
2018,6,29,12,30,892.0,128.0,2.8,29.0,988.0,1006.1,719.07
2018,6,29,12,45,845.5,153.0,2.9,29.0,963.0,996.5,713.93
2018,6,29,13,0,799.0,178.0,3.0,29.0,938.0,993.44,713.17
2018,6,29,13,15,799.0,175.0,3.05,28.95,925.0,996.24,715.93
2018,6,29,13,30,799.0,172.0,3.1,28.9,912.0,995.85,716.7
2018,6,29,13,45,780.5,177.0,3.15,28.85,885.5,981.94,708.88
2018,6,29,14,0,762.0,182.0,3.2,28.8,859.0,965.11,699.32
2018,6,29,14,15,745.5,184.0,3.2,28.65,829.0,944.47,687.23
2018,6,29,14,30,729.0,186.0,3.2,28.5,799.0,927.22,677.42
2018,6,29,14,45,680.5,199.0,3.25,28.35,752.5,883.19,650.08
2018,6,29,15,0,632.0,212.0,3.3,28.2,706.0,838.09,621.8
2018,6,29,15,15,653.0,190.5,3.3,28.2,678.5,819.46,610.73
2018,6,29,15,30,674.0,169.0,3.3,28.2,651.0,796.98,596.78
2018,6,29,15,45,666.5,159.0,3.35,27.7,610.5,758.98,573.42
2018,6,29,16,0,659.0,149.0,3.4,27.2,570.0,719.2,548.5
2018,6,29,16,15,661.5,134.0,3.35,26.85,529.5,680.08,522.92
2018,6,29,16,30,664.0,119.0,3.3,26.5,489.0,638.67,494.83
2018,6,29,16,45,692.0,100.0,3.3,26.15,454.0,608.23,474.47
2018,6,29,17,0,720.0,81.0,3.3,25.8,419.0,571.79,448.81
2018,6,29,17,15,707.0,74.5,3.3,25.15,374.5,522.43,412.24
2018,6,29,17,30,694.0,68.0,3.3,24.5,330.0,472.78,374.06
2018,6,29,17,45,652.0,64.5,3.25,23.85,282.0,413.22,326.46
2018,6,29,18,0,610.0,61.0,3.2,23.2,234.0,355.61,278.78
2018,6,29,18,15,548.5,55.0,3.15,22.35,187.5,290.92,224.39
2018,6,29,18,30,487.0,49.0,3.1,21.5,141.0,232.22,173.62
2018,6,29,18,45,393.0,41.0,3.05,20.7,101.5,168.33,119.12
2018,6,29,19,0,299.0,33.0,3.0,19.9,62.0,114.66,71.11
2018,6,29,19,15,179.0,21.0,3.0,19.4,36.0,57.93,0.0
2018,6,29,19,30,59.0,9.0,3.0,18.9,10.0,15.71,0.0
2018,6,29,19,45,29.5,4.5,2.95,18.4,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,30,4,45,73.5,7.5,1.05,18.7,9.0,0.0,0.0
2018,6,30,5,0,147.0,15.0,1.0,18.9,18.0,14.3,0.0
2018,6,30,5,15,276.0,23.0,1.0,19.5,47.0,18.9,2.31
2018,6,30,5,30,405.0,31.0,1.0,20.1,76.0,24.37,14.43
2018,6,30,5,45,490.0,37.5,0.95,20.7,118.5,28.24,18.57
2018,6,30,6,0,575.0,44.0,0.9,21.3,161.0,34.96,24.68
2018,6,30,6,15,630.0,48.5,0.85,21.9,209.0,37.09,26.68
2018,6,30,6,30,685.0,53.0,0.8,22.5,257.0,39.2,28.51
2018,6,30,6,45,722.5,56.5,0.75,23.05,307.0,40.39,29.45
2018,6,30,7,0,760.0,60.0,0.7,23.6,357.0,63.88,32.48
2018,6,30,7,15,787.5,62.5,0.75,24.3,407.5,113.52,56.31
2018,6,30,7,30,815.0,65.0,0.8,25.0,458.0,172.34,97.98
2018,6,30,7,45,803.0,77.0,0.8,25.7,498.5,222.13,139.2
2018,6,30,8,0,791.0,89.0,0.8,26.4,539.0,276.5,185.5
2018,6,30,8,15,790.0,98.5,0.9,27.05,580.0,330.62,231.17
2018,6,30,8,30,789.0,108.0,1.0,27.7,621.0,384.13,275.34
2018,6,30,8,45,781.5,120.0,1.1,28.35,657.0,436.26,317.13
2018,6,30,9,0,774.0,132.0,1.2,29.0,693.0,486.76,356.21
2018,6,30,9,15,762.5,147.0,1.25,29.55,724.5,535.99,392.78
2018,6,30,9,30,751.0,162.0,1.3,30.1,756.0,582.91,426.38
2018,6,30,9,45,771.5,161.0,1.35,30.65,794.0,633.23,461.6
2018,6,30,10,0,792.0,160.0,1.4,31.2,832.0,683.83,496.01
2018,6,30,10,15,794.0,166.0,1.45,31.55,858.0,727.5,525.08
2018,6,30,10,30,796.0,172.0,1.5,31.9,884.0,769.43,552.41
2018,6,30,10,45,810.0,167.0,1.55,32.3,906.0,808.89,576.59
2018,6,30,11,0,824.0,162.0,1.6,32.7,928.0,846.98,599.61
2018,6,30,11,15,824.0,165.0,1.65,32.85,941.0,878.92,619.19
2018,6,30,11,30,824.0,168.0,1.7,33.0,954.0,908.34,637.16
2018,6,30,11,45,823.5,169.0,1.75,33.2,959.0,932.74,651.87
2018,6,30,12,0,823.0,170.0,1.8,33.4,964.0,954.38,664.91
2018,6,30,12,15,820.0,171.5,1.9,33.4,962.5,971.24,676.2
2018,6,30,12,30,817.0,173.0,2.0,33.4,961.0,985.08,685.75
2018,6,30,12,45,812.5,174.0,2.05,33.45,952.0,993.84,691.58
2018,6,30,13,0,808.0,175.0,2.1,33.5,943.0,999.43,695.62
2018,6,30,13,15,806.5,172.5,2.15,33.45,929.0,1001.29,697.78
2018,6,30,13,30,805.0,170.0,2.2,33.4,915.0,999.92,698.09
2018,6,30,13,45,766.5,186.0,2.25,33.35,882.0,977.22,685.29
2018,6,30,14,0,728.0,202.0,2.3,33.3,849.0,958.34,675.05
2018,6,30,14,15,656.0,230.5,2.35,33.15,799.5,911.43,647.23
2018,6,30,14,30,584.0,259.0,2.4,33.0,750.0,862.73,616.39
2018,6,30,14,45,593.0,242.5,2.5,32.85,723.5,845.27,607.94
2018,6,30,15,0,602.0,226.0,2.6,32.7,697.0,824.89,597.2
2018,6,30,15,15,609.0,210.0,2.6,32.7,665.5,800.3,582.52
2018,6,30,15,30,616.0,194.0,2.6,32.7,634.0,772.93,565.87
2018,6,30,15,45,615.0,180.0,2.7,32.05,596.0,738.14,545.83
2018,6,30,16,0,614.0,166.0,2.8,31.4,558.0,701.24,523.82
2018,6,30,16,15,606.5,154.0,2.8,30.85,516.5,659.43,496.98
2018,6,30,16,30,599.0,142.0,2.8,30.3,475.0,616.32,468.54
2018,6,30,16,45,600.0,127.0,2.85,29.75,434.5,574.76,440.73
2018,6,30,17,0,601.0,112.0,2.9,29.2,394.0,531.45,410.65
2018,6,30,17,15,550.5,107.5,2.9,28.2,343.0,466.92,363.59
2018,6,30,17,30,500.0,103.0,2.9,27.2,292.0,401.76,314.6
2018,6,30,17,45,479.0,91.0,2.95,26.25,250.5,352.05,275.95
2018,6,30,18,0,458.0,79.0,3.0,25.3,209.0,307.0,239.26
2018,6,30,18,15,404.0,69.0,2.95,24.3,167.0,246.23,189.06
2018,6,30,18,30,350.0,59.0,2.9,23.3,125.0,194.22,144.87
2018,6,30,18,45,269.5,46.5,2.85,22.3,88.5,137.57,97.39
2018,6,30,19,0,189.0,34.0,2.8,21.3,52.0,90.09,55.95
2018,6,30,19,15,112.0,20.5,2.8,20.85,29.5,45.48,0.0
2018,6,30,19,30,35.0,7.0,2.8,20.4,7.0,10.91,0.0
2018,6,30,19,45,17.5,3.5,2.75,19.9,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,19.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,1,4,45,32.5,6.0,2.45,16.0,6.5,0.0,0.0
2018,7,1,5,0,65.0,12.0,2.5,16.1,13.0,11.44,0.0
2018,7,1,5,15,153.0,25.0,2.5,16.5,38.5,19.83,1.99
2018,7,1,5,30,241.0,38.0,2.5,16.9,64.0,29.62,18.94
2018,7,1,5,45,324.5,49.0,2.55,17.3,103.0,37.43,26.75
2018,7,1,6,0,408.0,60.0,2.6,17.7,142.0,45.82,34.53
2018,7,1,6,15,468.0,69.0,2.55,18.15,188.0,50.77,39.09
2018,7,1,6,30,528.0,78.0,2.5,18.6,234.0,55.44,43.22
2018,7,1,6,45,489.5,96.5,2.5,19.05,262.5,67.55,53.69
2018,7,1,7,0,451.0,115.0,2.5,19.5,291.0,92.91,63.41
2018,7,1,7,15,460.5,131.5,2.45,20.0,332.5,135.07,87.97
2018,7,1,7,30,470.0,148.0,2.4,20.5,374.0,178.69,120.14
2018,7,1,7,45,450.0,169.5,2.35,21.05,404.5,221.62,155.98
2018,7,1,8,0,430.0,191.0,2.3,21.6,435.0,262.54,190.94
2018,7,1,8,15,496.0,188.0,2.3,22.05,492.5,308.62,227.66
2018,7,1,8,30,562.0,185.0,2.3,22.5,550.0,361.25,269.73
2018,7,1,8,45,461.0,231.0,2.3,22.95,544.0,390.72,295.27
2018,7,1,9,0,360.0,277.0,2.3,23.4,538.0,412.11,312.68
