Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,15,394.0,282.5,2.35,23.85,582.0,454.77,345.08
2018,7,1,9,30,428.0,288.0,2.4,24.3,626.0,503.14,381.0
2018,7,1,9,45,475.5,284.0,2.4,24.7,674.5,554.34,418.48
2018,7,1,10,0,523.0,280.0,2.4,25.1,723.0,608.85,457.65
2018,7,1,10,15,602.5,252.0,2.45,25.35,778.5,667.19,500.13
2018,7,1,10,30,682.0,224.0,2.5,25.6,834.0,730.72,545.53
2018,7,1,10,45,740.0,199.5,2.6,25.9,875.5,784.02,583.11
2018,7,1,11,0,798.0,175.0,2.7,26.2,917.0,837.13,618.29
2018,7,1,11,15,818.0,167.5,2.8,26.25,938.0,875.79,643.85
2018,7,1,11,30,838.0,160.0,2.9,26.3,959.0,912.95,668.41
2018,7,1,11,45,829.0,167.5,3.0,26.4,962.5,936.16,683.61
2018,7,1,12,0,820.0,175.0,3.1,26.5,966.0,956.26,696.91
2018,7,1,12,15,820.0,174.5,3.15,26.45,965.5,974.08,708.86
2018,7,1,12,30,820.0,174.0,3.2,26.4,965.0,988.95,718.98
2018,7,1,12,45,817.5,174.5,3.25,26.35,957.5,999.28,726.28
2018,7,1,13,0,815.0,175.0,3.3,26.3,950.0,1006.46,731.66
2018,7,1,13,15,809.5,175.0,3.35,26.1,934.5,1006.92,733.25
2018,7,1,13,30,804.0,175.0,3.4,25.9,919.0,1004.16,732.91
2018,7,1,13,45,794.0,175.5,3.4,25.75,896.0,994.22,727.49
2018,7,1,14,0,784.0,176.0,3.4,25.6,873.0,981.23,720.21
2018,7,1,14,15,776.0,174.0,3.4,25.3,845.5,964.68,711.08
2018,7,1,14,30,768.0,172.0,3.4,25.0,818.0,945.27,700.1
2018,7,1,14,45,757.5,169.5,3.4,24.75,784.5,920.21,685.21
2018,7,1,15,0,747.0,167.0,3.4,24.5,751.0,897.7,672.04
2018,7,1,15,15,732.5,164.0,3.4,24.5,712.5,863.63,650.26
2018,7,1,15,30,718.0,161.0,3.4,24.5,674.0,827.67,627.09
2018,7,1,15,45,703.5,155.0,3.4,23.75,631.5,786.74,602.0
2018,7,1,16,0,689.0,149.0,3.4,23.0,589.0,744.38,575.46
2018,7,1,16,15,671.0,141.5,3.4,22.55,543.5,696.48,543.62
2018,7,1,16,30,653.0,134.0,3.4,22.1,498.0,647.91,509.83
2018,7,1,16,45,630.0,126.5,3.4,21.6,451.0,595.47,472.28
2018,7,1,17,0,607.0,119.0,3.4,21.1,404.0,543.34,433.89
2018,7,1,17,15,572.5,111.5,3.4,20.55,355.5,484.85,389.4
2018,7,1,17,30,538.0,104.0,3.4,20.0,307.0,428.35,345.07
2018,7,1,17,45,494.0,94.5,3.4,19.45,260.0,363.87,293.05
2018,7,1,18,0,450.0,85.0,3.4,18.9,213.0,307.2,245.71
2018,7,1,18,15,386.0,74.5,3.35,18.35,169.0,245.54,193.27
2018,7,1,18,30,322.0,64.0,3.3,17.8,125.0,190.48,145.59
2018,7,1,18,45,241.5,49.5,3.2,17.3,88.0,133.14,96.54
2018,7,1,19,0,161.0,35.0,3.1,16.8,51.0,84.93,53.98
2018,7,1,19,15,93.0,21.0,3.1,16.5,29.0,42.77,0.0
2018,7,1,19,30,25.0,7.0,3.1,16.2,7.0,9.71,0.0
2018,7,1,19,45,12.5,3.5,3.05,15.95,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.65,14.8,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.7,15.0,9.0,7.63,0.0
2018,7,2,5,15,92.5,22.0,1.7,15.4,30.5,18.31,0.58
2018,7,2,5,30,150.0,36.0,1.7,15.8,52.0,27.93,17.58
2018,7,2,5,45,216.0,51.5,1.75,16.2,88.0,39.3,28.5
2018,7,2,6,0,282.0,67.0,1.8,16.6,124.0,50.18,38.51
2018,7,2,6,15,337.0,80.5,1.7,17.05,167.0,59.03,46.52
2018,7,2,6,30,392.0,94.0,1.6,17.5,210.0,67.45,53.95
2018,7,2,6,45,399.0,109.5,1.55,18.0,246.5,76.75,61.93
2018,7,2,7,0,406.0,125.0,1.5,18.5,283.0,98.35,69.22
2018,7,2,7,15,413.0,142.0,1.5,19.05,321.5,138.31,92.75
2018,7,2,7,30,420.0,159.0,1.5,19.6,360.0,179.42,123.02
2018,7,2,7,45,431.0,173.0,1.5,20.1,398.5,220.04,155.54
2018,7,2,8,0,442.0,187.0,1.5,20.6,437.0,261.97,190.15
2018,7,2,8,15,486.0,189.0,1.5,21.15,486.0,305.78,225.47
2018,7,2,8,30,530.0,191.0,1.5,21.7,535.0,354.06,264.17
2018,7,2,8,45,460.5,227.0,1.55,22.2,540.5,386.76,291.66
2018,7,2,9,0,391.0,263.0,1.6,22.7,546.0,412.03,311.97
2018,7,2,9,15,348.0,301.5,1.65,23.1,563.5,448.46,339.17
2018,7,2,9,30,305.0,340.0,1.7,23.5,581.0,477.77,360.07
2018,7,2,9,45,435.5,304.5,1.75,23.95,664.5,546.69,411.24
2018,7,2,10,0,566.0,269.0,1.8,24.4,748.0,627.74,470.04
2018,7,2,10,15,599.0,262.5,1.9,24.7,784.5,673.7,502.56
2018,7,2,10,30,632.0,256.0,2.0,25.0,821.0,721.45,536.08
2018,7,2,10,45,607.0,274.0,2.1,25.3,827.0,746.07,552.15
2018,7,2,11,0,582.0,292.0,2.2,25.6,833.0,767.36,565.86
2018,7,2,11,15,583.5,296.0,2.3,25.75,845.0,795.6,585.13
2018,7,2,11,30,585.0,300.0,2.4,25.9,857.0,822.18,603.07
2018,7,2,11,45,582.5,303.0,2.5,26.05,861.0,842.39,616.63
2018,7,2,12,0,580.0,306.0,2.6,26.2,865.0,860.5,628.82
2018,7,2,12,15,575.5,306.5,2.75,26.15,861.0,872.15,637.61
2018,7,2,12,30,571.0,307.0,2.9,26.1,857.0,881.41,644.89
2018,7,2,12,45,568.0,305.5,3.0,26.05,849.0,887.8,650.05
2018,7,2,13,0,565.0,304.0,3.1,26.0,841.0,891.07,653.24
2018,7,2,13,15,580.5,291.5,3.2,25.7,836.0,900.94,662.13
2018,7,2,13,30,596.0,279.0,3.3,25.4,831.0,907.52,668.88
2018,7,2,13,45,628.5,258.5,3.35,25.15,828.0,920.28,679.95
2018,7,2,14,0,661.0,238.0,3.4,24.9,825.0,929.63,688.47
2018,7,2,14,15,654.5,233.5,3.45,24.55,799.5,913.47,679.62
2018,7,2,14,30,648.0,229.0,3.5,24.2,774.0,894.74,669.22
2018,7,2,14,45,642.5,222.0,3.55,23.85,743.5,871.91,656.0
2018,7,2,15,0,637.0,215.0,3.6,23.5,713.0,846.71,641.01
2018,7,2,15,15,621.5,209.5,3.6,23.5,675.0,811.73,617.72
2018,7,2,15,30,606.0,204.0,3.6,23.5,637.0,775.18,593.14
2018,7,2,15,45,601.0,192.0,3.55,22.7,599.0,739.48,570.78
2018,7,2,16,0,596.0,180.0,3.5,21.9,561.0,701.99,546.64
2018,7,2,16,15,588.5,168.0,3.5,21.4,520.0,660.91,518.87
2018,7,2,16,30,581.0,156.0,3.5,20.9,479.0,618.55,489.5
2018,7,2,16,45,570.5,143.0,3.5,20.45,436.0,571.96,456.06
2018,7,2,17,0,560.0,130.0,3.5,20.0,393.0,524.74,421.19
2018,7,2,17,15,533.5,120.0,3.5,19.55,347.0,466.42,376.52
2018,7,2,17,30,507.0,110.0,3.5,19.1,301.0,414.11,335.13
2018,7,2,17,45,480.0,98.0,3.5,18.6,257.5,361.01,291.84
2018,7,2,18,0,453.0,86.0,3.5,18.1,214.0,309.94,248.74
2018,7,2,18,15,398.0,74.0,3.45,17.65,170.5,249.98,197.33
2018,7,2,18,30,343.0,62.0,3.4,17.2,127.0,195.64,149.78
2018,7,2,18,45,273.0,48.5,3.35,16.8,91.0,141.23,102.44
2018,7,2,19,0,203.0,35.0,3.3,16.4,55.0,94.8,60.13
2018,7,2,19,15,119.0,21.5,3.25,16.1,31.5,47.94,0.0
2018,7,2,19,30,35.0,8.0,3.2,15.8,8.0,11.9,0.0
2018,7,2,19,45,17.5,4.0,3.15,15.5,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,3,4,45,21.5,6.0,1.65,13.25,6.5,0.0,0.0
2018,7,3,5,0,43.0,12.0,1.6,13.5,13.0,11.44,0.0
2018,7,3,5,15,123.0,26.0,1.55,14.0,37.5,20.7,0.31
2018,7,3,5,30,203.0,40.0,1.5,14.5,62.0,31.29,20.4
2018,7,3,5,45,248.5,53.0,1.45,15.0,93.5,40.59,29.75
2018,7,3,6,0,294.0,66.0,1.4,15.5,125.0,49.47,38.05
2018,7,3,6,15,355.5,80.0,1.3,16.05,170.5,58.74,46.46
2018,7,3,6,30,417.0,94.0,1.2,16.6,216.0,67.57,54.25
2018,7,3,6,45,496.0,99.0,1.1,17.15,271.5,69.48,55.78
2018,7,3,7,0,575.0,104.0,1.0,17.7,327.0,86.33,56.79
2018,7,3,7,15,609.5,110.5,1.0,18.15,376.0,129.6,78.39
2018,7,3,7,30,644.0,117.0,1.0,18.6,425.0,177.09,111.77
2018,7,3,7,45,670.0,122.5,0.95,19.05,473.5,226.12,151.13
2018,7,3,8,0,696.0,128.0,0.9,19.5,522.0,278.01,194.54
2018,7,3,8,15,718.5,131.5,0.95,19.95,568.5,329.8,238.41
2018,7,3,8,30,741.0,135.0,1.0,20.4,615.0,383.6,283.22
2018,7,3,8,45,759.0,137.0,1.05,20.9,657.5,439.5,328.48
2018,7,3,9,0,777.0,139.0,1.1,21.4,700.0,492.37,370.21
2018,7,3,9,15,786.0,143.5,1.2,21.8,737.5,543.47,409.83
2018,7,3,9,30,795.0,148.0,1.3,22.2,775.0,594.2,448.03
2018,7,3,9,45,797.0,155.0,1.4,22.6,806.5,642.22,483.17
2018,7,3,10,0,799.0,162.0,1.5,23.0,838.0,688.83,516.42
2018,7,3,10,15,807.0,163.0,1.6,23.3,865.0,732.7,547.42
2018,7,3,10,30,815.0,164.0,1.7,23.6,892.0,775.25,576.66
2018,7,3,10,45,820.0,165.5,1.8,23.85,912.5,814.34,602.28
2018,7,3,11,0,825.0,167.0,1.9,24.1,933.0,851.5,626.46
2018,7,3,11,15,828.0,168.5,2.0,24.3,947.0,884.83,648.13
2018,7,3,11,30,831.0,170.0,2.1,24.5,961.0,915.8,668.21
2018,7,3,11,45,832.0,170.5,2.2,24.7,967.5,941.46,684.82
2018,7,3,12,0,833.0,171.0,2.3,24.9,974.0,964.38,699.72
2018,7,3,12,15,833.0,170.5,2.4,24.95,973.5,982.5,712.0
2018,7,3,12,30,833.0,170.0,2.5,25.0,973.0,997.62,722.47
2018,7,3,12,45,832.5,168.5,2.6,25.05,965.5,1008.13,730.09
2018,7,3,13,0,832.0,167.0,2.7,25.1,958.0,1015.44,735.78
2018,7,3,13,15,827.5,166.0,2.75,25.05,942.5,1015.98,737.07
2018,7,3,13,30,823.0,165.0,2.8,25.0,927.0,1013.23,736.42
2018,7,3,13,45,815.5,164.5,2.85,24.95,904.5,1004.74,732.17
2018,7,3,14,0,808.0,164.0,2.9,24.9,882.0,993.08,725.99
2018,7,3,14,15,799.5,162.0,2.95,24.7,853.5,975.81,716.63
2018,7,3,14,30,791.0,160.0,3.0,24.5,825.0,955.61,705.39
2018,7,3,14,45,780.0,158.0,3.0,24.35,791.0,930.23,690.18
2018,7,3,15,0,769.0,156.0,3.0,24.2,757.0,902.31,673.25
2018,7,3,15,15,755.0,152.5,3.0,24.2,718.0,867.71,651.33
2018,7,3,15,30,741.0,149.0,3.0,24.2,679.0,835.35,630.84
2018,7,3,15,45,725.0,145.0,3.0,23.55,636.5,794.67,605.9
2018,7,3,16,0,709.0,141.0,3.0,22.9,594.0,752.6,579.61
2018,7,3,16,15,689.0,135.5,3.0,22.5,548.0,704.62,548.01
2018,7,3,16,30,669.0,130.0,3.0,22.1,502.0,656.07,514.61
2018,7,3,16,45,643.0,123.5,3.05,21.65,454.0,601.96,476.14
2018,7,3,17,0,617.0,117.0,3.1,21.2,406.0,548.38,436.91
2018,7,3,17,15,581.0,110.0,3.1,20.6,357.5,489.04,392.04
2018,7,3,17,30,545.0,103.0,3.1,20.0,309.0,431.8,347.36
2018,7,3,17,45,497.5,95.0,3.1,19.45,261.5,366.75,295.02
2018,7,3,18,0,450.0,87.0,3.1,18.9,214.0,309.95,247.69
2018,7,3,18,15,386.5,75.5,3.05,18.35,169.5,247.3,194.56
2018,7,3,18,30,323.0,64.0,3.0,17.8,125.0,191.21,146.1
2018,7,3,18,45,242.0,50.5,2.95,17.25,88.5,134.73,97.79
2018,7,3,19,0,161.0,37.0,2.9,16.7,52.0,87.52,55.81
2018,7,3,19,15,92.5,22.0,2.9,16.4,29.5,41.85,0.0
2018,7,3,19,30,24.0,7.0,2.9,16.1,7.0,9.61,0.0
2018,7,3,19,45,12.0,3.5,2.85,15.75,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.4,13.1,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.5,13.3,10.0,8.58,0.0
2018,7,4,5,15,147.0,24.0,2.6,13.75,37.5,19.07,0.0
2018,7,4,5,30,249.0,39.0,2.7,14.2,65.0,30.55,19.7
2018,7,4,5,45,269.5,48.5,2.8,14.6,90.0,37.06,26.69
2018,7,4,6,0,290.0,58.0,2.9,15.0,115.0,43.27,32.65
2018,7,4,6,15,280.5,77.0,2.85,15.4,145.0,56.33,44.44
2018,7,4,6,30,271.0,96.0,2.8,15.8,175.0,73.72,59.86
2018,7,4,6,45,218.5,123.0,2.75,16.2,194.5,91.76,75.57
2018,7,4,7,0,166.0,150.0,2.7,16.6,214.0,121.22,93.45
2018,7,4,7,15,169.0,172.0,2.65,17.0,245.0,150.71,113.48
2018,7,4,7,30,172.0,194.0,2.6,17.4,276.0,180.93,136.44
2018,7,4,7,45,177.5,215.5,2.6,17.75,308.0,211.96,161.04
2018,7,4,8,0,183.0,237.0,2.6,18.1,340.0,243.86,186.7
2018,7,4,8,15,156.5,261.0,2.65,18.45,354.5,268.51,207.41
2018,7,4,8,30,130.0,285.0,2.7,18.8,369.0,290.45,225.31
2018,7,4,8,45,127.5,301.5,2.7,19.2,388.5,313.84,243.41
2018,7,4,9,0,125.0,318.0,2.7,19.6,408.0,336.93,260.93
2018,7,4,9,15,201.0,329.0,2.75,19.9,483.0,396.57,306.46
2018,7,4,9,30,277.0,340.0,2.8,20.2,558.0,461.12,355.34
2018,7,4,9,45,364.5,325.0,2.85,20.5,625.0,520.52,400.37
2018,7,4,10,0,452.0,310.0,2.9,20.8,692.0,586.53,449.85
2018,7,4,10,15,574.5,266.5,2.95,21.0,768.5,659.05,504.48
2018,7,4,10,30,697.0,223.0,3.0,21.2,845.0,740.13,564.33
2018,7,4,10,45,755.5,197.0,3.05,21.4,885.5,791.59,601.42
2018,7,4,11,0,814.0,171.0,3.1,21.6,926.0,845.78,637.9
2018,7,4,11,15,857.5,150.0,3.15,21.75,956.5,887.68,665.63
2018,7,4,11,30,901.0,129.0,3.2,21.9,987.0,933.92,696.16
2018,7,4,11,45,905.5,127.5,3.2,22.0,995.0,961.61,713.79
2018,7,4,12,0,910.0,126.0,3.2,22.1,1003.0,986.5,729.67
2018,7,4,12,15,912.5,124.0,3.2,22.15,1003.0,1006.05,742.18
2018,7,4,12,30,915.0,122.0,3.2,22.2,1003.0,1022.46,752.72
2018,7,4,12,45,918.5,118.5,3.2,22.2,997.0,1035.12,761.05
2018,7,4,13,0,922.0,115.0,3.2,22.2,991.0,1044.39,767.3
2018,7,4,13,15,920.5,113.5,3.15,22.2,976.5,1047.2,769.03
2018,7,4,13,30,919.0,112.0,3.1,22.2,962.0,1046.49,768.64
2018,7,4,13,45,916.5,109.5,3.05,22.2,940.5,1040.21,764.75
2018,7,4,14,0,914.0,107.0,3.0,22.2,919.0,1030.41,758.74
2018,7,4,14,15,908.5,105.5,3.0,22.1,891.0,1015.27,750.09
2018,7,4,14,30,903.0,104.0,3.0,22.0,863.0,996.83,739.37
2018,7,4,14,45,896.0,102.0,2.95,21.95,829.0,973.24,724.74
2018,7,4,15,0,889.0,100.0,2.9,21.9,795.0,946.66,708.16
2018,7,4,15,15,878.0,98.5,2.9,21.9,755.5,914.15,687.82
2018,7,4,15,30,867.0,97.0,2.9,21.9,716.0,879.2,665.73
2018,7,4,15,45,855.5,94.0,2.9,21.5,673.0,839.93,641.47
2018,7,4,16,0,844.0,91.0,2.9,21.1,630.0,798.66,615.47
2018,7,4,16,15,827.5,88.5,2.9,20.75,583.5,757.54,589.07
2018,7,4,16,30,811.0,86.0,2.9,20.4,537.0,709.69,557.31
2018,7,4,16,45,788.0,82.5,2.95,20.1,487.5,655.27,520.17
2018,7,4,17,0,765.0,79.0,3.0,19.8,438.0,600.82,480.49
2018,7,4,17,15,733.5,75.0,3.0,19.3,387.0,540.92,435.11
2018,7,4,17,30,702.0,71.0,3.0,18.8,336.0,482.42,389.21
2018,7,4,17,45,658.0,66.5,3.0,18.35,286.0,420.33,338.69
2018,7,4,18,0,614.0,62.0,3.0,17.9,236.0,360.19,288.02
2018,7,4,18,15,551.5,56.0,2.9,17.35,189.0,294.69,231.66
2018,7,4,18,30,489.0,50.0,2.8,16.8,142.0,235.24,179.15
2018,7,4,18,45,394.0,41.5,2.7,16.3,102.0,170.15,122.56
2018,7,4,19,0,299.0,33.0,2.6,15.8,62.0,115.42,72.49
2018,7,4,19,15,179.5,20.5,2.5,15.45,35.5,57.83,0.0
2018,7,4,19,30,60.0,8.0,2.4,15.1,9.0,14.98,0.0
2018,7,4,19,45,30.0,4.0,2.35,14.75,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,41.0,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,82.0,10.0,1.8,12.1,11.0,9.53,0.0
2018,7,5,5,15,222.5,21.0,1.9,12.65,40.0,17.25,0.0
2018,7,5,5,30,363.0,32.0,2.0,13.2,69.0,25.64,15.63
2018,7,5,5,45,353.0,36.5,2.1,13.8,88.5,27.47,18.41
2018,7,5,6,0,343.0,41.0,2.2,14.4,108.0,29.35,20.42
2018,7,5,6,15,171.5,59.0,2.2,14.95,92.5,46.97,36.24
2018,7,5,6,30,0.0,77.0,2.2,15.5,77.0,69.86,56.52
2018,7,5,6,45,0.5,95.5,2.15,16.0,95.5,85.72,70.33
2018,7,5,7,0,1.0,114.0,2.1,16.5,114.0,101.73,80.07
2018,7,5,7,15,2.5,132.0,2.05,17.05,133.0,118.04,93.04
2018,7,5,7,30,4.0,150.0,2.0,17.6,152.0,134.68,106.05
2018,7,5,7,45,9.5,171.0,1.95,18.15,176.0,154.87,121.57
2018,7,5,8,0,15.0,192.0,1.9,18.7,200.0,175.88,137.57
2018,7,5,8,15,36.0,224.5,1.85,19.2,247.0,206.95,161.03
2018,7,5,8,30,57.0,257.0,1.8,19.7,294.0,245.58,190.3
2018,7,5,8,45,245.5,250.0,1.75,20.2,425.0,317.37,243.75
2018,7,5,9,0,434.0,243.0,1.7,20.7,556.0,414.64,317.04
2018,7,5,9,15,677.5,161.5,1.65,21.25,680.5,498.3,380.55
2018,7,5,9,30,921.0,80.0,1.6,21.8,805.0,606.92,461.56
2018,7,5,9,45,929.5,80.5,1.55,22.3,839.0,658.04,497.95
2018,7,5,10,0,938.0,81.0,1.5,22.8,873.0,707.96,532.63
2018,7,5,10,15,943.5,81.5,1.5,23.25,900.5,754.3,562.4
2018,7,5,10,30,949.0,82.0,1.5,23.7,928.0,798.72,590.13
2018,7,5,10,45,953.0,83.0,1.5,24.15,949.5,840.3,615.56
2018,7,5,11,0,957.0,84.0,1.5,24.6,971.0,879.48,639.07
2018,7,5,11,15,959.5,84.5,1.55,24.95,985.5,914.3,660.39
2018,7,5,11,30,962.0,85.0,1.6,25.3,1000.0,946.28,679.8
2018,7,5,11,45,963.0,85.0,1.65,25.65,1007.0,973.43,696.09
2018,7,5,12,0,964.0,85.0,1.7,26.0,1014.0,997.41,710.42
2018,7,5,12,15,960.0,87.5,1.75,26.2,1012.0,1015.82,721.72
2018,7,5,12,30,956.0,90.0,1.8,26.4,1010.0,1030.76,730.98
2018,7,5,12,45,945.5,96.0,1.85,26.55,1000.0,1039.31,736.54
2018,7,5,13,0,935.0,102.0,1.9,26.7,990.0,1044.27,740.04
2018,7,5,13,15,933.0,100.5,2.0,26.75,975.0,1046.52,742.96
2018,7,5,13,30,931.0,99.0,2.1,26.8,960.0,1045.2,743.75
2018,7,5,13,45,928.0,98.0,2.15,26.8,939.0,1039.84,741.66
2018,7,5,14,0,925.0,97.0,2.2,26.8,918.0,1030.97,737.49
2018,7,5,14,15,920.0,95.0,2.2,26.75,890.0,1015.6,728.89
2018,7,5,14,30,915.0,93.0,2.2,26.7,862.0,996.87,718.29
2018,7,5,14,45,909.5,90.5,2.25,26.65,828.5,973.87,705.55
2018,7,5,15,0,904.0,88.0,2.3,26.6,795.0,947.77,690.77
2018,7,5,15,15,893.5,86.5,2.3,26.6,755.5,915.27,671.12
2018,7,5,15,30,883.0,85.0,2.3,26.6,716.0,880.26,649.74
2018,7,5,15,45,844.0,92.5,2.3,26.35,665.0,828.81,617.7
2018,7,5,16,0,805.0,100.0,2.3,26.1,614.0,783.02,589.12
2018,7,5,16,15,762.5,103.0,2.25,25.8,560.0,723.63,550.27
2018,7,5,16,30,720.0,106.0,2.2,25.5,506.0,667.48,513.01
2018,7,5,16,45,738.0,90.5,2.2,25.25,467.5,629.76,488.19
2018,7,5,17,0,756.0,75.0,2.2,25.0,429.0,590.7,460.76
2018,7,5,17,15,744.5,68.5,2.15,24.45,383.5,540.5,423.87
2018,7,5,17,30,733.0,62.0,2.1,23.9,338.0,489.79,385.19
2018,7,5,17,45,635.5,64.5,2.1,23.4,278.5,406.89,320.21
2018,7,5,18,0,538.0,67.0,2.1,22.9,219.0,331.6,259.48
2018,7,5,18,15,415.0,61.0,2.05,22.0,164.5,245.83,189.81
2018,7,5,18,30,292.0,55.0,2.0,21.1,110.0,170.58,128.04
2018,7,5,18,45,179.0,43.0,1.95,20.25,73.5,108.13,76.98
2018,7,5,19,0,66.0,31.0,1.9,19.4,37.0,50.24,30.11
2018,7,5,19,15,52.0,19.0,2.05,19.0,22.0,31.18,0.0
2018,7,5,19,30,38.0,7.0,2.2,18.6,7.0,11.34,0.0
2018,7,5,19,45,19.0,3.5,2.3,18.25,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,1.8,16.9,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,1.8,17.0,2.0,1.91,0.0
2018,7,6,5,15,3.5,15.5,1.8,17.25,16.0,14.39,0.0
2018,7,6,5,30,7.0,29.0,1.8,17.5,30.0,26.57,15.96
2018,7,6,5,45,18.0,48.0,1.85,17.7,51.5,42.09,30.6
2018,7,6,6,0,29.0,67.0,1.9,17.9,73.0,57.61,44.68
2018,7,6,6,15,42.5,87.0,1.9,18.15,98.0,73.57,58.94
2018,7,6,6,30,56.0,107.0,1.9,18.4,123.0,89.24,72.69
2018,7,6,6,45,62.5,121.0,1.95,18.7,142.0,100.65,82.46
2018,7,6,7,0,69.0,135.0,2.0,19.0,161.0,114.09,88.39
2018,7,6,7,15,34.5,104.0,2.0,19.35,117.0,94.71,71.85
2018,7,6,7,30,0.0,73.0,2.0,19.7,73.0,67.94,50.86
2018,7,6,7,45,11.0,93.5,2.0,20.05,99.5,88.99,67.42
2018,7,6,8,0,22.0,114.0,2.0,20.4,126.0,108.61,82.71
2018,7,6,8,15,25.0,163.0,1.95,20.8,178.0,153.23,118.12
2018,7,6,8,30,28.0,212.0,1.9,21.2,230.0,198.17,153.01
2018,7,6,8,45,18.5,205.0,1.85,21.65,217.0,194.77,149.84
2018,7,6,9,0,9.0,198.0,1.8,22.1,204.0,185.91,142.43
2018,7,6,9,15,8.0,186.0,1.8,22.55,192.0,175.71,134.03
2018,7,6,9,30,7.0,174.0,1.8,23.0,180.0,165.1,125.35
2018,7,6,9,45,4.5,158.5,1.85,23.5,162.5,150.01,113.21
2018,7,6,10,0,2.0,143.0,1.9,24.0,145.0,134.47,100.75
2018,7,6,10,15,10.0,195.0,1.9,24.45,204.0,188.45,142.24
2018,7,6,10,30,18.0,247.0,1.9,24.9,263.0,243.87,183.85
2018,7,6,10,45,32.0,309.5,1.95,25.35,339.0,314.98,236.43
2018,7,6,11,0,46.0,372.0,2.0,25.8,415.0,388.02,289.14
2018,7,6,11,15,127.5,364.5,2.05,26.05,485.5,459.24,342.3
2018,7,6,11,30,209.0,357.0,2.1,26.3,556.0,535.8,398.31
2018,7,6,11,45,315.5,372.5,2.2,26.6,675.0,658.32,485.18
2018,7,6,12,0,422.0,388.0,2.3,26.9,794.0,790.94,575.65
2018,7,6,12,15,411.0,401.5,2.4,27.0,797.0,806.49,584.88
2018,7,6,12,30,400.0,415.0,2.5,27.1,800.0,813.68,589.69
2018,7,6,12,45,450.5,381.0,2.6,27.25,811.5,846.43,613.47
2018,7,6,13,0,501.0,347.0,2.7,27.4,823.0,870.83,631.68
2018,7,6,13,15,509.0,338.0,2.75,27.35,815.0,875.52,635.75
2018,7,6,13,30,517.0,329.0,2.8,27.3,807.0,877.85,638.52
2018,7,6,13,45,633.5,255.0,2.9,27.3,827.0,922.43,673.03
2018,7,6,14,0,750.0,181.0,3.0,27.3,847.0,953.47,694.94
2018,7,6,14,15,782.5,155.5,3.05,27.15,830.5,952.9,695.93
2018,7,6,14,30,815.0,130.0,3.1,27.0,814.0,939.32,688.74
2018,7,6,14,45,845.0,109.0,3.2,26.85,793.0,932.64,686.62
2018,7,6,15,0,875.0,88.0,3.3,26.7,772.0,920.96,681.18
2018,7,6,15,15,864.5,86.5,3.3,26.7,733.5,889.19,661.25
2018,7,6,15,30,854.0,85.0,3.3,26.7,695.0,854.99,639.72
2018,7,6,15,45,815.0,93.5,3.35,26.2,646.0,805.56,608.96
2018,7,6,16,0,776.0,102.0,3.4,25.7,597.0,761.91,581.74
2018,7,6,16,15,776.5,92.0,3.35,25.4,555.5,722.46,556.09
2018,7,6,16,30,777.0,82.0,3.3,25.1,514.0,680.59,528.3
2018,7,6,16,45,762.0,77.0,3.25,24.75,468.0,631.46,494.81
2018,7,6,17,0,747.0,72.0,3.2,24.4,422.0,581.67,458.85
2018,7,6,17,15,623.5,86.0,3.15,24.0,355.0,489.04,387.85
2018,7,6,17,30,500.0,100.0,3.1,23.6,288.0,404.33,321.39
2018,7,6,17,45,403.0,97.0,3.0,23.15,234.0,321.87,255.68
2018,7,6,18,0,306.0,94.0,2.9,22.7,180.0,253.05,199.52
2018,7,6,18,15,300.0,75.5,2.8,22.3,146.0,213.28,165.42
2018,7,6,18,30,294.0,57.0,2.7,21.9,112.0,173.73,130.38
2018,7,6,18,45,231.5,45.0,2.65,21.45,80.5,125.78,89.32
2018,7,6,19,0,169.0,33.0,2.6,21.0,49.0,85.04,52.35
2018,7,6,19,15,92.5,19.5,2.55,20.75,27.5,41.07,0.0
2018,7,6,19,30,16.0,6.0,2.5,20.5,6.0,7.69,0.0
2018,7,6,19,45,8.0,3.0,2.5,20.2,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,4,45,44.0,5.0,2.4,15.45,5.5,0.0,0.0
2018,7,7,5,0,88.0,10.0,2.5,15.6,11.0,9.53,0.0
2018,7,7,5,15,235.0,20.5,2.5,16.05,40.0,16.93,0.0
2018,7,7,5,30,382.0,31.0,2.5,16.5,69.0,24.88,14.53
2018,7,7,5,45,473.0,37.0,2.55,16.95,110.5,28.22,18.73
2018,7,7,6,0,564.0,43.0,2.6,17.4,152.0,34.47,24.59
2018,7,7,6,15,621.5,48.0,2.55,18.0,200.0,37.05,27.04
2018,7,7,6,30,679.0,53.0,2.5,18.6,248.0,39.57,29.29
2018,7,7,6,45,718.0,56.5,2.5,19.25,298.5,40.73,30.23
2018,7,7,7,0,757.0,60.0,2.5,19.9,349.0,57.27,31.37
2018,7,7,7,15,785.0,62.5,2.55,20.6,399.5,106.75,53.22
2018,7,7,7,30,813.0,65.0,2.6,21.3,450.0,165.48,94.6
2018,7,7,7,45,833.5,67.5,2.65,21.95,499.5,219.73,138.8
2018,7,7,8,0,854.0,70.0,2.7,22.6,549.0,275.97,187.19
2018,7,7,8,15,833.0,84.5,2.75,23.15,585.0,331.32,236.42
2018,7,7,8,30,812.0,99.0,2.8,23.7,621.0,379.42,278.93
2018,7,7,8,45,824.0,103.5,2.85,24.25,664.5,434.7,324.96
2018,7,7,9,0,836.0,108.0,2.9,24.8,708.0,493.53,372.09
2018,7,7,9,15,882.0,94.5,2.95,25.2,758.5,550.69,417.04
2018,7,7,9,30,928.0,81.0,3.0,25.6,809.0,610.49,462.81
2018,7,7,9,45,901.5,99.5,3.05,25.95,832.0,656.55,496.8
2018,7,7,10,0,875.0,118.0,3.1,26.3,855.0,698.18,526.58
2018,7,7,10,15,798.5,169.0,3.15,26.55,858.5,730.33,547.84
2018,7,7,10,30,722.0,220.0,3.2,26.8,862.0,755.32,563.38
2018,7,7,10,45,664.5,257.0,3.25,27.0,859.0,775.13,575.51
2018,7,7,11,0,607.0,294.0,3.3,27.2,856.0,788.99,583.26
2018,7,7,11,15,660.0,265.0,3.35,27.3,884.5,832.36,614.19
2018,7,7,11,30,713.0,236.0,3.4,27.4,913.0,876.0,644.61
2018,7,7,11,45,800.0,185.5,3.45,27.45,950.5,925.83,677.37
2018,7,7,12,0,887.0,135.0,3.5,27.5,988.0,973.03,708.08
2018,7,7,12,15,796.0,188.0,3.55,27.55,953.5,963.79,701.8
2018,7,7,12,30,705.0,241.0,3.6,27.6,919.0,948.48,692.03
2018,7,7,12,45,583.5,314.0,3.65,27.6,872.0,911.59,665.34
2018,7,7,13,0,462.0,387.0,3.7,27.6,825.0,871.79,635.54
2018,7,7,13,15,457.0,380.5,3.75,27.6,808.5,866.13,632.68
2018,7,7,13,30,452.0,374.0,3.8,27.6,792.0,858.24,628.13
2018,7,7,13,45,396.0,383.5,3.85,27.55,743.5,813.12,597.15
2018,7,7,14,0,340.0,393.0,3.9,27.5,695.0,757.29,558.86
2018,7,7,14,15,383.5,363.0,4.0,27.3,693.0,767.25,569.14
2018,7,7,14,30,427.0,333.0,4.1,27.1,691.0,785.68,584.67
2018,7,7,14,45,391.0,328.5,4.15,26.95,646.0,740.37,553.73
2018,7,7,15,0,355.0,324.0,4.2,26.8,601.0,683.76,515.0
2018,7,7,15,15,419.5,284.5,4.2,26.8,595.5,704.3,532.66
2018,7,7,15,30,484.0,245.0,4.2,26.8,590.0,708.24,538.37
2018,7,7,15,45,529.0,210.5,4.3,26.2,566.0,694.75,532.81
2018,7,7,16,0,574.0,176.0,4.4,25.6,542.0,681.34,527.05
2018,7,7,16,15,621.5,147.5,4.4,25.2,516.5,666.39,519.17
2018,7,7,16,30,669.0,119.0,4.4,24.8,491.0,645.14,506.31
2018,7,7,16,45,694.5,100.0,4.4,24.45,454.5,612.83,484.06
2018,7,7,17,0,720.0,81.0,4.4,24.1,418.0,574.64,456.69
2018,7,7,17,15,722.0,71.5,4.35,23.6,376.0,530.9,423.61
2018,7,7,17,30,724.0,62.0,4.3,23.1,334.0,485.35,387.84
2018,7,7,17,45,675.0,59.0,4.2,22.6,283.0,419.81,334.7
2018,7,7,18,0,626.0,56.0,4.1,22.1,232.0,359.42,284.03
2018,7,7,18,15,558.5,50.5,4.0,21.5,184.5,291.87,226.52
2018,7,7,18,30,491.0,45.0,3.9,20.9,137.0,230.99,173.4
2018,7,7,18,45,421.5,37.5,3.75,20.3,100.0,174.32,123.4
2018,7,7,19,0,352.0,30.0,3.6,19.7,63.0,125.26,76.38
2018,7,7,19,15,215.0,19.5,3.6,19.3,36.5,63.11,0.0
2018,7,7,19,30,78.0,9.0,3.6,18.9,10.0,18.18,0.0
2018,7,7,19,45,39.0,4.5,3.6,18.5,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.55,17.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.45,17.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,8,4,45,41.0,4.5,2.95,13.65,5.0,0.0,0.0
2018,7,8,5,0,82.0,9.0,3.0,13.8,10.0,8.58,0.0
2018,7,8,5,15,222.5,19.5,3.0,14.25,38.0,16.02,0.0
2018,7,8,5,30,363.0,30.0,3.0,14.7,66.0,23.99,13.82
2018,7,8,5,45,452.0,37.0,3.05,15.15,107.0,28.27,18.9
2018,7,8,6,0,541.0,44.0,3.1,15.6,148.0,32.42,22.96
2018,7,8,6,15,599.0,49.5,3.1,16.3,195.5,38.42,28.45
2018,7,8,6,30,657.0,55.0,3.1,17.0,243.0,41.3,31.02
2018,7,8,6,45,696.0,59.0,3.15,17.7,292.5,42.76,32.22
2018,7,8,7,0,735.0,63.0,3.2,18.4,342.0,58.2,33.29
2018,7,8,7,15,763.0,66.0,3.2,19.05,392.0,106.83,54.7
2018,7,8,7,30,791.0,69.0,3.2,19.7,442.0,158.81,90.83
2018,7,8,7,45,811.0,71.5,3.25,20.4,490.5,217.67,139.01
2018,7,8,8,0,831.0,74.0,3.3,21.1,539.0,272.59,186.59
2018,7,8,8,15,847.0,76.0,3.3,21.7,585.5,327.61,234.95
2018,7,8,8,30,863.0,78.0,3.3,22.3,632.0,383.67,283.46
2018,7,8,8,45,875.0,80.5,3.3,22.95,675.5,439.34,330.37
2018,7,8,9,0,887.0,83.0,3.3,23.6,719.0,495.16,375.87
2018,7,8,9,15,894.5,85.5,3.35,24.1,757.0,548.56,418.37
2018,7,8,9,30,902.0,88.0,3.4,24.6,795.0,601.19,458.91
2018,7,8,9,45,905.0,92.0,3.45,25.1,827.5,651.37,496.36
2018,7,8,10,0,908.0,96.0,3.5,25.6,860.0,699.92,531.55
2018,7,8,10,15,914.5,96.5,3.55,26.0,888.0,745.95,563.13
2018,7,8,10,30,921.0,97.0,3.6,26.4,916.0,790.21,592.21
2018,7,8,10,45,927.0,97.0,3.6,26.75,938.0,831.65,618.91
2018,7,8,11,0,933.0,97.0,3.6,27.1,960.0,870.88,643.82
2018,7,8,11,15,936.5,97.5,3.65,27.2,975.5,906.05,666.71
2018,7,8,11,30,940.0,98.0,3.7,27.3,991.0,938.52,687.73
2018,7,8,11,45,942.5,97.5,3.75,27.45,998.5,966.26,705.45
2018,7,8,12,0,945.0,97.0,3.8,27.6,1006.0,990.97,721.19
2018,7,8,12,15,944.0,97.5,3.85,27.6,1005.5,1010.17,733.81
2018,7,8,12,30,943.0,98.0,3.9,27.6,1005.0,1026.02,744.37
2018,7,8,12,45,939.5,99.0,3.95,27.6,996.5,1036.49,751.55
2018,7,8,13,0,936.0,100.0,4.0,27.6,988.0,1043.45,756.6
2018,7,8,13,15,894.5,121.5,4.0,27.55,959.5,1029.65,748.13
2018,7,8,13,30,853.0,143.0,4.0,27.5,931.0,1012.21,737.51
2018,7,8,13,45,797.5,170.0,4.05,27.45,893.0,993.32,726.31
2018,7,8,14,0,742.0,197.0,4.1,27.4,855.0,968.64,711.31
2018,7,8,14,15,710.0,206.0,4.1,27.25,819.5,940.83,694.21
2018,7,8,14,30,678.0,215.0,4.1,27.1,784.0,910.84,675.6
2018,7,8,14,45,695.0,196.0,4.1,27.0,758.5,896.3,667.28
2018,7,8,15,0,712.0,177.0,4.1,26.9,733.0,878.07,656.4
2018,7,8,15,15,708.5,167.0,4.1,26.9,696.5,847.31,636.69
2018,7,8,15,30,705.0,157.0,4.1,26.9,660.0,814.09,615.24
2018,7,8,15,45,728.0,137.0,4.15,26.4,628.0,789.95,601.41
2018,7,8,16,0,751.0,117.0,4.2,25.9,596.0,758.8,582.41
2018,7,8,16,15,733.5,111.5,4.25,25.5,549.5,711.36,551.18
2018,7,8,16,30,716.0,106.0,4.3,25.1,503.0,665.5,520.59
2018,7,8,16,45,725.0,92.5,4.3,24.7,462.5,623.85,492.04
2018,7,8,17,0,734.0,79.0,4.3,24.3,422.0,581.81,461.64
2018,7,8,17,15,726.5,71.5,4.3,23.75,378.0,533.9,425.59
2018,7,8,17,30,719.0,64.0,4.3,23.2,334.0,485.12,387.46
2018,7,8,17,45,683.5,59.5,4.25,22.6,285.5,424.91,338.74
2018,7,8,18,0,648.0,55.0,4.2,22.0,237.0,367.15,290.22
2018,7,8,18,15,589.0,49.5,4.1,21.3,190.0,303.1,235.32
2018,7,8,18,30,530.0,44.0,4.0,20.6,143.0,243.47,182.84
2018,7,8,18,45,439.0,37.0,3.95,19.85,102.5,178.96,126.8
2018,7,8,19,0,348.0,30.0,3.9,19.1,62.0,124.41,75.76
2018,7,8,19,15,212.0,19.0,3.85,18.65,35.5,62.05,0.0
2018,7,8,19,30,76.0,8.0,3.8,18.2,9.0,16.99,0.0
2018,7,8,19,45,38.0,4.0,3.8,17.7,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,4,45,40.0,4.5,3.05,13.65,5.0,0.0,0.0
2018,7,9,5,0,80.0,9.0,3.1,13.8,10.0,8.58,0.0
2018,7,9,5,15,218.5,19.5,3.1,14.3,37.0,16.1,0.0
2018,7,9,5,30,357.0,30.0,3.1,14.8,64.0,24.08,13.74
2018,7,9,5,45,448.0,37.0,3.1,15.3,105.0,28.35,18.93
2018,7,9,6,0,539.0,44.0,3.1,15.8,146.0,32.49,22.99
2018,7,9,6,15,597.5,48.5,3.05,16.5,193.0,37.59,27.68
2018,7,9,6,30,656.0,53.0,3.0,17.2,240.0,39.64,29.53
2018,7,9,6,45,695.5,57.0,3.0,17.85,289.5,41.19,30.81
2018,7,9,7,0,735.0,61.0,3.0,18.5,339.0,55.64,31.83
2018,7,9,7,15,763.0,64.0,3.0,19.35,389.0,104.26,52.74
2018,7,9,7,30,791.0,67.0,3.0,20.2,439.0,156.23,88.56
2018,7,9,7,45,811.5,70.0,3.0,21.05,488.0,215.6,136.86
2018,7,9,8,0,832.0,73.0,3.0,21.9,537.0,271.1,184.56
2018,7,9,8,15,847.5,75.0,2.9,22.7,583.5,326.03,232.4
2018,7,9,8,30,863.0,77.0,2.8,23.5,630.0,381.97,280.19
2018,7,9,8,45,875.5,78.5,2.75,24.3,673.0,437.0,325.98
2018,7,9,9,0,888.0,80.0,2.7,25.1,716.0,492.23,370.28
2018,7,9,9,15,895.5,82.5,2.65,25.8,754.0,545.7,411.76
2018,7,9,9,30,903.0,85.0,2.6,26.5,792.0,598.4,451.09
2018,7,9,9,45,874.5,105.5,2.55,27.2,814.5,643.93,483.36
2018,7,9,10,0,846.0,126.0,2.5,27.9,837.0,684.85,511.1
2018,7,9,10,15,868.0,119.5,2.5,28.4,870.0,733.24,544.31
2018,7,9,10,30,890.0,113.0,2.5,28.9,903.0,781.14,574.66
2018,7,9,10,45,910.0,104.0,2.55,29.4,929.0,824.32,601.7
2018,7,9,11,0,930.0,95.0,2.6,29.9,955.0,866.18,627.57
2018,7,9,11,15,932.5,96.0,2.7,30.15,969.5,900.91,649.53
2018,7,9,11,30,935.0,97.0,2.8,30.4,984.0,932.89,669.69
2018,7,9,11,45,937.0,96.5,2.9,30.6,991.0,960.08,686.87
2018,7,9,12,0,939.0,96.0,3.0,30.8,998.0,984.24,702.15
2018,7,9,12,15,939.0,96.5,3.1,30.85,998.5,1004.32,715.32
2018,7,9,12,30,939.0,97.0,3.2,30.9,999.0,1021.11,726.51
2018,7,9,12,45,936.5,98.5,3.35,30.95,992.0,1033.06,735.13
2018,7,9,13,0,934.0,100.0,3.5,31.0,985.0,1041.54,741.68
2018,7,9,13,15,931.5,98.5,3.6,30.9,970.0,1043.41,744.24
2018,7,9,13,30,929.0,97.0,3.7,30.8,955.0,1041.71,744.68
2018,7,9,13,45,889.5,116.0,3.8,30.75,922.0,1020.81,732.78
2018,7,9,14,0,850.0,135.0,3.9,30.7,889.0,996.86,719.0
2018,7,9,14,15,777.0,167.0,4.0,30.5,839.0,960.3,697.35
2018,7,9,14,30,704.0,199.0,4.1,30.3,789.0,919.46,672.65
2018,7,9,14,45,702.5,189.0,4.15,30.15,757.5,896.23,659.11
2018,7,9,15,0,701.0,179.0,4.2,30.0,726.0,870.25,643.54
2018,7,9,15,15,681.5,175.5,4.2,30.0,685.0,832.28,619.12
2018,7,9,15,30,662.0,172.0,4.2,30.0,644.0,792.8,593.52
2018,7,9,15,45,657.0,161.5,4.35,29.45,605.0,756.85,571.92
2018,7,9,16,0,652.0,151.0,4.5,28.9,566.0,718.95,548.48
2018,7,9,16,15,613.0,149.5,4.5,28.45,516.0,662.49,509.71
2018,7,9,16,30,574.0,148.0,4.5,28.0,466.0,606.99,470.53
2018,7,9,16,45,598.5,125.5,4.5,27.55,430.0,574.85,449.0
2018,7,9,17,0,623.0,103.0,4.5,27.1,394.0,538.58,423.46
2018,7,9,17,15,640.0,87.0,4.45,26.45,355.5,500.98,395.83
2018,7,9,17,30,657.0,71.0,4.4,25.8,317.0,460.14,364.41
2018,7,9,17,45,643.5,62.0,4.35,25.15,273.5,408.95,323.22
2018,7,9,18,0,630.0,53.0,4.3,24.5,230.0,356.9,279.68
2018,7,9,18,15,559.5,49.0,4.15,23.8,183.0,290.85,223.78
2018,7,9,18,30,489.0,45.0,4.0,23.1,136.0,230.56,171.6
2018,7,9,18,45,404.5,37.0,3.9,22.45,97.0,169.06,118.59
2018,7,9,19,0,320.0,29.0,3.8,21.8,58.0,116.97,70.04
2018,7,9,19,15,198.5,19.0,3.75,21.4,33.5,59.56,0.0
2018,7,9,19,30,77.0,9.0,3.7,21.0,9.0,18.06,0.0
2018,7,9,19,45,38.5,4.5,3.65,20.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.95,18.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,2.3,14.75,5.0,0.0,0.0
2018,7,10,5,0,90.0,9.0,2.4,15.0,10.0,8.58,0.0
2018,7,10,5,15,239.0,18.5,2.5,15.45,37.5,15.21,0.0
2018,7,10,5,30,388.0,28.0,2.6,15.9,65.0,22.29,12.08
2018,7,10,5,45,478.5,35.0,2.7,16.4,107.0,26.68,17.37
2018,7,10,6,0,569.0,42.0,2.8,16.9,149.0,33.77,23.99
2018,7,10,6,15,627.5,46.5,2.75,17.6,197.0,35.93,26.09
2018,7,10,6,30,686.0,51.0,2.7,18.3,245.0,38.08,28.01
2018,7,10,6,45,725.0,55.0,2.7,19.0,296.0,39.71,29.37
2018,7,10,7,0,764.0,59.0,2.7,19.7,347.0,53.61,30.35
2018,7,10,7,15,792.0,62.0,2.65,20.65,398.0,103.89,51.32
2018,7,10,7,30,820.0,65.0,2.6,21.6,449.0,163.43,92.61
2018,7,10,7,45,841.0,67.0,2.6,22.55,499.0,217.84,136.44
2018,7,10,8,0,862.0,69.0,2.6,23.5,549.0,274.29,184.58
2018,7,10,8,15,877.5,71.0,2.55,24.15,596.5,330.91,233.65
2018,7,10,8,30,893.0,73.0,2.5,24.8,644.0,388.51,282.67
2018,7,10,8,45,904.5,74.5,2.5,25.5,687.5,444.77,329.36
2018,7,10,9,0,916.0,76.0,2.5,26.2,731.0,501.09,374.46
2018,7,10,9,15,923.0,79.0,2.5,26.7,770.0,556.24,417.33
2018,7,10,9,30,930.0,82.0,2.5,27.2,809.0,610.52,458.05
2018,7,10,9,45,915.5,94.5,2.55,27.7,836.5,658.98,493.21
2018,7,10,10,0,901.0,107.0,2.6,28.2,864.0,704.16,524.93
2018,7,10,10,15,873.0,127.5,2.65,28.45,881.0,743.54,551.94
2018,7,10,10,30,845.0,148.0,2.7,28.7,898.0,780.45,575.78
2018,7,10,10,45,898.5,121.0,2.8,29.0,935.5,830.57,608.46
2018,7,10,11,0,952.0,94.0,2.9,29.3,973.0,883.19,642.31
2018,7,10,11,15,954.5,94.5,3.0,29.4,987.5,918.21,664.82
2018,7,10,11,30,957.0,95.0,3.1,29.5,1002.0,950.42,685.57
2018,7,10,11,45,958.0,95.0,3.25,29.6,1009.0,977.8,703.55
2018,7,10,12,0,959.0,95.0,3.4,29.7,1016.0,1002.03,719.57
2018,7,10,12,15,958.0,95.5,3.5,29.6,1015.5,1021.59,732.89
2018,7,10,12,30,957.0,96.0,3.6,29.5,1015.0,1037.74,744.15
2018,7,10,12,45,954.0,96.5,3.75,29.45,1006.5,1048.44,752.27
2018,7,10,13,0,951.0,97.0,3.9,29.4,998.0,1055.56,758.24
2018,7,10,13,15,948.0,96.5,4.0,29.2,983.0,1058.06,761.48
2018,7,10,13,30,945.0,96.0,4.1,29.0,968.0,1056.94,762.55
2018,7,10,13,45,941.0,95.5,4.15,28.8,946.5,1051.21,760.44
2018,7,10,14,0,937.0,95.0,4.2,28.6,925.0,1041.92,756.16
2018,7,10,14,15,899.5,110.0,4.25,28.3,886.5,1012.66,739.2
2018,7,10,14,30,862.0,125.0,4.3,28.0,848.0,980.91,720.61
2018,7,10,14,45,857.0,120.5,4.35,27.7,814.5,957.59,707.53
2018,7,10,15,0,852.0,116.0,4.4,27.4,781.0,931.26,692.3
2018,7,10,15,15,857.0,107.0,4.4,27.4,746.5,906.26,676.86
2018,7,10,15,30,862.0,98.0,4.4,27.4,712.0,877.86,659.05
2018,7,10,15,45,863.0,90.0,4.45,26.6,672.0,843.83,639.51
2018,7,10,16,0,864.0,82.0,4.5,25.8,632.0,806.84,617.56
2018,7,10,16,15,847.5,80.0,4.5,25.3,585.0,760.23,587.5
2018,7,10,16,30,831.0,78.0,4.5,24.8,538.0,712.44,556.05
2018,7,10,16,45,810.0,74.5,4.45,24.3,488.5,663.3,522.72
2018,7,10,17,0,789.0,71.0,4.4,23.8,439.0,609.12,483.74
2018,7,10,17,15,760.0,68.0,4.35,23.2,388.5,550.7,439.57
2018,7,10,17,30,731.0,65.0,4.3,22.6,338.0,493.39,394.72
2018,7,10,17,45,690.5,60.5,4.3,22.05,288.0,429.96,343.44
2018,7,10,18,0,650.0,56.0,4.3,21.5,238.0,369.47,292.68
2018,7,10,18,15,588.5,51.0,4.15,20.8,190.5,304.92,237.21
2018,7,10,18,30,527.0,46.0,4.0,20.1,143.0,244.9,184.29
2018,7,10,18,45,430.5,38.5,3.9,19.45,102.0,178.27,126.51
2018,7,10,19,0,334.0,31.0,3.8,18.8,61.0,122.18,73.84
2018,7,10,19,15,202.0,20.0,3.75,18.35,35.0,60.95,0.0
2018,7,10,19,30,70.0,9.0,3.7,17.9,9.0,17.21,0.0
2018,7,10,19,45,35.0,4.5,3.65,17.45,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.5,1.9,13.7,4.5,0.0,0.0
2018,7,11,5,0,72.0,9.0,1.9,13.9,9.0,8.58,0.0
2018,7,11,5,15,206.0,19.5,1.85,14.45,35.5,16.3,0.0
2018,7,11,5,30,340.0,30.0,1.8,15.0,62.0,24.27,13.55
2018,7,11,5,45,437.5,37.0,1.75,15.5,103.0,28.5,19.02
2018,7,11,6,0,535.0,44.0,1.7,16.0,144.0,32.64,23.1
2018,7,11,6,15,370.5,57.5,1.65,16.6,136.5,41.5,31.13
2018,7,11,6,30,206.0,71.0,1.6,17.2,129.0,55.69,43.69
2018,7,11,6,45,108.0,98.0,1.5,17.75,129.0,79.94,64.81
