Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,0,10.0,125.0,1.4,18.3,129.0,109.95,86.18
2018,7,11,7,15,25.0,150.5,1.4,18.9,162.0,128.51,100.03
2018,7,11,7,30,40.0,176.0,1.4,19.5,195.0,153.99,119.18
2018,7,11,7,45,87.5,203.0,1.35,20.1,250.0,188.94,144.43
2018,7,11,8,0,135.0,230.0,1.3,20.7,305.0,224.91,170.71
2018,7,11,8,15,192.0,249.5,1.35,21.3,366.5,269.0,203.53
2018,7,11,8,30,249.0,269.0,1.4,21.9,428.0,315.14,238.18
2018,7,11,8,45,375.5,252.5,1.45,22.5,511.0,372.04,280.55
2018,7,11,9,0,502.0,236.0,1.5,23.1,594.0,438.5,330.45
2018,7,11,9,15,693.0,168.0,1.55,23.65,692.0,508.93,383.85
2018,7,11,9,30,884.0,100.0,1.6,24.2,790.0,599.68,451.46
2018,7,11,9,45,901.5,97.5,1.6,24.7,828.0,652.41,489.25
2018,7,11,10,0,919.0,95.0,1.6,25.2,866.0,704.78,525.88
2018,7,11,10,15,925.0,96.0,1.7,25.6,894.0,751.55,557.36
2018,7,11,10,30,931.0,97.0,1.8,26.0,922.0,796.51,586.4
2018,7,11,10,45,935.5,98.0,1.85,26.4,944.0,838.26,612.55
2018,7,11,11,0,940.0,99.0,1.9,26.8,966.0,877.68,636.92
2018,7,11,11,15,943.0,99.0,1.95,27.05,980.5,912.36,658.41
2018,7,11,11,30,946.0,99.0,2.0,27.3,995.0,944.28,678.05
2018,7,11,11,45,947.5,99.0,2.05,27.55,1002.5,971.92,694.92
2018,7,11,12,0,949.0,99.0,2.1,27.8,1010.0,996.47,709.85
2018,7,11,12,15,949.5,98.5,2.15,27.95,1010.0,1016.36,722.18
2018,7,11,12,30,950.0,98.0,2.2,28.1,1010.0,1032.92,732.53
2018,7,11,12,45,949.5,97.5,2.25,28.2,1003.0,1045.05,740.38
2018,7,11,13,0,949.0,97.0,2.3,28.3,996.0,1053.67,746.18
2018,7,11,13,15,946.5,96.5,2.35,28.25,981.0,1056.69,749.1
2018,7,11,13,30,944.0,96.0,2.4,28.2,966.0,1056.1,749.93
2018,7,11,13,45,923.0,104.5,2.5,28.15,939.0,1042.83,743.5
2018,7,11,14,0,902.0,113.0,2.6,28.1,912.0,1026.32,735.12
2018,7,11,14,15,864.0,128.0,2.65,27.9,873.5,996.8,718.39
2018,7,11,14,30,826.0,143.0,2.7,27.7,835.0,973.76,705.83
2018,7,11,14,45,793.0,151.0,2.75,27.45,793.0,937.54,684.66
2018,7,11,15,0,760.0,159.0,2.8,27.2,751.0,899.44,662.07
2018,7,11,15,15,743.0,155.0,2.8,27.2,709.5,866.42,641.63
2018,7,11,15,30,726.0,151.0,2.8,27.2,668.0,826.91,616.6
2018,7,11,15,45,730.0,138.0,2.85,26.4,630.0,793.7,597.85
2018,7,11,16,0,734.0,125.0,2.9,25.6,592.0,757.67,576.72
2018,7,11,16,15,730.0,114.0,2.85,25.1,548.5,714.95,549.26
2018,7,11,16,30,726.0,103.0,2.8,24.6,505.0,667.98,518.3
2018,7,11,16,45,741.5,90.5,2.8,24.15,467.5,633.94,496.19
2018,7,11,17,0,757.0,78.0,2.8,23.7,430.0,596.47,469.78
2018,7,11,17,15,735.0,73.0,2.75,23.05,382.0,541.44,428.89
2018,7,11,17,30,713.0,68.0,2.7,22.4,334.0,486.91,386.92
2018,7,11,17,45,668.5,63.5,2.6,21.8,283.5,422.28,335.27
2018,7,11,18,0,624.0,59.0,2.5,21.2,233.0,362.7,285.78
2018,7,11,18,15,560.0,53.5,2.4,20.55,186.0,296.47,229.7
2018,7,11,18,30,496.0,48.0,2.3,19.9,139.0,236.46,177.44
2018,7,11,18,45,397.5,39.5,2.2,19.25,98.5,169.81,120.31
2018,7,11,19,0,299.0,31.0,2.1,18.6,58.0,114.03,68.45
2018,7,11,19,15,179.0,19.5,2.1,18.25,33.0,56.3,0.0
2018,7,11,19,30,59.0,8.0,2.1,17.9,8.0,14.89,0.0
2018,7,11,19,45,29.5,4.0,2.1,17.5,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,12,4,45,17.5,3.0,1.4,14.4,3.0,0.0,0.0
2018,7,12,5,0,35.0,6.0,1.4,14.6,6.0,5.72,0.0
2018,7,12,5,15,112.0,17.5,1.45,15.15,26.0,13.88,0.0
2018,7,12,5,30,189.0,29.0,1.5,15.7,46.0,22.62,12.01
2018,7,12,5,45,139.5,34.5,1.55,16.25,51.5,26.12,16.87
2018,7,12,6,0,90.0,40.0,1.6,16.8,57.0,32.6,22.97
2018,7,12,6,15,45.0,57.5,1.6,17.35,66.0,51.62,39.91
2018,7,12,6,30,0.0,75.0,1.6,17.9,75.0,67.99,54.32
2018,7,12,6,45,2.0,94.5,1.6,18.4,95.0,84.66,68.73
2018,7,12,7,0,4.0,114.0,1.6,18.9,115.0,101.36,78.99
2018,7,12,7,15,22.0,144.5,1.65,19.5,154.5,128.85,100.27
2018,7,12,7,30,40.0,175.0,1.7,20.1,194.0,153.13,118.32
2018,7,12,7,45,87.5,204.5,1.7,20.65,251.5,189.87,145.04
2018,7,12,8,0,135.0,234.0,1.7,21.2,309.0,227.69,172.86
2018,7,12,8,15,234.0,244.0,1.8,21.75,387.5,272.37,205.24
2018,7,12,8,30,333.0,254.0,1.9,22.3,466.0,333.11,250.9
2018,7,12,8,45,466.5,225.0,1.95,22.85,544.5,383.37,288.98
2018,7,12,9,0,600.0,196.0,2.0,23.4,623.0,449.87,339.85
2018,7,12,9,15,661.0,181.5,2.0,23.8,676.5,503.55,381.1
2018,7,12,9,30,722.0,167.0,2.0,24.2,730.0,562.19,425.2
2018,7,12,9,45,730.0,173.5,2.05,24.6,764.0,611.1,460.99
2018,7,12,10,0,738.0,180.0,2.1,25.0,798.0,659.37,495.41
2018,7,12,10,15,656.5,232.0,2.15,25.2,795.5,684.39,511.46
2018,7,12,10,30,575.0,284.0,2.2,25.4,793.0,700.98,521.14
2018,7,12,10,45,483.0,338.0,2.2,25.65,772.5,704.79,521.01
2018,7,12,11,0,391.0,392.0,2.2,25.9,752.0,698.2,513.54
2018,7,12,11,15,356.5,414.0,2.25,25.95,746.5,706.67,518.52
2018,7,12,11,30,322.0,436.0,2.3,26.0,741.0,712.29,521.33
2018,7,12,11,45,357.0,426.5,2.35,26.05,767.0,748.85,547.16
2018,7,12,12,0,392.0,417.0,2.4,26.1,793.0,785.59,572.73
2018,7,12,12,15,389.0,418.0,2.45,26.15,791.0,795.89,579.53
2018,7,12,12,30,386.0,419.0,2.5,26.2,789.0,804.49,585.45
2018,7,12,12,45,461.0,369.5,2.55,26.25,808.0,846.19,616.04
2018,7,12,13,0,536.0,320.0,2.6,26.3,827.0,879.4,640.81
2018,7,12,13,15,567.0,303.5,2.65,26.3,832.5,899.56,655.5
2018,7,12,13,30,598.0,287.0,2.7,26.3,838.0,919.14,669.92
2018,7,12,13,45,533.5,315.5,2.75,26.25,798.5,882.88,645.02
2018,7,12,14,0,469.0,344.0,2.8,26.2,759.0,846.75,620.35
2018,7,12,14,15,547.0,285.5,2.8,25.85,754.5,860.24,634.21
2018,7,12,14,30,625.0,227.0,2.8,25.5,750.0,872.83,647.03
2018,7,12,14,45,689.0,184.0,2.8,25.2,739.0,878.74,652.81
2018,7,12,15,0,753.0,141.0,2.8,24.9,728.0,873.97,651.48
2018,7,12,15,15,754.0,132.5,2.8,24.9,694.5,848.08,635.23
2018,7,12,15,30,755.0,124.0,2.8,24.9,661.0,819.35,617.17
2018,7,12,15,45,739.0,121.0,2.7,24.05,619.0,779.43,592.62
2018,7,12,16,0,723.0,118.0,2.6,23.2,577.0,738.08,566.75
2018,7,12,16,15,703.5,113.5,2.55,22.75,532.0,693.9,537.83
2018,7,12,16,30,684.0,109.0,2.5,22.3,487.0,646.28,505.91
2018,7,12,16,45,660.0,104.0,2.45,21.9,440.5,594.59,469.1
2018,7,12,17,0,636.0,99.0,2.4,21.5,394.0,543.24,431.35
2018,7,12,17,15,603.0,93.0,2.4,21.1,346.5,485.92,388.02
2018,7,12,17,30,570.0,87.0,2.4,20.7,299.0,430.41,344.68
2018,7,12,17,45,527.5,79.5,2.35,20.35,253.0,370.54,296.32
2018,7,12,18,0,485.0,72.0,2.3,20.0,207.0,314.12,249.23
2018,7,12,18,15,406.5,64.5,2.3,19.7,162.0,246.99,192.67
2018,7,12,18,30,328.0,57.0,2.3,19.4,117.0,186.19,140.71
2018,7,12,18,45,211.0,44.5,2.3,19.15,78.5,119.95,85.64
2018,7,12,19,0,94.0,32.0,2.3,18.9,40.0,62.63,37.1
2018,7,12,19,15,48.5,18.0,2.25,18.8,22.0,29.38,0.0
2018,7,12,19,30,3.0,4.0,2.2,18.7,4.0,4.18,0.0
2018,7,12,19,45,1.5,2.0,2.15,18.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.6,16.3,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.6,16.4,2.0,1.91,0.0
2018,7,13,5,15,0.0,6.0,1.6,16.8,6.0,5.55,0.0
2018,7,13,5,30,0.0,10.0,1.6,17.2,10.0,9.26,1.45
2018,7,13,5,45,0.0,17.0,1.6,17.6,17.0,15.75,7.86
2018,7,13,6,0,0.0,24.0,1.6,18.0,24.0,22.25,13.82
2018,7,13,6,15,0.0,33.0,1.65,18.45,33.0,30.62,21.33
2018,7,13,6,30,0.0,42.0,1.7,18.9,42.0,39.0,28.76
2018,7,13,6,45,2.0,58.5,1.7,19.35,59.0,54.4,42.19
2018,7,13,7,0,4.0,75.0,1.7,19.8,76.0,69.59,52.55
2018,7,13,7,15,13.0,114.0,1.75,20.25,119.5,103.89,80.05
2018,7,13,7,30,22.0,153.0,1.8,20.7,163.0,139.01,107.56
2018,7,13,7,45,42.5,181.5,1.8,21.15,204.0,164.01,126.14
2018,7,13,8,0,63.0,210.0,1.8,21.6,245.0,196.46,150.68
2018,7,13,8,15,58.0,197.0,1.9,22.05,231.5,190.9,146.23
2018,7,13,8,30,53.0,184.0,2.0,22.5,218.0,183.42,140.38
2018,7,13,8,45,32.0,188.0,2.05,22.95,209.0,182.46,139.62
2018,7,13,9,0,11.0,192.0,2.1,23.4,200.0,181.41,138.44
2018,7,13,9,15,36.5,251.0,2.1,23.85,279.0,245.6,187.4
2018,7,13,9,30,62.0,310.0,2.1,24.3,358.0,315.23,239.33
2018,7,13,9,45,103.0,347.5,2.15,24.7,431.5,377.73,285.38
2018,7,13,10,0,144.0,385.0,2.2,25.1,505.0,446.37,335.18
2018,7,13,10,15,114.5,383.0,2.2,25.5,480.5,433.98,324.73
2018,7,13,10,30,85.0,381.0,2.2,25.9,456.0,417.31,311.45
2018,7,13,10,45,90.0,404.5,2.25,26.25,486.0,448.96,333.79
2018,7,13,11,0,95.0,428.0,2.3,26.6,516.0,481.16,356.04
2018,7,13,11,15,242.0,385.5,2.3,26.85,613.5,581.1,430.15
2018,7,13,11,30,389.0,343.0,2.3,27.1,711.0,688.03,506.79
2018,7,13,11,45,523.5,294.0,2.35,27.3,793.5,779.62,571.4
2018,7,13,12,0,658.0,245.0,2.4,27.5,876.0,875.73,637.62
2018,7,13,12,15,707.0,216.5,2.4,27.65,894.0,911.46,659.76
2018,7,13,12,30,756.0,188.0,2.4,27.8,912.0,940.35,677.78
2018,7,13,12,45,765.0,180.0,2.45,27.9,908.0,953.42,686.26
2018,7,13,13,0,774.0,172.0,2.5,28.0,904.0,963.54,693.08
2018,7,13,13,15,696.5,214.0,2.5,28.0,865.0,940.85,678.74
2018,7,13,13,30,619.0,256.0,2.5,28.0,826.0,909.49,658.43
2018,7,13,13,45,729.5,187.5,2.5,28.05,844.0,944.01,682.21
2018,7,13,14,0,840.0,119.0,2.5,28.1,862.0,971.15,699.94
2018,7,13,14,15,834.0,117.5,2.55,28.0,835.5,956.58,691.87
2018,7,13,14,30,828.0,116.0,2.6,27.9,809.0,938.97,682.25
2018,7,13,14,45,820.5,113.0,2.6,27.85,776.0,915.39,668.19
2018,7,13,15,0,813.0,110.0,2.6,27.8,743.0,889.04,652.34
2018,7,13,15,15,801.5,108.5,2.6,27.8,705.5,858.07,633.24
2018,7,13,15,30,790.0,107.0,2.6,27.8,668.0,831.59,617.1
2018,7,13,15,45,776.0,103.5,2.7,27.45,626.0,791.73,593.15
2018,7,13,16,0,762.0,100.0,2.8,27.1,584.0,750.22,567.67
2018,7,13,16,15,744.0,97.0,2.85,26.7,539.5,704.73,538.7
2018,7,13,16,30,726.0,94.0,2.9,26.3,495.0,658.38,508.5
2018,7,13,16,45,702.0,90.0,2.95,25.95,447.5,606.12,472.87
2018,7,13,17,0,678.0,86.0,3.0,25.6,400.0,555.93,436.49
2018,7,13,17,15,645.0,81.5,3.05,25.05,352.0,498.43,393.69
2018,7,13,17,30,612.0,77.0,3.1,24.5,304.0,442.67,350.72
2018,7,13,17,45,567.0,71.5,3.15,23.9,257.0,381.74,302.23
2018,7,13,18,0,522.0,66.0,3.2,23.3,210.0,324.44,254.96
2018,7,13,18,15,458.5,58.5,3.2,22.65,166.5,261.48,201.97
2018,7,13,18,30,395.0,51.0,3.2,22.0,123.0,204.83,153.16
2018,7,13,18,45,306.0,41.0,3.15,21.35,86.5,144.88,102.14
2018,7,13,19,0,217.0,31.0,3.1,20.7,50.0,94.7,55.55
2018,7,13,19,15,127.0,19.0,3.1,20.3,28.5,40.48,0.0
2018,7,13,19,30,37.0,7.0,3.1,19.9,7.0,11.22,0.0
2018,7,13,19,45,18.5,3.5,3.05,19.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,4,45,20.5,3.5,2.75,15.85,3.5,0.0,0.0
2018,7,14,5,0,41.0,7.0,2.8,15.9,7.0,6.67,0.0
2018,7,14,5,15,138.5,18.5,2.8,16.25,29.0,17.63,0.0
2018,7,14,5,30,236.0,30.0,2.8,16.6,51.0,23.55,12.14
2018,7,14,5,45,328.5,39.5,2.85,17.0,88.0,30.99,20.89
2018,7,14,6,0,421.0,49.0,2.9,17.4,125.0,37.14,26.8
2018,7,14,6,15,332.5,66.5,2.9,17.9,138.0,48.99,37.47
2018,7,14,6,30,244.0,84.0,2.9,18.4,151.0,65.24,51.8
2018,7,14,6,45,316.0,99.0,2.9,18.95,204.5,69.67,55.58
2018,7,14,7,0,388.0,114.0,2.9,19.5,258.0,83.25,60.92
2018,7,14,7,15,528.0,101.5,2.9,20.05,328.0,108.11,65.33
2018,7,14,7,30,668.0,89.0,2.9,20.6,398.0,149.19,88.14
2018,7,14,7,45,711.5,87.5,2.85,21.15,450.0,201.09,128.89
2018,7,14,8,0,755.0,86.0,2.8,21.7,502.0,253.24,172.66
2018,7,14,8,15,774.0,88.5,2.8,22.2,548.0,305.96,218.6
2018,7,14,8,30,793.0,91.0,2.8,22.7,594.0,360.24,265.29
2018,7,14,8,45,808.0,93.0,2.85,23.15,636.5,417.74,313.45
2018,7,14,9,0,823.0,95.0,2.9,23.6,679.0,471.34,357.39
2018,7,14,9,15,834.5,96.5,2.95,24.0,717.5,523.02,398.67
2018,7,14,9,30,846.0,98.0,3.0,24.4,756.0,574.41,438.48
2018,7,14,9,45,854.5,100.0,3.05,24.75,789.5,623.88,475.81
2018,7,14,10,0,863.0,102.0,3.1,25.1,823.0,672.34,511.38
2018,7,14,10,15,870.0,102.5,3.15,25.35,850.5,717.11,543.03
2018,7,14,10,30,877.0,103.0,3.2,25.6,878.0,760.28,571.88
2018,7,14,10,45,710.5,201.5,3.3,25.85,839.5,758.97,569.26
2018,7,14,11,0,544.0,300.0,3.4,26.1,801.0,742.33,553.36
2018,7,14,11,15,628.5,256.5,3.45,26.15,844.0,796.59,593.38
2018,7,14,11,30,713.0,213.0,3.5,26.2,887.0,853.37,633.35
2018,7,14,11,45,805.5,159.0,3.55,26.2,926.0,904.83,667.64
2018,7,14,12,0,898.0,105.0,3.6,26.2,965.0,954.13,700.23
2018,7,14,12,15,845.5,141.0,3.65,26.15,950.5,957.69,702.6
2018,7,14,12,30,793.0,177.0,3.7,26.1,936.0,965.8,708.44
2018,7,14,12,45,755.5,200.0,3.75,26.0,919.0,963.93,707.89
2018,7,14,13,0,718.0,223.0,3.8,25.9,902.0,965.51,709.8
2018,7,14,13,15,802.0,165.0,3.8,25.85,912.0,990.88,727.11
2018,7,14,13,30,886.0,107.0,3.8,25.8,922.0,1009.71,739.97
2018,7,14,13,45,881.5,106.0,3.8,25.7,901.0,1003.31,736.53
2018,7,14,14,0,877.0,105.0,3.8,25.6,880.0,993.55,731.18
2018,7,14,14,15,870.5,104.0,3.8,25.4,852.5,978.53,722.73
2018,7,14,14,30,864.0,103.0,3.8,25.2,825.0,960.36,712.28
2018,7,14,14,45,856.0,101.5,3.85,25.05,792.0,937.18,698.65
2018,7,14,15,0,848.0,100.0,3.9,24.9,759.0,911.16,683.09
2018,7,14,15,15,837.0,98.0,3.9,24.9,720.5,879.17,662.71
2018,7,14,15,30,826.0,96.0,3.9,24.9,682.0,844.84,640.62
2018,7,14,15,45,812.5,93.5,3.9,24.2,640.0,805.67,616.67
2018,7,14,16,0,799.0,91.0,3.9,23.5,598.0,770.47,595.18
2018,7,14,16,15,781.5,88.5,3.9,23.1,552.5,724.57,564.89
2018,7,14,16,30,764.0,86.0,3.9,22.7,507.0,677.69,533.38
2018,7,14,16,45,741.0,82.5,3.9,22.3,459.0,625.1,496.96
2018,7,14,17,0,718.0,79.0,3.9,21.9,411.0,572.57,458.14
2018,7,14,17,15,686.0,75.0,3.85,21.5,362.0,514.35,413.38
2018,7,14,17,30,654.0,71.0,3.8,21.1,313.0,459.26,369.61
2018,7,14,17,45,610.5,66.0,3.8,20.7,265.0,397.57,319.26
2018,7,14,18,0,567.0,61.0,3.8,20.3,217.0,339.32,270.05
2018,7,14,18,15,503.5,54.5,3.75,19.9,172.0,275.12,214.82
2018,7,14,18,30,440.0,48.0,3.7,19.5,127.0,217.2,163.84
2018,7,14,18,45,346.0,39.0,3.65,19.1,89.5,154.42,109.53
2018,7,14,19,0,252.0,30.0,3.6,18.7,52.0,102.05,59.53
2018,7,14,19,15,148.5,18.5,3.6,18.4,29.5,43.76,0.0
2018,7,14,19,30,45.0,7.0,3.6,18.1,7.0,12.2,0.0
2018,7,14,19,45,22.5,3.5,3.65,17.8,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.6,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.7,7.0,6.67,0.0
2018,7,15,5,15,169.0,18.5,2.9,15.1,30.5,17.63,0.0
2018,7,15,5,30,285.0,30.0,3.0,15.5,54.0,24.7,12.75
2018,7,15,5,45,344.5,37.5,3.05,15.9,85.5,29.25,19.46
2018,7,15,6,0,404.0,45.0,3.1,16.3,117.0,33.65,23.86
2018,7,15,6,15,296.0,55.0,3.15,16.8,116.5,40.25,29.94
2018,7,15,6,30,188.0,65.0,3.2,17.3,116.0,51.28,39.76
2018,7,15,6,45,100.5,92.0,3.2,17.75,120.0,75.57,61.03
2018,7,15,7,0,13.0,119.0,3.2,18.2,124.0,105.07,86.45
2018,7,15,7,15,34.5,148.0,3.2,18.6,163.5,126.88,98.79
2018,7,15,7,30,56.0,177.0,3.2,19.0,203.0,156.19,120.96
2018,7,15,7,45,90.0,205.0,3.2,19.45,252.0,190.15,146.35
2018,7,15,8,0,124.0,233.0,3.2,19.9,301.0,223.64,171.64
2018,7,15,8,15,286.0,221.0,3.2,20.35,396.5,269.15,203.57
2018,7,15,8,30,448.0,209.0,3.2,20.8,492.0,332.87,251.84
2018,7,15,8,45,667.0,146.0,3.15,21.2,601.5,397.62,302.05
2018,7,15,9,0,886.0,83.0,3.1,21.6,711.0,489.52,373.98
2018,7,15,9,15,893.5,87.0,3.1,22.0,750.5,544.59,417.98
2018,7,15,9,30,901.0,91.0,3.1,22.4,790.0,598.92,460.1
2018,7,15,9,45,901.5,96.5,3.15,22.75,822.5,649.3,498.24
2018,7,15,10,0,902.0,102.0,3.2,23.1,855.0,697.85,533.94
2018,7,15,10,15,909.5,103.0,3.25,23.35,884.0,745.23,567.43
2018,7,15,10,30,917.0,104.0,3.3,23.6,913.0,790.96,598.07
2018,7,15,10,45,923.0,104.0,3.35,23.8,935.5,832.71,625.76
2018,7,15,11,0,929.0,104.0,3.4,24.0,958.0,872.26,651.73
2018,7,15,11,15,933.0,104.0,3.45,24.1,973.5,907.7,675.01
2018,7,15,11,30,937.0,104.0,3.5,24.2,989.0,940.47,696.42
2018,7,15,11,45,940.5,103.5,3.6,24.25,997.5,969.48,715.74
2018,7,15,12,0,944.0,103.0,3.7,24.3,1006.0,995.5,733.13
2018,7,15,12,15,943.5,103.5,3.75,24.35,1006.0,1015.55,746.29
2018,7,15,12,30,943.0,104.0,3.8,24.4,1006.0,1032.26,757.37
2018,7,15,12,45,940.0,104.5,3.85,24.4,998.0,1043.06,764.84
2018,7,15,13,0,937.0,105.0,3.9,24.4,990.0,1050.33,770.16
2018,7,15,13,15,934.5,104.5,3.9,24.4,975.5,1053.51,772.59
2018,7,15,13,30,932.0,104.0,3.9,24.4,961.0,1053.11,772.83
2018,7,15,13,45,928.5,102.5,3.9,24.4,939.5,1047.06,769.53
2018,7,15,14,0,925.0,101.0,3.9,24.4,918.0,1037.46,764.05
2018,7,15,14,15,919.0,100.0,3.9,24.3,889.5,1022.43,755.41
2018,7,15,14,30,913.0,99.0,3.9,24.2,861.0,1004.06,744.66
2018,7,15,14,45,905.5,97.0,3.95,24.1,826.5,979.94,730.42
2018,7,15,15,0,898.0,95.0,4.0,24.0,792.0,952.77,714.12
2018,7,15,15,15,887.5,93.0,4.0,24.0,752.5,919.97,693.36
2018,7,15,15,30,877.0,91.0,4.0,24.0,713.0,884.64,670.77
2018,7,15,15,45,864.0,88.5,3.95,23.6,669.0,844.27,645.28
2018,7,15,16,0,851.0,86.0,3.9,23.2,625.0,801.95,618.11
2018,7,15,16,15,833.5,84.0,3.9,22.9,578.0,754.99,587.19
2018,7,15,16,30,816.0,82.0,3.9,22.6,531.0,711.89,558.57
2018,7,15,16,45,793.5,78.5,3.85,22.3,481.0,657.42,520.8
2018,7,15,17,0,771.0,75.0,3.8,22.0,431.0,602.85,480.88
2018,7,15,17,15,738.5,71.5,3.8,21.55,380.0,542.4,434.9
2018,7,15,17,30,706.0,68.0,3.8,21.1,329.0,483.41,388.48
2018,7,15,17,45,661.5,63.5,3.75,20.65,278.5,420.58,337.26
2018,7,15,18,0,617.0,59.0,3.7,20.2,228.0,359.78,285.97
2018,7,15,18,15,552.0,53.0,3.6,19.7,181.0,292.86,228.46
2018,7,15,18,30,487.0,47.0,3.5,19.2,134.0,232.32,175.09
2018,7,15,18,45,386.0,39.0,3.4,18.65,94.5,165.94,117.62
2018,7,15,19,0,285.0,31.0,3.3,18.1,55.0,110.21,63.58
2018,7,15,19,15,168.5,19.0,3.3,17.7,31.0,47.7,0.0
2018,7,15,19,30,52.0,7.0,3.3,17.3,7.0,6.67,0.0
2018,7,15,19,45,26.0,3.5,3.25,16.95,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,16,4,45,27.0,3.5,2.7,13.95,3.5,0.0,0.0
2018,7,16,5,0,54.0,7.0,2.7,14.1,7.0,6.67,0.0
2018,7,16,5,15,174.5,18.5,2.75,14.55,30.5,17.63,0.0
2018,7,16,5,30,295.0,30.0,2.8,15.0,54.0,24.85,12.5
2018,7,16,5,45,397.5,38.0,2.9,15.45,94.0,29.89,20.01
2018,7,16,6,0,500.0,46.0,3.0,15.9,134.0,34.79,24.89
2018,7,16,6,15,346.0,52.0,3.0,16.45,122.0,37.27,27.35
2018,7,16,6,30,192.0,58.0,3.0,17.0,110.0,41.12,30.84
2018,7,16,6,45,100.5,86.0,2.95,17.6,113.5,71.22,57.26
2018,7,16,7,0,9.0,114.0,2.9,18.2,117.0,101.11,83.02
2018,7,16,7,15,29.0,146.0,2.9,18.75,159.0,124.95,97.35
2018,7,16,7,30,49.0,178.0,2.9,19.3,201.0,155.86,120.83
2018,7,16,7,45,93.0,204.0,2.85,19.85,253.0,189.77,145.62
2018,7,16,8,0,137.0,230.0,2.8,20.4,305.0,224.36,171.29
2018,7,16,8,15,205.5,247.0,2.75,20.9,371.0,269.91,205.41
2018,7,16,8,30,274.0,264.0,2.7,21.4,437.0,318.82,242.63
2018,7,16,8,45,471.5,217.5,2.7,21.95,540.5,377.63,286.8
2018,7,16,9,0,669.0,171.0,2.7,22.5,644.0,458.49,348.9
2018,7,16,9,15,793.0,128.5,2.7,23.0,720.5,526.02,401.33
2018,7,16,9,30,917.0,86.0,2.7,23.5,797.0,602.93,459.97
2018,7,16,9,45,922.5,89.0,2.7,24.05,831.0,654.96,498.27
2018,7,16,10,0,928.0,92.0,2.7,24.6,865.0,705.55,534.44
2018,7,16,10,15,934.0,92.5,2.7,25.0,893.5,752.54,566.18
2018,7,16,10,30,940.0,93.0,2.7,25.4,922.0,797.68,595.24
2018,7,16,10,45,944.5,94.0,2.75,25.8,944.0,840.05,622.34
2018,7,16,11,0,949.0,95.0,2.8,26.2,966.0,880.06,647.59
2018,7,16,11,15,952.0,95.0,2.8,26.4,981.0,915.29,669.61
2018,7,16,11,30,955.0,95.0,2.8,26.6,996.0,947.72,689.67
2018,7,16,11,45,957.5,95.5,2.85,26.85,1005.0,977.24,708.02
2018,7,16,12,0,960.0,96.0,2.9,27.1,1014.0,1003.67,724.36
2018,7,16,12,15,958.0,97.5,2.95,27.15,1013.5,1023.57,737.12
2018,7,16,12,30,956.0,99.0,3.0,27.2,1013.0,1040.03,747.8
2018,7,16,12,45,950.5,101.5,3.05,27.25,1004.5,1050.54,754.81
2018,7,16,13,0,945.0,104.0,3.1,27.3,996.0,1057.45,759.7
2018,7,16,13,15,942.0,103.5,3.15,27.2,981.0,1060.18,762.52
2018,7,16,13,30,939.0,103.0,3.2,27.1,966.0,1059.29,763.2
2018,7,16,13,45,934.5,102.5,3.25,26.95,944.0,1053.29,760.9
2018,7,16,14,0,930.0,102.0,3.3,26.8,922.0,1043.74,756.45
2018,7,16,14,15,924.0,100.5,3.35,26.6,893.5,1028.15,748.35
2018,7,16,14,30,918.0,99.0,3.4,26.4,865.0,1009.17,738.12
2018,7,16,14,45,909.5,98.0,3.45,26.15,830.5,985.1,724.7
2018,7,16,15,0,901.0,97.0,3.5,25.9,796.0,958.02,709.26
2018,7,16,15,15,864.5,105.0,3.5,25.9,747.5,912.47,680.28
2018,7,16,15,30,828.0,113.0,3.5,25.9,699.0,872.75,655.09
2018,7,16,15,45,784.5,118.5,3.45,25.35,645.5,816.5,619.24
2018,7,16,16,0,741.0,124.0,3.4,24.8,592.0,763.51,585.1
2018,7,16,16,15,731.5,115.5,3.4,24.4,547.5,719.01,556.24
2018,7,16,16,30,722.0,107.0,3.4,24.0,503.0,673.01,525.7
2018,7,16,16,45,730.0,94.5,3.35,23.65,462.5,631.2,497.05
2018,7,16,17,0,738.0,82.0,3.3,23.3,422.0,589.29,466.73
2018,7,16,17,15,724.0,75.5,3.25,22.8,376.0,538.17,428.27
2018,7,16,17,30,710.0,69.0,3.2,22.3,330.0,486.8,388.19
2018,7,16,17,45,666.5,64.0,3.15,21.8,279.5,423.73,337.33
2018,7,16,18,0,623.0,59.0,3.1,21.3,229.0,362.5,286.21
2018,7,16,18,15,557.5,53.0,2.95,20.7,181.5,295.03,228.72
2018,7,16,18,30,492.0,47.0,2.8,20.1,134.0,233.99,175.31
2018,7,16,18,45,391.0,39.0,2.7,19.5,94.5,167.32,117.87
2018,7,16,19,0,290.0,31.0,2.6,18.9,55.0,110.94,62.67
2018,7,16,19,15,171.5,19.0,2.6,18.5,31.0,48.17,0.0
2018,7,16,19,30,53.0,7.0,2.6,18.1,7.0,6.67,0.0
2018,7,16,19,45,26.5,3.5,2.6,17.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,4,45,24.0,4.0,2.25,13.9,3.5,0.0,0.0
2018,7,17,5,0,48.0,8.0,2.3,14.1,7.0,0.0,0.0
2018,7,17,5,15,162.0,19.0,2.35,14.65,29.5,18.11,0.0
2018,7,17,5,30,276.0,30.0,2.4,15.2,52.0,24.98,12.13
2018,7,17,5,45,319.0,36.5,2.45,15.7,79.0,28.51,18.76
2018,7,17,6,0,362.0,43.0,2.5,16.2,106.0,32.02,22.42
2018,7,17,6,15,274.5,48.5,2.5,16.8,105.5,35.43,25.68
2018,7,17,6,30,187.0,54.0,2.5,17.4,105.0,38.24,28.25
2018,7,17,6,45,93.5,74.0,2.45,17.95,99.5,62.29,49.36
2018,7,17,7,0,0.0,94.0,2.4,18.5,94.0,85.18,69.11
2018,7,17,7,15,1.0,116.0,2.4,19.1,116.5,104.47,81.39
2018,7,17,7,30,2.0,138.0,2.4,19.7,139.0,124.09,96.88
2018,7,17,7,45,5.5,158.0,2.4,20.3,161.0,142.85,111.31
2018,7,17,8,0,9.0,178.0,2.4,20.9,183.0,162.18,126.02
2018,7,17,8,15,15.5,201.0,2.35,21.5,210.5,185.48,143.62
2018,7,17,8,30,22.0,224.0,2.3,22.1,238.0,209.71,161.77
2018,7,17,8,45,52.5,264.0,2.3,22.7,300.5,254.53,195.43
2018,7,17,9,0,83.0,304.0,2.3,23.3,363.0,307.59,235.01
2018,7,17,9,15,148.0,330.5,2.3,23.8,442.5,368.37,280.15
2018,7,17,9,30,213.0,357.0,2.3,24.3,522.0,439.24,332.18
2018,7,17,9,45,371.0,318.0,2.3,24.75,620.5,515.81,389.31
2018,7,17,10,0,529.0,279.0,2.3,25.2,719.0,607.59,456.55
2018,7,17,10,15,713.5,198.0,2.35,25.6,813.5,692.79,519.32
2018,7,17,10,30,898.0,117.0,2.4,26.0,908.0,787.99,585.89
2018,7,17,10,45,917.0,110.0,2.4,26.35,935.0,833.01,613.98
2018,7,17,11,0,936.0,103.0,2.4,26.7,962.0,876.67,641.18
2018,7,17,11,15,939.5,103.0,2.4,26.95,977.0,912.02,662.88
2018,7,17,11,30,943.0,103.0,2.4,27.2,992.0,944.64,682.69
2018,7,17,11,45,945.0,103.5,2.45,27.4,1000.0,973.5,700.59
2018,7,17,12,0,947.0,104.0,2.5,27.6,1008.0,999.29,716.54
2018,7,17,12,15,944.0,105.0,2.5,27.7,1006.5,1017.58,727.56
2018,7,17,12,30,941.0,106.0,2.5,27.8,1005.0,1032.44,736.53
2018,7,17,12,45,934.0,109.5,2.55,27.85,996.0,1042.37,743.18
2018,7,17,13,0,927.0,113.0,2.6,27.9,987.0,1048.74,747.74
2018,7,17,13,15,924.5,113.0,2.65,27.85,973.0,1052.53,751.12
2018,7,17,13,30,922.0,113.0,2.7,27.8,959.0,1052.76,752.4
2018,7,17,13,45,917.0,112.5,2.7,27.75,937.5,1046.42,749.19
2018,7,17,14,0,912.0,112.0,2.7,27.7,916.0,1036.58,743.93
2018,7,17,14,15,906.0,110.5,2.75,27.5,887.5,1021.28,736.23
2018,7,17,14,30,900.0,109.0,2.8,27.3,859.0,1002.65,726.47
2018,7,17,14,45,891.0,107.5,2.85,27.1,824.5,977.95,712.77
2018,7,17,15,0,882.0,106.0,2.9,26.9,790.0,950.31,697.12
2018,7,17,15,15,859.5,108.5,2.9,26.9,746.5,911.96,673.34
2018,7,17,15,30,837.0,111.0,2.9,26.9,703.0,878.68,652.86
2018,7,17,15,45,787.5,118.0,2.95,26.35,647.0,818.71,615.58
2018,7,17,16,0,738.0,125.0,3.0,25.8,591.0,762.38,580.11
2018,7,17,16,15,730.5,115.5,3.05,25.3,546.5,718.39,552.4
2018,7,17,16,30,723.0,106.0,3.1,24.8,502.0,672.74,522.78
2018,7,17,16,45,728.0,96.0,3.1,24.35,462.5,633.81,496.68
2018,7,17,17,0,733.0,86.0,3.1,23.9,423.0,590.56,465.84
2018,7,17,17,15,705.5,81.5,3.1,23.25,374.0,535.62,424.93
2018,7,17,17,30,678.0,77.0,3.1,22.6,325.0,479.83,381.9
2018,7,17,17,45,631.0,71.0,3.1,21.95,274.5,413.82,329.26
2018,7,17,18,0,584.0,65.0,3.1,21.3,224.0,351.57,277.72
2018,7,17,18,15,514.5,58.5,3.0,20.65,177.0,283.85,220.31
2018,7,17,18,30,445.0,52.0,2.9,20.0,130.0,222.95,167.39
2018,7,17,18,45,340.5,42.5,2.75,19.35,91.0,156.05,110.21
2018,7,17,19,0,236.0,33.0,2.6,18.7,52.0,100.81,56.26
2018,7,17,19,15,136.0,20.0,2.6,18.35,29.5,42.84,0.0
2018,7,17,19,30,36.0,7.0,2.6,18.0,7.0,6.67,0.0
2018,7,17,19,45,18.0,3.5,2.6,17.6,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,18,4,45,17.5,3.5,2.0,14.85,3.0,0.0,0.0
2018,7,18,5,0,35.0,7.0,2.0,15.1,6.0,0.0,0.0
2018,7,18,5,15,132.5,18.5,2.1,15.7,27.0,17.63,0.0
2018,7,18,5,30,230.0,30.0,2.2,16.3,48.0,23.72,10.65
2018,7,18,5,45,332.5,39.5,2.25,16.9,86.0,31.51,21.15
2018,7,18,6,0,435.0,49.0,2.3,17.5,124.0,37.64,27.15
2018,7,18,6,15,327.5,47.0,2.2,18.05,114.0,33.26,23.63
2018,7,18,6,30,220.0,45.0,2.1,18.6,104.0,31.87,22.5
2018,7,18,6,45,110.0,58.5,2.05,19.2,88.0,45.87,34.76
2018,7,18,7,0,0.0,72.0,2.0,19.8,72.0,66.87,52.9
2018,7,18,7,15,1.0,100.5,1.9,20.4,101.0,91.7,70.5
2018,7,18,7,30,2.0,129.0,1.8,21.0,130.0,116.67,90.32
2018,7,18,7,45,6.0,154.5,1.7,21.55,157.5,140.0,108.36
2018,7,18,8,0,10.0,180.0,1.6,22.1,185.0,164.03,126.66
2018,7,18,8,15,20.5,209.5,1.65,22.65,221.5,194.04,149.27
2018,7,18,8,30,31.0,239.0,1.7,23.2,258.0,220.72,169.1
2018,7,18,8,45,63.5,274.0,1.7,23.7,317.5,267.16,203.68
2018,7,18,9,0,96.0,309.0,1.7,24.2,377.0,317.68,240.97
2018,7,18,9,15,248.0,300.0,1.75,24.6,488.5,391.47,296.0
2018,7,18,9,30,400.0,291.0,1.8,25.0,600.0,485.16,365.27
2018,7,18,9,45,618.0,211.0,1.8,25.45,713.0,573.16,430.72
2018,7,18,10,0,836.0,131.0,1.8,25.9,826.0,678.69,507.37
2018,7,18,10,15,863.5,123.0,1.85,26.2,862.0,729.66,542.78
2018,7,18,10,30,891.0,115.0,1.9,26.5,898.0,780.6,575.86
2018,7,18,10,45,823.0,156.5,1.95,26.8,894.0,804.16,590.25
2018,7,18,11,0,755.0,198.0,2.0,27.1,890.0,819.12,599.16
2018,7,18,11,15,728.0,221.0,2.05,27.3,897.0,848.69,618.06
2018,7,18,11,30,701.0,244.0,2.1,27.5,904.0,872.41,632.72
2018,7,18,11,45,742.5,223.0,2.15,27.7,927.0,913.02,658.77
2018,7,18,12,0,784.0,202.0,2.2,27.9,950.0,947.77,680.51
2018,7,18,12,15,726.5,239.5,2.25,27.9,932.5,953.62,684.35
2018,7,18,12,30,669.0,277.0,2.3,27.9,915.0,949.89,681.76
2018,7,18,12,45,571.5,329.0,2.4,27.95,871.0,916.44,658.39
2018,7,18,13,0,474.0,381.0,2.5,28.0,827.0,879.79,632.79
2018,7,18,13,15,494.5,363.0,2.55,27.9,822.0,888.44,640.57
2018,7,18,13,30,515.0,345.0,2.6,27.8,817.0,894.65,646.44
2018,7,18,13,45,514.0,335.0,2.65,27.75,797.0,884.84,641.21
2018,7,18,14,0,513.0,325.0,2.7,27.7,777.0,872.63,634.58
2018,7,18,14,15,583.5,276.5,2.7,27.5,774.5,890.91,650.42
2018,7,18,14,30,654.0,228.0,2.7,27.3,772.0,903.74,662.28
2018,7,18,14,45,670.0,208.0,2.75,27.15,745.5,887.88,653.47
2018,7,18,15,0,686.0,188.0,2.8,27.0,719.0,868.4,642.5
2018,7,18,15,15,660.0,186.5,2.8,27.0,676.0,826.96,615.95
2018,7,18,15,30,634.0,185.0,2.8,27.0,633.0,784.34,588.49
2018,7,18,15,45,647.5,166.5,2.95,26.3,598.5,756.43,573.3
2018,7,18,16,0,661.0,148.0,3.1,25.6,564.0,725.18,555.29
2018,7,18,16,15,665.0,134.0,3.2,25.1,525.0,688.16,532.09
2018,7,18,16,30,669.0,120.0,3.3,24.6,486.0,648.7,506.31
2018,7,18,16,45,678.5,106.5,3.4,24.05,447.0,611.32,481.11
2018,7,18,17,0,688.0,93.0,3.5,23.5,408.0,571.21,452.84
2018,7,18,17,15,666.0,86.5,3.55,22.75,361.5,517.42,412.77
2018,7,18,17,30,644.0,80.0,3.6,22.0,315.0,464.28,371.68
2018,7,18,17,45,595.5,74.0,3.65,21.25,265.5,399.18,319.46
2018,7,18,18,0,547.0,68.0,3.7,20.5,216.0,338.03,268.58
2018,7,18,18,15,478.0,60.5,3.55,19.9,170.0,271.33,211.64
2018,7,18,18,30,409.0,53.0,3.4,19.3,124.0,211.45,159.41
2018,7,18,18,45,309.0,42.0,3.25,18.7,86.0,145.68,103.03
2018,7,18,19,0,209.0,31.0,3.1,18.1,48.0,91.9,49.99
2018,7,18,19,15,119.5,18.5,2.95,17.75,27.0,38.47,0.0
2018,7,18,19,30,30.0,6.0,2.8,17.4,6.0,0.0,0.0
2018,7,18,19,45,15.0,3.0,2.65,17.1,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,17.0,3.5,2.65,14.6,3.0,0.0,0.0
2018,7,19,5,0,34.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,7,19,5,15,129.0,18.5,3.0,15.25,26.5,17.63,0.0
2018,7,19,5,30,224.0,30.0,3.2,15.7,47.0,23.76,10.1
2018,7,19,5,45,243.0,34.5,3.4,16.15,65.5,26.5,16.9
2018,7,19,6,0,262.0,39.0,3.6,16.6,84.0,29.2,19.87
2018,7,19,6,15,152.0,50.0,3.5,17.05,78.0,40.26,29.87
2018,7,19,6,30,42.0,61.0,3.4,17.5,72.0,54.97,42.95
2018,7,19,6,45,33.5,92.0,3.3,17.9,102.0,79.56,64.47
2018,7,19,7,0,25.0,123.0,3.2,18.3,132.0,103.0,84.65
2018,7,19,7,15,64.0,153.0,3.05,18.75,181.0,131.66,101.75
2018,7,19,7,30,103.0,183.0,2.9,19.2,230.0,160.25,122.14
2018,7,19,7,45,124.0,207.5,2.7,19.65,270.5,192.28,146.43
2018,7,19,8,0,145.0,232.0,2.5,20.1,311.0,227.14,173.27
2018,7,19,8,15,181.0,252.5,2.35,20.7,360.0,266.14,202.94
2018,7,19,8,30,217.0,273.0,2.2,21.3,409.0,309.35,235.84
2018,7,19,8,45,307.0,270.5,2.1,21.85,478.0,356.24,271.03
2018,7,19,9,0,397.0,268.0,2.0,22.4,547.0,413.82,314.45
2018,7,19,9,15,485.5,252.0,1.95,23.0,613.0,471.05,357.43
2018,7,19,9,30,574.0,236.0,1.9,23.6,679.0,536.12,405.53
2018,7,19,9,45,686.5,197.5,1.85,24.2,750.5,603.09,454.52
2018,7,19,10,0,799.0,159.0,1.8,24.8,822.0,679.35,508.87
2018,7,19,10,15,831.5,148.0,1.8,25.35,859.0,730.32,543.78
2018,7,19,10,30,864.0,137.0,1.8,25.9,896.0,780.01,576.03
2018,7,19,10,45,863.5,141.0,1.85,26.4,915.5,818.67,600.01
2018,7,19,11,0,863.0,145.0,1.9,26.9,935.0,854.86,622.2
2018,7,19,11,15,793.5,188.5,2.0,27.25,924.0,871.37,632.27
2018,7,19,11,30,724.0,232.0,2.1,27.6,913.0,881.48,638.4
2018,7,19,11,45,795.0,192.0,2.2,27.95,945.0,927.07,667.59
2018,7,19,12,0,866.0,152.0,2.3,28.3,977.0,969.1,693.92
2018,7,19,12,15,887.0,140.0,2.45,28.35,985.5,996.98,712.5
2018,7,19,12,30,908.0,128.0,2.6,28.4,994.0,1022.11,729.53
2018,7,19,12,45,909.0,126.0,2.8,28.5,987.0,1034.33,738.8
2018,7,19,13,0,910.0,124.0,3.0,28.6,980.0,1043.14,746.07
2018,7,19,13,15,905.5,124.5,3.15,28.3,965.0,1045.49,750.07
2018,7,19,13,30,901.0,125.0,3.3,28.0,950.0,1044.34,751.99
2018,7,19,13,45,837.5,156.0,3.5,27.75,909.0,1021.31,740.1
2018,7,19,14,0,774.0,187.0,3.7,27.5,868.0,986.61,720.52
2018,7,19,14,15,691.0,219.5,3.75,27.0,813.0,939.2,691.98
2018,7,19,14,30,608.0,252.0,3.8,26.5,758.0,883.78,656.43
2018,7,19,14,45,601.5,241.0,3.8,26.0,724.0,856.79,640.78
2018,7,19,15,0,595.0,230.0,3.8,25.5,690.0,827.5,623.18
2018,7,19,15,15,638.0,200.0,3.8,25.5,670.0,821.46,621.55
2018,7,19,15,30,681.0,170.0,3.8,25.5,650.0,810.01,614.99
2018,7,19,15,45,681.0,157.0,3.65,24.55,611.0,774.88,593.44
2018,7,19,16,0,681.0,144.0,3.5,23.6,572.0,737.33,570.0
2018,7,19,16,15,674.5,133.5,3.4,23.1,529.5,695.18,542.1
2018,7,19,16,30,668.0,123.0,3.3,22.6,487.0,651.43,512.14
2018,7,19,16,45,661.0,114.0,3.2,22.1,445.5,607.6,480.99
2018,7,19,17,0,654.0,105.0,3.1,21.6,404.0,562.61,448.03
2018,7,19,17,15,623.5,99.0,3.05,21.15,356.5,505.69,404.72
2018,7,19,17,30,593.0,93.0,3.0,20.7,309.0,450.25,361.18
2018,7,19,17,45,542.5,85.5,2.9,20.25,259.5,384.83,308.25
2018,7,19,18,0,492.0,78.0,2.8,19.8,210.0,323.6,257.12
2018,7,19,18,15,426.5,68.0,2.7,19.35,165.0,256.42,200.11
2018,7,19,18,30,361.0,58.0,2.6,18.9,120.0,198.98,150.15
2018,7,19,18,45,273.5,44.5,2.55,18.4,83.0,138.47,98.08
2018,7,19,19,0,186.0,31.0,2.5,17.9,46.0,86.29,45.62
2018,7,19,19,15,106.5,18.0,2.45,17.6,25.5,35.67,0.0
2018,7,19,19,30,27.0,5.0,2.4,17.3,5.0,0.0,0.0
2018,7,19,19,45,13.5,2.5,2.35,17.05,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,20,4,45,8.0,2.0,1.75,13.3,2.0,0.0,0.0
2018,7,20,5,0,16.0,4.0,1.8,13.5,4.0,0.0,0.0
2018,7,20,5,15,75.5,17.0,1.9,14.05,22.0,16.2,0.0
2018,7,20,5,30,135.0,30.0,2.0,14.6,40.0,23.75,9.46
2018,7,20,5,45,213.5,46.0,2.15,15.15,75.5,35.8,24.84
2018,7,20,6,0,292.0,62.0,2.3,15.7,111.0,47.35,35.77
2018,7,20,6,15,230.0,76.0,2.3,16.25,122.5,59.62,46.97
2018,7,20,6,30,168.0,90.0,2.3,16.8,134.0,69.38,55.72
2018,7,20,6,45,163.5,113.0,2.35,17.35,163.5,90.1,73.8
2018,7,20,7,0,159.0,136.0,2.4,17.9,193.0,106.54,87.8
2018,7,20,7,15,193.5,156.0,2.4,18.45,236.0,136.23,101.26
2018,7,20,7,30,228.0,176.0,2.4,19.0,279.0,164.55,120.26
2018,7,20,7,45,260.0,194.0,2.4,19.6,324.5,201.19,147.86
2018,7,20,8,0,292.0,212.0,2.4,20.2,370.0,241.69,179.56
2018,7,20,8,15,301.0,232.0,2.4,20.7,408.0,280.75,211.25
2018,7,20,8,30,310.0,252.0,2.4,21.2,446.0,320.93,243.47
2018,7,20,8,45,349.5,262.5,2.4,21.75,496.0,366.8,279.14
2018,7,20,9,0,389.0,273.0,2.4,22.3,546.0,416.63,317.37
2018,7,20,9,15,515.5,239.0,2.4,22.75,622.5,475.12,362.15
2018,7,20,9,30,642.0,205.0,2.4,23.2,699.0,547.08,416.59
2018,7,20,9,45,715.5,177.5,2.45,23.7,751.5,602.76,458.32
2018,7,20,10,0,789.0,150.0,2.5,24.2,804.0,664.21,503.48
2018,7,20,10,15,797.0,151.0,2.5,24.55,831.0,708.39,534.56
2018,7,20,10,30,805.0,152.0,2.5,24.9,858.0,751.27,563.82
2018,7,20,10,45,811.5,151.5,2.55,25.25,878.5,790.05,588.98
2018,7,20,11,0,818.0,151.0,2.6,25.6,899.0,826.98,612.68
2018,7,20,11,15,804.0,162.0,2.7,25.75,907.0,855.28,631.26
2018,7,20,11,30,790.0,173.0,2.8,25.9,915.0,880.29,647.69
2018,7,20,11,45,793.0,171.5,2.85,26.05,921.5,905.57,663.98
2018,7,20,12,0,796.0,170.0,2.9,26.2,928.0,928.25,678.55
2018,7,20,12,15,816.0,157.5,2.95,26.2,934.5,953.61,695.31
2018,7,20,12,30,836.0,145.0,3.0,26.2,941.0,968.29,705.13
2018,7,20,12,45,840.5,140.5,3.05,26.25,935.5,980.84,713.59
2018,7,20,13,0,845.0,136.0,3.1,26.3,930.0,990.24,720.12
2018,7,20,13,15,841.5,134.5,3.15,26.15,915.0,991.36,721.97
2018,7,20,13,30,838.0,133.0,3.2,26.0,900.0,989.2,721.87
2018,7,20,13,45,833.5,131.0,3.25,25.9,878.5,982.24,718.61
2018,7,20,14,0,829.0,129.0,3.3,25.8,857.0,972.05,713.36
2018,7,20,14,15,821.5,127.5,3.35,25.6,829.5,956.25,704.77
2018,7,20,14,30,814.0,126.0,3.4,25.4,802.0,937.46,694.25
2018,7,20,14,45,804.5,123.5,3.4,25.15,768.5,920.82,685.01
2018,7,20,15,0,795.0,121.0,3.4,24.9,735.0,893.26,668.39
2018,7,20,15,15,782.5,118.5,3.4,24.9,696.5,860.44,647.51
2018,7,20,15,30,770.0,116.0,3.4,24.9,658.0,825.45,625.04
2018,7,20,15,45,752.5,113.5,3.45,24.25,615.0,784.24,599.78
2018,7,20,16,0,735.0,111.0,3.5,23.6,572.0,741.62,573.06
2018,7,20,16,15,712.5,108.0,3.45,23.2,526.0,693.41,540.81
2018,7,20,16,30,690.0,105.0,3.4,22.8,480.0,647.34,509.59
2018,7,20,16,45,661.0,101.0,3.35,22.4,432.5,592.86,470.41
2018,7,20,17,0,632.0,97.0,3.3,22.0,385.0,539.15,430.38
2018,7,20,17,15,595.0,92.0,3.25,21.5,337.0,480.52,385.51
2018,7,20,17,30,558.0,87.0,3.2,21.0,289.0,424.08,340.95
2018,7,20,17,45,507.0,80.0,3.15,20.5,242.0,360.85,289.61
2018,7,20,18,0,456.0,73.0,3.1,20.0,195.0,301.96,240.27
2018,7,20,18,15,391.0,63.0,3.0,19.6,152.0,236.42,184.48
2018,7,20,18,30,326.0,53.0,2.9,19.2,109.0,181.13,136.38
2018,7,20,18,45,241.0,40.5,2.85,18.75,74.5,124.43,87.58
2018,7,20,19,0,156.0,28.0,2.8,18.3,40.0,75.48,37.99
2018,7,20,19,15,89.0,16.0,2.75,18.1,22.0,30.67,0.0
2018,7,20,19,30,22.0,4.0,2.7,17.9,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.7,17.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
