Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,7.0,2.0,1.85,15.55,2.0,0.0,0.0
2018,7,21,5,0,14.0,4.0,1.9,15.6,4.0,0.0,0.0
2018,7,21,5,15,68.0,15.5,1.95,16.0,20.0,14.77,0.0
2018,7,21,5,30,122.0,27.0,2.0,16.4,36.0,21.29,7.04
2018,7,21,5,45,201.0,41.5,2.05,16.8,69.5,32.18,21.53
2018,7,21,6,0,280.0,56.0,2.1,17.2,103.0,42.6,31.41
2018,7,21,6,15,285.5,71.5,2.1,17.7,133.0,53.22,41.1
2018,7,21,6,30,291.0,87.0,2.1,18.2,163.0,63.29,50.09
2018,7,21,6,45,351.0,98.5,2.15,18.7,210.0,70.0,55.92
2018,7,21,7,0,411.0,110.0,2.2,19.2,257.0,76.41,61.31
2018,7,21,7,15,489.0,111.0,2.2,19.7,312.5,109.33,69.17
2018,7,21,7,30,567.0,112.0,2.2,20.2,368.0,149.86,93.38
2018,7,21,7,45,605.5,115.0,2.2,20.75,417.0,194.73,127.82
2018,7,21,8,0,644.0,118.0,2.2,21.3,466.0,244.01,168.51
2018,7,21,8,15,624.0,137.0,2.25,21.75,499.5,293.66,212.12
2018,7,21,8,30,604.0,156.0,2.3,22.2,533.0,340.91,252.94
2018,7,21,8,45,649.5,150.5,2.3,22.7,582.5,391.18,294.04
2018,7,21,9,0,695.0,145.0,2.3,23.2,632.0,445.6,337.53
2018,7,21,9,15,718.5,144.5,2.35,23.6,673.0,496.84,377.94
2018,7,21,9,30,742.0,144.0,2.4,24.0,714.0,551.27,419.55
2018,7,21,9,45,742.5,151.5,2.45,24.4,744.0,597.17,453.72
2018,7,21,10,0,743.0,159.0,2.5,24.8,774.0,641.64,485.95
2018,7,21,10,15,722.5,177.0,2.55,25.1,792.0,679.05,512.17
2018,7,21,10,30,702.0,195.0,2.6,25.4,810.0,714.12,536.1
2018,7,21,10,45,720.0,190.0,2.65,25.7,834.5,754.77,564.34
2018,7,21,11,0,738.0,185.0,2.7,26.0,859.0,792.79,589.52
2018,7,21,11,15,678.5,221.5,2.75,26.2,849.0,806.57,597.73
2018,7,21,11,30,619.0,258.0,2.8,26.4,839.0,812.81,600.05
2018,7,21,11,45,706.0,210.5,2.85,26.55,878.0,867.48,637.99
2018,7,21,12,0,793.0,163.0,2.9,26.7,917.0,918.62,671.23
2018,7,21,12,15,799.5,158.5,2.95,26.7,919.0,938.84,684.4
2018,7,21,12,30,806.0,154.0,3.0,26.7,921.0,956.26,696.05
2018,7,21,12,45,817.5,145.0,3.1,26.75,917.5,962.57,700.79
2018,7,21,13,0,829.0,136.0,3.2,26.8,914.0,974.38,709.32
2018,7,21,13,15,827.0,135.0,3.2,26.7,901.0,977.44,711.89
2018,7,21,13,30,825.0,134.0,3.2,26.6,888.0,977.29,712.54
2018,7,21,13,45,727.5,184.0,3.25,26.5,837.5,940.19,689.39
2018,7,21,14,0,630.0,234.0,3.3,26.4,787.0,898.96,663.57
2018,7,21,14,15,644.0,217.0,3.3,26.2,766.5,890.52,659.55
2018,7,21,14,30,658.0,200.0,3.3,26.0,746.0,878.76,653.13
2018,7,21,14,45,666.5,188.0,3.3,25.85,721.0,863.77,644.49
2018,7,21,15,0,675.0,176.0,3.3,25.7,696.0,845.69,633.8
2018,7,21,15,15,669.0,168.0,3.3,25.7,661.0,815.67,614.56
2018,7,21,15,30,663.0,160.0,3.3,25.7,626.0,783.44,593.76
2018,7,21,15,45,667.0,146.5,3.35,25.15,589.5,751.58,574.54
2018,7,21,16,0,671.0,133.0,3.4,24.6,553.0,717.05,553.12
2018,7,21,16,15,652.0,127.5,3.4,24.2,509.5,671.02,522.48
2018,7,21,16,30,633.0,122.0,3.4,23.8,466.0,624.43,490.23
2018,7,21,16,45,639.0,107.0,3.4,23.4,425.5,584.35,462.18
2018,7,21,17,0,645.0,92.0,3.4,23.0,385.0,541.9,431.37
2018,7,21,17,15,613.0,86.5,3.35,22.5,337.5,485.14,388.03
2018,7,21,17,30,581.0,81.0,3.3,22.0,290.0,430.1,344.67
2018,7,21,17,45,539.0,73.5,3.25,21.45,244.0,369.76,295.76
2018,7,21,18,0,497.0,66.0,3.2,20.9,198.0,312.85,248.01
2018,7,21,18,15,430.0,58.0,3.1,20.4,154.5,249.16,193.65
2018,7,21,18,30,363.0,50.0,3.0,19.9,111.0,192.23,144.1
2018,7,21,18,45,272.0,38.5,2.95,19.45,76.0,130.91,91.41
2018,7,21,19,0,181.0,27.0,2.9,19.0,41.0,79.69,38.1
2018,7,21,19,15,104.0,16.5,2.85,18.7,23.0,33.68,0.0
2018,7,21,19,30,27.0,6.0,2.8,18.4,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.7,18.15,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.05,16.1,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.1,16.2,4.0,0.0,0.0
2018,7,22,5,15,103.0,16.0,2.15,16.6,22.0,15.25,0.0
2018,7,22,5,30,182.0,27.0,2.2,17.0,40.0,21.38,6.15
2018,7,22,5,45,194.0,33.5,2.25,17.35,57.0,25.77,16.02
2018,7,22,6,0,206.0,40.0,2.3,17.7,74.0,30.0,20.41
2018,7,22,6,15,141.0,52.5,2.3,18.15,79.5,42.16,31.36
2018,7,22,6,30,76.0,65.0,2.3,18.6,85.0,55.07,42.82
2018,7,22,6,45,50.0,92.5,2.3,19.05,107.0,79.81,64.38
2018,7,22,7,0,24.0,120.0,2.3,19.5,129.0,100.57,82.13
2018,7,22,7,15,53.0,149.5,2.35,20.0,172.5,127.98,98.65
2018,7,22,7,30,82.0,179.0,2.4,20.5,216.0,159.52,121.82
2018,7,22,7,45,154.0,196.5,2.4,21.05,276.0,188.98,141.71
2018,7,22,8,0,226.0,214.0,2.4,21.6,336.0,227.05,169.38
2018,7,22,8,15,440.5,175.0,2.45,22.05,439.5,271.26,199.38
2018,7,22,8,30,655.0,136.0,2.5,22.5,543.0,341.25,252.37
2018,7,22,8,45,734.0,116.0,2.5,22.95,603.5,398.53,298.92
2018,7,22,9,0,813.0,96.0,2.5,23.4,664.0,462.58,350.12
2018,7,22,9,15,777.0,121.0,2.55,23.8,689.0,508.04,386.54
2018,7,22,9,30,741.0,146.0,2.6,24.2,714.0,552.12,420.36
2018,7,22,9,45,717.0,169.0,2.65,24.55,739.0,595.45,452.49
2018,7,22,10,0,693.0,192.0,2.7,24.9,764.0,637.37,482.49
2018,7,22,10,15,758.0,162.0,2.8,25.15,808.0,690.45,521.89
2018,7,22,10,30,823.0,132.0,2.9,25.4,852.0,744.06,560.08
2018,7,22,10,45,842.0,124.5,2.95,25.6,877.0,786.12,587.93
2018,7,22,11,0,861.0,117.0,3.0,25.8,902.0,827.0,614.81
2018,7,22,11,15,864.5,117.5,3.1,25.85,916.5,860.68,637.29
2018,7,22,11,30,868.0,118.0,3.2,25.9,931.0,891.86,658.09
2018,7,22,11,45,870.5,117.5,3.25,26.0,938.5,918.54,675.43
2018,7,22,12,0,873.0,117.0,3.3,26.1,946.0,942.39,690.93
2018,7,22,12,15,874.0,116.5,3.35,26.1,946.5,961.87,703.87
2018,7,22,12,30,875.0,116.0,3.4,26.1,947.0,978.27,714.89
2018,7,22,12,45,876.0,113.5,3.45,26.1,940.5,989.47,722.61
2018,7,22,13,0,877.0,111.0,3.5,26.1,934.0,997.36,728.32
2018,7,22,13,15,873.5,111.0,3.55,26.05,919.5,999.93,730.83
2018,7,22,13,30,870.0,111.0,3.6,26.0,905.0,999.13,731.28
2018,7,22,13,45,866.0,109.5,3.65,25.95,884.0,992.88,728.29
2018,7,22,14,0,862.0,108.0,3.7,25.9,863.0,983.29,723.24
2018,7,22,14,15,856.0,106.0,3.7,25.75,835.5,967.89,714.4
2018,7,22,14,30,850.0,104.0,3.7,25.6,808.0,949.34,703.56
2018,7,22,14,45,841.5,102.5,3.7,25.4,775.0,925.9,689.6
2018,7,22,15,0,833.0,101.0,3.7,25.2,742.0,899.66,673.76
2018,7,22,15,15,821.5,99.5,3.7,25.2,704.0,868.05,653.67
2018,7,22,15,30,810.0,98.0,3.7,25.2,666.0,834.15,631.91
2018,7,22,15,45,781.5,100.5,3.7,24.75,619.5,794.5,607.03
2018,7,22,16,0,753.0,103.0,3.7,24.3,573.0,747.55,576.6
2018,7,22,16,15,716.5,105.5,3.65,24.0,524.5,693.84,540.26
2018,7,22,16,30,680.0,108.0,3.6,23.7,476.0,643.45,505.71
2018,7,22,16,45,668.5,98.0,3.6,23.4,430.5,594.65,470.9
2018,7,22,17,0,657.0,88.0,3.6,23.1,385.0,545.06,434.25
2018,7,22,17,15,645.0,79.0,3.55,22.75,341.0,495.77,396.58
2018,7,22,17,30,633.0,70.0,3.5,22.4,297.0,446.22,357.34
2018,7,22,17,45,588.0,64.5,3.5,22.0,249.5,384.09,306.74
2018,7,22,18,0,543.0,59.0,3.5,21.6,202.0,325.62,257.47
2018,7,22,18,15,477.0,52.0,3.4,21.2,158.0,261.1,202.13
2018,7,22,18,30,411.0,45.0,3.3,20.8,114.0,203.25,151.44
2018,7,22,18,45,315.0,36.0,3.25,20.35,78.5,141.74,98.19
2018,7,22,19,0,219.0,27.0,3.2,19.9,43.0,88.05,39.72
2018,7,22,19,15,127.0,16.5,3.15,19.6,24.0,37.55,0.0
2018,7,22,19,30,35.0,6.0,3.1,19.3,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.1,19.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,15.15,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.2,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.5,2.5,15.6,22.5,14.77,0.0
2018,7,23,5,30,225.0,26.0,2.5,16.0,41.0,21.73,5.29
2018,7,23,5,45,325.5,35.0,2.55,16.4,77.0,27.83,17.74
2018,7,23,6,0,426.0,44.0,2.6,16.8,113.0,33.67,23.66
2018,7,23,6,15,493.5,50.5,2.6,17.4,157.5,37.02,26.93
2018,7,23,6,30,561.0,57.0,2.6,18.0,202.0,40.25,29.91
2018,7,23,6,45,607.5,62.5,2.6,18.55,250.5,42.49,31.88
2018,7,23,7,0,654.0,68.0,2.6,19.1,299.0,44.61,33.62
2018,7,23,7,15,688.5,71.5,2.6,19.7,348.5,92.13,49.09
2018,7,23,7,30,723.0,75.0,2.6,20.3,398.0,141.24,79.88
2018,7,23,7,45,748.5,78.0,2.6,20.9,447.0,192.38,120.02
2018,7,23,8,0,774.0,81.0,2.6,21.5,496.0,246.29,165.78
2018,7,23,8,15,793.5,83.0,2.6,22.1,542.5,300.15,212.71
2018,7,23,8,30,813.0,85.0,2.6,22.7,589.0,360.05,263.82
2018,7,23,8,45,829.0,86.5,2.6,23.3,633.0,414.55,309.73
2018,7,23,9,0,845.0,88.0,2.6,23.9,677.0,469.71,354.72
2018,7,23,9,15,857.5,89.0,2.65,24.4,716.5,523.04,397.16
2018,7,23,9,30,870.0,90.0,2.7,24.9,756.0,576.16,438.06
2018,7,23,9,45,881.0,90.0,2.7,25.4,791.0,626.98,475.87
2018,7,23,10,0,892.0,90.0,2.7,25.9,826.0,676.94,511.88
2018,7,23,10,15,898.5,91.0,2.75,26.25,854.0,723.53,544.06
2018,7,23,10,30,905.0,92.0,2.8,26.6,882.0,768.41,573.5
2018,7,23,10,45,910.5,92.5,2.85,27.0,904.5,810.1,600.31
2018,7,23,11,0,916.0,93.0,2.9,27.4,927.0,849.59,625.37
2018,7,23,11,15,918.5,94.0,2.95,27.55,942.0,884.59,647.87
2018,7,23,11,30,921.0,95.0,3.0,27.7,957.0,916.87,668.49
2018,7,23,11,45,921.5,96.0,3.05,27.9,964.5,944.44,685.85
2018,7,23,12,0,922.0,97.0,3.1,28.1,972.0,968.93,701.21
2018,7,23,12,15,919.0,99.0,3.15,28.15,971.0,987.88,713.45
2018,7,23,12,30,916.0,101.0,3.2,28.2,970.0,1003.47,723.64
2018,7,23,12,45,908.5,105.5,3.25,28.25,962.0,1013.73,730.52
2018,7,23,13,0,901.0,110.0,3.3,28.3,954.0,1020.51,735.31
2018,7,23,13,15,898.5,109.0,3.4,28.1,939.5,1023.18,738.73
2018,7,23,13,30,896.0,108.0,3.5,27.9,925.0,1022.37,740.03
2018,7,23,13,45,891.5,107.0,3.6,27.75,903.5,1016.05,737.75
2018,7,23,14,0,887.0,106.0,3.7,27.6,882.0,1006.31,733.35
2018,7,23,14,15,881.5,104.5,3.7,27.4,854.5,991.68,725.31
2018,7,23,14,30,876.0,103.0,3.7,27.2,827.0,973.79,715.21
2018,7,23,14,45,870.0,99.5,3.75,26.95,793.5,950.07,701.75
2018,7,23,15,0,864.0,96.0,3.8,26.7,760.0,923.32,686.22
2018,7,23,15,15,852.5,94.5,3.8,26.7,721.0,890.89,665.82
2018,7,23,15,30,841.0,93.0,3.8,26.7,682.0,856.07,643.7
2018,7,23,15,45,817.0,94.5,3.8,26.3,636.0,811.78,615.8
2018,7,23,16,0,793.0,96.0,3.8,25.9,590.0,772.41,590.99
2018,7,23,16,15,724.5,107.0,3.75,25.55,531.0,701.78,542.99
2018,7,23,16,30,656.0,118.0,3.7,25.2,472.0,637.05,498.0
2018,7,23,16,45,663.0,103.5,3.65,24.9,431.5,597.12,469.97
2018,7,23,17,0,670.0,89.0,3.6,24.6,391.0,554.66,439.02
2018,7,23,17,15,648.5,80.5,3.5,24.15,343.5,499.54,397.16
2018,7,23,17,30,627.0,72.0,3.4,23.7,296.0,445.09,354.42
2018,7,23,17,45,579.5,66.5,3.35,23.25,248.0,381.95,303.36
2018,7,23,18,0,532.0,61.0,3.3,22.8,200.0,322.75,253.8
2018,7,23,18,15,469.5,53.5,3.2,22.15,156.5,259.61,200.05
2018,7,23,18,30,407.0,46.0,3.1,21.5,113.0,202.76,150.47
2018,7,23,18,45,319.5,36.5,3.05,20.85,78.0,143.33,98.77
2018,7,23,19,0,232.0,27.0,3.0,20.2,43.0,90.38,37.85
2018,7,23,19,15,135.5,16.5,3.0,19.8,24.0,38.91,0.0
2018,7,23,19,30,39.0,6.0,3.0,19.4,5.0,0.0,0.0
2018,7,23,19,45,19.5,3.0,3.05,18.95,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,18.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,4,45,13.5,2.5,2.7,15.8,2.0,0.0,0.0
2018,7,24,5,0,27.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,7,24,5,15,112.0,15.5,2.75,16.15,21.5,14.77,0.0
2018,7,24,5,30,197.0,26.0,2.8,16.5,39.0,20.65,3.46
2018,7,24,5,45,297.0,36.5,2.85,16.8,74.5,29.4,18.92
2018,7,24,6,0,397.0,47.0,2.9,17.1,110.0,36.53,26.07
2018,7,24,6,15,318.0,63.0,2.85,17.65,125.0,46.9,35.53
2018,7,24,6,30,239.0,79.0,2.8,18.2,140.0,61.74,48.71
2018,7,24,6,45,175.5,105.5,2.8,18.7,155.5,79.99,64.63
2018,7,24,7,0,112.0,132.0,2.8,19.2,171.0,103.3,84.62
2018,7,24,7,15,139.0,155.0,2.8,19.8,211.5,130.96,98.56
2018,7,24,7,30,166.0,178.0,2.8,20.4,252.0,163.0,121.21
2018,7,24,7,45,362.5,159.5,2.75,21.0,346.0,186.43,131.16
2018,7,24,8,0,559.0,141.0,2.7,21.6,440.0,241.53,169.37
2018,7,24,8,15,678.5,116.5,2.7,22.15,513.0,290.67,208.27
2018,7,24,8,30,798.0,92.0,2.7,22.7,586.0,355.76,260.89
2018,7,24,8,45,815.0,93.5,2.7,23.3,630.0,414.3,309.76
2018,7,24,9,0,832.0,95.0,2.7,23.9,674.0,469.3,354.57
2018,7,24,9,15,842.0,98.0,2.75,24.45,713.0,522.56,396.85
2018,7,24,9,30,852.0,101.0,2.8,25.0,752.0,575.41,437.41
2018,7,24,9,45,858.5,104.0,2.85,25.5,785.5,625.46,474.76
2018,7,24,10,0,865.0,107.0,2.9,26.0,819.0,674.3,510.13
2018,7,24,10,15,873.0,107.5,2.95,26.45,847.5,720.49,542.51
2018,7,24,10,30,881.0,108.0,3.0,26.9,876.0,765.14,571.67
2018,7,24,10,45,889.0,107.0,3.05,27.3,899.0,806.63,598.44
2018,7,24,11,0,897.0,106.0,3.1,27.7,922.0,846.15,623.59
2018,7,24,11,15,901.5,106.0,3.15,28.0,937.5,881.43,645.96
2018,7,24,11,30,906.0,106.0,3.2,28.3,953.0,914.14,666.51
2018,7,24,11,45,909.5,105.0,3.2,28.55,961.0,942.24,683.76
2018,7,24,12,0,913.0,104.0,3.2,28.8,969.0,967.42,699.07
2018,7,24,12,15,911.0,105.0,3.3,28.85,968.5,986.25,711.57
2018,7,24,12,30,909.0,106.0,3.4,28.9,968.0,1001.75,722.06
2018,7,24,12,45,905.0,108.0,3.45,29.0,960.5,1012.92,729.37
2018,7,24,13,0,901.0,110.0,3.5,29.1,953.0,1020.64,734.6
2018,7,24,13,15,898.5,109.5,3.55,29.0,939.0,1023.85,737.65
2018,7,24,13,30,896.0,109.0,3.6,28.9,925.0,1023.56,738.61
2018,7,24,13,45,892.5,107.5,3.65,28.85,904.0,1017.74,736.0
2018,7,24,14,0,889.0,106.0,3.7,28.8,883.0,1008.45,731.28
2018,7,24,14,15,883.5,104.5,3.75,28.65,855.5,993.79,723.45
2018,7,24,14,30,878.0,103.0,3.8,28.5,828.0,975.86,713.56
2018,7,24,14,45,870.5,101.0,3.85,28.3,794.5,952.31,700.11
2018,7,24,15,0,863.0,99.0,3.9,28.1,761.0,925.79,684.68
2018,7,24,15,15,838.5,102.0,3.9,28.1,717.5,886.51,659.73
2018,7,24,15,30,814.0,105.0,3.9,28.1,674.0,852.39,638.19
2018,7,24,15,45,790.0,106.0,3.95,27.55,628.5,808.13,610.97
2018,7,24,16,0,766.0,107.0,4.0,27.0,583.0,762.76,582.5
2018,7,24,16,15,708.5,114.0,4.0,26.6,527.0,699.96,540.42
2018,7,24,16,30,651.0,121.0,4.0,26.2,471.0,636.7,496.56
2018,7,24,16,45,672.0,103.0,3.95,25.85,433.5,602.77,473.32
2018,7,24,17,0,693.0,85.0,3.9,25.5,396.0,564.89,446.11
2018,7,24,17,15,682.5,76.0,3.9,24.9,351.0,514.7,408.53
2018,7,24,17,30,672.0,67.0,3.9,24.3,306.0,462.39,367.87
2018,7,24,17,45,628.0,62.0,3.85,23.7,257.0,400.95,318.15
2018,7,24,18,0,584.0,57.0,3.8,23.1,208.0,341.4,268.22
2018,7,24,18,15,517.5,50.5,3.75,22.5,162.5,275.05,211.6
2018,7,24,18,30,451.0,44.0,3.7,21.9,117.0,215.37,159.37
2018,7,24,18,45,351.5,35.0,3.6,21.3,80.0,150.71,103.16
2018,7,24,19,0,252.0,26.0,3.5,20.7,43.0,93.42,35.41
2018,7,24,19,15,146.5,16.0,3.5,20.35,24.0,40.2,0.0
2018,7,24,19,30,41.0,6.0,3.5,20.0,5.0,0.0,0.0
2018,7,24,19,45,20.5,3.0,3.45,19.65,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,18.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,4,45,21.5,2.5,2.45,16.35,2.0,0.0,0.0
2018,7,25,5,0,43.0,5.0,2.5,16.5,4.0,0.0,0.0
2018,7,25,5,15,153.5,14.0,2.5,16.95,22.0,13.34,0.0
2018,7,25,5,30,264.0,23.0,2.5,17.4,40.0,18.99,1.3
2018,7,25,5,45,368.0,31.5,2.55,17.85,77.0,24.81,14.92
2018,7,25,6,0,472.0,40.0,2.6,18.3,114.0,30.37,20.59
2018,7,25,6,15,539.0,45.5,2.5,18.9,159.5,33.07,23.29
2018,7,25,6,30,606.0,51.0,2.4,19.5,205.0,39.09,28.7
2018,7,25,6,45,649.5,56.0,2.35,20.05,254.0,41.44,30.75
2018,7,25,7,0,693.0,61.0,2.3,20.6,303.0,43.7,32.62
2018,7,25,7,15,724.5,64.0,2.25,21.4,352.5,86.29,43.44
2018,7,25,7,30,756.0,67.0,2.2,22.2,402.0,136.76,74.37
2018,7,25,7,45,778.5,70.5,2.2,23.0,451.5,189.74,115.52
2018,7,25,8,0,801.0,74.0,2.2,23.8,501.0,250.34,166.15
2018,7,25,8,15,818.5,76.5,2.2,24.7,548.0,305.28,213.29
2018,7,25,8,30,836.0,79.0,2.2,25.6,595.0,361.51,260.87
2018,7,25,8,45,848.5,81.5,2.2,26.5,638.5,416.8,306.52
2018,7,25,9,0,861.0,84.0,2.2,27.4,682.0,472.35,350.73
2018,7,25,9,15,869.5,87.0,2.2,28.05,721.0,526.35,392.51
2018,7,25,9,30,878.0,90.0,2.2,28.7,760.0,579.74,432.29
2018,7,25,9,45,881.5,94.0,2.2,29.35,793.0,630.13,468.5
2018,7,25,10,0,885.0,98.0,2.2,30.0,826.0,678.98,502.4
2018,7,25,10,15,891.0,99.5,2.3,30.35,854.0,725.55,534.33
2018,7,25,10,30,897.0,101.0,2.4,30.7,882.0,770.39,563.31
2018,7,25,10,45,900.5,103.0,2.5,31.05,904.0,811.78,589.71
2018,7,25,11,0,904.0,105.0,2.6,31.4,926.0,850.86,614.39
2018,7,25,11,15,907.0,105.5,2.75,31.5,941.0,885.61,637.08
2018,7,25,11,30,910.0,106.0,2.9,31.6,956.0,917.68,658.02
2018,7,25,11,45,911.0,107.0,3.05,31.65,963.5,945.59,676.41
2018,7,25,12,0,912.0,108.0,3.2,31.7,971.0,970.47,692.92
2018,7,25,12,15,913.0,107.5,3.35,31.55,971.5,990.74,707.12
2018,7,25,12,30,914.0,107.0,3.5,31.4,972.0,1007.75,719.38
2018,7,25,12,45,915.0,105.0,3.6,31.3,965.5,1019.9,728.16
2018,7,25,13,0,916.0,103.0,3.7,31.2,959.0,1028.6,734.89
2018,7,25,13,15,913.0,102.5,3.8,30.95,944.5,1031.31,738.38
2018,7,25,13,30,910.0,102.0,3.9,30.7,930.0,1030.47,739.76
2018,7,25,13,45,872.0,120.0,3.95,30.5,898.0,1010.4,728.37
2018,7,25,14,0,834.0,138.0,4.0,30.3,866.0,987.25,715.12
2018,7,25,14,15,767.0,167.5,4.05,30.0,820.0,954.57,695.86
2018,7,25,14,30,700.0,197.0,4.1,29.7,774.0,917.38,673.47
2018,7,25,14,45,686.0,193.0,4.15,29.35,738.5,888.65,656.7
2018,7,25,15,0,672.0,189.0,4.2,29.0,703.0,857.7,638.2
2018,7,25,15,15,652.0,184.5,4.2,29.0,662.0,818.72,612.94
2018,7,25,15,30,632.0,180.0,4.2,29.0,621.0,778.28,586.48
2018,7,25,15,45,620.0,170.5,4.25,28.1,579.5,738.13,562.08
2018,7,25,16,0,608.0,161.0,4.3,27.2,538.0,696.56,535.74
2018,7,25,16,15,646.0,136.0,4.25,26.6,508.0,675.95,524.13
2018,7,25,16,30,684.0,111.0,4.2,26.0,478.0,649.78,507.84
2018,7,25,16,45,667.0,103.0,4.2,25.4,431.5,599.18,472.01
2018,7,25,17,0,650.0,95.0,4.2,24.8,385.0,548.29,434.88
2018,7,25,17,15,650.0,83.0,4.1,24.15,343.0,503.05,400.91
2018,7,25,17,30,650.0,71.0,4.0,23.5,301.0,456.31,364.31
2018,7,25,17,45,611.0,65.0,3.95,22.85,253.5,395.66,315.09
2018,7,25,18,0,572.0,59.0,3.9,22.2,206.0,338.03,266.53
2018,7,25,18,15,501.5,52.0,3.8,21.7,160.0,270.13,208.41
2018,7,25,18,30,431.0,45.0,3.7,21.2,114.0,209.37,155.23
2018,7,25,18,45,325.0,36.0,3.6,20.7,77.5,143.95,98.44
2018,7,25,19,0,219.0,27.0,3.5,20.2,41.0,86.75,28.85
2018,7,25,19,15,124.0,16.0,3.4,19.9,22.5,36.27,0.0
2018,7,25,19,30,29.0,5.0,3.3,19.6,4.0,0.0,0.0
2018,7,25,19,45,14.5,2.5,3.2,19.35,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,26,5,15,77.0,11.5,2.3,16.4,16.0,10.96,0.0
2018,7,26,5,30,154.0,23.0,2.3,16.8,32.0,18.22,0.0
2018,7,26,5,45,256.5,35.5,2.25,17.2,68.0,27.63,17.2
2018,7,26,6,0,359.0,48.0,2.2,17.6,104.0,37.72,26.98
2018,7,26,6,15,281.5,63.0,2.15,18.15,116.5,46.97,35.48
2018,7,26,6,30,204.0,78.0,2.1,18.7,129.0,60.95,47.9
2018,7,26,6,45,130.5,103.5,2.05,19.25,139.0,83.36,67.39
2018,7,26,7,0,57.0,129.0,2.0,19.8,149.0,106.41,87.04
2018,7,26,7,15,83.5,154.0,1.9,20.5,188.5,131.97,100.83
2018,7,26,7,30,110.0,179.0,1.8,21.2,228.0,156.74,118.0
2018,7,26,7,45,209.0,189.0,1.75,21.85,295.5,192.06,141.22
2018,7,26,8,0,308.0,199.0,1.7,22.5,363.0,233.54,170.54
2018,7,26,8,15,447.0,183.0,1.7,23.15,445.5,278.11,202.76
2018,7,26,8,30,586.0,167.0,1.7,23.8,528.0,341.81,251.26
2018,7,26,8,45,626.5,168.5,1.7,24.4,580.0,395.2,293.79
2018,7,26,9,0,667.0,170.0,1.7,25.0,632.0,452.38,338.24
2018,7,26,9,15,715.5,160.0,1.75,25.5,682.0,506.98,380.19
2018,7,26,9,30,764.0,150.0,1.8,26.0,732.0,567.27,425.19
2018,7,26,9,45,751.0,163.5,1.85,26.5,757.5,611.75,457.3
2018,7,26,10,0,738.0,177.0,1.9,27.0,783.0,652.7,486.02
2018,7,26,10,15,732.0,189.0,2.0,27.3,807.5,696.01,516.27
2018,7,26,10,30,726.0,201.0,2.1,27.6,832.0,737.17,544.36
2018,7,26,10,45,772.5,180.0,2.2,27.9,867.0,785.29,577.69
2018,7,26,11,0,819.0,159.0,2.3,28.2,902.0,835.02,609.91
2018,7,26,11,15,838.0,150.5,2.45,28.3,921.5,868.45,631.98
2018,7,26,11,30,857.0,142.0,2.6,28.4,941.0,904.7,655.98
2018,7,26,11,45,862.0,140.0,2.7,28.45,949.5,932.34,674.05
2018,7,26,12,0,867.0,138.0,2.8,28.5,958.0,957.27,690.45
2018,7,26,12,15,864.0,140.5,2.9,28.45,957.5,976.02,703.21
2018,7,26,12,30,861.0,143.0,3.0,28.4,957.0,991.6,714.08
2018,7,26,12,45,835.5,156.5,3.1,28.35,941.5,1001.55,721.45
2018,7,26,13,0,810.0,170.0,3.2,28.3,926.0,999.82,721.45
2018,7,26,13,15,676.5,239.5,3.25,28.1,864.0,949.92,690.36
2018,7,26,13,30,543.0,309.0,3.3,27.9,802.0,887.82,651.1
2018,7,26,13,45,501.5,323.0,3.35,27.75,770.0,861.9,630.98
2018,7,26,14,0,460.0,337.0,3.4,27.6,738.0,834.1,612.54
2018,7,26,14,15,446.5,328.5,3.45,27.35,707.0,809.29,597.39
2018,7,26,14,30,433.0,320.0,3.5,27.1,676.0,782.73,580.89
2018,7,26,14,45,419.0,312.0,3.55,26.85,644.5,754.66,563.18
2018,7,26,15,0,405.0,304.0,3.6,26.6,613.0,725.26,544.36
2018,7,26,15,15,477.0,258.0,3.6,26.6,603.5,733.03,553.41
2018,7,26,15,30,549.0,212.0,3.6,26.6,594.0,734.12,557.54
2018,7,26,15,45,579.5,186.0,3.6,26.0,565.5,720.08,550.89
2018,7,26,16,0,610.0,160.0,3.6,25.4,537.0,697.14,537.9
2018,7,26,16,15,606.5,147.0,3.6,25.05,496.5,657.11,510.89
2018,7,26,16,30,603.0,134.0,3.6,24.7,456.0,615.39,482.09
2018,7,26,16,45,630.5,113.5,3.6,24.3,421.0,585.47,461.92
2018,7,26,17,0,658.0,93.0,3.6,23.9,386.0,551.05,437.45
2018,7,26,17,15,647.5,83.0,3.6,23.35,341.5,501.33,399.93
2018,7,26,17,30,637.0,73.0,3.6,22.8,297.0,451.19,360.65
2018,7,26,17,45,597.5,66.5,3.55,22.25,249.5,390.33,311.15
2018,7,26,18,0,558.0,60.0,3.5,21.7,202.0,332.57,262.39
2018,7,26,18,15,491.5,52.5,3.45,21.15,157.0,266.44,205.71
2018,7,26,18,30,425.0,45.0,3.4,20.6,112.0,207.04,153.56
2018,7,26,18,45,322.0,35.5,3.35,20.0,76.0,142.35,97.05
2018,7,26,19,0,219.0,26.0,3.3,19.4,40.0,84.53,23.1
2018,7,26,19,15,124.5,15.5,3.3,19.1,22.0,35.76,0.0
2018,7,26,19,30,30.0,5.0,3.3,18.8,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.3,18.5,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,27,5,15,53.5,10.5,3.3,15.25,13.5,10.01,0.0
2018,7,27,5,30,107.0,21.0,3.3,15.6,27.0,16.58,0.0
2018,7,27,5,45,190.0,36.5,3.35,15.95,60.5,28.43,17.82
2018,7,27,6,0,273.0,52.0,3.4,16.3,94.0,39.8,28.88
2018,7,27,6,15,226.0,68.5,3.35,16.75,112.0,54.18,41.96
2018,7,27,6,30,179.0,85.0,3.3,17.2,130.0,65.91,52.53
2018,7,27,6,45,139.5,109.0,3.3,17.7,149.0,87.03,71.03
2018,7,27,7,0,100.0,133.0,3.3,18.2,168.0,103.76,85.38
2018,7,27,7,15,123.5,155.5,3.25,18.75,205.5,129.58,98.56
2018,7,27,7,30,147.0,178.0,3.2,19.3,243.0,160.0,120.26
2018,7,27,7,45,230.0,189.0,3.1,19.9,304.5,190.1,140.28
2018,7,27,8,0,313.0,200.0,3.0,20.5,366.0,235.15,173.65
2018,7,27,8,15,468.0,182.5,3.0,20.95,456.5,283.4,209.05
2018,7,27,8,30,623.0,165.0,3.0,21.4,547.0,352.47,262.65
2018,7,27,8,45,649.0,169.0,3.0,21.9,593.0,404.28,305.43
2018,7,27,9,0,675.0,173.0,3.0,22.4,639.0,458.28,348.93
2018,7,27,9,15,703.5,171.0,3.0,22.85,682.0,510.2,389.9
2018,7,27,9,30,732.0,169.0,3.0,23.3,725.0,563.88,431.1
2018,7,27,9,45,747.0,170.0,3.05,23.75,760.0,613.44,468.26
2018,7,27,10,0,762.0,171.0,3.1,24.2,795.0,663.7,504.93
2018,7,27,10,15,784.0,166.5,3.1,24.55,828.5,712.03,539.57
2018,7,27,10,30,806.0,162.0,3.1,24.9,862.0,760.22,573.33
2018,7,27,10,45,826.5,155.5,3.15,25.25,889.0,804.87,602.77
2018,7,27,11,0,847.0,149.0,3.2,25.6,916.0,844.55,628.41
2018,7,27,11,15,852.5,148.5,3.25,25.85,931.5,879.06,650.63
2018,7,27,11,30,858.0,148.0,3.3,26.1,947.0,911.21,671.18
2018,7,27,11,45,847.5,156.0,3.35,26.35,950.5,940.91,690.03
2018,7,27,12,0,837.0,164.0,3.4,26.6,954.0,961.67,702.97
2018,7,27,12,15,858.0,152.0,3.45,26.7,962.0,981.4,715.76
2018,7,27,12,30,879.0,140.0,3.5,26.8,970.0,1006.43,732.06
2018,7,27,12,45,866.0,145.5,3.6,26.9,958.0,1012.06,736.11
2018,7,27,13,0,853.0,151.0,3.7,27.0,946.0,1014.23,738.16
2018,7,27,13,15,850.5,149.5,3.75,26.95,931.5,1016.63,740.6
2018,7,27,13,30,848.0,148.0,3.8,26.9,917.0,1015.68,740.97
2018,7,27,13,45,814.5,161.5,3.85,26.9,885.5,1005.53,735.3
2018,7,27,14,0,781.0,175.0,3.9,26.9,854.0,982.84,721.51
2018,7,27,14,15,762.5,177.0,3.85,26.8,822.0,960.33,707.61
2018,7,27,14,30,744.0,179.0,3.8,26.7,790.0,941.11,695.94
2018,7,27,14,45,760.0,163.5,3.8,26.55,765.0,922.43,685.07
2018,7,27,15,0,776.0,148.0,3.8,26.4,740.0,905.84,675.65
2018,7,27,15,15,756.5,146.0,3.8,26.4,697.5,867.47,650.97
2018,7,27,15,30,737.0,144.0,3.8,26.4,655.0,831.69,628.03
2018,7,27,15,45,738.5,133.0,3.75,26.0,616.5,797.82,606.96
2018,7,27,16,0,740.0,122.0,3.7,25.6,578.0,761.26,583.74
2018,7,27,16,15,713.0,118.5,3.7,25.25,529.0,708.51,548.65
2018,7,27,16,30,686.0,115.0,3.7,24.9,480.0,655.64,512.76
2018,7,27,16,45,689.5,103.0,3.7,24.55,439.0,614.62,484.04
2018,7,27,17,0,693.0,91.0,3.7,24.2,398.0,571.37,452.63
2018,7,27,17,15,658.5,86.0,3.75,23.5,348.5,511.21,407.41
2018,7,27,17,30,624.0,81.0,3.8,22.8,299.0,452.89,361.97
2018,7,27,17,45,562.0,76.0,3.8,22.15,248.0,382.9,305.49
2018,7,27,18,0,500.0,71.0,3.8,21.5,197.0,318.21,251.52
2018,7,27,18,15,419.5,61.5,3.8,20.75,151.0,247.25,191.5
2018,7,27,18,30,339.0,52.0,3.8,20.0,105.0,183.9,137.0
2018,7,27,18,45,226.5,37.5,3.85,19.2,67.5,116.91,79.75
2018,7,27,19,0,114.0,23.0,3.9,18.4,30.0,57.59,10.38
2018,7,27,19,15,57.0,11.5,3.85,18.0,15.0,20.52,0.0
2018,7,27,19,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,28,5,15,19.5,7.0,2.0,14.4,8.0,6.67,0.0
2018,7,28,5,30,39.0,14.0,2.0,14.8,16.0,11.89,0.0
2018,7,28,5,45,79.5,32.0,2.0,15.2,42.0,26.32,16.02
2018,7,28,6,0,120.0,50.0,2.0,15.6,68.0,40.23,29.33
2018,7,28,6,15,114.5,69.5,1.95,16.1,92.0,57.39,44.88
2018,7,28,6,30,109.0,89.0,1.9,16.6,116.0,72.18,58.13
2018,7,28,6,45,107.5,110.5,1.85,17.05,142.0,87.88,71.91
2018,7,28,7,0,106.0,132.0,1.8,17.5,168.0,103.09,84.95
2018,7,28,7,15,105.0,155.5,1.75,18.05,196.0,128.34,98.26
2018,7,28,7,30,104.0,179.0,1.7,18.6,224.0,155.63,118.59
2018,7,28,7,45,130.0,202.0,1.65,19.15,265.5,187.47,142.32
2018,7,28,8,0,156.0,225.0,1.6,19.7,307.0,222.68,169.15
2018,7,28,8,15,191.0,245.0,1.55,20.2,355.0,261.49,198.76
2018,7,28,8,30,226.0,265.0,1.5,20.7,403.0,304.42,231.58
2018,7,28,8,45,313.0,270.0,1.5,21.2,477.0,356.47,270.7
2018,7,28,9,0,400.0,275.0,1.5,21.7,551.0,421.6,319.63
2018,7,28,9,15,460.5,275.5,1.55,22.15,611.0,476.37,360.79
2018,7,28,9,30,521.0,276.0,1.6,22.6,671.0,538.97,407.02
2018,7,28,9,45,536.0,280.0,1.7,23.05,703.0,581.93,438.35
2018,7,28,10,0,551.0,284.0,1.8,23.5,735.0,625.24,469.42
2018,7,28,10,15,566.0,288.0,1.85,23.95,765.5,668.71,499.68
2018,7,28,10,30,581.0,292.0,1.9,24.4,796.0,712.13,529.28
2018,7,28,10,45,582.0,299.0,2.0,24.85,814.5,747.02,552.66
2018,7,28,11,0,583.0,306.0,2.1,25.3,833.0,780.43,574.75
2018,7,28,11,15,593.5,305.5,2.2,25.7,850.0,812.6,596.18
2018,7,28,11,30,604.0,305.0,2.3,26.1,867.0,844.36,617.1
2018,7,28,11,45,598.5,310.0,2.35,26.45,870.5,865.12,629.95
2018,7,28,12,0,593.0,315.0,2.4,26.8,874.0,883.52,641.26
2018,7,28,12,15,621.5,298.5,2.5,27.0,884.5,911.81,660.87
2018,7,28,12,30,650.0,282.0,2.6,27.2,895.0,938.25,679.16
2018,7,28,12,45,661.0,270.0,2.7,27.4,889.0,949.54,687.28
2018,7,28,13,0,672.0,258.0,2.8,27.6,883.0,958.04,693.77
2018,7,28,13,15,654.5,261.5,2.9,27.6,862.5,950.62,689.7
2018,7,28,13,30,637.0,265.0,3.0,27.6,842.0,940.26,684.6
2018,7,28,13,45,603.5,272.5,3.05,27.55,808.5,915.05,667.69
2018,7,28,14,0,570.0,280.0,3.1,27.5,775.0,884.88,648.32
2018,7,28,14,15,540.0,283.5,3.15,27.35,740.0,855.05,629.38
2018,7,28,14,30,510.0,287.0,3.2,27.2,705.0,823.62,609.16
2018,7,28,14,45,514.5,271.5,3.25,27.0,678.0,803.8,597.96
2018,7,28,15,0,519.0,256.0,3.3,26.8,651.0,781.56,584.92
2018,7,28,15,15,545.5,232.0,3.3,26.8,627.5,767.78,577.58
2018,7,28,15,30,572.0,208.0,3.3,26.8,604.0,750.26,567.52
2018,7,28,15,45,575.0,193.5,3.35,26.3,569.0,719.32,548.57
2018,7,28,16,0,578.0,179.0,3.4,25.8,534.0,691.06,531.09
2018,7,28,16,15,567.0,166.5,3.4,25.35,491.5,642.04,497.9
2018,7,28,16,30,556.0,154.0,3.4,24.9,449.0,597.04,466.82
2018,7,28,16,45,556.5,139.5,3.4,24.5,409.5,557.11,438.74
2018,7,28,17,0,557.0,125.0,3.4,24.1,370.0,520.06,411.81
2018,7,28,17,15,526.5,115.0,3.35,23.45,323.5,459.07,365.7
2018,7,28,17,30,496.0,105.0,3.3,22.8,277.0,404.39,322.95
2018,7,28,17,45,441.0,95.0,3.3,22.15,229.5,339.59,270.75
2018,7,28,18,0,386.0,85.0,3.3,21.5,182.0,279.9,221.16
2018,7,28,18,15,320.0,70.0,3.25,20.85,138.0,215.73,166.99
2018,7,28,18,30,254.0,55.0,3.2,20.2,94.0,158.68,118.08
2018,7,28,18,45,171.5,38.0,3.15,19.5,60.0,102.18,69.21
2018,7,28,19,0,89.0,21.0,3.1,18.8,26.0,45.93,2.85
2018,7,28,19,15,44.5,10.5,3.15,18.45,13.0,17.43,0.0
2018,7,28,19,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,26.0,8.0,2.3,15.2,9.5,7.63,0.0
2018,7,29,5,30,52.0,16.0,2.3,15.4,19.0,13.5,0.0
2018,7,29,5,45,88.5,33.0,2.3,15.6,44.0,27.08,16.44
2018,7,29,6,0,125.0,50.0,2.3,15.8,69.0,40.23,29.25
2018,7,29,6,15,152.5,69.0,2.3,16.1,100.5,54.39,42.22
2018,7,29,6,30,180.0,88.0,2.3,16.4,132.0,68.05,54.55
2018,7,29,6,45,182.0,109.0,2.3,16.75,162.5,82.5,67.31
2018,7,29,7,0,184.0,130.0,2.3,17.1,193.0,102.0,84.19
2018,7,29,7,15,186.0,152.0,2.3,17.6,224.5,129.92,97.5
2018,7,29,7,30,188.0,174.0,2.3,18.1,256.0,161.22,119.98
2018,7,29,7,45,189.5,198.0,2.25,18.55,289.0,194.46,145.99
2018,7,29,8,0,191.0,222.0,2.2,19.0,322.0,228.25,173.12
2018,7,29,8,15,243.5,236.5,2.2,19.6,377.0,265.4,201.43
2018,7,29,8,30,296.0,251.0,2.2,20.2,432.0,313.22,238.46
2018,7,29,8,45,381.0,250.0,2.2,20.8,500.5,367.13,279.82
2018,7,29,9,0,466.0,249.0,2.2,21.4,569.0,427.34,325.96
2018,7,29,9,15,533.5,239.5,2.2,21.75,627.0,482.61,368.46
2018,7,29,9,30,601.0,230.0,2.2,22.1,685.0,543.94,414.81
2018,7,29,9,45,631.0,226.0,2.25,22.45,723.5,592.32,450.9
2018,7,29,10,0,661.0,222.0,2.3,22.8,762.0,642.26,487.42
2018,7,29,10,15,666.0,228.0,2.35,22.9,788.5,684.88,518.08
2018,7,29,10,30,671.0,234.0,2.4,23.0,815.0,726.39,547.42
2018,7,29,10,45,650.0,251.5,2.45,23.05,826.0,756.74,568.1
2018,7,29,11,0,629.0,269.0,2.5,23.1,837.0,783.84,586.27
2018,7,29,11,15,620.0,277.0,2.55,23.05,844.5,809.23,603.69
2018,7,29,11,30,611.0,285.0,2.6,23.0,852.0,832.17,619.3
2018,7,29,11,45,495.5,347.5,2.7,22.95,810.0,807.63,599.87
2018,7,29,12,0,380.0,410.0,2.8,22.9,768.0,770.18,571.7
2018,7,29,12,15,489.0,351.5,2.85,22.8,812.0,836.66,621.35
2018,7,29,12,30,598.0,293.0,2.9,22.7,856.0,898.26,666.55
2018,7,29,12,45,594.5,293.5,2.95,22.6,849.5,906.89,672.58
2018,7,29,13,0,591.0,294.0,3.0,22.5,843.0,912.9,677.37
2018,7,29,13,15,503.0,336.0,3.05,22.35,798.0,872.36,648.4
2018,7,29,13,30,415.0,378.0,3.1,22.2,753.0,830.21,625.85
2018,7,29,13,45,450.5,352.5,3.15,22.1,750.5,841.76,628.92
2018,7,29,14,0,486.0,327.0,3.2,22.0,748.0,850.46,637.28
2018,7,29,14,15,439.5,332.0,3.25,21.9,703.5,806.7,607.2
2018,7,29,14,30,393.0,337.0,3.3,21.8,659.0,750.39,568.59
2018,7,29,14,45,320.5,340.5,3.35,21.65,595.5,679.56,518.28
2018,7,29,15,0,248.0,344.0,3.4,21.5,532.0,610.3,468.1
2018,7,29,15,15,189.5,329.0,3.4,21.5,468.0,523.15,404.25
2018,7,29,15,30,131.0,314.0,3.4,21.5,404.0,451.27,350.28
2018,7,29,15,45,137.5,291.5,3.5,21.2,380.5,429.47,335.87
2018,7,29,16,0,144.0,269.0,3.6,20.9,357.0,406.65,320.23
2018,7,29,16,15,151.0,245.5,3.65,20.65,331.5,382.05,302.88
2018,7,29,16,30,158.0,222.0,3.7,20.4,306.0,356.35,284.35
2018,7,29,16,45,244.0,185.5,3.75,20.15,300.0,379.83,305.75
2018,7,29,17,0,330.0,149.0,3.8,19.9,294.0,384.08,311.41
2018,7,29,17,15,418.0,123.0,3.8,19.55,282.5,402.48,327.05
2018,7,29,17,30,506.0,97.0,3.8,19.2,271.0,404.42,328.44
2018,7,29,17,45,434.0,87.5,3.75,18.8,219.5,327.3,264.89
2018,7,29,18,0,362.0,78.0,3.7,18.4,168.0,261.0,208.91
2018,7,29,18,15,308.5,65.5,3.6,18.05,129.5,205.92,161.03
2018,7,29,18,30,255.0,53.0,3.5,17.7,91.0,156.63,117.45
2018,7,29,18,45,171.0,36.5,3.4,17.35,58.0,100.3,67.84
2018,7,29,19,0,87.0,20.0,3.3,17.0,25.0,44.06,0.0
2018,7,29,19,15,43.5,10.0,3.25,16.8,12.5,16.74,0.0
2018,7,29,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,30,5,15,17.0,6.5,2.6,14.35,7.5,6.2,0.0
2018,7,30,5,30,34.0,13.0,2.6,14.6,15.0,11.06,0.0
2018,7,30,5,45,66.5,31.5,2.65,14.85,39.5,27.14,16.35
2018,7,30,6,0,99.0,50.0,2.7,15.1,64.0,42.04,30.85
2018,7,30,6,15,123.0,72.0,2.65,15.55,97.0,59.0,46.33
2018,7,30,6,30,147.0,94.0,2.6,16.0,130.0,75.49,61.15
2018,7,30,6,45,162.0,113.0,2.55,16.45,161.0,89.54,73.55
2018,7,30,7,0,177.0,132.0,2.5,16.9,192.0,103.21,85.31
2018,7,30,7,15,187.5,152.5,2.4,17.5,225.5,129.98,97.66
2018,7,30,7,30,198.0,173.0,2.3,18.1,259.0,161.31,119.67
2018,7,30,7,45,247.5,191.0,2.25,18.7,312.0,193.76,142.9
2018,7,30,8,0,297.0,209.0,2.2,19.3,365.0,237.54,176.47
2018,7,30,8,15,356.5,222.5,2.15,19.9,427.0,286.49,214.5
2018,7,30,8,30,416.0,236.0,2.1,20.5,489.0,338.91,255.52
2018,7,30,8,45,439.0,248.0,2.1,21.15,533.0,385.66,292.54
2018,7,30,9,0,462.0,260.0,2.1,21.8,577.0,434.61,330.44
2018,7,30,9,15,489.0,266.5,2.15,22.25,620.0,482.92,367.43
2018,7,30,9,30,516.0,273.0,2.2,22.7,663.0,533.33,405.17
2018,7,30,9,45,527.5,279.5,2.25,23.15,694.0,576.13,436.53
2018,7,30,10,0,539.0,286.0,2.3,23.6,725.0,619.02,467.26
2018,7,30,10,15,547.0,292.5,2.4,23.9,751.5,659.37,496.03
2018,7,30,10,30,555.0,299.0,2.5,24.2,778.0,699.16,523.92
2018,7,30,10,45,572.5,298.5,2.55,24.55,804.0,739.22,551.47
2018,7,30,11,0,590.0,298.0,2.6,24.9,830.0,778.38,578.01
2018,7,30,11,15,597.0,299.5,2.65,25.05,845.5,810.42,599.64
2018,7,30,11,30,604.0,301.0,2.7,25.2,861.0,841.03,620.13
2018,7,30,11,45,587.5,310.0,2.75,25.4,858.5,855.45,629.01
2018,7,30,12,0,571.0,319.0,2.8,25.6,856.0,867.72,636.51
2018,7,30,12,15,554.5,325.5,2.85,25.75,847.0,874.24,640.39
2018,7,30,12,30,538.0,332.0,2.9,25.9,838.0,878.02,642.52
2018,7,30,12,45,572.0,309.0,2.95,26.05,843.0,899.37,658.04
2018,7,30,13,0,606.0,286.0,3.0,26.2,848.0,920.3,673.12
2018,7,30,13,15,650.0,259.0,3.0,26.15,853.0,944.01,690.53
2018,7,30,13,30,694.0,232.0,3.0,26.1,858.0,964.37,704.67
2018,7,30,13,45,680.5,232.5,3.0,26.1,834.0,952.01,697.01
2018,7,30,14,0,667.0,233.0,3.0,26.1,810.0,936.85,687.86
2018,7,30,14,15,641.0,236.5,3.0,25.95,776.0,909.77,671.17
2018,7,30,14,30,615.0,240.0,3.0,25.8,742.0,880.5,652.51
2018,7,30,14,45,618.0,227.0,3.05,25.65,713.0,860.14,641.01
2018,7,30,15,0,621.0,214.0,3.1,25.5,684.0,837.0,627.46
2018,7,30,15,15,603.5,207.5,3.1,25.5,644.0,799.25,602.59
2018,7,30,15,30,586.0,201.0,3.1,25.5,604.0,760.03,576.51
2018,7,30,15,45,583.5,188.5,3.1,25.0,567.5,726.13,555.32
2018,7,30,16,0,581.0,176.0,3.1,24.5,531.0,690.25,532.25
2018,7,30,16,15,554.0,172.0,3.1,24.05,488.0,637.91,496.17
2018,7,30,16,30,527.0,168.0,3.1,23.6,445.0,591.03,463.2
2018,7,30,16,45,480.5,161.0,3.15,23.15,394.0,527.93,417.18
2018,7,30,17,0,434.0,154.0,3.2,22.7,343.0,467.63,372.07
2018,7,30,17,15,390.5,140.5,3.2,22.0,294.5,405.25,324.45
2018,7,30,17,30,347.0,127.0,3.2,21.3,246.0,337.9,271.59
