Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,45,291.0,109.5,3.2,20.6,198.0,272.81,218.87
2018,7,30,18,0,235.0,92.0,3.2,19.9,150.0,213.2,169.36
2018,7,30,18,15,187.5,70.5,3.15,19.25,110.0,157.81,122.45
2018,7,30,18,30,140.0,49.0,3.1,18.6,70.0,107.2,79.24
2018,7,30,18,45,91.0,31.5,3.1,18.0,43.0,66.13,43.02
2018,7,30,19,0,42.0,14.0,3.1,17.4,16.0,26.37,0.0
2018,7,30,19,15,21.0,7.0,3.1,17.1,8.0,10.13,0.0
2018,7,30,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,31,5,15,18.0,6.0,2.1,13.9,7.0,5.72,0.0
2018,7,31,5,30,36.0,12.0,2.1,14.3,14.0,10.24,0.0
2018,7,31,5,45,75.0,30.0,2.15,14.7,39.0,24.73,14.21
2018,7,31,6,0,114.0,48.0,2.2,15.1,64.0,38.7,27.93
2018,7,31,6,15,126.0,68.5,2.15,15.55,93.0,56.52,44.13
2018,7,31,6,30,138.0,89.0,2.1,16.0,122.0,72.05,58.12
2018,7,31,6,45,144.0,109.5,2.05,16.45,151.5,87.14,71.43
2018,7,31,7,0,150.0,130.0,2.0,16.9,181.0,101.78,84.05
2018,7,31,7,15,147.0,152.0,1.95,17.4,208.5,127.32,96.7
2018,7,31,7,30,144.0,174.0,1.9,17.9,236.0,155.86,117.55
2018,7,31,7,45,150.5,198.0,1.85,18.4,270.0,187.42,141.95
2018,7,31,8,0,157.0,222.0,1.8,18.9,304.0,220.12,167.76
2018,7,31,8,15,221.5,238.5,1.85,19.5,366.0,264.65,201.24
2018,7,31,8,30,286.0,255.0,1.9,20.1,428.0,312.64,237.9
2018,7,31,8,45,358.0,260.5,1.9,20.65,494.0,366.18,278.92
2018,7,31,9,0,430.0,266.0,1.9,21.2,560.0,424.96,323.74
2018,7,31,9,15,487.5,260.5,1.9,21.75,613.0,476.89,363.12
2018,7,31,9,30,545.0,255.0,1.9,22.3,666.0,533.84,405.53
2018,7,31,9,45,583.0,246.5,1.95,22.9,704.5,581.03,440.19
2018,7,31,10,0,621.0,238.0,2.0,23.5,743.0,630.16,475.57
2018,7,31,10,15,625.5,245.5,2.05,23.9,769.5,672.18,504.96
2018,7,31,10,30,630.0,253.0,2.1,24.3,796.0,713.16,533.03
2018,7,31,10,45,640.5,253.0,2.15,24.7,817.5,750.78,558.52
2018,7,31,11,0,651.0,253.0,2.2,25.1,839.0,787.36,582.9
2018,7,31,11,15,647.5,258.5,2.25,25.3,849.5,815.85,601.66
2018,7,31,11,30,644.0,264.0,2.3,25.5,860.0,842.11,618.8
2018,7,31,11,45,618.0,279.0,2.4,25.75,855.0,854.48,626.29
2018,7,31,12,0,592.0,294.0,2.5,26.0,850.0,863.44,631.59
2018,7,31,12,15,589.0,296.5,2.55,26.05,849.5,879.33,642.28
2018,7,31,12,30,586.0,299.0,2.6,26.1,849.0,892.79,651.32
2018,7,31,12,45,588.0,295.0,2.7,26.15,843.0,902.38,658.52
2018,7,31,13,0,590.0,291.0,2.8,26.2,837.0,909.43,664.13
2018,7,31,13,15,596.5,282.0,2.85,26.15,826.5,913.42,667.93
2018,7,31,13,30,603.0,273.0,2.9,26.1,816.0,914.68,670.03
2018,7,31,13,45,599.0,267.0,2.95,26.05,795.5,905.6,665.14
2018,7,31,14,0,595.0,261.0,3.0,26.0,775.0,893.82,658.59
2018,7,31,14,15,589.0,255.0,3.0,25.8,749.5,877.46,649.03
2018,7,31,14,30,583.0,249.0,3.0,25.6,724.0,858.61,637.84
2018,7,31,14,45,567.0,243.5,3.05,25.45,689.0,824.39,616.26
2018,7,31,15,0,551.0,238.0,3.1,25.3,654.0,792.42,595.99
2018,7,31,15,15,560.0,220.0,3.1,25.3,623.5,768.13,580.98
2018,7,31,15,30,569.0,202.0,3.1,25.3,593.0,746.02,567.17
2018,7,31,15,45,580.0,184.0,3.15,24.75,559.5,718.37,550.84
2018,7,31,16,0,591.0,166.0,3.2,24.2,526.0,687.76,532.05
2018,7,31,16,15,566.0,157.5,3.2,23.8,479.5,636.3,496.38
2018,7,31,16,30,541.0,149.0,3.2,23.4,433.0,579.98,456.5
2018,7,31,16,45,553.0,130.5,3.2,22.95,395.0,549.14,435.23
2018,7,31,17,0,565.0,112.0,3.2,22.5,357.0,510.6,407.3
2018,7,31,17,15,556.0,99.0,3.2,21.9,314.5,462.77,371.05
2018,7,31,17,30,547.0,86.0,3.2,21.3,272.0,414.54,333.07
2018,7,31,17,45,504.5,77.0,3.2,20.7,226.0,353.79,283.46
2018,7,31,18,0,462.0,68.0,3.2,20.1,180.0,296.59,235.06
2018,7,31,18,15,390.0,58.0,3.15,19.5,137.0,230.71,178.62
2018,7,31,18,30,318.0,48.0,3.1,18.9,94.0,171.55,127.08
2018,7,31,18,45,217.5,34.0,3.05,18.3,60.0,110.21,72.42
2018,7,31,19,0,117.0,20.0,3.0,17.7,26.0,53.16,0.0
2018,7,31,19,15,58.5,10.0,3.05,17.4,13.0,19.1,0.0
2018,7,31,19,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,5,15,33.5,8.5,2.4,13.75,10.0,8.1,0.0
2018,8,1,5,30,67.0,17.0,2.4,14.1,20.0,14.25,0.0
2018,8,1,5,45,136.0,34.5,2.4,14.5,50.5,28.2,16.72
2018,8,1,6,0,205.0,52.0,2.4,14.9,81.0,40.07,29.08
2018,8,1,6,15,181.5,67.0,2.3,15.4,100.5,52.97,41.02
2018,8,1,6,30,158.0,82.0,2.2,15.9,120.0,63.75,50.84
2018,8,1,6,45,146.0,104.0,2.1,16.35,145.5,83.43,68.22
2018,8,1,7,0,134.0,126.0,2.0,16.8,171.0,99.1,81.75
2018,8,1,7,15,144.0,149.5,1.95,17.4,205.0,125.21,95.14
2018,8,1,7,30,154.0,173.0,1.9,18.0,239.0,155.98,117.22
2018,8,1,7,45,195.5,193.5,1.9,18.6,288.0,191.43,143.19
2018,8,1,8,0,237.0,214.0,1.9,19.2,337.0,227.31,170.42
2018,8,1,8,15,368.5,205.0,1.9,19.8,417.5,275.51,205.52
2018,8,1,8,30,500.0,196.0,1.9,20.4,498.0,334.21,250.35
2018,8,1,8,45,564.0,190.0,1.95,21.0,555.5,386.53,292.11
2018,8,1,9,0,628.0,184.0,2.0,21.6,613.0,444.95,338.08
2018,8,1,9,15,671.5,177.0,2.1,22.1,660.5,497.8,379.54
2018,8,1,9,30,715.0,170.0,2.2,22.6,708.0,554.0,422.6
2018,8,1,9,45,758.5,157.0,2.25,23.1,751.5,609.08,463.78
2018,8,1,10,0,802.0,144.0,2.3,23.6,795.0,664.46,504.26
2018,8,1,10,15,797.0,153.5,2.4,24.0,820.0,708.54,535.49
2018,8,1,10,30,792.0,163.0,2.5,24.4,845.0,750.27,564.43
2018,8,1,10,45,777.5,175.0,2.6,24.75,859.0,784.4,587.08
2018,8,1,11,0,763.0,187.0,2.7,25.1,873.0,815.28,607.14
2018,8,1,11,15,761.0,191.0,2.8,25.3,884.5,846.13,627.48
2018,8,1,11,30,759.0,195.0,2.9,25.5,896.0,874.46,646.07
2018,8,1,11,45,765.5,194.0,3.0,25.75,906.0,903.19,664.79
2018,8,1,12,0,772.0,193.0,3.1,26.0,916.0,929.56,681.91
2018,8,1,12,15,789.5,183.5,3.15,26.1,923.0,955.62,698.9
2018,8,1,12,30,807.0,174.0,3.2,26.2,930.0,979.12,714.23
2018,8,1,12,45,804.5,173.5,3.25,26.3,922.0,989.11,720.82
2018,8,1,13,0,802.0,173.0,3.3,26.4,914.0,995.87,725.52
2018,8,1,13,15,783.0,179.5,3.35,26.45,893.5,989.95,722.22
2018,8,1,13,30,764.0,186.0,3.4,26.5,873.0,980.72,716.96
2018,8,1,13,45,732.0,197.5,3.45,26.5,842.5,967.11,709.07
2018,8,1,14,0,700.0,209.0,3.5,26.5,812.0,944.83,695.51
2018,8,1,14,15,698.5,201.5,3.5,26.45,786.5,929.96,686.79
2018,8,1,14,30,697.0,194.0,3.5,26.4,761.0,912.14,676.09
2018,8,1,14,45,688.5,188.5,3.55,26.3,728.0,886.93,660.88
2018,8,1,15,0,680.0,183.0,3.6,26.2,695.0,859.25,643.96
2018,8,1,15,15,652.0,181.0,3.6,26.2,650.5,815.29,615.2
2018,8,1,15,30,624.0,179.0,3.6,26.2,606.0,770.27,585.48
2018,8,1,15,45,620.0,166.5,3.65,25.75,567.0,733.69,562.59
2018,8,1,16,0,616.0,154.0,3.7,25.3,528.0,695.12,537.59
2018,8,1,16,15,603.5,144.5,3.7,24.9,485.5,651.38,507.75
2018,8,1,16,30,591.0,135.0,3.7,24.5,443.0,606.68,476.51
2018,8,1,16,45,598.0,119.5,3.75,24.05,404.0,568.24,449.7
2018,8,1,17,0,605.0,104.0,3.8,23.6,365.0,527.44,420.09
2018,8,1,17,15,579.0,96.0,3.8,22.9,319.5,472.94,378.62
2018,8,1,17,30,553.0,88.0,3.8,22.2,274.0,419.64,336.6
2018,8,1,17,45,488.0,80.5,3.8,21.5,224.5,348.9,279.15
2018,8,1,18,0,423.0,73.0,3.8,20.8,175.0,281.71,223.0
2018,8,1,18,15,349.5,61.0,3.75,20.05,131.5,216.16,167.11
2018,8,1,18,30,276.0,49.0,3.7,19.3,88.0,158.66,117.28
2018,8,1,18,45,183.0,33.5,3.65,18.55,55.0,100.16,64.81
2018,8,1,19,0,90.0,18.0,3.6,17.8,22.0,44.5,0.0
2018,8,1,19,15,45.0,9.0,3.6,17.45,11.0,15.89,0.0
2018,8,1,19,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,2,5,15,31.5,8.0,2.55,13.45,9.5,7.63,0.0
2018,8,2,5,30,63.0,16.0,2.6,13.8,19.0,13.45,0.0
2018,8,2,5,45,131.0,34.0,2.7,14.2,49.5,27.79,16.09
2018,8,2,6,0,199.0,52.0,2.8,14.6,80.0,41.73,30.49
2018,8,2,6,15,191.5,67.0,2.75,15.05,102.5,52.98,41.05
2018,8,2,6,30,184.0,82.0,2.7,15.5,125.0,63.81,50.96
2018,8,2,6,45,176.0,103.5,2.7,15.95,153.0,78.74,64.21
2018,8,2,7,0,168.0,125.0,2.7,16.4,181.0,98.5,81.4
2018,8,2,7,15,281.0,137.0,2.7,17.0,249.0,117.07,84.94
2018,8,2,7,30,394.0,149.0,2.7,17.6,317.0,153.19,105.22
2018,8,2,7,45,485.5,149.5,2.75,18.2,383.0,195.72,134.83
2018,8,2,8,0,577.0,150.0,2.8,18.8,449.0,249.04,176.1
2018,8,2,8,15,612.5,154.0,2.85,19.35,499.0,298.89,218.17
2018,8,2,8,30,648.0,158.0,2.9,19.9,549.0,352.55,263.37
2018,8,2,8,45,669.0,162.5,2.9,20.45,593.0,404.41,306.73
2018,8,2,9,0,690.0,167.0,2.9,21.0,637.0,457.89,350.22
2018,8,2,9,15,713.0,168.0,3.0,21.5,679.0,510.65,392.28
2018,8,2,9,30,736.0,169.0,3.1,22.0,721.0,564.63,434.13
2018,8,2,9,45,741.5,174.0,3.15,22.5,752.5,612.51,470.15
2018,8,2,10,0,747.0,179.0,3.2,23.0,784.0,659.43,504.47
2018,8,2,10,15,769.5,175.5,3.25,23.4,818.5,709.38,540.59
2018,8,2,10,30,792.0,172.0,3.3,23.8,853.0,758.58,575.4
2018,8,2,10,45,797.5,174.0,3.35,24.15,874.5,799.19,602.75
2018,8,2,11,0,803.0,176.0,3.4,24.5,896.0,837.94,628.02
2018,8,2,11,15,810.0,175.0,3.45,24.65,912.0,873.08,651.14
2018,8,2,11,30,817.0,174.0,3.5,24.8,928.0,906.04,672.7
2018,8,2,11,45,824.0,172.0,3.55,25.0,937.5,935.65,691.81
2018,8,2,12,0,831.0,170.0,3.6,25.2,947.0,962.7,709.2
2018,8,2,12,15,852.5,158.0,3.65,25.25,955.5,990.88,727.77
2018,8,2,12,30,874.0,146.0,3.7,25.3,964.0,1008.12,739.15
2018,8,2,12,45,879.5,141.0,3.7,25.35,958.5,1021.77,748.0
2018,8,2,13,0,885.0,136.0,3.7,25.4,953.0,1032.08,754.78
2018,8,2,13,15,849.5,152.0,3.7,25.3,926.0,1028.44,753.04
2018,8,2,13,30,814.0,168.0,3.7,25.2,899.0,1012.68,743.55
2018,8,2,13,45,799.0,171.0,3.7,25.15,873.5,1000.64,736.56
2018,8,2,14,0,784.0,174.0,3.7,25.1,848.0,985.47,727.53
2018,8,2,14,15,782.5,167.5,3.7,24.9,821.5,970.74,719.33
2018,8,2,14,30,781.0,161.0,3.7,24.7,795.0,952.8,709.03
2018,8,2,14,45,752.5,165.0,3.7,24.55,754.0,922.38,690.2
2018,8,2,15,0,724.0,169.0,3.7,24.4,713.0,885.08,666.65
2018,8,2,15,15,684.5,172.0,3.7,24.4,664.0,835.07,633.72
2018,8,2,15,30,645.0,175.0,3.7,24.4,615.0,784.43,600.01
2018,8,2,15,45,624.5,167.5,3.7,23.85,570.0,738.49,570.41
2018,8,2,16,0,604.0,160.0,3.7,23.3,525.0,691.67,538.97
2018,8,2,16,15,604.5,145.5,3.75,22.85,485.0,653.04,513.25
2018,8,2,16,30,605.0,131.0,3.8,22.4,445.0,612.39,485.26
2018,8,2,16,45,604.0,118.5,3.8,21.95,405.0,571.0,455.67
2018,8,2,17,0,603.0,106.0,3.8,21.5,365.0,528.01,423.87
2018,8,2,17,15,573.5,99.5,3.8,20.9,320.0,473.09,381.53
2018,8,2,17,30,544.0,93.0,3.8,20.3,275.0,419.62,338.87
2018,8,2,17,45,475.5,85.5,3.8,19.65,225.0,344.62,277.6
2018,8,2,18,0,407.0,78.0,3.8,19.0,175.0,280.14,223.16
2018,8,2,18,15,332.5,64.0,3.7,18.4,130.5,212.88,165.49
2018,8,2,18,30,258.0,50.0,3.6,17.8,86.0,153.8,114.12
2018,8,2,18,45,169.0,33.5,3.55,17.2,53.5,96.45,61.67
2018,8,2,19,0,80.0,17.0,3.5,16.6,21.0,40.78,0.0
2018,8,2,19,15,40.0,8.5,3.45,16.3,10.5,14.56,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,5,15,10.5,4.0,2.05,13.15,4.5,3.81,0.0
2018,8,3,5,30,21.0,8.0,2.1,13.6,9.0,7.63,0.0
2018,8,3,5,45,46.5,22.0,2.1,14.0,27.5,19.55,9.41
2018,8,3,6,0,72.0,36.0,2.1,14.4,46.0,31.32,21.5
2018,8,3,6,15,101.0,59.5,2.05,14.85,79.5,49.9,38.37
2018,8,3,6,30,130.0,83.0,2.0,15.3,113.0,67.75,54.45
2018,8,3,6,45,158.0,109.5,1.95,15.8,155.0,86.98,71.46
2018,8,3,7,0,186.0,136.0,1.9,16.3,197.0,105.51,87.49
2018,8,3,7,15,212.0,161.0,1.8,16.8,242.0,135.25,101.94
2018,8,3,7,30,238.0,186.0,1.7,17.3,287.0,168.36,124.08
2018,8,3,7,45,262.5,207.0,1.6,17.8,331.5,206.99,153.09
2018,8,3,8,0,287.0,228.0,1.5,18.3,376.0,248.72,185.72
2018,8,3,8,15,309.5,247.0,1.4,19.0,421.0,291.35,219.27
2018,8,3,8,30,332.0,266.0,1.3,19.7,466.0,336.59,254.52
2018,8,3,8,45,353.0,282.0,1.25,20.45,509.0,381.28,288.77
2018,8,3,9,0,374.0,298.0,1.2,21.2,552.0,428.06,323.75
2018,8,3,9,15,418.5,296.5,1.2,22.05,597.0,472.32,356.26
2018,8,3,9,30,463.0,295.0,1.2,22.9,642.0,522.4,392.29
2018,8,3,9,45,521.5,277.0,1.15,23.75,685.0,570.08,425.82
2018,8,3,10,0,580.0,259.0,1.1,24.6,728.0,621.77,461.33
2018,8,3,10,15,593.5,264.0,1.15,25.3,759.0,666.42,491.32
2018,8,3,10,30,607.0,269.0,1.2,26.0,790.0,710.71,520.43
2018,8,3,10,45,608.5,276.0,1.2,26.65,809.5,746.98,542.99
2018,8,3,11,0,610.0,283.0,1.2,27.3,829.0,781.72,564.09
2018,8,3,11,15,597.5,291.0,1.35,27.65,833.5,803.72,578.73
2018,8,3,11,30,585.0,299.0,1.5,28.0,838.0,823.07,591.6
2018,8,3,11,45,584.0,302.0,1.6,28.4,843.5,845.65,606.09
2018,8,3,12,0,583.0,305.0,1.7,28.8,849.0,866.09,619.08
2018,8,3,12,15,577.0,308.5,1.85,28.95,847.0,879.86,628.8
2018,8,3,12,30,571.0,312.0,2.0,29.1,845.0,891.16,636.99
2018,8,3,12,45,555.0,318.5,2.15,29.25,833.5,893.09,638.92
2018,8,3,13,0,539.0,325.0,2.3,29.4,822.0,892.36,639.21
2018,8,3,13,15,525.5,325.5,2.4,29.4,803.5,885.43,635.67
2018,8,3,13,30,512.0,326.0,2.5,29.4,785.0,876.04,630.6
2018,8,3,13,45,522.0,312.5,2.6,29.4,770.5,873.39,630.76
2018,8,3,14,0,532.0,299.0,2.7,29.4,756.0,868.13,629.19
2018,8,3,14,15,523.5,291.5,2.8,29.2,728.5,848.27,618.03
2018,8,3,14,30,515.0,284.0,2.9,29.0,701.0,826.28,605.45
2018,8,3,14,45,519.0,268.5,3.0,28.8,673.0,805.7,594.16
2018,8,3,15,0,523.0,253.0,3.1,28.6,645.0,782.68,581.05
2018,8,3,15,15,517.0,240.5,3.1,28.6,610.5,751.42,560.92
2018,8,3,15,30,511.0,228.0,3.1,28.6,576.0,718.41,539.43
2018,8,3,15,45,499.0,215.5,3.2,27.9,536.0,678.69,514.7
2018,8,3,16,0,487.0,203.0,3.3,27.2,496.0,637.97,488.63
2018,8,3,16,15,475.0,188.5,3.35,26.65,454.5,594.23,459.3
2018,8,3,16,30,463.0,174.0,3.4,26.1,413.0,549.9,428.76
2018,8,3,16,45,444.0,161.5,3.4,25.5,371.5,502.54,394.91
2018,8,3,17,0,425.0,149.0,3.4,24.9,330.0,455.66,360.43
2018,8,3,17,15,387.5,135.0,3.4,24.15,283.5,396.76,315.65
2018,8,3,17,30,350.0,121.0,3.4,23.4,237.0,340.71,271.73
2018,8,3,17,45,303.0,103.5,3.4,22.65,191.5,271.46,216.06
2018,8,3,18,0,256.0,86.0,3.4,21.9,146.0,215.28,169.4
2018,8,3,18,15,203.5,66.0,3.3,21.3,106.5,158.69,121.55
2018,8,3,18,30,151.0,46.0,3.2,20.7,67.0,107.52,77.94
2018,8,3,18,45,98.5,29.0,3.1,20.1,40.5,65.77,39.43
2018,8,3,19,0,46.0,12.0,3.0,19.5,14.0,21.29,0.0
2018,8,3,19,15,23.0,6.0,2.95,19.25,7.0,5.72,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,1.8,16.15,4.0,3.34,0.0
2018,8,4,5,30,20.0,7.0,1.9,16.5,8.0,6.67,0.0
2018,8,4,5,45,45.0,20.5,1.95,16.85,25.5,18.3,8.01
2018,8,4,6,0,70.0,34.0,2.0,17.2,43.0,27.96,18.3
2018,8,4,6,15,98.5,57.0,2.0,17.6,76.0,48.02,36.27
2018,8,4,6,30,127.0,80.0,2.0,18.0,109.0,65.61,51.98
2018,8,4,6,45,154.0,106.5,2.05,18.35,150.5,84.93,68.96
2018,8,4,7,0,181.0,133.0,2.1,18.7,192.0,103.54,84.99
2018,8,4,7,15,209.0,158.5,2.1,19.2,238.0,133.11,99.49
2018,8,4,7,30,237.0,184.0,2.1,19.7,284.0,166.54,121.66
2018,8,4,7,45,266.0,205.0,2.1,20.15,331.0,205.82,150.89
2018,8,4,8,0,295.0,226.0,2.1,20.6,378.0,248.75,184.29
2018,8,4,8,15,321.5,242.0,2.15,21.3,422.5,290.62,217.33
2018,8,4,8,30,348.0,258.0,2.2,22.0,467.0,335.45,252.63
2018,8,4,8,45,378.5,268.5,2.25,22.7,511.5,380.21,287.46
2018,8,4,9,0,409.0,279.0,2.3,23.4,556.0,427.93,323.98
2018,8,4,9,15,472.5,269.0,2.4,24.25,607.5,476.13,360.35
2018,8,4,9,30,536.0,259.0,2.5,25.1,659.0,531.89,401.73
2018,8,4,9,45,624.5,226.0,2.55,25.9,713.5,587.81,442.98
2018,8,4,10,0,713.0,193.0,2.6,26.7,768.0,649.71,487.78
2018,8,4,10,15,717.0,200.0,2.75,27.1,796.0,694.95,519.78
2018,8,4,10,30,721.0,207.0,2.9,27.5,824.0,738.85,550.29
2018,8,4,10,45,719.0,215.0,3.0,27.9,844.0,777.47,576.31
2018,8,4,11,0,717.0,223.0,3.1,28.3,864.0,813.98,600.48
2018,8,4,11,15,740.5,213.5,3.25,28.4,885.0,853.34,627.53
2018,8,4,11,30,764.0,204.0,3.4,28.5,906.0,887.76,650.47
2018,8,4,11,45,780.0,198.0,3.5,28.6,920.0,920.71,672.12
2018,8,4,12,0,796.0,192.0,3.6,28.7,934.0,951.6,692.39
2018,8,4,12,15,787.0,196.5,3.7,28.65,930.0,966.43,702.59
2018,8,4,12,30,778.0,201.0,3.8,28.6,926.0,978.01,710.87
2018,8,4,12,45,789.0,192.5,3.9,28.55,923.0,993.29,721.71
2018,8,4,13,0,800.0,184.0,4.0,28.5,920.0,1005.47,730.61
2018,8,4,13,15,809.5,176.0,4.05,28.4,910.0,1013.38,736.7
2018,8,4,13,30,819.0,168.0,4.1,28.3,900.0,1017.89,740.74
2018,8,4,13,45,754.5,196.0,4.15,28.2,857.5,988.48,722.65
2018,8,4,14,0,690.0,224.0,4.2,28.1,815.0,951.07,699.4
2018,8,4,14,15,671.5,223.5,4.25,27.9,782.5,926.91,685.18
2018,8,4,14,30,653.0,223.0,4.3,27.7,750.0,900.32,669.16
2018,8,4,14,45,617.5,225.0,4.35,27.45,706.0,857.84,641.85
2018,8,4,15,0,582.0,227.0,4.4,27.2,662.0,814.06,613.03
2018,8,4,15,15,591.5,209.5,4.4,27.2,630.5,790.29,598.34
2018,8,4,15,30,601.0,192.0,4.4,27.2,599.0,763.54,581.3
2018,8,4,15,45,590.0,182.0,4.4,26.45,559.0,724.31,556.34
2018,8,4,16,0,579.0,172.0,4.4,25.7,519.0,683.66,529.85
2018,8,4,16,15,558.0,164.5,4.35,25.2,476.0,631.92,493.9
2018,8,4,16,30,537.0,157.0,4.3,24.7,433.0,585.3,460.81
2018,8,4,16,45,504.5,150.0,4.25,24.2,388.0,531.47,421.28
2018,8,4,17,0,472.0,143.0,4.2,23.7,343.0,479.18,381.92
2018,8,4,17,15,440.0,129.0,4.1,23.05,296.0,421.28,337.37
2018,8,4,17,30,408.0,115.0,4.0,22.4,249.0,365.57,293.2
2018,8,4,17,45,371.5,98.5,3.9,21.75,204.5,307.35,245.64
2018,8,4,18,0,335.0,82.0,3.8,21.1,160.0,252.43,199.33
2018,8,4,18,15,277.5,65.5,3.7,20.45,119.0,193.04,148.56
2018,8,4,18,30,220.0,49.0,3.6,19.8,78.0,139.97,102.44
2018,8,4,18,45,153.0,33.0,3.5,19.15,49.0,91.37,55.06
2018,8,4,19,0,86.0,17.0,3.4,18.5,20.0,34.5,0.0
2018,8,4,19,15,43.0,8.5,3.4,18.15,10.0,8.1,0.0
2018,8,4,19,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,17.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,5,15,11.0,4.5,2.4,13.6,5.0,0.0,0.0
2018,8,5,5,30,22.0,9.0,2.5,13.9,10.0,8.58,0.0
2018,8,5,5,45,53.5,25.5,2.55,14.25,31.5,22.23,10.66
2018,8,5,6,0,85.0,42.0,2.6,14.6,53.0,35.8,25.2
2018,8,5,6,15,124.5,66.5,2.55,15.0,91.0,54.75,42.51
2018,8,5,6,30,164.0,91.0,2.5,15.4,129.0,70.11,56.46
2018,8,5,6,45,203.0,115.5,2.45,15.85,174.0,87.05,71.5
2018,8,5,7,0,242.0,140.0,2.4,16.3,219.0,103.29,85.6
2018,8,5,7,15,276.5,160.0,2.3,16.8,265.0,131.55,97.53
2018,8,5,7,30,311.0,180.0,2.2,17.3,311.0,171.0,123.44
2018,8,5,7,45,342.5,194.0,2.15,17.8,355.5,209.85,152.26
2018,8,5,8,0,374.0,208.0,2.1,18.3,400.0,252.29,185.84
2018,8,5,8,15,399.0,223.5,2.05,18.95,446.0,297.64,222.52
2018,8,5,8,30,424.0,239.0,2.0,19.6,492.0,342.83,258.95
2018,8,5,8,45,444.5,250.5,2.0,20.2,534.0,388.85,295.69
2018,8,5,9,0,465.0,262.0,2.0,20.8,576.0,436.79,333.06
2018,8,5,9,15,489.5,267.0,2.0,21.45,615.5,482.93,368.17
2018,8,5,9,30,514.0,272.0,2.0,22.1,655.0,530.87,403.73
2018,8,5,9,45,545.5,268.5,2.05,22.75,692.5,577.14,437.59
2018,8,5,10,0,577.0,265.0,2.1,23.4,730.0,625.17,471.98
2018,8,5,10,15,594.0,268.5,2.15,23.95,762.0,670.92,503.91
2018,8,5,10,30,611.0,272.0,2.2,24.5,794.0,716.59,535.11
2018,8,5,10,45,620.5,274.5,2.25,25.05,816.5,755.29,560.86
2018,8,5,11,0,630.0,277.0,2.3,25.6,839.0,792.98,585.52
2018,8,5,11,15,635.0,277.5,2.4,25.9,852.0,823.73,606.09
2018,8,5,11,30,640.0,278.0,2.5,26.2,865.0,852.72,625.35
2018,8,5,11,45,638.0,280.5,2.55,26.55,870.0,875.3,639.57
2018,8,5,12,0,636.0,283.0,2.6,26.9,875.0,895.49,652.17
2018,8,5,12,15,645.5,276.0,2.65,27.1,877.0,915.04,665.15
2018,8,5,12,30,655.0,269.0,2.7,27.3,879.0,932.21,676.57
2018,8,5,12,45,697.0,245.0,2.75,27.5,889.0,961.95,696.49
2018,8,5,13,0,739.0,221.0,2.8,27.7,899.0,988.89,713.77
2018,8,5,13,15,712.5,230.0,2.85,27.8,875.0,978.33,707.26
2018,8,5,13,30,686.0,239.0,2.9,27.9,851.0,964.58,699.1
2018,8,5,13,45,675.5,238.0,2.95,27.95,828.0,953.61,692.97
2018,8,5,14,0,665.0,237.0,3.0,28.0,805.0,939.79,685.02
2018,8,5,14,15,644.0,236.5,3.05,27.95,771.5,913.37,669.01
2018,8,5,14,30,623.0,236.0,3.1,27.9,738.0,884.65,651.13
2018,8,5,14,45,612.5,228.0,3.15,27.8,703.5,856.17,633.79
2018,8,5,15,0,602.0,220.0,3.2,27.7,669.0,825.49,614.78
2018,8,5,15,15,598.5,208.0,3.2,27.7,633.5,795.02,595.43
2018,8,5,15,30,595.0,196.0,3.2,27.7,598.0,762.31,574.33
2018,8,5,15,45,584.0,184.0,3.3,27.25,556.0,721.13,548.35
2018,8,5,16,0,573.0,172.0,3.4,26.8,514.0,678.53,520.75
2018,8,5,16,15,549.0,164.5,3.35,26.35,470.0,624.71,483.65
2018,8,5,16,30,525.0,157.0,3.3,25.9,426.0,576.22,449.5
2018,8,5,16,45,487.5,151.5,3.3,25.5,380.5,521.13,409.36
2018,8,5,17,0,450.0,146.0,3.3,25.1,335.0,468.05,369.69
2018,8,5,17,15,403.5,133.0,3.25,24.3,285.5,403.67,320.73
2018,8,5,17,30,357.0,120.0,3.2,23.5,236.0,343.01,273.2
2018,8,5,17,45,297.5,102.5,3.15,22.7,187.5,267.37,212.47
2018,8,5,18,0,238.0,85.0,3.1,21.9,139.0,206.11,161.8
2018,8,5,18,15,185.0,64.0,3.05,21.2,99.5,149.19,113.84
2018,8,5,18,30,132.0,43.0,3.0,20.5,60.0,97.67,70.09
2018,8,5,18,45,82.5,26.5,2.95,19.75,35.5,57.75,31.88
2018,8,5,19,0,33.0,10.0,2.9,19.0,11.0,16.5,0.0
2018,8,5,19,15,16.5,5.0,2.9,18.65,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,6,5,15,8.5,3.0,1.6,14.5,3.5,0.0,0.0
2018,8,6,5,30,17.0,6.0,1.6,14.8,7.0,5.72,0.0
2018,8,6,5,45,41.0,19.0,1.6,15.15,23.5,17.02,6.42
2018,8,6,6,0,65.0,32.0,1.6,15.5,40.0,28.07,18.46
2018,8,6,6,15,93.5,53.5,1.5,15.9,71.5,45.34,34.14
2018,8,6,6,30,122.0,75.0,1.4,16.3,103.0,61.98,49.13
2018,8,6,6,45,150.0,101.0,1.35,16.75,144.0,81.14,66.05
2018,8,6,7,0,178.0,127.0,1.3,17.2,185.0,99.59,82.01
2018,8,6,7,15,203.5,152.5,1.2,17.7,229.5,128.23,96.29
2018,8,6,7,30,229.0,178.0,1.1,18.2,274.0,160.88,117.9
2018,8,6,7,45,252.0,201.0,1.05,18.65,319.0,200.09,147.22
2018,8,6,8,0,275.0,224.0,1.0,19.1,364.0,242.34,180.04
2018,8,6,8,15,294.5,244.5,1.0,19.85,408.0,284.61,213.14
2018,8,6,8,30,314.0,265.0,1.0,20.6,452.0,329.22,247.74
2018,8,6,8,45,331.0,283.0,1.0,21.3,493.5,373.02,281.21
2018,8,6,9,0,348.0,301.0,1.0,22.0,535.0,418.56,315.2
2018,8,6,9,15,365.5,312.5,1.05,22.85,572.0,460.46,345.79
2018,8,6,9,30,383.0,324.0,1.1,23.7,609.0,503.69,376.62
2018,8,6,9,45,400.0,331.5,1.15,24.55,641.5,544.29,404.9
2018,8,6,10,0,417.0,339.0,1.2,25.4,674.0,586.0,433.31
2018,8,6,10,15,429.5,346.0,1.3,26.05,702.0,625.23,460.04
2018,8,6,10,30,442.0,353.0,1.4,26.7,730.0,664.6,486.39
2018,8,6,10,45,455.5,356.0,1.5,27.4,753.5,701.05,510.34
2018,8,6,11,0,469.0,359.0,1.6,28.1,777.0,737.24,533.78
2018,8,6,11,15,477.0,361.5,1.75,28.5,792.5,767.77,554.16
2018,8,6,11,30,485.0,364.0,1.9,28.9,808.0,797.25,573.72
2018,8,6,11,45,494.0,362.0,2.0,29.3,817.5,822.1,589.84
2018,8,6,12,0,503.0,360.0,2.1,29.7,827.0,845.48,604.95
2018,8,6,12,15,517.5,349.5,2.25,30.0,830.0,864.11,617.92
2018,8,6,12,30,532.0,339.0,2.4,30.3,833.0,880.85,629.71
2018,8,6,12,45,560.0,316.5,2.55,30.6,833.0,896.68,641.5
2018,8,6,13,0,588.0,294.0,2.7,30.9,833.0,911.67,652.74
2018,8,6,13,15,599.5,283.5,2.75,30.9,825.0,919.13,658.65
2018,8,6,13,30,611.0,273.0,2.8,30.9,817.0,923.81,662.91
2018,8,6,13,45,594.5,273.5,2.9,30.9,792.0,908.56,654.0
2018,8,6,14,0,578.0,274.0,3.0,30.9,767.0,887.96,641.79
2018,8,6,14,15,559.5,271.0,3.05,30.8,734.5,862.35,626.17
2018,8,6,14,30,541.0,268.0,3.1,30.7,702.0,834.77,609.16
2018,8,6,14,45,550.5,251.5,3.15,30.55,676.5,817.67,600.02
2018,8,6,15,0,560.0,235.0,3.2,30.4,651.0,797.77,588.87
2018,8,6,15,15,557.0,222.5,3.2,30.4,617.0,768.1,570.06
2018,8,6,15,30,554.0,210.0,3.2,30.4,583.0,736.39,549.73
2018,8,6,15,45,528.0,202.5,3.25,29.85,538.5,688.78,518.91
2018,8,6,16,0,502.0,195.0,3.3,29.3,494.0,641.03,487.36
2018,8,6,16,15,467.0,188.0,3.25,28.7,447.5,587.04,450.18
2018,8,6,16,30,432.0,181.0,3.2,28.1,401.0,534.31,413.05
2018,8,6,16,45,384.0,173.5,3.15,27.5,353.5,463.28,361.37
2018,8,6,17,0,336.0,166.0,3.1,26.9,306.0,407.18,319.45
2018,8,6,17,15,297.0,146.5,3.05,25.95,258.0,346.37,273.46
2018,8,6,17,30,258.0,127.0,3.0,25.0,210.0,288.77,228.59
2018,8,6,17,45,210.5,103.5,2.95,24.05,163.5,225.7,178.09
2018,8,6,18,0,163.0,80.0,2.9,23.1,117.0,167.16,130.09
2018,8,6,18,15,125.0,57.5,2.85,22.3,81.5,118.16,89.03
2018,8,6,18,30,87.0,35.0,2.8,21.5,46.0,72.66,50.69
2018,8,6,18,45,54.5,21.0,2.8,20.75,27.0,42.38,20.81
2018,8,6,19,0,22.0,7.0,2.8,20.0,8.0,11.29,0.0
2018,8,6,19,15,11.0,3.5,2.8,19.6,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.5,1.85,14.5,5.0,0.0,0.0
2018,8,7,5,30,31.0,9.0,1.9,14.9,10.0,8.58,0.0
2018,8,7,5,45,72.5,24.5,1.9,15.35,32.0,20.36,8.21
2018,8,7,6,0,114.0,40.0,1.9,15.8,54.0,32.59,22.21
2018,8,7,6,15,159.0,61.0,1.85,16.15,91.0,48.51,36.82
2018,8,7,6,30,204.0,82.0,1.8,16.5,128.0,63.86,50.71
2018,8,7,6,45,241.5,102.0,1.8,16.85,170.0,77.92,63.22
2018,8,7,7,0,279.0,122.0,1.8,17.2,212.0,91.44,74.97
2018,8,7,7,15,312.5,140.5,1.75,17.7,257.5,118.88,86.12
2018,8,7,7,30,346.0,159.0,1.7,18.2,303.0,158.74,111.62
2018,8,7,7,45,372.5,175.5,1.65,18.7,349.0,200.2,142.56
2018,8,7,8,0,399.0,192.0,1.6,19.2,395.0,240.95,174.99
2018,8,7,8,15,418.5,206.0,1.65,19.8,437.5,285.17,211.19
2018,8,7,8,30,438.0,220.0,1.7,20.4,480.0,331.53,248.91
2018,8,7,8,45,450.5,234.0,1.7,21.0,519.5,377.15,285.46
2018,8,7,9,0,463.0,248.0,1.7,21.6,559.0,423.84,321.87
2018,8,7,9,15,461.5,267.0,1.75,22.0,593.0,468.67,356.26
2018,8,7,9,30,460.0,286.0,1.8,22.4,627.0,512.88,389.21
2018,8,7,9,45,445.0,308.5,1.9,22.8,651.5,551.26,417.12
2018,8,7,10,0,430.0,331.0,2.0,23.2,676.0,587.59,442.85
2018,8,7,10,15,445.5,340.5,2.1,23.45,709.0,631.7,474.34
2018,8,7,10,30,461.0,350.0,2.2,23.7,742.0,676.22,505.57
2018,8,7,10,45,460.0,357.5,2.3,23.95,757.5,706.15,526.1
2018,8,7,11,0,459.0,365.0,2.4,24.2,773.0,734.77,545.59
2018,8,7,11,15,431.0,380.5,2.5,24.3,768.5,746.32,552.91
2018,8,7,11,30,403.0,396.0,2.6,24.4,764.0,750.34,555.2
2018,8,7,11,45,410.0,395.5,2.65,24.55,773.0,777.42,573.66
2018,8,7,12,0,417.0,395.0,2.7,24.7,782.0,798.73,588.04
2018,8,7,12,15,403.0,399.5,2.75,24.75,773.5,803.27,590.84
2018,8,7,12,30,389.0,404.0,2.8,24.8,765.0,798.0,587.32
2018,8,7,12,45,393.5,397.0,2.85,24.9,759.5,804.23,592.11
2018,8,7,13,0,398.0,390.0,2.9,25.0,754.0,808.66,595.66
2018,8,7,13,15,422.5,374.0,2.95,25.0,754.5,832.23,612.86
2018,8,7,13,30,447.0,358.0,3.0,25.0,755.0,844.34,622.47
2018,8,7,13,45,445.0,348.0,3.05,25.0,735.0,833.63,616.17
2018,8,7,14,0,443.0,338.0,3.1,25.0,715.0,820.73,608.59
2018,8,7,14,15,451.0,323.0,3.15,24.9,695.5,810.35,603.34
2018,8,7,14,30,459.0,308.0,3.2,24.8,676.0,797.59,596.46
2018,8,7,14,45,455.5,294.5,3.2,24.7,646.0,773.0,580.91
2018,8,7,15,0,452.0,281.0,3.2,24.6,616.0,746.5,564.01
2018,8,7,15,15,451.0,264.5,3.2,24.6,583.0,717.27,544.97
2018,8,7,15,30,450.0,248.0,3.2,24.6,550.0,686.18,524.44
2018,8,7,15,45,447.5,231.5,3.25,24.1,514.5,652.08,502.65
2018,8,7,16,0,445.0,215.0,3.3,23.6,479.0,616.45,479.28
2018,8,7,16,15,423.0,199.5,3.25,23.2,433.0,565.39,443.17
2018,8,7,16,30,401.0,184.0,3.2,22.8,387.0,514.67,406.58
2018,8,7,16,45,394.0,165.0,3.2,22.35,347.0,471.07,375.01
2018,8,7,17,0,387.0,146.0,3.2,21.9,307.0,426.96,342.06
2018,8,7,17,15,369.0,129.5,3.1,21.3,266.0,378.73,304.71
2018,8,7,17,30,351.0,113.0,3.0,20.7,225.0,331.46,266.92
2018,8,7,17,45,313.5,97.5,2.95,20.05,184.0,276.93,222.05
2018,8,7,18,0,276.0,82.0,2.9,19.4,143.0,225.95,178.82
2018,8,7,18,15,216.5,63.5,2.85,18.8,103.5,160.7,123.44
2018,8,7,18,30,157.0,45.0,2.8,18.2,64.0,108.84,78.56
2018,8,7,18,45,99.0,28.0,2.75,17.6,38.0,63.83,31.93
2018,8,7,19,0,41.0,11.0,2.7,17.0,12.0,19.02,0.0
2018,8,7,19,15,20.5,5.5,2.7,16.75,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,8,5,15,19.0,5.5,1.75,13.85,6.0,0.0,0.0
2018,8,8,5,30,38.0,11.0,1.7,14.3,12.0,10.48,0.0
2018,8,8,5,45,89.5,28.0,1.7,14.7,37.0,23.05,9.31
2018,8,8,6,0,141.0,45.0,1.7,15.1,62.0,36.36,25.42
2018,8,8,6,15,177.5,64.5,1.6,15.55,96.5,51.07,39.12
2018,8,8,6,30,214.0,84.0,1.5,16.0,131.0,65.29,52.04
2018,8,8,6,45,221.0,103.0,1.4,16.5,163.0,78.57,63.85
2018,8,8,7,0,228.0,122.0,1.3,17.0,195.0,91.3,74.88
2018,8,8,7,15,220.0,142.0,1.25,17.55,222.5,115.84,86.01
2018,8,8,7,30,212.0,162.0,1.2,18.1,250.0,147.19,107.7
2018,8,8,7,45,193.5,183.0,1.15,18.7,271.5,181.78,135.22
2018,8,8,8,0,175.0,204.0,1.1,19.3,293.0,209.25,157.81
2018,8,8,8,15,153.5,232.0,1.1,19.9,315.5,239.3,182.37
2018,8,8,8,30,132.0,260.0,1.1,20.5,338.0,267.24,204.58
2018,8,8,8,45,165.5,281.0,1.1,21.1,386.5,309.09,235.96
2018,8,8,9,0,199.0,302.0,1.1,21.7,435.0,354.8,269.88
2018,8,8,9,15,292.5,300.0,1.1,22.25,509.5,413.04,312.88
2018,8,8,9,30,386.0,298.0,1.1,22.8,584.0,482.85,363.83
2018,8,8,9,45,484.5,278.5,1.15,23.35,654.5,548.93,411.81
2018,8,8,10,0,583.0,259.0,1.2,23.9,725.0,623.75,465.12
2018,8,8,10,15,583.5,268.5,1.25,24.3,749.5,663.62,492.15
2018,8,8,10,30,584.0,278.0,1.3,24.7,774.0,702.21,518.03
2018,8,8,10,45,592.5,282.0,1.35,25.15,796.5,740.57,543.37
2018,8,8,11,0,601.0,286.0,1.4,25.6,819.0,777.9,567.59
2018,8,8,11,15,587.0,295.0,1.45,25.9,823.0,799.39,580.96
2018,8,8,11,30,573.0,304.0,1.5,26.2,827.0,818.37,592.7
2018,8,8,11,45,620.0,284.5,1.55,26.5,854.5,863.25,622.75
2018,8,8,12,0,667.0,265.0,1.6,26.8,882.0,907.9,652.08
2018,8,8,12,15,689.0,254.5,1.65,26.95,892.0,936.37,670.65
2018,8,8,12,30,711.0,244.0,1.7,27.1,902.0,962.65,687.26
2018,8,8,12,45,704.5,245.5,1.75,27.3,893.0,970.4,692.1
2018,8,8,13,0,698.0,247.0,1.8,27.5,884.0,975.07,695.32
2018,8,8,13,15,696.5,243.5,1.85,27.5,870.0,976.57,697.24
2018,8,8,13,30,695.0,240.0,1.9,27.5,856.0,975.01,697.37
2018,8,8,13,45,668.0,245.5,1.95,27.55,825.5,954.1,685.18
2018,8,8,14,0,641.0,251.0,2.0,27.6,795.0,930.46,670.94
2018,8,8,14,15,586.5,263.0,2.1,27.45,747.5,883.77,641.89
2018,8,8,14,30,532.0,275.0,2.2,27.3,700.0,833.63,610.17
2018,8,8,14,45,552.5,255.0,2.25,27.2,679.0,823.38,606.19
2018,8,8,15,0,573.0,235.0,2.3,27.1,658.0,809.82,599.62
2018,8,8,15,15,545.5,230.0,2.3,27.1,614.5,765.71,570.51
2018,8,8,15,30,518.0,225.0,2.3,27.1,571.0,720.97,540.79
2018,8,8,15,45,481.5,217.0,2.4,26.5,521.0,665.01,504.4
2018,8,8,16,0,445.0,209.0,2.5,25.9,471.0,609.76,467.51
2018,8,8,16,15,456.0,189.0,2.55,25.4,437.5,579.25,448.25
2018,8,8,16,30,467.0,169.0,2.6,24.9,404.0,546.29,426.45
2018,8,8,16,45,464.0,152.5,2.65,24.4,365.0,505.19,397.55
2018,8,8,17,0,461.0,136.0,2.7,23.9,326.0,463.04,366.91
2018,8,8,17,15,431.0,122.0,2.65,23.1,280.5,406.82,324.18
2018,8,8,17,30,401.0,108.0,2.6,22.3,235.0,352.65,281.61
2018,8,8,17,45,353.0,93.0,2.6,21.55,190.0,290.9,231.51
2018,8,8,18,0,305.0,78.0,2.6,20.8,145.0,233.78,183.67
2018,8,8,18,15,235.0,61.0,2.55,20.1,104.5,171.02,130.55
2018,8,8,18,30,165.0,44.0,2.5,19.4,64.0,110.26,78.75
2018,8,8,18,45,100.5,27.5,2.45,18.7,38.0,63.27,28.5
2018,8,8,19,0,36.0,11.0,2.4,18.0,12.0,17.92,0.0
2018,8,8,19,15,18.0,5.5,2.4,17.65,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.5,1.5,13.8,5.0,0.0,0.0
2018,8,9,5,30,38.0,9.0,1.5,14.3,10.0,8.58,0.0
2018,8,9,5,45,88.0,24.0,1.5,14.8,33.0,19.94,6.5
2018,8,9,6,0,138.0,39.0,1.5,15.3,56.0,31.83,21.48
2018,8,9,6,15,191.5,59.5,1.4,15.8,95.0,47.45,35.89
2018,8,9,6,30,245.0,80.0,1.3,16.3,134.0,62.51,49.53
2018,8,9,6,45,287.0,97.0,1.25,16.85,176.0,74.57,60.26
2018,8,9,7,0,329.0,114.0,1.2,17.4,218.0,81.15,65.92
2018,8,9,7,15,366.0,131.0,1.15,18.1,266.0,108.2,76.19
2018,8,9,7,30,403.0,148.0,1.1,18.8,314.0,150.65,102.43
2018,8,9,7,45,425.5,162.0,1.05,19.5,358.0,193.11,133.89
2018,8,9,8,0,448.0,176.0,1.0,20.2,402.0,238.3,169.85
2018,8,9,8,15,475.5,188.0,1.0,20.9,449.5,285.86,208.27
2018,8,9,8,30,503.0,200.0,1.0,21.6,497.0,336.43,248.82
2018,8,9,8,45,523.5,210.0,1.0,22.35,540.0,385.4,287.48
2018,8,9,9,0,544.0,220.0,1.0,23.1,583.0,436.16,326.39
2018,8,9,9,15,544.0,232.0,1.0,23.75,614.0,479.92,359.21
2018,8,9,9,30,544.0,244.0,1.0,24.4,645.0,522.95,390.36
2018,8,9,9,45,561.0,248.5,1.0,25.1,679.5,568.76,422.54
2018,8,9,10,0,578.0,253.0,1.0,25.8,714.0,615.08,454.08
2018,8,9,10,15,585.5,261.0,1.0,26.45,743.0,658.52,482.68
2018,8,9,10,30,593.0,269.0,1.0,27.1,772.0,700.91,509.81
2018,8,9,10,45,593.5,277.0,1.05,27.7,791.5,736.94,532.68
2018,8,9,11,0,594.0,285.0,1.1,28.3,811.0,771.4,554.13
2018,8,9,11,15,581.0,295.0,1.15,28.75,816.5,794.5,568.02
2018,8,9,11,30,568.0,305.0,1.2,29.2,822.0,815.1,580.24
2018,8,9,11,45,602.0,291.0,1.3,29.65,843.0,853.13,605.34
2018,8,9,12,0,636.0,277.0,1.4,30.1,864.0,890.57,629.65
2018,8,9,12,15,646.5,272.0,1.5,30.25,869.0,912.93,644.56
2018,8,9,12,30,657.0,267.0,1.6,30.4,874.0,932.98,658.19
2018,8,9,12,45,653.0,266.5,1.7,30.5,865.5,940.64,663.92
2018,8,9,13,0,649.0,266.0,1.8,30.6,857.0,945.43,668.02
2018,8,9,13,15,644.5,264.0,1.9,30.6,842.5,945.3,669.41
2018,8,9,13,30,640.0,262.0,2.0,30.6,828.0,942.27,669.05
2018,8,9,13,45,585.5,278.0,2.1,30.6,785.5,904.32,645.25
2018,8,9,14,0,531.0,294.0,2.2,30.6,743.0,862.62,618.99
2018,8,9,14,15,530.0,283.5,2.25,30.45,718.5,846.79,610.81
2018,8,9,14,30,529.0,273.0,2.3,30.3,694.0,828.58,600.8
2018,8,9,14,45,519.0,263.5,2.35,30.2,661.0,800.55,583.93
2018,8,9,15,0,509.0,254.0,2.4,30.1,628.0,770.7,565.72
2018,8,9,15,15,505.5,240.5,2.4,30.1,594.5,740.76,546.95
2018,8,9,15,30,502.0,227.0,2.4,30.1,561.0,708.95,526.7
2018,8,9,15,45,478.5,216.0,2.45,29.65,516.5,661.23,495.9
2018,8,9,16,0,455.0,205.0,2.5,29.2,472.0,613.33,464.34
2018,8,9,16,15,446.5,188.0,2.5,28.75,431.0,570.58,435.9
