Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,16,30,438.0,171.0,2.5,28.3,390.0,527.02,406.1
2018,8,9,16,45,428.0,153.5,2.5,27.8,348.5,481.24,373.87
2018,8,9,17,0,418.0,136.0,2.5,27.3,307.0,435.13,340.4
2018,8,9,17,15,393.0,120.0,2.4,26.45,263.0,381.72,300.27
2018,8,9,17,30,368.0,104.0,2.3,25.6,219.0,329.91,260.02
2018,8,9,17,45,331.5,89.0,2.2,24.75,178.0,275.53,216.26
2018,8,9,18,0,295.0,74.0,2.1,23.9,137.0,224.58,173.87
2018,8,9,18,15,229.5,58.0,2.15,23.15,99.0,165.29,124.23
2018,8,9,18,30,164.0,42.0,2.2,22.4,61.0,107.42,75.19
2018,8,9,18,45,103.5,26.5,2.2,21.65,36.5,62.38,23.85
2018,8,9,19,0,43.0,11.0,2.2,20.9,12.0,19.29,0.0
2018,8,9,19,15,21.5,5.5,2.25,20.5,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,10,5,15,40.5,6.5,1.85,14.8,7.5,0.0,0.0
2018,8,10,5,30,81.0,13.0,1.9,15.3,15.0,12.39,0.0
2018,8,10,5,45,162.5,27.0,1.95,15.8,42.5,21.36,6.28
2018,8,10,6,0,244.0,41.0,2.0,16.3,70.0,31.82,21.27
2018,8,10,6,15,324.5,54.0,1.95,16.85,112.5,41.05,30.13
2018,8,10,6,30,405.0,67.0,1.9,17.4,155.0,49.88,38.26
2018,8,10,6,45,462.5,77.0,1.85,17.95,203.0,56.62,44.31
2018,8,10,7,0,520.0,87.0,1.8,18.5,251.0,61.72,48.74
2018,8,10,7,15,542.5,98.0,1.75,19.2,296.0,89.35,56.5
2018,8,10,7,30,565.0,109.0,1.7,19.9,341.0,135.67,83.47
2018,8,10,7,45,591.0,118.0,1.7,20.6,389.0,183.69,119.17
2018,8,10,8,0,617.0,127.0,1.7,21.3,437.0,234.82,160.9
2018,8,10,8,15,646.5,132.5,1.7,22.1,486.0,286.83,204.34
2018,8,10,8,30,676.0,138.0,1.7,22.9,535.0,341.9,250.02
2018,8,10,8,45,656.5,156.0,1.65,23.7,566.5,391.45,291.07
2018,8,10,9,0,637.0,174.0,1.6,24.5,598.0,438.27,328.28
2018,8,10,9,15,650.0,180.5,1.65,25.1,636.5,488.38,366.9
2018,8,10,9,30,663.0,187.0,1.7,25.7,675.0,538.88,404.55
2018,8,10,9,45,680.5,189.5,1.7,26.35,711.5,588.65,440.31
2018,8,10,10,0,698.0,192.0,1.7,27.0,748.0,638.72,475.17
2018,8,10,10,15,705.5,197.5,1.75,27.45,777.0,684.58,506.72
2018,8,10,10,30,713.0,203.0,1.8,27.9,806.0,729.4,536.84
2018,8,10,10,45,731.5,199.5,1.9,28.4,832.0,773.07,566.17
2018,8,10,11,0,750.0,196.0,2.0,28.9,858.0,815.9,594.08
2018,8,10,11,15,730.5,208.0,2.1,29.1,862.0,840.18,609.56
2018,8,10,11,30,711.0,220.0,2.2,29.3,866.0,860.98,622.94
2018,8,10,11,45,683.0,237.0,2.3,29.55,862.0,875.5,632.15
2018,8,10,12,0,655.0,254.0,2.4,29.8,858.0,886.26,638.47
2018,8,10,12,15,648.5,257.5,2.5,29.8,855.0,900.79,648.55
2018,8,10,12,30,642.0,261.0,2.6,29.8,852.0,912.53,656.82
2018,8,10,12,45,634.5,262.5,2.7,29.85,842.5,918.48,661.31
2018,8,10,13,0,627.0,264.0,2.8,29.9,833.0,921.56,664.04
2018,8,10,13,15,625.0,260.5,2.9,29.85,819.5,922.27,665.81
2018,8,10,13,30,623.0,257.0,3.0,29.8,806.0,920.15,665.82
2018,8,10,13,45,593.5,263.0,3.1,29.7,775.5,897.3,651.74
2018,8,10,14,0,564.0,269.0,3.2,29.6,745.0,868.92,634.12
2018,8,10,14,15,552.0,264.0,3.3,29.4,716.5,847.61,621.85
2018,8,10,14,30,540.0,259.0,3.4,29.2,688.0,824.18,607.98
2018,8,10,14,45,537.0,248.0,3.45,29.05,658.0,800.89,594.05
2018,8,10,15,0,534.0,237.0,3.5,28.9,628.0,775.43,578.5
2018,8,10,15,15,527.0,225.0,3.5,28.9,593.0,743.18,557.53
2018,8,10,15,30,520.0,213.0,3.5,28.9,558.0,709.22,535.17
2018,8,10,15,45,516.0,197.5,3.6,28.4,519.5,672.35,511.99
2018,8,10,16,0,512.0,182.0,3.7,27.9,481.0,633.85,487.09
2018,8,10,16,15,524.0,162.0,3.7,27.45,445.0,601.14,465.78
2018,8,10,16,30,536.0,142.0,3.7,27.0,409.0,565.67,441.81
2018,8,10,16,45,520.0,128.5,3.7,26.6,364.5,515.73,405.67
2018,8,10,17,0,504.0,115.0,3.7,26.2,320.0,465.82,368.54
2018,8,10,17,15,468.5,104.0,3.6,25.55,273.5,407.6,323.75
2018,8,10,17,30,433.0,93.0,3.5,24.9,227.0,351.93,279.53
2018,8,10,17,45,401.0,79.0,3.4,24.2,185.0,297.36,234.81
2018,8,10,18,0,369.0,65.0,3.3,23.5,143.0,245.61,190.84
2018,8,10,18,15,298.5,52.5,3.2,22.85,104.5,184.42,138.65
2018,8,10,18,30,228.0,40.0,3.1,22.2,66.0,131.3,91.93
2018,8,10,18,45,143.0,26.0,2.95,21.55,39.5,75.63,23.9
2018,8,10,19,0,58.0,12.0,2.8,20.9,13.0,23.22,0.0
2018,8,10,19,15,29.0,6.0,2.75,20.55,6.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.5,16.25,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.6,16.6,14.0,12.39,0.0
2018,8,11,5,45,150.0,28.0,2.7,16.95,42.0,22.25,5.4
2018,8,11,6,0,235.0,43.0,2.8,17.3,70.0,33.51,22.47
2018,8,11,6,15,312.0,56.5,2.8,17.85,111.5,43.09,31.72
2018,8,11,6,30,389.0,70.0,2.8,18.4,153.0,52.26,40.13
2018,8,11,6,45,445.0,81.0,2.75,18.9,200.5,59.07,46.26
2018,8,11,7,0,501.0,92.0,2.7,19.4,248.0,65.55,51.89
2018,8,11,7,15,542.5,100.5,2.75,20.1,297.5,90.98,57.96
2018,8,11,7,30,584.0,109.0,2.8,20.8,347.0,137.03,83.73
2018,8,11,7,45,614.5,116.0,2.8,21.55,396.0,185.25,119.27
2018,8,11,8,0,645.0,123.0,2.8,22.3,445.0,237.08,161.55
2018,8,11,8,15,668.5,129.0,2.85,23.0,492.5,289.54,206.02
2018,8,11,8,30,692.0,135.0,2.9,23.7,540.0,344.33,252.25
2018,8,11,8,45,685.5,147.5,2.95,24.35,575.5,395.14,295.03
2018,8,11,9,0,679.0,160.0,3.0,25.0,611.0,444.55,335.28
2018,8,11,9,15,681.5,170.0,3.0,25.5,646.5,494.73,374.74
2018,8,11,9,30,684.0,180.0,3.0,26.0,682.0,544.16,412.32
2018,8,11,9,45,665.5,198.0,3.0,26.55,706.0,587.22,443.76
2018,8,11,10,0,647.0,216.0,3.0,27.1,730.0,627.27,471.98
2018,8,11,10,15,643.0,228.5,3.05,27.35,755.0,669.41,501.8
2018,8,11,10,30,639.0,241.0,3.1,27.6,780.0,709.75,529.68
2018,8,11,10,45,641.5,247.5,3.1,27.9,801.0,747.7,555.28
2018,8,11,11,0,644.0,254.0,3.1,28.2,822.0,784.07,579.33
2018,8,11,11,15,614.5,272.0,3.2,28.3,821.0,802.12,590.93
2018,8,11,11,30,585.0,290.0,3.3,28.4,820.0,816.38,599.95
2018,8,11,11,45,585.5,291.5,3.35,28.45,826.0,838.93,615.22
2018,8,11,12,0,586.0,293.0,3.4,28.5,832.0,859.34,628.94
2018,8,11,12,15,597.5,286.5,3.45,28.5,836.0,880.35,643.56
2018,8,11,12,30,609.0,280.0,3.5,28.5,840.0,899.22,656.76
2018,8,11,12,45,605.0,279.0,3.55,28.5,831.0,905.82,661.5
2018,8,11,13,0,601.0,278.0,3.6,28.5,822.0,909.7,664.59
2018,8,11,13,15,578.0,284.5,3.65,28.45,800.5,899.22,657.84
2018,8,11,13,30,555.0,291.0,3.7,28.4,779.0,884.08,648.18
2018,8,11,13,45,557.5,281.5,3.7,28.3,761.0,877.44,644.97
2018,8,11,14,0,560.0,272.0,3.7,28.2,743.0,868.19,640.01
2018,8,11,14,15,546.5,267.0,3.7,28.05,713.5,845.42,625.71
2018,8,11,14,30,533.0,262.0,3.7,27.9,684.0,820.6,610.04
2018,8,11,14,45,557.0,240.5,3.7,27.7,663.5,811.71,606.49
2018,8,11,15,0,581.0,219.0,3.7,27.5,643.0,804.08,603.6
2018,8,11,15,15,574.0,208.5,3.7,27.5,607.5,767.39,579.49
2018,8,11,15,30,567.0,198.0,3.7,27.5,572.0,733.61,557.21
2018,8,11,15,45,543.5,189.5,3.7,26.95,527.5,686.43,525.93
2018,8,11,16,0,520.0,181.0,3.7,26.4,483.0,638.93,493.81
2018,8,11,16,15,499.0,169.0,3.65,25.95,438.0,589.41,459.28
2018,8,11,16,30,478.0,157.0,3.6,25.5,393.0,539.98,424.02
2018,8,11,16,45,483.5,139.0,3.55,25.05,355.5,502.3,397.18
2018,8,11,17,0,489.0,121.0,3.5,24.6,318.0,462.7,367.91
2018,8,11,17,15,469.0,107.5,3.45,24.0,275.0,411.49,328.43
2018,8,11,17,30,449.0,94.0,3.4,23.4,232.0,361.25,288.32
2018,8,11,17,45,393.0,82.5,3.35,22.75,186.5,297.18,235.73
2018,8,11,18,0,337.0,71.0,3.3,22.1,141.0,238.61,186.22
2018,8,11,18,15,264.5,56.0,3.25,21.45,101.5,175.72,132.66
2018,8,11,18,30,192.0,41.0,3.2,20.8,62.0,121.14,84.68
2018,8,11,18,45,113.5,24.5,3.2,20.15,35.5,65.44,13.44
2018,8,11,19,0,35.0,8.0,3.2,19.5,9.0,14.67,0.0
2018,8,11,19,15,17.5,4.0,3.2,19.15,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,5,15,14.0,4.0,1.8,15.15,4.5,0.0,0.0
2018,8,12,5,30,28.0,8.0,1.8,15.5,9.0,7.63,0.0
2018,8,12,5,45,75.0,23.5,1.8,15.85,31.0,19.48,2.69
2018,8,12,6,0,122.0,39.0,1.8,16.2,53.0,31.76,21.02
2018,8,12,6,15,176.5,60.0,1.7,16.65,91.5,47.74,35.89
2018,8,12,6,30,231.0,81.0,1.6,17.1,130.0,63.17,49.87
2018,8,12,6,45,278.5,99.0,1.45,17.55,174.0,75.96,61.27
2018,8,12,7,0,326.0,117.0,1.3,18.0,218.0,88.27,71.96
2018,8,12,7,15,365.5,133.0,1.25,18.65,265.5,108.59,76.97
2018,8,12,7,30,405.0,149.0,1.2,19.3,313.0,150.58,102.33
2018,8,12,7,45,438.5,160.5,1.2,19.95,360.0,193.02,133.15
2018,8,12,8,0,472.0,172.0,1.2,20.6,407.0,239.43,169.76
2018,8,12,8,15,500.0,181.5,1.2,21.25,453.0,286.56,208.12
2018,8,12,8,30,528.0,191.0,1.2,21.9,499.0,336.67,248.7
2018,8,12,8,45,552.0,197.5,1.2,22.5,542.0,385.49,287.76
2018,8,12,9,0,576.0,204.0,1.2,23.1,585.0,436.36,327.37
2018,8,12,9,15,609.0,203.0,1.3,23.65,628.5,487.56,366.7
2018,8,12,9,30,642.0,202.0,1.4,24.2,672.0,540.53,406.4
2018,8,12,9,45,654.5,203.5,1.5,24.8,702.5,585.51,439.31
2018,8,12,10,0,667.0,205.0,1.6,25.4,733.0,630.34,471.31
2018,8,12,10,15,665.5,214.5,1.7,25.75,758.0,672.36,500.8
2018,8,12,10,30,664.0,224.0,1.8,26.1,783.0,712.7,528.51
2018,8,12,10,45,681.5,221.5,1.9,26.5,808.5,754.86,557.34
2018,8,12,11,0,699.0,219.0,2.0,26.9,834.0,796.29,585.22
2018,8,12,11,15,695.5,224.0,2.15,27.1,844.5,825.97,605.37
2018,8,12,11,30,692.0,229.0,2.3,27.3,855.0,853.21,623.81
2018,8,12,11,45,695.0,229.0,2.4,27.5,862.0,878.93,640.61
2018,8,12,12,0,698.0,229.0,2.5,27.7,869.0,902.27,655.82
2018,8,12,12,15,715.5,219.0,2.65,27.7,875.0,926.86,672.83
2018,8,12,12,30,733.0,209.0,2.8,27.7,881.0,948.98,688.29
2018,8,12,12,45,770.0,187.5,2.9,27.65,888.0,970.14,702.96
2018,8,12,13,0,807.0,166.0,3.0,27.6,895.0,994.43,719.74
2018,8,12,13,15,771.5,180.0,3.1,27.45,867.5,979.55,711.53
2018,8,12,13,30,736.0,194.0,3.2,27.3,840.0,967.75,705.67
2018,8,12,13,45,720.0,196.5,3.25,27.15,815.0,954.53,698.53
2018,8,12,14,0,704.0,199.0,3.3,27.0,790.0,938.39,689.53
2018,8,12,14,15,702.5,192.0,3.35,26.7,764.0,923.52,681.83
2018,8,12,14,30,701.0,185.0,3.4,26.4,738.0,905.66,672.14
2018,8,12,14,45,686.0,181.5,3.45,26.15,702.0,875.9,654.25
2018,8,12,15,0,671.0,178.0,3.5,25.9,666.0,843.92,634.78
2018,8,12,15,15,620.0,185.5,3.5,25.9,616.5,789.3,598.5
2018,8,12,15,30,569.0,193.0,3.5,25.9,567.0,729.5,557.19
2018,8,12,15,45,572.5,176.5,3.55,25.2,530.0,701.43,540.59
2018,8,12,16,0,576.0,160.0,3.6,24.5,493.0,665.82,518.06
2018,8,12,16,15,540.0,153.0,3.6,24.05,443.5,602.51,473.24
2018,8,12,16,30,504.0,146.0,3.6,23.6,394.0,546.08,432.4
2018,8,12,16,45,521.0,126.0,3.6,23.15,357.5,512.61,408.86
2018,8,12,17,0,538.0,106.0,3.6,22.7,321.0,481.07,385.62
2018,8,12,17,15,509.0,95.5,3.55,22.1,275.5,424.97,341.86
2018,8,12,17,30,480.0,85.0,3.5,21.5,230.0,370.57,297.99
2018,8,12,17,45,440.0,73.0,3.45,20.9,186.5,308.18,246.19
2018,8,12,18,0,400.0,61.0,3.4,20.3,143.0,253.27,198.74
2018,8,12,18,15,324.5,49.5,3.35,19.75,103.5,189.9,143.78
2018,8,12,18,30,249.0,38.0,3.3,19.2,64.0,135.29,94.13
2018,8,12,18,45,148.0,23.5,3.25,18.65,37.0,72.38,5.24
2018,8,12,19,0,47.0,9.0,3.2,18.1,10.0,17.96,0.0
2018,8,12,19,15,23.5,4.5,3.15,17.8,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,17.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,5,15,19.0,4.5,2.5,14.0,5.0,0.0,0.0
2018,8,13,5,30,38.0,9.0,2.6,14.4,10.0,8.58,0.0
2018,8,13,5,45,118.5,25.5,2.7,14.75,37.0,20.25,1.27
2018,8,13,6,0,199.0,42.0,2.8,15.1,64.0,32.8,21.85
2018,8,13,6,15,205.5,53.0,2.8,15.55,86.0,40.29,29.52
2018,8,13,6,30,212.0,64.0,2.8,16.0,108.0,50.87,39.28
2018,8,13,6,45,109.0,83.5,2.8,16.5,106.5,68.63,55.12
2018,8,13,7,0,6.0,103.0,2.8,17.0,105.0,90.6,74.34
2018,8,13,7,15,13.0,123.5,2.8,17.5,128.5,108.82,85.51
2018,8,13,7,30,20.0,144.0,2.8,18.0,152.0,128.85,101.09
2018,8,13,7,45,20.5,160.5,2.8,18.55,169.5,145.71,114.22
2018,8,13,8,0,21.0,177.0,2.8,19.1,187.0,162.65,127.37
2018,8,13,8,15,33.0,201.5,2.8,19.5,219.5,185.41,144.79
2018,8,13,8,30,45.0,226.0,2.8,19.9,252.0,214.02,166.83
2018,8,13,8,45,90.0,258.5,2.8,20.35,316.0,263.84,204.9
2018,8,13,9,0,135.0,291.0,2.8,20.8,380.0,317.09,245.49
2018,8,13,9,15,248.5,290.5,2.8,21.15,467.0,383.04,295.91
2018,8,13,9,30,362.0,290.0,2.8,21.5,554.0,462.67,356.49
2018,8,13,9,45,533.5,240.0,2.8,21.85,650.5,544.56,419.17
2018,8,13,10,0,705.0,190.0,2.8,22.2,747.0,641.43,491.91
2018,8,13,10,15,730.0,185.5,2.85,22.5,781.0,690.63,527.48
2018,8,13,10,30,755.0,181.0,2.9,22.8,815.0,740.02,562.77
2018,8,13,10,45,761.5,183.0,2.95,23.05,837.0,779.58,590.36
2018,8,13,11,0,768.0,185.0,3.0,23.3,859.0,818.19,615.94
2018,8,13,11,15,772.0,186.0,3.05,23.4,873.5,851.79,638.25
2018,8,13,11,30,776.0,187.0,3.1,23.5,888.0,883.12,658.97
2018,8,13,11,45,778.0,188.0,3.15,23.6,895.5,910.2,676.78
2018,8,13,12,0,780.0,189.0,3.2,23.7,903.0,934.59,692.83
2018,8,13,12,15,790.5,183.0,3.25,23.65,906.5,957.41,708.28
2018,8,13,12,30,801.0,177.0,3.3,23.6,910.0,977.43,721.96
2018,8,13,12,45,818.5,164.5,3.35,23.6,907.5,994.7,733.78
2018,8,13,13,0,836.0,152.0,3.4,23.6,905.0,1008.7,743.57
2018,8,13,13,15,834.5,149.5,3.45,23.5,890.5,1010.81,745.95
2018,8,13,13,30,833.0,147.0,3.5,23.4,876.0,1009.46,746.28
2018,8,13,13,45,831.0,143.5,3.6,23.35,854.5,1003.06,743.62
2018,8,13,14,0,829.0,140.0,3.7,23.3,833.0,993.21,738.79
2018,8,13,14,15,822.0,137.0,3.7,23.1,804.0,975.61,728.61
2018,8,13,14,30,815.0,134.0,3.7,22.9,775.0,954.82,716.4
2018,8,13,14,45,807.5,130.0,3.75,22.75,740.5,929.41,701.22
2018,8,13,15,0,800.0,126.0,3.8,22.6,706.0,901.11,684.03
2018,8,13,15,15,785.0,123.5,3.8,22.6,665.5,864.98,660.63
2018,8,13,15,30,770.0,121.0,3.8,22.6,625.0,826.74,635.62
2018,8,13,15,45,742.0,120.0,3.8,22.1,577.0,780.96,606.16
2018,8,13,16,0,714.0,119.0,3.8,21.6,529.0,731.02,573.19
2018,8,13,16,15,663.0,119.5,3.8,21.2,474.0,664.79,527.25
2018,8,13,16,30,612.0,120.0,3.8,20.8,419.0,600.38,480.29
2018,8,13,16,45,607.5,107.5,3.8,20.4,376.5,555.58,447.59
2018,8,13,17,0,603.0,95.0,3.8,20.0,334.0,509.49,412.64
2018,8,13,17,15,566.5,87.0,3.75,19.5,286.0,448.64,364.53
2018,8,13,17,30,530.0,79.0,3.7,19.0,238.0,390.11,316.65
2018,8,13,17,45,466.0,70.5,3.65,18.5,190.5,320.47,258.18
2018,8,13,18,0,402.0,62.0,3.6,18.0,143.0,254.86,201.54
2018,8,13,18,15,315.0,50.0,3.55,17.55,102.0,186.7,142.25
2018,8,13,18,30,228.0,38.0,3.5,17.1,61.0,128.68,89.24
2018,8,13,18,45,134.0,23.5,3.45,16.65,35.0,68.08,0.0
2018,8,13,19,0,40.0,9.0,3.4,16.2,9.0,16.5,0.0
2018,8,13,19,15,20.0,4.5,3.35,16.0,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.9,14.4,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,3.0,14.7,6.0,5.72,0.0
2018,8,14,5,45,49.0,21.5,3.05,15.0,26.0,18.65,0.0
2018,8,14,6,0,83.0,37.0,3.1,15.3,46.0,30.17,19.5
2018,8,14,6,15,85.0,54.5,3.2,15.75,68.0,45.57,34.03
2018,8,14,6,30,87.0,72.0,3.3,16.2,90.0,59.31,46.61
2018,8,14,6,45,56.0,91.0,3.35,16.6,104.0,76.97,62.39
2018,8,14,7,0,25.0,110.0,3.4,17.0,118.0,91.87,75.46
2018,8,14,7,15,28.0,124.0,3.4,17.45,134.0,105.34,82.35
2018,8,14,7,30,31.0,138.0,3.4,17.9,150.0,121.01,94.29
2018,8,14,7,45,22.5,150.5,3.35,18.35,160.0,137.87,107.93
2018,8,14,8,0,14.0,163.0,3.3,18.8,170.0,149.53,117.27
2018,8,14,8,15,30.0,194.5,3.3,19.2,211.5,178.95,140.03
2018,8,14,8,30,46.0,226.0,3.3,19.6,253.0,214.34,167.45
2018,8,14,8,45,74.5,255.5,3.3,20.0,303.0,255.31,198.95
2018,8,14,9,0,103.0,285.0,3.3,20.4,353.0,299.93,233.17
2018,8,14,9,15,194.0,299.5,3.3,20.7,437.5,365.15,283.25
2018,8,14,9,30,285.0,314.0,3.3,21.0,522.0,441.04,341.18
2018,8,14,9,45,375.0,301.5,3.3,21.35,589.0,503.1,388.43
2018,8,14,10,0,465.0,289.0,3.3,21.7,656.0,573.95,441.66
2018,8,14,10,15,575.5,250.5,3.3,21.95,721.5,642.52,493.35
2018,8,14,10,30,686.0,212.0,3.3,22.2,787.0,718.03,549.22
2018,8,14,10,45,607.0,256.0,3.35,22.45,774.5,728.97,554.63
2018,8,14,11,0,528.0,300.0,3.4,22.7,762.0,732.13,554.57
2018,8,14,11,15,612.5,263.0,3.4,22.8,808.0,792.48,598.88
2018,8,14,11,30,697.0,226.0,3.4,22.9,854.0,855.0,643.61
2018,8,14,11,45,740.5,205.5,3.45,23.0,877.5,897.44,671.91
2018,8,14,12,0,784.0,185.0,3.5,23.1,901.0,934.48,696.53
2018,8,14,12,15,788.0,182.0,3.55,23.15,901.5,954.05,709.53
2018,8,14,12,30,792.0,179.0,3.6,23.2,902.0,970.67,720.77
2018,8,14,12,45,796.5,175.0,3.65,23.25,896.5,983.7,729.72
2018,8,14,13,0,801.0,171.0,3.7,23.3,891.0,993.53,736.68
2018,8,14,13,15,799.5,168.5,3.75,23.25,876.5,995.61,738.91
2018,8,14,13,30,798.0,166.0,3.8,23.2,862.0,994.34,739.1
2018,8,14,13,45,797.0,161.0,3.8,23.2,841.0,987.58,735.29
2018,8,14,14,0,796.0,156.0,3.8,23.2,820.0,977.45,729.38
2018,8,14,14,15,789.5,153.0,3.85,23.0,791.5,960.73,720.03
2018,8,14,14,30,783.0,150.0,3.9,22.8,763.0,940.92,708.66
2018,8,14,14,45,776.0,144.5,3.9,22.65,728.5,914.95,692.66
2018,8,14,15,0,769.0,139.0,3.9,22.5,694.0,886.16,674.7
2018,8,14,15,15,753.5,135.5,3.9,22.5,653.5,849.21,650.57
2018,8,14,15,30,738.0,132.0,3.9,22.5,613.0,814.5,627.9
2018,8,14,15,45,723.0,126.5,3.9,22.0,569.5,771.93,600.54
2018,8,14,16,0,708.0,121.0,3.9,21.5,526.0,727.87,571.67
2018,8,14,16,15,686.5,115.5,3.9,21.1,479.0,677.58,537.43
2018,8,14,16,30,665.0,110.0,3.9,20.7,432.0,626.86,501.54
2018,8,14,16,45,634.0,103.0,3.85,20.35,382.5,567.82,457.42
2018,8,14,17,0,603.0,96.0,3.8,20.0,333.0,509.85,412.84
2018,8,14,17,15,558.5,89.0,3.75,19.5,283.5,445.4,361.85
2018,8,14,17,30,514.0,82.0,3.7,19.0,234.0,384.03,311.62
2018,8,14,17,45,453.5,72.5,3.7,18.45,187.0,315.79,254.32
2018,8,14,18,0,393.0,63.0,3.7,17.9,140.0,251.77,198.95
2018,8,14,18,15,307.0,49.5,3.55,17.5,99.0,182.85,138.93
2018,8,14,18,30,221.0,36.0,3.4,17.1,58.0,123.96,84.55
2018,8,14,18,45,130.5,22.0,3.3,16.65,33.0,64.66,0.0
2018,8,14,19,0,40.0,8.0,3.2,16.2,8.0,15.47,0.0
2018,8,14,19,15,20.0,4.0,3.15,16.0,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,5,15,16.5,4.5,2.5,14.7,4.5,0.0,0.0
2018,8,15,5,30,33.0,9.0,2.6,15.1,9.0,8.58,0.0
2018,8,15,5,45,109.0,25.0,2.7,15.5,34.5,20.56,0.0
2018,8,15,6,0,185.0,41.0,2.8,15.9,60.0,32.11,20.89
2018,8,15,6,15,212.0,54.0,2.85,16.35,88.0,41.26,30.17
2018,8,15,6,30,239.0,67.0,2.9,16.8,116.0,49.97,38.31
2018,8,15,6,45,181.5,88.5,2.95,17.25,132.0,68.39,54.71
2018,8,15,7,0,124.0,110.0,3.0,17.7,148.0,87.78,71.68
2018,8,15,7,15,169.5,131.5,2.95,18.15,193.5,110.17,83.22
2018,8,15,7,30,215.0,153.0,2.9,18.6,239.0,139.4,101.65
2018,8,15,7,45,363.0,148.5,2.85,19.1,317.0,171.09,119.8
2018,8,15,8,0,511.0,144.0,2.8,19.6,395.0,224.41,158.09
2018,8,15,8,15,603.0,134.5,2.8,20.0,460.5,275.0,198.78
2018,8,15,8,30,695.0,125.0,2.8,20.4,526.0,335.46,248.46
2018,8,15,8,45,587.5,172.0,2.75,20.8,530.0,377.53,286.46
2018,8,15,9,0,480.0,219.0,2.7,21.2,534.0,406.11,311.43
2018,8,15,9,15,429.0,257.0,2.7,21.55,551.5,443.68,341.11
2018,8,15,9,30,378.0,295.0,2.7,21.9,569.0,476.0,365.39
2018,8,15,9,45,529.0,243.0,2.7,22.25,647.5,544.59,418.17
2018,8,15,10,0,680.0,191.0,2.7,22.6,726.0,626.03,479.61
2018,8,15,10,15,759.0,160.0,2.8,22.85,777.5,687.06,525.11
2018,8,15,10,30,838.0,129.0,2.9,23.1,829.0,749.74,570.34
2018,8,15,10,45,848.5,127.5,2.95,23.3,852.5,792.01,598.5
2018,8,15,11,0,859.0,126.0,3.0,23.5,876.0,832.52,625.34
2018,8,15,11,15,864.5,125.0,3.05,23.6,891.0,867.23,648.29
2018,8,15,11,30,870.0,124.0,3.1,23.7,906.0,899.44,669.49
2018,8,15,11,45,875.0,122.5,3.2,23.8,914.5,928.01,688.56
2018,8,15,12,0,880.0,121.0,3.3,23.9,923.0,953.72,705.75
2018,8,15,12,15,880.0,121.0,3.35,23.9,922.5,973.13,718.75
2018,8,15,12,30,880.0,121.0,3.4,23.9,922.0,989.26,729.7
2018,8,15,12,45,877.0,121.0,3.45,23.9,913.5,999.05,736.6
2018,8,15,13,0,874.0,121.0,3.5,23.9,905.0,1005.38,741.38
2018,8,15,13,15,871.5,119.5,3.55,23.85,889.5,1007.14,743.46
2018,8,15,13,30,869.0,118.0,3.6,23.8,874.0,1005.39,743.37
2018,8,15,13,45,866.0,115.5,3.6,23.7,852.0,998.58,739.87
2018,8,15,14,0,863.0,113.0,3.6,23.6,830.0,988.29,734.21
2018,8,15,14,15,856.5,110.5,3.65,23.45,801.0,971.13,724.55
2018,8,15,14,30,850.0,108.0,3.7,23.3,772.0,950.73,712.79
2018,8,15,14,45,842.5,105.0,3.7,23.2,737.5,925.72,697.46
2018,8,15,15,0,835.0,102.0,3.7,23.1,703.0,897.76,680.12
2018,8,15,15,15,821.5,100.5,3.7,23.1,663.0,863.32,657.96
2018,8,15,15,30,808.0,99.0,3.7,23.1,623.0,833.61,639.03
2018,8,15,15,45,792.5,95.5,3.65,22.65,578.5,790.64,611.35
2018,8,15,16,0,777.0,92.0,3.6,22.2,534.0,746.02,582.16
2018,8,15,16,15,756.5,88.0,3.6,21.9,486.0,695.61,548.08
2018,8,15,16,30,736.0,84.0,3.6,21.6,438.0,644.51,512.8
2018,8,15,16,45,707.5,79.5,3.55,21.3,388.5,587.0,470.95
2018,8,15,17,0,679.0,75.0,3.5,21.0,339.0,532.5,429.11
2018,8,15,17,15,636.5,70.0,3.45,20.5,289.0,468.1,378.41
2018,8,15,17,30,594.0,65.0,3.4,20.0,239.0,406.56,328.15
2018,8,15,17,45,533.5,58.5,3.35,19.55,191.0,337.89,270.36
2018,8,15,18,0,473.0,52.0,3.3,19.1,143.0,274.78,215.36
2018,8,15,18,15,380.0,42.5,3.2,18.6,101.5,202.49,152.39
2018,8,15,18,30,287.0,33.0,3.1,18.1,60.0,140.37,93.41
2018,8,15,18,45,172.0,20.5,3.0,17.65,34.0,72.51,0.0
2018,8,15,19,0,57.0,8.0,2.9,17.2,8.0,18.71,0.0
2018,8,15,19,15,28.5,4.0,2.9,16.95,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,1.95,13.8,5.0,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.1,14.3,10.0,8.58,0.0
2018,8,16,5,45,169.0,22.0,2.2,14.85,37.0,17.51,0.0
2018,8,16,6,0,281.0,35.0,2.3,15.4,64.0,28.52,17.81
2018,8,16,6,15,299.5,46.5,2.35,15.9,93.0,35.48,25.19
2018,8,16,6,30,318.0,58.0,2.4,16.4,122.0,43.21,32.44
2018,8,16,6,45,203.0,82.0,2.45,16.9,127.0,63.82,50.78
2018,8,16,7,0,88.0,106.0,2.5,17.4,132.0,84.94,69.28
2018,8,16,7,15,99.5,127.0,2.5,17.9,162.0,104.67,80.22
2018,8,16,7,30,111.0,148.0,2.5,18.4,192.0,130.98,99.02
2018,8,16,7,45,138.0,173.0,2.5,18.9,235.5,164.33,124.09
2018,8,16,8,0,165.0,198.0,2.5,19.4,279.0,201.4,152.79
2018,8,16,8,15,344.0,182.5,2.45,19.9,373.5,247.48,184.54
2018,8,16,8,30,523.0,167.0,2.4,20.4,468.0,314.2,235.06
2018,8,16,8,45,671.5,134.0,2.4,20.9,552.5,376.7,284.55
2018,8,16,9,0,820.0,101.0,2.4,21.4,637.0,456.4,347.56
2018,8,16,9,15,832.5,103.5,2.35,21.85,677.5,511.77,391.82
2018,8,16,9,30,845.0,106.0,2.3,22.3,718.0,568.48,435.53
2018,8,16,9,45,853.5,108.5,2.25,22.75,752.5,620.21,474.13
2018,8,16,10,0,862.0,111.0,2.2,23.2,787.0,670.84,510.63
2018,8,16,10,15,870.0,112.5,2.2,23.55,816.5,718.89,544.68
2018,8,16,10,30,878.0,114.0,2.2,23.9,846.0,765.34,575.1
2018,8,16,10,45,884.0,114.5,2.25,24.3,868.0,807.46,602.24
2018,8,16,11,0,890.0,115.0,2.3,24.7,890.0,847.4,627.65
2018,8,16,11,15,893.5,115.5,2.35,24.9,905.0,882.81,650.33
2018,8,16,11,30,897.0,116.0,2.4,25.1,920.0,915.51,671.14
2018,8,16,11,45,899.0,116.0,2.5,25.35,927.5,943.48,689.11
2018,8,16,12,0,901.0,116.0,2.6,25.6,935.0,968.36,705.12
2018,8,16,12,15,900.5,116.5,2.65,25.65,934.5,988.15,717.99
2018,8,16,12,30,900.0,117.0,2.7,25.7,934.0,1004.57,728.8
2018,8,16,12,45,898.0,116.5,2.8,25.8,925.5,1015.03,736.21
2018,8,16,13,0,896.0,116.0,2.9,25.9,917.0,1021.93,741.51
2018,8,16,13,15,892.5,115.0,2.95,25.8,901.0,1023.23,743.47
2018,8,16,13,30,889.0,114.0,3.0,25.7,885.0,1020.94,743.3
2018,8,16,13,45,884.0,112.5,3.05,25.6,862.0,1013.04,739.63
2018,8,16,14,0,879.0,111.0,3.1,25.5,839.0,1001.63,733.82
2018,8,16,14,15,872.0,109.0,3.15,25.3,809.5,984.28,724.5
2018,8,16,14,30,865.0,107.0,3.2,25.1,780.0,963.65,713.06
2018,8,16,14,45,856.0,104.5,3.2,24.9,744.5,937.42,697.54
2018,8,16,15,0,847.0,102.0,3.2,24.7,709.0,908.27,680.03
2018,8,16,15,15,833.5,100.0,3.2,24.7,668.0,872.9,657.67
2018,8,16,15,30,820.0,98.0,3.2,24.7,627.0,842.19,638.42
2018,8,16,15,45,804.0,94.5,3.2,24.15,581.5,798.34,611.11
2018,8,16,16,0,788.0,91.0,3.2,23.6,536.0,752.85,582.22
2018,8,16,16,15,766.5,87.5,3.2,23.2,488.0,701.78,548.36
2018,8,16,16,30,745.0,84.0,3.2,22.8,440.0,650.07,513.29
2018,8,16,16,45,715.5,79.5,3.2,22.4,389.5,591.44,471.36
2018,8,16,17,0,686.0,75.0,3.2,22.0,339.0,535.97,429.41
2018,8,16,17,15,643.0,70.0,3.15,21.45,288.5,470.93,378.61
2018,8,16,17,30,600.0,65.0,3.1,20.9,238.0,408.79,328.19
2018,8,16,17,45,538.0,58.0,3.0,20.4,189.5,338.56,269.4
2018,8,16,18,0,476.0,51.0,2.9,19.9,141.0,274.08,213.52
2018,8,16,18,15,380.0,41.5,2.85,19.4,99.5,200.71,149.91
2018,8,16,18,30,284.0,32.0,2.8,18.9,58.0,137.88,89.16
2018,8,16,18,45,169.0,20.0,2.7,18.35,33.0,60.85,0.0
2018,8,16,19,0,54.0,8.0,2.6,17.8,8.0,7.63,0.0
2018,8,16,19,15,27.0,4.0,2.6,17.55,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,5,15,22.0,4.0,1.7,14.4,4.0,0.0,0.0
2018,8,17,5,30,44.0,8.0,1.8,14.9,8.0,7.63,0.0
2018,8,17,5,45,139.0,22.5,1.9,15.4,34.0,17.96,0.0
2018,8,17,6,0,234.0,37.0,2.0,15.9,60.0,29.0,17.97
2018,8,17,6,15,240.0,43.5,1.9,16.45,79.5,33.08,23.03
2018,8,17,6,30,246.0,50.0,1.8,17.0,99.0,37.0,26.91
2018,8,17,6,45,123.0,61.5,1.75,17.55,86.0,48.69,37.38
2018,8,17,7,0,0.0,73.0,1.7,18.1,73.0,66.76,53.23
2018,8,17,7,15,0.0,85.5,1.65,18.75,85.5,78.03,59.88
2018,8,17,7,30,0.0,98.0,1.6,19.4,98.0,89.5,69.04
2018,8,17,7,45,156.0,112.5,1.6,20.05,188.5,115.91,83.44
2018,8,17,8,0,312.0,127.0,1.6,20.7,279.0,168.02,119.69
2018,8,17,8,15,257.5,176.5,1.55,21.4,310.5,219.01,163.24
2018,8,17,8,30,203.0,226.0,1.5,22.1,342.0,263.26,199.72
2018,8,17,8,45,369.0,212.0,1.5,22.75,444.5,326.0,246.2
2018,8,17,9,0,535.0,198.0,1.5,23.4,547.0,412.37,311.13
2018,8,17,9,15,693.0,151.0,1.5,23.95,632.5,482.73,364.54
2018,8,17,9,30,851.0,104.0,1.5,24.5,718.0,569.76,429.47
2018,8,17,9,45,868.0,102.5,1.55,25.1,755.5,623.26,468.47
2018,8,17,10,0,885.0,101.0,1.6,25.7,793.0,676.4,506.23
2018,8,17,10,15,894.0,101.5,1.65,26.2,823.0,725.2,539.76
2018,8,17,10,30,903.0,102.0,1.7,26.7,853.0,772.4,569.79
2018,8,17,10,45,910.5,101.5,1.75,27.15,876.0,815.65,596.89
2018,8,17,11,0,918.0,101.0,1.8,27.6,899.0,856.72,622.27
2018,8,17,11,15,923.0,101.0,1.85,27.95,915.0,893.76,645.05
2018,8,17,11,30,928.0,101.0,1.9,28.3,931.0,928.06,665.94
2018,8,17,11,45,930.5,101.0,1.95,28.6,939.0,957.18,683.59
2018,8,17,12,0,933.0,101.0,2.0,28.9,947.0,983.13,699.25
2018,8,17,12,15,934.5,100.0,2.05,29.05,947.0,1003.78,712.04
2018,8,17,12,30,936.0,99.0,2.1,29.2,947.0,1020.95,722.79
2018,8,17,12,45,935.5,99.0,2.2,29.3,940.0,1033.64,731.59
2018,8,17,13,0,935.0,99.0,2.3,29.4,933.0,1042.67,738.26
2018,8,17,13,15,933.0,98.5,2.35,29.35,918.0,1045.97,741.39
2018,8,17,13,30,931.0,98.0,2.4,29.3,903.0,1045.53,742.38
2018,8,17,13,45,927.0,97.0,2.45,29.25,880.5,1038.82,739.59
2018,8,17,14,0,923.0,96.0,2.5,29.2,858.0,1028.44,734.66
2018,8,17,14,15,917.0,94.5,2.55,29.05,828.5,1011.93,726.24
2018,8,17,14,30,911.0,93.0,2.6,28.9,799.0,991.95,715.69
2018,8,17,14,45,902.5,91.0,2.65,28.7,763.0,965.7,701.24
2018,8,17,15,0,894.0,89.0,2.7,28.5,727.0,936.35,684.72
2018,8,17,15,15,850.0,98.5,2.7,28.5,676.0,885.32,652.75
2018,8,17,15,30,806.0,108.0,2.7,28.5,625.0,840.78,624.89
2018,8,17,15,45,752.5,114.5,2.7,27.9,569.5,777.18,584.91
2018,8,17,16,0,699.0,121.0,2.7,27.3,514.0,718.51,547.49
2018,8,17,16,15,650.5,119.5,2.65,26.8,459.0,652.42,503.28
2018,8,17,16,30,602.0,118.0,2.6,26.3,404.0,588.08,457.74
2018,8,17,16,45,638.0,98.0,2.6,25.75,369.5,562.32,440.96
2018,8,17,17,0,674.0,78.0,2.6,25.2,335.0,531.04,418.76
2018,8,17,17,15,644.0,71.5,2.5,24.4,287.5,472.31,373.82
2018,8,17,17,30,614.0,65.0,2.4,23.6,240.0,415.18,328.33
2018,8,17,17,45,549.5,57.0,2.3,22.8,189.5,341.91,268.36
2018,8,17,18,0,485.0,49.0,2.2,22.0,139.0,274.74,211.31
2018,8,17,18,15,403.5,40.0,2.1,21.25,99.0,206.86,152.41
2018,8,17,18,30,322.0,31.0,2.0,20.5,59.0,147.71,91.72
2018,8,17,18,45,192.0,19.5,1.95,19.75,33.0,65.65,0.0
2018,8,17,19,0,62.0,8.0,1.9,19.0,7.0,0.0,0.0
2018,8,17,19,15,31.0,4.0,1.9,18.65,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,18,5,15,22.0,4.0,1.7,14.5,4.0,0.0,0.0
2018,8,18,5,30,44.0,8.0,1.7,15.1,8.0,7.63,0.0
2018,8,18,5,45,141.0,22.5,1.75,15.65,34.0,18.02,0.0
2018,8,18,6,0,238.0,37.0,1.8,16.2,60.0,29.07,17.77
2018,8,18,6,15,329.5,50.0,1.75,16.8,103.0,38.44,27.57
2018,8,18,6,30,421.0,63.0,1.7,17.4,146.0,49.06,37.36
2018,8,18,6,45,488.0,72.0,1.65,18.05,195.5,53.69,41.66
2018,8,18,7,0,555.0,81.0,1.6,18.7,245.0,58.12,45.55
2018,8,18,7,15,603.5,87.0,1.55,19.4,297.0,78.19,48.43
2018,8,18,7,30,652.0,93.0,1.5,20.1,349.0,126.63,73.33
2018,8,18,7,45,691.0,97.0,1.45,20.85,401.5,177.93,110.12
2018,8,18,8,0,730.0,101.0,1.4,21.6,454.0,233.77,155.23
2018,8,18,8,15,755.0,104.0,1.35,22.3,503.0,289.27,202.25
2018,8,18,8,30,780.0,107.0,1.3,23.0,552.0,350.36,253.31
2018,8,18,8,45,801.5,109.0,1.3,23.65,598.5,407.6,300.51
2018,8,18,9,0,823.0,111.0,1.3,24.3,645.0,466.23,347.25
2018,8,18,9,15,831.0,116.0,1.3,24.95,685.0,521.98,390.21
2018,8,18,9,30,839.0,121.0,1.3,25.6,725.0,577.16,431.06
2018,8,18,9,45,803.0,144.0,1.35,26.2,745.0,621.72,462.88
2018,8,18,10,0,767.0,167.0,1.4,26.8,765.0,660.52,489.52
2018,8,18,10,15,773.5,171.5,1.45,27.3,794.0,707.82,521.86
2018,8,18,10,30,780.0,176.0,1.5,27.8,823.0,753.18,552.0
2018,8,18,10,45,800.0,172.0,1.55,28.3,851.0,799.47,581.89
2018,8,18,11,0,820.0,168.0,1.6,28.8,879.0,844.82,609.8
2018,8,18,11,15,829.5,166.0,1.7,29.05,895.5,881.88,633.21
2018,8,18,11,30,839.0,164.0,1.8,29.3,912.0,916.73,655.19
2018,8,18,11,45,823.5,173.5,1.9,29.55,913.0,937.76,668.36
2018,8,18,12,0,808.0,183.0,2.0,29.8,914.0,955.1,679.38
2018,8,18,12,15,841.0,166.5,2.1,29.85,926.5,989.22,701.6
2018,8,18,12,30,874.0,150.0,2.2,29.9,939.0,1012.14,716.65
2018,8,18,12,45,872.0,149.0,2.3,29.9,930.5,1022.05,723.91
2018,8,18,13,0,870.0,148.0,2.4,29.9,922.0,1028.48,729.23
2018,8,18,13,15,865.5,148.0,2.45,29.75,906.0,1039.41,737.44
2018,8,18,13,30,861.0,148.0,2.5,29.6,890.0,1037.52,737.71
2018,8,18,13,45,803.5,168.5,2.6,29.45,846.5,1000.99,716.79
2018,8,18,14,0,746.0,189.0,2.7,29.3,803.0,968.14,698.27
2018,8,18,14,15,706.0,197.0,2.75,29.0,761.0,931.03,676.68
2018,8,18,14,30,666.0,205.0,2.8,28.7,719.0,891.84,653.47
2018,8,18,14,45,672.5,193.5,2.85,28.45,691.5,874.19,644.24
2018,8,18,15,0,679.0,182.0,2.9,28.2,664.0,853.42,632.72
2018,8,18,15,15,666.0,174.0,2.9,28.2,623.5,815.82,608.81
2018,8,18,15,30,653.0,166.0,2.9,28.2,583.0,776.33,583.5
2018,8,18,15,45,619.5,162.5,2.9,27.45,534.5,722.9,549.59
2018,8,18,16,0,586.0,159.0,2.9,26.7,486.0,669.43,514.18
2018,8,18,16,15,530.0,154.5,2.85,26.15,429.5,593.64,460.85
2018,8,18,16,30,474.0,150.0,2.8,25.6,373.0,526.1,412.08
2018,8,18,16,45,491.5,130.5,2.8,25.1,338.0,494.48,390.24
2018,8,18,17,0,509.0,111.0,2.8,24.6,303.0,459.77,364.86
2018,8,18,17,15,480.5,98.5,2.7,23.8,258.0,403.68,321.5
2018,8,18,17,30,452.0,86.0,2.6,23.0,213.0,349.48,278.04
2018,8,18,17,45,399.5,73.5,2.55,22.25,168.5,286.21,225.74
2018,8,18,18,0,347.0,61.0,2.5,21.5,124.0,228.18,176.15
2018,8,18,18,15,263.5,46.5,2.45,20.8,85.5,162.37,119.69
2018,8,18,18,30,180.0,32.0,2.4,20.1,47.0,105.21,62.41
2018,8,18,18,45,102.0,18.5,2.3,19.4,26.0,42.41,0.0
2018,8,18,19,0,24.0,5.0,2.2,18.7,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.2,18.35,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.5,2.1,13.95,1.5,0.0,0.0
2018,8,19,5,30,0.0,3.0,2.2,14.4,3.0,2.86,0.0
2018,8,19,5,45,0.0,12.5,2.25,14.85,12.5,11.6,0.0
2018,8,19,6,0,0.0,22.0,2.3,15.3,22.0,20.42,10.67
2018,8,19,6,15,0.0,39.5,2.3,15.8,39.5,36.13,25.65
2018,8,19,6,30,0.0,57.0,2.3,16.3,57.0,51.45,39.6
2018,8,19,6,45,0.0,72.0,2.25,16.8,72.0,64.7,51.52
2018,8,19,7,0,0.0,87.0,2.2,17.3,87.0,77.85,63.1
2018,8,19,7,15,0.0,95.5,2.15,17.85,95.5,86.07,66.8
2018,8,19,7,30,0.0,104.0,2.1,18.4,104.0,94.43,73.44
2018,8,19,7,45,1.0,123.5,2.05,18.95,124.0,112.08,87.5
2018,8,19,8,0,2.0,143.0,2.0,19.5,144.0,130.03,101.55
2018,8,19,8,15,5.0,163.5,2.0,20.05,166.5,149.65,116.68
2018,8,19,8,30,8.0,184.0,2.0,20.6,189.0,169.79,132.05
2018,8,19,8,45,11.5,202.5,2.0,21.15,210.0,188.9,146.43
2018,8,19,9,0,15.0,221.0,2.0,21.7,231.0,208.52,161.07
2018,8,19,9,15,28.5,254.0,2.05,22.25,274.0,244.7,188.39
2018,8,19,9,30,42.0,287.0,2.1,22.8,317.0,284.92,218.43
2018,8,19,9,45,82.0,324.0,2.1,23.3,386.5,346.6,264.51
2018,8,19,10,0,122.0,361.0,2.1,23.8,456.0,413.84,313.8
2018,8,19,10,15,261.5,347.5,2.15,24.2,561.0,510.13,385.7
2018,8,19,10,30,401.0,334.0,2.2,24.6,666.0,619.52,465.11
2018,8,19,10,45,573.5,271.0,2.25,25.0,759.5,716.79,535.57
2018,8,19,11,0,746.0,208.0,2.3,25.4,853.0,824.99,611.8
2018,8,19,11,15,818.0,173.0,2.3,25.7,891.5,878.84,645.69
2018,8,19,11,30,890.0,138.0,2.3,26.0,930.0,930.43,677.9
2018,8,19,11,45,894.5,137.0,2.35,26.25,938.5,959.71,695.93
2018,8,19,12,0,899.0,136.0,2.4,26.5,947.0,986.01,712.22
2018,8,19,12,15,896.5,137.5,2.45,26.6,945.5,1004.98,724.28
2018,8,19,12,30,894.0,139.0,2.5,26.7,944.0,1020.5,734.3
