Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,45,886.5,142.0,2.5,26.75,934.0,1029.13,739.69
2018,8,19,13,0,879.0,145.0,2.5,26.8,924.0,1034.17,742.99
2018,8,19,13,15,875.5,144.0,2.55,26.75,908.0,1035.56,744.96
2018,8,19,13,30,872.0,143.0,2.6,26.7,892.0,1033.4,744.83
2018,8,19,13,45,852.5,147.0,2.65,26.6,863.0,1026.62,742.06
2018,8,19,14,0,833.0,151.0,2.7,26.5,834.0,1007.11,731.23
2018,8,19,14,15,824.0,148.5,2.7,26.25,803.5,987.76,720.61
2018,8,19,14,30,815.0,146.0,2.7,26.0,773.0,965.25,707.94
2018,8,19,14,45,768.5,155.0,2.75,25.75,723.5,921.95,681.91
2018,8,19,15,0,722.0,164.0,2.8,25.5,674.0,872.78,651.69
2018,8,19,15,15,677.5,165.0,2.8,25.5,621.0,815.68,614.59
2018,8,19,15,30,633.0,166.0,2.8,25.5,568.0,758.33,576.74
2018,8,19,15,45,619.0,156.0,2.8,24.8,525.0,714.76,549.51
2018,8,19,16,0,605.0,146.0,2.8,24.1,482.0,669.9,520.14
2018,8,19,16,15,595.5,135.0,2.8,23.5,440.0,626.34,490.8
2018,8,19,16,30,586.0,124.0,2.8,22.9,398.0,581.6,459.69
2018,8,19,16,45,562.0,112.5,2.8,22.35,350.0,525.61,418.85
2018,8,19,17,0,538.0,101.0,2.8,21.8,302.0,470.26,377.12
2018,8,19,17,15,497.5,90.0,2.8,21.1,253.5,406.92,327.66
2018,8,19,17,30,457.0,79.0,2.8,20.4,205.0,343.07,276.02
2018,8,19,17,45,403.0,69.5,2.75,19.7,163.5,282.47,224.99
2018,8,19,18,0,349.0,60.0,2.7,19.0,122.0,227.35,176.95
2018,8,19,18,15,259.0,45.5,2.65,18.4,83.0,159.32,118.0
2018,8,19,18,30,169.0,31.0,2.6,17.8,44.0,99.51,55.79
2018,8,19,18,45,94.5,17.5,2.55,17.25,24.0,39.43,0.0
2018,8,19,19,0,20.0,4.0,2.5,16.7,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,2.5,16.45,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,5,15,6.5,2.0,1.95,14.25,2.0,0.0,0.0
2018,8,20,5,30,13.0,4.0,2.0,14.5,4.0,3.81,0.0
2018,8,20,5,45,13.0,11.0,2.05,14.75,11.5,10.0,0.0
2018,8,20,6,0,13.0,18.0,2.1,15.0,19.0,16.93,7.72
2018,8,20,6,15,6.5,32.0,2.05,15.35,32.5,29.73,20.13
2018,8,20,6,30,0.0,46.0,2.0,15.7,46.0,42.46,31.8
2018,8,20,6,45,0.0,58.5,1.95,16.0,58.5,53.76,42.05
2018,8,20,7,0,0.0,71.0,1.9,16.3,71.0,64.98,52.04
2018,8,20,7,15,0.0,73.5,1.85,16.7,73.5,67.88,51.88
2018,8,20,7,30,0.0,76.0,1.8,17.1,76.0,70.58,53.95
2018,8,20,7,45,37.5,91.5,1.7,17.55,109.5,88.39,66.83
2018,8,20,8,0,75.0,107.0,1.6,18.0,143.0,109.8,82.78
2018,8,20,8,15,57.5,118.5,1.6,18.45,148.0,120.67,92.35
2018,8,20,8,30,40.0,130.0,1.6,18.9,153.0,131.44,101.49
2018,8,20,8,45,26.5,166.0,1.55,19.4,181.5,160.88,125.0
2018,8,20,9,0,13.0,202.0,1.5,19.9,210.0,190.86,148.19
2018,8,20,9,15,41.5,231.5,1.55,20.35,260.5,231.53,179.41
2018,8,20,9,30,70.0,261.0,1.6,20.8,311.0,277.42,214.36
2018,8,20,9,45,61.0,290.5,1.65,21.25,335.5,304.06,233.75
2018,8,20,10,0,52.0,320.0,1.7,21.7,360.0,330.18,252.48
2018,8,20,10,15,193.5,325.0,1.75,22.05,483.0,440.49,336.59
2018,8,20,10,30,335.0,330.0,1.8,22.4,606.0,564.28,427.67
2018,8,20,10,45,512.5,280.5,1.85,22.7,716.0,678.22,510.63
2018,8,20,11,0,690.0,231.0,1.9,23.0,826.0,801.28,597.49
2018,8,20,11,15,685.0,235.5,1.95,23.25,834.5,829.08,614.9
2018,8,20,11,30,680.0,240.0,2.0,23.5,843.0,854.31,631.3
2018,8,20,11,45,670.0,247.5,2.1,23.7,846.0,875.27,645.19
2018,8,20,12,0,660.0,255.0,2.2,23.9,849.0,893.32,657.12
2018,8,20,12,15,694.0,236.5,2.25,23.95,860.5,924.59,678.53
2018,8,20,12,30,728.0,218.0,2.3,24.0,872.0,953.69,697.7
2018,8,20,12,45,740.5,208.0,2.35,24.05,868.0,967.9,707.22
2018,8,20,13,0,753.0,198.0,2.4,24.1,864.0,979.01,714.99
2018,8,20,13,15,750.5,195.5,2.5,24.0,849.0,979.96,717.22
2018,8,20,13,30,748.0,193.0,2.6,23.9,834.0,977.66,717.52
2018,8,20,13,45,745.0,188.5,2.65,23.8,812.0,969.45,713.6
2018,8,20,14,0,742.0,184.0,2.7,23.7,790.0,958.02,707.72
2018,8,20,14,15,737.0,178.5,2.75,23.5,762.0,940.39,698.08
2018,8,20,14,30,732.0,173.0,2.8,23.3,734.0,919.76,686.48
2018,8,20,14,45,726.5,166.0,2.85,23.05,700.0,894.07,671.6
2018,8,20,15,0,721.0,159.0,2.9,22.8,666.0,865.64,654.77
2018,8,20,15,15,709.0,152.5,2.9,22.8,626.0,829.34,631.41
2018,8,20,15,30,697.0,146.0,2.9,22.8,586.0,790.99,606.47
2018,8,20,15,45,681.5,139.5,2.95,22.05,543.0,747.88,579.81
2018,8,20,16,0,666.0,133.0,3.0,21.3,500.0,703.41,551.59
2018,8,20,16,15,617.5,129.0,3.0,20.8,444.5,635.61,503.87
2018,8,20,16,30,569.0,125.0,3.0,20.3,389.0,569.67,455.77
2018,8,20,16,45,573.5,110.5,3.05,19.75,349.5,530.26,427.52
2018,8,20,17,0,578.0,96.0,3.1,19.2,310.0,488.79,396.3
2018,8,20,17,15,546.5,87.0,3.1,18.6,264.0,430.85,350.28
2018,8,20,17,30,515.0,78.0,3.1,18.0,218.0,374.78,303.96
2018,8,20,17,45,448.0,67.0,3.05,17.35,170.0,302.24,242.65
2018,8,20,18,0,381.0,56.0,3.0,16.7,122.0,235.13,184.27
2018,8,20,18,15,284.5,43.0,2.95,16.3,83.0,165.0,122.51
2018,8,20,18,30,188.0,30.0,2.9,15.9,44.0,102.75,52.97
2018,8,20,18,45,106.5,17.5,2.8,15.5,24.0,42.08,0.0
2018,8,20,19,0,25.0,5.0,2.7,15.1,4.0,0.0,0.0
2018,8,20,19,15,12.5,2.5,2.7,14.95,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,15,7.5,2.0,2.0,13.65,2.0,0.0,0.0
2018,8,21,5,30,15.0,4.0,2.1,14.0,4.0,3.81,0.0
2018,8,21,5,45,61.5,18.5,2.2,14.3,23.5,17.63,0.0
2018,8,21,6,0,108.0,33.0,2.3,14.6,43.0,27.0,15.32
2018,8,21,6,15,125.5,50.0,2.35,14.95,68.5,40.17,29.12
2018,8,21,6,30,143.0,67.0,2.4,15.3,94.0,52.9,40.97
2018,8,21,6,45,110.0,87.0,2.4,15.65,111.5,70.58,56.9
2018,8,21,7,0,77.0,107.0,2.4,16.0,129.0,89.25,73.42
2018,8,21,7,15,110.0,125.0,2.35,16.4,163.5,102.63,79.09
2018,8,21,7,30,143.0,143.0,2.3,16.8,198.0,129.43,97.23
2018,8,21,7,45,184.0,161.0,2.25,17.2,242.0,161.59,120.71
2018,8,21,8,0,225.0,179.0,2.2,17.6,286.0,194.8,146.19
2018,8,21,8,15,223.5,197.5,2.15,18.0,313.5,226.47,172.63
2018,8,21,8,30,222.0,216.0,2.1,18.4,341.0,258.05,198.75
2018,8,21,8,45,292.0,228.5,2.1,18.85,407.5,312.07,240.95
2018,8,21,9,0,362.0,241.0,2.1,19.3,474.0,373.84,288.99
2018,8,21,9,15,390.0,250.5,2.1,19.65,516.0,418.92,324.12
2018,8,21,9,30,418.0,260.0,2.1,20.0,558.0,467.71,361.42
2018,8,21,9,45,465.5,269.5,2.1,20.4,617.0,530.46,408.23
2018,8,21,10,0,513.0,279.0,2.1,20.8,676.0,597.07,456.72
2018,8,21,10,15,542.5,284.0,2.15,21.1,718.0,650.45,495.03
2018,8,21,10,30,572.0,289.0,2.2,21.4,760.0,705.1,533.59
2018,8,21,10,45,574.5,296.0,2.2,21.7,779.5,741.46,558.08
2018,8,21,11,0,577.0,303.0,2.2,22.0,799.0,776.38,581.28
2018,8,21,11,15,578.5,307.5,2.25,22.2,812.0,806.47,601.48
2018,8,21,11,30,580.0,312.0,2.3,22.4,825.0,834.73,620.29
2018,8,21,11,45,575.5,317.0,2.35,22.6,829.5,856.06,634.2
2018,8,21,12,0,571.0,322.0,2.4,22.8,834.0,875.04,646.52
2018,8,21,12,15,452.0,348.0,2.45,22.85,753.0,803.06,595.54
2018,8,21,12,30,333.0,374.0,2.5,22.9,672.0,715.86,533.86
2018,8,21,12,45,239.5,402.0,2.55,23.0,615.5,660.7,493.45
2018,8,21,13,0,146.0,430.0,2.6,23.1,559.0,591.01,441.95
2018,8,21,13,15,182.5,420.0,2.65,23.0,578.0,620.68,465.33
2018,8,21,13,30,219.0,410.0,2.7,22.9,597.0,649.53,487.49
2018,8,21,13,45,309.0,374.5,2.7,22.85,630.5,716.31,537.55
2018,8,21,14,0,399.0,339.0,2.7,22.8,664.0,767.09,575.94
2018,8,21,14,15,412.5,323.5,2.75,22.6,648.5,773.52,581.81
2018,8,21,14,30,426.0,308.0,2.8,22.4,633.0,765.46,578.35
2018,8,21,14,45,395.0,300.5,2.8,22.15,590.5,708.86,539.94
2018,8,21,15,0,364.0,293.0,2.8,21.9,548.0,664.69,509.78
2018,8,21,15,15,370.5,275.0,2.8,21.9,521.0,642.33,495.45
2018,8,21,15,30,377.0,257.0,2.8,21.9,494.0,618.08,479.47
2018,8,21,15,45,376.0,239.5,2.8,21.3,460.5,586.28,458.65
2018,8,21,16,0,375.0,222.0,2.8,20.7,427.0,553.17,436.47
2018,8,21,16,15,358.5,208.0,2.8,20.25,389.0,511.22,406.48
2018,8,21,16,30,342.0,194.0,2.8,19.8,351.0,469.57,376.04
2018,8,21,16,45,313.0,176.5,2.75,19.35,307.0,415.98,335.31
2018,8,21,17,0,284.0,159.0,2.7,18.9,263.0,364.32,295.07
2018,8,21,17,15,249.0,136.0,2.65,18.45,216.5,304.78,247.41
2018,8,21,17,30,214.0,113.0,2.6,18.0,170.0,248.21,200.87
2018,8,21,17,45,170.0,88.0,2.55,17.55,127.0,188.07,150.29
2018,8,21,18,0,126.0,63.0,2.5,17.1,84.0,132.06,102.42
2018,8,21,18,15,83.0,41.0,2.4,16.8,53.0,78.72,56.43
2018,8,21,18,30,40.0,19.0,2.3,16.5,22.0,33.78,11.81
2018,8,21,18,45,22.5,10.5,2.25,16.2,12.0,15.32,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.8,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,5,15,4.0,1.5,1.05,14.1,1.5,0.0,0.0
2018,8,22,5,30,8.0,3.0,1.1,14.5,3.0,0.0,0.0
2018,8,22,5,45,29.5,15.0,1.15,14.9,17.0,14.3,0.0
2018,8,22,6,0,51.0,27.0,1.2,15.3,31.0,23.46,12.19
2018,8,22,6,15,74.5,46.0,1.2,15.65,57.0,38.85,27.87
2018,8,22,6,30,98.0,65.0,1.2,16.0,83.0,53.86,41.67
2018,8,22,6,45,56.5,81.0,1.25,16.35,92.0,69.21,55.52
2018,8,22,7,0,15.0,97.0,1.3,16.7,101.0,85.3,69.72
2018,8,22,7,15,8.0,104.5,1.3,17.1,106.5,93.18,72.75
2018,8,22,7,30,1.0,112.0,1.3,17.5,112.0,100.96,79.03
2018,8,22,7,45,2.0,128.5,1.25,17.9,129.0,116.29,91.2
2018,8,22,8,0,3.0,145.0,1.2,18.3,146.0,131.84,103.35
2018,8,22,8,15,5.5,163.5,1.2,18.7,166.0,149.71,117.16
2018,8,22,8,30,8.0,182.0,1.2,19.1,186.0,168.02,131.16
2018,8,22,8,45,12.0,200.5,1.25,19.5,207.5,187.33,145.82
2018,8,22,9,0,16.0,219.0,1.3,19.9,229.0,207.21,160.81
2018,8,22,9,15,34.0,257.0,1.35,20.3,280.5,250.24,193.59
2018,8,22,9,30,52.0,295.0,1.4,20.7,332.0,297.73,229.28
2018,8,22,9,45,124.0,324.0,1.45,21.1,418.0,372.71,285.78
2018,8,22,10,0,196.0,353.0,1.5,21.5,504.0,455.34,346.77
2018,8,22,10,15,307.5,341.0,1.6,21.85,588.5,536.86,407.12
2018,8,22,10,30,419.0,329.0,1.7,22.2,673.0,628.93,473.85
2018,8,22,10,45,531.5,290.5,1.75,22.55,738.5,702.83,526.86
2018,8,22,11,0,644.0,252.0,1.8,22.9,804.0,783.75,583.79
2018,8,22,11,15,704.0,226.5,1.9,23.1,839.5,836.76,620.73
2018,8,22,11,30,764.0,201.0,2.0,23.3,875.0,890.26,656.37
2018,8,22,11,45,773.0,197.5,2.05,23.5,884.0,915.03,671.87
2018,8,22,12,0,782.0,194.0,2.1,23.7,893.0,941.39,688.69
2018,8,22,12,15,785.0,192.0,2.15,23.75,893.5,960.84,701.43
2018,8,22,12,30,788.0,190.0,2.2,23.8,894.0,977.28,712.37
2018,8,22,12,45,791.5,185.5,2.3,23.85,886.5,988.56,720.64
2018,8,22,13,0,795.0,181.0,2.4,23.9,879.0,996.59,726.96
2018,8,22,13,15,792.5,178.5,2.45,23.8,863.5,997.35,728.63
2018,8,22,13,30,790.0,176.0,2.5,23.7,848.0,994.73,728.32
2018,8,22,13,45,788.0,172.0,2.55,23.6,826.5,987.68,725.26
2018,8,22,14,0,786.0,168.0,2.6,23.5,805.0,977.28,720.15
2018,8,22,14,15,778.5,165.0,2.6,23.25,776.0,959.26,710.07
2018,8,22,14,30,771.0,162.0,2.6,23.0,747.0,943.91,701.89
2018,8,22,14,45,762.0,156.0,2.65,22.75,711.0,915.11,685.13
2018,8,22,15,0,753.0,150.0,2.7,22.5,675.0,883.61,666.5
2018,8,22,15,15,736.0,146.5,2.7,22.5,633.5,845.27,641.99
2018,8,22,15,30,719.0,143.0,2.7,22.5,592.0,805.07,616.0
2018,8,22,15,45,699.5,137.0,2.7,21.8,546.5,758.37,586.68
2018,8,22,16,0,680.0,131.0,2.7,21.1,501.0,710.53,555.95
2018,8,22,16,15,654.0,125.0,2.7,20.6,453.0,656.96,519.41
2018,8,22,16,30,628.0,119.0,2.7,20.1,405.0,603.37,481.17
2018,8,22,16,45,592.0,111.5,2.65,19.65,355.0,541.77,435.3
2018,8,22,17,0,556.0,104.0,2.6,19.2,305.0,481.76,389.18
2018,8,22,17,15,504.5,94.0,2.55,18.65,254.5,409.11,331.69
2018,8,22,17,30,453.0,84.0,2.5,18.1,204.0,344.84,278.81
2018,8,22,17,45,382.5,71.5,2.45,17.5,157.0,273.57,218.69
2018,8,22,18,0,312.0,59.0,2.4,16.9,110.0,209.68,163.26
2018,8,22,18,15,224.5,43.0,2.3,16.5,73.0,143.6,104.91
2018,8,22,18,30,137.0,27.0,2.2,16.1,36.0,81.8,28.19
2018,8,22,18,45,75.5,15.5,2.1,15.7,19.5,32.44,0.0
2018,8,22,19,0,14.0,4.0,2.0,15.3,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,1.95,15.1,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,13.55,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.0,1.95,14.45,8.0,7.63,0.0
2018,8,23,6,0,0.0,14.0,2.0,14.9,14.0,12.98,3.98
2018,8,23,6,15,0.0,26.5,2.1,15.3,26.5,24.6,15.58
2018,8,23,6,30,0.0,39.0,2.2,15.7,39.0,36.23,26.26
2018,8,23,6,45,0.0,55.5,2.25,16.1,55.5,51.13,39.68
2018,8,23,7,0,0.0,72.0,2.3,16.5,72.0,65.65,52.58
2018,8,23,7,15,0.0,86.0,2.3,16.85,86.0,78.15,60.48
2018,8,23,7,30,0.0,100.0,2.3,17.2,100.0,90.94,70.94
2018,8,23,7,45,3.5,121.0,2.25,17.5,122.5,110.21,86.43
2018,8,23,8,0,7.0,142.0,2.2,17.8,145.0,130.1,102.2
2018,8,23,8,15,30.5,182.0,2.2,18.2,198.5,168.79,132.34
2018,8,23,8,30,54.0,222.0,2.2,18.6,252.0,213.61,167.18
2018,8,23,8,45,71.5,250.5,2.2,19.0,294.0,250.03,195.24
2018,8,23,9,0,89.0,279.0,2.2,19.4,336.0,288.88,224.96
2018,8,23,9,15,170.5,295.0,2.2,19.75,413.0,350.16,271.81
2018,8,23,9,30,252.0,311.0,2.2,20.1,490.0,421.37,325.83
2018,8,23,9,45,395.0,289.5,2.25,20.45,586.0,506.14,390.29
2018,8,23,10,0,538.0,268.0,2.3,20.8,682.0,603.57,462.97
2018,8,23,10,15,597.5,256.5,2.3,21.1,732.0,664.38,506.9
2018,8,23,10,30,657.0,245.0,2.3,21.4,782.0,728.09,552.26
2018,8,23,10,45,664.5,247.0,2.35,21.7,803.0,766.72,578.78
2018,8,23,11,0,672.0,249.0,2.4,22.0,824.0,803.94,604.09
2018,8,23,11,15,675.5,251.5,2.45,22.15,838.0,836.62,626.26
2018,8,23,11,30,679.0,254.0,2.5,22.3,852.0,867.25,646.85
2018,8,23,11,45,678.5,256.5,2.55,22.5,858.0,892.04,663.18
2018,8,23,12,0,678.0,259.0,2.6,22.7,864.0,914.26,677.76
2018,8,23,12,15,679.0,258.5,2.65,22.75,863.5,932.28,690.03
2018,8,23,12,30,680.0,258.0,2.7,22.8,863.0,947.54,700.53
2018,8,23,12,45,680.0,255.5,2.75,22.85,855.5,956.94,707.27
2018,8,23,13,0,680.0,253.0,2.8,22.9,848.0,963.36,712.14
2018,8,23,13,15,676.0,249.5,2.85,22.85,832.0,961.73,712.02
2018,8,23,13,30,672.0,246.0,2.9,22.8,816.0,957.03,710.06
2018,8,23,13,45,667.0,241.0,2.95,22.75,793.5,946.74,704.5
2018,8,23,14,0,662.0,236.0,3.0,22.7,771.0,933.49,697.08
2018,8,23,14,15,652.5,231.0,3.05,22.5,741.5,912.94,685.18
2018,8,23,14,30,643.0,226.0,3.1,22.3,712.0,889.74,671.37
2018,8,23,14,45,632.0,218.5,3.1,22.1,677.0,860.02,652.73
2018,8,23,15,0,621.0,211.0,3.1,21.9,642.0,828.02,632.38
2018,8,23,15,15,602.5,204.0,3.1,21.9,601.0,783.36,602.42
2018,8,23,15,30,584.0,197.0,3.1,21.9,560.0,742.14,574.44
2018,8,23,15,45,564.0,187.5,3.2,21.3,516.0,695.87,544.08
2018,8,23,16,0,544.0,178.0,3.3,20.7,472.0,649.0,512.45
2018,8,23,16,15,517.0,167.0,3.3,20.25,424.5,594.86,473.81
2018,8,23,16,30,490.0,156.0,3.3,19.8,377.0,541.3,434.61
2018,8,23,16,45,455.5,142.5,3.35,19.35,328.5,480.87,389.01
2018,8,23,17,0,421.0,129.0,3.4,18.9,280.0,422.43,343.54
2018,8,23,17,15,374.5,113.5,3.35,18.35,231.5,357.3,291.16
2018,8,23,17,30,328.0,98.0,3.3,17.8,183.0,296.17,240.42
2018,8,23,17,45,270.5,79.5,3.3,17.25,139.0,223.54,179.1
2018,8,23,18,0,213.0,61.0,3.3,16.7,95.0,165.04,128.28
2018,8,23,18,15,144.5,41.0,3.2,16.35,60.5,106.79,76.74
2018,8,23,18,30,76.0,21.0,3.1,16.0,26.0,50.63,8.83
2018,8,23,18,45,38.0,10.5,3.0,15.65,13.0,18.82,0.0
2018,8,23,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,2.2,13.3,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,2.3,13.6,3.0,0.0,0.0
2018,8,24,5,45,11.0,11.0,2.4,13.9,11.5,10.48,0.0
2018,8,24,6,0,11.0,19.0,2.5,14.2,20.0,17.73,7.15
2018,8,24,6,15,5.5,35.5,2.5,14.55,36.0,32.57,22.44
2018,8,24,6,30,0.0,52.0,2.5,14.9,52.0,47.13,35.88
2018,8,24,6,45,2.0,72.5,2.5,15.3,73.0,64.7,51.76
2018,8,24,7,0,4.0,93.0,2.5,15.7,94.0,82.07,67.19
2018,8,24,7,15,3.0,103.0,2.4,16.1,104.0,91.71,71.97
2018,8,24,7,30,2.0,113.0,2.3,16.5,114.0,101.75,80.06
2018,8,24,7,45,2.0,128.0,2.25,16.9,129.0,115.79,91.3
2018,8,24,8,0,2.0,143.0,2.2,17.3,144.0,129.88,102.42
2018,8,24,8,15,5.0,162.5,2.15,17.75,165.0,148.68,117.09
2018,8,24,8,30,8.0,182.0,2.1,18.2,186.0,168.0,132.0
2018,8,24,8,45,10.5,197.0,2.05,18.65,203.0,183.69,143.87
2018,8,24,9,0,13.0,212.0,2.0,19.1,220.0,199.72,155.91
2018,8,24,9,15,17.5,233.0,2.0,19.5,245.0,222.43,173.15
2018,8,24,9,30,22.0,254.0,2.0,19.9,270.0,245.79,190.69
2018,8,24,9,45,30.0,281.5,2.0,20.3,304.0,277.69,214.67
2018,8,24,10,0,38.0,309.0,2.0,20.7,338.0,311.54,239.81
2018,8,24,10,15,63.5,341.0,2.05,21.0,392.0,362.91,278.33
2018,8,24,10,30,89.0,373.0,2.1,21.3,446.0,417.05,318.32
2018,8,24,10,45,162.0,384.5,2.15,21.65,521.0,495.56,376.74
2018,8,24,11,0,235.0,396.0,2.2,22.0,596.0,581.17,438.91
2018,8,24,11,15,402.5,346.5,2.25,22.2,696.5,694.28,522.26
2018,8,24,11,30,570.0,297.0,2.3,22.4,797.0,811.57,606.08
2018,8,24,11,45,617.0,279.5,2.35,22.65,824.5,858.28,637.64
2018,8,24,12,0,664.0,262.0,2.4,22.9,852.0,904.13,668.93
2018,8,24,12,15,662.5,262.0,2.45,22.95,850.5,919.96,679.47
2018,8,24,12,30,661.0,262.0,2.5,23.0,849.0,933.01,688.46
2018,8,24,12,45,655.0,263.5,2.5,23.1,840.0,940.28,693.03
2018,8,24,13,0,649.0,265.0,2.5,23.2,831.0,944.57,695.76
2018,8,24,13,15,643.5,262.5,2.55,23.2,815.0,942.34,695.14
2018,8,24,13,30,638.0,260.0,2.6,23.2,799.0,937.15,692.71
2018,8,24,13,45,629.5,256.0,2.65,23.15,775.5,924.53,685.56
2018,8,24,14,0,621.0,252.0,2.7,23.1,752.0,909.1,676.62
2018,8,24,14,15,609.5,247.5,2.7,22.95,722.5,887.54,663.42
2018,8,24,14,30,598.0,243.0,2.7,22.8,693.0,859.96,646.24
2018,8,24,14,45,582.0,237.5,2.75,22.6,657.5,828.65,626.73
2018,8,24,15,0,566.0,232.0,2.8,22.4,622.0,795.58,605.77
2018,8,24,15,15,547.5,223.5,2.8,22.4,581.5,755.46,578.87
2018,8,24,15,30,529.0,215.0,2.8,22.4,541.0,714.22,550.87
2018,8,24,15,45,505.0,204.5,2.85,21.8,496.5,665.37,518.32
2018,8,24,16,0,481.0,194.0,2.9,21.2,452.0,616.37,484.86
2018,8,24,16,15,452.0,181.5,2.9,20.75,405.0,561.57,445.69
2018,8,24,16,30,423.0,169.0,2.9,20.3,358.0,507.69,406.2
2018,8,24,16,45,387.5,154.0,2.9,19.8,310.5,448.02,361.12
2018,8,24,17,0,352.0,139.0,2.9,19.3,263.0,381.48,309.44
2018,8,24,17,15,309.5,120.0,2.85,18.75,216.0,319.01,259.24
2018,8,24,17,30,267.0,101.0,2.8,18.2,169.0,260.28,210.57
2018,8,24,17,45,216.0,79.0,2.75,17.6,126.0,197.86,157.75
2018,8,24,18,0,165.0,57.0,2.7,17.0,83.0,140.44,108.26
2018,8,24,18,15,110.0,37.0,2.6,16.6,51.5,89.42,62.87
2018,8,24,18,30,55.0,17.0,2.5,16.2,20.0,38.63,0.0
2018,8,24,18,45,27.5,8.5,2.45,15.75,10.0,14.41,0.0
2018,8,24,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.6,12.0,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.6,12.5,3.0,0.0,0.0
2018,8,25,5,45,33.0,13.0,1.6,13.0,15.0,12.39,0.0
2018,8,25,6,0,51.0,23.0,1.6,13.5,27.0,20.21,8.44
2018,8,25,6,15,131.0,44.5,1.65,14.05,65.5,36.01,25.4
2018,8,25,6,30,211.0,66.0,1.7,14.6,104.0,52.25,40.39
2018,8,25,6,45,163.5,79.0,1.7,15.1,114.0,61.63,49.07
2018,8,25,7,0,116.0,92.0,1.7,15.6,124.0,74.98,60.96
2018,8,25,7,15,58.5,107.0,1.65,16.15,123.0,92.59,71.81
2018,8,25,7,30,1.0,122.0,1.6,16.7,122.0,108.84,85.87
2018,8,25,7,45,30.0,141.0,1.5,17.2,155.0,127.13,99.2
2018,8,25,8,0,59.0,160.0,1.4,17.7,188.0,152.53,118.29
2018,8,25,8,15,91.0,178.0,1.35,18.25,226.0,178.8,138.19
2018,8,25,8,30,123.0,196.0,1.3,18.8,264.0,212.31,164.12
2018,8,25,8,45,291.0,196.0,1.3,19.4,375.5,284.22,218.32
2018,8,25,9,0,459.0,196.0,1.3,20.0,487.0,376.68,288.77
2018,8,25,9,15,524.0,202.5,1.25,20.5,555.5,443.54,339.53
2018,8,25,9,30,589.0,209.0,1.2,21.0,624.0,517.55,394.33
2018,8,25,9,45,452.5,264.0,1.2,21.55,592.0,518.16,393.33
2018,8,25,10,0,316.0,319.0,1.2,22.1,560.0,504.24,381.12
2018,8,25,10,15,312.0,338.5,1.2,22.55,584.0,538.29,404.82
2018,8,25,10,30,308.0,358.0,1.2,23.0,608.0,571.55,427.04
2018,8,25,10,45,450.0,318.5,1.25,23.45,695.0,666.06,494.9
2018,8,25,11,0,592.0,279.0,1.3,23.9,782.0,766.85,564.73
2018,8,25,11,15,633.0,266.5,1.35,24.2,813.0,814.83,596.35
2018,8,25,11,30,674.0,254.0,1.4,24.5,844.0,862.94,628.19
2018,8,25,11,45,684.0,251.5,1.5,24.85,854.0,892.21,647.32
2018,8,25,12,0,694.0,249.0,1.6,25.2,864.0,919.34,665.15
2018,8,25,12,15,703.5,242.5,1.7,25.35,865.5,939.6,678.82
2018,8,25,12,30,713.0,236.0,1.8,25.5,867.0,957.18,690.76
2018,8,25,12,45,730.0,223.5,1.9,25.7,864.0,973.05,701.58
2018,8,25,13,0,747.0,211.0,2.0,25.9,861.0,985.85,710.54
2018,8,25,13,15,743.0,209.0,2.1,25.85,845.0,985.66,712.05
2018,8,25,13,30,739.0,207.0,2.2,25.8,829.0,982.22,711.69
2018,8,25,13,45,710.5,212.0,2.3,25.75,796.5,958.72,698.46
2018,8,25,14,0,682.0,217.0,2.4,25.7,764.0,932.4,683.47
2018,8,25,14,15,650.5,219.5,2.5,25.45,725.0,897.99,663.48
2018,8,25,14,30,619.0,222.0,2.6,25.2,686.0,861.48,641.43
2018,8,25,14,45,603.5,216.0,2.65,24.95,649.5,829.43,621.9
2018,8,25,15,0,588.0,210.0,2.7,24.7,613.0,790.74,597.61
2018,8,25,15,15,563.0,203.0,2.7,24.7,569.5,745.82,567.51
2018,8,25,15,30,538.0,196.0,2.7,24.7,526.0,700.15,536.45
2018,8,25,15,45,531.0,182.5,2.85,23.95,487.0,661.59,512.6
2018,8,25,16,0,524.0,169.0,3.0,23.2,448.0,621.6,486.84
2018,8,25,16,15,491.5,156.0,3.05,22.55,397.5,561.82,444.6
2018,8,25,16,30,459.0,143.0,3.1,21.9,347.0,503.17,402.01
2018,8,25,16,45,451.5,129.5,3.15,21.3,309.0,461.99,371.72
2018,8,25,17,0,444.0,116.0,3.2,20.7,271.0,420.3,339.76
2018,8,25,17,15,407.0,103.0,3.15,19.95,227.0,362.3,293.36
2018,8,25,17,30,370.0,90.0,3.1,19.2,183.0,307.31,247.76
2018,8,25,17,45,304.0,73.0,3.05,18.5,137.5,237.83,189.03
2018,8,25,18,0,238.0,56.0,3.0,17.8,92.0,175.32,134.97
2018,8,25,18,15,160.5,38.0,2.9,17.25,58.0,115.19,80.7
2018,8,25,18,30,83.0,20.0,2.8,16.7,24.0,50.63,0.0
2018,8,25,18,45,41.5,10.0,2.65,16.2,12.0,18.96,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.5,2.05,12.1,1.5,0.0,0.0
2018,8,26,5,30,16.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,8,26,5,45,50.5,13.5,2.2,13.05,16.5,12.87,0.0
2018,8,26,6,0,85.0,24.0,2.3,13.5,30.0,19.97,7.61
2018,8,26,6,15,124.5,33.5,2.35,14.0,51.0,27.62,18.12
2018,8,26,6,30,164.0,43.0,2.4,14.5,72.0,32.01,22.6
2018,8,26,6,45,82.0,43.5,2.4,14.95,58.0,35.11,25.64
2018,8,26,7,0,0.0,44.0,2.4,15.4,44.0,40.87,30.85
2018,8,26,7,15,0.0,52.5,2.35,15.9,52.5,48.79,35.94
2018,8,26,7,30,0.0,61.0,2.3,16.4,61.0,56.72,42.5
2018,8,26,7,45,0.0,74.5,2.2,16.85,74.5,69.34,52.87
2018,8,26,8,0,0.0,88.0,2.1,17.3,88.0,81.73,62.89
2018,8,26,8,15,2.5,120.5,2.1,17.8,122.0,111.56,87.0
2018,8,26,8,30,5.0,153.0,2.1,18.3,156.0,141.76,110.99
2018,8,26,8,45,10.0,183.5,2.05,18.8,189.5,171.65,134.31
2018,8,26,9,0,15.0,214.0,2.0,19.3,223.0,202.38,157.97
2018,8,26,9,15,19.0,233.5,2.0,19.8,246.0,223.65,173.95
2018,8,26,9,30,23.0,253.0,2.0,20.3,269.0,245.49,190.24
2018,8,26,9,45,36.0,285.5,2.05,20.75,312.0,285.1,220.17
2018,8,26,10,0,49.0,318.0,2.1,21.2,355.0,327.16,251.52
2018,8,26,10,15,94.0,348.0,2.15,21.6,423.0,390.9,299.39
2018,8,26,10,30,139.0,378.0,2.2,22.0,491.0,462.42,352.06
2018,8,26,10,45,206.5,384.5,2.25,22.35,557.0,530.73,402.29
2018,8,26,11,0,274.0,391.0,2.3,22.7,623.0,608.84,458.57
2018,8,26,11,15,493.5,301.0,2.4,22.9,728.0,728.41,547.93
2018,8,26,11,30,713.0,211.0,2.5,23.1,833.0,855.15,639.02
2018,8,26,11,45,804.5,167.5,2.55,23.3,874.5,913.79,676.86
2018,8,26,12,0,896.0,124.0,2.6,23.5,916.0,969.71,713.03
2018,8,26,12,15,895.0,124.5,2.65,23.6,914.5,988.7,725.08
2018,8,26,12,30,894.0,125.0,2.7,23.7,913.0,1004.24,735.31
2018,8,26,12,45,889.5,125.5,2.8,23.75,903.0,1012.85,741.78
2018,8,26,13,0,885.0,126.0,2.9,23.8,893.0,1017.85,746.09
2018,8,26,13,15,880.5,124.5,2.95,23.75,875.5,1017.15,746.68
2018,8,26,13,30,876.0,123.0,3.0,23.7,858.0,1012.84,745.08
2018,8,26,13,45,869.5,122.0,3.1,23.65,834.0,1003.52,740.77
2018,8,26,14,0,863.0,121.0,3.2,23.6,810.0,990.75,734.27
2018,8,26,14,15,854.0,119.5,3.25,23.4,779.0,971.64,723.67
2018,8,26,14,30,845.0,118.0,3.3,23.2,748.0,957.77,716.66
2018,8,26,14,45,833.0,115.5,3.35,23.0,710.5,928.31,699.08
2018,8,26,15,0,821.0,113.0,3.4,22.8,673.0,896.09,679.59
2018,8,26,15,15,805.0,110.0,3.4,22.8,630.5,857.17,654.48
2018,8,26,15,30,789.0,107.0,3.4,22.8,588.0,816.16,627.69
2018,8,26,15,45,769.5,103.0,3.45,22.2,541.5,769.28,598.03
2018,8,26,16,0,750.0,99.0,3.5,21.6,495.0,721.1,566.78
2018,8,26,16,15,724.0,94.0,3.5,21.15,445.5,669.05,531.4
2018,8,26,16,30,698.0,89.0,3.5,20.7,396.0,613.82,492.42
2018,8,26,16,45,663.0,83.0,3.5,20.3,345.0,551.73,445.64
2018,8,26,17,0,628.0,77.0,3.5,19.9,294.0,491.15,398.39
2018,8,26,17,15,575.5,71.0,3.5,19.3,244.0,422.64,343.28
2018,8,26,17,30,523.0,65.0,3.5,18.7,194.0,358.14,289.32
2018,8,26,17,45,447.0,56.0,3.45,18.15,147.5,284.12,225.87
2018,8,26,18,0,371.0,47.0,3.4,17.6,101.0,217.53,167.1
2018,8,26,18,15,255.5,34.0,3.35,17.15,64.5,142.17,97.95
2018,8,26,18,30,140.0,21.0,3.3,16.7,28.0,71.2,0.0
2018,8,26,18,45,70.0,10.5,3.2,16.3,14.0,25.76,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,27,5,15,2.5,1.0,2.2,13.95,1.0,0.0,0.0
2018,8,27,5,30,5.0,2.0,2.3,14.3,2.0,0.0,0.0
2018,8,27,5,45,29.5,9.5,2.45,14.7,11.5,9.05,0.0
2018,8,27,6,0,54.0,17.0,2.6,15.1,21.0,14.38,3.28
2018,8,27,6,15,123.0,36.0,2.6,15.45,54.5,29.54,19.56
2018,8,27,6,30,192.0,55.0,2.6,15.8,88.0,44.14,33.03
2018,8,27,6,45,133.0,45.0,2.6,16.15,71.5,36.39,26.6
2018,8,27,7,0,74.0,35.0,2.6,16.5,55.0,28.22,19.48
2018,8,27,7,15,37.0,30.5,2.5,16.9,40.5,27.97,17.63
2018,8,27,7,30,0.0,26.0,2.4,17.3,26.0,24.12,14.84
2018,8,27,7,45,0.0,37.0,2.35,17.65,37.0,34.36,23.4
2018,8,27,8,0,0.0,48.0,2.3,18.0,48.0,44.62,31.86
2018,8,27,8,15,0.0,69.0,2.25,18.45,69.0,64.22,47.96
2018,8,27,8,30,0.0,90.0,2.2,18.9,90.0,83.84,63.82
2018,8,27,8,45,1.5,127.5,2.15,19.35,128.5,118.54,91.64
2018,8,27,9,0,3.0,165.0,2.1,19.8,167.0,153.45,119.12
2018,8,27,9,15,7.5,195.5,2.1,20.15,200.5,183.91,142.72
2018,8,27,9,30,12.0,226.0,2.1,20.5,234.0,215.1,166.61
2018,8,27,9,45,13.0,235.5,2.1,20.85,245.0,225.79,174.32
2018,8,27,10,0,14.0,245.0,2.1,21.2,256.0,236.58,182.13
2018,8,27,10,15,36.0,283.0,2.1,21.45,312.0,290.34,223.25
2018,8,27,10,30,58.0,321.0,2.1,21.7,368.0,345.73,264.83
2018,8,27,10,45,163.5,338.5,2.15,22.0,475.5,453.68,346.85
2018,8,27,11,0,269.0,356.0,2.2,22.3,583.0,571.23,433.2
2018,8,27,11,15,421.0,312.5,2.2,22.5,675.0,677.98,511.38
2018,8,27,11,30,573.0,269.0,2.2,22.7,767.0,788.32,589.98
2018,8,27,11,45,687.0,216.0,2.25,22.85,817.5,859.63,640.01
2018,8,27,12,0,801.0,163.0,2.3,23.0,868.0,927.44,684.43
2018,8,27,12,15,799.5,163.0,2.3,23.05,866.0,944.48,694.82
2018,8,27,12,30,798.0,163.0,2.3,23.1,864.0,958.31,703.69
2018,8,27,12,45,794.0,163.0,2.35,23.2,854.5,966.44,709.31
2018,8,27,13,0,790.0,163.0,2.4,23.3,845.0,971.22,712.93
2018,8,27,13,15,787.0,160.5,2.4,23.2,829.0,971.01,713.5
2018,8,27,13,30,784.0,158.0,2.4,23.1,813.0,967.44,712.06
2018,8,27,13,45,780.5,154.5,2.45,23.05,790.5,958.97,707.91
2018,8,27,14,0,777.0,151.0,2.5,23.0,768.0,947.22,701.72
2018,8,27,14,15,769.0,147.5,2.5,22.85,738.5,927.88,690.4
2018,8,27,14,30,761.0,144.0,2.5,22.7,709.0,905.54,677.17
2018,8,27,14,45,751.5,139.0,2.5,22.5,673.5,877.3,660.08
2018,8,27,15,0,742.0,134.0,2.5,22.3,638.0,850.9,644.22
2018,8,27,15,15,725.0,130.5,2.5,22.3,597.0,812.6,619.52
2018,8,27,15,30,708.0,127.0,2.5,22.3,556.0,772.52,593.42
2018,8,27,15,45,688.5,122.0,2.55,21.75,511.5,727.14,564.69
2018,8,27,16,0,669.0,117.0,2.6,21.2,467.0,680.71,534.56
2018,8,27,16,15,641.5,111.0,2.6,20.75,419.5,626.4,497.15
2018,8,27,16,30,614.0,105.0,2.6,20.3,372.0,572.33,457.97
2018,8,27,16,45,576.0,98.0,2.55,19.85,323.0,510.79,411.58
2018,8,27,17,0,538.0,91.0,2.5,19.4,274.0,451.16,365.13
2018,8,27,17,15,484.5,82.0,2.5,18.9,225.5,382.99,310.39
2018,8,27,17,30,431.0,73.0,2.5,18.4,177.0,316.52,255.15
2018,8,27,17,45,357.0,61.0,2.5,17.85,133.0,246.2,195.21
2018,8,27,18,0,283.0,49.0,2.5,17.3,89.0,183.87,140.61
2018,8,27,18,15,189.0,34.0,2.5,16.95,56.0,119.81,80.3
2018,8,27,18,30,95.0,19.0,2.5,16.6,23.0,44.48,0.0
2018,8,27,18,45,47.5,9.5,2.5,16.25,11.5,9.05,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.7,13.7,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,1.8,14.1,4.0,0.0,0.0
2018,8,28,5,45,50.0,12.5,1.95,14.5,15.5,11.91,0.0
2018,8,28,6,0,86.0,21.0,2.1,14.9,27.0,17.58,4.45
2018,8,28,6,15,154.0,36.0,2.1,15.35,58.0,27.65,17.89
2018,8,28,6,30,222.0,51.0,2.1,15.8,89.0,38.44,28.03
2018,8,28,6,45,176.0,47.0,2.15,16.2,83.5,34.14,24.6
2018,8,28,7,0,130.0,43.0,2.2,16.6,78.0,34.57,25.1
2018,8,28,7,15,65.0,43.5,2.2,17.0,61.0,39.51,27.04
2018,8,28,7,30,0.0,44.0,2.2,17.4,44.0,40.87,28.99
2018,8,28,7,45,0.0,60.0,2.15,17.8,60.0,55.79,41.38
2018,8,28,8,0,0.0,76.0,2.1,18.2,76.0,70.74,53.59
2018,8,28,8,15,0.0,87.5,2.1,18.65,87.5,81.45,62.13
2018,8,28,8,30,0.0,99.0,2.1,19.1,99.0,92.0,70.43
2018,8,28,8,45,0.0,103.0,2.1,19.55,103.0,95.77,73.14
2018,8,28,9,0,0.0,107.0,2.1,20.0,107.0,99.55,75.83
2018,8,28,9,15,0.0,115.5,2.15,20.35,115.5,107.45,81.88
2018,8,28,9,30,0.0,124.0,2.2,20.7,124.0,115.39,87.92
2018,8,28,9,45,1.5,145.0,2.2,21.1,146.0,135.82,103.83
2018,8,28,10,0,3.0,166.0,2.2,21.5,168.0,156.52,119.77
2018,8,28,10,15,5.0,184.0,2.25,21.75,188.0,175.05,133.98
2018,8,28,10,30,7.0,202.0,2.3,22.0,208.0,193.88,148.33
2018,8,28,10,45,6.5,196.0,2.35,22.25,201.5,188.51,143.84
2018,8,28,11,0,6.0,190.0,2.4,22.5,195.0,183.01,139.33
2018,8,28,11,15,7.0,195.5,2.45,22.65,201.5,189.55,144.27
2018,8,28,11,30,8.0,201.0,2.5,22.8,208.0,196.17,149.26
2018,8,28,11,45,10.5,227.5,2.55,22.95,236.5,224.31,170.79
2018,8,28,12,0,13.0,254.0,2.6,23.1,265.0,252.83,192.42
2018,8,28,12,15,15.0,270.5,2.65,23.15,283.5,271.52,206.55
2018,8,28,12,30,17.0,287.0,2.7,23.2,302.0,290.43,220.85
2018,8,28,12,45,27.5,310.0,2.7,23.25,334.0,335.0,254.62
2018,8,28,13,0,38.0,333.0,2.7,23.3,366.0,371.05,281.71
2018,8,28,13,15,75.5,358.0,2.75,23.25,421.5,436.63,331.62
2018,8,28,13,30,113.0,383.0,2.8,23.2,477.0,516.34,390.84
2018,8,28,13,45,204.5,352.5,2.8,23.1,516.5,575.86,437.38
2018,8,28,14,0,296.0,322.0,2.8,23.0,556.0,646.86,491.37
2018,8,28,14,15,465.5,252.0,2.8,22.85,603.5,747.17,567.88
2018,8,28,14,30,635.0,182.0,2.8,22.7,651.0,832.06,631.02
2018,8,28,14,45,738.5,140.0,2.8,22.5,658.5,865.31,654.95
2018,8,28,15,0,842.0,98.0,2.8,22.3,666.0,888.12,672.26
2018,8,28,15,15,827.5,95.0,2.8,22.3,623.5,857.28,652.45
2018,8,28,15,30,813.0,92.0,2.8,22.3,581.0,816.75,626.2
2018,8,28,15,45,796.5,88.5,2.85,21.65,535.5,772.02,598.52
2018,8,28,16,0,780.0,85.0,2.9,21.0,490.0,725.74,569.07
2018,8,28,16,15,756.0,81.5,2.85,20.55,441.5,672.6,532.95
2018,8,28,16,30,732.0,78.0,2.8,20.1,393.0,619.1,495.71
2018,8,28,16,45,698.5,72.5,2.8,19.7,342.0,557.04,449.39
2018,8,28,17,0,665.0,67.0,2.8,19.3,291.0,498.87,404.04
2018,8,28,17,15,613.0,62.0,2.75,18.75,240.5,430.28,348.71
2018,8,28,17,30,561.0,57.0,2.7,18.2,190.0,365.67,294.41
2018,8,28,17,45,481.0,49.5,2.6,17.65,143.5,290.03,229.43
2018,8,28,18,0,401.0,42.0,2.5,17.1,97.0,222.29,169.24
2018,8,28,18,15,276.5,30.5,2.45,16.75,61.0,144.31,93.63
2018,8,28,18,30,152.0,19.0,2.4,16.4,25.0,59.9,0.0
2018,8,28,18,45,76.0,9.5,2.3,16.1,12.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,19.0,2.5,1.4,13.65,2.0,0.0,0.0
2018,8,29,5,30,38.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,8,29,5,45,147.5,15.5,1.4,14.7,24.0,14.77,0.0
2018,8,29,6,0,257.0,26.0,1.4,15.2,44.0,21.73,5.56
2018,8,29,6,15,367.0,35.0,1.45,15.8,84.0,27.68,17.81
2018,8,29,6,30,477.0,44.0,1.5,16.4,124.0,33.42,23.57
2018,8,29,6,45,544.0,51.0,1.6,17.0,173.0,37.14,27.16
2018,8,29,7,0,611.0,58.0,1.7,17.6,222.0,40.72,30.42
2018,8,29,7,15,656.5,63.0,1.7,18.05,273.0,54.99,32.16
2018,8,29,7,30,702.0,68.0,1.7,18.5,324.0,109.33,58.88
2018,8,29,7,45,732.5,72.0,1.7,18.95,374.5,162.19,96.63
2018,8,29,8,0,763.0,76.0,1.7,19.4,425.0,218.52,143.15
2018,8,29,8,15,786.0,79.0,1.7,19.8,474.0,275.22,192.53
2018,8,29,8,30,809.0,82.0,1.7,20.2,523.0,333.97,243.65
2018,8,29,8,45,826.0,85.0,1.75,20.65,568.5,392.2,293.55
2018,8,29,9,0,843.0,88.0,1.8,21.1,614.0,453.77,344.44
2018,8,29,9,15,818.5,104.5,1.85,21.45,643.0,502.89,384.58
2018,8,29,9,30,794.0,121.0,1.9,21.8,672.0,550.6,421.98
2018,8,29,9,45,772.5,138.5,1.95,22.2,697.0,597.04,456.85
2018,8,29,10,0,751.0,156.0,2.0,22.6,722.0,639.29,487.5
