Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,15,831.0,125.0,2.05,22.85,774.0,702.86,534.42
2018,8,29,10,30,911.0,94.0,2.1,23.1,826.0,768.23,579.33
2018,8,29,10,45,917.0,95.0,2.2,23.35,848.5,812.0,608.2
2018,8,29,11,0,923.0,96.0,2.3,23.6,871.0,853.4,635.43
2018,8,29,11,15,927.0,96.5,2.35,23.75,886.0,890.05,659.15
2018,8,29,11,30,931.0,97.0,2.4,23.9,901.0,923.81,680.88
2018,8,29,11,45,934.0,96.5,2.5,24.05,908.5,952.6,699.75
2018,8,29,12,0,937.0,96.0,2.6,24.2,916.0,978.13,716.55
2018,8,29,12,15,933.5,98.0,2.65,24.2,914.0,996.7,728.85
2018,8,29,12,30,930.0,100.0,2.7,24.2,912.0,1011.61,738.94
2018,8,29,12,45,921.0,103.5,2.75,24.2,900.5,1019.03,744.33
2018,8,29,13,0,912.0,107.0,2.8,24.2,889.0,1022.68,747.47
2018,8,29,13,15,908.5,106.5,2.8,24.1,872.5,1023.75,748.94
2018,8,29,13,30,905.0,106.0,2.8,24.0,856.0,1021.12,748.18
2018,8,29,13,45,899.5,105.5,2.85,23.9,832.5,1012.86,744.37
2018,8,29,14,0,894.0,105.0,2.9,23.8,809.0,1001.02,738.37
2018,8,29,14,15,885.0,103.5,2.85,23.6,777.5,981.18,726.63
2018,8,29,14,30,876.0,102.0,2.8,23.4,746.0,958.06,712.82
2018,8,29,14,45,864.0,100.5,2.8,23.2,708.5,929.02,695.5
2018,8,29,15,0,852.0,99.0,2.8,23.0,671.0,897.18,676.23
2018,8,29,15,15,837.0,96.5,2.8,23.0,628.0,866.2,656.93
2018,8,29,15,30,822.0,94.0,2.8,23.0,585.0,825.49,630.71
2018,8,29,15,45,800.0,92.0,2.7,22.4,538.0,777.66,600.02
2018,8,29,16,0,778.0,90.0,2.6,21.8,491.0,728.63,567.96
2018,8,29,16,15,748.0,87.0,2.55,21.4,440.5,671.62,529.23
2018,8,29,16,30,718.0,84.0,2.5,21.0,390.0,617.75,491.65
2018,8,29,16,45,677.0,79.5,2.45,20.6,338.0,552.7,442.92
2018,8,29,17,0,636.0,75.0,2.4,20.2,286.0,489.67,394.04
2018,8,29,17,15,579.0,68.5,2.3,19.75,235.0,417.89,336.38
2018,8,29,17,30,522.0,62.0,2.2,19.3,184.0,350.62,280.24
2018,8,29,17,45,436.0,53.5,2.1,18.8,137.5,273.19,214.4
2018,8,29,18,0,350.0,45.0,2.0,18.3,91.0,204.14,153.84
2018,8,29,18,15,235.5,31.5,1.9,17.9,56.5,130.7,80.27
2018,8,29,18,30,121.0,18.0,1.8,17.5,22.0,50.1,0.0
2018,8,29,18,45,60.5,9.0,1.7,17.1,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,5,15,8.0,2.0,1.25,15.15,1.5,0.0,0.0
2018,8,30,5,30,16.0,4.0,1.3,15.5,3.0,0.0,0.0
2018,8,30,5,45,16.0,5.5,1.35,15.9,5.5,5.24,0.0
2018,8,30,6,0,16.0,7.0,1.4,16.3,8.0,6.07,0.0
2018,8,30,6,15,8.0,11.0,1.4,16.65,11.5,10.33,3.06
2018,8,30,6,30,0.0,15.0,1.4,17.0,15.0,13.89,6.49
2018,8,30,6,45,0.0,21.5,1.4,17.35,21.5,19.93,11.97
2018,8,30,7,0,0.0,28.0,1.4,17.7,28.0,25.97,17.4
2018,8,30,7,15,0.0,36.0,1.3,18.0,36.0,33.42,22.7
2018,8,30,7,30,0.0,44.0,1.2,18.3,44.0,40.87,28.91
2018,8,30,7,45,1.0,56.5,1.15,18.55,57.0,52.67,38.62
2018,8,30,8,0,2.0,69.0,1.1,18.8,70.0,64.61,48.32
2018,8,30,8,15,2.0,95.0,1.05,19.1,96.0,88.71,67.9
2018,8,30,8,30,2.0,121.0,1.0,19.4,122.0,112.41,86.8
2018,8,30,8,45,3.0,148.0,0.9,19.7,149.5,137.49,106.47
2018,8,30,9,0,4.0,175.0,0.8,20.0,177.0,162.87,126.01
2018,8,30,9,15,10.5,203.5,0.85,20.35,210.5,192.63,148.78
2018,8,30,9,30,17.0,232.0,0.9,20.7,244.0,223.34,172.0
2018,8,30,9,45,18.0,237.0,0.95,21.0,250.0,230.24,176.76
2018,8,30,10,0,19.0,242.0,1.0,21.3,256.0,237.15,181.64
2018,8,30,10,15,24.0,252.0,1.1,21.6,270.5,253.41,193.78
2018,8,30,10,30,29.0,262.0,1.2,21.9,285.0,269.02,205.37
2018,8,30,10,45,32.5,286.5,1.3,22.15,313.0,297.8,226.72
2018,8,30,11,0,36.0,311.0,1.4,22.4,341.0,327.19,248.3
2018,8,30,11,15,79.5,354.5,1.5,22.65,422.5,409.82,309.91
2018,8,30,11,30,123.0,398.0,1.6,22.9,504.0,503.76,377.88
2018,8,30,11,45,164.5,408.0,1.7,23.1,551.0,558.48,417.19
2018,8,30,12,0,206.0,418.0,1.8,23.3,598.0,614.85,457.48
2018,8,30,12,15,231.0,413.0,1.85,23.45,614.5,641.18,476.2
2018,8,30,12,30,256.0,408.0,1.9,23.6,631.0,678.34,502.36
2018,8,30,12,45,457.0,318.0,2.0,23.75,710.5,798.99,591.17
2018,8,30,13,0,658.0,228.0,2.1,23.9,790.0,914.07,672.92
2018,8,30,13,15,768.0,173.5,2.15,23.95,816.5,964.22,705.41
2018,8,30,13,30,878.0,119.0,2.2,24.0,843.0,1007.63,734.03
2018,8,30,13,45,872.0,117.0,2.3,24.05,818.5,997.4,728.72
2018,8,30,14,0,866.0,115.0,2.4,24.1,794.0,983.66,721.74
2018,8,30,14,15,856.5,114.0,2.45,24.0,763.0,964.26,711.02
2018,8,30,14,30,847.0,113.0,2.5,23.9,732.0,941.7,698.27
2018,8,30,14,45,834.0,111.0,2.6,23.85,694.5,919.82,686.25
2018,8,30,15,0,821.0,109.0,2.7,23.8,657.0,886.96,666.7
2018,8,30,15,15,804.5,106.0,2.7,23.8,614.0,847.36,641.51
2018,8,30,15,30,788.0,103.0,2.7,23.8,571.0,805.7,614.68
2018,8,30,15,45,763.5,101.0,2.9,23.3,524.0,756.88,584.69
2018,8,30,16,0,739.0,99.0,3.1,22.8,477.0,710.46,555.5
2018,8,30,16,15,705.5,96.0,3.2,22.4,426.5,652.52,516.22
2018,8,30,16,30,672.0,93.0,3.3,22.0,376.0,595.14,475.27
2018,8,30,16,45,627.5,88.0,3.4,21.55,325.0,529.22,425.73
2018,8,30,17,0,583.0,83.0,3.5,21.1,274.0,465.71,376.2
2018,8,30,17,15,524.0,75.5,3.5,20.5,224.0,394.22,318.48
2018,8,30,17,30,465.0,68.0,3.5,19.9,174.0,327.45,262.49
2018,8,30,17,45,378.5,57.0,3.55,19.3,128.5,248.9,195.58
2018,8,30,18,0,292.0,46.0,3.6,18.7,83.0,182.56,137.16
2018,8,30,18,15,190.0,31.0,3.5,18.25,51.0,113.59,64.77
2018,8,30,18,30,88.0,16.0,3.4,17.8,19.0,38.97,0.0
2018,8,30,18,45,44.0,8.0,3.35,17.3,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,6.5,2.0,15.05,6.5,6.2,0.0
2018,8,31,6,0,0.0,13.0,2.1,15.5,13.0,12.05,0.0
2018,8,31,6,15,0.0,28.0,2.1,16.0,28.0,25.97,16.16
2018,8,31,6,30,0.0,43.0,2.1,16.5,43.0,39.4,28.68
2018,8,31,6,45,0.0,62.0,2.05,16.95,62.0,55.94,43.59
2018,8,31,7,0,0.0,81.0,2.0,17.4,81.0,72.28,58.12
2018,8,31,7,15,7.0,103.0,1.9,18.0,105.5,91.13,70.91
2018,8,31,7,30,14.0,125.0,1.8,18.6,130.0,111.79,87.25
2018,8,31,7,45,34.5,152.0,1.7,19.15,167.0,135.77,105.41
2018,8,31,8,0,55.0,179.0,1.6,19.7,204.0,166.26,128.71
2018,8,31,8,15,84.0,205.5,1.5,20.4,248.5,201.57,155.43
2018,8,31,8,30,113.0,232.0,1.4,21.1,293.0,238.51,183.38
2018,8,31,8,45,181.5,249.5,1.3,21.8,357.5,289.56,221.48
2018,8,31,9,0,250.0,267.0,1.2,22.5,422.0,347.3,264.46
2018,8,31,9,15,419.5,232.5,1.1,23.2,513.0,418.54,317.24
2018,8,31,9,30,589.0,198.0,1.0,23.9,604.0,507.7,382.4
2018,8,31,9,45,712.5,157.5,0.95,24.6,673.5,577.71,432.76
2018,8,31,10,0,836.0,117.0,0.9,25.3,743.0,657.37,488.55
2018,8,31,10,15,858.0,112.0,0.9,25.8,776.0,707.37,522.18
2018,8,31,10,30,880.0,107.0,0.9,26.3,809.0,757.43,553.56
2018,8,31,10,45,887.0,107.0,0.95,26.8,831.0,799.83,579.62
2018,8,31,11,0,894.0,107.0,1.0,27.3,853.0,840.01,604.02
2018,8,31,11,15,898.0,107.0,1.2,27.55,867.0,875.21,627.79
2018,8,31,11,30,902.0,107.0,1.4,27.8,881.0,907.61,649.71
2018,8,31,11,45,904.5,106.5,1.6,28.0,887.5,935.18,668.64
2018,8,31,12,0,907.0,106.0,1.8,28.2,894.0,959.56,685.57
2018,8,31,12,15,909.0,105.0,2.05,28.25,893.5,979.63,700.76
2018,8,31,12,30,911.0,104.0,2.3,28.3,893.0,996.26,713.78
2018,8,31,12,45,914.0,101.0,2.5,28.35,885.5,1008.18,723.33
2018,8,31,13,0,917.0,98.0,2.7,28.4,878.0,1016.45,730.65
2018,8,31,13,15,913.5,97.5,2.85,28.3,861.5,1017.31,733.31
2018,8,31,13,30,910.0,97.0,3.0,28.2,845.0,1014.44,733.72
2018,8,31,13,45,889.0,103.5,3.2,28.05,816.0,998.41,726.23
2018,8,31,14,0,868.0,110.0,3.4,27.9,787.0,979.11,716.61
2018,8,31,14,15,770.5,145.5,3.5,27.65,728.5,923.78,682.5
2018,8,31,14,30,673.0,181.0,3.6,27.4,670.0,864.99,645.63
2018,8,31,14,45,651.0,177.5,3.75,27.15,630.5,828.27,623.49
2018,8,31,15,0,629.0,174.0,3.9,26.9,591.0,789.76,599.55
2018,8,31,15,15,618.5,165.0,3.9,26.9,552.5,753.86,575.94
2018,8,31,15,30,608.0,156.0,3.9,26.9,514.0,716.1,550.77
2018,8,31,15,45,609.5,141.0,4.0,26.05,475.0,679.85,528.47
2018,8,31,16,0,611.0,126.0,4.1,25.2,436.0,641.19,503.61
2018,8,31,16,15,585.0,117.5,4.1,24.65,389.0,587.36,465.23
2018,8,31,16,30,559.0,109.0,4.1,24.1,342.0,533.81,426.0
2018,8,31,16,45,559.5,93.0,4.1,23.6,300.0,489.63,393.05
2018,8,31,17,0,560.0,77.0,4.1,23.1,258.0,443.74,357.3
2018,8,31,17,15,510.5,68.5,4.0,22.3,210.5,377.73,303.88
2018,8,31,17,30,461.0,60.0,3.9,21.5,163.0,315.71,251.76
2018,8,31,17,45,412.5,48.5,3.8,20.75,122.5,255.27,199.13
2018,8,31,18,0,364.0,37.0,3.7,20.0,82.0,199.78,148.32
2018,8,31,18,15,249.0,27.0,3.6,19.45,51.0,125.62,64.0
2018,8,31,18,30,134.0,17.0,3.5,18.9,20.0,51.97,0.0
2018,8,31,18,45,67.0,8.5,3.4,18.3,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,1,5,45,62.0,11.5,1.8,15.6,15.0,10.96,0.0
2018,9,1,6,0,124.0,23.0,1.8,16.1,30.0,18.21,0.0
2018,9,1,6,15,217.0,39.0,1.8,16.6,67.5,30.39,19.67
2018,9,1,6,30,310.0,55.0,1.8,17.1,105.0,42.04,30.86
2018,9,1,6,45,367.0,70.0,1.8,17.6,150.0,52.35,40.33
2018,9,1,7,0,424.0,85.0,1.8,18.1,195.0,62.18,49.13
2018,9,1,7,15,470.5,96.0,1.65,18.75,243.5,76.83,53.53
2018,9,1,7,30,517.0,107.0,1.5,19.4,292.0,121.65,76.08
2018,9,1,7,45,546.5,118.5,1.35,20.05,340.5,170.18,110.6
2018,9,1,8,0,576.0,130.0,1.2,20.7,389.0,223.01,152.75
2018,9,1,8,15,603.5,137.5,1.15,21.35,436.5,274.36,195.39
2018,9,1,8,30,631.0,145.0,1.1,22.0,484.0,328.65,240.29
2018,9,1,8,45,651.0,151.5,1.05,22.65,528.0,381.86,283.6
2018,9,1,9,0,671.0,158.0,1.0,23.3,572.0,436.59,326.64
2018,9,1,9,15,692.5,162.0,1.1,23.75,614.0,491.06,369.03
2018,9,1,9,30,714.0,166.0,1.2,24.2,656.0,546.64,411.02
2018,9,1,9,45,699.5,178.5,1.3,24.7,679.0,589.43,442.48
2018,9,1,10,0,685.0,191.0,1.4,25.2,702.0,629.38,471.01
2018,9,1,10,15,707.5,189.5,1.55,25.5,735.0,678.8,506.65
2018,9,1,10,30,730.0,188.0,1.7,25.8,768.0,728.25,541.57
2018,9,1,10,45,710.0,204.0,1.85,26.1,781.0,761.38,564.04
2018,9,1,11,0,690.0,220.0,2.0,26.4,794.0,790.98,583.87
2018,9,1,11,15,677.5,229.0,2.15,26.6,800.5,816.61,601.32
2018,9,1,11,30,665.0,238.0,2.3,26.8,807.0,839.2,616.6
2018,9,1,11,45,661.5,240.5,2.45,26.95,810.0,860.48,631.35
2018,9,1,12,0,658.0,243.0,2.6,27.1,813.0,879.07,644.28
2018,9,1,12,15,682.5,231.5,2.7,27.1,821.5,907.31,664.05
2018,9,1,12,30,707.0,220.0,2.8,27.1,830.0,933.29,681.77
2018,9,1,12,45,699.0,221.5,2.95,27.15,819.0,938.53,686.23
2018,9,1,13,0,691.0,223.0,3.1,27.2,808.0,940.62,688.89
2018,9,1,13,15,691.0,217.5,3.15,27.1,792.5,940.13,689.67
2018,9,1,13,30,691.0,212.0,3.2,27.0,777.0,936.51,688.53
2018,9,1,13,45,680.0,209.5,3.25,26.95,751.5,922.16,680.25
2018,9,1,14,0,669.0,207.0,3.3,26.9,726.0,904.91,670.18
2018,9,1,14,15,666.0,198.5,3.3,26.7,697.5,886.16,659.24
2018,9,1,14,30,663.0,190.0,3.3,26.5,669.0,864.54,646.38
2018,9,1,14,45,652.0,184.0,3.35,26.3,634.5,835.45,628.68
2018,9,1,15,0,641.0,178.0,3.4,26.1,600.0,804.08,609.31
2018,9,1,15,15,581.0,181.5,3.4,26.1,545.0,737.79,563.75
2018,9,1,15,30,521.0,185.0,3.4,26.1,490.0,668.3,514.72
2018,9,1,15,45,512.5,170.5,3.4,25.4,449.5,627.57,488.15
2018,9,1,16,0,504.0,156.0,3.4,24.7,409.0,585.59,459.79
2018,9,1,16,15,491.0,141.0,3.4,24.15,366.0,538.65,426.6
2018,9,1,16,30,478.0,126.0,3.4,23.6,323.0,491.23,392.05
2018,9,1,16,45,483.5,109.5,3.4,23.05,285.5,453.69,364.17
2018,9,1,17,0,489.0,93.0,3.4,22.5,248.0,414.26,333.47
2018,9,1,17,15,438.5,81.0,3.35,21.7,201.0,348.09,279.98
2018,9,1,17,30,388.0,69.0,3.3,20.9,154.0,286.4,228.28
2018,9,1,17,45,319.0,55.5,3.25,20.15,113.0,219.77,171.17
2018,9,1,18,0,250.0,42.0,3.2,19.4,72.0,160.83,118.63
2018,9,1,18,15,160.5,28.0,3.2,18.9,43.5,97.33,41.08
2018,9,1,18,30,71.0,14.0,3.2,18.4,15.0,32.11,0.0
2018,9,1,18,45,35.5,7.0,3.2,17.85,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,5,45,51.0,10.5,1.15,14.7,13.5,10.01,0.0
2018,9,2,6,0,102.0,21.0,1.1,15.1,27.0,16.59,0.0
2018,9,2,6,15,192.5,38.0,1.0,15.65,63.5,29.61,18.99
2018,9,2,6,30,283.0,55.0,0.9,16.2,100.0,42.09,31.0
2018,9,2,6,45,346.0,69.0,0.85,16.75,144.0,51.62,39.83
2018,9,2,7,0,409.0,83.0,0.8,17.3,188.0,60.73,48.02
2018,9,2,7,15,447.5,95.0,0.7,17.9,233.5,75.39,53.01
2018,9,2,7,30,486.0,107.0,0.6,18.5,279.0,118.93,75.23
2018,9,2,7,45,453.5,127.5,0.55,19.05,308.0,164.11,109.77
2018,9,2,8,0,421.0,148.0,0.5,19.6,337.0,205.57,144.88
2018,9,2,8,15,497.5,150.0,0.55,20.3,398.0,256.28,184.4
2018,9,2,8,30,574.0,152.0,0.6,21.0,459.0,316.43,231.91
2018,9,2,8,45,608.5,155.5,0.6,21.7,506.5,369.18,274.14
2018,9,2,9,0,643.0,159.0,0.6,22.4,554.0,425.17,317.72
2018,9,2,9,15,669.0,162.5,0.65,23.05,597.5,479.86,359.44
2018,9,2,9,30,695.0,166.0,0.7,23.7,641.0,536.18,401.03
2018,9,2,9,45,691.5,176.5,0.75,24.35,670.0,582.73,434.29
2018,9,2,10,0,688.0,187.0,0.8,25.0,699.0,627.51,465.29
2018,9,2,10,15,700.5,190.5,0.85,25.5,729.0,674.84,497.64
2018,9,2,10,30,713.0,194.0,0.9,26.0,759.0,721.42,528.67
2018,9,2,10,45,732.0,191.0,1.0,26.5,784.5,765.73,558.38
2018,9,2,11,0,751.0,188.0,1.1,27.0,810.0,809.11,586.71
2018,9,2,11,15,760.0,186.5,1.25,27.25,825.0,844.28,609.88
2018,9,2,11,30,769.0,185.0,1.4,27.5,840.0,873.67,629.34
2018,9,2,11,45,757.5,192.0,1.5,27.8,841.5,898.25,645.01
2018,9,2,12,0,746.0,199.0,1.6,28.1,843.0,915.85,656.29
2018,9,2,12,15,742.0,200.0,1.75,28.2,839.5,930.97,667.25
2018,9,2,12,30,738.0,201.0,1.9,28.3,836.0,942.95,676.28
2018,9,2,12,45,765.5,186.5,2.05,28.4,838.5,960.03,688.67
2018,9,2,13,0,793.0,172.0,2.2,28.5,841.0,980.41,703.17
2018,9,2,13,15,788.5,170.0,2.3,28.4,824.0,978.93,703.85
2018,9,2,13,30,784.0,168.0,2.4,28.3,807.0,974.06,702.67
2018,9,2,13,45,777.5,165.0,2.55,28.2,782.5,962.81,697.94
2018,9,2,14,0,771.0,162.0,2.7,28.1,758.0,948.3,691.11
2018,9,2,14,15,761.5,158.5,2.75,27.85,727.0,932.95,683.33
2018,9,2,14,30,752.0,155.0,2.8,27.6,696.0,908.93,669.85
2018,9,2,14,45,712.0,160.0,2.9,27.35,650.5,863.53,642.32
2018,9,2,15,0,672.0,165.0,3.0,27.1,605.0,816.82,613.51
2018,9,2,15,15,630.5,165.0,3.0,27.1,556.0,762.39,577.66
2018,9,2,15,30,589.0,165.0,3.0,27.1,507.0,707.73,540.58
2018,9,2,15,45,552.0,159.0,3.1,26.2,458.0,645.5,499.39
2018,9,2,16,0,515.0,153.0,3.2,25.3,409.0,589.75,461.44
2018,9,2,16,15,514.0,137.0,3.2,24.65,369.5,549.93,434.17
2018,9,2,16,30,513.0,121.0,3.2,24.0,330.0,508.52,404.66
2018,9,2,16,45,499.5,107.0,3.2,23.3,287.5,460.02,368.45
2018,9,2,17,0,486.0,93.0,3.2,22.6,245.0,411.49,330.73
2018,9,2,17,15,434.0,81.5,3.15,21.8,198.5,345.38,277.29
2018,9,2,17,30,382.0,70.0,3.1,21.0,152.0,283.96,225.78
2018,9,2,17,45,302.0,56.0,3.05,20.15,109.5,212.55,165.0
2018,9,2,18,0,222.0,42.0,3.0,19.3,67.0,150.14,109.71
2018,9,2,18,15,132.0,25.5,2.95,18.8,38.5,83.69,24.82
2018,9,2,18,30,42.0,9.0,2.9,18.3,10.0,19.57,0.0
2018,9,2,18,45,21.0,4.5,2.8,17.8,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.5,1.75,14.1,4.5,4.29,0.0
2018,9,3,6,0,0.0,9.0,1.8,14.5,9.0,8.34,0.0
2018,9,3,6,15,0.0,20.5,1.8,15.0,20.5,19.02,10.11
2018,9,3,6,30,0.0,32.0,1.8,15.5,32.0,29.72,20.28
2018,9,3,6,45,0.0,48.0,1.8,16.0,48.0,44.37,33.55
2018,9,3,7,0,0.0,64.0,1.8,16.5,64.0,58.54,46.24
2018,9,3,7,15,0.0,81.0,1.8,17.1,81.0,73.47,56.5
2018,9,3,7,30,0.0,98.0,1.8,17.7,98.0,88.79,69.07
2018,9,3,7,45,4.5,122.5,1.75,18.3,124.5,111.13,86.98
2018,9,3,8,0,9.0,147.0,1.7,18.9,151.0,134.32,105.23
2018,9,3,8,15,25.5,178.0,1.7,19.5,191.0,166.94,130.43
2018,9,3,8,30,42.0,209.0,1.7,20.1,231.0,199.08,155.03
2018,9,3,8,45,93.5,236.5,1.7,20.65,292.0,246.89,191.32
2018,9,3,9,0,145.0,264.0,1.7,21.2,353.0,300.15,231.73
2018,9,3,9,15,213.0,279.5,1.7,21.7,419.5,358.64,275.9
2018,9,3,9,30,281.0,295.0,1.7,22.2,486.0,424.75,325.28
2018,9,3,9,45,372.0,283.5,1.7,22.7,550.5,487.09,371.63
2018,9,3,10,0,463.0,272.0,1.7,23.2,615.0,559.72,424.68
2018,9,3,10,15,602.0,225.5,1.75,23.6,689.5,639.61,483.37
2018,9,3,10,30,741.0,179.0,1.8,24.0,764.0,727.41,546.42
2018,9,3,10,45,762.0,174.5,1.9,24.4,790.0,772.65,577.35
2018,9,3,11,0,783.0,170.0,2.0,24.8,816.0,814.87,604.99
2018,9,3,11,15,788.0,171.0,2.05,25.1,830.5,849.46,626.99
2018,9,3,11,30,793.0,172.0,2.1,25.4,845.0,881.65,647.35
2018,9,3,11,45,795.5,172.0,2.15,25.65,851.5,908.01,663.95
2018,9,3,12,0,798.0,172.0,2.2,25.9,858.0,931.51,678.73
2018,9,3,12,15,800.5,170.0,2.3,26.05,857.0,949.98,691.07
2018,9,3,12,30,803.0,168.0,2.4,26.2,856.0,965.3,701.49
2018,9,3,12,45,805.5,164.5,2.5,26.3,848.0,975.81,709.08
2018,9,3,13,0,808.0,161.0,2.6,26.4,840.0,982.96,714.65
2018,9,3,13,15,787.0,166.5,2.7,26.3,816.5,973.04,709.84
2018,9,3,13,30,766.0,172.0,2.8,26.2,793.0,959.7,702.99
2018,9,3,13,45,761.0,168.5,2.85,26.1,769.5,955.37,701.75
2018,9,3,14,0,756.0,165.0,2.9,26.0,746.0,941.9,694.5
2018,9,3,14,15,734.0,166.0,3.0,25.65,711.0,914.04,678.81
2018,9,3,14,30,712.0,167.0,3.1,25.3,676.0,883.69,661.36
2018,9,3,14,45,661.0,173.5,3.15,25.0,626.5,830.39,627.47
2018,9,3,15,0,610.0,180.0,3.2,24.7,577.0,776.3,592.55
2018,9,3,15,15,560.0,180.5,3.2,24.7,526.0,711.06,547.3
2018,9,3,15,30,510.0,181.0,3.2,24.7,475.0,652.85,506.02
2018,9,3,15,45,521.5,162.0,3.25,23.7,440.5,623.37,488.54
2018,9,3,16,0,533.0,143.0,3.3,22.7,406.0,591.05,468.17
2018,9,3,16,15,523.5,127.0,3.25,22.15,362.0,544.12,434.62
2018,9,3,16,30,514.0,111.0,3.2,21.6,318.0,496.28,399.43
2018,9,3,16,45,475.5,102.0,3.15,21.0,273.0,437.67,354.22
2018,9,3,17,0,437.0,93.0,3.1,20.4,228.0,381.58,309.51
2018,9,3,17,15,403.0,80.5,3.0,19.8,186.5,326.59,264.12
2018,9,3,17,30,369.0,68.0,2.9,19.2,145.0,274.46,219.36
2018,9,3,17,45,301.5,54.5,2.8,18.6,105.5,209.99,163.41
2018,9,3,18,0,234.0,41.0,2.7,18.0,66.0,153.24,111.32
2018,9,3,18,15,138.5,25.5,2.65,17.6,38.0,84.57,10.77
2018,9,3,18,30,43.0,10.0,2.6,17.2,10.0,20.67,0.0
2018,9,3,18,45,21.5,5.0,2.5,16.8,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,67.0,11.0,2.05,14.65,14.5,10.48,0.0
2018,9,4,6,0,134.0,22.0,2.1,15.1,29.0,17.54,0.0
2018,9,4,6,15,244.5,35.5,2.15,15.6,66.0,27.75,17.07
2018,9,4,6,30,355.0,49.0,2.2,16.1,103.0,38.91,28.14
2018,9,4,6,45,251.5,46.0,2.2,16.6,91.5,33.91,24.25
2018,9,4,7,0,148.0,43.0,2.2,17.1,80.0,30.54,21.44
2018,9,4,7,15,74.0,52.0,2.15,17.65,70.5,46.22,32.79
2018,9,4,7,30,0.0,61.0,2.1,18.2,61.0,56.72,42.23
2018,9,4,7,45,0.0,73.5,2.05,18.7,73.5,68.4,51.77
2018,9,4,8,0,0.0,86.0,2.0,19.2,86.0,79.83,60.95
2018,9,4,8,15,0.0,103.5,2.0,19.75,103.5,95.73,73.63
2018,9,4,8,30,0.0,121.0,2.0,20.3,121.0,111.73,86.19
2018,9,4,8,45,0.5,137.5,1.95,20.85,138.0,127.13,98.08
2018,9,4,9,0,1.0,154.0,1.9,21.4,155.0,142.69,109.95
2018,9,4,9,15,8.0,188.5,1.9,21.85,194.0,177.92,137.25
2018,9,4,9,30,15.0,223.0,1.9,22.3,233.0,214.2,164.93
2018,9,4,9,45,41.0,268.5,1.9,22.8,298.0,273.6,210.11
2018,9,4,10,0,67.0,314.0,1.9,23.3,363.0,336.34,256.87
2018,9,4,10,15,161.5,327.5,1.95,23.65,452.5,422.95,322.15
2018,9,4,10,30,256.0,341.0,2.0,24.0,542.0,519.4,393.05
2018,9,4,10,45,433.0,292.5,2.0,24.4,644.0,629.69,474.11
2018,9,4,11,0,610.0,244.0,2.0,24.8,746.0,748.83,558.75
2018,9,4,11,15,749.0,181.0,2.05,25.0,807.5,828.97,614.28
2018,9,4,11,30,888.0,118.0,2.1,25.2,869.0,904.56,663.27
2018,9,4,11,45,889.5,118.0,2.15,25.4,875.0,931.28,679.71
2018,9,4,12,0,891.0,118.0,2.2,25.6,881.0,954.81,694.56
2018,9,4,12,15,890.5,118.5,2.25,25.65,879.5,973.65,706.88
2018,9,4,12,30,890.0,119.0,2.3,25.7,878.0,989.04,717.11
2018,9,4,12,45,888.0,118.0,2.4,25.75,868.0,997.87,723.79
2018,9,4,13,0,886.0,117.0,2.5,25.8,858.0,1003.09,728.32
2018,9,4,13,15,881.5,116.5,2.55,25.7,841.0,1002.75,729.37
2018,9,4,13,30,877.0,116.0,2.6,25.6,824.0,998.8,728.27
2018,9,4,13,45,870.5,114.5,2.7,25.55,799.0,988.23,723.34
2018,9,4,14,0,864.0,113.0,2.8,25.5,774.0,974.17,716.23
2018,9,4,14,15,854.0,112.5,2.85,25.2,743.0,954.51,705.75
2018,9,4,14,30,844.0,112.0,2.9,24.9,712.0,939.97,698.74
2018,9,4,14,45,818.0,114.0,3.0,24.65,670.0,902.18,676.25
2018,9,4,15,0,792.0,116.0,3.1,24.4,628.0,862.25,652.12
2018,9,4,15,15,775.0,112.5,3.1,24.4,585.0,822.15,626.27
2018,9,4,15,30,758.0,109.0,3.1,24.4,542.0,780.11,598.77
2018,9,4,15,45,735.5,105.0,3.15,23.65,496.0,735.17,570.74
2018,9,4,16,0,713.0,101.0,3.2,22.9,450.0,685.64,538.64
2018,9,4,16,15,673.0,97.0,3.15,22.35,398.0,622.8,494.91
2018,9,4,16,30,633.0,93.0,3.1,21.8,346.0,561.2,449.44
2018,9,4,16,45,599.5,84.5,3.05,21.25,297.0,500.2,403.04
2018,9,4,17,0,566.0,76.0,3.0,20.7,248.0,440.77,356.07
2018,9,4,17,15,511.0,68.0,2.9,20.05,200.5,372.32,300.03
2018,9,4,17,30,456.0,60.0,2.8,19.4,153.0,308.33,245.54
2018,9,4,17,45,362.0,48.5,2.7,18.7,109.0,228.98,177.47
2018,9,4,18,0,268.0,37.0,2.6,18.0,65.0,160.39,114.82
2018,9,4,18,15,160.0,23.0,2.55,17.6,37.0,86.88,0.0
2018,9,4,18,30,52.0,9.0,2.5,17.2,9.0,21.91,0.0
2018,9,4,18,45,26.0,4.5,2.4,16.8,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,5,45,49.0,9.5,2.1,14.05,12.0,9.05,0.0
2018,9,5,6,0,98.0,19.0,2.2,14.4,24.0,15.06,0.0
2018,9,5,6,15,187.0,32.5,2.25,14.9,55.5,25.31,14.94
2018,9,5,6,30,276.0,46.0,2.3,15.4,87.0,35.12,24.9
2018,9,5,6,45,208.5,48.0,2.35,15.9,86.0,35.41,25.63
2018,9,5,7,0,141.0,50.0,2.4,16.4,85.0,40.08,29.95
2018,9,5,7,15,70.5,62.5,2.4,16.85,80.0,54.46,39.92
2018,9,5,7,30,0.0,75.0,2.4,17.3,75.0,69.34,52.98
2018,9,5,7,45,0.0,88.0,2.4,17.8,88.0,81.17,62.6
2018,9,5,8,0,0.0,101.0,2.4,18.3,101.0,93.07,72.13
2018,9,5,8,15,0.0,120.0,2.45,18.75,120.0,110.33,85.92
2018,9,5,8,30,0.0,139.0,2.5,19.2,139.0,127.73,99.61
2018,9,5,8,45,67.5,153.5,2.5,19.65,194.5,165.69,128.86
2018,9,5,9,0,135.0,168.0,2.5,20.1,250.0,212.52,165.73
2018,9,5,9,15,78.5,203.5,2.55,20.5,252.0,225.59,175.92
2018,9,5,9,30,22.0,239.0,2.6,20.9,254.0,232.56,180.46
2018,9,5,9,45,75.0,284.0,2.65,21.3,338.5,308.08,238.88
2018,9,5,10,0,128.0,329.0,2.7,21.7,423.0,391.95,302.36
2018,9,5,10,15,220.0,338.5,2.8,21.95,507.5,473.76,364.42
2018,9,5,10,30,312.0,348.0,2.9,22.2,592.0,567.34,433.99
2018,9,5,10,45,468.0,293.5,2.95,22.45,671.0,657.83,502.06
2018,9,5,11,0,624.0,239.0,3.0,22.7,750.0,755.32,573.83
2018,9,5,11,15,747.0,183.0,3.1,22.85,805.0,829.05,626.79
2018,9,5,11,30,870.0,127.0,3.2,23.0,860.0,897.27,672.83
2018,9,5,11,45,874.0,126.5,3.25,23.1,867.5,925.31,691.07
2018,9,5,12,0,878.0,126.0,3.3,23.2,875.0,950.32,707.6
2018,9,5,12,15,878.0,125.5,3.4,23.15,873.0,968.38,720.32
2018,9,5,12,30,878.0,125.0,3.5,23.1,871.0,983.02,730.93
2018,9,5,12,45,877.0,123.5,3.6,23.1,861.5,992.15,737.87
2018,9,5,13,0,876.0,122.0,3.7,23.1,852.0,997.72,742.61
2018,9,5,13,15,871.5,121.5,3.75,22.9,834.5,997.32,743.77
2018,9,5,13,30,867.0,121.0,3.8,22.7,817.0,993.35,742.72
2018,9,5,13,45,861.5,118.5,3.85,22.55,792.0,982.68,737.16
2018,9,5,14,0,856.0,116.0,3.9,22.4,767.0,968.54,729.39
2018,9,5,14,15,847.0,114.0,3.9,22.1,735.5,956.61,723.36
2018,9,5,14,30,838.0,112.0,3.9,21.8,704.0,932.99,709.35
2018,9,5,14,45,826.5,109.5,3.95,21.5,667.0,903.44,691.56
2018,9,5,15,0,815.0,107.0,4.0,21.2,630.0,871.14,671.73
2018,9,5,15,15,797.5,104.0,4.0,21.2,587.0,830.49,644.77
2018,9,5,15,30,780.0,101.0,4.0,21.2,544.0,787.89,616.17
2018,9,5,15,45,759.0,97.5,4.0,20.4,497.5,740.22,585.3
2018,9,5,16,0,738.0,94.0,4.0,19.6,451.0,694.79,555.38
2018,9,5,16,15,708.5,89.0,3.95,19.15,401.5,637.4,514.75
2018,9,5,16,30,679.0,84.0,3.9,18.7,352.0,580.34,472.19
2018,9,5,16,45,637.0,78.0,3.85,18.25,301.0,514.85,421.09
2018,9,5,17,0,595.0,72.0,3.8,17.8,250.0,451.66,369.96
2018,9,5,17,15,531.0,64.5,3.7,17.3,200.0,377.69,308.21
2018,9,5,17,30,467.0,57.0,3.6,16.8,150.0,309.13,248.84
2018,9,5,17,45,369.5,46.5,3.5,16.25,106.5,229.05,178.91
2018,9,5,18,0,272.0,36.0,3.4,15.7,63.0,160.36,113.91
2018,9,5,18,15,161.0,22.5,3.3,15.4,36.0,85.35,0.0
2018,9,5,18,30,50.0,9.0,3.2,15.1,9.0,21.28,0.0
2018,9,5,18,45,25.0,4.5,3.05,14.8,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,45,70.5,9.5,2.2,12.75,13.0,9.05,0.0
2018,9,6,6,0,141.0,19.0,2.3,13.1,26.0,15.13,0.0
2018,9,6,6,15,220.0,24.0,2.3,13.6,49.5,18.38,9.21
2018,9,6,6,30,299.0,29.0,2.3,14.1,73.0,21.09,12.78
2018,9,6,6,45,171.5,29.0,2.35,14.55,56.5,21.15,13.15
2018,9,6,7,0,44.0,29.0,2.4,15.0,40.0,26.03,17.62
2018,9,6,7,15,22.0,33.0,2.4,15.55,38.5,31.36,20.98
2018,9,6,7,30,0.0,37.0,2.4,16.1,37.0,34.35,23.65
2018,9,6,7,45,2.0,46.5,2.4,16.6,47.5,43.48,31.17
2018,9,6,8,0,4.0,56.0,2.4,17.1,58.0,52.86,38.81
2018,9,6,8,15,7.0,78.0,2.45,17.65,81.5,74.43,56.47
2018,9,6,8,30,10.0,100.0,2.5,18.2,105.0,96.04,73.94
2018,9,6,8,45,13.5,142.5,2.5,18.7,150.0,136.51,106.51
2018,9,6,9,0,17.0,185.0,2.5,19.2,195.0,177.51,138.88
2018,9,6,9,15,19.5,213.0,2.55,19.65,225.5,205.69,160.63
2018,9,6,9,30,22.0,241.0,2.6,20.1,256.0,234.4,182.54
2018,9,6,9,45,46.0,269.0,2.65,20.55,302.0,277.24,215.46
2018,9,6,10,0,70.0,297.0,2.7,21.0,348.0,322.81,250.08
2018,9,6,10,15,287.0,278.0,2.75,21.4,500.0,466.34,361.97
2018,9,6,10,30,504.0,259.0,2.8,21.8,652.0,628.01,483.0
2018,9,6,10,45,699.5,186.0,2.8,22.25,748.0,735.04,561.86
2018,9,6,11,0,895.0,113.0,2.8,22.7,844.0,844.26,636.57
2018,9,6,11,15,882.5,122.5,2.8,23.05,853.0,874.86,655.16
2018,9,6,11,30,870.0,132.0,2.8,23.4,862.0,901.72,671.77
2018,9,6,11,45,888.5,124.0,2.75,23.75,874.0,935.28,692.41
2018,9,6,12,0,907.0,116.0,2.7,24.1,886.0,966.25,711.08
2018,9,6,12,15,911.0,113.0,2.7,24.4,885.0,985.86,722.81
2018,9,6,12,30,915.0,110.0,2.7,24.7,884.0,1002.01,732.43
2018,9,6,12,45,922.5,104.5,2.75,24.95,877.0,1015.28,740.92
2018,9,6,13,0,930.0,99.0,2.8,25.2,870.0,1024.85,747.15
2018,9,6,13,15,926.0,98.0,2.8,25.3,852.0,1024.27,746.95
2018,9,6,13,30,922.0,97.0,2.8,25.4,834.0,1019.89,744.53
2018,9,6,13,45,916.5,95.5,2.8,25.5,809.0,1009.74,738.55
2018,9,6,14,0,911.0,94.0,2.8,25.6,784.0,995.91,730.34
2018,9,6,14,15,902.5,92.5,2.8,25.55,751.5,975.64,718.48
2018,9,6,14,30,894.0,91.0,2.8,25.5,719.0,952.02,704.49
2018,9,6,14,45,882.5,89.5,2.8,25.4,681.0,922.45,686.7
2018,9,6,15,0,871.0,88.0,2.8,25.3,643.0,890.01,666.93
2018,9,6,15,15,855.5,85.0,2.8,25.3,599.0,849.68,641.37
2018,9,6,15,30,840.0,82.0,2.8,25.3,555.0,807.17,614.07
2018,9,6,15,45,807.5,82.0,2.8,24.85,504.5,759.17,583.55
2018,9,6,16,0,775.0,82.0,2.8,24.4,454.0,704.02,547.25
2018,9,6,16,15,702.5,85.5,2.8,23.95,394.0,627.17,494.05
2018,9,6,16,30,630.0,89.0,2.8,23.5,334.0,551.5,438.43
2018,9,6,16,45,628.0,76.0,2.8,23.05,290.5,505.21,403.84
2018,9,6,17,0,626.0,63.0,2.8,22.6,247.0,457.35,366.14
2018,9,6,17,15,587.0,56.0,2.7,21.75,201.0,395.96,315.93
2018,9,6,17,30,548.0,49.0,2.6,20.9,155.0,337.43,265.67
2018,9,6,17,45,449.0,40.5,2.45,20.05,110.0,255.14,194.95
2018,9,6,18,0,350.0,32.0,2.3,19.2,65.0,183.21,125.06
2018,9,6,18,15,211.0,20.5,2.35,18.65,37.0,95.7,0.0
2018,9,6,18,30,72.0,9.0,2.4,18.1,9.0,8.58,0.0
2018,9,6,18,45,36.0,4.5,2.4,17.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,7,5,45,81.5,10.0,1.35,14.45,13.5,9.53,0.0
2018,9,7,6,0,163.0,20.0,1.3,14.8,27.0,19.06,0.0
2018,9,7,6,15,286.0,31.5,1.25,15.5,64.5,25.67,14.69
2018,9,7,6,30,409.0,43.0,1.2,16.2,102.0,33.79,23.59
2018,9,7,6,45,287.5,52.0,1.15,16.9,101.5,38.74,28.42
2018,9,7,7,0,166.0,61.0,1.1,17.6,101.0,48.45,37.15
2018,9,7,7,15,83.0,79.0,1.05,18.3,99.0,67.04,50.18
2018,9,7,7,30,0.0,97.0,1.0,19.0,97.0,87.75,67.85
2018,9,7,7,45,2.0,116.5,0.95,19.7,117.5,105.62,82.04
2018,9,7,8,0,4.0,136.0,0.9,20.4,138.0,123.93,96.29
2018,9,7,8,15,12.0,162.0,0.9,21.1,168.0,149.75,116.12
2018,9,7,8,30,20.0,188.0,0.9,21.8,198.0,176.83,136.65
2018,9,7,8,45,44.0,219.0,0.95,22.55,244.5,213.47,164.16
2018,9,7,9,0,68.0,250.0,1.0,23.3,291.0,255.62,195.62
2018,9,7,9,15,222.0,250.5,1.05,23.95,397.0,337.76,257.12
2018,9,7,9,30,376.0,251.0,1.1,24.6,503.0,437.24,330.69
2018,9,7,9,45,587.0,193.5,1.15,25.25,610.5,535.98,403.37
2018,9,7,10,0,798.0,136.0,1.2,25.9,718.0,649.42,484.84
2018,9,7,10,15,848.5,120.5,1.3,26.3,761.0,708.29,526.07
2018,9,7,10,30,899.0,105.0,1.4,26.7,804.0,766.8,565.22
2018,9,7,10,45,905.5,105.5,1.5,27.15,826.0,809.85,592.52
2018,9,7,11,0,912.0,106.0,1.6,27.6,848.0,850.55,618.17
2018,9,7,11,15,916.0,106.5,1.75,27.8,862.0,886.58,641.8
2018,9,7,11,30,920.0,107.0,1.9,28.0,876.0,919.7,663.53
2018,9,7,11,45,922.5,106.0,2.0,28.25,882.0,946.88,680.78
2018,9,7,12,0,925.0,105.0,2.1,28.5,888.0,970.74,695.99
2018,9,7,12,15,926.5,104.0,2.25,28.55,886.5,990.22,709.6
2018,9,7,12,30,928.0,103.0,2.4,28.6,885.0,1006.14,721.07
2018,9,7,12,45,931.0,100.0,2.5,28.65,876.5,1017.7,729.39
2018,9,7,13,0,934.0,97.0,2.6,28.7,868.0,1025.5,735.5
2018,9,7,13,15,930.5,96.5,2.7,28.65,850.5,1025.88,737.35
2018,9,7,13,30,927.0,96.0,2.8,28.6,833.0,1022.45,736.95
2018,9,7,13,45,887.0,108.5,2.85,28.5,796.0,994.19,720.4
2018,9,7,14,0,847.0,121.0,2.9,28.4,759.0,971.56,707.66
2018,9,7,14,15,769.5,144.0,3.0,28.25,704.5,913.69,672.08
2018,9,7,14,30,692.0,167.0,3.1,28.1,650.0,860.66,639.29
2018,9,7,14,45,681.0,160.5,3.15,27.9,614.0,830.02,620.97
2018,9,7,15,0,670.0,154.0,3.2,27.7,578.0,797.04,600.69
2018,9,7,15,15,674.0,140.5,3.2,27.7,542.0,766.97,581.52
2018,9,7,15,30,678.0,127.0,3.2,27.7,506.0,733.93,560.1
2018,9,7,15,45,652.0,121.5,3.25,27.15,459.5,683.38,527.27
2018,9,7,16,0,626.0,116.0,3.3,26.6,413.0,632.4,493.2
2018,9,7,16,15,611.0,104.5,3.25,26.1,367.5,582.38,457.93
2018,9,7,16,30,596.0,93.0,3.2,25.6,322.0,531.71,420.99
2018,9,7,16,45,570.0,82.5,3.15,25.1,275.5,474.9,377.89
2018,9,7,17,0,544.0,72.0,3.1,24.6,229.0,419.06,333.84
2018,9,7,17,15,479.5,63.5,2.95,23.75,181.0,346.55,275.02
2018,9,7,17,30,415.0,55.0,2.8,22.9,133.0,279.67,218.74
2018,9,7,17,45,341.5,42.5,2.65,22.0,93.5,211.05,159.59
2018,9,7,18,0,268.0,30.0,2.5,21.1,54.0,150.73,98.54
2018,9,7,18,15,163.5,19.0,2.55,20.5,30.5,67.64,0.0
2018,9,7,18,30,59.0,8.0,2.6,19.9,7.0,0.0,0.0
2018,9,7,18,45,29.5,4.0,2.6,19.35,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,5,45,96.0,10.0,2.65,14.9,14.0,0.0,0.0
2018,9,8,6,0,192.0,20.0,2.7,15.3,28.0,19.06,0.0
2018,9,8,6,15,325.0,29.5,2.7,15.8,65.5,23.9,12.94
2018,9,8,6,30,458.0,39.0,2.7,16.3,103.0,30.27,20.48
2018,9,8,6,45,533.0,46.0,2.65,16.85,151.5,34.13,24.33
2018,9,8,7,0,608.0,53.0,2.6,17.4,200.0,37.88,27.84
2018,9,8,7,15,657.5,58.0,2.55,18.05,251.0,50.58,32.09
2018,9,8,7,30,707.0,63.0,2.5,18.7,302.0,101.32,53.26
2018,9,8,7,45,738.0,68.0,2.45,19.35,353.5,155.6,91.19
2018,9,8,8,0,769.0,73.0,2.4,20.0,405.0,213.4,138.59
2018,9,8,8,15,792.5,76.0,2.35,20.8,453.5,270.75,188.35
2018,9,8,8,30,816.0,79.0,2.3,21.6,502.0,330.17,239.89
2018,9,8,8,45,832.0,82.5,2.3,22.4,547.5,389.01,290.1
2018,9,8,9,0,848.0,86.0,2.3,23.2,593.0,450.67,340.75
2018,9,8,9,15,862.0,88.5,2.3,23.85,634.0,508.05,386.62
2018,9,8,9,30,876.0,91.0,2.3,24.5,675.0,565.23,430.64
2018,9,8,9,45,884.5,93.5,2.25,25.15,710.0,618.68,470.16
2018,9,8,10,0,893.0,96.0,2.2,25.8,745.0,670.86,507.29
2018,9,8,10,15,900.5,97.5,2.3,26.3,773.5,719.86,542.14
2018,9,8,10,30,908.0,99.0,2.4,26.8,802.0,767.01,573.02
2018,9,8,10,45,912.5,100.0,2.45,27.3,823.0,809.28,599.86
2018,9,8,11,0,917.0,101.0,2.5,27.8,844.0,849.01,624.72
2018,9,8,11,15,921.0,101.5,2.65,28.05,858.0,885.1,648.35
