Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,11,30,925.0,102.0,2.8,28.3,872.0,918.28,670.01
2018,9,8,11,45,927.0,102.0,2.95,28.55,878.5,946.05,688.12
2018,9,8,12,0,929.0,102.0,3.1,28.8,885.0,970.48,704.13
2018,9,8,12,15,930.5,101.0,3.2,28.9,883.5,989.94,717.03
2018,9,8,12,30,932.0,100.0,3.3,29.0,882.0,1005.8,727.75
2018,9,8,12,45,934.0,97.0,3.45,29.05,872.5,1016.31,735.66
2018,9,8,13,0,936.0,94.0,3.6,29.1,863.0,1023.03,741.29
2018,9,8,13,15,933.0,93.5,3.65,29.1,846.0,1023.79,742.65
2018,9,8,13,30,930.0,93.0,3.7,29.1,829.0,1020.73,741.73
2018,9,8,13,45,879.5,110.5,3.8,29.15,789.0,987.81,721.62
2018,9,8,14,0,829.0,128.0,3.9,29.2,749.0,960.82,705.51
2018,9,8,14,15,773.5,142.5,3.95,29.0,702.0,914.63,676.81
2018,9,8,14,30,718.0,157.0,4.0,28.8,655.0,872.57,650.66
2018,9,8,14,45,695.5,154.5,4.1,28.6,615.0,835.32,627.69
2018,9,8,15,0,673.0,152.0,4.2,28.4,575.0,796.22,603.08
2018,9,8,15,15,608.0,157.5,4.2,28.4,519.5,727.78,556.47
2018,9,8,15,30,543.0,163.0,4.2,28.4,464.0,655.13,505.0
2018,9,8,15,45,567.5,142.5,4.2,27.6,432.0,638.23,496.26
2018,9,8,16,0,592.0,122.0,4.2,26.8,400.0,611.99,480.1
2018,9,8,16,15,587.5,108.0,4.15,26.1,357.5,568.09,449.29
2018,9,8,16,30,583.0,94.0,4.1,25.4,315.0,522.65,416.28
2018,9,8,16,45,578.5,80.5,4.1,24.75,272.5,476.43,381.28
2018,9,8,17,0,574.0,67.0,4.1,24.1,230.0,429.04,343.65
2018,9,8,17,15,513.5,59.0,4.0,23.15,182.0,357.9,285.37
2018,9,8,17,30,453.0,51.0,3.9,22.2,134.0,291.99,229.2
2018,9,8,17,45,379.5,40.5,3.8,21.25,94.5,223.69,169.28
2018,9,8,18,0,306.0,30.0,3.7,20.3,55.0,162.15,101.66
2018,9,8,18,15,184.0,19.0,3.65,19.7,31.0,73.31,0.0
2018,9,8,18,30,62.0,8.0,3.6,19.1,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.6,18.5,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,5,45,73.5,9.5,1.85,14.15,12.5,0.0,0.0
2018,9,9,6,0,147.0,19.0,1.8,14.5,25.0,18.11,0.0
2018,9,9,6,15,273.0,31.5,1.75,15.2,62.0,26.03,14.25
2018,9,9,6,30,399.0,44.0,1.7,15.9,99.0,35.1,24.63
2018,9,9,6,45,479.5,53.0,1.7,16.55,147.0,40.4,29.85
2018,9,9,7,0,560.0,62.0,1.7,17.2,195.0,45.52,34.6
2018,9,9,7,15,613.0,68.0,1.6,17.85,246.5,53.98,42.08
2018,9,9,7,30,666.0,74.0,1.5,18.5,298.0,103.51,56.7
2018,9,9,7,45,689.5,81.0,1.4,19.15,346.0,156.38,93.82
2018,9,9,8,0,713.0,88.0,1.3,19.8,394.0,211.91,139.16
2018,9,9,8,15,751.5,90.0,1.25,20.5,446.5,272.46,190.11
2018,9,9,8,30,790.0,92.0,1.2,21.2,499.0,333.4,241.52
2018,9,9,8,45,780.0,103.5,1.15,21.95,536.0,388.47,288.15
2018,9,9,9,0,770.0,115.0,1.1,22.7,573.0,441.39,331.14
2018,9,9,9,15,803.0,113.0,1.1,23.4,619.5,500.38,376.85
2018,9,9,9,30,836.0,111.0,1.1,24.1,666.0,561.32,422.28
2018,9,9,9,45,806.0,128.0,1.1,24.85,686.0,604.68,453.15
2018,9,9,10,0,776.0,145.0,1.1,25.6,706.0,643.3,479.46
2018,9,9,10,15,710.0,180.5,1.2,26.15,709.5,670.86,497.71
2018,9,9,10,30,644.0,216.0,1.3,26.7,713.0,691.02,510.25
2018,9,9,10,45,650.0,222.5,1.4,27.2,735.5,731.74,537.73
2018,9,9,11,0,656.0,229.0,1.5,27.7,758.0,770.95,563.53
2018,9,9,11,15,777.0,174.0,1.65,28.05,811.0,840.93,611.49
2018,9,9,11,30,898.0,119.0,1.8,28.4,864.0,911.33,656.75
2018,9,9,11,45,911.0,113.5,1.95,28.7,873.5,942.76,676.74
2018,9,9,12,0,924.0,108.0,2.1,29.0,883.0,971.31,695.28
2018,9,9,12,15,923.0,108.5,2.3,29.1,881.0,989.9,708.63
2018,9,9,12,30,922.0,109.0,2.5,29.2,879.0,1004.87,719.83
2018,9,9,12,45,918.0,109.0,2.65,29.3,868.0,1012.72,726.12
2018,9,9,13,0,914.0,109.0,2.8,29.4,857.0,1016.81,730.18
2018,9,9,13,15,909.0,108.5,2.95,29.3,838.5,1015.62,731.57
2018,9,9,13,30,904.0,108.0,3.1,29.2,820.0,1010.71,730.68
2018,9,9,13,45,864.5,120.5,3.2,29.15,783.5,982.96,714.54
2018,9,9,14,0,825.0,133.0,3.3,29.1,747.0,961.27,702.45
2018,9,9,14,15,770.0,146.0,3.4,28.9,699.5,913.83,673.55
2018,9,9,14,30,715.0,159.0,3.5,28.7,652.0,870.83,647.34
2018,9,9,14,45,731.0,144.5,3.55,28.5,624.0,855.04,639.05
2018,9,9,15,0,747.0,130.0,3.6,28.3,596.0,835.32,627.89
2018,9,9,15,15,700.0,132.0,3.6,28.3,544.5,776.87,589.03
2018,9,9,15,30,653.0,134.0,3.6,28.3,493.0,718.41,549.73
2018,9,9,15,45,641.0,124.0,3.7,27.55,450.0,674.65,522.19
2018,9,9,16,0,629.0,114.0,3.8,26.8,407.0,629.48,492.53
2018,9,9,16,15,575.0,108.5,3.8,26.15,352.5,558.29,440.93
2018,9,9,16,30,521.0,103.0,3.8,25.5,298.0,489.76,389.78
2018,9,9,16,45,516.5,87.5,3.8,24.85,256.5,444.31,355.37
2018,9,9,17,0,512.0,72.0,3.8,24.2,215.0,397.82,318.39
2018,9,9,17,15,465.0,62.0,3.75,23.3,171.0,334.64,266.34
2018,9,9,17,30,418.0,52.0,3.7,22.4,127.0,275.39,215.47
2018,9,9,17,45,335.5,40.5,3.6,21.45,88.0,204.38,153.59
2018,9,9,18,0,253.0,29.0,3.5,20.5,49.0,139.74,81.14
2018,9,9,18,15,149.5,18.0,3.5,19.9,27.5,61.56,0.0
2018,9,9,18,30,46.0,7.0,3.5,19.3,6.0,0.0,0.0
2018,9,9,18,45,23.0,3.5,3.45,18.7,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,5,45,75.5,9.5,2.0,13.75,12.0,0.0,0.0
2018,9,10,6,0,151.0,19.0,2.0,14.1,24.0,18.11,0.0
2018,9,10,6,15,275.0,30.5,2.05,14.75,60.0,25.2,13.19
2018,9,10,6,30,399.0,42.0,2.1,15.4,96.0,33.35,23.12
2018,9,10,6,45,475.5,51.0,2.1,16.1,143.0,38.75,28.43
2018,9,10,7,0,552.0,60.0,2.1,16.8,190.0,43.93,33.24
2018,9,10,7,15,604.0,66.5,1.95,17.5,241.0,52.31,40.66
2018,9,10,7,30,656.0,73.0,1.8,18.2,292.0,101.61,55.69
2018,9,10,7,45,689.0,79.5,1.7,18.9,343.0,154.72,92.68
2018,9,10,8,0,722.0,86.0,1.6,19.6,394.0,211.64,138.87
2018,9,10,8,15,748.0,90.5,1.5,20.45,443.0,271.69,189.93
2018,9,10,8,30,774.0,95.0,1.4,21.3,492.0,330.74,240.13
2018,9,10,8,45,765.0,107.0,1.35,22.1,529.0,385.76,286.74
2018,9,10,9,0,756.0,119.0,1.3,22.9,566.0,436.55,328.24
2018,9,10,9,15,791.0,116.0,1.3,23.65,612.5,497.03,375.13
2018,9,10,9,30,826.0,113.0,1.3,24.4,659.0,557.46,420.34
2018,9,10,9,45,800.0,128.5,1.25,25.15,680.5,601.28,451.41
2018,9,10,10,0,774.0,144.0,1.2,25.9,702.0,640.76,478.09
2018,9,10,10,15,784.0,147.5,1.25,26.5,731.5,689.12,511.36
2018,9,10,10,30,794.0,151.0,1.3,27.1,761.0,736.23,542.8
2018,9,10,10,45,859.0,126.5,1.35,27.7,802.5,792.97,579.18
2018,9,10,11,0,924.0,102.0,1.4,28.3,844.0,854.41,617.24
2018,9,10,11,15,927.0,102.5,1.5,28.7,857.5,889.81,639.06
2018,9,10,11,30,930.0,103.0,1.6,29.1,871.0,922.18,659.13
2018,9,10,11,45,931.0,103.0,1.75,29.5,876.5,949.07,676.31
2018,9,10,12,0,932.0,103.0,1.9,29.9,882.0,972.55,691.39
2018,9,10,12,15,928.0,105.0,2.0,30.05,878.5,989.95,702.83
2018,9,10,12,30,924.0,107.0,2.1,30.2,875.0,1003.62,712.09
2018,9,10,12,45,914.0,110.0,2.25,30.4,862.0,1008.84,716.6
2018,9,10,13,0,904.0,113.0,2.4,30.6,849.0,1010.24,718.86
2018,9,10,13,15,899.0,112.5,2.5,30.55,830.5,1008.99,719.77
2018,9,10,13,30,894.0,112.0,2.6,30.5,812.0,1004.04,718.48
2018,9,10,13,45,857.0,122.5,2.75,30.5,776.0,985.26,708.76
2018,9,10,14,0,820.0,133.0,2.9,30.5,740.0,955.12,691.71
2018,9,10,14,15,752.0,150.5,3.0,30.25,688.5,905.86,662.24
2018,9,10,14,30,684.0,168.0,3.1,30.0,637.0,850.84,628.46
2018,9,10,14,45,672.0,161.5,3.25,29.75,600.5,819.28,610.28
2018,9,10,15,0,660.0,155.0,3.4,29.5,564.0,785.47,590.05
2018,9,10,15,15,645.0,147.0,3.4,29.5,523.0,745.37,563.87
2018,9,10,15,30,630.0,139.0,3.4,29.5,482.0,703.63,536.26
2018,9,10,15,45,617.5,128.0,3.55,28.55,439.0,659.13,508.69
2018,9,10,16,0,605.0,117.0,3.7,27.6,396.0,613.33,478.68
2018,9,10,16,15,587.5,105.5,3.8,26.8,350.5,562.34,443.17
2018,9,10,16,30,570.0,94.0,3.9,26.0,305.0,511.0,406.0
2018,9,10,16,45,565.5,81.0,4.0,25.25,263.5,465.9,372.05
2018,9,10,17,0,561.0,68.0,4.1,24.5,222.0,419.72,335.38
2018,9,10,17,15,500.5,60.5,4.1,23.4,175.5,350.0,278.21
2018,9,10,17,30,440.0,53.0,4.1,22.3,129.0,285.29,222.89
2018,9,10,17,45,327.0,41.0,4.15,21.25,87.0,200.19,149.7
2018,9,10,18,0,214.0,29.0,4.2,20.2,45.0,125.09,64.83
2018,9,10,18,15,121.5,17.5,4.15,19.6,25.0,52.41,0.0
2018,9,10,18,30,29.0,6.0,4.1,19.0,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.05,18.45,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,5,45,64.0,9.0,3.15,13.15,11.0,0.0,0.0
2018,9,11,6,0,128.0,18.0,3.2,13.4,22.0,17.16,0.0
2018,9,11,6,15,244.0,30.5,3.2,13.85,56.5,25.37,12.8
2018,9,11,6,30,360.0,43.0,3.2,14.3,91.0,34.46,24.11
2018,9,11,6,45,437.0,53.5,3.25,14.8,137.5,41.15,30.66
2018,9,11,7,0,514.0,64.0,3.3,15.3,184.0,47.53,36.61
2018,9,11,7,15,567.0,72.0,3.25,16.0,234.5,56.23,44.36
2018,9,11,7,30,620.0,80.0,3.2,16.7,285.0,104.57,59.99
2018,9,11,7,45,654.0,87.0,3.15,17.4,335.0,156.08,96.1
2018,9,11,8,0,688.0,94.0,3.1,18.1,385.0,211.58,141.51
2018,9,11,8,15,715.5,98.5,3.0,18.85,433.5,266.97,189.47
2018,9,11,8,30,743.0,103.0,2.9,19.6,482.0,325.02,239.82
2018,9,11,8,45,763.5,107.5,2.8,20.35,527.5,385.35,291.13
2018,9,11,9,0,784.0,112.0,2.7,21.1,573.0,444.05,339.62
2018,9,11,9,15,801.5,114.0,2.65,21.65,614.0,499.94,384.75
2018,9,11,9,30,819.0,116.0,2.6,22.2,655.0,556.17,428.54
2018,9,11,9,45,833.5,116.5,2.6,22.8,690.0,609.24,468.62
2018,9,11,10,0,848.0,117.0,2.6,23.4,725.0,661.71,506.98
2018,9,11,10,15,859.5,117.5,2.6,23.85,754.5,711.26,542.39
2018,9,11,10,30,871.0,118.0,2.6,24.3,784.0,756.96,573.3
2018,9,11,10,45,883.0,116.0,2.65,24.75,807.0,800.64,601.73
2018,9,11,11,0,895.0,114.0,2.7,25.2,830.0,842.37,628.51
2018,9,11,11,15,901.5,113.5,2.85,25.5,845.0,878.8,652.55
2018,9,11,11,30,908.0,113.0,3.0,25.8,860.0,912.49,674.72
2018,9,11,11,45,916.0,109.0,3.1,26.1,867.0,940.99,693.06
2018,9,11,12,0,924.0,105.0,3.2,26.4,874.0,966.37,709.37
2018,9,11,12,15,927.0,102.5,3.35,26.5,872.0,985.35,722.48
2018,9,11,12,30,930.0,100.0,3.5,26.6,870.0,1000.75,733.39
2018,9,11,12,45,936.0,95.5,3.65,26.75,862.0,1013.19,742.35
2018,9,11,13,0,942.0,91.0,3.8,26.9,854.0,1021.85,748.97
2018,9,11,13,15,939.0,90.0,3.95,26.75,836.0,1021.79,750.9
2018,9,11,13,30,936.0,89.0,4.1,26.6,818.0,1017.88,750.47
2018,9,11,13,45,914.5,94.0,4.25,26.5,787.0,999.06,740.09
2018,9,11,14,0,893.0,99.0,4.4,26.4,756.0,976.9,727.54
2018,9,11,14,15,868.5,102.0,4.45,26.1,718.0,946.55,709.44
2018,9,11,14,30,844.0,105.0,4.5,25.8,680.0,921.55,694.95
2018,9,11,14,45,833.5,101.5,4.6,25.5,642.0,891.19,677.06
2018,9,11,15,0,823.0,98.0,4.7,25.2,604.0,858.03,657.12
2018,9,11,15,15,812.0,94.0,4.7,25.2,563.0,821.24,632.96
2018,9,11,15,30,801.0,90.0,4.7,25.2,522.0,782.1,606.89
2018,9,11,15,45,738.5,94.0,4.7,24.4,464.0,709.59,557.89
2018,9,11,16,0,676.0,98.0,4.7,23.6,406.0,642.95,511.97
2018,9,11,16,15,642.5,91.0,4.65,23.05,356.0,582.9,468.36
2018,9,11,16,30,609.0,84.0,4.6,22.5,306.0,523.75,423.38
2018,9,11,16,45,618.5,70.0,4.6,21.95,265.5,484.02,392.54
2018,9,11,17,0,628.0,56.0,4.6,21.4,225.0,441.56,357.62
2018,9,11,17,15,580.0,49.5,4.45,20.65,179.0,376.5,302.34
2018,9,11,17,30,532.0,43.0,4.3,19.9,133.0,315.36,248.0
2018,9,11,17,45,411.0,35.0,4.2,19.15,90.0,227.23,170.08
2018,9,11,18,0,290.0,27.0,4.1,18.4,47.0,145.74,63.7
2018,9,11,18,15,167.0,16.5,4.1,17.95,25.5,64.35,0.0
2018,9,11,18,30,44.0,6.0,4.1,17.5,4.0,0.0,0.0
2018,9,11,18,45,22.0,3.0,4.05,17.0,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.0,3.15,13.85,10.0,0.0,0.0
2018,9,12,6,0,116.0,16.0,3.2,14.0,20.0,15.25,0.0
2018,9,12,6,15,196.0,29.0,3.3,14.5,49.0,22.85,10.31
2018,9,12,6,30,276.0,42.0,3.4,15.0,78.0,32.4,22.2
2018,9,12,6,45,332.5,54.5,3.5,15.45,117.0,41.11,30.5
2018,9,12,7,0,389.0,67.0,3.6,15.9,156.0,49.44,38.18
2018,9,12,7,15,361.0,87.0,3.6,16.5,186.0,65.81,52.71
2018,9,12,7,30,333.0,107.0,3.6,17.1,216.0,105.54,71.23
2018,9,12,7,45,292.0,135.0,3.6,17.65,242.5,149.95,106.87
2018,9,12,8,0,251.0,163.0,3.6,18.2,269.0,185.96,138.29
2018,9,12,8,15,262.5,184.0,3.55,18.8,306.5,225.14,170.68
2018,9,12,8,30,274.0,205.0,3.5,19.4,344.0,265.83,204.22
2018,9,12,8,45,323.0,215.5,3.4,19.95,394.0,312.94,241.86
2018,9,12,9,0,372.0,226.0,3.3,20.5,444.0,365.24,283.3
2018,9,12,9,15,429.5,226.0,3.3,20.95,494.5,418.09,324.96
2018,9,12,9,30,487.0,226.0,3.3,21.4,545.0,476.07,369.97
2018,9,12,9,45,396.0,259.5,3.3,21.8,528.0,482.0,373.95
2018,9,12,10,0,305.0,293.0,3.3,22.2,511.0,475.61,367.93
2018,9,12,10,15,319.0,312.0,3.35,22.4,548.0,521.12,401.82
2018,9,12,10,30,333.0,331.0,3.4,22.6,585.0,567.37,435.5
2018,9,12,10,45,392.5,320.5,3.45,22.8,627.5,620.39,474.97
2018,9,12,11,0,452.0,310.0,3.5,23.0,670.0,682.82,520.54
2018,9,12,11,15,444.0,318.5,3.55,23.05,677.0,704.3,535.32
2018,9,12,11,30,436.0,327.0,3.6,23.1,684.0,723.77,548.82
2018,9,12,11,45,369.0,349.5,3.65,23.15,653.0,694.15,526.26
2018,9,12,12,0,302.0,372.0,3.7,23.2,622.0,668.23,506.19
2018,9,12,12,15,267.5,379.0,3.75,23.15,600.0,652.92,494.81
2018,9,12,12,30,233.0,386.0,3.8,23.1,578.0,623.57,473.44
2018,9,12,12,45,284.0,362.5,3.85,23.05,593.5,665.69,505.9
2018,9,12,13,0,335.0,339.0,3.9,23.0,609.0,695.08,529.03
2018,9,12,13,15,194.0,304.0,3.95,22.85,459.5,510.12,392.72
2018,9,12,13,30,53.0,269.0,4.0,22.7,310.0,323.64,249.71
2018,9,12,13,45,36.5,259.0,4.05,22.55,287.0,297.99,230.43
2018,9,12,14,0,20.0,249.0,4.1,22.4,264.0,260.58,201.5
2018,9,12,14,15,60.0,262.0,4.1,22.0,303.5,325.56,253.98
2018,9,12,14,30,100.0,275.0,4.1,21.6,343.0,378.04,296.33
2018,9,12,14,45,175.0,264.5,4.15,21.25,375.0,447.97,353.07
2018,9,12,15,0,250.0,254.0,4.2,20.9,407.0,513.77,406.06
2018,9,12,15,15,242.0,233.5,4.2,20.9,372.5,477.93,379.49
2018,9,12,15,30,234.0,213.0,4.2,20.9,338.0,441.48,352.55
2018,9,12,15,45,186.5,189.0,4.25,20.0,283.0,356.88,287.92
2018,9,12,16,0,139.0,165.0,4.3,19.1,228.0,288.02,233.9
2018,9,12,16,15,122.5,144.5,4.25,18.75,195.0,248.47,202.47
2018,9,12,16,30,106.0,124.0,4.2,18.4,162.0,209.88,171.15
2018,9,12,16,45,80.5,103.0,4.15,18.05,129.0,166.23,134.89
2018,9,12,17,0,55.0,82.0,4.1,17.7,96.0,116.7,93.18
2018,9,12,17,15,44.0,64.5,4.0,17.35,74.0,90.0,70.19
2018,9,12,17,30,33.0,47.0,3.9,17.0,52.0,64.15,47.66
2018,9,12,17,45,22.0,31.0,3.8,16.65,34.0,40.97,27.04
2018,9,12,18,0,11.0,15.0,3.7,16.3,16.0,17.95,0.91
2018,9,12,18,15,5.5,7.5,3.65,16.1,8.0,8.73,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,5,45,38.0,7.0,2.85,13.6,8.0,0.0,0.0
2018,9,13,6,0,76.0,14.0,2.9,13.8,16.0,13.34,0.0
2018,9,13,6,15,206.5,27.5,3.05,14.25,50.0,21.68,8.8
2018,9,13,6,30,337.0,41.0,3.2,14.7,84.0,32.87,22.56
2018,9,13,6,45,454.5,47.0,3.35,15.15,133.5,35.59,25.67
2018,9,13,7,0,572.0,53.0,3.5,15.6,183.0,38.45,28.5
2018,9,13,7,15,627.0,58.0,3.5,16.15,233.5,44.58,34.03
2018,9,13,7,30,682.0,63.0,3.5,16.7,284.0,97.63,52.19
2018,9,13,7,45,720.0,66.5,3.55,17.25,335.5,149.97,88.33
2018,9,13,8,0,758.0,70.0,3.6,17.8,387.0,206.69,135.0
2018,9,13,8,15,784.5,73.0,3.55,18.35,436.0,264.12,185.59
2018,9,13,8,30,811.0,76.0,3.5,18.9,485.0,323.96,238.59
2018,9,13,8,45,830.5,78.5,3.45,19.45,530.5,385.38,292.12
2018,9,13,9,0,850.0,81.0,3.4,20.0,576.0,444.76,342.57
2018,9,13,9,15,862.5,83.0,3.3,20.45,616.0,500.92,389.01
2018,9,13,9,30,875.0,85.0,3.2,20.9,656.0,556.68,433.46
2018,9,13,9,45,882.5,88.0,3.15,21.35,690.0,609.8,474.46
2018,9,13,10,0,890.0,91.0,3.1,21.8,724.0,661.54,513.06
2018,9,13,10,15,898.0,92.0,3.1,22.05,752.0,710.03,548.8
2018,9,13,10,30,906.0,93.0,3.1,22.3,780.0,756.67,580.44
2018,9,13,10,45,913.0,93.5,3.05,22.55,802.0,799.98,609.02
2018,9,13,11,0,920.0,94.0,3.0,22.8,824.0,840.91,635.59
2018,9,13,11,15,923.5,94.5,3.05,22.95,837.5,876.33,659.01
2018,9,13,11,30,927.0,95.0,3.1,23.1,851.0,908.76,680.34
2018,9,13,11,45,929.0,94.5,3.2,23.2,856.5,935.65,698.41
2018,9,13,12,0,931.0,94.0,3.3,23.3,862.0,959.16,714.29
2018,9,13,12,15,932.0,93.5,3.35,23.3,860.0,978.24,727.23
2018,9,13,12,30,933.0,93.0,3.4,23.3,858.0,993.7,737.91
2018,9,13,12,45,935.5,90.5,3.45,23.3,849.0,1004.7,745.77
2018,9,13,13,0,938.0,88.0,3.5,23.3,840.0,1011.92,751.3
2018,9,13,13,15,934.5,87.0,3.55,23.25,822.0,1011.16,751.86
2018,9,13,13,30,931.0,86.0,3.6,23.2,804.0,1006.56,750.07
2018,9,13,13,45,925.5,85.0,3.65,23.1,778.5,996.23,744.75
2018,9,13,14,0,920.0,84.0,3.7,23.0,753.0,982.22,737.11
2018,9,13,14,15,912.0,83.0,3.7,22.8,721.0,962.26,725.49
2018,9,13,14,30,904.0,82.0,3.7,22.6,689.0,938.93,711.64
2018,9,13,14,45,825.5,100.5,3.75,22.45,630.5,879.32,672.76
2018,9,13,15,0,747.0,119.0,3.8,22.3,572.0,816.13,630.86
2018,9,13,15,15,708.5,118.0,3.8,22.3,522.0,761.64,593.85
2018,9,13,15,30,670.0,117.0,3.8,22.3,472.0,706.77,555.88
2018,9,13,15,45,619.0,116.0,3.75,21.7,420.0,642.18,510.99
2018,9,13,16,0,568.0,115.0,3.7,21.1,368.0,578.99,464.97
2018,9,13,16,15,623.0,92.5,3.65,20.7,339.0,567.69,458.56
2018,9,13,16,30,678.0,70.0,3.6,20.3,310.0,548.79,445.1
2018,9,13,16,45,666.5,61.5,3.55,19.9,266.0,496.42,403.54
2018,9,13,17,0,655.0,53.0,3.5,19.5,222.0,446.48,361.95
2018,9,13,17,15,582.5,47.0,3.35,18.9,172.0,371.42,298.21
2018,9,13,17,30,510.0,41.0,3.2,18.3,122.0,299.95,235.27
2018,9,13,17,45,370.0,32.5,3.0,17.7,79.5,205.79,151.27
2018,9,13,18,0,230.0,24.0,2.8,17.1,37.0,117.7,13.43
2018,9,13,18,15,115.0,12.0,2.75,16.7,18.5,44.27,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,45,77.5,7.5,2.05,12.05,9.5,0.0,0.0
2018,9,14,6,0,155.0,15.0,2.1,12.4,19.0,14.3,0.0
2018,9,14,6,15,281.5,24.0,2.2,13.0,51.5,19.41,6.58
2018,9,14,6,30,408.0,33.0,2.3,13.6,84.0,25.55,16.33
2018,9,14,6,45,274.0,43.5,2.35,14.2,84.5,32.6,23.14
2018,9,14,7,0,140.0,54.0,2.4,14.8,85.0,43.24,32.85
2018,9,14,7,15,78.0,81.0,2.35,15.3,99.0,67.66,54.59
2018,9,14,7,30,16.0,108.0,2.3,15.8,113.0,97.27,76.2
2018,9,14,7,45,46.0,137.0,2.25,16.35,155.5,124.8,97.32
2018,9,14,8,0,76.0,166.0,2.2,16.9,198.0,159.34,124.11
2018,9,14,8,15,98.5,188.0,2.1,17.45,234.5,190.62,148.6
2018,9,14,8,30,121.0,210.0,2.0,18.0,271.0,223.42,174.36
2018,9,14,8,45,200.5,225.5,1.9,18.6,337.0,276.73,215.32
2018,9,14,9,0,280.0,241.0,1.8,19.2,403.0,338.83,263.12
2018,9,14,9,15,421.0,219.0,1.75,19.8,482.5,407.67,315.96
2018,9,14,9,30,562.0,197.0,1.7,20.4,562.0,489.73,378.34
2018,9,14,9,45,542.5,217.5,1.65,21.0,585.0,529.58,407.25
2018,9,14,10,0,523.0,238.0,1.6,21.6,608.0,566.58,433.21
2018,9,14,10,15,589.5,222.5,1.55,22.1,655.0,627.17,476.73
2018,9,14,10,30,656.0,207.0,1.5,22.6,702.0,690.03,520.59
2018,9,14,10,45,627.5,228.0,1.45,23.1,712.0,718.53,537.84
2018,9,14,11,0,599.0,249.0,1.4,23.6,722.0,742.97,552.12
2018,9,14,11,15,539.0,278.0,1.5,23.85,709.0,743.66,551.44
2018,9,14,11,30,479.0,307.0,1.6,24.1,696.0,740.99,548.45
2018,9,14,11,45,443.0,323.0,1.65,24.35,684.5,741.86,548.07
2018,9,14,12,0,407.0,339.0,1.7,24.6,673.0,739.37,545.32
2018,9,14,12,15,399.0,340.5,1.85,24.7,667.0,735.4,543.81
2018,9,14,12,30,391.0,342.0,2.0,24.8,661.0,738.78,547.05
2018,9,14,12,45,419.5,326.5,2.1,24.9,664.5,768.58,568.76
2018,9,14,13,0,448.0,311.0,2.2,25.0,668.0,786.13,582.21
2018,9,14,13,15,493.0,283.0,2.3,24.9,667.5,804.19,597.32
2018,9,14,13,30,538.0,255.0,2.4,24.8,667.0,819.3,610.54
2018,9,14,13,45,516.0,255.5,2.5,24.75,640.0,797.93,596.95
2018,9,14,14,0,494.0,256.0,2.6,24.7,613.0,774.56,582.17
2018,9,14,14,15,400.0,267.5,2.65,24.5,548.0,693.78,525.47
2018,9,14,14,30,306.0,279.0,2.7,24.3,483.0,601.31,459.56
2018,9,14,14,45,254.0,271.5,2.8,24.1,434.0,541.45,417.02
2018,9,14,15,0,202.0,264.0,2.9,23.9,385.0,469.24,364.32
2018,9,14,15,15,196.5,243.0,2.9,23.9,353.5,436.77,341.27
2018,9,14,15,30,191.0,222.0,2.9,23.9,322.0,403.79,317.32
2018,9,14,15,45,259.0,191.5,3.0,23.25,313.5,428.76,340.02
2018,9,14,16,0,327.0,161.0,3.1,22.6,305.0,434.47,347.71
2018,9,14,16,15,350.5,137.5,3.15,22.05,275.0,422.93,340.33
2018,9,14,16,30,374.0,114.0,3.2,21.5,245.0,395.57,320.24
2018,9,14,16,45,350.5,98.0,3.25,20.95,205.0,345.2,280.18
2018,9,14,17,0,327.0,82.0,3.3,20.4,165.0,296.2,239.81
2018,9,14,17,15,276.0,67.0,3.25,19.7,125.5,236.25,189.06
2018,9,14,17,30,225.0,52.0,3.2,19.0,86.0,181.38,141.25
2018,9,14,17,45,145.5,36.5,3.15,18.35,55.0,112.18,79.9
2018,9,14,18,0,66.0,21.0,3.1,17.7,24.0,53.02,0.0
2018,9,14,18,15,33.0,10.5,3.05,17.3,12.0,19.34,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.3,13.2,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.4,13.4,19.0,15.25,0.0
2018,9,15,6,15,280.0,26.5,3.55,13.85,53.0,22.07,7.11
2018,9,15,6,30,416.0,37.0,3.7,14.3,87.0,29.45,19.51
2018,9,15,6,45,503.5,44.0,3.85,14.8,134.5,33.28,23.63
2018,9,15,7,0,591.0,51.0,4.0,15.3,182.0,37.08,27.29
2018,9,15,7,15,645.5,56.0,4.0,15.75,233.0,46.11,35.42
2018,9,15,7,30,700.0,61.0,4.0,16.2,284.0,96.36,50.86
2018,9,15,7,45,737.0,64.5,4.0,16.65,335.5,149.67,87.62
2018,9,15,8,0,774.0,68.0,4.0,17.1,387.0,207.2,135.16
2018,9,15,8,15,799.5,71.5,4.0,17.55,436.5,265.77,187.09
2018,9,15,8,30,825.0,75.0,4.0,18.0,486.0,326.6,241.42
2018,9,15,8,45,844.5,77.0,4.0,18.5,531.5,388.27,295.71
2018,9,15,9,0,864.0,79.0,4.0,19.0,577.0,447.92,347.0
2018,9,15,9,15,878.0,80.5,3.95,19.35,617.5,505.03,394.93
2018,9,15,9,30,892.0,82.0,3.9,19.7,658.0,561.85,441.03
2018,9,15,9,45,902.0,83.5,3.9,20.1,693.0,615.76,483.47
2018,9,15,10,0,912.0,85.0,3.9,20.5,728.0,668.45,523.68
2018,9,15,10,15,920.0,86.0,3.95,20.75,756.0,717.79,560.66
2018,9,15,10,30,928.0,87.0,4.0,21.0,784.0,765.22,593.51
2018,9,15,10,45,934.5,87.0,4.0,21.25,805.5,808.33,622.72
2018,9,15,11,0,941.0,87.0,4.0,21.5,827.0,848.94,649.9
2018,9,15,11,15,944.5,87.5,4.05,21.65,840.5,884.86,674.09
2018,9,15,11,30,948.0,88.0,4.1,21.8,854.0,917.7,696.09
2018,9,15,11,45,950.0,87.5,4.15,21.95,859.5,944.91,714.18
2018,9,15,12,0,952.0,87.0,4.2,22.1,865.0,968.66,729.97
2018,9,15,12,15,952.0,87.0,4.2,22.1,862.5,987.5,742.65
2018,9,15,12,30,952.0,87.0,4.2,22.1,860.0,1002.61,752.93
2018,9,15,12,45,951.0,86.0,4.25,22.15,849.5,1011.87,759.55
2018,9,15,13,0,950.0,85.0,4.3,22.2,839.0,1017.25,763.75
2018,9,15,13,15,946.0,84.0,4.35,22.15,820.0,1015.83,763.83
2018,9,15,13,30,942.0,83.0,4.4,22.1,801.0,1010.52,761.47
2018,9,15,13,45,936.0,82.0,4.4,22.1,775.0,999.46,754.94
2018,9,15,14,0,930.0,81.0,4.4,22.1,749.0,984.68,746.02
2018,9,15,14,15,922.5,79.5,4.4,21.95,716.5,964.29,733.81
2018,9,15,14,30,915.0,78.0,4.4,21.8,684.0,940.46,719.28
2018,9,15,14,45,904.5,76.0,4.4,21.65,645.5,910.05,700.16
2018,9,15,15,0,894.0,74.0,4.4,21.5,607.0,876.67,678.83
2018,9,15,15,15,877.5,71.5,4.4,21.5,562.0,834.87,651.0
2018,9,15,15,30,861.0,69.0,4.4,21.5,517.0,790.93,621.35
2018,9,15,15,45,839.5,66.5,4.45,20.95,468.5,741.28,588.59
2018,9,15,16,0,818.0,64.0,4.5,20.4,420.0,696.38,558.55
2018,9,15,16,15,788.5,60.5,4.5,19.95,369.0,637.61,516.59
2018,9,15,16,30,759.0,57.0,4.5,19.5,318.0,579.06,472.63
2018,9,15,16,45,714.5,53.0,4.45,19.05,266.5,511.41,418.33
2018,9,15,17,0,670.0,49.0,4.4,18.6,215.0,446.18,363.71
2018,9,15,17,15,595.5,43.5,4.3,18.0,165.0,366.94,295.69
2018,9,15,17,30,521.0,38.0,4.2,17.4,115.0,298.34,233.83
2018,9,15,17,45,377.0,30.0,4.05,16.8,74.0,203.68,145.42
2018,9,15,18,0,233.0,22.0,3.9,16.2,33.0,112.36,0.0
2018,9,15,18,15,116.5,11.0,3.75,15.8,16.5,43.11,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,5,45,83.0,8.0,2.1,11.7,9.5,0.0,0.0
2018,9,16,6,0,166.0,16.0,2.1,12.0,19.0,15.25,0.0
2018,9,16,6,15,309.0,25.0,2.2,12.7,53.0,20.74,5.15
2018,9,16,6,30,452.0,34.0,2.3,13.4,87.0,26.8,17.26
2018,9,16,6,45,539.0,40.0,2.4,14.05,135.0,29.96,20.77
2018,9,16,7,0,626.0,46.0,2.5,14.7,183.0,36.2,26.59
2018,9,16,7,15,679.5,50.0,2.45,15.3,234.5,40.67,30.67
2018,9,16,7,30,733.0,54.0,2.4,15.9,286.0,92.1,46.28
2018,9,16,7,45,769.0,57.0,2.35,16.55,337.5,146.85,83.79
2018,9,16,8,0,805.0,60.0,2.3,17.2,389.0,205.62,132.14
2018,9,16,8,15,829.5,62.5,2.25,17.8,438.5,268.16,186.98
2018,9,16,8,30,854.0,65.0,2.2,18.4,488.0,329.02,240.79
2018,9,16,8,45,871.5,67.0,2.15,19.0,533.5,388.54,292.7
2018,9,16,9,0,889.0,69.0,2.1,19.6,579.0,448.69,343.4
2018,9,16,9,15,902.5,70.5,2.0,20.15,620.0,506.76,390.58
2018,9,16,9,30,916.0,72.0,1.9,20.7,661.0,564.45,435.49
2018,9,16,9,45,926.5,73.0,1.85,21.2,696.0,619.23,476.79
2018,9,16,10,0,937.0,74.0,1.8,21.7,731.0,672.75,515.64
2018,9,16,10,15,944.0,75.5,1.75,22.1,759.5,722.88,550.39
2018,9,16,10,30,951.0,77.0,1.7,22.5,788.0,770.96,581.09
2018,9,16,10,45,956.5,77.0,1.65,22.9,809.0,814.04,607.82
2018,9,16,11,0,962.0,77.0,1.6,23.3,830.0,854.48,632.35
2018,9,16,11,15,964.5,77.5,1.65,23.55,843.0,890.08,654.88
2018,9,16,11,30,967.0,78.0,1.7,23.8,856.0,922.47,675.26
2018,9,16,11,45,968.5,77.5,1.75,24.1,861.0,949.54,692.03
2018,9,16,12,0,970.0,77.0,1.8,24.4,866.0,973.04,706.57
2018,9,16,12,15,968.0,78.5,1.9,24.5,863.0,991.81,719.34
2018,9,16,12,30,966.0,80.0,2.0,24.6,860.0,1006.76,729.82
2018,9,16,12,45,961.5,81.0,2.1,24.75,848.5,1014.88,735.96
2018,9,16,13,0,957.0,82.0,2.2,24.9,837.0,1019.07,739.76
2018,9,16,13,15,952.5,81.5,2.3,24.85,818.0,1017.63,740.7
2018,9,16,13,30,948.0,81.0,2.4,24.8,799.0,1012.3,739.28
2018,9,16,13,45,941.5,80.0,2.55,24.8,772.5,1000.62,734.23
2018,9,16,14,0,935.0,79.0,2.7,24.8,746.0,985.21,726.77
2018,9,16,14,15,926.0,77.5,2.8,24.6,713.0,963.25,715.08
2018,9,16,14,30,917.0,76.0,2.9,24.4,680.0,937.89,701.09
2018,9,16,14,45,904.5,74.5,3.0,24.2,640.5,906.16,682.66
2018,9,16,15,0,892.0,73.0,3.1,24.0,601.0,871.57,662.06
2018,9,16,15,15,875.0,71.0,3.1,24.0,556.0,829.97,635.16
2018,9,16,15,30,858.0,69.0,3.1,24.0,511.0,786.29,606.49
2018,9,16,15,45,835.0,66.5,3.3,23.25,462.5,735.58,574.91
2018,9,16,16,0,812.0,64.0,3.5,22.5,414.0,689.74,545.79
2018,9,16,16,15,780.0,60.5,3.5,21.9,362.5,629.52,503.73
2018,9,16,16,30,748.0,57.0,3.5,21.3,311.0,569.74,459.58
2018,9,16,16,45,700.5,53.0,3.5,20.75,259.0,500.89,405.32
2018,9,16,17,0,653.0,49.0,3.5,20.2,207.0,434.76,350.81
2018,9,16,17,15,576.0,43.5,3.4,19.5,158.0,355.3,283.41
2018,9,16,17,30,499.0,38.0,3.3,18.8,109.0,287.04,222.42
2018,9,16,17,45,357.0,29.5,3.15,18.1,69.5,194.24,134.07
2018,9,16,18,0,215.0,21.0,3.0,17.4,30.0,91.2,0.0
2018,9,16,18,15,107.5,10.5,2.9,16.95,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,17,5,45,51.0,6.0,2.25,12.65,7.0,0.0,0.0
2018,9,17,6,0,102.0,12.0,2.3,12.9,14.0,11.44,0.0
2018,9,17,6,15,263.5,23.0,2.4,13.5,48.5,18.86,2.73
2018,9,17,6,30,425.0,34.0,2.5,14.1,83.0,26.92,17.21
2018,9,17,6,45,402.0,39.0,2.65,14.65,104.5,29.0,19.84
2018,9,17,7,0,379.0,44.0,2.8,15.2,126.0,31.11,22.0
2018,9,17,7,15,193.0,71.5,2.75,15.65,113.5,56.93,45.02
2018,9,17,7,30,7.0,99.0,2.7,16.1,101.0,89.21,69.72
2018,9,17,7,45,25.0,126.0,2.65,16.6,135.5,113.34,88.73
2018,9,17,8,0,43.0,153.0,2.6,17.1,170.0,142.56,111.75
2018,9,17,8,15,34.0,164.0,2.55,17.55,178.5,154.61,121.66
2018,9,17,8,30,25.0,175.0,2.5,18.0,187.0,166.97,131.6
2018,9,17,8,45,66.5,208.5,2.45,18.45,245.5,213.14,167.62
2018,9,17,9,0,108.0,242.0,2.4,18.9,304.0,266.31,209.0
2018,9,17,9,15,335.5,213.0,2.4,19.35,424.0,359.69,281.67
2018,9,17,9,30,563.0,184.0,2.4,19.8,544.0,477.7,372.96
2018,9,17,9,45,715.5,142.5,2.4,20.25,625.5,561.68,437.44
2018,9,17,10,0,868.0,101.0,2.4,20.7,707.0,654.8,507.62
2018,9,17,10,15,897.5,94.0,2.45,21.05,742.0,708.96,547.27
2018,9,17,10,30,927.0,87.0,2.5,21.4,777.0,762.91,584.09
2018,9,17,10,45,932.5,87.0,2.55,21.75,797.5,805.1,611.92
2018,9,17,11,0,938.0,87.0,2.6,22.1,818.0,844.7,637.78
2018,9,17,11,15,941.0,87.5,2.7,22.3,831.0,879.96,661.25
2018,9,17,11,30,944.0,88.0,2.8,22.5,844.0,912.12,682.59
2018,9,17,11,45,945.0,88.5,2.9,22.65,849.0,939.25,700.69
2018,9,17,12,0,946.0,89.0,3.0,22.8,854.0,962.9,716.54
2018,9,17,12,15,945.0,89.0,3.1,22.85,851.0,980.56,728.79
2018,9,17,12,30,944.0,89.0,3.2,22.9,848.0,994.48,738.72
2018,9,17,12,45,940.5,89.0,3.3,22.95,836.5,1002.22,744.7
2018,9,17,13,0,937.0,89.0,3.4,23.0,825.0,1006.11,748.32
2018,9,17,13,15,933.0,88.0,3.45,22.9,806.0,1004.54,748.54
2018,9,17,13,30,929.0,87.0,3.5,22.8,787.0,999.13,746.39
2018,9,17,13,45,923.0,86.0,3.6,22.65,761.0,988.03,741.07
2018,9,17,14,0,917.0,85.0,3.7,22.5,735.0,973.26,733.38
2018,9,17,14,15,908.0,83.5,3.75,22.3,702.0,951.55,720.83
2018,9,17,14,30,899.0,82.0,3.8,22.1,669.0,926.5,706.03
2018,9,17,14,45,888.5,79.5,3.85,21.9,630.5,895.76,687.21
2018,9,17,15,0,878.0,77.0,3.9,21.7,592.0,862.1,666.22
2018,9,17,15,15,861.0,74.5,3.9,21.7,547.5,820.3,638.45
2018,9,17,15,30,844.0,72.0,3.9,21.7,503.0,776.47,608.91
2018,9,17,15,45,821.0,69.0,3.95,20.95,454.5,731.89,580.23
2018,9,17,16,0,798.0,66.0,4.0,20.2,406.0,679.77,545.09
2018,9,17,16,15,767.0,62.5,4.0,19.75,355.5,620.84,502.92
2018,9,17,16,30,736.0,59.0,4.0,19.3,305.0,562.29,458.35
2018,9,17,16,45,687.5,54.5,3.95,18.8,253.5,492.84,402.57
2018,9,17,17,0,639.0,50.0,3.9,18.3,202.0,426.22,346.73
2018,9,17,17,15,557.5,44.5,3.8,17.7,153.0,349.25,280.28
2018,9,17,17,30,476.0,39.0,3.7,17.1,104.0,276.53,214.98
2018,9,17,17,45,334.0,29.5,3.55,16.5,65.5,184.19,123.24
2018,9,17,18,0,192.0,20.0,3.4,15.9,27.0,82.02,0.0
2018,9,17,18,15,96.0,10.0,3.3,15.55,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,5,45,35.0,5.5,2.2,11.95,6.0,0.0,0.0
2018,9,18,6,0,70.0,11.0,2.2,12.2,12.0,10.48,0.0
2018,9,18,6,15,201.0,25.5,2.3,12.8,44.5,20.29,1.51
2018,9,18,6,30,332.0,40.0,2.4,13.4,77.0,32.9,22.21
2018,9,18,6,45,261.5,42.5,2.5,14.0,81.5,32.04,22.54
2018,9,18,7,0,191.0,45.0,2.6,14.6,86.0,32.83,23.58
2018,9,18,7,15,95.5,64.5,2.5,15.1,85.0,55.06,43.46
2018,9,18,7,30,0.0,84.0,2.4,15.6,84.0,76.43,59.35
2018,9,18,7,45,4.0,106.0,2.3,16.05,107.5,96.6,75.9
2018,9,18,8,0,8.0,128.0,2.2,16.5,131.0,117.53,92.78
2018,9,18,8,15,13.0,145.5,2.1,16.95,151.5,135.57,107.04
2018,9,18,8,30,18.0,163.0,2.0,17.4,172.0,154.33,121.75
2018,9,18,8,45,108.0,195.0,1.9,17.9,255.5,216.37,169.83
2018,9,18,9,0,198.0,227.0,1.8,18.4,339.0,291.66,228.32
2018,9,18,9,15,412.5,198.5,1.8,18.85,454.0,384.87,300.52
2018,9,18,9,30,627.0,170.0,1.8,19.3,569.0,500.48,389.12
2018,9,18,9,45,651.0,171.0,1.75,19.75,605.0,550.73,426.64
2018,9,18,10,0,675.0,172.0,1.7,20.2,641.0,601.77,464.04
2018,9,18,10,15,769.0,142.0,1.7,20.6,696.5,669.98,514.28
