Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,30,863.0,112.0,1.7,21.0,752.0,740.78,564.31
2018,9,18,10,45,892.5,103.0,1.7,21.45,780.5,789.95,595.86
2018,9,18,11,0,922.0,94.0,1.7,21.9,809.0,838.17,626.44
2018,9,18,11,15,925.0,94.0,1.7,22.2,821.5,872.39,647.61
2018,9,18,11,30,928.0,94.0,1.7,22.5,834.0,903.54,666.74
2018,9,18,11,45,929.0,94.5,1.75,22.8,839.0,930.24,683.48
2018,9,18,12,0,930.0,95.0,1.8,23.1,844.0,953.52,698.05
2018,9,18,12,15,929.0,95.0,1.9,23.25,840.5,970.87,709.88
2018,9,18,12,30,928.0,95.0,2.0,23.4,837.0,984.54,719.5
2018,9,18,12,45,924.5,95.5,2.1,23.55,826.0,992.66,725.68
2018,9,18,13,0,921.0,96.0,2.2,23.7,815.0,996.98,729.58
2018,9,18,13,15,916.5,95.0,2.3,23.75,796.0,994.89,729.76
2018,9,18,13,30,912.0,94.0,2.4,23.8,777.0,989.03,727.65
2018,9,18,13,45,905.0,92.5,2.5,23.8,750.5,976.49,721.42
2018,9,18,14,0,898.0,91.0,2.6,23.8,724.0,960.37,712.91
2018,9,18,14,15,888.5,90.0,2.75,23.65,691.5,939.03,701.78
2018,9,18,14,30,879.0,89.0,2.9,23.5,659.0,914.47,688.37
2018,9,18,14,45,835.5,96.0,3.0,23.4,611.5,873.6,663.1
2018,9,18,15,0,792.0,103.0,3.1,23.3,564.0,823.77,631.28
2018,9,18,15,15,760.0,102.0,3.1,23.3,516.5,773.38,597.73
2018,9,18,15,30,728.0,101.0,3.1,23.3,469.0,726.06,565.83
2018,9,18,15,45,731.5,90.0,3.3,22.6,428.5,689.67,543.63
2018,9,18,16,0,735.0,79.0,3.5,21.9,388.0,647.32,516.11
2018,9,18,16,15,671.0,78.5,3.55,21.35,333.0,575.34,463.54
2018,9,18,16,30,607.0,78.0,3.6,20.8,278.0,503.58,408.17
2018,9,18,16,45,512.5,72.0,3.65,20.2,220.5,411.1,334.44
2018,9,18,17,0,418.0,66.0,3.7,19.6,163.0,326.26,264.39
2018,9,18,17,15,398.0,55.0,3.65,18.8,128.5,281.05,224.46
2018,9,18,17,30,378.0,44.0,3.6,18.0,94.0,237.03,182.84
2018,9,18,17,45,246.5,31.5,3.55,17.2,58.5,151.2,95.15
2018,9,18,18,0,115.0,19.0,3.5,16.4,23.0,55.46,0.0
2018,9,18,18,15,57.5,9.5,3.4,15.95,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,19,5,45,27.0,5.0,1.55,11.8,5.5,0.0,0.0
2018,9,19,6,0,54.0,10.0,1.5,12.0,11.0,9.53,0.0
2018,9,19,6,15,171.5,25.0,1.5,12.8,41.5,19.92,0.0
2018,9,19,6,30,289.0,40.0,1.5,13.6,72.0,31.28,20.7
2018,9,19,6,45,389.5,50.0,1.5,14.35,117.5,39.34,28.88
2018,9,19,7,0,490.0,60.0,1.5,15.1,163.0,45.41,34.64
2018,9,19,7,15,555.0,67.0,1.4,15.75,213.5,49.68,38.58
2018,9,19,7,30,620.0,74.0,1.3,16.4,264.0,97.06,54.7
2018,9,19,7,45,665.5,78.5,1.2,17.1,315.5,147.81,88.79
2018,9,19,8,0,711.0,83.0,1.1,17.8,367.0,203.87,133.56
2018,9,19,8,15,741.5,86.5,1.1,18.5,416.0,263.18,184.14
2018,9,19,8,30,772.0,90.0,1.1,19.2,465.0,322.16,234.73
2018,9,19,8,45,780.5,96.5,1.1,19.95,506.5,378.47,282.67
2018,9,19,9,0,789.0,103.0,1.1,20.7,548.0,434.65,328.8
2018,9,19,9,15,819.0,101.5,1.05,21.45,592.5,493.18,374.55
2018,9,19,9,30,849.0,100.0,1.0,22.2,637.0,553.22,419.53
2018,9,19,9,45,861.0,102.0,0.95,22.95,672.0,607.3,458.37
2018,9,19,10,0,873.0,104.0,0.9,23.7,707.0,659.5,494.33
2018,9,19,10,15,881.5,105.5,0.9,24.45,735.0,707.91,526.84
2018,9,19,10,30,890.0,107.0,0.9,25.2,763.0,754.54,556.06
2018,9,19,10,45,896.0,107.5,0.85,25.9,783.5,796.26,580.09
2018,9,19,11,0,902.0,108.0,0.8,26.6,804.0,835.54,602.04
2018,9,19,11,15,905.5,108.5,0.85,27.05,817.0,870.11,622.84
2018,9,19,11,30,909.0,109.0,0.9,27.5,830.0,901.73,641.71
2018,9,19,11,45,910.5,109.0,1.0,28.0,835.0,927.95,657.89
2018,9,19,12,0,912.0,109.0,1.1,28.5,840.0,950.81,672.04
2018,9,19,12,15,911.0,109.0,1.25,28.65,836.5,967.91,684.43
2018,9,19,12,30,910.0,109.0,1.4,28.8,833.0,981.39,694.68
2018,9,19,12,45,907.5,108.0,1.55,28.95,821.5,988.69,701.16
2018,9,19,13,0,905.0,107.0,1.7,29.1,810.0,992.26,705.42
2018,9,19,13,15,899.5,106.5,1.8,29.1,791.0,989.76,705.74
2018,9,19,13,30,894.0,106.0,1.9,29.1,772.0,983.58,703.87
2018,9,19,13,45,856.5,116.0,2.05,29.05,735.5,963.56,694.0
2018,9,19,14,0,819.0,126.0,2.2,29.0,699.0,932.42,676.9
2018,9,19,14,15,750.0,141.5,2.3,28.85,647.0,880.64,645.8
2018,9,19,14,30,681.0,157.0,2.4,28.7,595.0,823.39,610.5
2018,9,19,14,45,666.0,150.5,2.5,28.55,557.5,788.76,589.87
2018,9,19,15,0,651.0,144.0,2.6,28.4,520.0,752.08,567.28
2018,9,19,15,15,635.5,136.0,2.6,28.4,479.0,711.48,540.71
2018,9,19,15,30,620.0,128.0,2.6,28.4,438.0,669.37,512.7
2018,9,19,15,45,615.5,115.0,2.75,27.8,397.0,628.74,486.92
2018,9,19,16,0,611.0,102.0,2.9,27.2,356.0,586.22,458.44
2018,9,19,16,15,569.0,94.0,2.85,26.4,306.5,522.15,411.92
2018,9,19,16,30,527.0,86.0,2.8,25.6,257.0,459.94,365.19
2018,9,19,16,45,476.5,76.0,2.8,24.85,210.0,392.77,312.76
2018,9,19,17,0,426.0,66.0,2.8,24.1,163.0,329.21,261.08
2018,9,19,17,15,353.5,54.5,2.8,23.05,121.0,255.53,199.8
2018,9,19,17,30,281.0,43.0,2.8,22.0,79.0,192.66,145.02
2018,9,19,17,45,184.5,29.5,2.85,20.95,48.5,122.97,69.39
2018,9,19,18,0,88.0,16.0,2.9,19.9,18.0,43.55,0.0
2018,9,19,18,15,44.0,8.0,2.85,19.45,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,5,45,36.0,5.0,1.9,15.3,5.5,0.0,0.0
2018,9,20,6,0,72.0,10.0,1.9,15.5,11.0,9.53,0.0
2018,9,20,6,15,209.5,23.5,1.9,16.3,42.5,19.87,0.0
2018,9,20,6,30,347.0,37.0,1.9,17.1,74.0,30.31,19.39
2018,9,20,6,45,435.0,46.0,1.85,17.95,118.5,35.82,25.33
2018,9,20,7,0,523.0,55.0,1.8,18.8,163.0,41.16,30.37
2018,9,20,7,15,596.5,60.5,1.75,19.45,216.5,44.02,33.02
2018,9,20,7,30,670.0,66.0,1.7,20.1,270.0,93.23,49.15
2018,9,20,7,45,711.0,70.5,1.65,20.8,321.5,149.7,87.22
2018,9,20,8,0,752.0,75.0,1.6,21.5,373.0,207.22,132.93
2018,9,20,8,15,780.5,78.0,1.55,22.2,422.5,264.71,181.93
2018,9,20,8,30,809.0,81.0,1.5,22.9,472.0,324.84,233.32
2018,9,20,8,45,829.5,84.0,1.4,23.6,518.0,384.34,283.25
2018,9,20,9,0,850.0,87.0,1.3,24.3,564.0,444.94,332.18
2018,9,20,9,15,866.0,89.0,1.2,25.0,605.0,504.32,378.15
2018,9,20,9,30,882.0,91.0,1.1,25.7,646.0,561.97,420.8
2018,9,20,9,45,879.0,97.5,1.0,26.35,676.0,612.52,456.48
2018,9,20,10,0,876.0,104.0,0.9,27.0,706.0,660.67,488.81
2018,9,20,10,15,884.0,105.5,0.9,27.5,734.0,708.82,521.27
2018,9,20,10,30,892.0,107.0,0.9,28.0,762.0,755.14,550.49
2018,9,20,10,45,913.0,102.5,0.85,28.55,788.5,803.23,578.69
2018,9,20,11,0,934.0,98.0,0.8,29.1,815.0,849.83,605.23
2018,9,20,11,15,937.0,98.0,0.9,29.4,827.5,884.35,626.78
2018,9,20,11,30,940.0,98.0,1.0,29.7,840.0,915.75,646.48
2018,9,20,11,45,941.5,98.0,1.05,30.05,845.0,942.57,662.39
2018,9,20,12,0,943.0,98.0,1.1,30.4,850.0,965.91,676.22
2018,9,20,12,15,943.0,97.5,1.2,30.5,846.5,983.76,688.29
2018,9,20,12,30,943.0,97.0,1.3,30.6,843.0,997.88,698.25
2018,9,20,12,45,941.5,96.0,1.4,30.75,832.0,1006.25,704.68
2018,9,20,13,0,940.0,95.0,1.5,30.9,821.0,1010.76,708.93
2018,9,20,13,15,935.0,94.5,1.55,30.85,801.5,1008.62,709.06
2018,9,20,13,30,930.0,94.0,1.6,30.8,782.0,1002.65,707.04
2018,9,20,13,45,893.0,103.5,1.65,30.8,745.0,973.95,690.86
2018,9,20,14,0,856.0,113.0,1.7,30.8,708.0,950.59,678.2
2018,9,20,14,15,762.5,136.0,1.75,30.7,647.5,884.15,638.04
2018,9,20,14,30,669.0,159.0,1.8,30.6,587.0,813.2,594.35
2018,9,20,14,45,661.0,150.5,1.85,30.45,551.0,782.75,576.86
2018,9,20,15,0,653.0,142.0,1.9,30.3,515.0,749.92,557.15
2018,9,20,15,15,653.5,130.0,1.9,30.3,478.5,717.97,537.09
2018,9,20,15,30,654.0,118.0,1.9,30.3,442.0,683.41,514.97
2018,9,20,15,45,628.0,110.0,1.9,29.75,395.5,630.82,480.86
2018,9,20,16,0,602.0,102.0,1.9,29.2,349.0,577.98,444.84
2018,9,20,16,15,565.5,93.5,1.85,28.35,301.0,517.53,402.08
2018,9,20,16,30,529.0,85.0,1.8,27.5,253.0,458.48,358.69
2018,9,20,16,45,489.0,73.5,1.75,26.65,207.0,395.84,310.73
2018,9,20,17,0,449.0,62.0,1.7,25.8,161.0,335.85,262.67
2018,9,20,17,15,372.5,51.5,1.7,24.7,119.0,262.32,202.33
2018,9,20,17,30,296.0,41.0,1.7,23.6,77.0,196.03,145.17
2018,9,20,17,45,194.5,28.0,1.7,22.5,47.0,122.91,59.94
2018,9,20,18,0,93.0,15.0,1.7,21.4,17.0,43.91,0.0
2018,9,20,18,15,46.5,7.5,1.7,20.95,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,5,45,38.0,5.0,0.5,15.0,5.5,0.0,0.0
2018,9,21,6,0,76.0,10.0,0.4,15.1,11.0,9.53,0.0
2018,9,21,6,15,217.0,22.5,0.35,15.85,41.5,19.02,0.0
2018,9,21,6,30,358.0,35.0,0.3,16.6,72.0,28.52,17.86
2018,9,21,6,45,456.0,43.0,0.3,17.35,118.0,33.23,23.21
2018,9,21,7,0,554.0,51.0,0.3,18.1,164.0,37.87,27.64
2018,9,21,7,15,615.0,57.0,0.3,18.75,215.5,40.83,30.39
2018,9,21,7,30,676.0,63.0,0.3,19.4,267.0,90.74,47.11
2018,9,21,7,45,717.0,67.5,0.35,20.05,318.5,147.35,84.91
2018,9,21,8,0,758.0,72.0,0.4,20.7,370.0,205.19,130.48
2018,9,21,8,15,786.0,74.5,0.5,21.6,419.0,262.41,178.79
2018,9,21,8,30,814.0,77.0,0.6,22.5,468.0,322.18,229.44
2018,9,21,8,45,834.5,80.0,0.7,23.35,514.0,381.9,279.32
2018,9,21,9,0,855.0,83.0,0.8,24.2,560.0,444.37,329.65
2018,9,21,9,15,856.5,89.0,0.95,24.85,596.0,498.05,372.55
2018,9,21,9,30,858.0,95.0,1.1,25.5,632.0,551.93,414.07
2018,9,21,9,45,840.0,108.0,1.2,26.1,657.5,599.65,449.35
2018,9,21,10,0,822.0,121.0,1.3,26.7,683.0,643.7,480.83
2018,9,21,10,15,856.0,113.5,1.4,27.05,719.5,698.84,520.22
2018,9,21,10,30,890.0,106.0,1.5,27.4,756.0,751.83,556.31
2018,9,21,10,45,907.5,101.5,1.6,27.8,780.0,797.08,585.41
2018,9,21,11,0,925.0,97.0,1.7,28.2,804.0,840.58,613.14
2018,9,21,11,15,928.0,97.5,1.8,28.4,816.5,875.23,635.41
2018,9,21,11,30,931.0,98.0,1.9,28.6,829.0,906.81,655.71
2018,9,21,11,45,932.0,98.0,2.0,28.75,833.5,932.87,672.61
2018,9,21,12,0,933.0,98.0,2.1,28.9,838.0,955.47,687.39
2018,9,21,12,15,930.5,99.0,2.15,28.95,834.0,972.37,698.39
2018,9,21,12,30,928.0,100.0,2.2,29.0,830.0,985.54,707.19
2018,9,21,12,45,922.0,101.0,2.25,29.0,817.5,991.65,711.81
2018,9,21,13,0,916.0,102.0,2.3,29.0,805.0,993.95,714.22
2018,9,21,13,15,911.0,100.5,2.35,28.85,785.0,990.63,713.66
2018,9,21,13,30,906.0,99.0,2.4,28.7,765.0,983.56,710.88
2018,9,21,13,45,866.0,110.0,2.4,28.6,728.0,953.84,692.98
2018,9,21,14,0,826.0,121.0,2.4,28.5,691.0,929.77,678.93
2018,9,21,14,15,751.0,138.5,2.4,28.25,638.0,874.77,644.73
2018,9,21,14,30,676.0,156.0,2.4,28.0,585.0,814.62,606.72
2018,9,21,14,45,678.0,145.0,2.4,27.75,552.0,789.93,592.36
2018,9,21,15,0,680.0,134.0,2.4,27.5,519.0,762.29,575.58
2018,9,21,15,15,653.5,128.5,2.4,27.5,474.5,714.54,544.01
2018,9,21,15,30,627.0,123.0,2.4,27.5,430.0,665.92,511.44
2018,9,21,15,45,609.5,112.5,2.35,26.65,386.0,617.9,479.8
2018,9,21,16,0,592.0,102.0,2.3,25.8,342.0,569.05,446.11
2018,9,21,16,15,558.0,92.5,2.25,25.15,294.5,509.63,402.75
2018,9,21,16,30,524.0,83.0,2.2,24.5,247.0,451.45,358.75
2018,9,21,16,45,514.0,70.0,2.2,23.8,206.5,404.97,322.3
2018,9,21,17,0,504.0,57.0,2.2,23.1,166.0,358.17,283.39
2018,9,21,17,15,404.5,48.5,2.1,22.1,120.5,273.31,212.75
2018,9,21,17,30,305.0,40.0,2.0,21.1,75.0,197.77,146.86
2018,9,21,17,45,191.0,26.5,1.9,20.15,44.5,117.84,45.61
2018,9,21,18,0,77.0,13.0,1.8,19.2,14.0,36.68,0.0
2018,9,21,18,15,38.5,6.5,1.85,18.7,7.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,45,25.0,4.0,1.8,12.15,4.0,0.0,0.0
2018,9,22,6,0,50.0,8.0,1.8,12.3,8.0,7.63,0.0
2018,9,22,6,15,151.0,19.0,1.85,12.9,31.5,15.06,0.0
2018,9,22,6,30,252.0,30.0,1.9,13.5,55.0,23.73,13.91
2018,9,22,6,45,229.0,32.0,1.95,14.15,65.0,24.08,15.44
2018,9,22,7,0,206.0,34.0,2.0,14.8,75.0,24.86,16.44
2018,9,22,7,15,103.0,47.5,1.95,15.4,68.0,38.09,28.33
2018,9,22,7,30,0.0,61.0,1.9,16.0,61.0,56.73,42.66
2018,9,22,7,45,0.0,79.5,1.8,16.65,79.5,73.34,56.47
2018,9,22,8,0,0.0,98.0,1.7,17.3,98.0,90.09,70.15
2018,9,22,8,15,0.0,110.5,1.7,18.0,110.5,101.71,79.32
2018,9,22,8,30,0.0,123.0,1.7,18.7,123.0,113.38,88.4
2018,9,22,8,45,21.0,164.5,1.7,19.4,176.0,158.79,124.25
2018,9,22,9,0,42.0,206.0,1.7,20.1,229.0,206.65,161.49
2018,9,22,9,15,146.0,234.5,1.75,20.7,324.0,287.32,223.88
2018,9,22,9,30,250.0,263.0,1.8,21.3,419.0,380.9,295.22
2018,9,22,9,45,455.0,220.0,1.85,21.9,522.5,479.43,370.45
2018,9,22,10,0,660.0,177.0,1.9,22.5,626.0,595.49,457.07
2018,9,22,10,15,784.5,138.0,1.95,23.0,693.0,674.1,514.58
2018,9,22,10,30,909.0,99.0,2.0,23.5,760.0,757.55,573.28
2018,9,22,10,45,915.5,99.5,2.1,23.95,780.5,800.1,600.81
2018,9,22,11,0,922.0,100.0,2.2,24.4,801.0,840.18,626.78
2018,9,22,11,15,924.5,100.5,2.25,24.75,813.0,874.29,648.39
2018,9,22,11,30,927.0,101.0,2.3,25.1,825.0,905.29,667.89
2018,9,22,11,45,895.0,115.0,2.35,25.4,817.5,916.84,674.68
2018,9,22,12,0,863.0,129.0,2.4,25.7,810.0,930.53,683.15
2018,9,22,12,15,835.5,137.0,2.45,25.8,793.5,931.44,683.85
2018,9,22,12,30,808.0,145.0,2.5,25.9,777.0,928.15,682.04
2018,9,22,12,45,716.5,181.0,2.55,26.0,735.5,895.96,661.24
2018,9,22,13,0,625.0,217.0,2.6,26.1,694.0,854.29,634.02
2018,9,22,13,15,722.5,174.5,2.65,26.1,712.5,904.88,669.42
2018,9,22,13,30,820.0,132.0,2.7,26.1,731.0,945.42,697.03
2018,9,22,13,45,864.5,109.5,2.7,26.15,721.0,950.0,700.48
2018,9,22,14,0,909.0,87.0,2.7,26.2,711.0,958.07,706.73
2018,9,22,14,15,899.5,85.5,2.7,26.1,677.5,935.7,693.37
2018,9,22,14,30,890.0,84.0,2.7,26.0,644.0,910.07,678.12
2018,9,22,14,45,862.5,86.0,2.7,25.95,600.5,869.71,652.73
2018,9,22,15,0,835.0,88.0,2.7,25.9,557.0,834.64,630.84
2018,9,22,15,15,801.5,88.0,2.7,25.9,508.5,783.16,597.09
2018,9,22,15,30,768.0,88.0,2.7,25.9,460.0,730.74,562.21
2018,9,22,15,45,734.0,84.5,2.75,25.45,410.5,673.32,524.17
2018,9,22,16,0,700.0,81.0,2.8,25.0,361.0,619.61,487.7
2018,9,22,16,15,631.5,78.5,2.8,24.4,305.0,541.0,429.94
2018,9,22,16,30,563.0,76.0,2.8,23.8,249.0,466.31,372.72
2018,9,22,16,45,530.5,66.0,2.8,23.25,205.0,408.35,326.57
2018,9,22,17,0,498.0,56.0,2.8,22.7,161.0,352.25,279.64
2018,9,22,17,15,368.5,48.0,2.75,21.8,113.5,254.2,198.07
2018,9,22,17,30,239.0,40.0,2.7,20.9,66.0,169.89,124.98
2018,9,22,17,45,137.5,24.5,2.7,20.0,37.5,93.77,20.98
2018,9,22,18,0,36.0,9.0,2.7,19.1,9.0,19.83,0.0
2018,9,22,18,15,18.0,4.5,2.75,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,5,45,30.0,4.5,2.45,13.2,4.5,0.0,0.0
2018,9,23,6,0,60.0,9.0,2.5,13.3,9.0,8.58,0.0
2018,9,23,6,15,187.5,22.0,2.6,13.75,37.5,18.86,0.0
2018,9,23,6,30,315.0,35.0,2.7,14.2,66.0,28.89,17.82
2018,9,23,6,45,416.5,43.5,2.8,14.7,110.5,33.99,23.97
2018,9,23,7,0,518.0,52.0,2.9,15.2,155.0,39.0,28.86
2018,9,23,7,15,496.0,65.0,2.85,15.85,186.5,47.44,36.52
2018,9,23,7,30,474.0,78.0,2.8,16.5,218.0,90.03,54.36
2018,9,23,7,45,520.5,89.0,2.75,17.1,269.0,137.43,86.91
2018,9,23,8,0,567.0,100.0,2.7,17.7,320.0,190.47,129.21
2018,9,23,8,15,679.0,90.0,2.65,18.4,387.0,246.31,174.0
2018,9,23,8,30,791.0,80.0,2.6,19.1,454.0,316.85,232.26
2018,9,23,8,45,813.0,82.5,2.5,19.85,499.5,375.26,282.75
2018,9,23,9,0,835.0,85.0,2.4,20.6,545.0,434.94,332.68
2018,9,23,9,15,852.0,86.5,2.4,21.25,585.5,493.25,380.16
2018,9,23,9,30,869.0,88.0,2.4,21.9,626.0,550.03,424.81
2018,9,23,9,45,882.5,88.0,2.4,22.55,660.5,603.05,465.18
2018,9,23,10,0,896.0,88.0,2.4,23.2,695.0,655.15,503.49
2018,9,23,10,15,904.5,89.5,2.45,23.65,723.0,704.18,539.02
2018,9,23,10,30,913.0,91.0,2.5,24.1,751.0,751.35,570.81
2018,9,23,10,45,920.5,91.5,2.5,24.5,772.5,794.65,598.85
2018,9,23,11,0,928.0,92.0,2.5,24.9,794.0,835.54,624.91
2018,9,23,11,15,931.5,92.0,2.6,25.05,806.5,869.97,647.73
2018,9,23,11,30,935.0,92.0,2.7,25.2,819.0,901.33,668.5
2018,9,23,11,45,936.0,92.5,2.8,25.4,823.5,927.79,685.9
2018,9,23,12,0,937.0,93.0,2.9,25.6,828.0,950.79,701.08
2018,9,23,12,15,937.5,92.0,3.0,25.5,824.5,968.13,713.46
2018,9,23,12,30,938.0,91.0,3.1,25.4,821.0,981.76,723.58
2018,9,23,12,45,938.0,89.0,3.2,25.35,810.0,990.04,730.2
2018,9,23,13,0,938.0,87.0,3.3,25.3,799.0,994.47,734.47
2018,9,23,13,15,933.0,86.5,3.35,25.1,779.5,992.01,734.41
2018,9,23,13,30,928.0,86.0,3.4,24.9,760.0,985.72,732.02
2018,9,23,13,45,906.5,90.0,3.4,24.75,728.5,965.37,719.86
2018,9,23,14,0,885.0,94.0,3.4,24.6,697.0,941.75,705.67
2018,9,23,14,15,830.0,107.0,3.35,24.4,650.5,902.88,680.9
2018,9,23,14,30,775.0,120.0,3.3,24.2,604.0,854.18,649.26
2018,9,23,14,45,759.0,116.0,3.25,24.05,565.0,819.25,626.83
2018,9,23,15,0,743.0,112.0,3.2,23.9,526.0,786.47,605.64
2018,9,23,15,15,740.0,102.5,3.2,23.9,486.5,751.35,582.47
2018,9,23,15,30,737.0,93.0,3.2,23.9,447.0,713.6,557.13
2018,9,23,15,45,703.5,89.5,3.05,23.35,398.5,657.91,518.73
2018,9,23,16,0,670.0,86.0,2.9,22.8,350.0,602.36,479.49
2018,9,23,16,15,616.0,80.5,2.8,22.3,297.5,531.17,425.84
2018,9,23,16,30,562.0,75.0,2.7,21.8,245.0,462.8,372.59
2018,9,23,16,45,530.5,64.0,2.65,21.25,200.5,404.37,325.51
2018,9,23,17,0,499.0,53.0,2.6,20.7,156.0,347.74,277.61
2018,9,23,17,15,388.5,45.5,2.45,19.85,111.5,259.8,203.14
2018,9,23,17,30,278.0,38.0,2.3,19.0,67.0,183.37,134.22
2018,9,23,17,45,145.0,22.0,2.2,18.1,36.5,91.64,0.0
2018,9,23,18,0,12.0,6.0,2.1,17.2,6.0,9.43,0.0
2018,9,23,18,15,6.0,3.0,2.1,16.8,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,24,5,45,39.0,4.5,0.25,13.4,4.5,0.0,0.0
2018,9,24,6,0,78.0,9.0,0.2,13.5,9.0,8.58,0.0
2018,9,24,6,15,227.0,20.5,0.25,14.2,38.5,17.48,0.0
2018,9,24,6,30,376.0,32.0,0.3,14.9,68.0,26.13,15.35
2018,9,24,6,45,480.5,39.5,0.35,15.55,114.5,30.53,20.93
2018,9,24,7,0,585.0,47.0,0.4,16.2,161.0,34.91,25.2
2018,9,24,7,15,647.0,52.0,0.4,16.9,212.5,40.55,30.35
2018,9,24,7,30,709.0,57.0,0.4,17.6,264.0,89.72,46.0
2018,9,24,7,45,718.0,65.5,0.4,18.25,308.5,144.38,83.19
2018,9,24,8,0,727.0,74.0,0.4,18.9,353.0,199.86,128.35
2018,9,24,8,15,770.0,75.5,0.45,19.9,406.0,257.89,176.76
2018,9,24,8,30,813.0,77.0,0.5,20.9,459.0,320.25,228.98
2018,9,24,8,45,817.5,83.0,0.55,21.9,499.0,376.79,276.58
2018,9,24,9,0,822.0,89.0,0.6,22.9,539.0,432.65,321.89
2018,9,24,9,15,850.0,88.0,0.6,23.9,583.5,492.03,367.43
2018,9,24,9,30,878.0,87.0,0.6,24.9,628.0,553.04,412.19
2018,9,24,9,45,901.5,85.0,0.55,25.85,667.0,610.27,452.05
2018,9,24,10,0,925.0,83.0,0.5,26.8,706.0,667.45,490.08
2018,9,24,10,15,932.5,84.0,0.45,27.45,733.5,716.5,521.57
2018,9,24,10,30,940.0,85.0,0.4,28.1,761.0,763.5,548.86
2018,9,24,10,45,945.5,85.5,0.35,28.75,781.5,806.21,572.52
2018,9,24,11,0,951.0,86.0,0.3,29.4,802.0,846.27,594.04
2018,9,24,11,15,954.0,86.5,0.3,29.75,814.5,881.42,613.8
2018,9,24,11,30,957.0,87.0,0.3,30.1,827.0,913.39,631.51
2018,9,24,11,45,958.5,87.0,0.35,30.45,831.5,940.19,647.05
2018,9,24,12,0,960.0,87.0,0.4,30.8,836.0,963.44,660.58
2018,9,24,12,15,958.5,87.0,0.5,30.9,832.0,980.29,672.21
2018,9,24,12,30,957.0,87.0,0.6,31.0,828.0,993.31,681.82
2018,9,24,12,45,953.5,87.0,0.75,31.1,816.0,1000.59,689.24
2018,9,24,13,0,950.0,87.0,0.9,31.2,804.0,1003.96,694.42
2018,9,24,13,15,945.0,86.5,1.0,31.1,784.0,1001.44,695.7
2018,9,24,13,30,940.0,86.0,1.1,31.0,764.0,995.05,694.76
2018,9,24,13,45,892.0,99.0,1.2,30.9,723.5,960.06,676.28
2018,9,24,14,0,844.0,112.0,1.3,30.8,683.0,930.51,661.16
2018,9,24,14,15,759.5,131.5,1.4,30.6,626.0,869.11,625.56
2018,9,24,14,30,675.0,151.0,1.5,30.4,569.0,803.17,586.2
2018,9,24,14,45,659.5,145.0,1.55,30.15,531.5,768.64,566.34
2018,9,24,15,0,644.0,139.0,1.6,29.9,494.0,732.13,544.47
2018,9,24,15,15,621.5,131.5,1.6,29.9,451.0,686.45,514.97
2018,9,24,15,30,599.0,124.0,1.6,29.9,408.0,639.76,484.15
2018,9,24,15,45,609.5,108.5,1.8,29.05,371.0,608.06,466.05
2018,9,24,16,0,620.0,93.0,2.0,28.2,334.0,573.27,444.41
2018,9,24,16,15,591.5,83.5,2.05,27.2,287.5,516.53,404.33
2018,9,24,16,30,563.0,74.0,2.1,26.2,241.0,460.51,362.97
2018,9,24,16,45,516.5,64.5,2.1,25.25,195.0,395.25,312.08
2018,9,24,17,0,470.0,55.0,2.1,24.3,149.0,333.25,261.35
2018,9,24,17,15,342.0,44.5,2.2,23.15,102.0,235.52,181.03
2018,9,24,17,30,214.0,34.0,2.3,22.0,55.0,150.77,106.8
2018,9,24,17,45,121.0,20.0,2.4,20.9,30.5,78.85,0.0
2018,9,24,18,0,28.0,6.0,2.5,19.8,6.0,14.3,0.0
2018,9,24,18,15,14.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,1.05,12.65,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,1.0,12.8,7.0,6.67,0.0
2018,9,25,6,15,161.0,17.0,0.95,13.55,29.5,16.2,0.0
2018,9,25,6,30,268.0,27.0,0.9,14.3,52.0,21.35,11.26
2018,9,25,6,45,195.0,30.0,0.85,15.05,54.0,22.62,14.03
2018,9,25,7,0,122.0,33.0,0.8,15.8,56.0,24.09,15.67
2018,9,25,7,15,61.0,49.5,0.75,16.55,61.0,42.92,32.46
2018,9,25,7,30,0.0,66.0,0.7,17.3,66.0,60.94,45.97
2018,9,25,7,45,1.0,90.5,0.65,18.05,91.0,82.82,63.97
2018,9,25,8,0,2.0,115.0,0.6,18.8,116.0,105.07,81.87
2018,9,25,8,15,2.5,128.5,0.55,19.6,129.5,118.06,91.86
2018,9,25,8,30,3.0,142.0,0.5,20.4,143.0,131.15,101.76
2018,9,25,8,45,17.5,170.5,0.45,21.25,179.5,162.82,125.94
2018,9,25,9,0,32.0,199.0,0.4,22.1,216.0,196.34,151.09
2018,9,25,9,15,102.0,234.0,0.45,22.85,295.0,264.74,202.67
2018,9,25,9,30,172.0,269.0,0.5,23.6,374.0,343.24,260.66
2018,9,25,9,45,307.0,258.5,0.5,24.35,459.0,426.07,321.1
2018,9,25,10,0,442.0,248.0,0.5,25.1,544.0,522.93,389.93
2018,9,25,10,15,624.0,191.0,0.55,25.7,627.5,616.8,456.66
2018,9,25,10,30,806.0,134.0,0.6,26.3,711.0,718.89,527.31
2018,9,25,10,45,860.5,116.5,0.65,26.95,747.5,776.05,562.87
2018,9,25,11,0,915.0,99.0,0.7,27.6,784.0,830.1,595.71
2018,9,25,11,15,932.0,93.5,0.8,28.05,801.0,869.37,620.05
2018,9,25,11,30,949.0,88.0,0.9,28.5,818.0,906.21,642.91
2018,9,25,11,45,950.0,88.5,1.0,28.9,822.5,932.83,659.48
2018,9,25,12,0,951.0,89.0,1.1,29.3,827.0,955.92,673.99
2018,9,25,12,15,949.0,89.5,1.2,29.45,823.0,972.64,685.34
2018,9,25,12,30,947.0,90.0,1.3,29.6,819.0,985.57,694.51
2018,9,25,12,45,942.0,91.0,1.4,29.75,806.5,992.42,700.08
2018,9,25,13,0,937.0,92.0,1.5,29.9,794.0,995.39,703.42
2018,9,25,13,15,932.0,91.0,1.6,29.85,774.0,992.26,703.66
2018,9,25,13,30,927.0,90.0,1.7,29.8,754.0,985.29,701.65
2018,9,25,13,45,876.5,103.5,1.8,29.75,713.0,948.63,680.91
2018,9,25,14,0,826.0,117.0,1.9,29.7,672.0,917.57,663.75
2018,9,25,14,15,755.0,132.0,1.95,29.5,619.5,863.77,631.25
2018,9,25,14,30,684.0,147.0,2.0,29.3,567.0,804.98,594.93
2018,9,25,14,45,664.5,142.0,2.1,29.1,528.5,767.87,572.97
2018,9,25,15,0,645.0,137.0,2.2,28.9,490.0,728.97,549.11
2018,9,25,15,15,630.5,128.0,2.2,28.9,449.0,688.09,522.37
2018,9,25,15,30,616.0,119.0,2.2,28.9,408.0,645.69,494.13
2018,9,25,15,45,589.0,109.5,2.3,28.0,362.0,592.1,458.71
2018,9,25,16,0,562.0,100.0,2.4,27.1,316.0,538.5,421.76
2018,9,25,16,15,544.0,88.0,2.4,26.25,273.0,488.39,385.58
2018,9,25,16,30,526.0,76.0,2.4,25.4,230.0,438.18,347.63
2018,9,25,16,45,489.5,65.0,2.45,24.5,186.0,378.77,300.65
2018,9,25,17,0,453.0,54.0,2.5,23.6,142.0,321.75,253.26
2018,9,25,17,15,335.0,45.0,2.45,22.6,99.5,231.54,177.86
2018,9,25,17,30,217.0,36.0,2.4,21.6,57.0,155.06,107.7
2018,9,25,17,45,113.5,21.0,2.35,20.55,31.5,76.36,0.0
2018,9,25,18,0,10.0,6.0,2.3,19.5,6.0,5.72,0.0
2018,9,25,18,15,5.0,3.0,2.25,19.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.5,1.35,13.2,3.0,0.0,0.0
2018,9,26,6,0,47.0,7.0,1.3,13.3,6.0,0.0,0.0
2018,9,26,6,15,145.5,17.5,1.3,14.0,28.0,16.68,0.0
2018,9,26,6,30,244.0,28.0,1.3,14.7,50.0,22.44,11.75
2018,9,26,6,45,178.0,32.5,1.3,15.4,54.0,24.58,15.65
2018,9,26,7,0,112.0,37.0,1.3,16.1,58.0,30.29,21.06
2018,9,26,7,15,72.5,60.0,1.25,16.8,75.0,51.06,39.55
2018,9,26,7,30,33.0,83.0,1.2,17.5,92.0,75.49,56.97
2018,9,26,7,45,115.5,114.0,1.1,18.2,156.0,112.21,83.25
2018,9,26,8,0,198.0,145.0,1.0,18.9,220.0,160.43,118.85
2018,9,26,8,15,224.0,157.0,0.9,19.7,252.5,192.37,144.11
2018,9,26,8,30,250.0,169.0,0.8,20.5,285.0,227.21,171.86
2018,9,26,8,45,284.5,187.5,0.75,21.35,332.0,273.66,208.18
2018,9,26,9,0,319.0,206.0,0.7,22.2,379.0,323.96,246.65
2018,9,26,9,15,424.0,199.5,0.6,23.0,447.0,390.24,295.83
2018,9,26,9,30,529.0,193.0,0.5,23.8,515.0,465.57,350.33
2018,9,26,9,45,507.0,213.5,0.4,24.65,536.0,502.46,374.97
2018,9,26,10,0,485.0,234.0,0.3,25.5,557.0,536.31,396.57
2018,9,26,10,15,511.0,234.5,0.25,26.25,587.0,580.14,425.46
2018,9,26,10,30,537.0,235.0,0.2,27.0,617.0,624.67,453.87
2018,9,26,10,45,555.5,236.5,0.2,27.75,641.5,664.95,479.15
2018,9,26,11,0,574.0,238.0,0.2,28.5,666.0,704.77,503.57
2018,9,26,11,15,574.0,243.5,0.25,29.15,677.0,732.74,520.47
2018,9,26,11,30,574.0,249.0,0.3,29.8,688.0,758.71,536.04
2018,9,26,11,45,675.0,206.5,0.4,30.4,725.5,825.11,580.25
2018,9,26,12,0,776.0,164.0,0.5,31.0,763.0,884.03,616.17
2018,9,26,12,15,796.5,154.5,0.55,31.4,766.5,908.9,630.53
2018,9,26,12,30,817.0,145.0,0.6,31.8,770.0,930.87,643.66
2018,9,26,12,45,751.0,169.5,0.65,32.2,737.0,910.64,631.35
2018,9,26,13,0,685.0,194.0,0.7,32.6,704.0,881.83,614.37
2018,9,26,13,15,656.5,198.5,0.75,32.65,677.0,863.07,604.47
2018,9,26,13,30,628.0,203.0,0.8,32.7,650.0,841.34,592.56
2018,9,26,13,45,614.0,198.0,0.9,32.75,621.5,820.43,581.85
2018,9,26,14,0,600.0,193.0,1.0,32.8,593.0,796.94,569.16
2018,9,26,14,15,594.5,182.0,1.15,32.5,561.5,772.38,557.22
2018,9,26,14,30,589.0,171.0,1.3,32.2,530.0,745.29,543.17
2018,9,26,14,45,628.5,146.5,1.45,31.9,507.0,739.93,543.28
2018,9,26,15,0,668.0,122.0,1.6,31.6,484.0,729.22,539.47
2018,9,26,15,15,650.0,117.0,1.6,31.6,444.5,689.44,513.92
2018,9,26,15,30,632.0,112.0,1.6,31.6,405.0,648.31,487.28
2018,9,26,15,45,606.5,103.5,1.9,30.35,360.0,596.45,456.11
2018,9,26,16,0,581.0,95.0,2.2,29.1,315.0,544.42,422.36
2018,9,26,16,15,560.0,84.0,2.35,27.95,271.0,492.67,386.19
2018,9,26,16,30,539.0,73.0,2.5,26.8,227.0,441.05,348.08
2018,9,26,16,45,499.0,64.5,2.65,25.65,185.0,382.01,301.81
2018,9,26,17,0,459.0,56.0,2.8,24.5,143.0,325.47,255.01
2018,9,26,17,15,355.5,44.5,2.85,23.45,99.5,239.28,182.7
2018,9,26,17,30,252.0,33.0,2.9,22.4,56.0,165.16,111.07
2018,9,26,17,45,145.5,20.5,2.95,21.35,31.5,71.0,0.0
2018,9,26,18,0,39.0,8.0,3.0,20.3,7.0,0.0,0.0
2018,9,26,18,15,19.5,4.0,2.9,19.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,5,45,22.0,4.0,1.7,13.8,3.5,0.0,0.0
2018,9,27,6,0,44.0,8.0,1.7,13.9,7.0,0.0,0.0
2018,9,27,6,15,136.5,19.5,1.75,14.45,29.0,18.59,0.0
2018,9,27,6,30,229.0,31.0,1.8,15.0,51.0,24.38,12.78
2018,9,27,6,45,290.0,43.5,1.85,15.6,86.0,33.46,23.22
2018,9,27,7,0,351.0,56.0,1.9,16.2,121.0,42.16,31.4
2018,9,27,7,15,258.0,73.0,1.85,16.75,129.0,53.58,41.73
2018,9,27,7,30,165.0,90.0,1.8,17.3,137.0,83.01,58.95
2018,9,27,7,45,100.5,114.5,1.7,17.8,144.5,110.66,82.82
2018,9,27,8,0,36.0,139.0,1.6,18.3,152.0,129.48,100.8
2018,9,27,8,15,35.0,156.0,1.55,19.0,170.5,148.0,115.59
2018,9,27,8,30,34.0,173.0,1.5,19.7,189.0,166.52,130.13
2018,9,27,8,45,72.5,200.5,1.45,20.4,238.5,208.46,162.36
2018,9,27,9,0,111.0,228.0,1.4,21.1,288.0,255.89,198.65
2018,9,27,9,15,231.0,235.5,1.4,21.7,371.5,329.85,255.01
2018,9,27,9,30,351.0,243.0,1.4,22.3,455.0,415.52,319.58
2018,9,27,9,45,385.5,249.5,1.4,22.95,494.5,462.62,354.12
2018,9,27,10,0,420.0,256.0,1.4,23.6,534.0,516.27,392.82
2018,9,27,10,15,454.5,255.0,1.45,24.1,567.0,561.67,425.45
2018,9,27,10,30,489.0,254.0,1.5,24.6,600.0,608.64,458.67
2018,9,27,10,45,520.5,248.5,1.55,25.1,626.0,650.08,487.55
2018,9,27,11,0,552.0,243.0,1.6,25.6,652.0,691.91,516.3
2018,9,27,11,15,508.0,265.0,1.6,25.9,646.0,699.89,519.84
2018,9,27,11,30,464.0,287.0,1.6,26.2,640.0,703.58,520.61
2018,9,27,11,45,562.5,249.0,1.65,26.45,679.0,766.05,565.38
2018,9,27,12,0,661.0,211.0,1.7,26.7,718.0,834.03,612.5
2018,9,27,12,15,770.0,161.0,1.75,26.8,749.0,890.12,649.12
2018,9,27,12,30,879.0,111.0,1.8,26.9,780.0,942.13,682.71
2018,9,27,12,45,794.5,143.5,1.9,26.95,741.0,916.52,666.94
2018,9,27,13,0,710.0,176.0,2.0,27.0,702.0,884.36,647.58
2018,9,27,13,15,659.5,191.0,2.1,26.85,669.5,856.44,631.35
2018,9,27,13,30,609.0,206.0,2.2,26.7,637.0,825.29,612.43
2018,9,27,13,45,570.5,210.0,2.35,26.55,601.5,786.29,587.94
2018,9,27,14,0,532.0,214.0,2.5,26.4,566.0,751.02,565.4
2018,9,27,14,15,531.0,202.5,2.6,26.0,538.5,730.86,554.3
2018,9,27,14,30,530.0,191.0,2.7,25.6,511.0,708.37,541.26
2018,9,27,14,45,547.5,171.0,2.85,25.25,482.5,689.76,531.46
2018,9,27,15,0,565.0,151.0,3.0,24.9,454.0,673.78,523.1
2018,9,27,15,15,566.5,136.0,3.0,24.9,418.0,641.62,501.2
2018,9,27,15,30,568.0,121.0,3.0,24.9,382.0,607.04,477.19
2018,9,27,15,45,522.0,114.5,3.2,23.7,334.0,538.88,429.4
2018,9,27,16,0,476.0,108.0,3.4,22.5,286.0,479.03,385.92
2018,9,27,16,15,519.0,88.0,3.45,21.7,256.0,468.52,379.42
2018,9,27,16,30,562.0,68.0,3.5,20.9,226.0,447.55,363.27
2018,9,27,16,45,509.5,60.0,3.55,20.1,181.0,381.16,308.66
2018,9,27,17,0,457.0,52.0,3.6,19.3,136.0,318.58,254.97
2018,9,27,17,15,359.0,42.0,3.55,18.65,95.0,237.13,183.96
2018,9,27,17,30,261.0,32.0,3.5,18.0,54.0,164.42,107.69
2018,9,27,17,45,151.5,19.5,3.5,17.35,30.0,71.69,0.0
2018,9,27,18,0,42.0,7.0,3.5,16.7,6.0,0.0,0.0
2018,9,27,18,15,21.0,3.5,3.45,16.55,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.2,13.8,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.0,2.3,14.2,4.0,3.81,0.0
2018,9,28,6,30,0.0,7.0,2.4,14.5,7.0,6.48,0.0
2018,9,28,6,45,0.0,8.0,2.5,14.85,8.0,7.4,0.74
2018,9,28,7,0,0.0,9.0,2.6,15.2,9.0,8.33,1.71
2018,9,28,7,15,0.0,12.5,2.65,15.55,12.5,11.58,4.67
2018,9,28,7,30,0.0,16.0,2.7,15.9,16.0,14.83,7.02
2018,9,28,7,45,0.0,28.5,2.75,16.25,28.5,26.44,16.92
2018,9,28,8,0,0.0,41.0,2.8,16.6,41.0,38.08,26.72
2018,9,28,8,15,0.0,64.0,2.8,17.0,64.0,59.53,44.65
2018,9,28,8,30,0.0,87.0,2.8,17.4,87.0,80.89,62.23
2018,9,28,8,45,0.0,107.0,2.8,17.8,107.0,99.29,77.11
2018,9,28,9,0,0.0,127.0,2.8,18.2,127.0,117.81,91.91
2018,9,28,9,15,4.0,155.0,2.85,18.6,157.5,145.71,114.13
2018,9,28,9,30,8.0,183.0,2.9,19.0,188.0,174.31,136.65
2018,9,28,9,45,43.0,228.0,2.95,19.4,256.0,239.43,188.22
2018,9,28,10,0,78.0,273.0,3.0,19.8,324.0,307.59,241.25
