Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,10,15,344.0,230.5,3.05,20.1,470.5,458.54,361.38
2018,9,28,10,30,610.0,188.0,3.1,20.4,617.0,632.17,494.16
2018,9,28,10,45,744.5,144.0,3.15,20.65,682.5,713.97,555.41
2018,9,28,11,0,879.0,100.0,3.2,20.9,748.0,799.04,614.9
2018,9,28,11,15,882.0,100.5,3.25,21.05,759.5,831.69,636.67
2018,9,28,11,30,885.0,101.0,3.3,21.2,771.0,861.4,656.73
2018,9,28,11,45,886.0,101.5,3.35,21.3,775.0,886.3,673.58
2018,9,28,12,0,887.0,102.0,3.4,21.4,779.0,907.9,688.25
2018,9,28,12,15,885.5,102.0,3.45,21.4,774.5,923.3,699.04
2018,9,28,12,30,884.0,102.0,3.5,21.4,770.0,935.16,707.58
2018,9,28,12,45,880.5,102.0,3.55,21.35,758.5,941.59,712.71
2018,9,28,13,0,877.0,102.0,3.6,21.3,747.0,944.39,715.56
2018,9,28,13,15,872.5,100.5,3.6,21.25,728.0,940.95,714.0
2018,9,28,13,30,868.0,99.0,3.6,21.2,709.0,933.93,710.17
2018,9,28,13,45,860.5,97.5,3.6,21.1,682.5,920.59,702.29
2018,9,28,14,0,853.0,96.0,3.6,21.0,656.0,903.88,692.21
2018,9,28,14,15,842.5,94.0,3.65,20.75,623.5,888.33,683.72
2018,9,28,14,30,832.0,92.0,3.7,20.5,591.0,861.94,667.59
2018,9,28,14,45,817.0,89.0,3.7,20.3,551.5,827.58,645.37
2018,9,28,15,0,802.0,86.0,3.7,20.1,512.0,790.78,621.2
2018,9,28,15,15,779.5,83.0,3.7,20.1,468.0,745.74,590.24
2018,9,28,15,30,757.0,80.0,3.7,20.1,424.0,699.26,557.76
2018,9,28,15,45,730.0,76.0,3.65,19.4,377.5,647.15,521.63
2018,9,28,16,0,703.0,72.0,3.6,18.7,331.0,594.62,484.13
2018,9,28,16,15,662.5,66.5,3.55,18.2,282.0,535.03,437.9
2018,9,28,16,30,622.0,61.0,3.5,17.7,233.0,473.74,388.39
2018,9,28,16,45,558.0,55.0,3.45,17.25,185.0,400.76,327.3
2018,9,28,17,0,494.0,49.0,3.4,16.8,137.0,332.58,267.82
2018,9,28,17,15,386.5,39.5,3.25,16.35,94.5,245.9,191.31
2018,9,28,17,30,279.0,30.0,3.1,15.9,52.0,167.1,103.3
2018,9,28,17,45,163.0,18.5,2.95,15.4,29.0,74.25,0.0
2018,9,28,18,0,47.0,7.0,2.8,14.9,6.0,0.0,0.0
2018,9,28,18,15,23.5,3.5,2.75,14.7,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,29,5,45,12.0,2.5,2.0,13.75,2.0,0.0,0.0
2018,9,29,6,0,24.0,5.0,2.0,13.9,4.0,0.0,0.0
2018,9,29,6,15,49.0,11.5,2.15,14.45,14.0,10.96,0.0
2018,9,29,6,30,74.0,18.0,2.3,15.0,24.0,15.21,5.11
2018,9,29,6,45,37.0,27.5,2.45,15.6,30.5,24.44,15.35
2018,9,29,7,0,0.0,37.0,2.6,16.2,37.0,34.37,24.52
2018,9,29,7,15,0.0,46.0,2.6,16.65,46.0,42.75,32.18
2018,9,29,7,30,0.0,55.0,2.6,17.1,55.0,51.13,37.7
2018,9,29,7,45,9.5,85.5,2.6,17.5,89.0,79.41,60.98
2018,9,29,8,0,19.0,116.0,2.6,17.9,123.0,108.86,84.86
2018,9,29,8,15,32.0,146.5,2.55,18.35,160.0,139.28,109.15
2018,9,29,8,30,45.0,177.0,2.5,18.8,197.0,173.24,136.13
2018,9,29,8,45,53.5,198.0,2.45,19.2,224.5,199.43,156.76
2018,9,29,9,0,62.0,219.0,2.4,19.6,252.0,226.83,178.15
2018,9,29,9,15,76.5,241.5,2.35,19.95,285.0,259.58,203.52
2018,9,29,9,30,91.0,264.0,2.3,20.3,318.0,294.11,230.0
2018,9,29,9,45,79.5,260.5,2.3,20.65,310.0,290.99,227.06
2018,9,29,10,0,68.0,257.0,2.3,21.0,302.0,286.19,222.83
2018,9,29,10,15,98.0,271.0,2.35,21.25,338.5,324.43,252.47
2018,9,29,10,30,128.0,285.0,2.4,21.5,375.0,371.0,288.0
2018,9,29,10,45,152.0,310.0,2.45,21.75,419.5,421.48,325.78
2018,9,29,11,0,176.0,335.0,2.5,22.0,464.0,473.83,364.42
2018,9,29,11,15,144.0,343.0,2.55,22.1,449.5,464.75,356.5
2018,9,29,11,30,112.0,351.0,2.6,22.2,435.0,443.95,340.23
2018,9,29,11,45,118.5,352.0,2.6,22.35,441.5,465.99,356.51
2018,9,29,12,0,125.0,353.0,2.6,22.5,448.0,478.46,365.6
2018,9,29,12,15,100.5,327.0,2.65,22.5,403.0,421.75,323.56
2018,9,29,12,30,76.0,301.0,2.7,22.5,358.0,374.57,288.25
2018,9,29,12,45,41.5,235.0,2.75,22.55,266.0,274.36,211.81
2018,9,29,13,0,7.0,169.0,2.8,22.6,174.0,167.03,127.82
2018,9,29,13,15,25.0,173.0,2.8,22.5,190.5,195.77,151.53
2018,9,29,13,30,43.0,177.0,2.8,22.4,207.0,217.36,169.34
2018,9,29,13,45,127.5,225.0,2.85,22.35,309.0,360.96,283.13
2018,9,29,14,0,212.0,273.0,2.9,22.3,411.0,493.6,384.85
2018,9,29,14,15,230.5,252.5,2.9,22.15,395.5,500.09,390.5
2018,9,29,14,30,249.0,232.0,2.9,22.0,380.0,490.36,384.98
2018,9,29,14,45,164.0,211.0,2.85,21.85,306.0,375.12,296.64
2018,9,29,15,0,79.0,190.0,2.8,21.7,232.0,264.72,209.67
2018,9,29,15,15,68.0,168.0,2.8,21.7,202.0,230.17,182.95
2018,9,29,15,30,57.0,146.0,2.8,21.7,172.0,195.99,155.92
2018,9,29,15,45,79.0,143.0,2.75,21.25,174.5,209.14,167.75
2018,9,29,16,0,101.0,140.0,2.7,20.8,177.0,231.89,186.89
2018,9,29,16,15,160.0,118.5,2.6,20.4,166.5,242.36,196.75
2018,9,29,16,30,219.0,97.0,2.5,20.0,156.0,256.86,208.76
2018,9,29,16,45,212.0,76.5,2.4,19.6,124.0,218.86,176.54
2018,9,29,17,0,205.0,56.0,2.3,19.2,92.0,190.9,151.27
2018,9,29,17,15,191.0,41.5,2.1,18.6,66.0,157.55,119.86
2018,9,29,17,30,177.0,27.0,1.9,18.0,40.0,121.51,66.28
2018,9,29,17,45,107.0,16.5,1.7,17.45,22.5,52.55,0.0
2018,9,29,18,0,37.0,6.0,1.5,16.9,5.0,0.0,0.0
2018,9,29,18,15,18.5,3.0,1.45,16.7,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.0,15.2,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.3,5.0,0.0,0.0
2018,9,30,6,15,127.0,18.5,0.95,15.75,26.5,17.63,0.0
2018,9,30,6,30,223.0,31.0,0.9,16.2,48.0,24.58,10.85
2018,9,30,6,45,315.5,42.0,0.9,16.6,86.5,33.81,23.22
2018,9,30,7,0,408.0,53.0,0.9,17.0,125.0,41.06,30.27
2018,9,30,7,15,361.5,70.5,0.9,17.35,149.5,52.21,40.39
2018,9,30,7,30,315.0,88.0,0.9,17.7,174.0,86.55,57.08
2018,9,30,7,45,273.0,115.0,0.85,18.1,200.0,128.9,90.15
2018,9,30,8,0,231.0,142.0,0.8,18.5,226.0,163.57,120.07
2018,9,30,8,15,214.5,162.5,0.8,19.0,249.0,194.34,146.29
2018,9,30,8,30,198.0,183.0,0.8,19.5,272.0,223.8,171.1
2018,9,30,8,45,193.0,205.0,0.75,20.05,299.0,255.66,196.71
2018,9,30,9,0,188.0,227.0,0.7,20.6,326.0,287.03,221.15
2018,9,30,9,15,372.0,202.0,0.75,21.05,416.5,365.22,280.58
2018,9,30,9,30,556.0,177.0,0.8,21.5,507.0,463.11,354.26
2018,9,30,9,45,656.0,153.5,0.9,21.95,564.5,531.35,405.42
2018,9,30,10,0,756.0,130.0,1.0,22.4,622.0,604.43,459.5
2018,9,30,10,15,789.5,123.0,1.05,22.7,655.5,655.95,496.54
2018,9,30,10,30,823.0,116.0,1.1,23.0,689.0,707.85,533.25
2018,9,30,10,45,829.5,117.5,1.2,23.25,708.5,748.35,560.51
2018,9,30,11,0,836.0,119.0,1.3,23.5,728.0,786.63,585.96
2018,9,30,11,15,799.0,137.0,1.4,23.7,726.5,804.41,597.7
2018,9,30,11,30,762.0,155.0,1.5,23.9,725.0,817.04,606.28
2018,9,30,11,45,709.5,178.5,1.55,24.1,711.5,821.73,609.16
2018,9,30,12,0,657.0,202.0,1.6,24.3,698.0,817.89,606.52
2018,9,30,12,15,776.0,150.0,1.65,24.35,732.5,879.74,648.15
2018,9,30,12,30,895.0,98.0,1.7,24.4,767.0,937.23,685.74
2018,9,30,12,45,727.5,161.5,1.75,24.5,699.5,874.03,644.38
2018,9,30,13,0,560.0,225.0,1.8,24.6,632.0,787.85,586.64
2018,9,30,13,15,489.5,246.5,1.85,24.45,595.0,748.79,560.37
2018,9,30,13,30,419.0,268.0,1.9,24.3,558.0,707.51,531.69
2018,9,30,13,45,396.5,263.0,1.9,24.15,529.0,666.82,504.67
2018,9,30,14,0,374.0,258.0,1.9,24.0,500.0,638.49,485.7
2018,9,30,14,15,356.0,246.0,1.95,23.75,466.5,605.08,463.55
2018,9,30,14,30,338.0,234.0,2.0,23.5,433.0,570.72,440.4
2018,9,30,14,45,263.5,229.5,2.0,23.25,378.0,496.15,385.64
2018,9,30,15,0,189.0,225.0,2.0,23.0,323.0,411.01,321.98
2018,9,30,15,15,201.0,203.0,2.0,23.0,299.0,391.35,308.8
2018,9,30,15,30,213.0,181.0,2.0,23.0,275.0,370.06,293.75
2018,9,30,15,45,158.0,161.5,2.1,22.3,227.0,301.25,240.69
2018,9,30,16,0,103.0,142.0,2.2,21.6,179.0,236.1,189.15
2018,9,30,16,15,83.0,121.0,2.15,21.2,148.0,186.02,148.99
2018,9,30,16,30,63.0,100.0,2.1,20.8,117.0,147.92,117.63
2018,9,30,16,45,43.5,79.0,2.05,20.4,89.5,111.59,87.13
2018,9,30,17,0,24.0,58.0,2.0,20.0,62.0,76.64,57.43
2018,9,30,17,15,29.5,39.5,1.85,19.6,42.5,57.85,40.53
2018,9,30,17,30,35.0,21.0,1.7,19.2,23.0,40.89,15.33
2018,9,30,17,45,34.0,13.0,1.55,18.8,13.5,23.99,0.0
2018,9,30,18,0,33.0,5.0,1.4,18.4,4.0,0.0,0.0
2018,9,30,18,15,16.5,2.5,1.3,18.2,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.0,14.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,14.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,0.95,15.0,2.5,2.38,0.0
2018,10,1,6,30,0.0,4.0,0.9,15.3,4.0,3.7,0.0
2018,10,1,6,45,0.0,5.5,0.85,15.6,5.5,5.09,0.0
2018,10,1,7,0,0.0,7.0,0.8,15.9,7.0,6.48,0.05
2018,10,1,7,15,0.0,9.0,0.8,16.25,9.0,8.33,1.77
2018,10,1,7,30,0.0,11.0,0.8,16.6,11.0,10.19,3.06
2018,10,1,7,45,0.0,13.0,0.75,16.95,13.0,12.05,4.65
2018,10,1,8,0,0.0,15.0,0.7,17.3,15.0,13.91,6.21
2018,10,1,8,15,0.0,18.0,0.75,17.85,18.0,16.7,8.52
2018,10,1,8,30,0.0,21.0,0.8,18.4,21.0,19.49,10.81
2018,10,1,8,45,0.0,38.5,0.8,18.9,38.5,35.77,24.36
2018,10,1,9,0,0.0,56.0,0.8,19.4,56.0,52.09,37.73
2018,10,1,9,15,0.5,95.5,0.8,19.8,96.0,89.19,67.86
2018,10,1,9,30,1.0,135.0,0.8,20.2,136.0,126.22,97.28
2018,10,1,9,45,16.0,178.0,0.8,20.6,188.5,175.17,135.7
2018,10,1,10,0,31.0,221.0,0.8,21.0,241.0,229.03,177.12
2018,10,1,10,15,71.5,269.5,0.8,21.4,318.0,305.49,235.18
2018,10,1,10,30,112.0,318.0,0.8,21.8,395.0,386.55,294.92
2018,10,1,10,45,128.0,330.0,0.8,22.2,420.5,423.73,321.06
2018,10,1,11,0,144.0,342.0,0.8,22.6,446.0,456.08,343.75
2018,10,1,11,15,167.0,349.0,0.85,22.9,471.5,489.79,367.87
2018,10,1,11,30,190.0,356.0,0.9,23.2,497.0,524.39,392.42
2018,10,1,11,45,218.0,353.5,0.95,23.45,516.0,553.92,413.6
2018,10,1,12,0,246.0,351.0,1.0,23.7,535.0,594.89,442.46
2018,10,1,12,15,304.0,333.0,1.1,23.85,559.5,635.85,472.79
2018,10,1,12,30,362.0,315.0,1.2,24.0,584.0,676.83,502.99
2018,10,1,12,45,316.0,321.0,1.3,24.15,553.0,647.36,482.12
2018,10,1,13,0,270.0,327.0,1.4,24.3,522.0,615.99,460.29
2018,10,1,13,15,275.0,317.5,1.45,24.25,511.5,613.39,459.93
2018,10,1,13,30,280.0,308.0,1.5,24.2,501.0,609.4,458.41
2018,10,1,13,45,298.5,290.5,1.55,24.15,488.5,607.27,458.77
2018,10,1,14,0,317.0,273.0,1.6,24.1,476.0,603.25,457.82
2018,10,1,14,15,271.5,262.5,1.6,23.8,430.0,548.01,418.82
2018,10,1,14,30,226.0,252.0,1.6,23.5,384.0,479.08,369.66
2018,10,1,14,45,182.0,235.5,1.55,23.2,337.0,419.55,326.11
2018,10,1,15,0,138.0,219.0,1.5,22.9,290.0,361.43,282.62
2018,10,1,15,15,87.5,191.5,1.5,22.9,235.0,274.19,215.57
2018,10,1,15,30,37.0,164.0,1.5,22.9,180.0,202.62,158.98
2018,10,1,15,45,49.5,150.0,1.4,22.15,169.0,196.73,155.7
2018,10,1,16,0,62.0,136.0,1.3,21.4,158.0,189.96,151.24
2018,10,1,16,15,51.5,116.5,1.25,20.95,133.0,160.23,127.31
2018,10,1,16,30,41.0,97.0,1.2,20.5,108.0,131.23,103.53
2018,10,1,16,45,25.0,76.0,1.2,20.05,82.0,97.86,75.6
2018,10,1,17,0,9.0,55.0,1.2,19.6,56.0,60.79,44.35
2018,10,1,17,15,4.5,36.5,1.2,19.25,37.0,39.22,25.52
2018,10,1,17,30,0.0,18.0,1.2,18.9,18.0,16.71,0.93
2018,10,1,17,45,0.0,9.0,1.2,18.55,9.0,8.58,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.95,16.9,1.5,1.43,0.0
2018,10,2,6,30,0.0,3.0,1.0,17.2,3.0,2.77,0.0
2018,10,2,6,45,0.0,5.5,1.05,17.5,5.5,5.09,0.0
2018,10,2,7,0,0.0,8.0,1.1,17.8,8.0,7.4,0.81
2018,10,2,7,15,0.0,9.5,1.05,18.4,9.5,8.79,2.11
2018,10,2,7,30,0.0,11.0,1.0,19.0,11.0,10.19,2.97
2018,10,2,7,45,0.0,16.0,0.9,19.6,16.0,14.83,6.89
2018,10,2,8,0,0.0,21.0,0.8,20.2,21.0,19.48,10.77
2018,10,2,8,15,23.0,68.0,0.9,20.75,78.0,68.71,50.82
2018,10,2,8,30,46.0,115.0,1.0,21.3,135.0,119.51,91.49
2018,10,2,8,45,103.0,170.5,1.05,21.9,222.0,193.2,149.03
2018,10,2,9,0,160.0,226.0,1.1,22.5,309.0,274.46,211.37
2018,10,2,9,15,135.0,235.5,1.2,22.95,309.5,283.19,218.05
2018,10,2,9,30,110.0,245.0,1.3,23.4,310.0,288.95,222.33
2018,10,2,9,45,95.5,261.5,1.4,23.85,320.0,301.22,231.25
2018,10,2,10,0,81.0,278.0,1.5,24.3,330.0,314.55,240.64
2018,10,2,10,15,77.5,287.5,1.55,24.65,339.0,327.06,249.48
2018,10,2,10,30,74.0,297.0,1.6,25.0,348.0,339.13,257.91
2018,10,2,10,45,56.0,292.0,1.65,25.3,331.0,325.55,247.01
2018,10,2,11,0,38.0,287.0,1.7,25.6,314.0,310.26,234.87
2018,10,2,11,15,114.0,305.5,1.7,25.85,389.0,402.17,304.49
2018,10,2,11,30,190.0,324.0,1.7,26.1,464.0,491.0,369.68
2018,10,2,11,45,320.0,298.5,1.7,26.35,536.0,594.1,445.12
2018,10,2,12,0,450.0,273.0,1.7,26.6,608.0,702.97,522.11
2018,10,2,12,15,414.5,287.5,1.65,26.7,595.0,697.4,516.0
2018,10,2,12,30,379.0,302.0,1.6,26.8,582.0,677.69,501.52
2018,10,2,12,45,339.0,309.5,1.6,26.95,556.5,655.52,485.54
2018,10,2,13,0,299.0,317.0,1.6,27.1,531.0,631.49,468.23
2018,10,2,13,15,257.0,311.5,1.6,27.05,492.0,589.6,439.02
2018,10,2,13,30,215.0,306.0,1.6,27.0,453.0,532.48,399.04
2018,10,2,13,45,192.0,294.0,1.65,26.95,421.5,498.74,375.83
2018,10,2,14,0,169.0,282.0,1.7,26.9,390.0,464.53,351.79
2018,10,2,14,15,211.5,265.0,1.75,26.7,392.5,482.79,367.73
2018,10,2,14,30,254.0,248.0,1.8,26.5,395.0,512.63,391.49
2018,10,2,14,45,315.0,215.0,1.85,26.3,384.5,521.94,401.38
2018,10,2,15,0,376.0,182.0,1.9,26.1,374.0,540.66,417.87
2018,10,2,15,15,457.0,151.0,1.9,26.1,363.5,558.59,433.63
2018,10,2,15,30,538.0,120.0,1.9,26.1,353.0,574.42,447.39
2018,10,2,15,45,496.5,111.0,2.0,25.4,306.5,508.95,400.71
2018,10,2,16,0,455.0,102.0,2.1,24.7,260.0,450.79,358.16
2018,10,2,16,15,431.5,89.0,2.1,24.15,220.0,401.27,320.36
2018,10,2,16,30,408.0,76.0,2.1,23.6,180.0,352.62,281.6
2018,10,2,16,45,349.0,63.5,2.15,23.1,138.5,286.48,227.22
2018,10,2,17,0,290.0,51.0,2.2,22.6,97.0,225.67,175.41
2018,10,2,17,15,198.0,37.0,2.15,22.05,63.0,154.36,112.68
2018,10,2,17,30,106.0,23.0,2.1,21.5,29.0,83.34,11.31
2018,10,2,17,45,53.0,11.5,2.05,20.9,14.5,28.72,0.0
2018,10,2,18,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,45,12.0,2.5,0.65,17.45,2.0,0.0,0.0
2018,10,3,6,0,24.0,5.0,0.6,17.5,4.0,0.0,0.0
2018,10,3,6,15,45.5,15.0,0.6,17.7,17.0,14.3,0.0
2018,10,3,6,30,67.0,25.0,0.6,17.9,30.0,20.66,4.93
2018,10,3,6,45,147.5,41.0,0.6,18.05,62.5,33.33,22.38
2018,10,3,7,0,228.0,57.0,0.6,18.2,95.0,43.3,31.93
2018,10,3,7,15,257.0,73.0,0.6,18.45,129.5,54.27,41.93
2018,10,3,7,30,286.0,89.0,0.6,18.7,164.0,85.14,56.82
2018,10,3,7,45,270.0,111.0,0.6,18.95,193.5,124.71,86.52
2018,10,3,8,0,254.0,133.0,0.6,19.2,223.0,159.84,115.65
2018,10,3,8,15,279.0,146.5,0.7,19.5,258.5,195.86,144.92
2018,10,3,8,30,304.0,160.0,0.8,19.8,294.0,234.65,176.82
2018,10,3,8,45,468.0,140.5,0.85,20.1,370.5,296.4,224.16
2018,10,3,9,0,632.0,121.0,0.9,20.4,447.0,376.69,286.67
2018,10,3,9,15,681.0,115.5,0.95,20.7,491.5,431.37,330.44
2018,10,3,9,30,730.0,110.0,1.0,21.0,536.0,490.46,376.66
2018,10,3,9,45,499.0,178.5,1.1,21.3,477.0,461.75,355.84
2018,10,3,10,0,268.0,247.0,1.2,21.6,418.0,408.12,314.63
2018,10,3,10,15,161.5,263.5,1.2,21.8,368.0,364.23,280.69
2018,10,3,10,30,55.0,280.0,1.2,22.0,318.0,309.11,237.07
2018,10,3,10,45,115.0,285.5,1.25,22.25,367.0,369.7,283.9
2018,10,3,11,0,175.0,291.0,1.3,22.5,416.0,428.44,328.14
2018,10,3,11,15,371.0,245.0,1.35,22.6,516.0,565.24,431.51
2018,10,3,11,30,567.0,199.0,1.4,22.7,616.0,699.6,529.17
2018,10,3,11,45,572.5,210.0,1.45,22.8,632.5,732.92,550.97
2018,10,3,12,0,578.0,221.0,1.5,22.9,649.0,764.24,572.25
2018,10,3,12,15,440.0,242.5,1.6,22.9,567.0,672.06,507.0
2018,10,3,12,30,302.0,264.0,1.7,22.9,485.0,565.33,430.41
2018,10,3,12,45,421.0,225.0,1.8,22.9,527.5,651.06,496.19
2018,10,3,13,0,540.0,186.0,1.9,22.9,570.0,728.75,554.0
2018,10,3,13,15,683.0,143.5,1.9,22.75,615.5,816.24,615.15
2018,10,3,13,30,826.0,101.0,1.9,22.6,661.0,894.57,668.31
2018,10,3,13,45,815.0,100.0,1.95,22.5,634.0,878.72,658.59
2018,10,3,14,0,804.0,99.0,2.0,22.4,607.0,859.7,647.75
2018,10,3,14,15,792.0,96.5,2.0,22.25,574.5,834.99,632.69
2018,10,3,14,30,780.0,94.0,2.0,22.1,542.0,807.47,615.7
2018,10,3,14,45,764.0,91.0,2.0,22.0,504.0,773.37,593.89
2018,10,3,15,0,748.0,88.0,2.0,21.9,466.0,737.08,570.34
2018,10,3,15,15,723.5,84.5,2.0,21.9,423.0,691.53,539.59
2018,10,3,15,30,699.0,81.0,2.0,21.9,380.0,648.32,510.02
2018,10,3,15,45,669.0,75.5,1.95,21.55,334.5,594.68,472.39
2018,10,3,16,0,639.0,70.0,1.9,21.2,289.0,541.18,433.04
2018,10,3,16,15,554.5,68.0,1.8,20.9,236.0,457.85,368.1
2018,10,3,16,30,470.0,66.0,1.7,20.6,183.0,380.02,305.47
2018,10,3,16,45,312.5,56.5,1.6,20.3,127.0,256.5,204.8
2018,10,3,17,0,155.0,47.0,1.5,20.0,71.0,142.79,110.49
2018,10,3,17,15,113.0,31.5,1.45,19.6,45.5,98.68,70.24
2018,10,3,17,30,71.0,16.0,1.4,19.2,20.0,57.95,0.0
2018,10,3,17,45,35.5,8.0,1.3,18.8,10.0,19.42,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.65,15.55,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.7,15.6,2.0,0.0,0.0
2018,10,4,6,15,18.0,11.0,1.8,15.8,11.0,10.48,0.0
2018,10,4,6,30,20.0,19.0,1.9,16.0,20.0,16.8,1.65
2018,10,4,6,45,24.5,37.5,2.0,16.2,40.5,33.14,22.23
2018,10,4,7,0,29.0,56.0,2.1,16.4,61.0,48.53,36.62
2018,10,4,7,15,44.0,76.5,2.15,16.6,86.5,65.04,51.61
2018,10,4,7,30,59.0,97.0,2.2,16.8,112.0,86.47,65.51
2018,10,4,7,45,52.0,97.5,2.25,17.0,113.0,92.68,70.31
2018,10,4,8,0,45.0,98.0,2.3,17.2,114.0,96.77,73.95
2018,10,4,8,15,57.0,133.5,2.4,17.4,156.5,134.06,104.48
2018,10,4,8,30,69.0,169.0,2.5,17.6,199.0,173.41,136.44
2018,10,4,8,45,189.5,181.0,2.6,17.85,275.5,232.99,182.6
2018,10,4,9,0,310.0,193.0,2.7,18.1,352.0,307.2,241.33
2018,10,4,9,15,253.0,197.0,2.8,18.3,333.5,304.29,240.52
2018,10,4,9,30,196.0,201.0,2.9,18.5,315.0,294.7,233.69
2018,10,4,9,45,115.5,218.5,3.0,18.7,286.5,275.25,217.93
2018,10,4,10,0,35.0,236.0,3.1,18.9,258.0,246.12,193.6
2018,10,4,10,15,41.0,238.0,3.15,19.05,265.0,254.99,200.52
2018,10,4,10,30,47.0,240.0,3.2,19.2,272.0,264.19,207.64
2018,10,4,10,45,45.5,264.0,3.25,19.35,295.5,290.07,227.43
2018,10,4,11,0,44.0,288.0,3.3,19.5,319.0,316.24,247.23
2018,10,4,11,15,36.5,286.0,3.35,19.55,312.0,311.22,242.94
2018,10,4,11,30,29.0,284.0,3.4,19.6,305.0,305.56,238.25
2018,10,4,11,45,37.5,291.5,3.45,19.7,319.0,322.98,251.9
2018,10,4,12,0,46.0,299.0,3.5,19.8,333.0,340.83,265.8
2018,10,4,12,15,50.0,299.0,3.5,19.75,335.5,346.96,270.72
2018,10,4,12,30,54.0,299.0,3.5,19.7,338.0,353.05,275.7
2018,10,4,12,45,57.0,291.5,3.5,19.65,332.0,349.96,273.72
2018,10,4,13,0,60.0,284.0,3.5,19.6,326.0,346.61,271.61
2018,10,4,13,15,201.0,267.5,3.45,19.55,403.5,473.84,373.99
2018,10,4,13,30,342.0,251.0,3.4,19.5,481.0,600.42,472.45
2018,10,4,13,45,389.0,224.0,3.35,19.5,475.5,627.08,493.31
2018,10,4,14,0,436.0,197.0,3.3,19.5,470.0,636.31,502.23
2018,10,4,14,15,626.0,142.0,3.25,19.45,510.5,743.32,584.6
2018,10,4,14,30,816.0,87.0,3.2,19.4,551.0,828.02,646.04
2018,10,4,14,45,719.5,97.5,3.2,19.35,485.5,741.22,584.36
2018,10,4,15,0,623.0,108.0,3.2,19.3,420.0,660.57,526.97
2018,10,4,15,15,481.0,112.5,3.2,19.3,340.0,535.77,433.25
2018,10,4,15,30,339.0,117.0,3.2,19.3,260.0,411.9,335.91
2018,10,4,15,45,434.5,96.5,3.15,18.9,257.0,443.61,363.87
2018,10,4,16,0,530.0,76.0,3.1,18.5,254.0,472.95,388.17
2018,10,4,16,15,545.5,66.5,3.05,18.05,224.0,448.58,368.24
2018,10,4,16,30,561.0,57.0,3.0,17.6,194.0,421.26,344.61
2018,10,4,16,45,486.0,48.0,2.9,17.2,147.0,342.86,277.93
2018,10,4,17,0,411.0,39.0,2.8,16.8,100.0,270.92,214.54
2018,10,4,17,15,298.5,30.5,2.7,16.25,65.5,190.46,138.46
2018,10,4,17,30,186.0,22.0,2.6,15.7,31.0,108.07,0.0
2018,10,4,17,45,93.0,11.0,2.45,15.2,15.5,41.13,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,5,6,15,115.5,12.0,1.5,12.4,19.0,11.44,0.0
2018,10,5,6,30,231.0,24.0,1.4,13.0,38.0,20.05,1.12
2018,10,5,6,45,366.5,32.5,1.3,13.6,80.0,25.66,16.06
2018,10,5,7,0,502.0,41.0,1.2,14.2,122.0,31.15,21.75
2018,10,5,7,15,571.0,47.0,1.1,14.55,169.5,34.23,24.84
2018,10,5,7,30,640.0,53.0,1.0,14.9,217.0,76.8,40.07
2018,10,5,7,45,651.5,61.5,0.9,15.25,259.0,124.45,71.2
2018,10,5,8,0,663.0,70.0,0.8,15.6,301.0,176.2,113.55
2018,10,5,8,15,707.5,72.5,0.8,16.2,350.5,233.52,162.14
2018,10,5,8,30,752.0,75.0,0.8,16.8,400.0,292.71,213.03
2018,10,5,8,45,640.0,110.0,0.85,17.45,407.0,329.73,249.02
2018,10,5,9,0,528.0,145.0,0.9,18.1,414.0,353.58,272.11
2018,10,5,9,15,542.5,157.5,0.85,18.75,452.0,403.63,311.87
2018,10,5,9,30,557.0,170.0,0.8,19.4,490.0,454.34,350.49
2018,10,5,9,45,711.0,127.0,0.8,20.05,560.0,532.93,409.7
2018,10,5,10,0,865.0,84.0,0.8,20.7,630.0,618.89,472.71
2018,10,5,10,15,872.5,85.5,0.7,21.2,655.5,664.95,503.58
2018,10,5,10,30,880.0,87.0,0.6,21.7,681.0,709.1,531.56
2018,10,5,10,45,884.5,87.5,0.5,22.25,699.0,747.88,553.8
2018,10,5,11,0,889.0,88.0,0.4,22.8,717.0,784.1,573.81
2018,10,5,11,15,812.5,123.5,0.45,23.05,705.0,794.38,579.88
2018,10,5,11,30,736.0,159.0,0.5,23.3,693.0,796.41,581.06
2018,10,5,11,45,596.5,205.0,0.5,23.55,639.0,746.31,546.21
2018,10,5,12,0,457.0,251.0,0.5,23.8,585.0,683.83,501.96
2018,10,5,12,15,624.0,193.0,0.7,23.85,646.0,786.9,578.15
2018,10,5,12,30,791.0,135.0,0.9,23.9,707.0,881.32,641.6
2018,10,5,12,45,760.0,142.0,1.1,24.0,684.0,869.45,635.93
2018,10,5,13,0,729.0,149.0,1.3,24.1,661.0,859.11,632.36
2018,10,5,13,15,687.5,159.5,1.45,24.05,631.5,835.39,619.4
2018,10,5,13,30,646.0,170.0,1.6,24.0,602.0,808.64,604.24
2018,10,5,13,45,746.0,127.5,1.8,24.0,606.5,847.78,633.84
2018,10,5,14,0,846.0,85.0,2.0,24.0,611.0,868.73,650.6
2018,10,5,14,15,833.0,83.5,2.1,23.75,577.5,843.61,636.17
2018,10,5,14,30,820.0,82.0,2.2,23.5,544.0,822.97,625.1
2018,10,5,14,45,801.0,80.0,2.35,23.25,504.5,786.61,603.23
2018,10,5,15,0,782.0,78.0,2.5,23.0,465.0,748.13,579.43
2018,10,5,15,15,746.0,77.5,2.5,23.0,419.0,696.31,544.02
2018,10,5,15,30,710.0,77.0,2.5,23.0,373.0,644.01,507.62
2018,10,5,15,45,687.5,71.0,2.75,22.35,329.0,594.77,474.74
2018,10,5,16,0,665.0,65.0,3.0,21.7,285.0,548.34,441.72
2018,10,5,16,15,575.0,63.5,3.05,21.15,231.5,461.75,373.9
2018,10,5,16,30,485.0,62.0,3.1,20.6,178.0,381.11,308.43
2018,10,5,16,45,407.0,51.0,3.15,20.0,132.5,302.6,242.75
2018,10,5,17,0,329.0,40.0,3.2,19.4,87.0,231.03,180.63
2018,10,5,17,15,244.5,30.0,3.25,18.9,57.0,165.63,116.08
2018,10,5,17,30,160.0,20.0,3.3,18.4,27.0,95.93,0.0
2018,10,5,17,45,80.0,10.0,3.35,17.85,13.5,9.53,0.0
2018,10,5,18,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,6,6,15,124.0,11.5,2.1,13.95,19.0,10.96,0.0
2018,10,6,6,30,248.0,23.0,2.2,14.5,38.0,19.23,0.0
2018,10,6,6,45,391.5,30.5,2.35,15.1,80.0,23.97,14.37
2018,10,6,7,0,535.0,38.0,2.5,15.7,122.0,31.35,21.7
2018,10,6,7,15,607.0,42.5,2.5,16.3,170.5,33.51,23.95
2018,10,6,7,30,679.0,47.0,2.5,16.9,219.0,72.81,35.46
2018,10,6,7,45,726.0,50.5,2.45,17.5,269.5,125.08,68.11
2018,10,6,8,0,773.0,54.0,2.4,18.1,320.0,182.63,113.63
2018,10,6,8,15,803.5,56.0,2.45,18.75,368.0,242.49,165.57
2018,10,6,8,30,834.0,58.0,2.5,19.4,416.0,302.1,218.34
2018,10,6,8,45,856.5,60.0,2.55,20.1,461.0,361.19,270.32
2018,10,6,9,0,879.0,62.0,2.6,20.8,506.0,421.37,321.77
2018,10,6,9,15,891.5,64.0,2.6,21.25,544.5,477.73,368.96
2018,10,6,9,30,904.0,66.0,2.6,21.7,583.0,533.52,414.06
2018,10,6,9,45,910.5,70.0,2.55,22.1,616.0,587.13,455.81
2018,10,6,10,0,917.0,74.0,2.5,22.5,649.0,639.1,494.88
2018,10,6,10,15,924.5,75.0,2.5,22.8,675.5,686.75,530.1
2018,10,6,10,30,932.0,76.0,2.5,23.1,702.0,732.34,561.7
2018,10,6,10,45,938.0,76.0,2.45,23.35,721.0,773.46,588.67
2018,10,6,11,0,944.0,76.0,2.4,23.6,740.0,811.95,613.49
2018,10,6,11,15,947.0,76.5,2.45,23.8,751.5,845.75,635.72
2018,10,6,11,30,950.0,77.0,2.5,24.0,763.0,876.37,655.76
2018,10,6,11,45,951.5,76.5,2.55,24.2,766.0,901.27,671.96
2018,10,6,12,0,953.0,76.0,2.6,24.4,769.0,922.63,685.87
2018,10,6,12,15,950.5,76.0,2.65,24.5,763.5,937.36,695.75
2018,10,6,12,30,948.0,76.0,2.7,24.6,758.0,948.27,703.27
2018,10,6,12,45,944.5,75.5,2.8,24.7,745.0,953.84,707.85
2018,10,6,13,0,941.0,75.0,2.9,24.8,732.0,955.56,710.04
2018,10,6,13,15,935.5,74.5,2.95,24.85,711.5,951.59,708.36
2018,10,6,13,30,930.0,74.0,3.0,24.9,691.0,943.84,704.34
2018,10,6,13,45,908.0,77.0,3.05,24.95,658.5,921.62,690.71
2018,10,6,14,0,886.0,80.0,3.1,25.0,626.0,896.22,675.04
2018,10,6,14,15,874.0,78.0,3.15,24.9,592.0,870.69,659.64
2018,10,6,14,30,862.0,76.0,3.2,24.8,558.0,842.15,642.06
2018,10,6,14,45,859.0,70.5,3.25,24.75,521.5,814.0,624.51
2018,10,6,15,0,856.0,65.0,3.3,24.7,485.0,782.69,604.53
2018,10,6,15,15,833.5,63.0,3.3,24.7,440.0,737.64,574.04
2018,10,6,15,30,811.0,61.0,3.3,24.7,395.0,697.42,546.6
2018,10,6,15,45,777.5,58.0,3.3,24.3,346.5,640.44,506.87
2018,10,6,16,0,744.0,55.0,3.3,23.9,298.0,583.53,465.97
2018,10,6,16,15,694.5,51.5,3.15,23.25,248.5,516.44,413.78
2018,10,6,16,30,645.0,48.0,3.0,22.6,199.0,451.62,361.15
2018,10,6,16,45,563.5,43.0,2.85,21.95,151.5,374.86,296.76
2018,10,6,17,0,482.0,38.0,2.7,21.3,104.0,301.41,232.44
2018,10,6,17,15,339.5,29.0,2.7,20.7,66.0,204.6,137.92
2018,10,6,17,30,197.0,20.0,2.7,20.1,28.0,92.94,0.0
2018,10,6,17,45,98.5,10.0,2.75,19.5,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.0,18.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.05,18.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.5,17.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,3.55,16.0,18.5,10.96,0.0
2018,10,7,6,30,258.0,23.0,3.7,16.4,37.0,19.43,0.0
2018,10,7,6,45,404.0,30.5,3.8,16.75,80.0,24.14,14.22
2018,10,7,7,0,550.0,38.0,3.9,17.1,123.0,31.53,21.67
2018,10,7,7,15,620.5,42.5,4.05,17.5,171.5,33.67,23.93
2018,10,7,7,30,691.0,47.0,4.2,17.9,220.0,72.81,35.21
2018,10,7,7,45,734.0,51.0,4.35,18.35,270.0,125.73,68.23
2018,10,7,8,0,777.0,55.0,4.5,18.8,320.0,183.46,114.13
2018,10,7,8,15,806.0,58.0,4.5,19.25,368.0,241.51,165.02
2018,10,7,8,30,835.0,61.0,4.5,19.7,416.0,304.23,220.89
2018,10,7,8,45,854.5,63.5,4.5,20.2,460.0,362.79,273.24
2018,10,7,9,0,874.0,66.0,4.5,20.7,504.0,422.11,324.94
2018,10,7,9,15,888.5,68.0,4.5,21.1,543.5,479.1,373.48
2018,10,7,9,30,903.0,70.0,4.5,21.5,583.0,535.73,420.17
2018,10,7,9,45,913.0,72.0,4.45,21.9,616.0,589.2,462.81
2018,10,7,10,0,923.0,74.0,4.4,22.3,649.0,641.3,503.04
2018,10,7,10,15,929.0,75.0,4.4,22.65,674.5,688.16,538.52
2018,10,7,10,30,935.0,76.0,4.4,23.0,700.0,732.8,570.32
2018,10,7,10,45,937.0,78.0,4.35,23.3,718.0,773.15,597.67
2018,10,7,11,0,939.0,80.0,4.3,23.6,736.0,810.62,622.67
2018,10,7,11,15,940.0,80.5,4.25,23.9,746.0,842.62,643.62
2018,10,7,11,30,941.0,81.0,4.2,24.2,756.0,871.34,662.19
2018,10,7,11,45,939.0,82.0,4.15,24.5,758.0,894.67,676.96
2018,10,7,12,0,937.0,83.0,4.1,24.8,760.0,914.39,689.27
2018,10,7,12,15,934.5,83.5,4.0,25.05,755.0,929.42,698.31
2018,10,7,12,30,932.0,84.0,3.9,25.3,750.0,940.71,704.89
2018,10,7,12,45,926.5,84.0,3.85,25.5,736.0,944.93,707.23
2018,10,7,13,0,921.0,84.0,3.8,25.7,722.0,945.34,707.2
2018,10,7,13,15,915.0,83.0,3.8,25.8,701.5,940.36,704.27
2018,10,7,13,30,909.0,82.0,3.8,25.9,681.0,931.67,699.02
2018,10,7,13,45,865.0,93.0,3.75,26.0,643.5,899.2,677.39
2018,10,7,14,0,821.0,104.0,3.7,26.1,606.0,871.89,659.47
2018,10,7,14,15,739.0,120.0,3.7,26.1,553.0,811.44,618.86
2018,10,7,14,30,657.0,136.0,3.7,26.1,500.0,746.69,574.76
2018,10,7,14,45,678.5,119.5,3.65,26.1,471.0,731.06,565.15
2018,10,7,15,0,700.0,103.0,3.6,26.1,442.0,711.27,552.22
2018,10,7,15,15,679.0,96.5,3.6,26.1,400.0,666.49,521.16
2018,10,7,15,30,658.0,90.0,3.6,26.1,358.0,620.57,488.83
2018,10,7,15,45,589.0,88.0,3.35,25.7,305.5,545.32,432.78
2018,10,7,16,0,520.0,86.0,3.1,25.3,253.0,473.12,377.12
2018,10,7,16,15,453.5,77.0,2.8,24.55,205.0,398.31,318.4
2018,10,7,16,30,387.0,68.0,2.5,23.8,157.0,324.94,259.05
2018,10,7,16,45,347.5,54.5,2.25,23.05,119.5,269.82,212.49
2018,10,7,17,0,308.0,41.0,2.0,22.3,82.0,219.82,167.84
2018,10,7,17,15,201.0,28.5,2.0,21.7,50.5,142.09,89.92
2018,10,7,17,30,94.0,16.0,2.0,21.1,19.0,50.21,0.0
2018,10,7,17,45,47.0,8.0,1.95,20.5,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.95,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,2.5,17.35,17.5,10.48,0.0
2018,10,8,6,30,252.0,22.0,2.6,17.9,35.0,18.59,0.0
2018,10,8,6,45,398.0,29.0,2.65,18.45,76.5,22.88,12.91
2018,10,8,7,0,544.0,36.0,2.7,19.0,118.0,29.72,19.89
2018,10,8,7,15,614.5,40.5,2.85,19.5,166.0,31.97,22.22
2018,10,8,7,30,685.0,45.0,3.0,20.0,214.0,70.06,33.05
2018,10,8,7,45,728.5,48.5,3.15,20.5,263.0,122.12,64.92
2018,10,8,8,0,772.0,52.0,3.3,21.0,312.0,179.03,109.54
2018,10,8,8,15,800.0,54.0,3.35,21.45,358.5,238.0,160.56
2018,10,8,8,30,828.0,56.0,3.4,21.9,405.0,296.47,212.4
2018,10,8,8,45,848.0,58.0,3.45,22.35,448.5,354.15,263.46
2018,10,8,9,0,868.0,60.0,3.5,22.8,492.0,412.64,313.96
2018,10,8,9,15,882.0,61.5,3.5,23.2,530.0,468.41,360.93
2018,10,8,9,30,896.0,63.0,3.5,23.6,568.0,523.77,406.03
2018,10,8,9,45,906.0,64.5,3.45,24.05,600.5,576.2,447.25
2018,10,8,10,0,916.0,66.0,3.4,24.5,633.0,627.28,486.1
2018,10,8,10,15,923.5,67.0,3.35,24.8,659.0,674.62,521.32
2018,10,8,10,30,931.0,68.0,3.3,25.1,685.0,719.88,552.78
2018,10,8,10,45,936.0,68.5,3.25,25.45,703.5,760.5,579.59
2018,10,8,11,0,941.0,69.0,3.2,25.8,722.0,798.42,604.2
