Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,11,15,943.5,69.0,3.15,26.05,732.5,830.92,625.06
2018,10,8,11,30,946.0,69.0,3.1,26.3,743.0,860.21,643.62
2018,10,8,11,45,946.0,69.0,3.0,26.55,745.5,884.03,658.07
2018,10,8,12,0,946.0,69.0,2.9,26.8,748.0,904.28,670.09
2018,10,8,12,15,944.0,69.5,2.85,26.95,743.0,919.68,679.53
2018,10,8,12,30,942.0,70.0,2.8,27.1,738.0,931.32,686.59
2018,10,8,12,45,937.0,70.5,2.7,27.3,725.0,936.45,688.94
2018,10,8,13,0,932.0,71.0,2.6,27.5,712.0,937.75,688.93
2018,10,8,13,15,926.5,70.0,2.55,27.55,691.5,933.03,685.95
2018,10,8,13,30,921.0,69.0,2.5,27.6,671.0,924.55,680.7
2018,10,8,13,45,872.5,82.0,2.4,27.65,633.0,890.52,658.24
2018,10,8,14,0,824.0,95.0,2.3,27.7,595.0,861.54,639.36
2018,10,8,14,15,733.5,114.5,2.25,27.65,541.0,797.87,597.52
2018,10,8,14,30,643.0,134.0,2.2,27.6,487.0,730.48,552.68
2018,10,8,14,45,629.5,126.0,2.2,27.5,450.5,695.87,530.51
2018,10,8,15,0,616.0,118.0,2.2,27.4,414.0,659.37,506.44
2018,10,8,15,15,602.0,108.5,2.2,27.4,374.5,619.1,479.07
2018,10,8,15,30,588.0,99.0,2.2,27.4,335.0,577.45,449.76
2018,10,8,15,45,535.0,94.0,2.1,26.9,288.0,512.47,402.09
2018,10,8,16,0,482.0,89.0,2.0,26.4,241.0,444.92,351.27
2018,10,8,16,15,441.5,76.5,1.9,25.55,197.5,384.61,304.88
2018,10,8,16,30,401.0,64.0,1.8,24.7,154.0,326.73,258.44
2018,10,8,16,45,383.0,51.0,1.7,23.85,119.0,285.95,223.38
2018,10,8,17,0,365.0,38.0,1.6,23.0,84.0,242.73,183.6
2018,10,8,17,15,250.5,27.0,1.65,22.2,52.0,159.27,93.88
2018,10,8,17,30,136.0,16.0,1.7,21.4,20.0,65.4,0.0
2018,10,8,17,45,68.0,8.0,1.8,20.6,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.9,18.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,6,15,105.0,11.0,0.6,14.45,16.0,10.48,0.0
2018,10,9,6,30,210.0,22.0,0.7,14.9,32.0,18.77,0.0
2018,10,9,6,45,349.0,30.0,0.85,15.35,71.0,23.95,13.82
2018,10,9,7,0,488.0,38.0,1.0,15.8,110.0,29.07,19.63
2018,10,9,7,15,564.0,43.5,1.1,16.4,157.5,34.8,25.05
2018,10,9,7,30,640.0,49.0,1.2,17.0,205.0,70.85,35.73
2018,10,9,7,45,689.0,53.0,1.3,17.6,254.0,121.14,66.49
2018,10,9,8,0,738.0,57.0,1.4,18.2,303.0,177.0,110.04
2018,10,9,8,15,769.0,60.0,1.35,18.85,350.0,233.05,158.2
2018,10,9,8,30,800.0,63.0,1.3,19.5,397.0,291.88,209.49
2018,10,9,8,45,822.5,64.5,1.2,20.15,440.0,350.45,259.97
2018,10,9,9,0,845.0,66.0,1.1,20.8,483.0,408.07,308.1
2018,10,9,9,15,860.5,68.0,1.0,21.45,521.5,463.8,352.93
2018,10,9,9,30,876.0,70.0,0.9,22.1,560.0,519.32,395.54
2018,10,9,9,45,888.5,71.5,0.75,22.7,593.5,572.16,433.89
2018,10,9,10,0,901.0,73.0,0.6,23.3,627.0,623.94,469.46
2018,10,9,10,15,881.0,84.0,0.55,23.9,644.5,663.15,495.51
2018,10,9,10,30,861.0,95.0,0.5,24.5,662.0,698.17,517.74
2018,10,9,10,45,851.5,102.5,0.45,25.1,676.5,733.07,537.97
2018,10,9,11,0,842.0,110.0,0.4,25.7,691.0,768.77,558.32
2018,10,9,11,15,818.5,121.5,0.6,26.0,693.5,790.81,574.34
2018,10,9,11,30,795.0,133.0,0.8,26.3,696.0,808.59,587.77
2018,10,9,11,45,719.5,166.0,1.0,26.55,677.0,804.92,587.31
2018,10,9,12,0,644.0,199.0,1.2,26.8,658.0,791.92,580.3
2018,10,9,12,15,733.5,160.5,1.45,26.8,680.0,843.23,617.73
2018,10,9,12,30,823.0,122.0,1.7,26.8,702.0,888.26,649.75
2018,10,9,12,45,817.5,121.0,1.9,26.75,688.5,890.98,653.72
2018,10,9,13,0,812.0,120.0,2.1,26.7,675.0,890.22,655.84
2018,10,9,13,15,842.5,105.0,2.35,26.5,665.5,902.68,667.61
2018,10,9,13,30,873.0,90.0,2.6,26.3,656.0,903.48,671.51
2018,10,9,13,45,801.5,109.5,2.8,26.1,612.0,864.39,648.15
2018,10,9,14,0,730.0,129.0,3.0,25.9,568.0,820.13,620.99
2018,10,9,14,15,725.5,121.0,3.15,25.45,536.5,796.64,608.12
2018,10,9,14,30,721.0,113.0,3.3,25.0,505.0,770.25,592.81
2018,10,9,14,45,732.5,101.0,3.4,24.6,473.5,749.42,580.92
2018,10,9,15,0,744.0,89.0,3.5,24.2,442.0,721.32,563.54
2018,10,9,15,15,748.0,79.5,3.5,24.2,405.0,690.98,543.0
2018,10,9,15,30,752.0,70.0,3.5,24.2,368.0,657.56,519.83
2018,10,9,15,45,716.5,65.5,3.55,23.0,320.5,599.67,480.11
2018,10,9,16,0,681.0,61.0,3.6,21.8,273.0,542.14,438.16
2018,10,9,16,15,627.0,56.5,3.5,21.1,225.0,477.82,386.89
2018,10,9,16,30,573.0,52.0,3.4,20.4,177.0,413.17,333.26
2018,10,9,16,45,482.5,45.0,3.35,19.7,131.5,329.88,262.7
2018,10,9,17,0,392.0,38.0,3.3,19.0,86.0,254.2,195.18
2018,10,9,17,15,259.0,27.5,3.25,18.35,53.0,160.28,86.47
2018,10,9,17,30,126.0,17.0,3.2,17.7,20.0,62.29,0.0
2018,10,9,17,45,63.0,8.5,3.15,17.1,10.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,10,6,15,69.5,10.5,0.5,13.1,14.0,10.01,0.0
2018,10,10,6,30,139.0,21.0,0.6,13.5,28.0,16.8,0.0
2018,10,10,6,45,260.0,33.5,0.65,13.9,64.5,26.26,15.54
2018,10,10,7,0,381.0,46.0,0.7,14.3,101.0,36.58,26.26
2018,10,10,7,15,462.5,54.0,0.75,14.75,146.5,41.03,30.71
2018,10,10,7,30,544.0,62.0,0.8,15.2,192.0,74.22,41.84
2018,10,10,7,45,544.5,73.0,0.8,15.65,228.0,119.97,72.21
2018,10,10,8,0,545.0,84.0,0.8,16.1,264.0,165.61,109.49
2018,10,10,8,15,581.5,92.5,0.75,16.65,310.5,216.98,152.64
2018,10,10,8,30,618.0,101.0,0.7,17.2,357.0,272.16,199.49
2018,10,10,8,45,697.5,93.5,0.65,17.75,411.5,330.65,247.65
2018,10,10,9,0,777.0,86.0,0.6,18.3,466.0,398.03,301.92
2018,10,10,9,15,797.0,87.0,0.5,18.85,504.0,451.87,344.7
2018,10,10,9,30,817.0,88.0,0.4,19.4,542.0,506.11,385.93
2018,10,10,9,45,833.0,88.5,0.3,19.9,575.0,557.7,423.47
2018,10,10,10,0,849.0,89.0,0.2,20.4,608.0,607.41,458.1
2018,10,10,10,15,857.5,90.5,0.3,20.8,633.5,653.07,491.18
2018,10,10,10,30,866.0,92.0,0.4,21.2,659.0,696.94,522.36
2018,10,10,10,45,870.0,93.5,0.45,21.55,676.5,735.52,547.19
2018,10,10,11,0,874.0,95.0,0.5,21.9,694.0,771.57,570.2
2018,10,10,11,15,877.0,95.5,0.6,22.15,704.5,803.05,591.14
2018,10,10,11,30,880.0,96.0,0.7,22.4,715.0,831.6,610.22
2018,10,10,11,45,880.5,96.5,0.85,22.6,718.0,854.96,626.93
2018,10,10,12,0,881.0,97.0,1.0,22.8,721.0,875.03,641.58
2018,10,10,12,15,879.0,96.5,1.1,22.85,715.5,888.41,651.56
2018,10,10,12,30,877.0,96.0,1.2,22.9,710.0,898.25,659.44
2018,10,10,12,45,871.5,96.5,1.35,23.0,697.0,902.53,664.41
2018,10,10,13,0,866.0,97.0,1.5,23.1,684.0,903.24,667.14
2018,10,10,13,15,858.5,96.0,1.65,23.0,663.5,896.88,665.77
2018,10,10,13,30,851.0,95.0,1.8,22.9,643.0,887.04,662.13
2018,10,10,13,45,839.0,94.5,1.95,22.85,615.5,878.02,658.89
2018,10,10,14,0,827.0,94.0,2.1,22.8,588.0,858.24,648.3
2018,10,10,14,15,811.5,92.5,2.25,22.6,554.0,831.18,632.99
2018,10,10,14,30,796.0,91.0,2.4,22.4,520.0,801.4,615.54
2018,10,10,14,45,774.0,89.0,2.5,22.15,480.0,763.17,591.51
2018,10,10,15,0,752.0,87.0,2.6,21.9,440.0,723.03,565.66
2018,10,10,15,15,724.0,83.5,2.6,21.9,396.5,678.64,535.06
2018,10,10,15,30,696.0,80.0,2.6,21.9,353.0,629.96,500.67
2018,10,10,15,45,654.5,76.0,2.75,21.15,306.0,570.84,458.96
2018,10,10,16,0,613.0,72.0,2.9,20.4,259.0,512.74,415.18
2018,10,10,16,15,553.0,66.0,2.95,19.75,212.0,442.31,359.24
2018,10,10,16,30,493.0,60.0,3.0,19.1,165.0,375.41,303.78
2018,10,10,16,45,401.0,51.0,3.0,18.45,121.5,292.58,233.4
2018,10,10,17,0,309.0,42.0,3.0,17.8,78.0,218.94,167.39
2018,10,10,17,15,195.0,28.5,2.95,17.25,47.5,134.42,60.53
2018,10,10,17,30,81.0,15.0,2.9,16.7,17.0,43.69,0.0
2018,10,10,17,45,40.5,7.5,2.85,16.1,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,11,6,15,58.0,10.5,1.1,12.65,13.0,10.01,0.0
2018,10,11,6,30,116.0,21.0,1.1,13.1,26.0,20.02,0.0
2018,10,11,6,45,227.0,34.0,1.05,13.55,60.5,26.72,15.55
2018,10,11,7,0,338.0,47.0,1.0,14.0,95.0,36.21,25.89
2018,10,11,7,15,418.0,56.5,0.95,14.45,139.5,43.48,32.86
2018,10,11,7,30,498.0,66.0,0.9,14.9,184.0,75.2,44.25
2018,10,11,7,45,550.5,73.0,0.85,15.35,230.5,120.1,72.21
2018,10,11,8,0,603.0,80.0,0.8,15.8,277.0,171.2,111.69
2018,10,11,8,15,640.0,85.0,0.7,16.3,322.5,222.82,155.27
2018,10,11,8,30,677.0,90.0,0.6,16.8,368.0,278.16,202.57
2018,10,11,8,45,673.5,100.5,0.5,17.35,402.5,328.15,245.81
2018,10,11,9,0,670.0,111.0,0.4,17.9,437.0,376.85,286.29
2018,10,11,9,15,710.0,109.5,0.4,18.35,479.5,432.22,330.5
2018,10,11,9,30,750.0,108.0,0.4,18.8,522.0,490.18,375.22
2018,10,11,9,45,790.0,101.5,0.45,19.3,560.5,545.68,417.27
2018,10,11,10,0,830.0,95.0,0.5,19.8,599.0,602.02,458.8
2018,10,11,10,15,840.0,96.0,0.5,20.25,624.5,647.91,491.09
2018,10,11,10,30,850.0,97.0,0.5,20.7,650.0,689.5,519.64
2018,10,11,10,45,857.5,98.0,0.5,21.2,669.0,729.47,544.89
2018,10,11,11,0,865.0,99.0,0.5,21.7,688.0,767.18,567.98
2018,10,11,11,15,870.0,98.5,0.45,22.05,699.0,798.87,586.3
2018,10,11,11,30,875.0,98.0,0.4,22.4,710.0,827.73,602.63
2018,10,11,11,45,878.0,97.5,0.35,22.8,713.5,851.94,615.72
2018,10,11,12,0,881.0,97.0,0.3,23.2,717.0,872.95,626.76
2018,10,11,12,15,880.5,96.5,0.35,23.4,712.5,887.58,636.25
2018,10,11,12,30,880.0,96.0,0.4,23.6,708.0,898.72,643.79
2018,10,11,12,45,878.0,95.0,0.45,23.8,696.0,904.41,648.11
2018,10,11,13,0,876.0,94.0,0.5,24.0,684.0,906.52,650.41
2018,10,11,13,15,870.5,92.5,0.6,24.05,663.5,901.32,649.67
2018,10,11,13,30,865.0,91.0,0.7,24.1,643.0,892.59,646.84
2018,10,11,13,45,857.0,89.0,0.8,24.15,616.0,877.59,640.02
2018,10,11,14,0,849.0,87.0,0.9,24.2,589.0,859.28,631.04
2018,10,11,14,15,820.5,89.5,1.05,24.1,551.5,832.93,617.74
2018,10,11,14,30,792.0,92.0,1.2,24.0,514.0,796.8,597.48
2018,10,11,14,45,759.5,91.5,1.3,23.9,471.5,751.82,570.0
2018,10,11,15,0,727.0,91.0,1.4,23.8,429.0,709.44,543.64
2018,10,11,15,15,701.5,86.0,1.4,23.8,385.5,662.38,512.13
2018,10,11,15,30,676.0,81.0,1.4,23.8,342.0,614.46,479.28
2018,10,11,15,45,656.0,73.5,1.65,23.2,299.5,566.7,447.73
2018,10,11,16,0,636.0,66.0,1.9,22.6,257.0,518.38,412.97
2018,10,11,16,15,529.5,63.5,2.05,21.8,203.0,423.24,339.32
2018,10,11,16,30,423.0,61.0,2.2,21.0,149.0,335.36,268.41
2018,10,11,16,45,328.0,49.5,2.3,20.15,106.5,250.12,197.34
2018,10,11,17,0,233.0,38.0,2.4,19.3,64.0,177.49,133.17
2018,10,11,17,15,146.0,24.0,2.55,18.65,37.5,105.94,33.37
2018,10,11,17,30,59.0,10.0,2.7,18.0,11.0,30.77,0.0
2018,10,11,17,45,29.5,5.0,2.85,17.3,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,79.0,10.0,1.75,13.3,13.0,0.0,0.0
2018,10,12,6,30,158.0,20.0,1.8,13.9,26.0,19.06,0.0
2018,10,12,6,45,289.0,30.5,1.9,14.45,62.5,24.95,13.66
2018,10,12,7,0,420.0,41.0,2.0,15.0,99.0,32.27,22.28
2018,10,12,7,15,502.0,48.0,2.0,15.65,145.0,36.1,26.16
2018,10,12,7,30,584.0,55.0,2.0,16.3,191.0,68.83,36.53
2018,10,12,7,45,638.0,59.5,2.0,16.95,239.5,116.83,65.52
2018,10,12,8,0,692.0,64.0,2.0,17.6,288.0,173.37,109.32
2018,10,12,8,15,727.5,68.0,1.95,18.45,335.0,228.44,156.32
2018,10,12,8,30,763.0,72.0,1.9,19.3,382.0,286.91,207.1
2018,10,12,8,45,789.0,74.5,1.85,20.1,426.0,343.74,256.38
2018,10,12,9,0,815.0,77.0,1.8,20.9,470.0,402.21,305.58
2018,10,12,9,15,835.5,78.5,1.75,21.6,509.5,458.5,351.63
2018,10,12,9,30,856.0,80.0,1.7,22.3,549.0,515.09,396.15
2018,10,12,9,45,875.5,79.5,1.65,23.0,583.5,568.67,436.81
2018,10,12,10,0,895.0,79.0,1.6,23.7,618.0,621.81,475.62
2018,10,12,10,15,904.0,79.5,1.6,24.3,644.0,668.48,508.96
2018,10,12,10,30,913.0,80.0,1.6,24.9,670.0,713.24,539.55
2018,10,12,10,45,918.5,81.0,1.55,25.55,688.5,753.87,564.56
2018,10,12,11,0,924.0,82.0,1.5,26.2,707.0,791.9,587.38
2018,10,12,11,15,928.0,82.5,1.5,26.6,718.5,825.42,607.96
2018,10,12,11,30,932.0,83.0,1.5,27.0,730.0,855.88,626.41
2018,10,12,11,45,934.0,83.0,1.45,27.4,733.5,880.9,640.62
2018,10,12,12,0,936.0,83.0,1.4,27.8,737.0,902.49,652.57
2018,10,12,12,15,934.5,82.5,1.5,27.9,731.5,916.9,662.74
2018,10,12,12,30,933.0,82.0,1.6,28.0,726.0,927.59,670.71
2018,10,12,12,45,929.0,82.0,1.7,28.15,713.0,932.87,675.23
2018,10,12,13,0,925.0,82.0,1.8,28.3,700.0,934.36,677.49
2018,10,12,13,15,919.0,80.5,1.9,28.25,679.0,928.53,675.71
2018,10,12,13,30,913.0,79.0,2.0,28.2,658.0,918.99,671.65
2018,10,12,13,45,869.5,88.5,2.15,28.1,620.5,885.64,652.58
2018,10,12,14,0,826.0,98.0,2.3,28.0,583.0,857.28,636.7
2018,10,12,14,15,746.0,113.0,2.4,27.75,531.5,798.32,599.59
2018,10,12,14,30,666.0,128.0,2.5,27.5,480.0,735.26,558.89
2018,10,12,14,45,643.0,121.5,2.6,27.3,440.0,694.07,532.58
2018,10,12,15,0,620.0,115.0,2.7,27.1,400.0,651.47,504.49
2018,10,12,15,15,609.0,105.0,2.7,27.1,361.5,612.84,477.9
2018,10,12,15,30,598.0,95.0,2.7,27.1,323.0,572.63,449.0
2018,10,12,15,45,558.0,87.0,2.7,26.1,277.5,513.41,406.24
2018,10,12,16,0,518.0,79.0,2.7,25.1,232.0,455.37,362.73
2018,10,12,16,15,423.5,71.0,2.6,24.0,181.0,361.89,289.45
2018,10,12,16,30,329.0,63.0,2.5,22.9,130.0,281.24,223.81
2018,10,12,16,45,234.5,48.0,2.45,21.85,89.0,199.58,155.77
2018,10,12,17,0,140.0,33.0,2.4,20.8,48.0,126.94,92.66
2018,10,12,17,15,77.5,20.0,2.45,20.05,27.5,63.4,6.57
2018,10,12,17,30,15.0,7.0,2.5,19.3,7.0,12.03,0.0
2018,10,12,17,45,7.5,3.5,2.6,18.6,3.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,0.85,13.25,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,0.8,13.7,27.0,18.11,0.0
2018,10,13,6,45,347.5,27.5,0.75,14.2,64.5,22.23,11.16
2018,10,13,7,0,491.0,36.0,0.7,14.7,102.0,27.89,18.52
2018,10,13,7,15,571.0,42.0,0.7,15.25,149.5,34.04,24.42
2018,10,13,7,30,651.0,48.0,0.7,15.8,197.0,67.86,34.28
2018,10,13,7,45,701.0,52.0,0.7,16.35,246.5,118.52,64.36
2018,10,13,8,0,751.0,56.0,0.7,16.9,296.0,174.86,107.76
2018,10,13,8,15,784.0,59.0,0.7,17.65,343.5,231.78,156.24
2018,10,13,8,30,817.0,62.0,0.7,18.4,391.0,291.67,208.1
2018,10,13,8,45,809.5,71.5,0.7,19.2,427.5,346.74,256.31
2018,10,13,9,0,802.0,81.0,0.7,20.0,464.0,399.79,301.14
2018,10,13,9,15,847.0,76.0,0.75,20.6,510.0,459.89,349.56
2018,10,13,9,30,892.0,71.0,0.8,21.2,556.0,522.71,398.46
2018,10,13,9,45,884.0,78.5,0.8,21.8,583.0,570.82,434.63
2018,10,13,10,0,876.0,86.0,0.8,22.4,610.0,616.0,467.34
2018,10,13,10,15,900.5,82.0,0.85,22.9,640.5,667.12,504.11
2018,10,13,10,30,925.0,78.0,0.9,23.4,671.0,717.5,538.89
2018,10,13,10,45,930.0,78.5,0.95,23.95,689.5,757.58,564.24
2018,10,13,11,0,935.0,79.0,1.0,24.5,708.0,794.97,587.63
2018,10,13,11,15,938.0,80.0,1.1,24.8,719.0,828.47,609.55
2018,10,13,11,30,941.0,81.0,1.2,25.1,730.0,858.84,629.4
2018,10,13,11,45,941.0,81.5,1.25,25.35,732.5,882.85,644.58
2018,10,13,12,0,941.0,82.0,1.3,25.6,735.0,903.34,657.59
2018,10,13,12,15,940.0,81.0,1.4,25.7,729.5,917.62,667.82
2018,10,13,12,30,939.0,80.0,1.5,25.8,724.0,928.16,675.81
2018,10,13,12,45,936.0,79.5,1.6,25.95,711.0,933.72,680.62
2018,10,13,13,0,933.0,79.0,1.7,26.1,698.0,935.48,683.13
2018,10,13,13,15,926.5,78.5,1.75,26.05,677.0,930.31,681.24
2018,10,13,13,30,920.0,78.0,1.8,26.0,656.0,921.42,677.11
2018,10,13,13,45,893.0,81.5,1.9,25.95,622.5,895.57,662.46
2018,10,13,14,0,866.0,85.0,2.0,25.9,589.0,866.75,645.83
2018,10,13,14,15,817.5,92.0,2.05,25.7,545.0,828.43,622.46
2018,10,13,14,30,769.0,99.0,2.1,25.5,501.0,780.88,592.44
2018,10,13,14,45,786.5,87.0,2.1,25.35,470.5,763.79,582.74
2018,10,13,15,0,804.0,75.0,2.1,25.2,440.0,742.48,569.72
2018,10,13,15,15,765.0,74.0,2.1,25.2,393.0,687.77,532.43
2018,10,13,15,30,726.0,73.0,2.1,25.2,346.0,632.72,494.25
2018,10,13,15,45,677.0,69.0,2.2,24.35,296.5,571.34,451.84
2018,10,13,16,0,628.0,65.0,2.3,23.5,247.0,508.02,404.77
2018,10,13,16,15,562.0,57.5,2.3,22.55,197.5,432.2,345.65
2018,10,13,16,30,496.0,50.0,2.3,21.6,148.0,360.73,287.34
2018,10,13,16,45,400.0,41.5,2.3,20.7,106.0,277.82,217.54
2018,10,13,17,0,304.0,33.0,2.3,19.8,64.0,203.57,149.07
2018,10,13,17,15,176.5,20.5,2.3,19.0,36.0,110.6,0.0
2018,10,13,17,30,49.0,8.0,2.3,18.2,8.0,24.99,0.0
2018,10,13,17,45,24.5,4.0,2.3,17.45,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,15,91.5,9.5,1.4,11.95,12.5,0.0,0.0
2018,10,14,6,30,183.0,19.0,1.4,12.5,25.0,18.11,0.0
2018,10,14,6,45,151.0,22.0,1.4,13.05,33.0,17.07,6.87
2018,10,14,7,0,119.0,25.0,1.4,13.6,41.0,18.81,10.66
2018,10,14,7,15,59.5,42.0,1.4,14.25,50.0,36.54,26.67
2018,10,14,7,30,0.0,59.0,1.4,14.9,59.0,54.05,40.34
2018,10,14,7,45,0.0,72.5,1.45,15.55,72.5,66.47,50.91
2018,10,14,8,0,0.0,86.0,1.5,16.2,86.0,78.98,61.33
2018,10,14,8,15,4.5,107.5,1.6,16.95,109.5,99.65,78.12
2018,10,14,8,30,9.0,129.0,1.7,17.7,133.0,121.09,95.31
2018,10,14,8,45,37.5,161.0,1.85,18.45,178.5,161.09,126.93
2018,10,14,9,0,66.0,193.0,2.0,19.2,224.0,205.09,161.56
2018,10,14,9,15,174.0,206.0,2.0,19.8,297.5,273.07,214.63
2018,10,14,9,30,282.0,219.0,2.0,20.4,371.0,353.69,277.24
2018,10,14,9,45,511.0,175.5,2.0,20.95,471.5,458.61,358.59
2018,10,14,10,0,740.0,132.0,2.0,21.5,572.0,581.8,451.83
2018,10,14,10,15,836.5,108.5,2.0,22.0,625.5,653.96,504.93
2018,10,14,10,30,933.0,85.0,2.0,22.5,679.0,728.44,558.71
2018,10,14,10,45,953.5,81.5,2.0,23.0,703.5,775.68,589.24
2018,10,14,11,0,974.0,78.0,2.0,23.5,728.0,821.15,618.31
2018,10,14,11,15,977.5,78.0,2.05,23.9,739.0,855.07,639.9
2018,10,14,11,30,981.0,78.0,2.1,24.3,750.0,885.71,659.29
2018,10,14,11,45,985.0,77.5,2.1,24.7,754.5,912.78,675.79
2018,10,14,12,0,989.0,77.0,2.1,25.1,759.0,936.31,689.94
2018,10,14,12,15,989.0,77.0,2.1,25.4,754.5,953.25,700.11
2018,10,14,12,30,989.0,77.0,2.1,25.7,750.0,966.32,707.9
2018,10,14,12,45,986.5,76.0,2.1,25.95,736.5,972.06,711.24
2018,10,14,13,0,984.0,75.0,2.1,26.2,723.0,973.79,712.22
2018,10,14,13,15,978.0,74.5,2.1,26.35,701.5,969.0,709.43
2018,10,14,13,30,972.0,74.0,2.1,26.5,680.0,960.28,704.33
2018,10,14,13,45,932.0,81.0,2.1,26.65,641.0,926.8,683.15
2018,10,14,14,0,892.0,88.0,2.1,26.8,602.0,890.45,660.23
2018,10,14,14,15,817.0,98.5,2.1,26.75,548.0,833.24,623.6
2018,10,14,14,30,742.0,109.0,2.1,26.7,494.0,772.21,583.85
2018,10,14,14,45,726.0,103.5,2.05,26.7,455.5,736.16,560.35
2018,10,14,15,0,710.0,98.0,2.0,26.7,417.0,698.1,534.94
2018,10,14,15,15,686.5,91.5,2.0,26.7,374.0,651.41,503.26
2018,10,14,15,30,663.0,85.0,2.0,26.7,331.0,603.76,470.2
2018,10,14,15,45,635.0,76.5,1.75,25.95,286.0,549.98,430.81
2018,10,14,16,0,607.0,68.0,1.5,25.2,241.0,496.3,390.0
2018,10,14,16,15,537.0,61.5,1.5,23.95,193.0,420.35,331.99
2018,10,14,16,30,467.0,55.0,1.5,22.7,145.0,348.91,274.8
2018,10,14,16,45,375.0,44.5,1.5,21.45,103.5,267.14,207.01
2018,10,14,17,0,283.0,34.0,1.5,20.2,62.0,193.7,138.64
2018,10,14,17,15,159.5,21.0,1.65,19.6,35.0,102.97,0.0
2018,10,14,17,30,36.0,8.0,1.8,19.0,8.0,20.29,0.0
2018,10,14,17,45,18.0,4.0,2.0,18.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,15,6,15,110.0,9.5,3.05,12.7,13.0,0.0,0.0
2018,10,15,6,30,220.0,19.0,3.1,13.2,26.0,18.11,0.0
2018,10,15,6,45,371.0,27.0,3.2,13.75,64.0,22.12,9.81
2018,10,15,7,0,522.0,35.0,3.3,14.3,102.0,29.92,20.09
2018,10,15,7,15,603.5,40.5,3.3,14.95,150.0,32.99,23.4
2018,10,15,7,30,685.0,46.0,3.3,15.6,198.0,65.99,32.53
2018,10,15,7,45,734.0,50.0,3.35,16.25,248.0,118.41,63.29
2018,10,15,8,0,783.0,54.0,3.4,16.9,298.0,176.34,108.25
2018,10,15,8,15,815.5,57.0,3.25,17.6,346.5,234.83,158.97
2018,10,15,8,30,848.0,60.0,3.1,18.3,395.0,298.02,214.89
2018,10,15,8,45,870.0,62.0,2.95,19.0,439.0,357.03,267.28
2018,10,15,9,0,892.0,64.0,2.8,19.7,483.0,416.97,318.98
2018,10,15,9,15,907.5,66.0,2.6,20.35,522.5,474.66,367.13
2018,10,15,9,30,923.0,68.0,2.4,21.0,562.0,532.01,412.98
2018,10,15,9,45,932.5,70.0,2.2,21.6,595.0,585.46,454.01
2018,10,15,10,0,942.0,72.0,2.0,22.2,628.0,637.44,492.09
2018,10,15,10,15,950.0,73.0,1.9,22.7,654.0,685.69,526.65
2018,10,15,10,30,958.0,74.0,1.8,23.2,680.0,731.81,557.99
2018,10,15,10,45,963.5,74.5,1.65,23.7,699.0,773.26,583.19
2018,10,15,11,0,969.0,75.0,1.5,24.2,718.0,811.96,605.84
2018,10,15,11,15,971.5,75.5,1.4,24.7,728.5,845.36,624.95
2018,10,15,11,30,974.0,76.0,1.3,25.2,739.0,875.47,641.56
2018,10,15,11,45,974.5,76.5,1.15,25.65,742.0,900.49,653.96
2018,10,15,12,0,975.0,77.0,1.0,26.1,745.0,921.87,663.71
2018,10,15,12,15,974.0,76.5,0.85,26.4,739.5,937.07,669.68
2018,10,15,12,30,973.0,76.0,0.7,26.7,734.0,948.42,673.1
2018,10,15,12,45,970.0,75.0,0.55,27.0,720.0,953.51,672.58
2018,10,15,13,0,967.0,74.0,0.4,27.3,706.0,954.67,669.74
2018,10,15,13,15,960.5,74.0,0.45,27.35,685.0,949.97,668.53
2018,10,15,13,30,954.0,74.0,0.5,27.4,664.0,941.45,665.2
2018,10,15,13,45,919.5,79.0,0.5,27.45,627.0,910.62,647.12
2018,10,15,14,0,885.0,84.0,0.5,27.5,590.0,876.88,627.45
2018,10,15,14,15,843.0,88.0,0.6,27.35,546.5,840.38,608.19
2018,10,15,14,30,801.0,92.0,0.7,27.2,503.0,794.56,582.31
2018,10,15,14,45,764.5,92.0,0.85,27.05,459.5,746.96,555.19
2018,10,15,15,0,728.0,92.0,1.0,26.9,416.0,702.58,529.11
2018,10,15,15,15,692.5,87.5,1.0,26.9,370.0,648.86,493.57
2018,10,15,15,30,657.0,83.0,1.0,26.9,324.0,594.94,457.01
2018,10,15,15,45,623.5,75.5,1.15,25.9,279.0,538.95,419.36
2018,10,15,16,0,590.0,68.0,1.3,24.9,234.0,483.54,379.78
2018,10,15,16,15,503.0,62.5,1.4,23.75,185.0,399.55,315.67
2018,10,15,16,30,416.0,57.0,1.5,22.6,136.0,321.4,253.15
2018,10,15,16,45,322.5,45.0,1.55,21.4,95.0,238.8,184.58
2018,10,15,17,0,229.0,33.0,1.6,20.2,54.0,168.31,117.46
2018,10,15,17,15,130.0,20.0,1.75,19.5,30.5,88.46,0.0
2018,10,15,17,30,31.0,7.0,1.9,18.8,7.0,6.67,0.0
2018,10,15,17,45,15.5,3.5,2.0,18.05,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,11.95,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,12.4,24.0,17.16,0.0
2018,10,16,6,45,351.0,26.5,0.65,12.9,60.5,21.8,8.82
2018,10,16,7,0,501.0,35.0,0.6,13.4,97.0,27.49,18.07
2018,10,16,7,15,584.5,40.5,0.6,14.05,144.5,33.13,23.66
2018,10,16,7,30,668.0,46.0,0.6,14.7,192.0,64.53,32.26
2018,10,16,7,45,718.5,50.0,0.6,15.4,241.5,115.95,61.99
2018,10,16,8,0,769.0,54.0,0.6,16.1,291.0,173.06,105.63
2018,10,16,8,15,800.5,56.5,0.6,16.8,338.0,229.92,154.15
2018,10,16,8,30,832.0,59.0,0.6,17.5,385.0,291.34,207.45
2018,10,16,8,45,854.0,61.5,0.6,18.25,428.5,349.8,257.98
2018,10,16,9,0,876.0,64.0,0.6,19.0,472.0,409.25,307.74
2018,10,16,9,15,892.0,66.0,0.55,19.65,511.0,466.21,353.63
2018,10,16,9,30,908.0,68.0,0.5,20.3,550.0,522.92,397.29
2018,10,16,9,45,919.0,69.5,0.45,20.95,583.0,575.85,436.32
2018,10,16,10,0,930.0,71.0,0.4,21.6,616.0,627.46,472.72
2018,10,16,10,15,938.0,72.5,0.4,22.2,642.0,675.61,506.0
2018,10,16,10,30,946.0,74.0,0.4,22.8,668.0,721.68,536.46
2018,10,16,10,45,951.5,74.5,0.45,23.4,686.5,762.59,561.93
2018,10,16,11,0,957.0,75.0,0.5,24.0,705.0,800.78,585.38
2018,10,16,11,15,959.0,74.5,0.5,24.5,714.5,832.24,603.65
2018,10,16,11,30,961.0,74.0,0.5,25.0,724.0,860.4,619.73
2018,10,16,11,45,960.5,74.5,0.55,25.5,726.0,884.18,633.97
2018,10,16,12,0,960.0,75.0,0.6,26.0,728.0,904.34,646.01
2018,10,16,12,15,958.5,75.0,0.6,26.25,722.5,919.36,654.6
2018,10,16,12,30,957.0,75.0,0.6,26.5,717.0,930.58,660.99
2018,10,16,12,45,952.0,74.5,0.65,26.8,703.0,934.3,663.8
2018,10,16,13,0,947.0,74.0,0.7,27.1,689.0,934.14,664.44
2018,10,16,13,15,940.5,74.0,0.75,27.1,668.0,929.41,663.2
2018,10,16,13,30,934.0,74.0,0.8,27.1,647.0,920.94,659.78
2018,10,16,13,45,908.0,77.0,0.9,27.15,613.5,895.37,646.39
2018,10,16,14,0,882.0,80.0,1.0,27.2,580.0,866.77,631.02
2018,10,16,14,15,835.0,86.0,1.1,27.05,536.5,828.57,609.53
2018,10,16,14,30,788.0,92.0,1.2,26.9,493.0,781.29,581.49
2018,10,16,14,45,786.5,84.5,1.3,26.8,457.5,753.42,565.85
2018,10,16,15,0,785.0,77.0,1.4,26.7,422.0,722.56,547.51
2018,10,16,15,15,746.0,74.5,1.4,26.7,375.0,666.87,510.17
2018,10,16,15,30,707.0,72.0,1.4,26.7,328.0,610.96,471.87
2018,10,16,15,45,671.0,66.5,1.6,25.65,282.0,557.84,436.67
2018,10,16,16,0,635.0,61.0,1.8,24.6,236.0,501.62,396.08
2018,10,16,16,15,550.5,53.5,1.9,23.45,184.0,415.24,329.53
2018,10,16,16,30,466.0,46.0,2.0,22.3,132.0,334.95,264.67
2018,10,16,16,45,413.5,37.5,2.15,21.2,96.5,276.31,213.65
2018,10,16,17,0,361.0,29.0,2.3,20.1,61.0,222.29,151.46
2018,10,16,17,15,221.0,19.0,2.4,19.4,34.5,105.66,0.0
2018,10,16,17,30,81.0,9.0,2.5,18.7,8.0,0.0,0.0
2018,10,16,17,45,40.5,4.5,2.65,18.0,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,6,15,44.5,5.5,0.55,12.05,6.5,0.0,0.0
2018,10,17,6,30,89.0,11.0,0.6,12.4,13.0,10.48,0.0
2018,10,17,6,45,70.0,13.5,0.65,12.8,17.5,10.36,0.71
2018,10,17,7,0,51.0,16.0,0.7,13.2,22.0,13.56,6.04
2018,10,17,7,15,25.5,25.5,0.7,13.7,28.5,22.96,14.7
2018,10,17,7,30,0.0,35.0,0.7,14.2,35.0,32.49,22.13
2018,10,17,7,45,0.0,46.5,0.7,14.75,46.5,43.2,31.35
2018,10,17,8,0,0.0,58.0,0.7,15.3,58.0,53.93,40.43
2018,10,17,8,15,2.5,85.5,0.75,15.95,86.5,79.59,61.77
2018,10,17,8,30,5.0,113.0,0.8,16.6,115.0,105.59,82.99
2018,10,17,8,45,23.0,145.5,0.8,17.25,156.0,141.9,111.92
2018,10,17,9,0,41.0,178.0,0.8,17.9,197.0,181.57,143.17
2018,10,17,9,15,68.5,202.5,0.8,18.55,237.5,220.25,173.16
2018,10,17,9,30,96.0,227.0,0.8,19.2,278.0,262.16,205.32
2018,10,17,9,45,246.0,220.0,0.85,19.85,360.5,351.05,274.06
2018,10,17,10,0,396.0,213.0,0.9,20.5,443.0,452.07,350.32
2018,10,17,10,15,621.5,157.0,0.9,21.1,536.5,563.14,433.05
2018,10,17,10,30,847.0,101.0,0.9,21.7,630.0,684.22,520.18
2018,10,17,10,45,884.0,92.0,0.9,22.25,658.0,731.22,550.48
2018,10,17,11,0,921.0,83.0,0.9,22.8,686.0,780.47,581.48
2018,10,17,11,15,924.5,83.5,0.85,23.3,696.5,813.11,600.27
2018,10,17,11,30,928.0,84.0,0.8,23.8,707.0,842.67,616.97
2018,10,17,11,45,929.0,84.0,0.75,24.25,709.5,866.4,629.84
2018,10,17,12,0,930.0,84.0,0.7,24.7,712.0,886.68,640.47
2018,10,17,12,15,928.0,84.0,0.7,25.0,706.5,900.83,648.54
2018,10,17,12,30,926.0,84.0,0.7,25.3,701.0,911.3,654.47
2018,10,17,12,45,921.5,83.5,0.65,25.6,687.5,915.27,655.5
2018,10,17,13,0,917.0,83.0,0.6,25.9,674.0,915.5,654.39
2018,10,17,13,15,910.5,81.5,0.65,25.95,652.5,909.06,651.93
2018,10,17,13,30,904.0,80.0,0.7,26.0,631.0,898.96,647.34
2018,10,17,13,45,894.0,79.0,0.75,26.1,603.0,882.85,638.92
2018,10,17,14,0,884.0,78.0,0.8,26.2,575.0,863.4,628.42
2018,10,17,14,15,838.0,84.0,0.9,26.0,532.0,826.11,607.76
2018,10,17,14,30,792.0,90.0,1.0,25.8,489.0,779.77,580.68
2018,10,17,14,45,757.5,89.0,1.1,25.65,445.5,733.02,552.44
2018,10,17,15,0,723.0,88.0,1.2,25.5,402.0,689.23,525.34
2018,10,17,15,15,669.5,86.5,1.2,25.5,353.5,626.22,482.49
2018,10,17,15,30,616.0,85.0,1.2,25.5,305.0,564.15,438.7
2018,10,17,15,45,580.0,77.5,1.4,24.6,261.0,508.2,399.97
2018,10,17,16,0,544.0,70.0,1.6,23.7,217.0,453.12,359.43
2018,10,17,16,15,470.5,62.0,1.7,22.6,171.0,376.6,299.69
2018,10,17,16,30,397.0,54.0,1.8,21.5,125.0,305.08,241.22
2018,10,17,16,45,296.0,42.0,1.95,20.45,85.5,220.42,169.94
2018,10,17,17,0,195.0,30.0,2.1,19.4,46.0,147.4,95.53
2018,10,17,17,15,121.0,18.5,2.2,18.7,26.0,65.21,0.0
2018,10,17,17,30,47.0,7.0,2.3,18.0,6.0,0.0,0.0
2018,10,17,17,45,23.5,3.5,2.35,17.3,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,6,15,34.5,4.0,1.1,12.6,5.0,0.0,0.0
2018,10,18,6,30,69.0,8.0,1.0,13.0,10.0,7.63,0.0
2018,10,18,6,45,47.0,12.5,0.9,13.4,15.0,10.69,0.21
2018,10,18,7,0,25.0,17.0,0.8,13.8,20.0,15.55,7.65
2018,10,18,7,15,12.5,27.5,0.75,14.35,29.0,25.89,17.19
2018,10,18,7,30,0.0,38.0,0.7,14.9,38.0,35.29,24.41
2018,10,18,7,45,0.0,49.0,0.65,15.45,49.0,45.54,33.23
2018,10,18,8,0,0.0,60.0,0.6,16.0,60.0,55.8,41.89
2018,10,18,8,15,0.5,85.0,0.55,16.6,85.0,78.68,60.92
2018,10,18,8,30,1.0,110.0,0.5,17.2,110.0,101.78,79.71
2018,10,18,8,45,3.0,131.5,0.4,17.75,132.5,122.53,96.17
2018,10,18,9,0,5.0,153.0,0.3,18.3,155.0,143.74,112.66
