Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,9,15,24.5,179.5,0.3,18.9,192.0,177.76,139.05
2018,10,18,9,30,44.0,206.0,0.3,19.5,229.0,216.59,168.79
2018,10,18,9,45,120.0,229.5,0.3,20.15,297.5,287.83,223.23
2018,10,18,10,0,196.0,253.0,0.3,20.8,366.0,363.36,279.45
2018,10,18,10,15,457.0,197.5,0.35,21.4,476.5,495.43,378.44
2018,10,18,10,30,718.0,142.0,0.4,22.0,587.0,639.63,481.82
2018,10,18,10,45,816.0,113.0,0.45,22.6,632.5,706.73,527.57
2018,10,18,11,0,914.0,84.0,0.5,23.2,678.0,774.21,570.88
2018,10,18,11,15,917.0,84.5,0.55,23.65,688.5,806.18,590.34
2018,10,18,11,30,920.0,85.0,0.6,24.1,699.0,835.07,608.2
2018,10,18,11,45,921.0,85.0,0.6,24.55,701.5,858.56,621.69
2018,10,18,12,0,922.0,85.0,0.6,25.0,704.0,878.62,633.04
2018,10,18,12,15,920.0,85.0,0.6,25.35,698.0,892.61,640.87
2018,10,18,12,30,918.0,85.0,0.6,25.7,692.0,902.94,646.57
2018,10,18,12,45,914.0,84.5,0.55,26.0,679.0,907.25,647.8
2018,10,18,13,0,910.0,84.0,0.5,26.3,666.0,907.87,646.91
2018,10,18,13,15,904.5,83.0,0.55,26.45,645.5,902.89,645.13
2018,10,18,13,30,899.0,82.0,0.6,26.6,625.0,894.29,641.27
2018,10,18,13,45,856.0,90.0,0.6,26.75,588.0,867.7,625.17
2018,10,18,14,0,813.0,98.0,0.6,26.9,551.0,831.2,602.91
2018,10,18,14,15,732.5,110.5,0.65,26.8,499.5,770.54,566.09
2018,10,18,14,30,652.0,123.0,0.7,26.7,448.0,705.71,525.7
2018,10,18,14,45,636.0,115.5,0.8,26.6,411.0,669.56,504.46
2018,10,18,15,0,620.0,108.0,0.9,26.5,374.0,631.7,480.99
2018,10,18,15,15,597.0,99.0,0.9,26.5,333.0,585.43,449.36
2018,10,18,15,30,574.0,90.0,0.9,26.5,292.0,538.45,416.07
2018,10,18,15,45,541.0,81.0,1.15,25.55,249.5,484.38,379.24
2018,10,18,16,0,508.0,72.0,1.4,24.6,207.0,431.05,340.42
2018,10,18,16,15,435.5,63.5,1.45,23.5,162.5,356.22,281.92
2018,10,18,16,30,363.0,55.0,1.5,22.4,118.0,284.85,223.73
2018,10,18,16,45,281.0,41.5,1.6,21.3,81.0,211.98,161.85
2018,10,18,17,0,199.0,28.0,1.7,20.2,44.0,144.35,87.58
2018,10,18,17,15,114.5,16.5,1.8,19.5,24.0,60.42,0.0
2018,10,18,17,30,30.0,5.0,1.9,18.8,4.0,0.0,0.0
2018,10,18,17,45,15.0,2.5,2.05,18.1,2.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,6,15,67.0,7.0,0.5,13.05,8.5,0.0,0.0
2018,10,19,6,30,134.0,14.0,0.6,13.4,17.0,13.34,0.0
2018,10,19,6,45,267.5,24.5,0.65,13.75,49.0,20.33,3.83
2018,10,19,7,0,401.0,35.0,0.7,14.1,81.0,27.93,18.07
2018,10,19,7,15,490.5,42.0,0.8,14.7,125.5,31.98,22.45
2018,10,19,7,30,580.0,49.0,0.9,15.3,170.0,58.86,30.66
2018,10,19,7,45,636.5,54.5,1.0,15.9,218.0,106.94,58.16
2018,10,19,8,0,693.0,60.0,1.1,16.5,266.0,163.63,101.15
2018,10,19,8,15,731.0,63.5,1.1,17.3,312.5,218.09,147.16
2018,10,19,8,30,769.0,67.0,1.1,18.1,359.0,276.17,197.47
2018,10,19,8,45,796.5,69.5,1.15,18.9,402.5,333.09,246.93
2018,10,19,9,0,824.0,72.0,1.2,19.7,446.0,391.74,296.57
2018,10,19,9,15,842.0,74.0,1.2,20.45,484.0,447.14,342.15
2018,10,19,9,30,860.0,76.0,1.2,21.2,522.0,502.41,385.91
2018,10,19,9,45,872.5,77.5,1.2,21.95,554.0,553.64,425.08
2018,10,19,10,0,885.0,79.0,1.2,22.7,586.0,603.81,462.02
2018,10,19,10,15,894.0,80.5,1.25,23.4,612.0,650.46,495.67
2018,10,19,10,30,903.0,82.0,1.3,24.1,638.0,695.24,527.03
2018,10,19,10,45,909.5,82.5,1.3,24.85,656.0,735.1,552.27
2018,10,19,11,0,916.0,83.0,1.3,25.6,674.0,772.44,575.01
2018,10,19,11,15,920.0,83.5,1.25,26.05,685.0,805.15,594.47
2018,10,19,11,30,924.0,84.0,1.2,26.5,696.0,834.84,611.72
2018,10,19,11,45,926.5,83.5,1.15,27.0,699.0,859.01,625.09
2018,10,19,12,0,929.0,83.0,1.1,27.5,702.0,879.8,636.23
2018,10,19,12,15,925.5,83.5,1.0,27.7,696.0,893.1,642.55
2018,10,19,12,30,922.0,84.0,0.9,27.9,690.0,902.71,646.58
2018,10,19,12,45,914.0,85.5,0.85,28.15,676.0,905.83,647.33
2018,10,19,13,0,906.0,87.0,0.8,28.4,662.0,905.25,645.96
2018,10,19,13,15,899.0,86.0,0.75,28.45,641.0,898.96,641.7
2018,10,19,13,30,892.0,85.0,0.7,28.5,620.0,889.09,635.39
2018,10,19,13,45,849.5,92.0,0.65,28.55,582.5,861.9,618.29
2018,10,19,14,0,807.0,99.0,0.6,28.6,545.0,824.76,595.05
2018,10,19,14,15,698.0,117.5,0.6,28.5,486.0,747.79,546.88
2018,10,19,14,30,589.0,136.0,0.6,28.4,427.0,666.79,495.03
2018,10,19,14,45,587.5,124.0,0.65,28.3,394.0,638.69,478.69
2018,10,19,15,0,586.0,112.0,0.7,28.2,361.0,608.21,459.59
2018,10,19,15,15,578.0,100.5,0.7,28.2,324.0,571.27,434.57
2018,10,19,15,30,570.0,89.0,0.7,28.2,287.0,532.66,407.63
2018,10,19,15,45,522.0,81.5,0.9,27.2,242.5,470.57,364.98
2018,10,19,16,0,474.0,74.0,1.1,26.2,198.0,410.36,321.19
2018,10,19,16,15,374.5,64.5,1.2,25.1,150.0,317.4,249.32
2018,10,19,16,30,275.0,55.0,1.3,24.0,102.0,236.89,184.33
2018,10,19,16,45,222.5,39.0,1.45,22.9,69.0,179.42,135.06
2018,10,19,17,0,170.0,23.0,1.6,21.8,36.0,121.89,66.61
2018,10,19,17,15,104.5,14.0,1.75,21.1,20.0,53.84,0.0
2018,10,19,17,30,39.0,5.0,1.9,20.4,4.0,0.0,0.0
2018,10,19,17,45,19.5,2.5,2.0,19.65,2.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,6,15,30.5,4.5,1.0,12.3,5.0,0.0,0.0
2018,10,20,6,30,61.0,9.0,1.0,12.7,10.0,8.58,0.0
2018,10,20,6,45,76.5,15.5,1.0,13.05,21.0,12.03,0.0
2018,10,20,7,0,92.0,22.0,1.0,13.4,32.0,16.68,8.48
2018,10,20,7,15,46.0,35.0,0.95,13.95,40.0,30.76,21.42
2018,10,20,7,30,0.0,48.0,0.9,14.5,48.0,44.41,32.12
2018,10,20,7,45,1.0,64.5,0.9,15.05,65.0,59.41,44.93
2018,10,20,8,0,2.0,81.0,0.9,15.6,82.0,74.71,57.78
2018,10,20,8,15,13.5,107.5,0.8,16.3,112.5,101.38,79.4
2018,10,20,8,30,25.0,134.0,0.7,17.0,143.0,129.7,102.04
2018,10,20,8,45,52.5,160.0,0.65,17.7,182.5,165.03,129.73
2018,10,20,9,0,80.0,186.0,0.6,18.4,222.0,203.89,159.97
2018,10,20,9,15,136.5,203.0,0.6,19.1,270.5,252.81,197.66
2018,10,20,9,30,193.0,220.0,0.6,19.8,319.0,305.88,238.15
2018,10,20,9,45,276.0,220.5,0.55,20.5,372.0,366.75,283.89
2018,10,20,10,0,359.0,221.0,0.5,21.2,425.0,431.23,331.36
2018,10,20,10,15,451.0,206.5,0.55,21.85,474.5,498.96,381.06
2018,10,20,10,30,543.0,192.0,0.6,22.5,524.0,567.25,430.25
2018,10,20,10,45,630.5,169.5,0.65,23.15,565.5,632.95,476.67
2018,10,20,11,0,718.0,147.0,0.7,23.8,607.0,698.6,522.19
2018,10,20,11,15,813.0,117.5,0.8,24.25,646.0,762.19,565.2
2018,10,20,11,30,908.0,88.0,0.9,24.7,685.0,824.2,605.57
2018,10,20,11,45,909.5,87.5,0.95,25.15,687.5,847.16,619.31
2018,10,20,12,0,911.0,87.0,1.0,25.6,690.0,866.76,631.39
2018,10,20,12,15,910.0,86.5,1.05,25.75,684.5,880.77,640.72
2018,10,20,12,30,909.0,86.0,1.1,25.9,679.0,891.19,647.93
2018,10,20,12,45,906.0,85.5,1.2,26.05,666.5,896.25,652.61
2018,10,20,13,0,903.0,85.0,1.3,26.2,654.0,897.65,655.08
2018,10,20,13,15,896.5,84.0,1.35,26.15,633.0,891.76,652.79
2018,10,20,13,30,890.0,83.0,1.4,26.1,612.0,882.3,648.35
2018,10,20,13,45,846.0,90.5,1.5,26.1,574.5,854.51,632.41
2018,10,20,14,0,802.0,98.0,1.6,26.1,537.0,816.85,609.78
2018,10,20,14,15,721.0,110.0,1.6,25.9,486.0,755.89,570.36
2018,10,20,14,30,640.0,122.0,1.6,25.7,435.0,690.73,527.33
2018,10,20,14,45,655.5,108.0,1.65,25.5,405.5,672.28,516.9
2018,10,20,15,0,671.0,94.0,1.7,25.3,376.0,650.22,503.26
2018,10,20,15,15,634.0,89.5,1.7,25.3,332.5,597.63,466.46
2018,10,20,15,30,597.0,85.0,1.7,25.3,289.0,545.1,428.0
2018,10,20,15,45,575.0,74.5,1.7,24.3,247.5,495.91,392.47
2018,10,20,16,0,553.0,64.0,1.7,23.3,206.0,446.56,354.95
2018,10,20,16,15,450.0,58.5,1.7,22.25,158.0,356.29,283.34
2018,10,20,16,30,347.0,53.0,1.7,21.2,110.0,272.15,214.16
2018,10,20,16,45,264.5,39.5,1.7,20.2,74.5,200.54,151.97
2018,10,20,17,0,182.0,26.0,1.7,19.2,39.0,130.7,63.47
2018,10,20,17,15,115.0,16.5,1.75,18.55,22.0,59.98,0.0
2018,10,20,17,30,48.0,7.0,1.8,17.9,5.0,0.0,0.0
2018,10,20,17,45,24.0,3.5,1.85,17.25,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,21,6,15,33.5,4.5,1.65,11.45,5.0,0.0,0.0
2018,10,21,6,30,67.0,9.0,1.6,11.9,10.0,8.58,0.0
2018,10,21,6,45,67.0,10.5,1.6,12.35,14.5,8.09,0.0
2018,10,21,7,0,67.0,12.0,1.6,12.8,19.0,9.0,1.93
2018,10,21,7,15,33.5,18.0,1.65,13.45,21.5,16.5,8.88
2018,10,21,7,30,0.0,24.0,1.7,14.1,24.0,22.25,13.33
2018,10,21,7,45,0.0,31.0,1.75,14.7,31.0,28.76,18.98
2018,10,21,8,0,0.0,38.0,1.8,15.3,38.0,35.28,24.54
2018,10,21,8,15,0.0,50.0,1.75,15.9,50.0,46.46,33.98
2018,10,21,8,30,0.0,62.0,1.7,16.5,62.0,57.66,43.28
2018,10,21,8,45,0.0,79.0,1.7,17.05,79.0,73.51,56.34
2018,10,21,9,0,0.0,96.0,1.7,17.6,96.0,89.3,69.16
2018,10,21,9,15,0.0,117.5,1.6,18.15,117.5,109.41,85.33
2018,10,21,9,30,0.0,139.0,1.5,18.7,139.0,129.72,101.41
2018,10,21,9,45,9.0,169.0,1.45,19.3,174.0,163.13,127.84
2018,10,21,10,0,18.0,199.0,1.4,19.9,209.0,197.81,154.83
2018,10,21,10,15,31.0,223.5,1.35,20.4,242.0,235.75,184.09
2018,10,21,10,30,44.0,248.0,1.3,20.9,275.0,271.55,211.24
2018,10,21,10,45,165.0,251.5,1.2,21.4,356.0,370.27,288.0
2018,10,21,11,0,286.0,255.0,1.1,21.9,437.0,478.86,369.02
2018,10,21,11,15,538.0,192.5,1.15,22.3,541.5,627.2,479.52
2018,10,21,11,30,790.0,130.0,1.2,22.7,646.0,779.19,585.91
2018,10,21,11,45,847.0,111.0,1.25,23.1,666.0,825.5,614.83
2018,10,21,12,0,904.0,92.0,1.3,23.5,686.0,864.09,639.58
2018,10,21,12,15,900.5,92.5,1.4,23.65,680.0,877.01,648.71
2018,10,21,12,30,897.0,93.0,1.5,23.8,674.0,886.33,655.89
2018,10,21,12,45,888.0,94.0,1.65,23.95,659.0,887.85,658.66
2018,10,21,13,0,879.0,95.0,1.8,24.1,644.0,885.74,659.15
2018,10,21,13,15,871.0,93.5,1.95,24.05,622.5,885.3,661.32
2018,10,21,13,30,863.0,92.0,2.1,24.0,601.0,874.21,656.36
2018,10,21,13,45,837.5,94.5,2.25,23.95,569.0,849.43,642.12
2018,10,21,14,0,812.0,97.0,2.4,23.9,537.0,821.71,625.74
2018,10,21,14,15,796.5,93.5,2.55,23.6,502.5,792.65,608.74
2018,10,21,14,30,781.0,90.0,2.7,23.3,468.0,760.96,589.51
2018,10,21,14,45,775.0,83.5,2.8,23.0,432.0,730.83,570.71
2018,10,21,15,0,769.0,77.0,2.9,22.7,396.0,698.03,549.52
2018,10,21,15,15,736.5,73.5,2.9,22.7,352.0,646.93,513.19
2018,10,21,15,30,704.0,70.0,2.9,22.7,308.0,599.36,478.69
2018,10,21,15,45,659.0,65.0,3.05,21.55,261.5,537.89,433.49
2018,10,21,16,0,614.0,60.0,3.2,20.4,215.0,477.81,386.9
2018,10,21,16,15,532.0,54.5,3.1,19.6,168.0,397.58,320.96
2018,10,21,16,30,450.0,49.0,3.0,18.8,121.0,322.67,256.92
2018,10,21,16,45,331.5,38.5,2.95,17.95,81.5,231.02,176.19
2018,10,21,17,0,213.0,28.0,2.9,17.1,42.0,145.62,58.27
2018,10,21,17,15,120.0,16.5,2.85,16.55,23.0,61.59,0.0
2018,10,21,17,30,27.0,5.0,2.8,16.0,4.0,0.0,0.0
2018,10,21,17,45,13.5,2.5,2.7,15.45,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,15,10.5,2.0,2.0,11.1,2.0,0.0,0.0
2018,10,22,6,30,21.0,4.0,2.1,11.6,4.0,3.81,0.0
2018,10,22,6,45,21.0,8.5,2.15,12.1,9.5,7.34,0.0
2018,10,22,7,0,21.0,13.0,2.2,12.6,15.0,12.02,4.38
2018,10,22,7,15,10.5,20.5,2.25,13.15,21.5,19.28,11.3
2018,10,22,7,30,0.0,28.0,2.3,13.7,28.0,25.97,16.49
2018,10,22,7,45,0.0,37.5,2.35,14.2,37.5,34.81,24.17
2018,10,22,8,0,0.0,47.0,2.4,14.7,47.0,43.66,31.75
2018,10,22,8,15,0.0,66.5,2.35,15.2,66.5,61.84,47.12
2018,10,22,8,30,0.0,86.0,2.3,15.7,86.0,79.75,62.04
2018,10,22,8,45,0.0,105.0,2.25,16.2,105.0,97.38,76.48
2018,10,22,9,0,0.0,124.0,2.2,16.7,124.0,115.17,90.86
2018,10,22,9,15,15.5,153.5,2.2,17.2,161.5,149.65,118.63
2018,10,22,9,30,31.0,183.0,2.2,17.7,199.0,188.49,149.64
2018,10,22,9,45,72.5,213.0,2.2,18.15,253.0,242.21,192.38
2018,10,22,10,0,114.0,243.0,2.2,18.6,307.0,305.27,241.83
2018,10,22,10,15,339.5,210.0,2.25,19.0,412.0,425.16,337.39
2018,10,22,10,30,565.0,177.0,2.3,19.4,517.0,564.25,444.69
2018,10,22,10,45,740.0,130.0,2.35,19.75,589.0,665.62,521.27
2018,10,22,11,0,915.0,83.0,2.4,20.1,661.0,765.02,592.64
2018,10,22,11,15,918.5,83.5,2.45,20.35,671.5,797.09,613.77
2018,10,22,11,30,922.0,84.0,2.5,20.6,682.0,826.12,633.28
2018,10,22,11,45,923.0,83.5,2.6,20.85,684.0,848.82,648.77
2018,10,22,12,0,924.0,83.0,2.7,21.1,686.0,868.1,662.01
2018,10,22,12,15,922.5,82.5,2.75,21.2,680.0,881.74,671.51
2018,10,22,12,30,921.0,82.0,2.8,21.3,674.0,891.74,678.68
2018,10,22,12,45,916.5,81.5,2.9,21.4,660.5,895.47,682.09
2018,10,22,13,0,912.0,81.0,3.0,21.5,647.0,895.5,683.14
2018,10,22,13,15,904.0,80.0,3.1,21.4,625.0,888.22,679.82
2018,10,22,13,30,896.0,79.0,3.2,21.3,603.0,877.36,674.16
2018,10,22,13,45,885.5,77.5,3.25,21.2,575.0,860.28,663.91
2018,10,22,14,0,875.0,76.0,3.3,21.1,547.0,839.91,651.4
2018,10,22,14,15,860.0,74.5,3.35,20.8,512.5,812.71,634.49
2018,10,22,14,30,845.0,73.0,3.4,20.5,478.0,789.65,620.43
2018,10,22,14,45,824.0,70.5,3.45,20.2,438.0,751.03,594.78
2018,10,22,15,0,803.0,68.0,3.5,19.9,398.0,710.41,567.23
2018,10,22,15,15,772.5,65.0,3.5,19.9,353.5,660.55,531.25
2018,10,22,15,30,742.0,62.0,3.5,19.9,309.0,609.93,493.82
2018,10,22,15,45,697.5,57.5,3.5,18.95,262.0,547.91,447.1
2018,10,22,16,0,653.0,53.0,3.5,18.0,215.0,487.0,398.42
2018,10,22,16,15,582.5,47.5,3.35,17.35,168.5,416.37,338.8
2018,10,22,16,30,512.0,42.0,3.2,16.7,122.0,346.3,277.35
2018,10,22,16,45,373.5,33.5,3.0,16.05,80.5,245.41,186.95
2018,10,22,17,0,235.0,25.0,2.8,15.4,39.0,147.18,40.46
2018,10,22,17,15,117.5,12.5,2.7,14.95,19.5,56.52,0.0
2018,10,22,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.85,11.95,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.9,12.3,11.0,9.53,0.0
2018,10,23,6,45,181.0,21.5,1.9,12.7,36.5,18.03,0.0
2018,10,23,7,0,286.0,33.0,1.9,13.1,62.0,26.71,16.34
2018,10,23,7,15,267.0,48.5,1.95,13.5,87.0,37.14,26.85
2018,10,23,7,30,248.0,64.0,2.0,13.9,112.0,57.81,38.31
2018,10,23,7,45,201.5,79.0,2.1,14.3,125.0,86.03,59.26
2018,10,23,8,0,155.0,94.0,2.2,14.7,138.0,106.54,77.98
2018,10,23,8,15,149.5,119.5,2.2,14.9,167.5,139.62,106.54
2018,10,23,8,30,144.0,145.0,2.2,15.1,197.0,171.55,134.1
2018,10,23,8,45,208.0,159.5,2.2,15.35,245.0,215.83,169.83
2018,10,23,9,0,272.0,174.0,2.2,15.6,293.0,268.87,212.96
2018,10,23,9,15,231.0,187.0,2.3,15.75,294.0,280.69,224.04
2018,10,23,9,30,190.0,200.0,2.4,15.9,295.0,284.6,228.09
2018,10,23,9,45,121.0,215.5,2.45,16.05,277.5,274.4,219.91
2018,10,23,10,0,52.0,231.0,2.5,16.2,260.0,252.79,201.85
2018,10,23,10,15,127.0,244.0,2.55,16.35,319.0,321.54,257.39
2018,10,23,10,30,202.0,257.0,2.6,16.5,378.0,391.51,312.99
2018,10,23,10,45,271.0,259.5,2.65,16.6,426.5,459.44,366.3
2018,10,23,11,0,340.0,262.0,2.7,16.7,475.0,524.61,416.89
2018,10,23,11,15,324.0,266.5,2.75,16.8,472.0,530.59,420.9
2018,10,23,11,30,308.0,271.0,2.8,16.9,469.0,534.56,423.66
2018,10,23,11,45,266.0,280.5,2.85,17.0,452.0,521.05,412.54
2018,10,23,12,0,224.0,290.0,2.9,17.1,435.0,493.59,391.03
2018,10,23,12,15,349.0,259.0,2.85,17.35,482.5,582.64,461.23
2018,10,23,12,30,474.0,228.0,2.8,17.6,530.0,674.56,531.25
2018,10,23,12,45,621.5,176.0,2.75,17.85,563.5,755.95,593.17
2018,10,23,13,0,769.0,124.0,2.7,18.1,597.0,829.75,645.14
2018,10,23,13,15,720.0,131.0,2.6,18.4,562.0,797.06,620.61
2018,10,23,13,30,671.0,138.0,2.5,18.7,527.0,761.47,594.94
2018,10,23,13,45,487.5,172.0,2.4,18.95,447.5,633.31,499.93
2018,10,23,14,0,304.0,206.0,2.3,19.2,368.0,500.09,397.24
2018,10,23,14,15,405.0,176.0,2.25,19.3,377.0,559.32,445.38
2018,10,23,14,30,506.0,146.0,2.2,19.4,386.0,598.88,477.3
2018,10,23,14,45,613.5,112.0,2.2,19.5,378.5,638.02,508.5
2018,10,23,15,0,721.0,78.0,2.2,19.6,371.0,658.15,524.04
2018,10,23,15,15,729.5,69.0,2.2,19.6,336.5,631.89,505.35
2018,10,23,15,30,738.0,60.0,2.2,19.6,302.0,602.43,484.05
2018,10,23,15,45,693.5,55.5,2.2,19.15,255.5,540.74,437.17
2018,10,23,16,0,649.0,51.0,2.2,18.7,209.0,480.21,388.7
2018,10,23,16,15,577.0,45.5,2.15,17.9,163.0,409.01,329.71
2018,10,23,16,30,505.0,40.0,2.1,17.1,117.0,338.79,268.98
2018,10,23,16,45,365.5,31.5,2.05,16.3,76.5,238.43,178.92
2018,10,23,17,0,226.0,23.0,2.0,15.5,36.0,139.61,13.66
2018,10,23,17,15,113.0,11.5,2.1,15.05,18.0,53.58,0.0
2018,10,23,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.5,1.1,12.0,4.5,0.0,0.0
2018,10,24,6,30,61.0,9.0,1.1,12.3,9.0,8.58,0.0
2018,10,24,6,45,194.0,20.5,1.1,12.55,36.5,17.21,0.0
2018,10,24,7,0,327.0,32.0,1.1,12.8,64.0,25.97,15.5
2018,10,24,7,15,445.5,38.0,1.15,13.45,107.5,29.19,19.89
2018,10,24,7,30,564.0,44.0,1.2,14.1,151.0,50.16,25.88
2018,10,24,7,45,604.0,50.5,1.25,14.75,193.5,96.0,51.26
2018,10,24,8,0,644.0,57.0,1.3,15.4,236.0,146.27,89.22
2018,10,24,8,15,660.5,64.0,1.3,16.0,275.5,196.32,132.44
2018,10,24,8,30,677.0,71.0,1.3,16.6,315.0,247.62,178.11
2018,10,24,8,45,675.0,81.5,1.3,17.2,349.5,297.38,222.74
2018,10,24,9,0,673.0,92.0,1.3,17.8,384.0,346.03,265.22
2018,10,24,9,15,755.5,80.0,1.3,18.4,434.5,408.11,315.99
2018,10,24,9,30,838.0,68.0,1.3,19.0,485.0,475.08,369.41
2018,10,24,9,45,851.0,69.5,1.35,19.6,516.0,524.94,408.89
2018,10,24,10,0,864.0,71.0,1.4,20.2,547.0,573.83,446.46
2018,10,24,10,15,872.0,72.0,1.45,20.65,571.0,617.88,479.67
2018,10,24,10,30,880.0,73.0,1.5,21.1,595.0,660.05,510.63
2018,10,24,10,45,885.5,73.5,1.55,21.6,612.0,697.83,536.67
2018,10,24,11,0,891.0,74.0,1.6,22.1,629.0,733.11,559.91
2018,10,24,11,15,893.5,74.0,1.7,22.45,638.0,762.89,579.96
2018,10,24,11,30,896.0,74.0,1.8,22.8,647.0,789.66,597.95
2018,10,24,11,45,895.5,75.0,1.95,23.15,649.0,812.02,613.38
2018,10,24,12,0,895.0,76.0,2.1,23.5,651.0,831.03,626.61
2018,10,24,12,15,893.0,76.0,2.15,23.65,645.5,844.21,635.6
2018,10,24,12,30,891.0,76.0,2.2,23.8,640.0,853.86,642.39
2018,10,24,12,45,867.5,82.0,2.3,23.95,621.5,848.56,639.58
2018,10,24,13,0,844.0,88.0,2.4,24.1,603.0,839.62,634.51
2018,10,24,13,15,817.5,92.5,2.4,24.0,577.5,830.12,629.03
2018,10,24,13,30,791.0,97.0,2.4,23.9,552.0,810.48,616.65
2018,10,24,13,45,680.5,117.5,2.45,23.85,495.5,739.48,568.5
2018,10,24,14,0,570.0,138.0,2.5,23.8,439.0,663.59,516.11
2018,10,24,14,15,389.0,166.0,2.45,23.55,365.5,533.38,418.77
2018,10,24,14,30,208.0,194.0,2.4,23.3,292.0,388.82,307.37
2018,10,24,14,45,262.5,171.5,2.4,23.1,284.0,414.5,329.84
2018,10,24,15,0,317.0,149.0,2.4,22.9,276.0,422.9,338.29
2018,10,24,15,15,409.5,118.0,2.4,22.9,262.5,456.96,366.37
2018,10,24,15,30,502.0,87.0,2.4,22.9,249.0,474.7,381.16
2018,10,24,15,45,562.0,68.5,2.4,22.15,223.5,473.3,380.74
2018,10,24,16,0,622.0,50.0,2.4,21.4,198.0,460.59,370.2
2018,10,24,16,15,551.5,44.5,2.4,20.75,154.0,391.65,312.81
2018,10,24,16,30,481.0,39.0,2.4,20.1,110.0,323.67,254.0
2018,10,24,16,45,347.0,30.5,2.35,19.4,71.5,227.6,166.7
2018,10,24,17,0,213.0,22.0,2.3,18.7,33.0,131.05,0.0
2018,10,24,17,15,106.5,11.0,2.35,18.15,16.5,50.39,0.0
2018,10,24,17,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,6,15,38.5,4.5,1.15,12.7,4.5,0.0,0.0
2018,10,25,6,30,77.0,9.0,1.1,13.0,9.0,8.58,0.0
2018,10,25,6,45,187.5,19.5,1.1,13.35,33.5,16.37,0.0
2018,10,25,7,0,298.0,30.0,1.1,13.7,58.0,24.19,13.67
2018,10,25,7,15,257.0,46.0,1.1,14.3,80.0,35.32,25.07
2018,10,25,7,30,216.0,62.0,1.1,14.9,102.0,56.69,38.17
2018,10,25,7,45,164.5,81.5,1.1,15.45,117.0,84.14,58.91
2018,10,25,8,0,113.0,101.0,1.1,16.0,132.0,106.58,79.33
2018,10,25,8,15,84.0,120.0,1.1,16.8,145.5,126.05,96.86
2018,10,25,8,30,55.0,139.0,1.1,17.6,159.0,141.85,110.94
2018,10,25,8,45,78.5,159.5,1.1,18.35,191.5,172.62,135.31
2018,10,25,9,0,102.0,180.0,1.1,19.1,224.0,206.22,161.75
2018,10,25,9,15,109.0,197.5,1.1,19.85,248.0,235.22,184.41
2018,10,25,9,30,116.0,215.0,1.1,20.6,272.0,263.15,205.81
2018,10,25,9,45,151.0,228.5,1.05,21.4,308.0,302.62,235.74
2018,10,25,10,0,186.0,242.0,1.0,22.2,344.0,345.2,267.48
2018,10,25,10,15,249.0,244.5,1.0,22.85,387.5,402.64,310.39
2018,10,25,10,30,312.0,247.0,1.0,23.5,431.0,459.39,351.97
2018,10,25,10,45,441.0,217.0,1.0,24.15,485.0,539.87,411.07
2018,10,25,11,0,570.0,187.0,1.0,24.8,539.0,620.29,468.59
2018,10,25,11,15,726.5,136.5,0.95,25.2,592.5,709.55,531.27
2018,10,25,11,30,883.0,86.0,0.9,25.6,646.0,790.56,582.93
2018,10,25,11,45,899.5,80.5,0.9,26.0,653.0,819.03,599.57
2018,10,25,12,0,916.0,75.0,0.9,26.4,660.0,844.65,614.94
2018,10,25,12,15,913.5,75.0,0.95,26.6,654.0,857.69,623.46
2018,10,25,12,30,911.0,75.0,1.0,26.8,648.0,867.11,629.94
2018,10,25,12,45,903.5,76.0,1.05,27.05,634.0,869.82,632.14
2018,10,25,13,0,896.0,77.0,1.1,27.3,620.0,868.88,632.2
2018,10,25,13,15,889.5,76.0,1.2,27.3,599.5,862.84,630.44
2018,10,25,13,30,883.0,75.0,1.3,27.3,579.0,853.29,626.46
2018,10,25,13,45,839.5,83.0,1.4,27.3,543.5,827.06,611.47
2018,10,25,14,0,796.0,91.0,1.5,27.3,508.0,791.28,590.0
2018,10,25,14,15,763.0,91.5,1.65,27.1,470.0,752.99,567.36
2018,10,25,14,30,730.0,92.0,1.8,26.9,432.0,716.9,545.59
2018,10,25,14,45,725.5,85.0,1.9,26.7,398.0,688.49,528.25
2018,10,25,15,0,721.0,78.0,2.0,26.5,364.0,653.69,505.79
2018,10,25,15,15,627.5,81.5,2.0,26.5,309.5,573.62,448.63
2018,10,25,15,30,534.0,85.0,2.0,26.5,255.0,492.78,387.79
2018,10,25,15,45,509.5,74.0,2.1,25.3,215.5,444.17,352.37
2018,10,25,16,0,485.0,63.0,2.2,24.1,176.0,395.79,314.93
2018,10,25,16,15,407.0,54.5,2.2,23.0,134.5,320.64,253.93
2018,10,25,16,30,329.0,46.0,2.2,21.9,93.0,250.04,194.36
2018,10,25,16,45,233.5,32.5,2.25,20.85,59.5,174.83,124.69
2018,10,25,17,0,138.0,19.0,2.3,19.8,26.0,94.83,0.0
2018,10,25,17,15,69.0,9.5,2.35,19.2,13.0,34.75,0.0
2018,10,25,17,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.5,0.85,13.3,4.5,0.0,0.0
2018,10,26,6,30,79.0,9.0,0.8,13.6,9.0,8.58,0.0
2018,10,26,6,45,187.0,19.0,0.7,13.9,32.5,18.11,0.0
2018,10,26,7,0,295.0,29.0,0.6,14.2,56.0,23.41,12.66
2018,10,26,7,15,403.0,38.0,0.6,14.7,98.0,29.49,19.95
2018,10,26,7,30,511.0,47.0,0.6,15.2,140.0,49.83,27.37
2018,10,26,7,45,438.0,64.5,0.6,15.75,160.5,92.67,55.12
2018,10,26,8,0,365.0,82.0,0.6,16.3,181.0,125.26,83.5
2018,10,26,8,15,349.0,104.0,0.55,17.0,212.0,165.89,118.65
2018,10,26,8,30,333.0,126.0,0.5,17.7,243.0,203.9,151.8
2018,10,26,8,45,359.5,138.5,0.45,18.45,279.0,246.54,186.83
2018,10,26,9,0,386.0,151.0,0.4,19.2,315.0,290.84,222.47
2018,10,26,9,15,469.0,147.0,0.35,19.8,364.0,345.72,265.06
2018,10,26,9,30,552.0,143.0,0.3,20.4,413.0,407.82,312.26
2018,10,26,9,45,614.0,134.0,0.3,21.05,452.5,463.68,354.13
2018,10,26,10,0,676.0,125.0,0.3,21.7,492.0,520.67,395.86
2018,10,26,10,15,661.0,136.5,0.25,22.25,509.0,554.93,419.34
2018,10,26,10,30,646.0,148.0,0.2,22.8,526.0,586.16,440.05
2018,10,26,10,45,640.5,155.5,0.15,23.35,539.5,616.8,459.86
2018,10,26,11,0,635.0,163.0,0.1,23.9,553.0,645.03,477.51
2018,10,26,11,15,664.5,156.5,0.15,24.35,570.0,682.48,502.9
2018,10,26,11,30,694.0,150.0,0.2,24.8,587.0,718.93,527.22
2018,10,26,11,45,730.0,137.5,0.2,25.2,598.5,752.58,548.02
2018,10,26,12,0,766.0,125.0,0.2,25.6,610.0,781.1,565.16
2018,10,26,12,15,749.0,129.0,0.25,25.9,600.0,788.72,569.9
2018,10,26,12,30,732.0,133.0,0.3,26.2,590.0,789.65,570.8
2018,10,26,12,45,768.0,117.5,0.4,26.5,588.0,806.22,582.89
2018,10,26,13,0,804.0,102.0,0.5,26.8,586.0,823.76,595.54
2018,10,26,13,15,822.0,92.5,0.55,26.95,572.5,829.11,599.95
2018,10,26,13,30,840.0,83.0,0.6,27.1,559.0,830.69,602.25
2018,10,26,13,45,766.0,98.5,0.65,27.25,516.0,780.99,571.35
2018,10,26,14,0,692.0,114.0,0.7,27.4,473.0,733.87,542.24
2018,10,26,14,15,634.0,119.0,0.75,27.35,431.0,682.44,509.94
2018,10,26,14,30,576.0,124.0,0.8,27.3,389.0,630.11,476.05
2018,10,26,14,45,629.0,101.5,0.85,27.2,367.5,632.06,479.91
2018,10,26,15,0,682.0,79.0,0.9,27.1,346.0,627.62,478.45
2018,10,26,15,15,652.0,75.0,0.9,27.1,306.5,581.16,446.39
2018,10,26,15,30,622.0,71.0,0.9,27.1,267.0,534.36,412.65
2018,10,26,15,45,532.5,67.5,1.0,26.15,216.5,449.81,351.16
2018,10,26,16,0,443.0,64.0,1.1,25.2,166.0,370.11,290.51
2018,10,26,16,15,391.0,54.5,1.15,24.25,129.0,310.41,242.61
2018,10,26,16,30,339.0,45.0,1.2,23.3,92.0,254.06,194.75
2018,10,26,16,45,215.5,31.5,1.25,22.35,57.0,164.95,113.84
2018,10,26,17,0,92.0,18.0,1.3,21.4,22.0,73.04,0.0
2018,10,26,17,15,46.0,9.0,1.35,20.9,11.0,25.6,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.65,19.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,13.0,3.0,1.55,14.1,3.0,0.0,0.0
2018,10,27,6,30,26.0,6.0,1.6,14.4,6.0,5.72,0.0
2018,10,27,6,45,93.5,19.0,1.6,14.7,26.0,18.11,0.0
2018,10,27,7,0,161.0,32.0,1.6,15.0,46.0,25.15,13.4
2018,10,27,7,15,221.5,45.5,1.6,15.5,78.0,35.06,24.54
2018,10,27,7,30,282.0,59.0,1.6,16.0,110.0,53.04,34.15
2018,10,27,7,45,289.5,75.0,1.6,16.5,140.0,87.42,56.55
2018,10,27,8,0,297.0,91.0,1.6,17.0,170.0,122.77,84.38
2018,10,27,8,15,297.0,109.5,1.55,17.6,201.0,159.57,115.7
2018,10,27,8,30,297.0,128.0,1.5,18.2,232.0,195.79,146.99
2018,10,27,8,45,335.0,140.0,1.45,18.8,270.5,237.97,181.82
2018,10,27,9,0,373.0,152.0,1.4,19.4,309.0,286.29,221.22
2018,10,27,9,15,379.0,166.0,1.4,19.95,338.0,324.92,252.83
2018,10,27,9,30,385.0,180.0,1.4,20.5,367.0,359.72,280.71
2018,10,27,9,45,424.5,183.5,1.4,21.1,402.0,409.48,319.2
2018,10,27,10,0,464.0,187.0,1.4,21.7,437.0,457.94,355.89
2018,10,27,10,15,522.0,178.5,1.4,22.2,471.5,507.8,393.35
2018,10,27,10,30,580.0,170.0,1.4,22.7,506.0,560.49,432.16
2018,10,27,10,45,583.5,174.0,1.45,23.25,521.0,594.92,456.48
2018,10,27,11,0,587.0,178.0,1.5,23.8,536.0,624.22,476.91
2018,10,27,11,15,533.5,201.5,1.55,24.15,530.5,625.64,476.68
2018,10,27,11,30,480.0,225.0,1.6,24.5,525.0,626.25,475.81
2018,10,27,11,45,495.5,219.5,1.6,24.8,530.5,646.96,490.5
2018,10,27,12,0,511.0,214.0,1.6,25.1,536.0,666.19,503.9
2018,10,27,12,15,562.5,195.0,1.7,25.25,546.0,698.85,528.54
2018,10,27,12,30,614.0,176.0,1.8,25.4,556.0,735.42,555.55
2018,10,27,12,45,550.5,192.0,1.9,25.5,527.5,700.89,531.06
2018,10,27,13,0,487.0,208.0,2.0,25.6,499.0,668.84,508.41
2018,10,27,13,15,549.0,179.5,2.1,25.55,496.5,691.48,527.69
2018,10,27,13,30,611.0,151.0,2.2,25.5,494.0,717.05,548.19
2018,10,27,13,45,600.5,145.0,2.3,25.4,468.5,697.76,536.02
2018,10,27,14,0,590.0,139.0,2.4,25.3,443.0,676.07,522.4
2018,10,27,14,15,516.0,142.5,2.45,25.1,395.5,605.67,472.16
2018,10,27,14,30,442.0,146.0,2.5,24.9,348.0,542.41,426.02
2018,10,27,14,45,482.5,127.0,2.55,24.65,329.5,541.71,428.07
2018,10,27,15,0,523.0,108.0,2.6,24.4,311.0,542.18,430.19
2018,10,27,15,15,485.5,98.5,2.6,24.4,269.5,483.59,385.83
2018,10,27,15,30,448.0,89.0,2.6,24.4,228.0,431.25,345.3
2018,10,27,15,45,430.5,77.5,2.65,23.45,193.5,390.38,313.9
2018,10,27,16,0,413.0,66.0,2.7,22.5,159.0,349.6,280.9
2018,10,27,16,15,290.0,57.5,2.6,21.75,115.0,254.58,202.35
2018,10,27,16,30,167.0,49.0,2.5,21.0,71.0,160.43,123.46
2018,10,27,16,45,114.5,32.5,2.45,20.25,45.0,109.82,73.27
2018,10,27,17,0,62.0,16.0,2.4,19.5,19.0,41.0,0.0
2018,10,27,17,15,31.0,8.0,2.45,19.0,9.5,7.63,0.0
2018,10,27,17,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,6,15,33.5,4.0,2.05,14.25,3.5,0.0,0.0
2018,10,28,6,30,67.0,8.0,2.1,14.6,7.0,0.0,0.0
2018,10,28,6,45,203.5,18.5,2.15,14.95,32.0,17.63,0.0
