Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,7,0,340.0,29.0,2.2,15.3,57.0,23.87,11.79
2018,10,28,7,15,444.0,35.5,2.25,15.8,97.5,27.61,18.04
2018,10,28,7,30,548.0,42.0,2.3,16.3,138.0,44.67,23.23
2018,10,28,7,45,610.0,46.5,2.4,16.8,183.0,91.29,47.36
2018,10,28,8,0,672.0,51.0,2.5,17.3,228.0,142.38,84.18
2018,10,28,8,15,692.0,57.0,2.55,17.8,268.0,193.24,127.71
2018,10,28,8,30,712.0,63.0,2.6,18.3,308.0,245.66,174.53
2018,10,28,8,45,511.0,101.0,2.65,18.8,288.0,259.74,195.94
2018,10,28,9,0,310.0,139.0,2.7,19.3,268.0,247.83,192.9
2018,10,28,9,15,361.5,147.5,2.7,19.7,311.5,299.27,235.07
2018,10,28,9,30,413.0,156.0,2.7,20.1,355.0,352.91,278.34
2018,10,28,9,45,518.5,145.5,2.75,20.5,411.5,419.92,331.73
2018,10,28,10,0,624.0,135.0,2.8,20.9,468.0,498.44,393.15
2018,10,28,10,15,721.5,113.0,2.85,21.15,515.5,564.2,444.49
2018,10,28,10,30,819.0,91.0,2.9,21.4,563.0,633.96,498.1
2018,10,28,10,45,838.5,88.0,2.95,21.7,583.5,675.74,529.26
2018,10,28,11,0,858.0,85.0,3.0,22.0,604.0,712.31,554.94
2018,10,28,11,15,861.0,85.0,3.05,22.1,613.0,741.38,575.23
2018,10,28,11,30,864.0,85.0,3.1,22.2,622.0,767.58,593.49
2018,10,28,11,45,864.0,85.5,3.15,22.3,624.0,788.98,608.38
2018,10,28,12,0,864.0,86.0,3.2,22.4,626.0,807.17,621.11
2018,10,28,12,15,809.0,104.0,3.3,22.4,606.0,802.69,618.48
2018,10,28,12,30,754.0,122.0,3.4,22.4,586.0,791.25,611.18
2018,10,28,12,45,702.5,136.0,3.45,22.4,560.5,771.42,597.77
2018,10,28,13,0,651.0,150.0,3.5,22.4,535.0,747.81,581.72
2018,10,28,13,15,616.5,154.0,3.5,22.25,508.5,724.36,565.91
2018,10,28,13,30,582.0,158.0,3.5,22.1,482.0,698.29,547.78
2018,10,28,13,45,450.0,175.5,3.55,21.9,418.5,599.11,473.6
2018,10,28,14,0,318.0,193.0,3.6,21.7,355.0,492.81,392.41
2018,10,28,14,15,232.5,190.5,3.6,21.4,304.5,417.85,334.38
2018,10,28,14,30,147.0,188.0,3.6,21.1,254.0,332.33,266.73
2018,10,28,14,45,179.0,169.0,3.6,20.75,242.5,332.91,269.29
2018,10,28,15,0,211.0,150.0,3.6,20.4,231.0,343.37,279.05
2018,10,28,15,15,149.0,135.5,3.6,20.4,189.5,265.74,215.97
2018,10,28,15,30,87.0,121.0,3.6,20.4,148.0,204.08,164.77
2018,10,28,15,45,77.5,101.5,3.45,19.65,122.5,173.23,139.61
2018,10,28,16,0,68.0,82.0,3.3,18.9,97.0,142.65,113.98
2018,10,28,16,15,52.0,62.5,3.15,18.45,72.5,100.18,77.86
2018,10,28,16,30,36.0,43.0,3.0,18.0,48.0,67.41,49.39
2018,10,28,16,45,18.0,26.5,2.85,17.5,29.0,38.48,21.53
2018,10,28,17,0,0.0,10.0,2.7,17.0,10.0,9.53,0.0
2018,10,28,17,15,0.0,5.0,2.7,16.6,5.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,7.5,2.0,2.4,12.5,2.0,0.0,0.0
2018,10,29,6,30,15.0,4.0,2.4,12.8,4.0,0.0,0.0
2018,10,29,6,45,56.0,16.0,2.35,13.1,20.0,15.25,0.0
2018,10,29,7,0,97.0,28.0,2.3,13.4,36.0,23.09,10.6
2018,10,29,7,15,147.0,44.5,2.25,13.75,65.5,36.01,25.35
2018,10,29,7,30,197.0,61.0,2.2,14.1,95.0,53.77,36.75
2018,10,29,7,45,288.0,71.5,2.15,14.45,137.5,83.38,53.83
2018,10,29,8,0,379.0,82.0,2.1,14.8,180.0,125.41,83.7
2018,10,29,8,15,364.0,100.5,2.15,15.05,209.0,164.0,117.85
2018,10,29,8,30,349.0,119.0,2.2,15.3,238.0,200.82,151.25
2018,10,29,8,45,348.0,135.0,2.25,15.55,266.5,236.2,182.78
2018,10,29,9,0,347.0,151.0,2.3,15.8,295.0,272.09,214.17
2018,10,29,9,15,318.5,172.0,2.4,16.15,313.0,300.84,239.25
2018,10,29,9,30,290.0,193.0,2.5,16.5,331.0,326.45,260.84
2018,10,29,9,45,324.0,200.5,2.6,16.8,364.5,367.95,294.48
2018,10,29,10,0,358.0,208.0,2.7,17.1,398.0,411.87,329.57
2018,10,29,10,15,388.0,212.0,2.7,17.4,426.5,451.93,361.05
2018,10,29,10,30,418.0,216.0,2.7,17.7,455.0,500.36,398.34
2018,10,29,10,45,460.5,209.0,2.75,17.95,479.5,540.94,429.82
2018,10,29,11,0,503.0,202.0,2.8,18.2,504.0,582.65,461.85
2018,10,29,11,15,551.5,190.5,2.75,18.5,526.5,624.69,493.52
2018,10,29,11,30,600.0,179.0,2.7,18.8,549.0,671.49,528.11
2018,10,29,11,45,765.5,124.0,2.7,19.05,597.5,759.62,593.4
2018,10,29,12,0,931.0,69.0,2.7,19.3,646.0,839.44,648.79
2018,10,29,12,15,926.0,70.0,2.65,19.7,639.5,851.63,655.42
2018,10,29,12,30,921.0,71.0,2.6,20.1,633.0,860.13,660.17
2018,10,29,12,45,892.0,79.0,2.55,20.45,613.5,853.02,654.34
2018,10,29,13,0,863.0,87.0,2.5,20.8,594.0,842.16,646.19
2018,10,29,13,15,875.0,80.0,2.45,21.0,578.5,844.76,647.97
2018,10,29,13,30,887.0,73.0,2.4,21.2,563.0,843.63,647.16
2018,10,29,13,45,876.5,71.0,2.35,21.35,535.0,826.08,635.2
2018,10,29,14,0,866.0,69.0,2.3,21.5,507.0,805.31,621.2
2018,10,29,14,15,850.0,67.5,2.3,21.5,473.0,777.71,603.11
2018,10,29,14,30,834.0,66.0,2.3,21.5,439.0,747.49,583.06
2018,10,29,14,45,811.5,63.5,2.35,21.5,399.5,715.16,561.53
2018,10,29,15,0,789.0,61.0,2.4,21.5,360.0,674.32,533.33
2018,10,29,15,15,756.5,58.5,2.4,21.5,317.0,624.9,497.81
2018,10,29,15,30,724.0,56.0,2.4,21.5,274.0,574.94,460.8
2018,10,29,15,45,675.0,51.5,2.35,20.95,228.5,511.87,411.6
2018,10,29,16,0,626.0,47.0,2.3,20.4,183.0,450.34,361.48
2018,10,29,16,15,521.0,43.0,2.3,19.5,137.5,365.66,291.27
2018,10,29,16,30,416.0,39.0,2.3,18.6,92.0,284.08,220.47
2018,10,29,16,45,253.5,27.5,2.35,17.65,55.5,174.11,110.14
2018,10,29,17,0,91.0,16.0,2.4,16.7,19.0,52.6,0.0
2018,10,29,17,15,45.5,8.0,2.5,16.35,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,2.95,12.05,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,3.0,12.3,7.0,0.0,0.0
2018,10,30,6,45,234.0,18.0,3.05,12.55,32.0,17.16,0.0
2018,10,30,7,0,388.0,27.0,3.1,12.8,57.0,22.32,9.17
2018,10,30,7,15,496.0,33.0,3.25,13.4,99.0,28.11,18.49
2018,10,30,7,30,604.0,39.0,3.4,14.0,141.0,43.79,23.07
2018,10,30,7,45,665.0,43.5,3.6,14.6,187.5,90.75,45.64
2018,10,30,8,0,726.0,48.0,3.8,15.2,234.0,144.6,84.4
2018,10,30,8,15,764.0,51.0,3.85,15.85,279.0,199.03,130.52
2018,10,30,8,30,802.0,54.0,3.9,16.5,324.0,256.92,182.07
2018,10,30,8,45,827.5,56.5,3.95,17.15,366.0,314.63,234.32
2018,10,30,9,0,853.0,59.0,4.0,17.8,408.0,372.32,285.79
2018,10,30,9,15,871.5,60.5,3.95,18.4,445.5,427.14,333.77
2018,10,30,9,30,890.0,62.0,3.9,19.0,483.0,481.94,380.22
2018,10,30,9,45,901.5,64.0,3.85,19.55,514.5,533.4,422.62
2018,10,30,10,0,913.0,66.0,3.8,20.1,546.0,583.63,462.67
2018,10,30,10,15,922.0,66.5,3.75,20.55,570.5,629.28,498.23
2018,10,30,10,30,931.0,67.0,3.7,21.0,595.0,672.97,531.3
2018,10,30,10,45,937.5,67.0,3.65,21.4,612.5,712.22,559.69
2018,10,30,11,0,944.0,67.0,3.6,21.8,630.0,748.88,584.51
2018,10,30,11,15,948.0,67.5,3.55,22.1,640.5,781.48,606.4
2018,10,30,11,30,952.0,68.0,3.5,22.4,651.0,810.99,625.96
2018,10,30,11,45,954.0,67.5,3.45,22.7,653.0,834.54,641.23
2018,10,30,12,0,956.0,67.0,3.4,23.0,655.0,854.62,654.1
2018,10,30,12,15,953.0,67.5,3.35,23.2,649.5,868.2,662.77
2018,10,30,12,30,950.0,68.0,3.3,23.4,644.0,878.05,668.98
2018,10,30,12,45,943.5,69.0,3.3,23.55,630.0,881.81,671.58
2018,10,30,13,0,937.0,70.0,3.3,23.7,616.0,881.82,671.78
2018,10,30,13,15,844.5,92.5,3.25,23.8,571.5,838.31,641.71
2018,10,30,13,30,752.0,115.0,3.2,23.9,527.0,788.69,607.47
2018,10,30,13,45,694.0,122.0,3.15,23.95,487.5,743.92,576.52
2018,10,30,14,0,636.0,129.0,3.1,24.0,448.0,697.17,543.8
2018,10,30,14,15,621.5,121.5,3.1,23.9,415.5,667.65,523.85
2018,10,30,14,30,607.0,114.0,3.1,23.8,383.0,636.07,502.04
2018,10,30,14,45,563.0,109.0,3.05,23.7,340.5,583.08,463.18
2018,10,30,15,0,519.0,104.0,3.0,23.6,298.0,530.01,423.37
2018,10,30,15,15,580.0,82.0,3.0,23.6,274.5,531.74,425.98
2018,10,30,15,30,641.0,60.0,3.0,23.6,251.0,525.95,421.72
2018,10,30,15,45,518.0,62.0,2.75,22.75,199.5,428.0,344.17
2018,10,30,16,0,395.0,64.0,2.5,21.9,148.0,333.62,267.63
2018,10,30,16,15,317.0,53.5,2.4,20.85,110.0,262.58,208.4
2018,10,30,16,30,239.0,43.0,2.3,19.8,72.0,198.33,152.24
2018,10,30,16,45,174.0,29.0,2.15,18.75,45.0,138.26,80.95
2018,10,30,17,0,109.0,15.0,2.0,17.7,18.0,58.77,0.0
2018,10,30,17,15,54.5,7.5,2.15,17.3,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.7,12.9,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.6,13.2,6.0,0.0,0.0
2018,10,31,6,45,119.5,17.0,1.55,13.5,22.0,16.2,0.0
2018,10,31,7,0,168.0,26.0,1.5,13.8,38.0,20.49,6.85
2018,10,31,7,15,197.5,41.5,1.65,14.55,66.0,32.17,21.76
2018,10,31,7,30,227.0,57.0,1.8,15.3,94.0,48.49,32.16
2018,10,31,7,45,281.0,70.0,1.9,16.05,130.5,80.57,51.55
2018,10,31,8,0,335.0,83.0,2.0,16.8,167.0,118.96,79.57
2018,10,31,8,15,342.5,99.5,2.1,17.3,199.5,157.63,112.3
2018,10,31,8,30,350.0,116.0,2.2,17.8,232.0,197.08,146.57
2018,10,31,8,45,375.0,128.0,2.35,18.3,267.0,238.38,181.9
2018,10,31,9,0,400.0,140.0,2.5,18.8,302.0,281.99,218.83
2018,10,31,9,15,474.5,138.0,2.5,19.3,347.5,334.7,261.92
2018,10,31,9,30,549.0,136.0,2.5,19.8,393.0,393.76,309.61
2018,10,31,9,45,575.0,139.5,2.55,20.35,424.5,442.36,348.51
2018,10,31,10,0,601.0,143.0,2.6,20.9,456.0,489.28,385.3
2018,10,31,10,15,572.5,158.5,2.65,21.45,468.0,512.89,403.3
2018,10,31,10,30,544.0,174.0,2.7,22.0,480.0,536.12,420.39
2018,10,31,10,45,551.0,177.5,2.75,22.5,495.5,567.22,443.46
2018,10,31,11,0,558.0,181.0,2.8,23.0,511.0,597.03,465.14
2018,10,31,11,15,580.0,178.0,2.8,23.4,526.0,629.52,488.78
2018,10,31,11,30,602.0,175.0,2.8,23.8,541.0,665.58,514.55
2018,10,31,11,45,580.0,183.0,2.8,24.2,536.5,668.78,515.84
2018,10,31,12,0,558.0,191.0,2.8,24.6,532.0,673.51,518.27
2018,10,31,12,15,515.5,203.5,2.75,24.85,516.0,663.51,509.79
2018,10,31,12,30,473.0,216.0,2.7,25.1,500.0,650.38,499.14
2018,10,31,12,45,542.5,187.0,2.65,25.3,506.0,682.4,523.86
2018,10,31,13,0,612.0,158.0,2.6,25.5,512.0,717.96,550.43
2018,10,31,13,15,614.0,151.0,2.6,25.6,495.5,713.38,547.41
2018,10,31,13,30,616.0,144.0,2.6,25.7,479.0,706.08,542.79
2018,10,31,13,45,513.0,161.5,2.6,25.75,431.0,631.31,488.41
2018,10,31,14,0,410.0,179.0,2.6,25.8,383.0,562.95,437.52
2018,10,31,14,15,402.5,166.5,2.55,25.75,355.0,537.44,419.87
2018,10,31,14,30,395.0,154.0,2.5,25.7,327.0,510.43,400.62
2018,10,31,14,45,434.5,132.5,2.5,25.65,307.0,506.87,399.76
2018,10,31,15,0,474.0,111.0,2.5,25.6,287.0,499.12,395.31
2018,10,31,15,15,392.5,107.0,2.5,25.6,240.5,424.22,337.35
2018,10,31,15,30,311.0,103.0,2.5,25.6,194.0,353.31,281.36
2018,10,31,15,45,243.0,90.0,2.05,24.85,154.0,272.94,217.39
2018,10,31,16,0,175.0,77.0,1.6,24.1,114.0,209.71,165.48
2018,10,31,16,15,140.0,60.5,1.6,23.1,85.0,164.79,128.0
2018,10,31,16,30,105.0,44.0,1.6,22.1,56.0,122.65,91.22
2018,10,31,16,45,93.0,28.5,1.55,21.15,35.5,91.18,46.75
2018,10,31,17,0,81.0,13.0,1.5,20.2,15.0,45.25,0.0
2018,10,31,17,15,40.5,6.5,1.5,19.9,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.35,15.1,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.3,15.3,5.0,0.0,0.0
2018,11,1,6,45,104.0,16.0,1.3,15.55,20.0,15.25,0.0
2018,11,1,7,0,146.0,25.0,1.3,15.8,35.0,19.71,4.97
2018,11,1,7,15,173.0,40.5,1.45,16.4,61.5,31.42,20.81
2018,11,1,7,30,200.0,56.0,1.6,17.0,88.0,48.68,32.61
2018,11,1,7,45,238.5,71.5,1.7,17.6,122.0,79.29,51.82
2018,11,1,8,0,277.0,87.0,1.8,18.2,156.0,114.52,77.96
2018,11,1,8,15,307.5,101.0,1.85,18.75,191.0,151.63,108.04
2018,11,1,8,30,338.0,115.0,1.9,19.3,226.0,192.53,142.23
2018,11,1,8,45,348.5,130.0,1.95,19.85,257.5,231.44,175.58
2018,11,1,9,0,359.0,145.0,2.0,20.4,289.0,268.71,207.17
2018,11,1,9,15,387.0,154.5,2.0,21.05,323.0,313.59,243.74
2018,11,1,9,30,415.0,164.0,2.0,21.7,357.0,358.16,279.36
2018,11,1,9,45,506.5,152.5,2.0,22.3,403.5,416.2,324.84
2018,11,1,10,0,598.0,141.0,2.0,22.9,450.0,484.19,377.04
2018,11,1,10,15,692.5,119.5,2.05,23.5,493.5,546.7,424.65
2018,11,1,10,30,787.0,98.0,2.1,24.1,537.0,612.75,474.03
2018,11,1,10,45,703.5,129.0,2.1,24.65,530.5,621.76,478.75
2018,11,1,11,0,620.0,160.0,2.1,25.2,524.0,621.47,476.69
2018,11,1,11,15,632.5,159.0,2.1,25.7,535.5,651.0,497.51
2018,11,1,11,30,645.0,158.0,2.1,26.2,547.0,678.88,516.62
2018,11,1,11,45,625.0,165.0,2.1,26.65,543.0,687.96,521.86
2018,11,1,12,0,605.0,172.0,2.1,27.1,539.0,693.79,524.9
2018,11,1,12,15,600.5,172.0,2.05,27.45,533.5,701.8,529.76
2018,11,1,12,30,596.0,172.0,2.0,27.8,528.0,707.2,532.77
2018,11,1,12,45,613.0,162.5,1.95,28.1,521.5,717.8,540.07
2018,11,1,13,0,630.0,153.0,1.9,28.4,515.0,725.76,545.29
2018,11,1,13,15,658.5,139.0,1.85,28.55,505.0,735.48,551.84
2018,11,1,13,30,687.0,125.0,1.8,28.7,495.0,741.84,556.17
2018,11,1,13,45,711.0,111.0,1.75,28.85,477.0,740.81,555.56
2018,11,1,14,0,735.0,97.0,1.7,29.0,459.0,735.91,552.47
2018,11,1,14,15,677.0,101.5,1.7,28.9,417.0,684.66,518.32
2018,11,1,14,30,619.0,106.0,1.7,28.8,375.0,632.53,483.3
2018,11,1,14,45,607.5,96.5,1.7,28.7,340.0,598.81,460.78
2018,11,1,15,0,596.0,87.0,1.7,28.6,305.0,563.28,436.05
2018,11,1,15,15,581.5,78.5,1.7,28.6,269.5,525.31,408.38
2018,11,1,15,30,567.0,70.0,1.7,28.6,234.0,486.21,378.88
2018,11,1,15,45,467.5,65.0,1.55,27.25,185.0,397.2,311.34
2018,11,1,16,0,368.0,60.0,1.4,25.9,136.0,310.75,243.61
2018,11,1,16,15,346.0,49.5,1.45,24.95,106.0,271.76,210.66
2018,11,1,16,30,324.0,39.0,1.5,24.0,76.0,234.42,174.97
2018,11,1,16,45,192.5,26.0,1.55,23.05,45.0,139.34,64.63
2018,11,1,17,0,61.0,13.0,1.6,22.1,14.0,37.0,0.0
2018,11,1,17,15,30.5,6.5,1.6,21.6,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.35,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.5,5.0,0.0,0.0
2018,11,2,6,45,169.5,16.5,0.95,14.65,25.0,15.73,0.0
2018,11,2,7,0,293.0,26.0,0.9,14.8,45.0,21.91,4.31
2018,11,2,7,15,408.5,33.5,0.95,15.35,84.0,26.63,16.76
2018,11,2,7,30,524.0,41.0,1.0,15.9,123.0,38.94,21.83
2018,11,2,7,45,593.5,45.5,1.05,16.45,167.5,83.89,42.93
2018,11,2,8,0,663.0,50.0,1.1,17.0,212.0,134.12,77.56
2018,11,2,8,15,706.5,53.5,1.0,17.65,256.5,186.02,119.98
2018,11,2,8,30,750.0,57.0,0.9,18.3,301.0,242.11,168.09
2018,11,2,8,45,779.5,59.0,0.85,18.95,342.0,296.31,215.46
2018,11,2,9,0,809.0,61.0,0.8,19.6,383.0,352.42,263.41
2018,11,2,9,15,778.0,75.0,0.8,20.4,408.0,397.68,302.25
2018,11,2,9,30,747.0,89.0,0.8,21.2,433.0,438.28,335.66
2018,11,2,9,45,724.5,101.5,0.8,22.0,453.5,477.12,366.06
2018,11,2,10,0,702.0,114.0,0.8,22.8,474.0,512.66,392.64
2018,11,2,10,15,744.0,109.0,0.85,23.3,506.5,564.48,431.24
2018,11,2,10,30,786.0,104.0,0.9,23.8,539.0,616.37,468.86
2018,11,2,10,45,829.5,93.5,1.0,24.3,565.5,664.7,503.84
2018,11,2,11,0,873.0,83.0,1.1,24.8,592.0,709.1,534.73
2018,11,2,11,15,876.5,84.5,1.2,25.2,602.5,740.36,555.46
2018,11,2,11,30,880.0,86.0,1.3,25.6,613.0,768.78,574.35
2018,11,2,11,45,895.0,82.0,1.4,26.0,619.5,796.98,593.07
2018,11,2,12,0,910.0,78.0,1.5,26.4,626.0,822.37,609.91
2018,11,2,12,15,855.5,93.0,1.55,26.5,604.5,816.21,605.96
2018,11,2,12,30,801.0,108.0,1.6,26.6,583.0,799.66,595.46
2018,11,2,12,45,703.5,133.0,1.7,26.75,543.0,758.58,568.76
2018,11,2,13,0,606.0,158.0,1.8,26.9,503.0,709.27,535.92
2018,11,2,13,15,576.5,160.5,1.8,26.8,479.5,688.66,522.37
2018,11,2,13,30,547.0,163.0,1.8,26.7,456.0,660.95,503.62
2018,11,2,13,45,599.0,141.5,1.8,26.65,447.0,681.72,520.41
2018,11,2,14,0,651.0,120.0,1.8,26.6,438.0,693.34,529.49
2018,11,2,14,15,635.5,114.0,1.75,26.5,406.5,664.62,509.97
2018,11,2,14,30,620.0,108.0,1.7,26.4,375.0,633.87,489.16
2018,11,2,14,45,599.5,99.5,1.7,26.35,338.0,594.63,462.03
2018,11,2,15,0,579.0,91.0,1.7,26.3,301.0,554.08,433.02
2018,11,2,15,15,614.5,75.0,1.7,26.3,273.0,542.35,425.04
2018,11,2,15,30,650.0,59.0,1.7,26.3,245.0,525.53,412.18
2018,11,2,15,45,632.0,52.0,1.55,25.4,207.0,478.13,375.49
2018,11,2,16,0,614.0,45.0,1.4,24.5,169.0,434.11,339.42
2018,11,2,16,15,429.5,43.0,1.5,23.55,118.5,310.92,241.26
2018,11,2,16,30,245.0,41.0,1.6,22.6,68.0,198.18,147.35
2018,11,2,16,45,155.5,27.0,1.7,21.7,41.0,123.01,47.27
2018,11,2,17,0,66.0,13.0,1.8,20.8,14.0,38.88,0.0
2018,11,2,17,15,33.0,6.5,1.95,20.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.65,14.35,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.6,14.6,2.0,0.0,0.0
2018,11,3,6,45,154.5,13.5,1.55,14.85,21.5,12.87,0.0
2018,11,3,7,0,276.0,24.0,1.5,15.1,41.0,20.06,1.21
2018,11,3,7,15,405.0,31.5,1.7,15.9,81.0,24.92,15.11
2018,11,3,7,30,534.0,39.0,1.9,16.7,121.0,36.34,20.15
2018,11,3,7,45,624.0,41.5,2.05,17.55,168.5,81.14,39.62
2018,11,3,8,0,714.0,44.0,2.2,18.4,216.0,133.73,74.74
2018,11,3,8,15,754.0,47.0,2.3,19.05,260.5,187.23,118.74
2018,11,3,8,30,794.0,50.0,2.4,19.7,305.0,245.72,169.59
2018,11,3,8,45,821.0,52.0,2.45,20.4,346.5,301.03,218.86
2018,11,3,9,0,848.0,54.0,2.5,21.1,388.0,357.84,268.66
2018,11,3,9,15,847.5,60.0,2.55,21.75,420.5,408.81,313.04
2018,11,3,9,30,847.0,66.0,2.6,22.4,453.0,458.02,354.46
2018,11,3,9,45,859.5,69.0,2.6,23.05,484.5,508.68,395.31
2018,11,3,10,0,872.0,72.0,2.6,23.7,516.0,558.36,434.0
2018,11,3,10,15,900.0,68.0,2.6,24.25,545.0,608.4,472.09
2018,11,3,10,30,928.0,64.0,2.6,24.8,574.0,657.94,508.76
2018,11,3,10,45,827.0,95.0,2.65,25.35,560.0,662.42,510.7
2018,11,3,11,0,726.0,126.0,2.7,25.9,546.0,656.34,504.76
2018,11,3,11,15,727.0,129.0,2.65,26.25,555.5,684.36,524.47
2018,11,3,11,30,728.0,132.0,2.6,26.6,565.0,709.89,541.8
2018,11,3,11,45,627.0,165.0,2.6,27.0,538.5,685.94,522.36
2018,11,3,12,0,526.0,198.0,2.6,27.4,512.0,651.1,495.38
2018,11,3,12,15,470.5,212.0,2.55,27.55,491.0,632.05,480.77
2018,11,3,12,30,415.0,226.0,2.5,27.7,470.0,609.65,463.58
2018,11,3,12,45,357.0,231.5,2.45,27.9,438.0,561.32,428.06
2018,11,3,13,0,299.0,237.0,2.4,28.1,406.0,523.19,399.44
2018,11,3,13,15,413.5,199.5,2.35,28.1,424.0,590.55,451.37
2018,11,3,13,30,528.0,162.0,2.3,28.1,442.0,642.52,491.24
2018,11,3,13,45,480.5,164.5,2.25,28.15,409.5,603.92,462.84
2018,11,3,14,0,433.0,167.0,2.2,28.2,377.0,564.33,434.07
2018,11,3,14,15,348.0,168.0,2.2,28.0,329.0,479.31,371.89
2018,11,3,14,30,263.0,169.0,2.2,27.8,281.0,410.71,320.28
2018,11,3,14,45,269.5,148.0,2.15,27.65,253.5,385.76,302.75
2018,11,3,15,0,276.0,127.0,2.1,27.5,226.0,359.17,283.35
2018,11,3,15,15,343.5,107.0,2.1,27.5,214.5,387.59,306.08
2018,11,3,15,30,411.0,87.0,2.1,27.5,203.0,396.92,313.37
2018,11,3,15,45,338.5,77.5,1.9,25.85,162.0,326.58,258.51
2018,11,3,16,0,266.0,68.0,1.7,24.2,121.0,261.01,205.89
2018,11,3,16,15,183.5,54.0,1.7,23.15,86.0,178.96,138.68
2018,11,3,16,30,101.0,40.0,1.7,22.1,51.0,115.61,84.03
2018,11,3,16,45,67.5,24.5,1.7,21.0,30.5,71.43,18.25
2018,11,3,17,0,34.0,9.0,1.7,19.9,10.0,22.16,0.0
2018,11,3,17,15,17.0,4.5,1.7,19.45,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,6,45,58.0,11.0,1.8,12.55,14.5,10.48,0.0
2018,11,4,7,0,116.0,22.0,1.8,12.7,29.0,17.4,0.0
2018,11,4,7,15,178.5,36.5,1.8,13.3,58.0,28.43,18.05
2018,11,4,7,30,241.0,51.0,1.8,13.9,87.0,41.98,27.8
2018,11,4,7,45,298.0,63.5,1.75,14.5,123.5,74.13,46.23
2018,11,4,8,0,355.0,76.0,1.7,15.1,160.0,112.86,74.04
2018,11,4,8,15,377.0,88.5,1.6,15.7,194.0,151.55,106.11
2018,11,4,8,30,399.0,101.0,1.5,16.3,228.0,192.5,141.32
2018,11,4,8,45,411.5,115.0,1.45,16.85,261.0,234.14,177.55
2018,11,4,9,0,424.0,129.0,1.4,17.4,294.0,276.71,213.95
2018,11,4,9,15,414.0,144.5,1.35,18.1,318.5,312.44,244.16
2018,11,4,9,30,404.0,160.0,1.3,18.8,343.0,346.56,271.99
2018,11,4,9,45,402.5,174.0,1.25,19.55,366.5,381.84,299.6
2018,11,4,10,0,401.0,188.0,1.2,20.3,390.0,416.19,325.55
2018,11,4,10,15,475.5,176.5,1.25,20.8,427.5,468.62,365.88
2018,11,4,10,30,550.0,165.0,1.3,21.3,465.0,525.16,408.54
2018,11,4,10,45,703.0,129.0,1.3,21.8,524.5,615.84,475.81
2018,11,4,11,0,856.0,93.0,1.3,22.3,584.0,707.24,541.47
2018,11,4,11,15,829.0,102.0,1.4,22.7,584.0,724.67,552.39
2018,11,4,11,30,802.0,111.0,1.5,23.1,584.0,737.73,561.09
2018,11,4,11,45,747.0,124.5,1.6,23.45,566.5,732.98,557.67
2018,11,4,12,0,692.0,138.0,1.7,23.8,549.0,720.86,549.35
2018,11,4,12,15,755.5,121.0,1.85,23.9,565.5,765.56,581.67
2018,11,4,12,30,819.0,104.0,2.0,24.0,582.0,805.18,609.86
2018,11,4,12,45,742.0,124.0,2.1,24.15,549.5,775.94,590.16
2018,11,4,13,0,665.0,144.0,2.2,24.3,517.0,739.26,565.71
2018,11,4,13,15,641.5,141.5,2.35,24.25,490.5,718.35,552.95
2018,11,4,13,30,618.0,139.0,2.5,24.2,464.0,694.82,538.02
2018,11,4,13,45,675.0,116.5,2.6,24.2,454.5,711.78,551.75
2018,11,4,14,0,732.0,94.0,2.7,24.2,445.0,723.47,561.5
2018,11,4,14,15,741.0,84.5,2.7,24.05,418.0,704.63,549.24
2018,11,4,14,30,750.0,75.0,2.7,23.9,391.0,686.38,537.52
2018,11,4,14,45,745.5,68.0,2.75,23.7,357.5,657.74,518.32
2018,11,4,15,0,741.0,61.0,2.8,23.5,324.0,626.5,496.8
2018,11,4,15,15,622.0,69.0,2.8,23.5,270.5,536.73,429.27
2018,11,4,15,30,503.0,77.0,2.8,23.5,217.0,447.95,359.3
2018,11,4,15,45,464.0,65.5,2.85,22.4,176.5,391.91,315.44
2018,11,4,16,0,425.0,54.0,2.9,21.3,136.0,337.39,270.59
2018,11,4,16,15,381.5,44.5,2.95,20.4,103.0,284.73,224.77
2018,11,4,16,30,338.0,35.0,3.0,19.5,70.0,234.93,175.37
2018,11,4,16,45,206.0,23.0,3.05,18.6,41.0,136.37,23.03
2018,11,4,17,0,74.0,11.0,3.1,17.7,12.0,39.89,0.0
2018,11,4,17,15,37.0,5.5,3.1,17.25,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,6,45,128.0,11.0,2.1,12.8,18.0,10.48,0.0
2018,11,5,7,0,256.0,22.0,2.1,13.1,36.0,18.42,0.0
2018,11,5,7,15,399.0,29.0,2.15,13.65,75.5,22.92,13.23
2018,11,5,7,30,542.0,36.0,2.2,14.2,115.0,34.21,24.2
2018,11,5,7,45,611.0,40.0,2.2,14.7,158.5,76.48,37.24
2018,11,5,8,0,680.0,44.0,2.2,15.2,202.0,126.6,71.26
2018,11,5,8,15,723.0,46.5,2.2,15.85,245.5,177.92,113.49
2018,11,5,8,30,766.0,49.0,2.2,16.5,289.0,233.28,161.99
2018,11,5,8,45,796.0,51.0,2.2,17.15,330.0,288.93,211.87
2018,11,5,9,0,826.0,53.0,2.2,17.8,371.0,345.19,261.66
2018,11,5,9,15,843.5,55.5,2.25,18.5,407.5,398.5,308.15
2018,11,5,9,30,861.0,58.0,2.3,19.2,444.0,451.81,353.15
2018,11,5,9,45,870.5,61.5,2.3,19.95,474.5,501.91,393.99
2018,11,5,10,0,880.0,65.0,2.3,20.7,505.0,550.73,432.38
2018,11,5,10,15,890.5,65.5,2.25,21.15,529.5,595.38,466.76
2018,11,5,10,30,901.0,66.0,2.2,21.6,554.0,638.29,498.81
2018,11,5,10,45,908.0,66.5,2.2,22.05,571.5,676.93,527.11
2018,11,5,11,0,915.0,67.0,2.2,22.5,589.0,713.15,551.63
2018,11,5,11,15,918.5,68.0,2.15,22.75,599.0,744.78,572.48
2018,11,5,11,30,922.0,69.0,2.1,23.0,609.0,773.45,591.11
2018,11,5,11,45,923.5,69.0,2.05,23.3,611.5,796.3,605.49
2018,11,5,12,0,925.0,69.0,2.0,23.6,614.0,815.82,617.59
2018,11,5,12,15,923.5,69.0,2.05,23.75,608.5,829.5,626.99
2018,11,5,12,30,922.0,69.0,2.1,23.9,603.0,839.63,634.14
2018,11,5,12,45,918.0,68.5,2.15,24.0,590.0,843.51,637.31
2018,11,5,13,0,914.0,68.0,2.2,24.1,577.0,843.76,638.22
2018,11,5,13,15,906.5,67.0,2.2,24.15,556.5,836.93,634.14
2018,11,5,13,30,899.0,66.0,2.2,24.2,536.0,826.58,627.83
2018,11,5,13,45,887.5,65.0,2.2,24.2,508.5,809.58,617.16
2018,11,5,14,0,876.0,64.0,2.2,24.2,481.0,789.41,604.36
2018,11,5,14,15,859.0,63.0,2.25,24.05,447.5,761.94,587.09
2018,11,5,14,30,842.0,62.0,2.3,23.9,414.0,731.92,567.8
2018,11,5,14,45,817.0,60.0,2.3,23.8,375.0,698.69,545.42
2018,11,5,15,0,792.0,58.0,2.3,23.7,336.0,657.23,516.55
2018,11,5,15,15,756.5,55.0,2.3,23.7,293.0,605.92,479.42
2018,11,5,15,30,721.0,52.0,2.3,23.7,250.0,554.27,440.1
2018,11,5,15,45,665.0,48.0,2.15,22.55,205.0,488.82,389.15
2018,11,5,16,0,609.0,44.0,2.0,21.4,160.0,425.3,337.35
2018,11,5,16,15,471.5,40.0,2.05,20.35,115.0,326.81,255.98
2018,11,5,16,30,334.0,36.0,2.1,19.3,70.0,232.73,171.43
2018,11,5,16,45,184.0,22.5,2.1,18.25,39.5,125.58,0.95
2018,11,5,17,0,34.0,9.0,2.1,17.2,9.0,22.03,0.0
2018,11,5,17,15,17.0,4.5,2.15,16.8,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,6,45,118.5,11.5,1.75,10.9,17.5,10.96,0.0
2018,11,6,7,0,237.0,23.0,1.7,11.1,35.0,19.68,0.0
2018,11,6,7,15,397.0,30.5,1.75,11.8,76.0,24.53,14.44
2018,11,6,7,30,557.0,38.0,1.8,12.5,117.0,35.38,25.34
2018,11,6,7,45,628.5,42.5,1.85,13.25,162.0,78.85,39.17
2018,11,6,8,0,700.0,47.0,1.9,14.0,207.0,130.58,74.03
2018,11,6,8,15,743.5,50.5,1.95,14.65,252.0,183.99,117.93
2018,11,6,8,30,787.0,54.0,2.0,15.3,297.0,241.52,168.31
2018,11,6,8,45,816.0,56.5,2.1,16.0,339.0,297.57,218.76
2018,11,6,9,0,845.0,59.0,2.2,16.7,381.0,355.88,270.49
2018,11,6,9,15,862.0,61.0,2.15,17.3,417.0,409.48,317.32
2018,11,6,9,30,879.0,63.0,2.1,17.9,453.0,462.94,362.46
2018,11,6,9,45,890.5,65.0,2.05,18.5,484.0,513.28,403.62
2018,11,6,10,0,902.0,67.0,2.0,19.1,515.0,562.44,442.35
2018,11,6,10,15,912.5,67.5,2.0,19.7,539.5,607.97,477.31
2018,11,6,10,30,923.0,68.0,2.0,20.3,564.0,651.7,509.86
2018,11,6,10,45,929.5,69.5,1.95,20.85,582.0,691.89,538.65
2018,11,6,11,0,936.0,71.0,1.9,21.4,600.0,729.57,563.66
2018,11,6,11,15,940.0,71.0,1.9,21.9,610.0,761.06,583.99
2018,11,6,11,30,944.0,71.0,1.9,22.4,620.0,789.5,602.09
2018,11,6,11,45,945.5,70.5,1.95,22.85,622.0,812.27,616.76
2018,11,6,12,0,947.0,70.0,2.0,23.3,624.0,831.62,629.17
2018,11,6,12,15,943.0,71.0,2.0,23.6,618.0,844.82,637.4
2018,11,6,12,30,939.0,72.0,2.0,23.9,612.0,854.36,643.3
2018,11,6,12,45,931.0,72.0,2.0,24.2,597.5,855.73,643.83
2018,11,6,13,0,923.0,72.0,2.0,24.5,583.0,853.41,642.09
2018,11,6,13,15,915.5,71.0,2.0,24.6,562.0,846.66,638.01
2018,11,6,13,30,908.0,70.0,2.0,24.7,541.0,836.37,631.68
2018,11,6,13,45,897.0,68.5,1.95,24.8,513.0,819.18,620.32
2018,11,6,14,0,886.0,67.0,1.9,24.9,485.0,798.78,606.84
2018,11,6,14,15,869.5,65.0,1.85,24.8,450.5,770.38,588.28
2018,11,6,14,30,853.0,63.0,1.8,24.7,416.0,739.35,567.77
2018,11,6,14,45,830.0,60.0,1.75,24.6,376.5,706.13,545.41
2018,11,6,15,0,807.0,57.0,1.7,24.5,337.0,664.57,516.61
2018,11,6,15,15,751.0,56.5,1.7,24.5,290.5,602.11,471.97
2018,11,6,15,30,695.0,56.0,1.7,24.5,244.0,540.37,425.38
2018,11,6,15,45,603.5,52.5,1.5,22.9,194.5,459.41,363.33
2018,11,6,16,0,512.0,49.0,1.3,21.3,145.0,379.42,299.6
2018,11,6,16,15,375.0,42.5,1.4,20.35,102.0,277.27,216.16
2018,11,6,16,30,238.0,36.0,1.5,19.4,59.0,187.25,135.51
2018,11,6,16,45,133.5,22.0,1.65,18.4,33.5,101.59,0.0
2018,11,6,17,0,29.0,8.0,1.8,17.4,8.0,19.04,0.0
2018,11,6,17,15,14.5,4.0,1.85,16.95,4.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,7,6,45,122.5,10.5,0.7,11.95,16.5,10.01,0.0
2018,11,7,7,0,245.0,21.0,0.7,12.1,33.0,17.81,0.0
2018,11,7,7,15,389.0,28.5,0.7,12.7,71.5,22.79,12.7
2018,11,7,7,30,533.0,36.0,0.7,13.3,110.0,32.24,22.51
2018,11,7,7,45,604.0,41.0,0.75,13.95,154.0,74.62,36.69
