Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,8,0,675.0,46.0,0.8,14.6,198.0,125.12,70.29
2018,11,7,8,15,720.0,49.0,0.9,15.25,242.0,176.72,112.1
2018,11,7,8,30,765.0,52.0,1.0,15.9,286.0,232.61,160.46
2018,11,7,8,45,794.5,54.5,1.15,16.6,327.0,287.43,209.34
2018,11,7,9,0,824.0,57.0,1.3,17.3,368.0,344.61,259.63
2018,11,7,9,15,843.5,59.0,1.35,17.9,404.5,397.98,305.84
2018,11,7,9,30,863.0,61.0,1.4,18.5,441.0,451.51,350.73
2018,11,7,9,45,876.5,62.5,1.5,19.1,471.5,501.44,391.69
2018,11,7,10,0,890.0,64.0,1.6,19.7,502.0,550.4,430.63
2018,11,7,10,15,900.0,65.0,1.55,20.2,526.5,595.56,464.94
2018,11,7,10,30,910.0,66.0,1.5,20.7,551.0,638.94,496.8
2018,11,7,10,45,917.0,66.5,1.5,21.15,568.5,677.79,524.91
2018,11,7,11,0,924.0,67.0,1.5,21.6,586.0,714.19,549.48
2018,11,7,11,15,927.5,67.0,1.5,21.95,595.5,744.88,569.45
2018,11,7,11,30,931.0,67.0,1.5,22.3,605.0,772.54,587.25
2018,11,7,11,45,932.0,67.0,1.45,22.65,607.0,795.14,601.0
2018,11,7,12,0,933.0,67.0,1.4,23.0,609.0,814.37,612.45
2018,11,7,12,15,931.0,67.0,1.4,23.2,603.5,827.75,620.93
2018,11,7,12,30,929.0,67.0,1.4,23.4,598.0,837.53,627.17
2018,11,7,12,45,924.5,66.5,1.45,23.55,584.5,841.06,630.09
2018,11,7,13,0,920.0,66.0,1.5,23.7,571.0,840.95,630.78
2018,11,7,13,15,912.5,65.0,1.55,23.7,550.0,834.16,627.48
2018,11,7,13,30,905.0,64.0,1.6,23.7,529.0,823.85,621.96
2018,11,7,13,45,893.5,62.5,1.65,23.75,501.5,806.26,611.42
2018,11,7,14,0,882.0,61.0,1.7,23.8,474.0,785.47,598.7
2018,11,7,14,15,848.5,63.0,1.75,23.65,436.5,749.06,575.42
2018,11,7,14,30,815.0,65.0,1.8,23.5,399.0,717.21,555.07
2018,11,7,14,45,792.0,61.5,1.8,23.35,360.5,677.85,528.47
2018,11,7,15,0,769.0,58.0,1.8,23.2,322.0,636.76,500.01
2018,11,7,15,15,709.5,57.5,1.8,23.2,276.5,573.2,453.78
2018,11,7,15,30,650.0,57.0,1.8,23.2,231.0,514.94,408.62
2018,11,7,15,45,564.5,53.5,1.55,21.95,184.5,435.51,346.4
2018,11,7,16,0,479.0,50.0,1.3,20.7,138.0,360.58,285.47
2018,11,7,16,15,359.5,41.5,1.4,19.65,97.0,267.12,208.43
2018,11,7,16,30,240.0,33.0,1.5,18.6,56.0,183.56,131.38
2018,11,7,16,45,134.0,20.0,1.55,17.6,31.5,97.91,0.0
2018,11,7,17,0,28.0,7.0,1.6,16.6,7.0,17.65,0.0
2018,11,7,17,15,14.0,3.5,1.65,16.2,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,6,45,73.5,10.0,2.75,10.65,13.5,9.53,0.0
2018,11,8,7,0,147.0,20.0,2.8,10.7,27.0,15.99,0.0
2018,11,8,7,15,275.5,33.0,2.95,11.25,64.0,27.36,15.98
2018,11,8,7,30,404.0,46.0,3.1,11.8,101.0,37.9,27.44
2018,11,8,7,45,498.5,54.0,3.25,12.3,147.0,77.0,42.83
2018,11,8,8,0,593.0,62.0,3.4,12.8,193.0,127.14,76.33
2018,11,8,8,15,646.0,67.5,3.55,13.45,238.5,178.14,117.72
2018,11,8,8,30,699.0,73.0,3.7,14.1,284.0,234.51,166.62
2018,11,8,8,45,736.5,77.0,3.8,14.7,327.0,289.95,216.37
2018,11,8,9,0,774.0,81.0,3.9,15.3,370.0,348.28,268.27
2018,11,8,9,15,799.5,83.5,3.9,15.9,408.0,403.49,316.88
2018,11,8,9,30,825.0,86.0,3.9,16.5,446.0,458.75,364.23
2018,11,8,9,45,848.0,87.5,3.85,17.1,480.0,512.34,408.85
2018,11,8,10,0,871.0,89.0,3.8,17.7,514.0,565.91,452.06
2018,11,8,10,15,884.0,91.5,3.75,18.15,541.0,614.4,490.35
2018,11,8,10,30,897.0,94.0,3.7,18.6,568.0,661.43,526.46
2018,11,8,10,45,899.0,97.0,3.65,19.05,585.0,700.11,555.36
2018,11,8,11,0,901.0,100.0,3.6,19.5,602.0,736.08,581.57
2018,11,8,11,15,887.0,104.5,3.55,19.8,606.0,759.4,597.52
2018,11,8,11,30,873.0,109.0,3.5,20.1,610.0,778.89,610.3
2018,11,8,11,45,781.0,132.0,3.45,20.45,581.0,758.76,594.42
2018,11,8,12,0,689.0,155.0,3.4,20.8,552.0,729.07,571.54
2018,11,8,12,15,766.5,134.5,3.4,21.05,572.5,780.98,609.33
2018,11,8,12,30,844.0,114.0,3.4,21.3,593.0,826.97,641.5
2018,11,8,12,45,870.0,104.5,3.35,21.55,588.0,845.32,653.7
2018,11,8,13,0,896.0,95.0,3.3,21.8,583.0,860.13,663.68
2018,11,8,13,15,894.5,93.0,3.25,21.95,565.0,857.53,661.81
2018,11,8,13,30,893.0,91.0,3.2,22.1,547.0,851.35,657.69
2018,11,8,13,45,828.0,99.5,3.15,22.25,504.5,802.62,623.55
2018,11,8,14,0,763.0,108.0,3.1,22.4,462.0,757.05,591.68
2018,11,8,14,15,722.5,107.5,3.0,22.35,423.0,713.97,561.44
2018,11,8,14,30,682.0,107.0,2.9,22.3,384.0,669.33,529.66
2018,11,8,14,45,637.5,103.0,2.75,22.25,342.0,616.65,490.75
2018,11,8,15,0,593.0,99.0,2.6,22.2,300.0,563.56,450.34
2018,11,8,15,15,541.0,90.0,2.6,22.2,255.0,500.09,401.5
2018,11,8,15,30,489.0,81.0,2.6,22.2,210.0,437.86,352.2
2018,11,8,15,45,406.0,72.5,2.1,20.6,166.0,358.05,288.35
2018,11,8,16,0,323.0,64.0,1.6,19.0,122.0,286.34,228.98
2018,11,8,16,15,233.5,50.0,1.65,18.05,85.5,210.17,164.56
2018,11,8,16,30,144.0,36.0,1.7,17.1,49.0,132.62,92.96
2018,11,8,16,45,80.0,21.0,1.75,16.15,27.5,69.6,0.0
2018,11,8,17,0,16.0,6.0,1.8,15.2,6.0,11.97,0.0
2018,11,8,17,15,8.0,3.0,1.85,14.8,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,6,45,57.0,9.5,2.2,8.3,12.0,9.05,0.0
2018,11,9,7,0,114.0,19.0,2.2,8.5,24.0,18.11,0.0
2018,11,9,7,15,231.0,33.5,2.2,9.3,59.0,26.43,14.86
2018,11,9,7,30,348.0,48.0,2.2,10.1,94.0,37.28,27.02
2018,11,9,7,45,424.0,57.5,2.25,10.9,135.0,74.99,44.12
2018,11,9,8,0,500.0,67.0,2.3,11.7,176.0,119.73,74.46
2018,11,9,8,15,564.0,74.0,2.35,12.35,222.0,168.57,113.38
2018,11,9,8,30,628.0,81.0,2.4,13.0,268.0,224.19,160.67
2018,11,9,8,45,676.5,85.0,2.45,13.65,312.5,278.85,208.79
2018,11,9,9,0,725.0,89.0,2.5,14.3,357.0,337.69,260.2
2018,11,9,9,15,711.5,102.0,2.4,14.75,386.5,385.02,302.42
2018,11,9,9,30,698.0,115.0,2.3,15.2,416.0,429.7,340.9
2018,11,9,9,45,637.0,140.5,2.25,15.7,430.5,460.74,367.23
2018,11,9,10,0,576.0,166.0,2.2,16.2,445.0,482.45,384.9
2018,11,9,10,15,591.0,169.5,2.05,16.65,468.0,521.74,415.27
2018,11,9,10,30,606.0,173.0,1.9,17.1,491.0,560.55,444.24
2018,11,9,10,45,611.5,177.0,1.8,17.55,506.5,593.02,467.81
2018,11,9,11,0,617.0,181.0,1.7,18.0,522.0,623.93,489.64
2018,11,9,11,15,608.5,185.5,1.65,18.35,527.0,643.73,503.25
2018,11,9,11,30,600.0,190.0,1.6,18.7,532.0,660.97,514.82
2018,11,9,11,45,581.0,196.5,1.5,19.05,528.5,669.84,519.65
2018,11,9,12,0,562.0,203.0,1.4,19.4,525.0,675.81,522.32
2018,11,9,12,15,569.0,199.0,1.3,19.75,522.0,688.15,530.07
2018,11,9,12,30,576.0,195.0,1.2,20.1,519.0,698.3,536.1
2018,11,9,12,45,588.5,186.0,1.15,20.4,510.5,705.01,540.51
2018,11,9,13,0,601.0,177.0,1.1,20.7,502.0,709.27,543.25
2018,11,9,13,15,587.5,173.0,1.0,20.8,481.0,695.51,532.84
2018,11,9,13,30,574.0,169.0,0.9,20.9,460.0,679.38,520.95
2018,11,9,13,45,566.0,163.0,0.85,21.0,437.0,663.13,509.68
2018,11,9,14,0,558.0,157.0,0.8,21.1,414.0,644.71,496.81
2018,11,9,14,15,544.0,149.0,0.7,20.9,384.5,617.25,477.41
2018,11,9,14,30,530.0,141.0,0.6,20.7,355.0,588.12,456.64
2018,11,9,14,45,479.5,132.0,0.5,20.5,311.0,529.63,413.84
2018,11,9,15,0,429.0,123.0,0.4,20.3,267.0,471.87,370.94
2018,11,9,15,15,394.0,110.0,0.4,20.3,228.5,421.06,332.98
2018,11,9,15,30,359.0,97.0,0.4,20.3,190.0,371.12,294.33
2018,11,9,15,45,299.5,82.0,0.6,19.0,150.0,305.15,243.84
2018,11,9,16,0,240.0,67.0,0.8,17.7,110.0,232.8,185.85
2018,11,9,16,15,173.0,49.0,0.95,17.05,75.0,166.75,129.89
2018,11,9,16,30,106.0,31.0,1.1,16.4,40.0,105.32,71.56
2018,11,9,16,45,60.5,17.5,1.2,15.7,22.0,54.67,0.0
2018,11,9,17,0,15.0,4.0,1.3,15.0,4.0,9.65,0.0
2018,11,9,17,15,7.5,2.0,1.4,14.6,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,10,6,45,25.5,7.0,1.75,6.6,8.0,6.67,0.0
2018,11,10,7,0,51.0,14.0,1.8,6.5,16.0,13.34,0.0
2018,11,10,7,15,115.0,31.0,1.85,7.15,43.5,25.43,13.6
2018,11,10,7,30,179.0,48.0,1.9,7.8,71.0,38.67,28.41
2018,11,10,7,45,234.5,65.5,1.9,8.45,108.0,69.27,46.12
2018,11,10,8,0,290.0,83.0,1.9,9.1,145.0,107.12,73.74
2018,11,10,8,15,328.0,97.0,1.95,9.7,181.5,145.99,105.49
2018,11,10,8,30,366.0,111.0,2.0,10.3,218.0,188.98,142.21
2018,11,10,8,45,395.5,123.0,2.0,10.85,254.0,231.62,179.5
2018,11,10,9,0,425.0,135.0,2.0,11.4,290.0,276.97,218.88
2018,11,10,9,15,450.0,144.5,1.95,12.1,323.5,320.66,256.22
2018,11,10,9,30,475.0,154.0,1.9,12.8,357.0,366.06,294.09
2018,11,10,9,45,479.5,162.0,1.8,13.45,379.5,401.53,323.16
2018,11,10,10,0,484.0,170.0,1.7,14.1,402.0,436.32,350.79
2018,11,10,10,15,493.0,174.0,1.65,14.75,420.5,468.84,376.05
2018,11,10,10,30,502.0,178.0,1.6,15.4,439.0,500.69,400.11
2018,11,10,10,45,513.5,184.0,1.6,16.0,458.5,535.39,426.0
2018,11,10,11,0,525.0,190.0,1.6,16.6,478.0,569.3,450.73
2018,11,10,11,15,530.5,194.5,1.5,17.05,490.0,596.4,469.6
2018,11,10,11,30,536.0,199.0,1.4,17.5,502.0,621.98,486.97
2018,11,10,11,45,524.0,203.0,1.35,17.9,500.0,632.13,493.15
2018,11,10,12,0,512.0,207.0,1.3,18.3,498.0,639.84,497.59
2018,11,10,12,15,498.5,209.0,1.25,18.45,490.0,641.8,498.4
2018,11,10,12,30,485.0,211.0,1.2,18.6,482.0,641.42,497.56
2018,11,10,12,45,456.0,214.0,1.15,18.8,464.0,627.35,486.61
2018,11,10,13,0,427.0,217.0,1.1,19.0,446.0,611.06,474.19
2018,11,10,13,15,418.0,210.0,1.05,19.05,427.5,586.07,456.67
2018,11,10,13,30,409.0,203.0,1.0,19.1,409.0,571.19,446.19
2018,11,10,13,45,401.5,195.0,0.95,19.2,388.0,554.78,434.44
2018,11,10,14,0,394.0,187.0,0.9,19.3,367.0,536.97,421.6
2018,11,10,14,15,376.5,176.5,0.8,19.05,338.0,507.06,399.81
2018,11,10,14,30,359.0,166.0,0.7,18.8,309.0,476.38,377.25
2018,11,10,14,45,331.0,150.5,0.6,18.55,272.5,431.09,343.28
2018,11,10,15,0,303.0,135.0,0.5,18.3,236.0,385.94,308.85
2018,11,10,15,15,270.5,118.0,0.5,18.3,199.0,336.23,270.33
2018,11,10,15,30,238.0,101.0,0.5,18.3,162.0,287.6,231.58
2018,11,10,15,45,199.0,82.0,0.6,17.5,126.5,233.58,188.22
2018,11,10,16,0,160.0,63.0,0.7,16.7,91.0,181.52,144.92
2018,11,10,16,15,117.0,44.0,0.8,16.25,61.0,129.41,100.02
2018,11,10,16,30,74.0,25.0,0.9,15.8,31.0,78.81,51.16
2018,11,10,16,45,42.0,14.0,1.0,15.3,17.0,31.48,0.0
2018,11,10,17,0,10.0,3.0,1.1,14.8,3.0,2.86,0.0
2018,11,10,17,15,5.0,1.5,1.2,14.5,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,11,6,45,70.0,9.5,2.5,8.75,12.0,0.0,0.0
2018,11,11,7,0,140.0,19.0,2.5,8.9,24.0,18.11,0.0
2018,11,11,7,15,263.0,31.0,2.6,9.7,57.5,26.06,13.05
2018,11,11,7,30,386.0,43.0,2.7,10.5,91.0,35.07,24.84
2018,11,11,7,45,472.0,52.0,2.8,11.3,134.5,70.69,39.43
2018,11,11,8,0,558.0,61.0,2.9,12.1,178.0,118.5,70.87
2018,11,11,8,15,612.5,67.0,3.05,12.85,222.0,167.7,110.21
2018,11,11,8,30,667.0,73.0,3.2,13.6,266.0,222.48,157.33
2018,11,11,8,45,707.0,76.5,3.35,14.3,308.0,275.97,205.14
2018,11,11,9,0,747.0,80.0,3.5,15.0,350.0,332.64,255.5
2018,11,11,9,15,766.0,85.5,3.45,15.55,387.0,386.05,302.74
2018,11,11,9,30,785.0,91.0,3.4,16.1,424.0,439.87,348.98
2018,11,11,9,45,773.5,100.5,3.35,16.7,448.5,483.26,385.65
2018,11,11,10,0,762.0,110.0,3.3,17.3,473.0,523.84,418.75
2018,11,11,10,15,763.0,113.0,3.15,17.75,492.0,561.88,448.85
2018,11,11,10,30,764.0,116.0,3.0,18.2,511.0,597.84,476.38
2018,11,11,10,45,748.5,119.5,2.9,18.6,517.0,621.52,494.07
2018,11,11,11,0,733.0,123.0,2.8,19.0,523.0,641.79,508.71
2018,11,11,11,15,699.0,135.5,2.75,19.35,522.0,655.37,517.89
2018,11,11,11,30,665.0,148.0,2.7,19.7,521.0,664.62,523.63
2018,11,11,11,45,665.5,146.0,2.65,20.0,520.5,680.34,534.84
2018,11,11,12,0,666.0,144.0,2.6,20.3,520.0,693.48,544.01
2018,11,11,12,15,706.5,132.0,2.55,20.45,527.5,724.37,566.31
2018,11,11,12,30,747.0,120.0,2.5,20.6,535.0,753.02,586.29
2018,11,11,12,45,736.0,117.0,2.5,20.75,518.0,748.11,582.6
2018,11,11,13,0,725.0,114.0,2.5,20.9,501.0,740.09,577.08
2018,11,11,13,15,776.5,105.5,2.45,20.9,505.5,773.01,601.04
2018,11,11,13,30,828.0,97.0,2.4,20.9,510.0,798.54,619.35
2018,11,11,13,45,798.0,99.5,2.35,20.95,480.0,771.82,600.62
2018,11,11,14,0,768.0,102.0,2.3,21.0,450.0,747.67,584.13
2018,11,11,14,15,730.5,100.5,2.2,20.85,411.5,706.12,555.05
2018,11,11,14,30,693.0,99.0,2.1,20.7,373.0,662.97,524.55
2018,11,11,14,45,655.5,94.0,2.0,20.55,333.0,614.53,489.43
2018,11,11,15,0,618.0,89.0,1.9,20.4,293.0,565.41,452.38
2018,11,11,15,15,566.5,81.5,1.9,20.4,249.0,503.81,404.96
2018,11,11,15,30,515.0,74.0,1.9,20.4,205.0,443.34,356.96
2018,11,11,15,45,456.0,65.5,1.55,18.8,165.0,378.94,305.2
2018,11,11,16,0,397.0,57.0,1.2,17.2,125.0,317.13,253.51
2018,11,11,16,15,279.5,45.0,1.25,16.6,85.5,226.65,176.75
2018,11,11,16,30,162.0,33.0,1.3,16.0,46.0,145.11,95.1
2018,11,11,16,45,93.5,19.5,1.35,15.4,26.0,58.81,0.0
2018,11,11,17,0,25.0,6.0,1.4,14.8,6.0,5.72,0.0
2018,11,11,17,15,12.5,3.0,1.4,14.55,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,11,12,6,45,63.0,8.5,2.9,7.05,10.5,0.0,0.0
2018,11,12,7,0,126.0,17.0,2.9,7.2,21.0,16.2,0.0
2018,11,12,7,15,241.0,30.0,2.95,7.95,53.5,23.77,10.55
2018,11,12,7,30,356.0,43.0,3.0,8.7,86.0,35.31,25.12
2018,11,12,7,45,412.0,53.5,3.05,9.5,123.5,68.03,39.62
2018,11,12,8,0,468.0,64.0,3.1,10.3,161.0,110.2,68.3
2018,11,12,8,15,519.0,73.0,3.1,11.0,203.0,156.34,105.37
2018,11,12,8,30,570.0,82.0,3.1,11.7,245.0,207.84,149.64
2018,11,12,8,45,603.5,88.5,3.1,12.45,284.0,257.09,193.67
2018,11,12,9,0,637.0,95.0,3.1,13.2,323.0,309.08,239.82
2018,11,12,9,15,640.0,104.5,3.05,13.85,353.5,354.77,280.59
2018,11,12,9,30,643.0,114.0,3.0,14.5,384.0,399.59,319.39
2018,11,12,9,45,642.5,124.0,2.9,15.15,410.5,442.2,355.04
2018,11,12,10,0,642.0,134.0,2.8,15.8,437.0,483.31,388.23
2018,11,12,10,15,668.5,135.5,2.7,16.35,465.0,529.52,424.61
2018,11,12,10,30,695.0,137.0,2.6,16.9,493.0,575.92,460.12
2018,11,12,10,45,702.5,140.0,2.5,17.4,510.0,611.57,486.58
2018,11,12,11,0,710.0,143.0,2.4,17.9,527.0,645.5,511.12
2018,11,12,11,15,724.5,142.0,2.25,18.35,540.0,678.21,534.17
2018,11,12,11,30,739.0,141.0,2.1,18.8,553.0,709.12,555.31
2018,11,12,11,45,754.0,138.5,2.0,19.2,560.0,736.72,574.11
2018,11,12,12,0,769.0,136.0,1.9,19.6,567.0,762.03,590.37
2018,11,12,12,15,756.5,138.5,1.85,19.9,559.0,768.81,593.95
2018,11,12,12,30,744.0,141.0,1.8,20.2,551.0,772.3,595.49
2018,11,12,12,45,717.0,146.0,1.7,20.5,533.5,763.64,588.22
2018,11,12,13,0,690.0,151.0,1.6,20.8,516.0,751.65,578.85
2018,11,12,13,15,679.5,148.0,1.55,20.9,496.0,741.29,571.66
2018,11,12,13,30,669.0,145.0,1.5,21.0,476.0,728.07,562.53
2018,11,12,13,45,641.0,141.0,1.4,21.1,444.5,697.14,540.24
2018,11,12,14,0,613.0,137.0,1.3,21.2,413.0,663.99,516.3
2018,11,12,14,15,603.5,130.0,1.15,21.0,384.5,639.99,499.12
2018,11,12,14,30,594.0,123.0,1.0,20.8,356.0,613.74,479.96
2018,11,12,14,45,563.0,115.5,0.9,20.65,318.5,566.81,445.59
2018,11,12,15,0,532.0,108.0,0.8,20.5,281.0,522.68,412.61
2018,11,12,15,15,465.5,99.0,0.8,20.5,235.5,452.9,359.7
2018,11,12,15,30,399.0,90.0,0.8,20.5,190.0,385.83,307.36
2018,11,12,15,45,333.0,76.5,0.8,19.3,149.0,316.83,253.08
2018,11,12,16,0,267.0,63.0,0.8,18.1,108.0,251.97,199.95
2018,11,12,16,15,194.0,47.0,0.8,17.75,74.5,185.07,142.49
2018,11,12,16,30,121.0,31.0,0.8,17.4,41.0,112.2,69.61
2018,11,12,16,45,66.5,17.5,0.8,17.0,22.5,45.18,0.0
2018,11,12,17,0,12.0,4.0,0.8,16.6,4.0,0.0,0.0
2018,11,12,17,15,6.0,2.0,0.8,16.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,13,6,45,10.5,5.0,2.15,8.4,5.5,0.0,0.0
2018,11,13,7,0,21.0,10.0,2.2,8.4,11.0,9.53,0.0
2018,11,13,7,15,10.5,22.0,2.25,8.8,22.5,20.0,6.93
2018,11,13,7,30,0.0,34.0,2.3,9.2,34.0,31.01,21.22
2018,11,13,7,45,0.0,50.0,2.4,9.65,50.0,45.47,33.13
2018,11,13,8,0,0.0,66.0,2.5,10.1,66.0,60.26,46.23
2018,11,13,8,15,1.5,79.5,2.5,10.65,80.0,73.28,57.55
2018,11,13,8,30,3.0,93.0,2.5,11.2,94.0,86.54,68.87
2018,11,13,8,45,1.5,101.5,2.5,11.75,102.0,94.6,75.68
2018,11,13,9,0,0.0,110.0,2.5,12.3,110.0,102.45,82.15
2018,11,13,9,15,45.5,135.5,2.5,13.0,154.5,146.02,117.86
2018,11,13,9,30,91.0,161.0,2.5,13.7,199.0,193.41,156.64
2018,11,13,9,45,89.0,171.5,2.5,14.35,211.0,208.02,168.43
2018,11,13,10,0,87.0,182.0,2.5,15.0,223.0,222.36,179.83
2018,11,13,10,15,57.0,187.0,2.5,15.35,214.5,215.1,173.4
2018,11,13,10,30,27.0,192.0,2.5,15.7,206.0,205.3,164.7
2018,11,13,10,45,32.0,202.0,2.45,16.0,219.0,220.78,176.99
2018,11,13,11,0,37.0,212.0,2.4,16.3,232.0,236.72,189.53
2018,11,13,11,15,69.5,223.5,2.3,16.4,261.5,273.96,219.79
2018,11,13,11,30,102.0,235.0,2.2,16.5,291.0,313.14,251.24
2018,11,13,11,45,111.0,242.0,2.1,16.55,303.5,341.4,273.24
2018,11,13,12,0,120.0,249.0,2.0,16.6,316.0,360.48,288.04
2018,11,13,12,15,90.0,239.0,1.9,16.65,289.0,318.61,254.59
2018,11,13,12,30,60.0,229.0,1.8,16.7,262.0,286.16,228.44
2018,11,13,12,45,80.0,226.5,1.7,16.7,269.5,301.6,241.45
2018,11,13,13,0,100.0,224.0,1.6,16.7,277.0,317.14,254.3
2018,11,13,13,15,133.0,213.0,1.5,16.65,280.5,345.1,277.22
2018,11,13,13,30,166.0,202.0,1.4,16.6,284.0,360.21,290.07
2018,11,13,13,45,282.5,180.0,1.3,16.55,310.0,439.77,354.55
2018,11,13,14,0,399.0,158.0,1.2,16.5,336.0,516.36,414.58
2018,11,13,14,15,357.0,152.5,1.15,16.15,303.0,459.93,371.47
2018,11,13,14,30,315.0,147.0,1.1,15.8,270.0,417.52,339.15
2018,11,13,14,45,299.5,132.5,1.05,15.45,240.0,383.46,313.3
2018,11,13,15,0,284.0,118.0,1.0,15.1,210.0,349.0,286.47
2018,11,13,15,15,274.0,103.5,1.0,15.1,182.0,318.04,261.6
2018,11,13,15,30,264.0,89.0,1.0,15.1,154.0,286.79,235.65
2018,11,13,15,45,228.0,74.0,1.1,14.3,122.5,239.21,196.04
2018,11,13,16,0,192.0,59.0,1.2,13.5,91.0,193.69,156.84
2018,11,13,16,15,144.5,43.5,1.25,13.2,63.5,143.89,112.19
2018,11,13,16,30,97.0,28.0,1.3,12.9,36.0,94.76,56.84
2018,11,13,16,45,56.5,16.0,1.3,12.6,20.0,39.38,0.0
2018,11,13,17,0,16.0,4.0,1.3,12.3,4.0,0.0,0.0
2018,11,13,17,15,8.0,2.0,1.35,12.15,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,14,6,45,26.0,6.0,2.1,5.65,6.5,0.0,0.0
2018,11,14,7,0,52.0,12.0,2.1,5.7,13.0,11.44,0.0
2018,11,14,7,15,119.5,28.0,2.1,6.5,39.0,23.0,7.43
2018,11,14,7,30,187.0,44.0,2.1,7.3,65.0,34.34,24.14
2018,11,14,7,45,248.5,60.5,2.1,8.05,102.0,62.75,40.73
2018,11,14,8,0,310.0,77.0,2.1,8.8,139.0,101.34,68.06
2018,11,14,8,15,352.0,90.5,2.15,9.5,176.5,141.07,100.03
2018,11,14,8,30,394.0,104.0,2.2,10.2,214.0,185.3,137.65
2018,11,14,8,45,422.5,115.0,2.2,10.85,249.0,227.8,175.06
2018,11,14,9,0,451.0,126.0,2.2,11.5,284.0,272.82,214.49
2018,11,14,9,15,480.0,134.5,2.15,12.2,318.5,317.92,253.33
2018,11,14,9,30,509.0,143.0,2.1,12.9,353.0,365.05,292.96
2018,11,14,9,45,505.5,149.5,2.05,13.6,371.0,396.56,319.44
2018,11,14,10,0,502.0,156.0,2.0,14.3,389.0,426.58,343.87
2018,11,14,10,15,510.5,162.0,1.95,15.05,409.5,461.24,371.05
2018,11,14,10,30,519.0,168.0,1.9,15.8,430.0,495.21,396.89
2018,11,14,10,45,535.5,171.0,1.9,16.55,449.0,530.27,423.2
2018,11,14,11,0,552.0,174.0,1.9,17.3,468.0,564.75,448.51
2018,11,14,11,15,548.0,178.0,1.85,17.8,474.5,585.24,462.9
2018,11,14,11,30,544.0,182.0,1.8,18.3,481.0,603.64,475.55
2018,11,14,11,45,510.5,190.5,1.75,18.8,472.0,602.84,473.46
2018,11,14,12,0,477.0,199.0,1.7,19.3,463.0,598.83,469.09
2018,11,14,12,15,478.0,197.5,1.6,19.6,460.0,607.83,475.01
2018,11,14,12,30,479.0,196.0,1.5,19.9,457.0,614.92,479.36
2018,11,14,12,45,497.5,190.5,1.45,20.15,456.0,629.53,489.91
2018,11,14,13,0,516.0,185.0,1.4,20.4,455.0,642.21,498.97
2018,11,14,13,15,512.0,179.5,1.3,20.5,438.5,634.75,493.16
2018,11,14,13,30,508.0,174.0,1.2,20.6,422.0,625.13,485.98
2018,11,14,13,45,492.0,167.5,1.15,20.65,397.0,602.81,470.01
2018,11,14,14,0,476.0,161.0,1.1,20.7,372.0,578.76,452.79
2018,11,14,14,15,456.5,152.0,1.0,20.4,342.0,547.61,430.42
2018,11,14,14,30,437.0,143.0,0.9,20.1,312.0,515.29,406.89
2018,11,14,14,45,398.0,131.5,0.8,19.8,273.5,465.07,369.35
2018,11,14,15,0,359.0,120.0,0.7,19.5,235.0,415.24,331.42
2018,11,14,15,15,306.5,106.0,0.7,19.5,194.5,342.74,275.32
2018,11,14,15,30,254.0,92.0,0.7,19.5,154.0,284.52,228.71
2018,11,14,15,45,218.0,75.0,0.85,18.35,121.0,234.68,188.76
2018,11,14,16,0,182.0,58.0,1.0,17.2,88.0,186.68,148.59
2018,11,14,16,15,136.5,41.5,1.1,16.65,60.0,136.66,104.55
2018,11,14,16,30,91.0,25.0,1.2,16.1,32.0,85.98,47.89
2018,11,14,16,45,51.5,14.0,1.3,15.55,17.5,35.25,0.0
2018,11,14,17,0,12.0,3.0,1.4,15.0,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.45,14.65,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,15,6,45,15.5,4.5,2.1,6.25,5.0,0.0,0.0
2018,11,15,7,0,31.0,9.0,2.1,6.2,10.0,8.58,0.0
2018,11,15,7,15,79.5,24.5,2.15,6.85,32.0,20.27,4.17
2018,11,15,7,30,128.0,40.0,2.2,7.5,54.0,32.49,22.35
2018,11,15,7,45,181.0,58.5,2.2,8.2,88.5,58.11,38.83
2018,11,15,8,0,234.0,77.0,2.2,8.9,123.0,92.77,64.03
2018,11,15,8,15,274.0,93.5,2.25,9.45,159.5,129.84,93.91
2018,11,15,8,30,314.0,110.0,2.3,10.0,196.0,171.36,129.03
2018,11,15,8,45,344.0,122.5,2.35,10.6,230.5,210.69,163.32
2018,11,15,9,0,374.0,135.0,2.4,11.2,265.0,255.29,202.02
2018,11,15,9,15,408.5,143.0,2.35,11.85,298.5,298.09,238.67
2018,11,15,9,30,443.0,151.0,2.3,12.5,332.0,343.58,276.92
2018,11,15,9,45,456.0,156.0,2.25,13.15,354.5,378.39,306.03
2018,11,15,10,0,469.0,161.0,2.2,13.8,377.0,413.29,334.47
2018,11,15,10,15,479.0,166.0,2.2,14.45,396.5,446.43,360.9
2018,11,15,10,30,489.0,171.0,2.2,15.1,416.0,479.05,386.3
2018,11,15,10,45,499.5,176.0,2.2,15.75,433.5,511.31,410.85
2018,11,15,11,0,510.0,181.0,2.2,16.4,451.0,542.76,434.28
2018,11,15,11,15,533.0,181.5,2.1,16.85,468.5,577.08,459.6
2018,11,15,11,30,556.0,182.0,2.0,17.3,486.0,610.78,483.93
2018,11,15,11,45,556.0,183.0,1.9,17.75,488.0,627.04,494.75
2018,11,15,12,0,556.0,184.0,1.8,18.2,490.0,641.22,503.97
2018,11,15,12,15,535.0,188.5,1.75,18.4,480.5,640.85,502.93
2018,11,15,12,30,514.0,193.0,1.7,18.6,471.0,637.86,500.09
2018,11,15,12,45,448.5,200.5,1.65,18.8,439.0,600.42,471.39
2018,11,15,13,0,383.0,208.0,1.6,19.0,407.0,548.65,432.42
2018,11,15,13,15,324.5,205.5,1.5,19.05,369.5,501.43,396.56
2018,11,15,13,30,266.0,203.0,1.4,19.1,332.0,453.28,359.52
2018,11,15,13,45,305.0,190.0,1.35,19.15,330.0,468.69,372.73
2018,11,15,14,0,344.0,177.0,1.3,19.2,328.0,482.01,383.8
2018,11,15,14,15,354.5,164.0,1.2,18.95,309.5,471.21,376.29
2018,11,15,14,30,365.0,151.0,1.1,18.7,291.0,458.66,367.44
2018,11,15,14,45,339.0,139.0,0.95,18.4,258.5,419.43,337.19
2018,11,15,15,0,313.0,127.0,0.8,18.1,226.0,380.37,306.67
2018,11,15,15,15,266.0,111.5,0.8,18.1,187.5,323.18,261.37
2018,11,15,15,30,219.0,96.0,0.8,18.1,149.0,268.07,216.65
2018,11,15,15,45,181.5,78.5,0.8,16.9,116.5,218.25,175.99
2018,11,15,16,0,144.0,61.0,0.8,15.7,84.0,170.54,135.72
2018,11,15,16,15,99.0,42.5,0.8,15.4,56.0,119.54,90.81
2018,11,15,16,30,54.0,24.0,0.8,15.1,28.0,66.54,33.75
2018,11,15,16,45,32.0,13.5,0.75,14.85,15.5,26.44,0.0
2018,11,15,17,0,10.0,3.0,0.7,14.6,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.7,14.45,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,16,6,45,31.0,6.0,2.2,6.25,6.5,0.0,0.0
2018,11,16,7,0,62.0,12.0,2.2,6.3,13.0,11.44,0.0
2018,11,16,7,15,146.0,25.5,2.2,7.1,38.5,20.25,1.99
2018,11,16,7,30,230.0,39.0,2.2,7.9,64.0,30.47,20.38
2018,11,16,7,45,295.5,53.0,2.25,8.7,100.0,57.22,34.99
2018,11,16,8,0,361.0,67.0,2.3,9.5,136.0,96.24,61.41
2018,11,16,8,15,402.5,78.0,2.3,10.1,172.5,136.09,93.22
2018,11,16,8,30,444.0,89.0,2.3,10.7,209.0,180.25,130.99
2018,11,16,8,45,470.5,98.5,2.25,11.35,243.5,223.09,169.11
2018,11,16,9,0,497.0,108.0,2.2,12.0,278.0,268.13,209.0
2018,11,16,9,15,503.5,120.0,2.2,12.65,308.0,310.17,246.18
2018,11,16,9,30,510.0,132.0,2.2,13.3,338.0,352.03,282.2
2018,11,16,9,45,477.5,150.0,2.2,13.95,354.5,381.32,307.24
2018,11,16,10,0,445.0,168.0,2.2,14.6,371.0,406.76,328.13
2018,11,16,10,15,462.0,174.0,2.15,15.1,394.5,443.84,357.66
2018,11,16,10,30,479.0,180.0,2.1,15.6,418.0,481.04,386.54
2018,11,16,10,45,489.0,184.0,2.05,16.15,434.0,511.66,409.7
2018,11,16,11,0,499.0,188.0,2.0,16.7,450.0,541.44,431.74
2018,11,16,11,15,480.0,195.0,1.9,17.05,451.0,553.35,439.7
2018,11,16,11,30,461.0,202.0,1.8,17.4,452.0,562.6,445.55
2018,11,16,11,45,458.0,204.0,1.7,17.7,453.0,575.81,454.59
2018,11,16,12,0,455.0,206.0,1.6,18.0,454.0,587.16,462.07
2018,11,16,12,15,475.0,198.5,1.55,18.25,455.5,604.05,474.51
2018,11,16,12,30,495.0,191.0,1.5,18.5,457.0,619.39,485.7
2018,11,16,12,45,505.0,183.5,1.45,18.75,449.0,625.03,489.67
2018,11,16,13,0,515.0,176.0,1.4,19.0,441.0,628.57,492.21
2018,11,16,13,15,484.5,173.5,1.35,19.1,415.5,603.45,473.54
2018,11,16,13,30,454.0,171.0,1.3,19.2,390.0,576.46,453.65
2018,11,16,13,45,468.5,159.5,1.25,19.35,374.5,572.77,451.65
2018,11,16,14,0,483.0,148.0,1.2,19.5,359.0,566.73,447.66
2018,11,16,14,15,467.5,140.0,1.1,19.35,331.5,539.73,427.73
2018,11,16,14,30,452.0,132.0,1.0,19.2,304.0,511.41,406.73
2018,11,16,14,45,417.0,122.5,0.85,19.05,268.5,466.26,372.14
2018,11,16,15,0,382.0,113.0,0.7,18.9,233.0,421.27,337.15
2018,11,16,15,15,344.0,101.0,0.7,18.9,197.5,371.85,298.6
2018,11,16,15,30,306.0,89.0,0.7,18.9,162.0,323.66,259.88
2018,11,16,15,45,239.0,74.0,0.6,18.0,124.0,245.59,196.82
2018,11,16,16,0,172.0,59.0,0.5,17.1,86.0,183.05,144.57
2018,11,16,16,15,123.5,42.0,0.45,16.8,58.0,131.62,99.29
2018,11,16,16,30,75.0,25.0,0.4,16.5,30.0,78.12,37.25
2018,11,16,16,45,44.5,14.0,0.4,16.2,16.5,32.15,0.0
2018,11,16,17,0,14.0,3.0,0.4,15.9,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,0.45,15.65,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,6,45,21.0,4.0,1.7,6.85,4.5,0.0,0.0
2018,11,17,7,0,42.0,8.0,1.7,6.8,9.0,7.63,0.0
2018,11,17,7,15,128.0,24.0,1.7,7.4,35.5,19.06,0.0
2018,11,17,7,30,214.0,40.0,1.7,8.0,62.0,31.37,20.91
2018,11,17,7,45,291.0,53.5,1.65,8.6,99.0,56.75,34.95
2018,11,17,8,0,368.0,67.0,1.6,9.2,136.0,96.07,61.07
2018,11,17,8,15,425.0,77.0,1.55,9.7,176.0,137.72,93.54
2018,11,17,8,30,482.0,87.0,1.5,10.2,216.0,185.35,133.57
2018,11,17,8,45,514.0,95.0,1.45,10.75,252.0,230.17,173.27
