Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,9,0,546.0,103.0,1.4,11.3,288.0,279.79,216.88
2018,11,17,9,15,599.5,104.5,1.35,12.1,328.0,331.57,261.0
2018,11,17,9,30,653.0,106.0,1.3,12.9,368.0,387.44,307.47
2018,11,17,9,45,672.5,107.5,1.2,13.65,395.0,431.1,343.32
2018,11,17,10,0,692.0,109.0,1.1,14.4,422.0,474.86,377.96
2018,11,17,10,15,695.0,114.5,1.0,15.0,443.0,513.51,407.57
2018,11,17,10,30,698.0,120.0,0.9,15.6,464.0,550.52,434.79
2018,11,17,10,45,734.5,115.0,0.8,16.2,488.5,595.51,467.22
2018,11,17,11,0,771.0,110.0,0.7,16.8,513.0,640.41,498.41
2018,11,17,11,15,750.0,117.0,0.65,17.15,515.0,658.61,510.11
2018,11,17,11,30,729.0,124.0,0.6,17.5,517.0,673.15,519.16
2018,11,17,11,45,690.0,134.5,0.5,17.85,507.5,674.68,517.96
2018,11,17,12,0,651.0,145.0,0.4,18.2,498.0,671.98,513.8
2018,11,17,12,15,649.0,146.0,0.45,18.35,495.0,683.67,522.81
2018,11,17,12,30,647.0,147.0,0.5,18.5,492.0,692.71,529.8
2018,11,17,12,45,630.5,152.5,0.5,18.7,482.0,692.45,529.26
2018,11,17,13,0,614.0,158.0,0.5,18.9,472.0,689.22,526.8
2018,11,17,13,15,589.5,156.0,0.6,18.9,448.0,665.27,511.97
2018,11,17,13,30,565.0,154.0,0.7,18.9,424.0,643.19,498.26
2018,11,17,13,45,525.0,151.5,0.75,18.85,391.5,606.44,473.04
2018,11,17,14,0,485.0,149.0,0.8,18.8,359.0,568.38,446.5
2018,11,17,14,15,477.5,139.5,0.85,18.6,333.0,545.68,431.59
2018,11,17,14,30,470.0,130.0,0.9,18.4,307.0,521.32,414.87
2018,11,17,14,45,453.0,119.5,0.95,18.2,276.0,487.48,390.42
2018,11,17,15,0,436.0,109.0,1.0,18.0,245.0,452.78,364.58
2018,11,17,15,15,383.0,98.5,1.0,18.0,205.5,393.84,318.17
2018,11,17,15,30,330.0,88.0,1.0,18.0,166.0,336.98,272.21
2018,11,17,15,45,285.0,74.0,1.05,16.5,131.5,283.1,228.8
2018,11,17,16,0,240.0,60.0,1.1,15.0,97.0,231.91,185.62
2018,11,17,16,15,168.0,43.0,1.25,14.25,65.0,156.5,119.91
2018,11,17,16,30,96.0,26.0,1.4,13.5,33.0,89.66,40.34
2018,11,17,16,45,54.5,14.5,1.55,12.7,18.0,36.79,0.0
2018,11,17,17,0,13.0,3.0,1.7,11.9,3.0,0.0,0.0
2018,11,17,17,15,6.5,1.5,1.65,11.5,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,6,45,18.5,4.0,0.45,7.75,4.5,0.0,0.0
2018,11,18,7,0,37.0,8.0,0.4,7.8,9.0,7.63,0.0
2018,11,18,7,15,120.0,24.0,0.5,8.2,34.5,19.12,0.0
2018,11,18,7,30,203.0,40.0,0.6,8.6,60.0,31.45,20.7
2018,11,18,7,45,236.5,53.0,0.7,9.05,88.0,53.46,33.74
2018,11,18,8,0,270.0,66.0,0.8,9.5,116.0,84.82,55.62
2018,11,18,8,15,196.0,82.5,0.85,9.9,123.5,106.08,76.73
2018,11,18,8,30,122.0,99.0,0.9,10.3,131.0,118.02,90.9
2018,11,18,8,45,96.5,116.5,1.0,10.7,144.5,135.87,107.7
2018,11,18,9,0,71.0,134.0,1.1,11.1,158.0,149.03,119.95
2018,11,18,9,15,83.5,150.0,1.15,11.6,181.0,173.67,140.5
2018,11,18,9,30,96.0,166.0,1.2,12.1,204.0,199.65,161.93
2018,11,18,9,45,123.5,180.0,1.25,12.6,233.0,236.04,191.59
2018,11,18,10,0,151.0,194.0,1.3,13.1,262.0,271.38,220.12
2018,11,18,10,15,169.0,204.0,1.35,13.7,284.0,299.62,242.58
2018,11,18,10,30,187.0,214.0,1.4,14.3,306.0,329.01,265.73
2018,11,18,10,45,191.0,222.0,1.45,14.85,318.5,348.55,280.75
2018,11,18,11,0,195.0,230.0,1.5,15.4,331.0,367.94,295.54
2018,11,18,11,15,203.5,234.0,1.4,15.85,341.0,385.84,308.84
2018,11,18,11,30,212.0,238.0,1.3,16.3,351.0,403.63,321.89
2018,11,18,11,45,326.5,216.5,1.25,16.75,392.0,480.57,382.05
2018,11,18,12,0,441.0,195.0,1.2,17.2,433.0,562.31,443.72
2018,11,18,12,15,575.0,167.0,1.15,17.45,474.0,643.35,504.16
2018,11,18,12,30,709.0,139.0,1.1,17.7,515.0,730.54,566.92
2018,11,18,12,45,660.5,150.5,1.05,17.95,494.0,712.22,551.73
2018,11,18,13,0,612.0,162.0,1.0,18.2,473.0,686.61,532.54
2018,11,18,13,15,600.5,158.0,0.95,18.3,453.5,674.87,524.31
2018,11,18,13,30,589.0,154.0,0.9,18.4,434.0,660.74,514.21
2018,11,18,13,45,562.5,150.0,0.85,18.5,405.5,632.69,493.94
2018,11,18,14,0,536.0,146.0,0.8,18.6,377.0,602.91,472.38
2018,11,18,14,15,521.5,138.0,0.8,18.45,348.5,575.99,453.86
2018,11,18,14,30,507.0,130.0,0.8,18.3,320.0,547.52,433.76
2018,11,18,14,45,475.5,121.0,0.75,18.1,284.5,504.45,401.79
2018,11,18,15,0,444.0,112.0,0.7,17.9,249.0,461.18,368.99
2018,11,18,15,15,400.0,101.0,0.7,17.9,211.0,407.48,327.23
2018,11,18,15,30,356.0,90.0,0.7,17.9,173.0,355.23,285.33
2018,11,18,15,45,254.0,75.0,0.85,16.6,128.0,255.86,206.24
2018,11,18,16,0,152.0,60.0,1.0,15.3,83.0,174.11,138.37
2018,11,18,16,15,91.5,41.5,1.1,14.7,54.0,115.29,86.62
2018,11,18,16,30,31.0,23.0,1.2,14.1,25.0,46.81,16.14
2018,11,18,16,45,21.0,13.0,1.35,13.55,14.0,21.22,0.0
2018,11,18,17,0,11.0,3.0,1.5,13.0,3.0,0.0,0.0
2018,11,18,17,15,5.5,1.5,1.5,12.75,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,19,6,45,3.0,3.5,1.85,7.55,3.5,0.0,0.0
2018,11,19,7,0,6.0,7.0,1.8,7.6,7.0,6.67,0.0
2018,11,19,7,15,55.0,21.5,1.9,8.25,26.5,17.81,0.0
2018,11,19,7,30,104.0,36.0,2.0,8.9,46.0,29.34,18.53
2018,11,19,7,45,168.0,50.0,2.1,9.55,76.0,48.72,31.46
2018,11,19,8,0,232.0,64.0,2.2,10.2,106.0,78.8,52.01
2018,11,19,8,15,265.0,77.0,2.2,10.75,137.0,111.51,78.08
2018,11,19,8,30,298.0,90.0,2.2,11.3,168.0,147.78,108.79
2018,11,19,8,45,337.0,101.0,2.2,11.85,202.5,187.15,142.7
2018,11,19,9,0,376.0,112.0,2.2,12.4,237.0,230.31,180.02
2018,11,19,9,15,383.5,124.5,2.25,13.1,264.0,266.98,212.28
2018,11,19,9,30,391.0,137.0,2.3,13.8,291.0,303.84,243.94
2018,11,19,9,45,432.5,142.0,2.3,14.45,324.5,348.92,281.31
2018,11,19,10,0,474.0,147.0,2.3,15.1,358.0,396.75,320.17
2018,11,19,10,15,522.0,145.5,2.25,15.65,389.5,443.78,357.82
2018,11,19,10,30,570.0,144.0,2.2,16.2,421.0,493.05,396.45
2018,11,19,10,45,540.0,156.0,2.1,16.75,426.0,510.07,408.71
2018,11,19,11,0,510.0,168.0,2.0,17.3,431.0,523.52,417.92
2018,11,19,11,15,524.5,166.5,1.95,17.6,441.5,549.47,437.56
2018,11,19,11,30,539.0,165.0,1.9,17.9,452.0,574.32,455.99
2018,11,19,11,45,538.5,166.5,1.85,18.2,454.0,590.23,467.3
2018,11,19,12,0,538.0,168.0,1.8,18.5,456.0,604.14,477.06
2018,11,19,12,15,533.5,167.5,1.75,18.7,451.0,610.7,481.53
2018,11,19,12,30,529.0,167.0,1.7,18.9,446.0,615.06,484.42
2018,11,19,12,45,507.5,168.5,1.65,19.05,431.0,606.19,477.44
2018,11,19,13,0,486.0,170.0,1.6,19.2,416.0,595.07,468.91
2018,11,19,13,15,447.0,170.0,1.55,19.25,389.5,566.41,447.42
2018,11,19,13,30,408.0,170.0,1.5,19.3,363.0,536.08,424.66
2018,11,19,13,45,315.5,174.5,1.4,19.35,318.5,455.67,362.98
2018,11,19,14,0,223.0,179.0,1.3,19.4,274.0,377.15,301.72
2018,11,19,14,15,278.5,155.0,1.2,19.3,264.5,400.53,321.73
2018,11,19,14,30,334.0,131.0,1.1,19.2,255.0,408.04,328.8
2018,11,19,14,45,344.0,117.5,1.0,19.05,233.5,406.14,327.15
2018,11,19,15,0,354.0,104.0,0.9,18.9,212.0,389.11,313.81
2018,11,19,15,15,328.5,91.5,0.9,18.9,180.5,348.23,281.22
2018,11,19,15,30,303.0,79.0,0.9,18.9,149.0,307.82,248.17
2018,11,19,15,45,254.0,66.0,0.8,18.0,116.5,253.82,203.57
2018,11,19,16,0,205.0,53.0,0.7,17.1,84.0,202.9,160.2
2018,11,19,16,15,152.5,39.0,0.7,16.9,57.5,142.08,106.25
2018,11,19,16,30,100.0,25.0,0.7,16.7,31.0,89.29,30.55
2018,11,19,16,45,58.0,14.5,0.65,16.5,17.0,38.13,0.0
2018,11,19,17,0,16.0,4.0,0.6,16.3,3.0,0.0,0.0
2018,11,19,17,15,8.0,2.0,0.55,16.15,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,20,6,45,28.5,4.5,1.5,7.35,4.5,0.0,0.0
2018,11,20,7,0,57.0,9.0,1.5,7.3,9.0,8.58,0.0
2018,11,20,7,15,169.0,21.5,1.55,7.9,34.5,17.17,0.0
2018,11,20,7,30,281.0,34.0,1.6,8.5,60.0,28.18,17.25
2018,11,20,7,45,369.5,44.0,1.6,9.05,98.0,50.43,28.51
2018,11,20,8,0,458.0,54.0,1.6,9.6,136.0,91.37,53.49
2018,11,20,8,15,517.5,61.5,1.55,10.2,176.5,135.48,87.13
2018,11,20,8,30,577.0,69.0,1.5,10.8,217.0,185.83,129.36
2018,11,20,8,45,604.0,75.0,1.45,11.35,252.5,232.21,171.06
2018,11,20,9,0,631.0,81.0,1.4,11.9,288.0,280.61,214.46
2018,11,20,9,15,664.0,85.5,1.35,12.65,325.0,331.42,258.8
2018,11,20,9,30,697.0,90.0,1.3,13.4,362.0,384.24,303.55
2018,11,20,9,45,668.0,103.0,1.2,14.15,380.0,419.08,333.04
2018,11,20,10,0,639.0,116.0,1.1,14.9,398.0,449.83,357.87
2018,11,20,10,15,589.0,132.5,1.15,15.45,403.5,468.64,373.31
2018,11,20,10,30,539.0,149.0,1.2,16.0,409.0,478.74,381.4
2018,11,20,10,45,523.0,159.0,1.2,16.55,418.5,501.3,398.34
2018,11,20,11,0,507.0,169.0,1.2,17.1,428.0,521.27,412.75
2018,11,20,11,15,513.5,169.5,1.3,17.45,436.5,543.83,430.13
2018,11,20,11,30,520.0,170.0,1.4,17.8,445.0,564.95,446.23
2018,11,20,11,45,519.0,171.5,1.55,18.1,447.0,580.13,458.09
2018,11,20,12,0,518.0,173.0,1.7,18.4,449.0,593.37,468.47
2018,11,20,12,15,510.5,173.5,1.7,18.55,443.0,598.54,472.24
2018,11,20,12,30,503.0,174.0,1.7,18.7,437.0,601.54,474.45
2018,11,20,12,45,503.5,169.0,1.7,18.8,427.0,602.4,475.5
2018,11,20,13,0,504.0,164.0,1.7,18.9,417.0,601.17,475.04
2018,11,20,13,15,464.0,165.5,1.7,18.9,391.5,573.56,454.52
2018,11,20,13,30,424.0,167.0,1.7,18.9,366.0,544.22,432.73
2018,11,20,13,45,444.0,152.5,1.65,18.85,350.5,541.45,431.91
2018,11,20,14,0,464.0,138.0,1.6,18.8,335.0,536.21,428.97
2018,11,20,14,15,495.5,119.5,1.5,18.7,315.5,532.02,426.83
2018,11,20,14,30,527.0,101.0,1.4,18.6,296.0,529.94,425.87
2018,11,20,14,45,524.5,92.0,1.3,18.45,269.0,506.55,407.97
2018,11,20,15,0,522.0,83.0,1.2,18.3,242.0,481.25,388.21
2018,11,20,15,15,429.0,80.0,1.2,18.3,198.0,398.4,322.71
2018,11,20,15,30,336.0,77.0,1.2,18.3,154.0,325.3,263.25
2018,11,20,15,45,293.0,63.5,0.9,17.4,120.5,273.01,219.58
2018,11,20,16,0,250.0,50.0,0.6,16.5,87.0,223.14,176.4
2018,11,20,16,15,222.5,37.5,0.55,16.25,62.0,185.81,139.29
2018,11,20,16,30,195.0,25.0,0.5,16.0,37.0,140.54,42.94
2018,11,20,16,45,112.5,15.0,0.4,15.75,20.5,61.34,0.0
2018,11,20,17,0,30.0,5.0,0.3,15.5,4.0,0.0,0.0
2018,11,20,17,15,15.0,2.5,0.3,15.4,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.15,12.85,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.2,12.9,2.0,1.91,0.0
2018,11,21,7,15,0.0,4.5,2.3,13.1,4.5,4.16,0.0
2018,11,21,7,30,0.0,7.0,2.4,13.3,7.0,6.48,0.0
2018,11,21,7,45,0.0,9.5,2.45,13.45,9.5,8.79,1.65
2018,11,21,8,0,0.0,12.0,2.5,13.6,12.0,11.11,3.77
2018,11,21,8,15,0.0,13.0,2.5,13.75,13.0,12.04,4.66
2018,11,21,8,30,0.0,14.0,2.5,13.9,14.0,12.97,5.5
2018,11,21,8,45,0.0,14.0,2.5,14.05,14.0,12.97,5.52
2018,11,21,9,0,0.0,14.0,2.5,14.2,14.0,12.97,5.52
2018,11,21,9,15,0.0,20.5,2.6,14.5,20.5,19.01,10.68
2018,11,21,9,30,0.0,27.0,2.7,14.8,27.0,25.05,15.81
2018,11,21,9,45,0.0,33.5,2.75,15.1,33.5,31.1,20.9
2018,11,21,10,0,0.0,40.0,2.8,15.4,40.0,37.16,25.97
2018,11,21,10,15,0.0,46.0,3.0,15.7,46.0,42.75,30.6
2018,11,21,10,30,0.0,52.0,3.2,16.0,52.0,48.35,35.22
2018,11,21,10,45,0.0,51.5,3.35,16.3,51.5,47.89,34.74
2018,11,21,11,0,0.0,51.0,3.5,16.6,51.0,47.43,34.27
2018,11,21,11,15,1.5,70.0,3.6,16.7,71.0,66.17,49.93
2018,11,21,11,30,3.0,89.0,3.7,16.8,91.0,85.06,65.61
2018,11,21,11,45,1.5,109.5,3.75,16.9,110.5,103.98,81.15
2018,11,21,12,0,0.0,130.0,3.8,17.0,130.0,123.3,96.95
2018,11,21,12,15,1.0,120.5,3.7,16.95,121.0,114.72,89.95
2018,11,21,12,30,2.0,111.0,3.6,16.9,112.0,106.18,83.0
2018,11,21,12,45,2.5,115.0,3.5,16.85,116.0,110.74,86.87
2018,11,21,13,0,3.0,119.0,3.4,16.8,120.0,115.42,90.84
2018,11,21,13,15,6.0,121.0,3.25,16.75,123.5,120.15,94.96
2018,11,21,13,30,9.0,123.0,3.1,16.7,127.0,125.01,99.22
2018,11,21,13,45,18.5,116.5,3.0,16.6,124.5,132.76,106.15
2018,11,21,14,0,28.0,110.0,2.9,16.5,122.0,133.43,107.24
2018,11,21,14,15,23.5,79.5,2.8,16.45,89.0,96.52,76.58
2018,11,21,14,30,19.0,49.0,2.7,16.4,56.0,60.76,46.56
2018,11,21,14,45,9.5,42.0,2.6,16.3,45.5,46.55,34.28
2018,11,21,15,0,0.0,35.0,2.5,16.2,35.0,32.48,22.06
2018,11,21,15,15,0.0,33.5,2.5,16.2,33.5,31.09,20.84
2018,11,21,15,30,0.0,32.0,2.5,16.2,32.0,29.69,19.56
2018,11,21,15,45,41.5,27.0,2.1,15.7,33.0,54.58,41.14
2018,11,21,16,0,83.0,22.0,1.7,15.2,34.0,77.17,59.48
2018,11,21,16,15,63.0,14.5,1.55,14.65,22.0,63.97,45.46
2018,11,21,16,30,43.0,7.0,1.4,14.1,10.0,36.22,4.93
2018,11,21,16,45,43.0,6.5,1.25,13.5,7.0,24.14,0.0
2018,11,21,17,0,43.0,6.0,1.1,12.9,4.0,0.0,0.0
2018,11,21,17,15,21.5,3.0,1.1,12.7,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,6,45,36.0,4.5,1.75,10.85,4.5,0.0,0.0
2018,11,22,7,0,72.0,9.0,1.7,10.9,9.0,8.58,0.0
2018,11,22,7,15,210.0,19.5,1.75,11.5,34.5,18.59,0.0
2018,11,22,7,30,348.0,30.0,1.8,12.1,60.0,24.64,13.26
2018,11,22,7,45,447.0,37.0,1.9,12.65,98.5,44.39,22.25
2018,11,22,8,0,546.0,44.0,2.0,13.2,137.0,87.39,46.15
2018,11,22,8,15,606.0,48.5,2.05,13.5,178.0,133.25,80.2
2018,11,22,8,30,666.0,53.0,2.1,13.8,219.0,186.33,124.58
2018,11,22,8,45,705.0,55.5,2.2,14.1,258.0,236.43,169.48
2018,11,22,9,0,744.0,58.0,2.3,14.4,297.0,289.57,217.45
2018,11,22,9,15,749.0,63.5,2.4,14.65,327.5,336.39,260.65
2018,11,22,9,30,754.0,69.0,2.5,14.9,358.0,382.28,302.03
2018,11,22,9,45,770.5,72.5,2.6,15.2,388.0,430.15,343.67
2018,11,22,10,0,787.0,76.0,2.7,15.5,418.0,477.7,383.95
2018,11,22,10,15,802.5,77.0,2.8,15.8,442.5,521.43,420.3
2018,11,22,10,30,818.0,78.0,2.9,16.1,467.0,564.15,455.04
2018,11,22,10,45,845.5,74.0,3.0,16.4,489.0,607.37,489.59
2018,11,22,11,0,873.0,70.0,3.1,16.7,511.0,646.28,520.37
2018,11,22,11,15,876.5,70.5,3.2,16.8,520.5,675.87,543.57
2018,11,22,11,30,880.0,71.0,3.3,16.9,530.0,702.71,563.37
2018,11,22,11,45,880.5,71.0,3.45,17.05,532.0,723.92,579.12
2018,11,22,12,0,881.0,71.0,3.6,17.2,534.0,742.01,592.67
2018,11,22,12,15,651.5,119.0,3.7,17.15,459.5,647.11,521.87
2018,11,22,12,30,422.0,167.0,3.8,17.1,385.0,528.96,428.63
2018,11,22,12,45,297.5,184.5,3.95,17.1,336.5,445.08,362.12
2018,11,22,13,0,173.0,202.0,4.1,17.1,288.0,359.85,292.6
2018,11,22,13,15,241.5,193.0,4.15,16.95,308.0,417.32,340.63
2018,11,22,13,30,310.0,184.0,4.2,16.8,328.0,461.26,377.42
2018,11,22,13,45,220.0,174.5,4.3,16.7,274.0,380.61,312.24
2018,11,22,14,0,130.0,165.0,4.4,16.6,220.0,288.25,236.65
2018,11,22,14,15,118.5,150.5,4.4,16.4,197.5,262.38,216.05
2018,11,22,14,30,107.0,136.0,4.4,16.2,175.0,236.38,194.92
2018,11,22,14,45,149.5,124.5,4.45,16.0,172.5,252.32,209.46
2018,11,22,15,0,192.0,113.0,4.5,15.8,170.0,277.26,230.77
2018,11,22,15,15,173.5,96.0,4.5,15.8,142.0,240.41,199.49
2018,11,22,15,30,155.0,79.0,4.5,15.8,114.0,203.87,168.01
2018,11,22,15,45,126.0,64.0,4.3,15.3,88.5,164.67,133.81
2018,11,22,16,0,97.0,49.0,4.1,14.8,63.0,117.61,92.69
2018,11,22,16,15,60.0,33.5,4.1,14.55,41.0,77.28,55.54
2018,11,22,16,30,23.0,18.0,4.1,14.3,19.0,34.53,2.04
2018,11,22,16,45,11.5,9.0,4.05,14.05,9.5,13.37,0.0
2018,11,22,17,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.7,13.4,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.8,13.5,1.0,0.95,0.0
2018,11,23,7,15,0.0,2.5,1.9,13.65,2.5,2.38,0.0
2018,11,23,7,30,0.0,4.0,2.0,13.8,4.0,3.7,0.0
2018,11,23,7,45,0.0,6.0,2.15,13.95,6.0,5.55,0.0
2018,11,23,8,0,0.0,8.0,2.3,14.1,8.0,7.4,0.6
2018,11,23,8,15,0.0,12.5,2.4,14.25,12.5,11.57,4.23
2018,11,23,8,30,0.0,17.0,2.5,14.4,17.0,15.75,7.86
2018,11,23,8,45,0.5,39.5,2.6,14.55,39.5,36.8,25.9
2018,11,23,9,0,1.0,62.0,2.7,14.7,62.0,57.96,43.91
2018,11,23,9,15,1.0,62.5,2.85,14.9,62.5,58.48,44.27
2018,11,23,9,30,1.0,63.0,3.0,15.1,63.0,58.99,44.62
2018,11,23,9,45,0.5,72.0,3.1,15.3,72.0,67.22,51.47
2018,11,23,10,0,0.0,81.0,3.2,15.5,81.0,75.45,58.25
2018,11,23,10,15,0.0,82.5,3.35,15.65,82.5,76.84,59.28
2018,11,23,10,30,0.0,84.0,3.5,15.8,84.0,78.24,60.34
2018,11,23,10,45,0.0,79.5,3.65,16.0,79.5,74.02,56.69
2018,11,23,11,0,0.0,75.0,3.8,16.2,75.0,69.82,53.08
2018,11,23,11,15,0.0,80.5,3.9,16.25,80.5,74.96,57.32
2018,11,23,11,30,0.0,86.0,4.0,16.3,86.0,80.11,61.56
2018,11,23,11,45,0.0,91.0,4.1,16.35,91.0,84.9,65.51
2018,11,23,12,0,0.0,96.0,4.2,16.4,96.0,89.77,69.54
2018,11,23,12,15,7.0,118.5,4.2,16.4,122.0,117.31,92.6
2018,11,23,12,30,14.0,141.0,4.2,16.4,148.0,145.74,116.28
2018,11,23,12,45,7.0,125.5,4.25,16.45,129.0,124.9,98.91
2018,11,23,13,0,0.0,110.0,4.3,16.5,110.0,104.03,81.47
2018,11,23,13,15,20.5,134.5,4.25,16.5,144.0,152.9,122.74
2018,11,23,13,30,41.0,159.0,4.2,16.5,178.0,198.04,160.53
2018,11,23,13,45,39.0,129.5,4.2,16.5,146.5,163.38,132.24
2018,11,23,14,0,37.0,100.0,4.2,16.5,115.0,129.03,104.04
2018,11,23,14,15,25.5,93.5,4.15,16.45,103.5,113.54,90.92
2018,11,23,14,30,14.0,87.0,4.1,16.4,92.0,92.94,73.41
2018,11,23,14,45,29.5,90.5,4.05,16.3,99.5,114.44,92.01
2018,11,23,15,0,45.0,94.0,4.0,16.2,107.0,130.86,106.11
2018,11,23,15,15,41.0,78.0,4.0,16.2,88.5,109.52,87.92
2018,11,23,15,30,37.0,62.0,4.0,16.2,70.0,88.12,69.49
2018,11,23,15,45,28.5,48.5,3.95,16.0,54.0,67.34,51.35
2018,11,23,16,0,20.0,35.0,3.9,15.8,38.0,46.83,33.35
2018,11,23,16,15,12.0,23.5,3.85,15.7,25.0,29.5,17.5
2018,11,23,16,30,4.0,12.0,3.8,15.6,12.0,13.11,0.0
2018,11,23,16,45,2.0,6.0,3.8,15.5,6.0,6.55,0.0
2018,11,23,17,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,24,6,45,37.5,4.0,1.85,12.9,4.0,0.0,0.0
2018,11,24,7,0,75.0,8.0,1.9,12.9,8.0,7.63,0.0
2018,11,24,7,15,217.0,17.5,2.0,13.2,32.0,16.68,0.0
2018,11,24,7,30,359.0,27.0,2.1,13.5,56.0,22.05,10.04
2018,11,24,7,45,459.0,32.5,2.25,13.85,93.0,38.39,17.98
2018,11,24,8,0,559.0,38.0,2.4,14.2,130.0,81.71,41.13
2018,11,24,8,15,599.5,43.5,2.45,14.4,167.5,125.88,73.98
2018,11,24,8,30,640.0,49.0,2.5,14.6,205.0,173.99,114.74
2018,11,24,8,45,697.0,50.0,2.5,14.8,246.5,225.32,159.83
2018,11,24,9,0,754.0,51.0,2.5,15.0,288.0,281.56,209.84
2018,11,24,9,15,778.5,53.0,2.5,15.35,322.5,331.92,255.52
2018,11,24,9,30,803.0,55.0,2.5,15.7,357.0,382.66,300.56
2018,11,24,9,45,803.5,60.5,2.5,16.05,383.5,428.02,340.28
2018,11,24,10,0,804.0,66.0,2.5,16.4,410.0,471.11,376.92
2018,11,24,10,15,801.0,72.0,2.4,16.7,431.0,510.93,409.61
2018,11,24,10,30,798.0,78.0,2.3,17.0,452.0,548.38,439.37
2018,11,24,10,45,823.5,74.5,2.25,17.35,473.0,590.1,471.89
2018,11,24,11,0,849.0,71.0,2.2,17.7,494.0,627.49,500.47
2018,11,24,11,15,770.5,92.0,2.15,17.9,482.0,628.58,500.33
2018,11,24,11,30,692.0,113.0,2.1,18.1,470.0,621.65,494.12
2018,11,24,11,45,692.5,114.5,2.0,18.3,473.0,641.53,508.57
2018,11,24,12,0,693.0,116.0,1.9,18.5,476.0,658.92,520.72
2018,11,24,12,15,783.5,92.0,1.85,18.55,495.5,709.05,556.96
2018,11,24,12,30,874.0,68.0,1.8,18.6,515.0,754.62,588.89
2018,11,24,12,45,846.5,74.0,1.8,18.65,498.5,748.71,584.47
2018,11,24,13,0,819.0,80.0,1.8,18.7,482.0,745.45,582.59
2018,11,24,13,15,791.5,82.5,1.75,18.65,458.5,728.7,570.93
2018,11,24,13,30,764.0,85.0,1.7,18.6,435.0,708.9,557.23
2018,11,24,13,45,731.0,86.5,1.7,18.55,406.0,684.76,540.79
2018,11,24,14,0,698.0,88.0,1.7,18.5,377.0,655.09,520.2
2018,11,24,14,15,660.5,84.5,1.7,18.35,341.0,614.01,491.09
2018,11,24,14,30,623.0,81.0,1.7,18.2,305.0,571.64,460.5
2018,11,24,14,45,604.5,75.5,1.65,18.0,274.0,539.25,436.14
2018,11,24,15,0,586.0,70.0,1.6,17.8,243.0,505.53,409.91
2018,11,24,15,15,599.0,60.0,1.6,17.8,214.5,485.45,393.45
2018,11,24,15,30,612.0,50.0,1.6,17.8,186.0,462.46,373.3
2018,11,24,15,45,540.5,45.0,1.55,16.85,146.0,394.4,317.11
2018,11,24,16,0,469.0,40.0,1.5,15.9,106.0,329.83,261.38
2018,11,24,16,15,338.0,31.0,1.6,15.3,70.0,235.3,174.73
2018,11,24,16,30,207.0,22.0,1.7,14.7,34.0,138.56,4.67
2018,11,24,16,45,103.5,11.0,1.8,14.1,17.0,53.44,0.0
2018,11,24,17,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,6,45,34.5,4.0,0.65,10.5,3.5,0.0,0.0
2018,11,25,7,0,69.0,8.0,0.7,10.4,7.0,0.0,0.0
2018,11,25,7,15,207.5,17.5,0.7,10.8,30.5,16.68,0.0
2018,11,25,7,30,346.0,27.0,0.7,11.2,54.0,22.22,9.56
2018,11,25,7,45,307.0,36.0,0.65,11.65,71.0,37.08,20.08
2018,11,25,8,0,268.0,45.0,0.6,12.1,88.0,61.34,35.84
2018,11,25,8,15,161.0,68.5,0.55,12.6,96.5,85.26,59.66
2018,11,25,8,30,54.0,92.0,0.5,13.1,105.0,95.58,73.48
2018,11,25,8,45,74.0,108.5,0.5,13.65,129.5,119.81,93.45
2018,11,25,9,0,94.0,125.0,0.5,14.2,154.0,148.37,116.97
2018,11,25,9,15,128.0,139.5,0.55,14.7,184.0,180.6,143.17
2018,11,25,9,30,162.0,154.0,0.6,15.2,214.0,216.18,172.04
2018,11,25,9,45,195.0,165.0,0.65,15.75,243.5,250.92,200.03
2018,11,25,10,0,228.0,176.0,0.7,16.3,273.0,293.46,233.87
2018,11,25,10,15,241.0,186.0,0.75,16.65,293.5,322.44,256.8
2018,11,25,10,30,254.0,196.0,0.8,17.0,314.0,352.0,279.93
2018,11,25,10,45,256.0,203.0,0.8,17.3,326.0,372.13,295.31
2018,11,25,11,0,258.0,210.0,0.8,17.6,338.0,391.75,310.11
2018,11,25,11,15,270.0,213.5,0.85,17.85,349.5,413.62,326.94
2018,11,25,11,30,282.0,217.0,0.9,18.1,361.0,435.32,343.49
2018,11,25,11,45,336.0,205.0,0.9,18.3,378.0,469.31,369.93
2018,11,25,12,0,390.0,193.0,0.9,18.5,395.0,504.05,396.6
2018,11,25,12,15,545.5,153.5,0.9,18.6,433.0,596.03,466.68
2018,11,25,12,30,701.0,114.0,0.9,18.7,471.0,683.9,531.04
2018,11,25,12,45,789.0,90.0,0.9,18.8,483.0,727.56,560.82
2018,11,25,13,0,877.0,66.0,0.9,18.9,495.0,765.25,586.72
2018,11,25,13,15,841.0,71.0,0.85,18.95,469.0,751.3,576.37
2018,11,25,13,30,805.0,76.0,0.8,19.0,443.0,728.14,560.35
2018,11,25,13,45,778.5,75.0,0.75,19.05,413.5,702.09,542.39
2018,11,25,14,0,752.0,74.0,0.7,19.1,384.0,673.51,522.57
2018,11,25,14,15,775.0,65.5,0.7,19.0,363.0,670.02,521.4
2018,11,25,14,30,798.0,57.0,0.7,18.9,342.0,662.63,517.01
2018,11,25,14,45,686.5,66.0,0.75,18.85,292.5,583.39,460.89
2018,11,25,15,0,575.0,75.0,0.8,18.8,243.0,503.35,401.2
2018,11,25,15,15,388.0,76.5,0.8,18.8,182.5,364.7,293.42
2018,11,25,15,30,201.0,78.0,0.8,18.8,122.0,230.68,185.39
2018,11,25,15,45,198.0,61.0,0.75,17.95,96.5,202.02,161.7
2018,11,25,16,0,195.0,44.0,0.7,17.1,71.0,184.25,144.65
2018,11,25,16,15,131.5,31.0,0.75,16.7,46.5,130.21,94.04
2018,11,25,16,30,68.0,18.0,0.8,16.3,22.0,60.98,0.0
2018,11,25,16,45,34.0,9.0,0.9,15.85,11.0,22.67,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,26,6,45,2.5,1.5,1.9,8.8,1.5,0.0,0.0
2018,11,26,7,0,5.0,3.0,1.9,8.9,3.0,0.0,0.0
2018,11,26,7,15,5.5,12.5,1.95,9.45,12.5,11.91,0.0
2018,11,26,7,30,6.0,22.0,2.0,10.0,22.0,20.23,7.35
2018,11,26,7,45,7.5,37.0,2.05,10.55,37.5,33.73,22.03
2018,11,26,8,0,9.0,52.0,2.1,11.1,53.0,48.13,34.8
2018,11,26,8,15,15.5,68.5,2.0,11.45,71.5,64.9,49.18
2018,11,26,8,30,22.0,85.0,1.9,11.8,90.0,83.05,64.69
2018,11,26,8,45,73.5,103.5,1.8,12.15,125.0,114.85,90.09
2018,11,26,9,0,125.0,122.0,1.7,12.5,160.0,154.43,122.47
2018,11,26,9,15,220.5,130.0,1.7,13.05,207.5,205.86,164.06
2018,11,26,9,30,316.0,138.0,1.7,13.6,255.0,264.16,211.66
2018,11,26,9,45,347.0,145.0,1.7,14.1,283.0,301.51,242.8
2018,11,26,10,0,378.0,152.0,1.7,14.6,311.0,346.49,279.55
2018,11,26,10,15,337.0,170.0,1.7,15.1,318.0,355.7,287.2
2018,11,26,10,30,296.0,188.0,1.7,15.6,325.0,366.68,295.67
2018,11,26,10,45,228.5,199.0,1.65,16.05,307.0,350.75,282.29
2018,11,26,11,0,161.0,210.0,1.6,16.5,289.0,321.71,258.34
2018,11,26,11,15,199.0,210.5,1.55,16.85,310.5,353.94,284.15
2018,11,26,11,30,237.0,211.0,1.5,17.2,332.0,397.04,317.64
2018,11,26,11,45,298.5,204.0,1.45,17.55,357.0,440.75,351.74
2018,11,26,12,0,360.0,197.0,1.4,17.9,382.0,485.8,386.36
2018,11,26,12,15,420.5,180.5,1.4,18.1,395.0,531.69,421.53
2018,11,26,12,30,481.0,164.0,1.4,18.3,408.0,566.44,448.32
2018,11,26,12,45,394.5,176.5,1.35,18.45,373.5,520.37,412.09
2018,11,26,13,0,308.0,189.0,1.3,18.6,339.0,459.73,365.35
2018,11,26,13,15,392.0,169.0,1.15,18.35,352.0,516.06,409.78
2018,11,26,13,30,476.0,149.0,1.0,18.1,365.0,558.05,442.04
2018,11,26,13,45,492.0,135.5,0.9,17.9,347.5,552.67,438.23
2018,11,26,14,0,508.0,122.0,0.8,17.7,330.0,544.76,432.94
2018,11,26,14,15,448.5,114.5,0.75,17.35,287.5,486.09,389.14
2018,11,26,14,30,389.0,107.0,0.7,17.0,245.0,427.64,345.0
2018,11,26,14,45,533.0,83.5,0.7,16.7,251.0,497.3,400.85
2018,11,26,15,0,677.0,60.0,0.7,16.4,257.0,548.1,439.76
2018,11,26,15,15,445.0,47.5,0.7,16.4,169.5,368.12,299.15
2018,11,26,15,30,213.0,35.0,0.7,16.4,82.0,188.18,153.48
2018,11,26,15,45,236.5,28.5,0.65,16.05,70.0,193.94,157.2
2018,11,26,16,0,260.0,22.0,0.6,15.7,58.0,189.91,150.49
2018,11,26,16,15,220.5,21.5,0.65,15.5,44.5,163.69,119.21
2018,11,26,16,30,181.0,21.0,0.7,15.3,31.0,124.59,0.0
2018,11,26,16,45,90.5,10.5,0.75,15.1,15.5,47.46,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,27,6,45,22.5,2.0,1.6,10.05,1.5,0.0,0.0
2018,11,27,7,0,45.0,4.0,1.6,10.1,3.0,0.0,0.0
2018,11,27,7,15,62.5,13.0,1.6,10.45,15.5,12.39,0.0
2018,11,27,7,30,80.0,22.0,1.6,10.8,28.0,18.36,5.14
2018,11,27,7,45,88.0,39.5,1.6,11.15,50.0,34.75,21.65
2018,11,27,8,0,96.0,57.0,1.6,11.5,72.0,58.24,39.92
2018,11,27,8,15,118.0,73.0,1.75,11.9,97.0,82.53,59.39
2018,11,27,8,30,140.0,89.0,1.9,12.3,122.0,109.39,81.81
2018,11,27,8,45,101.5,97.5,2.0,12.75,123.5,117.2,90.82
2018,11,27,9,0,63.0,106.0,2.1,13.2,125.0,118.69,93.89
2018,11,27,9,15,32.0,95.0,2.15,13.5,104.5,101.22,80.17
2018,11,27,9,30,1.0,84.0,2.2,13.8,84.0,78.76,61.61
2018,11,27,9,45,0.5,84.0,2.3,14.1,84.0,78.57,61.33
2018,11,27,10,0,0.0,84.0,2.4,14.4,84.0,78.33,60.96
2018,11,27,10,15,0.0,91.0,2.5,14.65,91.0,85.0,66.41
2018,11,27,10,30,0.0,98.0,2.6,14.9,98.0,91.71,71.87
