Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,10,45,0.0,93.5,2.7,15.1,93.5,87.36,68.09
2018,11,27,11,0,0.0,89.0,2.8,15.3,89.0,83.02,64.35
2018,11,27,11,15,1.0,115.0,2.9,15.3,115.5,108.97,85.93
2018,11,27,11,30,2.0,141.0,3.0,15.3,142.0,135.62,107.92
2018,11,27,11,45,2.0,134.0,3.05,15.35,135.0,128.8,102.22
2018,11,27,12,0,2.0,127.0,3.1,15.4,128.0,121.97,96.57
2018,11,27,12,15,1.0,87.0,3.2,15.45,87.5,81.81,63.22
2018,11,27,12,30,0.0,47.0,3.3,15.5,47.0,43.7,31.29
2018,11,27,12,45,0.0,48.0,3.35,15.5,48.0,44.63,32.11
2018,11,27,13,0,0.0,49.0,3.4,15.5,49.0,45.55,32.93
2018,11,27,13,15,0.0,43.0,3.3,15.5,43.0,39.96,28.24
2018,11,27,13,30,0.0,37.0,3.2,15.5,37.0,34.37,23.55
2018,11,27,13,45,0.0,42.5,3.05,15.45,42.5,39.48,27.94
2018,11,27,14,0,0.0,48.0,2.9,15.4,48.0,44.6,32.33
2018,11,27,14,15,12.5,67.0,2.75,15.3,71.5,74.88,58.47
2018,11,27,14,30,25.0,86.0,2.6,15.2,95.0,105.3,84.53
2018,11,27,14,45,12.5,68.5,2.45,15.05,73.0,72.83,56.8
2018,11,27,15,0,0.0,51.0,2.3,14.9,51.0,47.4,34.88
2018,11,27,15,15,0.0,38.0,2.3,14.9,38.0,35.28,24.51
2018,11,27,15,30,0.0,25.0,2.3,14.9,25.0,23.18,14.11
2018,11,27,15,45,0.0,18.5,1.9,14.6,18.5,17.14,8.85
2018,11,27,16,0,0.0,12.0,1.5,14.3,12.0,11.11,3.59
2018,11,27,16,15,0.0,8.0,1.45,14.15,8.0,7.4,0.06
2018,11,27,16,30,0.0,4.0,1.4,14.0,4.0,3.7,0.0
2018,11,27,16,45,0.0,2.0,1.4,13.85,2.0,1.91,0.0
2018,11,27,17,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,28,6,45,17.5,2.5,0.4,12.55,2.0,0.0,0.0
2018,11,28,7,0,35.0,5.0,0.4,12.5,4.0,0.0,0.0
2018,11,28,7,15,35.0,12.5,0.4,12.75,13.0,11.91,0.0
2018,11,28,7,30,35.0,20.0,0.4,13.0,22.0,17.65,3.51
2018,11,28,7,45,22.0,34.5,0.4,13.25,36.0,31.34,19.49
2018,11,28,8,0,9.0,49.0,0.4,13.5,50.0,45.4,32.14
2018,11,28,8,15,22.0,63.0,0.55,13.9,67.5,60.83,44.94
2018,11,28,8,30,35.0,77.0,0.7,14.3,85.0,78.03,59.19
2018,11,28,8,45,37.0,91.5,0.85,14.7,101.5,94.63,73.4
2018,11,28,9,0,39.0,106.0,1.0,15.1,118.0,111.59,87.78
2018,11,28,9,15,62.5,119.0,1.0,15.45,140.5,134.76,106.73
2018,11,28,9,30,86.0,132.0,1.0,15.8,163.0,163.65,130.41
2018,11,28,9,45,81.5,148.5,1.0,16.15,180.0,179.44,143.42
2018,11,28,10,0,77.0,165.0,1.0,16.5,197.0,198.31,158.67
2018,11,28,10,15,119.0,180.0,1.05,16.75,233.0,245.16,196.43
2018,11,28,10,30,161.0,195.0,1.1,17.0,269.0,290.61,232.64
2018,11,28,10,45,344.5,172.0,1.2,17.25,337.5,389.88,312.35
2018,11,28,11,0,528.0,149.0,1.3,17.5,406.0,502.65,400.31
2018,11,28,11,15,686.5,114.5,1.35,17.65,456.0,592.36,469.05
2018,11,28,11,30,845.0,80.0,1.4,17.8,506.0,680.17,535.3
2018,11,28,11,45,847.5,79.5,1.45,17.95,509.0,702.16,550.21
2018,11,28,12,0,850.0,79.0,1.5,18.1,512.0,721.22,563.72
2018,11,28,12,15,846.5,79.5,1.6,18.15,507.5,733.98,573.52
2018,11,28,12,30,843.0,80.0,1.7,18.2,503.0,743.5,581.17
2018,11,28,12,45,833.5,80.0,1.8,18.25,490.0,744.59,582.95
2018,11,28,13,0,824.0,80.0,1.9,18.3,477.0,742.38,582.52
2018,11,28,13,15,811.5,79.5,2.0,18.2,457.5,734.04,578.1
2018,11,28,13,30,799.0,79.0,2.1,18.1,438.0,722.57,571.48
2018,11,28,13,45,780.0,77.5,2.2,18.0,411.5,702.0,558.16
2018,11,28,14,0,761.0,76.0,2.3,17.9,385.0,678.74,542.74
2018,11,28,14,15,736.0,74.0,2.25,17.7,353.5,648.02,520.89
2018,11,28,14,30,711.0,72.0,2.2,17.5,322.0,619.37,500.31
2018,11,28,14,45,624.5,75.5,2.15,17.3,278.0,549.67,447.16
2018,11,28,15,0,538.0,79.0,2.1,17.1,234.0,480.96,392.93
2018,11,28,15,15,399.0,77.5,2.1,17.1,183.0,371.96,304.98
2018,11,28,15,30,260.0,76.0,2.1,17.1,132.0,275.22,224.55
2018,11,28,15,45,233.5,62.0,1.75,16.4,104.0,235.24,190.13
2018,11,28,16,0,207.0,48.0,1.4,15.7,76.0,196.61,155.3
2018,11,28,16,15,165.0,35.0,1.45,15.5,52.0,153.92,110.74
2018,11,28,16,30,123.0,22.0,1.5,15.3,28.0,99.5,0.0
2018,11,28,16,45,61.5,11.0,1.5,15.1,14.0,35.89,0.0
2018,11,28,17,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.55,13.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.75,13.75,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.1,13.85,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.2,13.9,2.0,0.0,0.0
2018,11,29,7,15,0.0,8.0,6.2,13.9,8.0,7.63,0.0
2018,11,29,7,30,0.0,14.0,6.2,13.9,14.0,12.98,0.0
2018,11,29,7,45,0.0,15.0,6.2,13.9,15.0,13.9,5.46
2018,11,29,8,0,0.0,16.0,6.2,13.9,16.0,14.82,6.74
2018,11,29,8,15,0.0,22.0,6.1,13.95,22.0,20.39,11.65
2018,11,29,8,30,0.0,28.0,6.0,14.0,28.0,25.97,16.55
2018,11,29,8,45,0.0,33.0,5.9,14.05,33.0,30.62,20.61
2018,11,29,9,0,0.0,38.0,5.8,14.1,38.0,35.28,24.63
2018,11,29,9,15,52.5,73.0,5.8,14.15,92.0,88.98,69.43
2018,11,29,9,30,105.0,108.0,5.8,14.2,146.0,146.99,118.14
2018,11,29,9,45,167.5,125.0,5.8,14.25,191.5,200.9,163.51
2018,11,29,10,0,230.0,142.0,5.8,14.3,237.0,257.23,210.96
2018,11,29,10,15,337.5,147.5,5.8,14.35,296.0,329.99,272.09
2018,11,29,10,30,445.0,153.0,5.8,14.4,355.0,417.87,345.04
2018,11,29,10,45,330.0,175.5,5.8,14.45,328.5,384.23,317.35
2018,11,29,11,0,215.0,198.0,5.8,14.5,302.0,341.57,281.57
2018,11,29,11,15,174.0,193.0,5.75,14.6,278.5,317.18,261.34
2018,11,29,11,30,133.0,188.0,5.7,14.7,255.0,289.82,238.37
2018,11,29,11,45,162.0,185.0,5.65,14.75,267.0,311.46,256.9
2018,11,29,12,0,191.0,182.0,5.6,14.8,279.0,333.73,275.85
2018,11,29,12,15,239.0,177.0,5.5,14.9,297.0,378.93,313.54
2018,11,29,12,30,287.0,172.0,5.4,15.0,315.0,414.1,342.99
2018,11,29,12,45,188.0,158.5,5.35,15.05,251.5,327.34,270.93
2018,11,29,13,0,89.0,145.0,5.3,15.1,188.0,226.86,186.56
2018,11,29,13,15,80.5,142.0,5.1,15.1,179.5,218.31,179.55
2018,11,29,13,30,72.0,139.0,4.9,15.1,171.0,198.64,163.26
2018,11,29,13,45,129.5,146.5,4.75,15.1,200.5,263.35,218.37
2018,11,29,14,0,187.0,154.0,4.6,15.1,230.0,316.55,263.29
2018,11,29,14,15,219.5,134.5,4.4,14.95,216.5,327.89,273.49
2018,11,29,14,30,252.0,115.0,4.2,14.8,203.0,324.69,271.89
2018,11,29,14,45,350.5,98.5,4.0,14.65,207.0,382.28,320.4
2018,11,29,15,0,449.0,82.0,3.8,14.5,211.0,419.97,351.63
2018,11,29,15,15,486.0,69.0,3.8,14.5,189.5,420.55,350.9
2018,11,29,15,30,523.0,56.0,3.8,14.5,168.0,412.75,342.31
2018,11,29,15,45,481.0,48.0,3.55,13.95,133.5,361.43,296.84
2018,11,29,16,0,439.0,40.0,3.3,13.4,99.0,311.73,250.57
2018,11,29,16,15,307.5,30.5,3.35,13.1,64.5,218.39,159.84
2018,11,29,16,30,176.0,21.0,3.4,12.8,30.0,120.74,0.0
2018,11,29,16,45,88.0,10.5,3.45,12.5,15.0,46.34,0.0
2018,11,29,17,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,6,45,27.5,3.5,3.05,9.0,2.5,0.0,0.0
2018,11,30,7,0,55.0,7.0,3.0,9.0,5.0,0.0,0.0
2018,11,30,7,15,59.0,14.0,3.1,9.55,15.0,13.34,0.0
2018,11,30,7,30,63.0,21.0,3.2,10.1,25.0,17.51,0.37
2018,11,30,7,45,51.0,36.5,3.3,10.6,41.5,31.99,19.66
2018,11,30,8,0,39.0,52.0,3.4,11.1,58.0,49.55,34.68
2018,11,30,8,15,54.5,69.0,3.45,11.5,80.0,69.89,51.49
2018,11,30,8,30,70.0,86.0,3.5,11.9,102.0,93.02,70.95
2018,11,30,8,45,157.0,98.0,3.6,12.25,142.0,129.78,99.58
2018,11,30,9,0,244.0,110.0,3.7,12.6,182.0,177.7,138.72
2018,11,30,9,15,335.5,113.0,3.7,12.95,225.5,228.77,181.24
2018,11,30,9,30,427.0,116.0,3.7,13.3,269.0,285.72,229.14
2018,11,30,9,45,504.5,114.5,3.65,13.65,310.0,339.8,274.89
2018,11,30,10,0,582.0,113.0,3.6,14.0,351.0,402.72,327.36
2018,11,30,10,15,630.0,108.5,3.55,14.3,380.5,449.67,366.59
2018,11,30,10,30,678.0,104.0,3.5,14.6,410.0,498.43,406.63
2018,11,30,10,45,709.0,102.0,3.45,14.9,433.0,541.21,441.17
2018,11,30,11,0,740.0,100.0,3.4,15.2,456.0,583.81,474.91
2018,11,30,11,15,719.5,108.5,3.35,15.4,460.5,603.98,490.43
2018,11,30,11,30,699.0,117.0,3.3,15.6,465.0,620.64,503.01
2018,11,30,11,45,742.5,107.0,3.3,15.75,479.0,658.19,532.56
2018,11,30,12,0,786.0,97.0,3.3,15.9,493.0,691.77,558.11
2018,11,30,12,15,822.5,86.5,3.3,15.95,498.0,720.79,579.6
2018,11,30,12,30,859.0,76.0,3.3,16.0,503.0,747.18,599.14
2018,11,30,12,45,861.5,73.0,3.35,16.05,492.5,748.2,600.17
2018,11,30,13,0,864.0,70.0,3.4,16.1,482.0,751.54,603.24
2018,11,30,13,15,856.0,68.5,3.35,16.1,463.5,745.43,599.03
2018,11,30,13,30,848.0,67.0,3.3,16.1,445.0,736.1,592.59
2018,11,30,13,45,835.5,65.5,3.3,16.05,420.0,726.51,586.36
2018,11,30,14,0,823.0,64.0,3.3,16.0,395.0,707.75,573.23
2018,11,30,14,15,802.5,61.5,3.3,15.85,363.5,679.09,552.73
2018,11,30,14,30,782.0,59.0,3.3,15.7,332.0,648.12,530.17
2018,11,30,14,45,754.0,56.5,3.25,15.5,296.5,609.92,501.43
2018,11,30,15,0,726.0,54.0,3.2,15.3,261.0,570.3,470.62
2018,11,30,15,15,682.0,50.5,3.2,15.3,222.0,518.13,427.66
2018,11,30,15,30,638.0,47.0,3.2,15.3,183.0,466.15,383.32
2018,11,30,15,45,569.5,42.0,2.9,14.35,143.5,398.98,325.8
2018,11,30,16,0,501.0,37.0,2.6,13.4,104.0,341.3,273.08
2018,11,30,16,15,365.0,29.5,2.6,12.9,68.5,245.82,178.97
2018,11,30,16,30,229.0,22.0,2.6,12.4,33.0,144.92,0.0
2018,11,30,16,45,114.5,11.0,2.55,11.85,16.5,57.74,0.0
2018,11,30,17,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,1,6,45,2.5,2.0,3.25,11.6,2.0,0.0,0.0
2018,12,1,7,0,5.0,4.0,3.2,11.7,4.0,0.0,0.0
2018,12,1,7,15,26.0,11.5,3.3,11.9,13.0,10.96,0.0
2018,12,1,7,30,47.0,19.0,3.4,12.1,22.0,15.91,0.0
2018,12,1,7,45,32.0,23.0,3.45,12.3,25.5,20.91,11.67
2018,12,1,8,0,17.0,27.0,3.5,12.5,29.0,26.46,15.94
2018,12,1,8,15,8.5,36.0,3.6,12.6,37.0,34.46,23.31
2018,12,1,8,30,0.0,45.0,3.7,12.7,45.0,41.82,30.21
2018,12,1,8,45,12.0,52.5,3.8,12.85,56.0,52.13,38.73
2018,12,1,9,0,24.0,60.0,3.9,13.0,67.0,63.36,48.15
2018,12,1,9,15,74.0,94.5,4.05,13.1,120.0,116.89,92.86
2018,12,1,9,30,124.0,129.0,4.2,13.2,173.0,174.6,141.2
2018,12,1,9,45,271.0,133.5,4.3,13.3,240.5,253.02,206.2
2018,12,1,10,0,418.0,138.0,4.4,13.4,308.0,346.35,283.68
2018,12,1,10,15,455.5,117.5,4.55,13.55,313.0,364.2,300.12
2018,12,1,10,30,493.0,97.0,4.7,13.7,318.0,387.12,320.79
2018,12,1,10,45,395.5,112.0,4.8,13.8,294.0,361.21,300.08
2018,12,1,11,0,298.0,127.0,4.9,13.9,270.0,332.14,275.93
2018,12,1,11,15,543.5,111.0,4.95,14.05,378.0,490.51,407.56
2018,12,1,11,30,789.0,95.0,5.0,14.2,486.0,653.11,538.39
2018,12,1,11,45,604.0,126.0,5.05,14.3,426.5,580.71,479.21
2018,12,1,12,0,419.0,157.0,5.1,14.4,367.0,490.82,405.85
2018,12,1,12,15,503.5,137.5,5.05,14.45,388.0,539.67,446.99
2018,12,1,12,30,588.0,118.0,5.0,14.5,409.0,594.86,492.08
2018,12,1,12,45,615.0,118.0,5.0,14.55,416.0,622.14,513.93
2018,12,1,13,0,642.0,118.0,5.0,14.6,423.0,647.34,534.18
2018,12,1,13,15,663.0,109.0,4.95,14.55,413.5,655.18,540.78
2018,12,1,13,30,684.0,100.0,4.9,14.5,404.0,660.12,545.13
2018,12,1,13,45,717.0,90.0,4.9,14.45,392.5,669.74,553.41
2018,12,1,14,0,750.0,80.0,4.9,14.4,381.0,671.82,555.83
2018,12,1,14,15,745.0,74.5,4.8,14.3,353.5,652.05,540.89
2018,12,1,14,30,740.0,69.0,4.7,14.2,326.0,629.59,523.73
2018,12,1,14,45,707.5,66.0,4.65,14.05,290.5,588.51,491.72
2018,12,1,15,0,675.0,63.0,4.6,13.9,255.0,551.03,460.88
2018,12,1,15,15,626.0,59.0,4.6,13.9,216.0,496.9,415.34
2018,12,1,15,30,577.0,55.0,4.6,13.9,177.0,443.48,368.96
2018,12,1,15,45,507.5,48.5,4.15,13.2,138.5,376.52,310.18
2018,12,1,16,0,438.0,42.0,3.7,12.5,100.0,312.7,251.97
2018,12,1,16,15,311.0,32.0,3.6,12.05,65.5,221.02,160.91
2018,12,1,16,30,184.0,22.0,3.5,11.6,31.0,126.61,0.0
2018,12,1,16,45,92.0,11.0,3.4,11.15,15.5,48.44,0.0
2018,12,1,17,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,7,15,136.5,11.5,1.4,6.55,19.0,10.96,0.0
2018,12,2,7,30,273.0,23.0,1.3,6.9,38.0,19.39,0.0
2018,12,2,7,45,415.5,29.5,1.25,7.3,76.0,26.49,16.51
2018,12,2,8,0,558.0,36.0,1.2,7.7,114.0,68.9,33.65
2018,12,2,8,15,624.0,40.0,1.15,8.1,154.5,113.49,63.95
2018,12,2,8,30,690.0,44.0,1.1,8.5,195.0,164.85,105.61
2018,12,2,8,45,731.5,46.5,1.05,8.9,234.0,215.47,150.74
2018,12,2,9,0,773.0,49.0,1.0,9.3,273.0,269.38,199.57
2018,12,2,9,15,797.5,52.5,1.0,9.7,309.0,321.64,247.26
2018,12,2,9,30,822.0,56.0,1.0,10.1,345.0,374.83,294.63
2018,12,2,9,45,834.0,59.0,1.0,10.55,374.5,422.78,336.57
2018,12,2,10,0,846.0,62.0,1.0,11.0,404.0,468.54,375.42
2018,12,2,10,15,858.0,63.5,1.0,11.25,428.5,512.48,411.87
2018,12,2,10,30,870.0,65.0,1.0,11.5,453.0,555.05,446.17
2018,12,2,10,45,878.5,66.0,1.0,11.75,471.0,593.41,476.35
2018,12,2,11,0,887.0,67.0,1.0,12.0,489.0,629.71,504.22
2018,12,2,11,15,892.5,67.5,0.95,12.25,500.0,661.22,527.4
2018,12,2,11,30,898.0,68.0,0.9,12.5,511.0,690.1,547.67
2018,12,2,11,45,899.5,68.0,0.85,12.8,514.5,712.83,562.27
2018,12,2,12,0,901.0,68.0,0.8,13.1,518.0,732.47,574.63
2018,12,2,12,15,900.5,67.5,0.8,13.25,514.0,746.87,584.32
2018,12,2,12,30,900.0,67.0,0.8,13.4,510.0,757.97,591.83
2018,12,2,12,45,897.0,66.0,0.8,13.5,499.0,763.22,595.49
2018,12,2,13,0,894.0,65.0,0.8,13.6,488.0,765.07,596.96
2018,12,2,13,15,801.5,81.0,0.8,13.5,449.0,722.48,567.57
2018,12,2,13,30,709.0,97.0,0.8,13.4,410.0,674.38,534.41
2018,12,2,13,45,778.0,79.0,0.75,13.3,404.5,697.37,551.87
2018,12,2,14,0,847.0,61.0,0.7,13.2,399.0,713.23,563.2
2018,12,2,14,15,782.5,66.0,0.7,12.95,359.5,668.16,531.65
2018,12,2,14,30,718.0,71.0,0.7,12.7,320.0,615.47,494.56
2018,12,2,14,45,554.0,81.5,0.7,12.4,261.0,505.5,411.53
2018,12,2,15,0,390.0,92.0,0.7,12.1,202.0,392.6,322.86
2018,12,2,15,15,444.0,73.5,0.7,12.1,181.0,394.12,324.58
2018,12,2,15,30,498.0,55.0,0.7,12.1,160.0,395.27,323.46
2018,12,2,15,45,458.5,48.5,0.8,11.55,128.5,348.24,283.12
2018,12,2,16,0,419.0,42.0,0.9,11.0,97.0,302.33,241.26
2018,12,2,16,15,230.5,30.0,1.0,10.7,58.5,178.56,128.4
2018,12,2,16,30,42.0,18.0,1.1,10.4,20.0,43.71,0.0
2018,12,2,16,45,21.0,9.0,1.25,10.1,10.0,17.24,0.0
2018,12,2,17,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,3,7,15,15.0,8.0,2.6,4.4,9.0,7.63,0.0
2018,12,3,7,30,30.0,16.0,2.7,4.9,18.0,14.23,0.0
2018,12,3,7,45,51.0,27.0,2.8,5.4,33.0,23.92,14.23
2018,12,3,8,0,72.0,38.0,2.9,5.9,48.0,38.93,25.17
2018,12,3,8,15,60.5,46.0,2.9,6.45,56.5,49.9,34.93
2018,12,3,8,30,49.0,54.0,2.9,7.0,65.0,59.5,44.12
2018,12,3,8,45,26.5,70.0,2.85,7.55,76.0,71.71,56.01
2018,12,3,9,0,4.0,86.0,2.8,8.1,87.0,81.28,65.17
2018,12,3,9,15,68.0,111.5,2.8,8.6,135.0,128.62,104.46
2018,12,3,9,30,132.0,137.0,2.8,9.1,183.0,185.01,151.69
2018,12,3,9,45,393.5,116.5,2.75,9.65,271.0,291.12,238.92
2018,12,3,10,0,655.0,96.0,2.7,10.2,359.0,415.03,340.45
2018,12,3,10,15,753.5,81.5,2.75,10.45,401.5,478.52,393.42
2018,12,3,10,30,852.0,67.0,2.8,10.7,444.0,545.34,448.66
2018,12,3,10,45,697.5,103.0,2.8,10.95,420.0,530.46,436.93
2018,12,3,11,0,543.0,139.0,2.8,11.2,396.0,494.81,408.25
2018,12,3,11,15,379.5,176.5,2.8,11.35,358.0,448.1,369.63
2018,12,3,11,30,216.0,214.0,2.8,11.5,320.0,373.77,307.92
2018,12,3,11,45,249.0,210.0,2.85,11.65,333.0,408.82,337.03
2018,12,3,12,0,282.0,206.0,2.9,11.8,346.0,435.18,358.73
2018,12,3,12,15,351.5,192.5,2.85,11.95,366.0,477.37,393.57
2018,12,3,12,30,421.0,179.0,2.8,12.1,386.0,531.71,437.21
2018,12,3,12,45,372.5,183.5,2.75,12.2,363.5,494.49,407.25
2018,12,3,13,0,324.0,188.0,2.7,12.3,341.0,467.22,385.12
2018,12,3,13,15,279.5,185.5,2.7,12.35,314.0,433.25,357.87
2018,12,3,13,30,235.0,183.0,2.7,12.4,287.0,398.38,329.62
2018,12,3,13,45,205.0,174.0,2.7,12.5,261.0,353.8,293.83
2018,12,3,14,0,175.0,165.0,2.7,12.6,235.0,321.18,267.15
2018,12,3,14,15,125.0,148.5,2.7,12.45,196.5,264.47,220.17
2018,12,3,14,30,75.0,132.0,2.7,12.3,158.0,197.68,164.09
2018,12,3,14,45,61.5,113.5,2.7,12.2,133.5,166.26,137.73
2018,12,3,15,0,48.0,95.0,2.7,12.1,109.0,135.1,111.14
2018,12,3,15,15,40.0,78.0,2.7,12.1,88.5,109.79,89.28
2018,12,3,15,30,32.0,61.0,2.7,12.1,68.0,84.61,67.28
2018,12,3,15,45,16.0,43.5,2.6,11.3,47.0,54.31,40.84
2018,12,3,16,0,0.0,26.0,2.5,10.5,26.0,24.13,14.57
2018,12,3,16,15,0.0,17.0,2.5,10.15,17.0,15.77,6.34
2018,12,3,16,30,0.0,8.0,2.5,9.8,8.0,7.41,0.0
2018,12,3,16,45,0.0,4.0,2.5,9.45,4.0,3.81,0.0
2018,12,3,17,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.0,3.65,7.5,5.0,4.77,0.0
2018,12,4,7,30,0.0,10.0,3.7,7.7,10.0,9.27,0.0
2018,12,4,7,45,0.0,19.5,3.75,7.85,19.5,18.09,9.06
2018,12,4,8,0,0.0,29.0,3.8,8.0,29.0,26.93,17.15
2018,12,4,8,15,0.0,39.5,3.85,8.5,39.5,36.71,25.96
2018,12,4,8,30,0.0,50.0,3.9,9.0,50.0,46.44,34.62
2018,12,4,8,45,1.0,67.0,3.9,9.45,67.5,62.49,48.59
2018,12,4,9,0,2.0,84.0,3.9,9.9,85.0,78.85,62.7
2018,12,4,9,15,1.0,91.5,3.95,10.45,92.0,85.84,68.63
2018,12,4,9,30,0.0,99.0,4.0,11.0,99.0,92.74,74.37
2018,12,4,9,45,4.0,113.0,4.0,11.55,114.5,107.97,87.06
2018,12,4,10,0,8.0,127.0,4.0,12.1,130.0,123.71,100.09
2018,12,4,10,15,4.0,122.0,3.9,12.45,123.5,117.19,94.31
2018,12,4,10,30,0.0,117.0,3.8,12.8,117.0,110.31,88.24
2018,12,4,10,45,0.0,123.5,3.75,13.15,123.5,116.74,93.42
2018,12,4,11,0,0.0,130.0,3.7,13.5,130.0,123.25,98.63
2018,12,4,11,15,0.5,134.0,3.5,13.75,134.0,127.66,102.13
2018,12,4,11,30,1.0,138.0,3.3,14.0,138.0,132.16,105.7
2018,12,4,11,45,13.5,148.5,3.1,14.2,155.0,151.72,122.13
2018,12,4,12,0,26.0,159.0,2.9,14.4,172.0,179.23,145.01
2018,12,4,12,15,50.5,174.5,2.7,14.45,199.5,215.59,175.37
2018,12,4,12,30,75.0,190.0,2.5,14.5,227.0,253.28,206.5
2018,12,4,12,45,73.0,185.5,2.3,14.55,220.5,248.71,202.65
2018,12,4,13,0,71.0,181.0,2.1,14.6,214.0,243.93,198.77
2018,12,4,13,15,67.5,173.5,2.15,14.45,204.0,234.29,191.25
2018,12,4,13,30,64.0,166.0,2.2,14.3,194.0,224.47,183.57
2018,12,4,13,45,51.0,140.0,2.25,14.15,161.5,185.04,151.33
2018,12,4,14,0,38.0,114.0,2.3,14.0,129.0,145.82,118.87
2018,12,4,14,15,19.0,92.5,2.4,13.65,100.0,107.89,86.84
2018,12,4,14,30,0.0,71.0,2.5,13.3,71.0,66.38,51.28
2018,12,4,14,45,0.0,75.0,2.55,13.0,75.0,71.28,55.58
2018,12,4,15,0,0.0,79.0,2.6,12.7,79.0,77.03,60.51
2018,12,4,15,15,0.0,67.5,2.6,12.7,67.5,65.63,50.66
2018,12,4,15,30,0.0,56.0,2.6,12.7,56.0,54.22,40.69
2018,12,4,15,45,0.0,44.0,2.6,11.9,44.0,42.15,30.16
2018,12,4,16,0,0.0,32.0,2.6,11.1,32.0,29.92,19.35
2018,12,4,16,15,0.0,21.5,2.5,10.75,21.5,19.96,9.44
2018,12,4,16,30,0.0,11.0,2.4,10.4,11.0,10.2,0.0
2018,12,4,16,45,0.0,5.5,2.35,10.1,5.5,5.24,0.0
2018,12,4,17,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,12,5,7,15,8.5,3.0,3.6,9.05,3.5,2.86,0.0
2018,12,5,7,30,17.0,6.0,3.6,9.1,7.0,5.22,0.0
2018,12,5,7,45,8.5,10.5,3.65,9.15,11.0,9.86,2.2
2018,12,5,8,0,0.0,15.0,3.7,9.2,15.0,13.9,6.05
2018,12,5,8,15,0.0,21.0,3.65,9.3,21.0,19.47,11.08
2018,12,5,8,30,0.0,27.0,3.6,9.4,27.0,25.04,16.07
2018,12,5,8,45,0.0,38.5,3.6,9.55,38.5,35.75,25.48
2018,12,5,9,0,0.0,50.0,3.6,9.7,50.0,46.46,34.83
2018,12,5,9,15,0.0,57.0,3.6,9.95,57.0,52.99,40.47
2018,12,5,9,30,0.0,64.0,3.6,10.2,64.0,59.53,46.05
2018,12,5,9,45,30.5,100.5,3.55,10.45,112.5,109.14,88.33
2018,12,5,10,0,61.0,137.0,3.5,10.7,161.0,161.45,132.59
2018,12,5,10,15,57.0,138.0,3.4,11.05,161.5,163.46,134.16
2018,12,5,10,30,53.0,139.0,3.3,11.4,162.0,164.97,135.31
2018,12,5,10,45,30.5,138.5,3.25,11.75,152.0,153.78,125.46
2018,12,5,11,0,8.0,138.0,3.2,12.1,142.0,136.15,110.07
2018,12,5,11,15,6.0,141.0,3.1,12.4,144.0,138.25,111.6
2018,12,5,11,30,4.0,144.0,3.0,12.7,146.0,140.27,113.04
2018,12,5,11,45,3.0,138.5,2.9,13.0,140.0,134.28,107.85
2018,12,5,12,0,2.0,133.0,2.8,13.3,134.0,128.24,102.67
2018,12,5,12,15,3.0,145.5,2.7,13.45,147.0,142.07,114.14
2018,12,5,12,30,4.0,158.0,2.6,13.6,160.0,156.34,125.91
2018,12,5,12,45,4.0,145.0,2.55,13.75,147.0,143.22,115.03
2018,12,5,13,0,4.0,132.0,2.5,13.9,134.0,130.1,104.21
2018,12,5,13,15,2.0,96.5,2.45,13.95,97.5,92.4,72.76
2018,12,5,13,30,0.0,61.0,2.4,14.0,61.0,56.73,42.72
2018,12,5,13,45,0.0,47.0,2.4,14.05,47.0,43.67,31.7
2018,12,5,14,0,0.0,33.0,2.4,14.1,33.0,30.64,20.62
2018,12,5,14,15,28.0,64.0,2.4,14.0,73.5,82.89,66.14
2018,12,5,14,30,56.0,95.0,2.4,13.9,114.0,137.98,113.37
2018,12,5,14,45,70.0,99.5,2.4,13.75,121.0,164.35,135.68
2018,12,5,15,0,84.0,104.0,2.4,13.6,128.0,181.5,150.04
2018,12,5,15,15,84.5,89.0,2.4,13.6,110.0,163.13,134.25
2018,12,5,15,30,85.0,74.0,2.4,13.6,92.0,144.38,117.8
2018,12,5,15,45,69.0,59.0,2.25,12.8,71.5,115.79,92.73
2018,12,5,16,0,53.0,44.0,2.1,12.0,51.0,87.87,67.71
2018,12,5,16,15,32.5,29.5,2.1,11.65,33.5,59.1,38.87
2018,12,5,16,30,12.0,15.0,2.1,11.3,16.0,20.88,0.0
2018,12,5,16,45,6.0,7.5,2.15,10.95,8.0,9.63,0.0
2018,12,5,17,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,6,7,15,90.0,10.0,2.4,7.3,14.0,9.53,0.0
2018,12,6,7,30,180.0,20.0,2.5,7.7,28.0,16.9,0.0
2018,12,6,7,45,306.5,29.5,2.6,8.1,61.5,24.04,13.21
2018,12,6,8,0,433.0,39.0,2.7,8.5,95.0,58.04,29.75
2018,12,6,8,15,507.0,45.0,2.7,8.95,133.0,98.12,56.09
2018,12,6,8,30,581.0,51.0,2.7,9.4,171.0,145.96,93.81
2018,12,6,8,45,631.0,54.5,2.7,9.85,209.5,193.5,135.44
2018,12,6,9,0,681.0,58.0,2.7,10.3,248.0,246.04,182.73
2018,12,6,9,15,716.0,60.0,2.7,10.85,283.0,295.41,227.94
2018,12,6,9,30,751.0,62.0,2.7,11.4,318.0,346.86,274.27
2018,12,6,9,45,779.0,62.5,2.65,11.95,349.5,395.54,317.41
2018,12,6,10,0,807.0,63.0,2.6,12.5,381.0,444.91,359.91
2018,12,6,10,15,821.0,64.5,2.55,12.95,405.5,488.7,396.96
2018,12,6,10,30,835.0,66.0,2.5,13.4,430.0,531.42,432.06
2018,12,6,10,45,844.0,67.0,2.45,13.85,448.0,566.66,460.46
2018,12,6,11,0,853.0,68.0,2.4,14.3,466.0,602.25,488.29
2018,12,6,11,15,858.5,68.5,2.3,14.6,477.0,632.92,511.73
2018,12,6,11,30,864.0,69.0,2.2,14.9,488.0,661.1,532.74
2018,12,6,11,45,866.5,69.5,2.15,15.15,492.5,684.58,549.16
2018,12,6,12,0,869.0,70.0,2.1,15.4,497.0,705.16,563.28
2018,12,6,12,15,868.0,69.5,2.05,15.55,493.5,719.01,572.67
2018,12,6,12,30,867.0,69.0,2.0,15.7,490.0,729.68,579.85
2018,12,6,12,45,862.5,68.5,1.95,15.85,479.5,734.52,582.88
2018,12,6,13,0,858.0,68.0,1.9,16.0,469.0,736.09,583.69
2018,12,6,13,15,849.0,67.0,1.85,16.0,451.0,730.41,579.7
2018,12,6,13,30,840.0,66.0,1.8,16.0,433.0,727.68,578.0
2018,12,6,13,45,826.5,64.5,1.75,16.05,408.5,711.83,566.65
2018,12,6,14,0,813.0,63.0,1.7,16.1,384.0,693.06,553.27
2018,12,6,14,15,793.5,61.0,1.6,15.95,354.0,666.6,534.12
2018,12,6,14,30,774.0,59.0,1.5,15.8,324.0,637.79,513.03
2018,12,6,14,45,746.0,56.0,1.4,15.7,289.0,599.82,484.53
2018,12,6,15,0,718.0,53.0,1.3,15.6,254.0,560.42,453.92
2018,12,6,15,15,674.0,50.0,1.3,15.6,216.0,509.78,413.38
2018,12,6,15,30,630.0,47.0,1.3,15.6,178.0,459.2,371.35
2018,12,6,15,45,561.0,41.5,1.1,14.4,139.0,392.06,315.29
2018,12,6,16,0,492.0,36.0,0.9,13.2,100.0,334.51,263.7
2018,12,6,16,15,358.0,28.0,0.9,12.9,65.5,240.54,170.06
2018,12,6,16,30,224.0,20.0,0.9,12.6,31.0,140.39,0.0
2018,12,6,16,45,112.0,10.0,0.95,12.35,15.5,55.79,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,7,7,15,8.5,7.5,1.95,6.6,8.0,7.15,0.0
2018,12,7,7,30,17.0,15.0,2.0,7.0,16.0,14.3,0.0
2018,12,7,7,45,47.0,30.5,2.05,7.45,36.0,26.05,14.4
2018,12,7,8,0,77.0,46.0,2.1,7.9,56.0,44.86,29.74
2018,12,7,8,15,140.0,59.5,2.05,8.2,85.5,69.68,48.0
2018,12,7,8,30,203.0,73.0,2.0,8.5,115.0,101.94,73.23
2018,12,7,8,45,212.5,89.0,1.95,8.8,140.5,131.83,99.75
2018,12,7,9,0,222.0,105.0,1.9,9.1,166.0,162.73,127.41
2018,12,7,9,15,253.0,116.0,1.8,9.4,194.5,196.45,156.78
2018,12,7,9,30,284.0,127.0,1.7,9.7,223.0,232.92,188.33
2018,12,7,9,45,340.5,131.5,1.65,10.0,257.0,275.82,224.71
2018,12,7,10,0,397.0,136.0,1.6,10.3,291.0,328.56,268.74
2018,12,7,10,15,571.0,111.5,1.5,10.85,350.5,412.52,336.91
2018,12,7,10,30,745.0,87.0,1.4,11.4,410.0,504.87,410.18
2018,12,7,10,45,803.5,77.5,1.35,12.0,439.0,555.99,449.83
2018,12,7,11,0,862.0,68.0,1.3,12.6,468.0,605.93,487.98
2018,12,7,11,15,868.0,68.5,1.15,13.25,479.5,637.24,509.81
2018,12,7,11,30,874.0,69.0,1.0,13.9,491.0,666.07,529.07
2018,12,7,11,45,877.0,69.0,0.85,14.5,495.5,689.6,542.86
2018,12,7,12,0,880.0,69.0,0.7,15.1,500.0,710.22,554.0
2018,12,7,12,15,879.5,68.5,0.65,15.45,496.5,724.68,562.53
2018,12,7,12,30,879.0,68.0,0.6,15.8,493.0,735.94,568.9
2018,12,7,12,45,875.0,67.0,0.55,16.1,482.5,740.72,570.96
2018,12,7,13,0,871.0,66.0,0.5,16.4,472.0,742.19,570.89
2018,12,7,13,15,862.0,65.5,0.5,16.45,454.0,737.23,567.85
2018,12,7,13,30,853.0,65.0,0.5,16.5,436.0,729.08,562.76
2018,12,7,13,45,839.0,63.5,0.5,16.55,411.5,718.99,556.4
2018,12,7,14,0,825.0,62.0,0.5,16.6,387.0,699.85,543.69
2018,12,7,14,15,804.0,60.5,0.5,16.5,356.5,672.89,525.7
2018,12,7,14,30,783.0,59.0,0.5,16.4,326.0,643.59,505.77
2018,12,7,14,45,752.5,56.5,0.5,16.25,290.5,604.45,478.28
2018,12,7,15,0,722.0,54.0,0.5,16.1,255.0,563.96,448.57
2018,12,7,15,15,581.5,55.5,0.5,16.1,202.0,462.16,370.03
2018,12,7,15,30,441.0,57.0,0.5,16.1,149.0,362.22,290.86
2018,12,7,15,45,287.0,44.0,0.45,15.25,98.5,239.58,192.12
2018,12,7,16,0,133.0,31.0,0.4,14.4,48.0,130.74,101.63
2018,12,7,16,15,178.0,25.5,0.45,14.15,39.5,144.93,101.22
2018,12,7,16,30,223.0,20.0,0.5,13.9,31.0,139.95,0.0
2018,12,7,16,45,111.5,10.0,0.5,13.65,15.5,55.61,0.0
2018,12,7,17,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
