Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,17,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.2,12.25,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,8,7,15,92.5,9.5,2.35,6.4,13.5,9.05,0.0
2018,12,8,7,30,185.0,19.0,2.4,6.9,27.0,18.11,0.0
2018,12,8,7,45,312.0,28.5,2.45,7.35,59.5,23.36,11.87
2018,12,8,8,0,439.0,38.0,2.5,7.8,92.0,55.3,27.96
2018,12,8,8,15,514.0,44.0,2.5,8.25,130.5,95.43,53.78
2018,12,8,8,30,589.0,50.0,2.5,8.7,169.0,143.44,91.29
2018,12,8,8,45,637.5,54.0,2.5,9.15,207.5,191.33,133.2
2018,12,8,9,0,686.0,58.0,2.5,9.6,246.0,244.07,180.74
2018,12,8,9,15,721.5,60.5,2.55,10.2,282.0,294.22,226.69
2018,12,8,9,30,757.0,63.0,2.6,10.8,318.0,346.52,273.85
2018,12,8,9,45,786.5,63.5,2.6,11.4,350.0,396.04,317.81
2018,12,8,10,0,816.0,64.0,2.6,12.0,382.0,446.37,361.26
2018,12,8,10,15,831.0,65.5,2.6,12.45,407.0,491.06,399.3
2018,12,8,10,30,846.0,67.0,2.6,12.9,432.0,534.75,435.46
2018,12,8,10,45,855.0,68.0,2.6,13.35,450.5,570.48,464.57
2018,12,8,11,0,864.0,69.0,2.6,13.8,469.0,606.52,493.11
2018,12,8,11,15,869.5,70.0,2.55,14.05,480.5,638.21,517.81
2018,12,8,11,30,875.0,71.0,2.5,14.3,492.0,667.4,540.1
2018,12,8,11,45,877.0,71.0,2.4,14.55,496.0,690.36,556.25
2018,12,8,12,0,879.0,71.0,2.3,14.8,500.0,710.37,569.75
2018,12,8,12,15,875.0,71.5,2.25,14.9,496.0,723.6,578.86
2018,12,8,12,30,871.0,72.0,2.2,15.0,492.0,733.56,585.69
2018,12,8,12,45,861.0,73.0,2.15,15.1,480.5,742.06,591.58
2018,12,8,13,0,851.0,74.0,2.1,15.2,469.0,741.77,591.13
2018,12,8,13,15,842.0,72.5,2.05,15.2,451.0,735.88,587.0
2018,12,8,13,30,833.0,71.0,2.0,15.2,433.0,726.76,580.63
2018,12,8,13,45,818.5,69.5,1.95,15.15,408.5,710.45,569.15
2018,12,8,14,0,804.0,68.0,1.9,15.1,384.0,691.25,555.55
2018,12,8,14,15,783.0,66.0,1.8,14.95,353.5,664.03,535.72
2018,12,8,14,30,762.0,64.0,1.7,14.8,323.0,634.51,513.94
2018,12,8,14,45,732.0,61.0,1.6,14.6,288.0,595.56,484.68
2018,12,8,15,0,702.0,58.0,1.5,14.4,253.0,555.25,452.97
2018,12,8,15,15,655.5,54.0,1.5,14.4,215.0,502.26,410.25
2018,12,8,15,30,609.0,50.0,1.5,14.4,177.0,455.0,370.29
2018,12,8,15,45,538.0,44.0,1.55,13.3,138.0,387.6,314.31
2018,12,8,16,0,467.0,38.0,1.6,12.2,99.0,323.52,257.8
2018,12,8,16,15,335.5,29.5,1.7,11.8,65.0,230.97,164.72
2018,12,8,16,30,204.0,21.0,1.8,11.4,31.0,131.98,0.0
2018,12,8,16,45,102.0,10.5,1.9,11.0,15.5,52.21,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.5,2.15,6.95,3.5,3.34,0.0
2018,12,9,7,30,0.0,7.0,2.2,7.0,7.0,6.67,0.0
2018,12,9,7,45,0.0,11.0,2.2,7.05,11.0,10.19,1.78
2018,12,9,8,0,0.0,15.0,2.2,7.1,15.0,13.9,6.03
2018,12,9,8,15,0.0,33.5,2.25,7.25,33.5,31.11,21.17
2018,12,9,8,30,0.0,52.0,2.3,7.4,52.0,48.23,36.31
2018,12,9,8,45,1.5,60.0,2.3,7.55,60.5,56.08,43.31
2018,12,9,9,0,3.0,68.0,2.3,7.7,69.0,64.09,50.36
2018,12,9,9,15,10.5,69.0,2.3,7.95,72.5,67.55,53.21
2018,12,9,9,30,18.0,70.0,2.3,8.2,76.0,72.98,57.84
2018,12,9,9,45,16.5,93.0,2.25,8.4,99.0,93.82,75.86
2018,12,9,10,0,15.0,116.0,2.2,8.6,122.0,116.15,94.91
2018,12,9,10,15,14.5,125.5,2.2,8.8,131.5,125.89,103.05
2018,12,9,10,30,14.0,135.0,2.2,9.0,141.0,135.66,111.17
2018,12,9,10,45,10.0,132.5,2.2,9.15,137.0,131.48,107.43
2018,12,9,11,0,6.0,130.0,2.2,9.3,133.0,126.99,103.43
2018,12,9,11,15,11.0,135.0,2.15,9.4,140.5,135.44,110.58
2018,12,9,11,30,16.0,140.0,2.1,9.5,148.0,144.23,118.0
2018,12,9,11,45,8.0,118.0,2.1,9.55,122.0,117.13,94.92
2018,12,9,12,0,0.0,96.0,2.1,9.6,96.0,89.93,71.64
2018,12,9,12,15,0.0,86.0,2.1,9.65,86.0,80.17,63.36
2018,12,9,12,30,0.0,76.0,2.1,9.7,76.0,70.75,55.34
2018,12,9,12,45,19.0,105.5,2.15,9.8,114.5,118.89,96.99
2018,12,9,13,0,38.0,135.0,2.2,9.9,153.0,166.04,137.26
2018,12,9,13,15,36.5,138.5,2.25,9.95,155.0,169.95,140.47
2018,12,9,13,30,35.0,142.0,2.3,10.0,157.0,174.1,144.01
2018,12,9,13,45,100.0,123.0,2.3,10.1,163.0,211.96,177.96
2018,12,9,14,0,165.0,104.0,2.3,10.2,169.0,248.53,210.36
2018,12,9,14,15,270.5,108.5,2.3,10.2,205.0,329.91,279.91
2018,12,9,14,30,376.0,113.0,2.3,10.2,241.0,421.15,355.18
2018,12,9,14,45,225.5,111.0,2.3,10.2,185.5,297.45,251.06
2018,12,9,15,0,75.0,109.0,2.3,10.2,130.0,172.37,143.66
2018,12,9,15,15,52.5,92.5,2.3,10.2,106.0,138.21,114.15
2018,12,9,15,30,30.0,76.0,2.3,10.2,82.0,105.02,84.95
2018,12,9,15,45,18.5,55.5,2.1,9.7,59.0,73.02,56.95
2018,12,9,16,0,7.0,35.0,1.9,9.2,36.0,37.59,26.01
2018,12,9,16,15,3.5,22.0,1.85,8.95,22.5,22.16,11.18
2018,12,9,16,30,0.0,9.0,1.8,8.7,9.0,8.34,0.0
2018,12,9,16,45,0.0,4.5,1.8,8.45,4.5,4.29,0.0
2018,12,9,17,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.0,1.65,8.25,6.5,5.72,0.0
2018,12,10,7,30,16.0,12.0,1.7,8.5,13.0,11.44,0.0
2018,12,10,7,45,38.0,27.0,1.7,8.75,31.0,23.25,10.6
2018,12,10,8,0,60.0,42.0,1.7,9.0,49.0,39.99,25.97
2018,12,10,8,15,79.5,56.0,1.8,9.4,69.5,59.32,41.52
2018,12,10,8,30,99.0,70.0,1.9,9.8,90.0,80.9,59.43
2018,12,10,8,45,69.5,72.5,2.0,10.2,88.0,83.68,63.76
2018,12,10,9,0,40.0,75.0,2.1,10.6,86.0,81.26,63.29
2018,12,10,9,15,21.5,78.0,2.15,11.15,84.0,80.69,63.53
2018,12,10,9,30,3.0,81.0,2.2,11.7,82.0,76.7,60.43
2018,12,10,9,45,4.0,104.5,2.25,12.2,106.0,99.79,79.9
2018,12,10,10,0,5.0,128.0,2.3,12.7,130.0,123.39,99.52
2018,12,10,10,15,4.5,128.0,2.25,13.1,130.0,123.43,99.25
2018,12,10,10,30,4.0,128.0,2.2,13.5,130.0,123.4,98.96
2018,12,10,10,45,11.0,147.0,2.15,13.95,152.0,146.57,118.04
2018,12,10,11,0,18.0,166.0,2.1,14.4,174.0,170.62,137.63
2018,12,10,11,15,77.5,179.0,2.0,14.6,216.0,229.49,186.65
2018,12,10,11,30,137.0,192.0,1.9,14.8,258.0,294.55,239.78
2018,12,10,11,45,351.5,166.0,1.8,15.05,336.5,426.13,347.31
2018,12,10,12,0,566.0,140.0,1.7,15.3,415.0,567.94,458.03
2018,12,10,12,15,729.0,102.0,1.7,15.45,453.5,659.3,527.9
2018,12,10,12,30,892.0,64.0,1.7,15.6,492.0,736.77,583.65
2018,12,10,12,45,890.0,63.5,1.7,15.7,482.5,744.01,588.17
2018,12,10,13,0,888.0,63.0,1.7,15.8,473.0,747.94,591.13
2018,12,10,13,15,879.0,62.0,1.75,15.8,455.0,742.67,588.25
2018,12,10,13,30,870.0,61.0,1.8,15.8,437.0,734.13,583.15
2018,12,10,13,45,857.0,59.5,1.85,15.85,412.5,718.81,573.03
2018,12,10,14,0,844.0,58.0,1.9,15.9,388.0,700.53,560.71
2018,12,10,14,15,824.0,56.5,1.85,15.75,358.0,674.46,542.17
2018,12,10,14,30,804.0,55.0,1.8,15.6,328.0,651.97,526.08
2018,12,10,14,45,775.5,52.5,1.75,15.45,293.0,614.13,497.99
2018,12,10,15,0,747.0,50.0,1.7,15.3,258.0,574.81,467.86
2018,12,10,15,15,703.5,47.0,1.7,15.3,219.5,524.2,427.0
2018,12,10,15,30,660.0,44.0,1.7,15.3,181.0,473.61,384.6
2018,12,10,15,45,591.0,39.0,1.55,14.0,141.5,406.59,328.63
2018,12,10,16,0,522.0,34.0,1.4,12.7,102.0,342.16,271.65
2018,12,10,16,15,383.0,27.0,1.5,12.25,67.0,252.26,179.84
2018,12,10,16,30,244.0,20.0,1.6,11.8,32.0,150.02,0.0
2018,12,10,16,45,122.0,10.0,1.65,11.4,16.0,60.12,0.0
2018,12,10,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,7,15,116.0,9.0,1.25,6.45,13.0,0.0,0.0
2018,12,11,7,30,232.0,18.0,1.2,7.0,26.0,17.16,0.0
2018,12,11,7,45,327.5,25.0,1.2,7.6,53.5,20.31,8.03
2018,12,11,8,0,423.0,32.0,1.2,8.2,81.0,45.76,21.43
2018,12,11,8,15,464.5,40.5,1.25,8.8,114.5,83.58,45.98
2018,12,11,8,30,506.0,49.0,1.3,9.4,148.0,125.64,79.27
2018,12,11,8,45,379.0,69.0,1.35,10.05,152.0,146.6,104.57
2018,12,11,9,0,252.0,89.0,1.4,10.7,156.0,152.83,116.81
2018,12,11,9,15,220.0,110.5,1.4,11.25,175.0,178.46,140.97
2018,12,11,9,30,188.0,132.0,1.4,11.8,194.0,197.66,158.78
2018,12,11,9,45,234.0,141.0,1.45,12.35,225.5,239.41,193.56
2018,12,11,10,0,280.0,150.0,1.5,12.9,257.0,281.6,228.42
2018,12,11,10,15,302.0,157.5,1.5,13.3,280.0,313.87,255.07
2018,12,11,10,30,324.0,165.0,1.5,13.7,303.0,347.26,282.23
2018,12,11,10,45,341.0,170.0,1.55,14.1,321.0,376.03,305.46
2018,12,11,11,0,358.0,175.0,1.6,14.5,339.0,405.06,328.59
2018,12,11,11,15,539.5,139.0,1.65,14.75,393.0,502.28,406.54
2018,12,11,11,30,721.0,103.0,1.7,15.0,447.0,603.79,485.66
2018,12,11,11,45,799.0,85.0,1.8,15.3,469.5,653.4,523.84
2018,12,11,12,0,877.0,67.0,1.9,15.6,492.0,700.06,558.33
2018,12,11,12,15,876.0,66.5,1.95,15.7,488.5,714.44,568.62
2018,12,11,12,30,875.0,66.0,2.0,15.8,485.0,725.62,576.97
2018,12,11,12,45,871.5,64.5,2.05,15.9,474.5,730.48,580.86
2018,12,11,13,0,868.0,63.0,2.1,16.0,464.0,732.05,582.5
2018,12,11,13,15,853.5,63.5,2.15,16.0,445.0,724.62,577.92
2018,12,11,13,30,839.0,64.0,2.2,16.0,426.0,714.06,571.15
2018,12,11,13,45,805.0,65.5,2.25,16.0,397.5,693.42,556.94
2018,12,11,14,0,771.0,67.0,2.3,16.0,369.0,664.13,536.2
2018,12,11,14,15,754.5,64.0,2.2,15.85,340.0,639.67,518.39
2018,12,11,14,30,738.0,61.0,2.1,15.7,311.0,612.88,498.5
2018,12,11,14,45,727.0,56.0,2.0,15.5,280.5,585.26,477.67
2018,12,11,15,0,716.0,51.0,1.9,15.3,250.0,555.53,454.19
2018,12,11,15,15,672.5,47.5,1.9,15.3,212.5,505.18,413.19
2018,12,11,15,30,629.0,44.0,1.9,15.3,175.0,454.98,370.88
2018,12,11,15,45,473.5,44.0,1.7,14.15,130.0,351.06,284.81
2018,12,11,16,0,318.0,44.0,1.5,13.0,85.0,250.46,199.25
2018,12,11,16,15,195.0,31.0,1.65,12.6,53.0,163.27,115.85
2018,12,11,16,30,72.0,18.0,1.8,12.2,21.0,62.75,0.0
2018,12,11,16,45,36.0,9.0,1.95,11.8,10.5,23.53,0.0
2018,12,11,17,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,12,7,15,64.5,8.0,2.9,8.3,10.0,0.0,0.0
2018,12,12,7,30,129.0,16.0,3.1,8.5,20.0,15.25,0.0
2018,12,12,7,45,252.0,26.0,3.25,8.65,49.5,21.38,7.95
2018,12,12,8,0,375.0,36.0,3.4,8.8,79.0,46.68,23.6
2018,12,12,8,15,424.0,45.5,3.45,9.15,112.5,83.42,47.57
2018,12,12,8,30,473.0,55.0,3.5,9.5,146.0,125.31,80.51
2018,12,12,8,45,603.5,53.0,3.5,9.85,195.5,177.44,121.92
2018,12,12,9,0,734.0,51.0,3.5,10.2,245.0,242.94,177.22
2018,12,12,9,15,720.5,59.0,3.45,10.75,272.0,285.76,218.81
2018,12,12,9,30,707.0,67.0,3.4,11.3,299.0,326.01,257.26
2018,12,12,9,45,732.0,70.5,3.4,11.8,331.0,374.46,300.72
2018,12,12,10,0,757.0,74.0,3.4,12.3,363.0,423.56,343.6
2018,12,12,10,15,820.0,66.5,3.4,12.75,398.5,479.76,391.17
2018,12,12,10,30,883.0,59.0,3.4,13.2,434.0,536.25,438.05
2018,12,12,10,45,894.5,59.5,3.4,13.65,453.5,576.45,471.02
2018,12,12,11,0,906.0,60.0,3.4,14.1,473.0,614.81,501.77
2018,12,12,11,15,912.5,60.0,3.4,14.4,485.0,647.37,527.65
2018,12,12,11,30,919.0,60.0,3.4,14.7,497.0,677.35,551.07
2018,12,12,11,45,922.0,59.5,3.4,15.0,501.5,701.6,568.61
2018,12,12,12,0,925.0,59.0,3.4,15.3,506.0,722.8,583.66
2018,12,12,12,15,921.5,59.5,3.4,15.4,502.5,737.4,594.26
2018,12,12,12,30,918.0,60.0,3.4,15.5,499.0,748.59,602.45
2018,12,12,12,45,909.0,61.5,3.4,15.65,488.5,753.54,606.01
2018,12,12,13,0,900.0,63.0,3.4,15.8,478.0,755.05,607.18
2018,12,12,13,15,850.5,69.0,3.3,15.8,449.5,734.48,591.9
2018,12,12,13,30,801.0,75.0,3.2,15.8,421.0,704.75,569.93
2018,12,12,13,45,769.5,73.0,3.15,15.8,390.0,675.85,548.76
2018,12,12,14,0,738.0,71.0,3.1,15.8,359.0,644.46,525.52
2018,12,12,14,15,701.0,70.5,2.85,15.6,327.0,608.79,498.39
2018,12,12,14,30,664.0,70.0,2.6,15.4,295.0,575.57,472.84
2018,12,12,14,45,692.5,61.0,2.35,15.25,273.5,567.7,466.43
2018,12,12,15,0,721.0,52.0,2.1,15.1,252.0,560.05,459.04
2018,12,12,15,15,634.5,53.5,2.1,15.1,210.5,492.84,404.09
2018,12,12,15,30,548.0,55.0,2.1,15.1,169.0,424.53,347.13
2018,12,12,15,45,463.5,46.0,1.9,13.65,127.5,347.92,283.37
2018,12,12,16,0,379.0,37.0,1.7,12.2,86.0,275.91,220.71
2018,12,12,16,15,305.5,29.0,1.75,11.7,59.0,216.23,155.46
2018,12,12,16,30,232.0,21.0,1.8,11.2,32.0,145.78,0.0
2018,12,12,16,45,116.0,10.5,1.85,10.7,16.0,58.26,0.0
2018,12,12,17,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,13,7,15,105.5,8.5,2.3,6.35,11.5,0.0,0.0
2018,12,13,7,30,211.0,17.0,2.4,6.9,23.0,16.2,0.0
2018,12,13,7,45,350.0,24.5,2.5,7.4,55.0,20.07,6.44
2018,12,13,8,0,489.0,32.0,2.6,7.9,87.0,47.97,22.34
2018,12,13,8,15,565.0,36.5,2.7,8.45,125.5,88.21,46.02
2018,12,13,8,30,641.0,41.0,2.8,9.0,164.0,136.49,82.55
2018,12,13,8,45,687.5,45.0,2.9,9.55,203.0,185.89,125.47
2018,12,13,9,0,734.0,49.0,3.0,10.1,242.0,239.28,173.77
2018,12,13,9,15,765.0,51.5,3.05,10.65,278.0,290.02,220.82
2018,12,13,9,30,796.0,54.0,3.1,11.2,314.0,342.43,268.75
2018,12,13,9,45,816.0,56.5,3.15,11.8,345.0,391.77,313.31
2018,12,13,10,0,836.0,59.0,3.2,12.4,376.0,439.88,355.68
2018,12,13,10,15,850.5,60.0,3.25,12.75,401.5,484.16,394.2
2018,12,13,10,30,865.0,61.0,3.3,13.1,427.0,527.36,430.83
2018,12,13,10,45,875.0,62.0,3.3,13.5,446.0,566.7,463.29
2018,12,13,11,0,885.0,63.0,3.3,13.9,465.0,604.17,493.47
2018,12,13,11,15,891.0,63.5,3.3,14.15,477.0,636.46,519.27
2018,12,13,11,30,897.0,64.0,3.3,14.4,489.0,666.23,542.65
2018,12,13,11,45,899.5,63.5,3.3,14.65,493.5,689.76,560.11
2018,12,13,12,0,902.0,63.0,3.3,14.9,498.0,710.29,574.83
2018,12,13,12,15,899.0,64.0,3.3,15.05,495.0,725.61,585.9
2018,12,13,12,30,896.0,65.0,3.3,15.2,492.0,737.63,594.61
2018,12,13,12,45,888.0,65.5,3.25,15.35,481.5,742.04,597.53
2018,12,13,13,0,880.0,66.0,3.2,15.5,471.0,743.06,598.1
2018,12,13,13,15,871.0,65.0,3.15,15.5,453.5,738.15,594.71
2018,12,13,13,30,862.0,64.0,3.1,15.5,436.0,730.0,589.03
2018,12,13,13,45,848.0,63.0,3.05,15.5,412.0,715.01,578.3
2018,12,13,14,0,834.0,62.0,3.0,15.5,388.0,703.18,569.97
2018,12,13,14,15,814.0,60.0,2.9,15.3,357.5,676.86,550.76
2018,12,13,14,30,794.0,58.0,2.8,15.1,327.0,648.11,529.52
2018,12,13,14,45,763.5,55.5,2.65,14.95,292.0,609.39,499.86
2018,12,13,15,0,733.0,53.0,2.5,14.8,257.0,569.25,468.01
2018,12,13,15,15,688.5,49.5,2.5,14.8,218.5,517.92,425.94
2018,12,13,15,30,644.0,46.0,2.5,14.8,180.0,466.65,382.4
2018,12,13,15,45,572.0,41.0,2.25,13.35,141.0,398.43,324.91
2018,12,13,16,0,500.0,36.0,2.0,11.9,102.0,339.71,271.89
2018,12,13,16,15,362.5,28.5,2.1,11.4,67.0,244.28,176.71
2018,12,13,16,30,225.0,21.0,2.2,10.9,32.0,143.02,0.0
2018,12,13,16,45,112.5,10.5,2.25,10.35,16.0,56.88,0.0
2018,12,13,17,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,2.75,10.65,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,2.9,11.0,5.0,4.77,0.0
2018,12,14,7,45,0.0,10.0,3.05,11.35,10.0,9.26,0.0
2018,12,14,8,0,0.0,15.0,3.2,11.7,15.0,13.9,5.65
2018,12,14,8,15,0.0,20.5,3.4,12.1,20.5,19.0,10.38
2018,12,14,8,30,0.0,26.0,3.6,12.5,26.0,24.11,14.94
2018,12,14,8,45,0.0,32.5,3.85,12.9,32.5,30.16,20.24
2018,12,14,9,0,0.0,39.0,4.1,13.3,39.0,36.21,25.49
2018,12,14,9,15,0.0,31.5,4.2,13.6,31.5,29.23,19.51
2018,12,14,9,30,0.0,24.0,4.3,13.9,24.0,22.26,13.5
2018,12,14,9,45,0.0,25.0,4.4,14.2,25.0,23.19,14.27
2018,12,14,10,0,0.0,26.0,4.5,14.5,26.0,24.12,15.02
2018,12,14,10,15,0.0,36.5,4.5,14.65,36.5,33.89,23.32
2018,12,14,10,30,0.0,47.0,4.5,14.8,47.0,43.67,31.59
2018,12,14,10,45,96.0,85.0,4.55,14.95,128.5,140.34,114.3
2018,12,14,11,0,192.0,123.0,4.6,15.1,210.0,247.9,204.66
2018,12,14,11,15,344.0,132.5,4.65,15.15,293.5,370.15,306.35
2018,12,14,11,30,496.0,142.0,4.7,15.2,377.0,491.48,405.25
2018,12,14,11,45,636.5,115.5,4.7,15.3,420.0,576.54,474.3
2018,12,14,12,0,777.0,89.0,4.7,15.4,463.0,657.04,539.12
2018,12,14,12,15,685.0,106.5,4.7,15.4,434.5,629.18,516.43
2018,12,14,12,30,593.0,124.0,4.7,15.4,406.0,593.12,487.62
2018,12,14,12,45,405.5,143.0,4.7,15.45,334.0,478.79,395.31
2018,12,14,13,0,218.0,162.0,4.7,15.5,262.0,353.12,291.58
2018,12,14,13,15,112.5,126.5,4.55,15.4,178.0,223.06,184.06
2018,12,14,13,30,7.0,91.0,4.4,15.3,94.0,90.84,71.38
2018,12,14,13,45,3.5,78.5,4.3,15.2,80.0,75.8,58.81
2018,12,14,14,0,0.0,66.0,4.2,15.1,66.0,61.39,46.62
2018,12,14,14,15,0.0,65.5,4.1,14.95,65.5,60.93,46.32
2018,12,14,14,30,0.0,65.0,4.0,14.8,65.0,60.46,46.0
2018,12,14,14,45,8.0,62.0,3.85,14.65,64.0,63.13,48.56
2018,12,14,15,0,16.0,59.0,3.7,14.5,63.0,69.47,54.16
2018,12,14,15,15,16.0,54.0,3.7,14.5,57.5,64.39,49.67
2018,12,14,15,30,16.0,49.0,3.7,14.5,52.0,59.51,45.21
2018,12,14,15,45,13.0,40.5,3.4,14.1,42.5,48.73,35.64
2018,12,14,16,0,10.0,32.0,3.1,13.7,33.0,38.2,26.1
2018,12,14,16,15,5.0,18.5,3.0,13.6,19.0,19.65,9.22
2018,12,14,16,30,0.0,5.0,2.9,13.5,5.0,4.62,0.0
2018,12,14,16,45,0.0,2.5,2.85,13.4,2.5,2.38,0.0
2018,12,14,17,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,15,7,15,28.5,4.0,1.95,11.5,5.0,0.0,0.0
2018,12,15,7,30,57.0,8.0,2.0,11.7,10.0,7.63,0.0
2018,12,15,7,45,49.0,22.0,2.05,11.9,25.0,19.21,4.05
2018,12,15,8,0,41.0,36.0,2.1,12.1,40.0,33.33,20.4
2018,12,15,8,15,60.0,52.0,2.15,12.3,61.5,52.89,36.35
2018,12,15,8,30,79.0,68.0,2.2,12.5,83.0,74.89,54.43
2018,12,15,8,45,80.0,82.5,2.25,12.7,100.5,94.22,71.43
2018,12,15,9,0,81.0,97.0,2.3,12.9,118.0,113.75,88.69
2018,12,15,9,15,49.5,106.0,2.3,13.25,119.5,115.98,92.03
2018,12,15,9,30,18.0,115.0,2.3,13.6,121.0,114.57,91.67
2018,12,15,9,45,50.0,132.0,2.25,13.9,150.5,147.77,119.12
2018,12,15,10,0,82.0,149.0,2.2,14.2,180.0,181.94,147.36
2018,12,15,10,15,107.5,163.0,2.15,14.55,206.5,217.94,176.94
2018,12,15,10,30,133.0,177.0,2.1,14.9,233.0,251.64,204.4
2018,12,15,10,45,136.5,181.5,2.05,15.2,241.0,264.72,214.92
2018,12,15,11,0,140.0,186.0,2.0,15.5,249.0,277.73,225.32
2018,12,15,11,15,178.5,193.0,2.0,15.7,275.5,315.22,255.82
2018,12,15,11,30,217.0,200.0,2.0,15.9,302.0,354.6,287.46
2018,12,15,11,45,292.5,192.5,2.0,16.1,332.0,413.53,334.76
2018,12,15,12,0,368.0,185.0,2.0,16.3,362.0,465.81,376.35
2018,12,15,12,15,334.5,189.5,2.0,16.4,349.5,455.56,367.76
2018,12,15,12,30,301.0,194.0,2.0,16.5,337.0,443.24,357.85
2018,12,15,12,45,195.0,184.5,2.0,16.6,276.5,347.85,281.95
2018,12,15,13,0,89.0,175.0,2.0,16.7,216.0,249.9,202.22
2018,12,15,13,15,45.0,141.0,1.9,16.7,161.5,179.07,144.32
2018,12,15,13,30,1.0,107.0,1.8,16.7,107.0,102.82,80.58
2018,12,15,13,45,25.0,108.5,1.75,16.75,118.0,129.01,103.3
2018,12,15,14,0,49.0,110.0,1.7,16.8,129.0,149.16,120.72
2018,12,15,14,15,63.0,118.0,1.65,16.7,140.5,169.78,138.12
2018,12,15,14,30,77.0,126.0,1.6,16.6,152.0,191.36,156.14
2018,12,15,14,45,90.0,109.5,1.6,16.5,137.0,191.15,156.29
2018,12,15,15,0,103.0,93.0,1.6,16.4,122.0,179.0,146.54
2018,12,15,15,15,113.5,86.5,1.6,16.4,114.0,178.01,145.4
2018,12,15,15,30,124.0,80.0,1.6,16.4,106.0,177.05,143.72
2018,12,15,15,45,92.5,61.0,1.6,15.45,78.0,132.39,105.64
2018,12,15,16,0,61.0,42.0,1.6,14.5,50.0,88.67,67.87
2018,12,15,16,15,30.5,25.5,1.65,14.1,29.5,50.33,32.57
2018,12,15,16,30,0.0,9.0,1.7,13.7,9.0,8.34,0.0
2018,12,15,16,45,0.0,4.5,1.7,13.3,4.5,4.29,0.0
2018,12,15,17,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,16,7,15,14.0,1.5,3.05,13.25,2.0,0.0,0.0
2018,12,16,7,30,28.0,3.0,3.1,13.4,4.0,2.86,0.0
2018,12,16,7,45,14.0,7.5,3.1,13.55,8.0,7.04,0.0
2018,12,16,8,0,0.0,12.0,3.1,13.7,12.0,11.11,3.24
2018,12,16,8,15,0.0,16.5,3.25,13.85,16.5,15.29,7.14
2018,12,16,8,30,0.0,21.0,3.4,14.0,21.0,19.47,10.87
2018,12,16,8,45,0.0,22.5,3.55,14.15,22.5,20.86,12.18
2018,12,16,9,0,0.0,24.0,3.7,14.3,24.0,22.25,13.44
2018,12,16,9,15,0.0,22.5,3.7,14.4,22.5,20.86,12.27
2018,12,16,9,30,0.0,21.0,3.7,14.5,21.0,19.47,11.08
2018,12,16,9,45,0.0,19.0,3.7,14.65,19.0,17.62,9.47
2018,12,16,10,0,0.0,17.0,3.7,14.8,17.0,15.76,7.86
2018,12,16,10,15,0.0,17.0,3.75,14.9,17.0,15.77,7.84
2018,12,16,10,30,0.0,17.0,3.8,15.0,17.0,15.77,7.82
2018,12,16,10,45,0.0,19.5,3.9,15.15,19.5,18.09,9.78
2018,12,16,11,0,0.0,22.0,4.0,15.3,22.0,20.42,11.73
2018,12,16,11,15,0.0,32.5,4.0,15.3,32.5,30.18,20.01
2018,12,16,11,30,0.0,43.0,4.0,15.3,43.0,39.96,28.26
2018,12,16,11,45,0.0,53.5,4.0,15.35,53.5,49.75,36.5
2018,12,16,12,0,0.0,64.0,4.0,15.4,64.0,59.54,44.73
2018,12,16,12,15,0.0,60.5,3.95,15.4,60.5,56.28,41.98
2018,12,16,12,30,0.0,57.0,3.9,15.4,57.0,53.01,39.24
2018,12,16,12,45,0.0,54.0,3.85,15.35,54.0,50.21,36.91
2018,12,16,13,0,0.0,51.0,3.8,15.3,51.0,47.41,34.58
2018,12,16,13,15,0.0,50.0,3.8,15.35,50.0,46.48,33.82
2018,12,16,13,30,0.0,49.0,3.8,15.4,49.0,45.54,33.06
2018,12,16,13,45,0.0,45.5,3.85,15.4,45.5,42.27,30.34
2018,12,16,14,0,0.0,42.0,3.9,15.4,42.0,39.01,27.61
2018,12,16,14,15,0.0,33.0,3.85,15.35,33.0,30.63,20.52
2018,12,16,14,30,0.0,24.0,3.8,15.3,24.0,22.26,13.4
2018,12,16,14,45,0.0,20.0,3.75,15.25,20.0,18.54,10.23
2018,12,16,15,0,0.0,16.0,3.7,15.2,16.0,14.83,7.05
2018,12,16,15,15,0.0,14.0,3.7,15.2,14.0,12.97,5.43
2018,12,16,15,30,0.0,12.0,3.7,15.2,12.0,11.11,3.79
2018,12,16,15,45,0.0,10.0,3.55,14.95,10.0,9.26,2.15
2018,12,16,16,0,0.0,8.0,3.4,14.7,8.0,7.4,0.47
2018,12,16,16,15,0.0,5.5,3.35,14.65,5.5,5.09,0.0
2018,12,16,16,30,0.0,3.0,3.3,14.6,3.0,2.77,0.0
2018,12,16,16,45,0.0,1.5,3.25,14.5,1.5,1.43,0.0
2018,12,16,17,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,17,7,15,80.0,6.5,1.6,9.5,8.5,0.0,0.0
2018,12,17,7,30,160.0,13.0,1.5,10.0,17.0,12.39,0.0
2018,12,17,7,45,276.5,21.0,1.4,10.5,43.5,16.98,1.17
2018,12,17,8,0,393.0,29.0,1.3,11.0,70.0,36.25,16.05
2018,12,17,8,15,296.0,37.5,1.35,11.45,76.5,60.11,33.22
2018,12,17,8,30,199.0,46.0,1.4,11.9,83.0,72.04,46.78
2018,12,17,8,45,129.5,62.5,1.45,12.4,88.5,85.6,62.12
2018,12,17,9,0,60.0,79.0,1.5,12.9,94.0,89.35,68.71
2018,12,17,9,15,34.0,88.0,1.45,13.2,97.0,93.73,73.62
2018,12,17,9,30,8.0,97.0,1.4,13.5,100.0,93.71,74.26
2018,12,17,9,45,55.5,122.5,1.4,13.8,143.5,140.19,112.67
2018,12,17,10,0,103.0,148.0,1.4,14.1,187.0,194.18,157.07
2018,12,17,10,15,234.5,147.5,1.4,14.35,243.5,267.54,216.98
2018,12,17,10,30,366.0,147.0,1.4,14.6,300.0,353.06,286.0
2018,12,17,10,45,561.0,116.0,1.4,14.85,362.5,448.64,362.43
2018,12,17,11,0,756.0,85.0,1.4,15.1,425.0,550.1,441.83
2018,12,17,11,15,813.5,75.0,1.45,15.25,450.0,599.73,480.2
2018,12,17,11,30,871.0,65.0,1.5,15.4,475.0,645.59,515.79
2018,12,17,11,45,792.5,84.0,1.5,15.55,460.0,641.26,511.74
2018,12,17,12,0,714.0,103.0,1.5,15.7,445.0,629.17,502.14
2018,12,17,12,15,554.0,138.0,1.55,15.75,402.5,563.77,452.01
2018,12,17,12,30,394.0,173.0,1.6,15.8,360.0,497.08,399.75
2018,12,17,12,45,304.5,180.0,1.65,15.85,323.0,434.09,351.02
2018,12,17,13,0,215.0,187.0,1.7,15.9,286.0,368.65,299.13
2018,12,17,13,15,186.0,177.5,1.65,15.75,261.0,338.34,275.48
2018,12,17,13,30,157.0,168.0,1.6,15.6,236.0,307.25,250.73
2018,12,17,13,45,211.5,158.5,1.6,15.45,244.5,349.51,286.12
2018,12,17,14,0,266.0,149.0,1.6,15.3,253.0,378.2,310.26
2018,12,17,14,15,249.5,122.5,1.55,15.1,214.0,331.97,273.9
2018,12,17,14,30,233.0,96.0,1.5,14.9,175.0,284.69,236.44
2018,12,17,14,45,196.0,102.0,1.45,14.7,163.5,265.13,219.79
2018,12,17,15,0,159.0,108.0,1.4,14.5,152.0,236.6,195.52
2018,12,17,15,15,116.5,93.0,1.4,14.5,123.0,189.16,155.35
2018,12,17,15,30,74.0,78.0,1.4,14.5,94.0,143.64,116.28
2018,12,17,15,45,59.5,62.5,1.25,13.55,73.5,115.7,92.17
2018,12,17,16,0,45.0,47.0,1.1,12.6,53.0,88.28,67.92
2018,12,17,16,15,27.5,31.5,1.1,12.4,35.0,51.65,34.15
2018,12,17,16,30,10.0,16.0,1.1,12.2,17.0,21.15,0.0
2018,12,17,16,45,5.0,8.0,1.15,11.95,8.5,9.73,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
