Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,18,7,15,27.0,3.0,1.65,10.05,3.5,0.0,0.0
2018,12,18,7,30,54.0,6.0,1.6,10.5,7.0,5.72,0.0
2018,12,18,7,45,187.5,18.5,1.6,10.95,35.5,14.62,0.0
2018,12,18,8,0,321.0,31.0,1.6,11.4,64.0,35.32,16.87
2018,12,18,8,15,348.0,30.5,1.65,11.8,81.0,57.1,28.71
2018,12,18,8,30,375.0,30.0,1.7,12.2,98.0,81.26,46.7
2018,12,18,8,45,187.5,34.5,1.75,12.55,68.5,70.55,46.91
2018,12,18,9,0,0.0,39.0,1.8,12.9,39.0,36.21,25.53
2018,12,18,9,15,6.0,65.5,1.75,13.15,67.5,62.75,48.13
2018,12,18,9,30,12.0,92.0,1.7,13.4,96.0,90.28,71.39
2018,12,18,9,45,62.0,122.0,1.7,13.65,145.0,142.13,114.35
2018,12,18,10,0,112.0,152.0,1.7,13.9,194.0,202.02,163.72
2018,12,18,10,15,157.5,162.5,1.65,14.2,226.0,240.7,195.39
2018,12,18,10,30,203.0,173.0,1.6,14.5,258.0,282.92,229.78
2018,12,18,10,45,292.5,168.0,1.55,14.75,296.5,342.81,278.36
2018,12,18,11,0,382.0,163.0,1.5,15.0,335.0,409.96,331.85
2018,12,18,11,15,466.0,144.5,1.45,15.2,359.5,456.71,369.1
2018,12,18,11,30,550.0,126.0,1.4,15.4,384.0,510.72,411.43
2018,12,18,11,45,568.0,126.5,1.4,15.6,395.5,539.19,433.08
2018,12,18,12,0,586.0,127.0,1.4,15.8,407.0,566.43,453.75
2018,12,18,12,15,482.0,150.5,1.4,15.95,380.0,526.29,421.98
2018,12,18,12,30,378.0,174.0,1.4,16.1,353.0,474.84,381.74
2018,12,18,12,45,379.5,171.0,1.4,16.25,348.0,490.19,393.83
2018,12,18,13,0,381.0,168.0,1.4,16.4,343.0,492.61,395.8
2018,12,18,13,15,284.0,174.5,1.45,16.4,302.5,419.41,338.69
2018,12,18,13,30,187.0,181.0,1.5,16.4,262.0,345.59,280.09
2018,12,18,13,45,167.0,172.5,1.5,16.45,241.5,322.08,261.84
2018,12,18,14,0,147.0,164.0,1.5,16.5,221.0,298.31,242.89
2018,12,18,14,15,107.5,150.5,1.5,16.35,190.5,253.99,206.98
2018,12,18,14,30,68.0,137.0,1.5,16.2,160.0,199.38,162.23
2018,12,18,14,45,175.0,110.0,1.5,16.05,161.0,261.39,215.54
2018,12,18,15,0,282.0,83.0,1.5,15.9,162.0,308.51,255.08
2018,12,18,15,15,313.5,75.0,1.5,15.9,151.0,312.87,257.71
2018,12,18,15,30,345.0,67.0,1.5,15.9,140.0,314.62,257.46
2018,12,18,15,45,273.0,54.5,1.3,14.95,104.5,247.92,201.06
2018,12,18,16,0,201.0,42.0,1.1,14.0,69.0,185.31,146.98
2018,12,18,16,15,187.0,31.5,1.15,13.6,49.5,160.2,116.63
2018,12,18,16,30,173.0,21.0,1.2,13.2,30.0,122.48,0.0
2018,12,18,16,45,86.5,10.5,1.25,12.85,15.0,46.45,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,7,15,30.5,4.0,1.05,10.55,4.5,0.0,0.0
2018,12,19,7,30,61.0,8.0,1.0,10.9,9.0,7.63,0.0
2018,12,19,7,45,30.5,14.5,1.0,11.3,15.0,13.09,0.0
2018,12,19,8,0,0.0,21.0,1.0,11.7,21.0,19.49,9.88
2018,12,19,8,15,0.0,30.5,1.05,12.05,30.5,28.32,18.16
2018,12,19,8,30,0.0,40.0,1.1,12.4,40.0,37.17,26.03
2018,12,19,8,45,5.5,59.5,1.15,12.8,61.0,56.29,42.31
2018,12,19,9,0,11.0,79.0,1.2,13.2,82.0,76.26,59.24
2018,12,19,9,15,17.5,93.0,1.25,13.65,98.5,92.14,72.56
2018,12,19,9,30,24.0,107.0,1.3,14.1,115.0,110.78,88.12
2018,12,19,9,45,19.0,102.0,1.4,14.5,108.5,103.21,81.82
2018,12,19,10,0,14.0,97.0,1.5,14.9,102.0,97.06,76.65
2018,12,19,10,15,12.5,109.5,1.55,15.2,114.5,109.09,86.6
2018,12,19,10,30,11.0,122.0,1.6,15.5,127.0,121.11,96.4
2018,12,19,10,45,8.0,121.0,1.65,15.8,124.5,118.91,94.35
2018,12,19,11,0,5.0,120.0,1.7,16.1,122.0,116.47,92.11
2018,12,19,11,15,12.0,143.5,1.7,16.3,149.0,144.61,115.26
2018,12,19,11,30,19.0,167.0,1.7,16.5,176.0,173.79,139.0
2018,12,19,11,45,24.5,176.5,1.75,16.7,188.0,188.24,150.65
2018,12,19,12,0,30.0,186.0,1.8,16.9,200.0,211.91,169.72
2018,12,19,12,15,25.0,172.5,1.75,16.95,184.0,186.3,148.91
2018,12,19,12,30,20.0,159.0,1.7,17.0,168.0,169.24,135.06
2018,12,19,12,45,10.5,139.0,1.7,17.1,143.5,141.87,112.57
2018,12,19,13,0,1.0,119.0,1.7,17.2,119.0,114.47,89.9
2018,12,19,13,15,0.5,104.5,1.6,17.2,104.5,99.49,77.65
2018,12,19,13,30,0.0,90.0,1.5,17.2,90.0,84.6,65.4
2018,12,19,13,45,6.5,106.0,1.45,17.15,108.5,106.31,83.74
2018,12,19,14,0,13.0,122.0,1.4,17.1,127.0,129.14,102.86
2018,12,19,14,15,22.0,111.0,1.3,16.95,119.0,131.72,105.39
2018,12,19,14,30,31.0,100.0,1.2,16.8,111.0,126.25,101.28
2018,12,19,14,45,29.5,94.5,1.1,16.65,104.0,119.95,96.07
2018,12,19,15,0,28.0,89.0,1.0,16.5,97.0,113.98,91.02
2018,12,19,15,15,14.0,73.0,1.0,16.5,77.0,80.93,62.97
2018,12,19,15,30,0.0,57.0,1.0,16.5,57.0,55.25,40.93
2018,12,19,15,45,0.0,44.0,0.9,15.75,44.0,41.92,29.55
2018,12,19,16,0,0.0,31.0,0.8,15.0,31.0,28.79,18.2
2018,12,19,16,15,0.0,21.5,0.8,14.75,21.5,19.96,9.75
2018,12,19,16,30,0.0,12.0,0.8,14.5,12.0,11.13,0.0
2018,12,19,16,45,0.0,6.0,0.8,14.25,6.0,5.72,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,20,7,15,23.0,3.5,2.3,8.15,4.0,0.0,0.0
2018,12,20,7,30,46.0,7.0,2.3,8.2,8.0,6.67,0.0
2018,12,20,7,45,23.0,13.0,2.3,8.25,13.5,11.82,0.0
2018,12,20,8,0,0.0,19.0,2.3,8.3,19.0,17.62,8.47
2018,12,20,8,15,0.0,29.0,2.25,8.45,29.0,26.92,17.23
2018,12,20,8,30,0.0,39.0,2.2,8.6,39.0,36.24,25.62
2018,12,20,8,45,0.0,50.0,2.15,8.75,50.0,46.47,34.73
2018,12,20,9,0,0.0,61.0,2.1,8.9,61.0,56.75,43.8
2018,12,20,9,15,0.0,64.0,2.05,9.15,64.0,59.57,46.29
2018,12,20,9,30,0.0,67.0,2.0,9.4,67.0,62.37,48.69
2018,12,20,9,45,0.0,83.5,1.9,9.6,83.5,78.03,62.11
2018,12,20,10,0,0.0,100.0,1.8,9.8,100.0,93.9,75.57
2018,12,20,10,15,1.0,111.5,1.75,9.95,112.0,105.57,85.35
2018,12,20,10,30,2.0,123.0,1.7,10.1,124.0,117.46,95.25
2018,12,20,10,45,5.0,136.5,1.6,10.25,139.0,132.67,107.92
2018,12,20,11,0,8.0,150.0,1.5,10.4,154.0,148.32,120.87
2018,12,20,11,15,6.5,146.0,1.5,10.5,149.0,143.73,116.84
2018,12,20,11,30,5.0,142.0,1.5,10.6,144.0,139.04,112.8
2018,12,20,11,45,5.5,149.5,1.45,10.7,152.0,147.38,119.68
2018,12,20,12,0,6.0,157.0,1.4,10.8,160.0,155.9,126.68
2018,12,20,12,15,3.0,139.5,1.45,10.9,141.0,136.06,110.03
2018,12,20,12,30,0.0,122.0,1.5,11.0,122.0,116.23,93.4
2018,12,20,12,45,0.0,113.5,1.5,11.1,113.5,107.8,86.36
2018,12,20,13,0,0.0,105.0,1.5,11.2,105.0,99.37,79.3
2018,12,20,13,15,0.0,100.0,1.55,11.2,100.0,94.52,75.29
2018,12,20,13,30,0.0,95.0,1.6,11.2,95.0,89.68,71.29
2018,12,20,13,45,0.0,106.0,1.6,11.25,106.0,101.49,81.37
2018,12,20,14,0,0.0,117.0,1.6,11.3,117.0,114.1,92.1
2018,12,20,14,15,0.0,108.0,1.55,11.25,108.0,105.31,84.76
2018,12,20,14,30,0.0,99.0,1.5,11.2,99.0,96.56,77.45
2018,12,20,14,45,4.5,85.0,1.5,11.1,86.5,85.34,68.11
2018,12,20,15,0,9.0,71.0,1.5,11.0,74.0,73.91,58.48
2018,12,20,15,15,9.0,56.0,1.5,11.0,58.5,58.26,44.95
2018,12,20,15,30,9.0,41.0,1.5,11.0,43.0,43.56,32.11
2018,12,20,15,45,6.0,33.0,1.4,10.65,34.0,34.09,23.67
2018,12,20,16,0,3.0,25.0,1.3,10.3,25.0,24.82,15.33
2018,12,20,16,15,1.5,17.0,1.3,10.2,17.0,16.52,7.38
2018,12,20,16,30,0.0,9.0,1.3,10.1,9.0,8.34,0.0
2018,12,20,16,45,0.0,4.5,1.3,9.95,4.5,4.29,0.0
2018,12,20,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,21,7,15,51.5,5.0,1.3,10.6,6.0,0.0,0.0
2018,12,21,7,30,103.0,10.0,1.4,10.8,12.0,9.53,0.0
2018,12,21,7,45,263.0,20.0,1.45,11.0,42.0,16.3,0.0
2018,12,21,8,0,423.0,30.0,1.5,11.2,72.0,34.51,15.48
2018,12,21,8,15,299.5,28.5,1.6,11.4,65.0,49.28,24.39
2018,12,21,8,30,176.0,27.0,1.7,11.6,58.0,49.27,28.53
2018,12,21,8,45,88.0,33.5,1.75,11.85,49.0,48.99,32.73
2018,12,21,9,0,0.0,40.0,1.8,12.1,40.0,37.14,26.42
2018,12,21,9,15,0.0,50.0,1.8,12.35,50.0,46.46,34.48
2018,12,21,9,30,0.0,60.0,1.8,12.6,60.0,55.79,42.46
2018,12,21,9,45,0.0,69.5,1.85,12.85,69.5,64.69,49.98
2018,12,21,10,0,0.0,79.0,1.9,13.1,79.0,73.69,57.52
2018,12,21,10,15,0.0,76.0,1.85,13.4,76.0,70.77,54.9
2018,12,21,10,30,0.0,73.0,1.8,13.7,73.0,67.93,52.36
2018,12,21,10,45,0.0,94.0,1.8,13.95,94.0,88.02,69.18
2018,12,21,11,0,0.0,115.0,1.8,14.2,115.0,108.58,86.2
2018,12,21,11,15,0.0,119.0,1.8,14.4,119.0,112.59,89.36
2018,12,21,11,30,0.0,123.0,1.8,14.6,123.0,116.65,92.59
2018,12,21,11,45,20.5,144.0,1.8,14.8,154.0,151.76,122.02
2018,12,21,12,0,41.0,165.0,1.8,15.0,185.0,195.94,158.5
2018,12,21,12,15,83.0,176.5,1.8,15.1,216.0,240.24,195.37
2018,12,21,12,30,125.0,188.0,1.8,15.2,247.0,296.55,241.35
2018,12,21,12,45,129.0,183.0,1.8,15.3,243.0,296.78,241.55
2018,12,21,13,0,133.0,178.0,1.8,15.4,239.0,296.62,241.71
2018,12,21,13,15,97.5,153.5,1.8,15.4,197.5,243.24,198.4
2018,12,21,13,30,62.0,129.0,1.8,15.4,156.0,178.85,145.58
2018,12,21,13,45,190.5,115.5,1.8,15.35,191.5,280.62,232.39
2018,12,21,14,0,319.0,102.0,1.8,15.3,227.0,372.11,308.22
2018,12,21,14,15,537.0,80.5,1.75,15.1,272.5,507.06,417.43
2018,12,21,14,30,755.0,59.0,1.7,14.9,318.0,623.06,506.54
2018,12,21,14,45,737.5,58.5,1.65,14.7,290.0,597.17,486.14
2018,12,21,15,0,720.0,58.0,1.6,14.5,262.0,569.18,464.31
2018,12,21,15,15,522.0,60.5,1.6,14.5,197.0,432.83,355.63
2018,12,21,15,30,324.0,63.0,1.6,14.5,132.0,297.02,244.38
2018,12,21,15,45,334.0,50.5,1.55,13.4,109.0,277.85,227.71
2018,12,21,16,0,344.0,38.0,1.5,12.3,86.0,260.91,210.17
2018,12,21,16,15,276.0,30.0,1.55,12.0,60.0,204.99,153.64
2018,12,21,16,30,208.0,22.0,1.6,11.7,34.0,141.31,11.28
2018,12,21,16,45,104.0,11.0,1.65,11.4,17.0,54.68,0.0
2018,12,21,17,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,7,15,0.5,3.0,1.6,5.8,3.0,0.0,0.0
2018,12,22,7,30,1.0,6.0,1.6,6.3,6.0,5.72,0.0
2018,12,22,7,45,16.0,20.0,1.55,6.75,21.5,17.98,0.0
2018,12,22,8,0,31.0,34.0,1.5,7.2,37.0,30.96,18.56
2018,12,22,8,15,49.5,49.0,1.6,7.65,56.5,48.21,33.41
2018,12,22,8,30,68.0,64.0,1.7,8.1,76.0,68.4,50.16
2018,12,22,8,45,97.0,80.5,1.75,8.5,102.0,94.09,71.52
2018,12,22,9,0,126.0,97.0,1.8,8.9,128.0,123.06,96.08
2018,12,22,9,15,187.0,108.5,1.75,9.2,163.0,161.87,128.37
2018,12,22,9,30,248.0,120.0,1.7,9.5,198.0,204.85,164.61
2018,12,22,9,45,256.5,130.0,1.7,9.85,218.0,231.74,188.34
2018,12,22,10,0,265.0,140.0,1.7,10.2,238.0,259.0,212.0
2018,12,22,10,15,325.0,140.5,1.55,10.5,269.0,300.92,247.04
2018,12,22,10,30,385.0,141.0,1.4,10.8,300.0,353.62,290.18
2018,12,22,10,45,484.5,130.0,1.3,11.05,340.0,413.58,338.83
2018,12,22,11,0,584.0,119.0,1.2,11.3,380.0,482.99,393.78
2018,12,22,11,15,481.5,148.0,1.15,11.75,367.0,467.73,380.32
2018,12,22,11,30,379.0,177.0,1.1,12.2,354.0,440.07,357.46
2018,12,22,11,45,256.0,175.0,1.05,12.65,295.5,367.04,298.85
2018,12,22,12,0,133.0,173.0,1.0,13.1,237.0,277.53,225.99
2018,12,22,12,15,89.0,173.5,0.95,13.35,216.0,241.02,196.11
2018,12,22,12,30,45.0,174.0,0.9,13.6,195.0,212.16,171.68
2018,12,22,12,45,41.5,178.0,0.8,13.9,197.0,215.98,174.54
2018,12,22,13,0,38.0,182.0,0.7,14.2,199.0,219.96,177.37
2018,12,22,13,15,55.5,181.0,0.7,14.1,205.5,233.82,189.25
2018,12,22,13,30,73.0,180.0,0.7,14.0,212.0,247.89,201.22
2018,12,22,13,45,64.5,163.0,0.65,13.9,190.0,222.72,180.98
2018,12,22,14,0,56.0,146.0,0.6,13.8,168.0,197.36,160.62
2018,12,22,14,15,61.0,140.5,0.6,13.75,163.0,196.14,160.1
2018,12,22,14,30,66.0,135.0,0.6,13.7,158.0,194.98,159.44
2018,12,22,14,45,43.5,113.5,0.65,13.7,128.0,153.66,125.07
2018,12,22,15,0,21.0,92.0,0.7,13.7,98.0,112.99,90.82
2018,12,22,15,15,10.5,74.0,0.7,13.7,77.0,79.7,62.54
2018,12,22,15,30,0.0,56.0,0.7,13.7,56.0,53.87,40.28
2018,12,22,15,45,0.0,44.5,0.7,13.1,44.5,42.31,30.28
2018,12,22,16,0,0.0,33.0,0.7,12.5,33.0,30.66,20.05
2018,12,22,16,15,23.0,23.0,0.7,12.4,24.5,41.43,27.25
2018,12,22,16,30,46.0,13.0,0.7,12.3,16.0,42.75,2.52
2018,12,22,16,45,46.0,9.5,0.7,12.2,10.0,28.66,0.0
2018,12,22,17,0,46.0,6.0,0.7,12.1,4.0,0.0,0.0
2018,12,22,17,15,23.0,3.0,0.75,12.0,2.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,7,15,0.0,2.0,1.2,8.75,2.0,0.0,0.0
2018,12,23,7,30,0.0,4.0,1.1,9.0,4.0,3.81,0.0
2018,12,23,7,45,1.5,14.0,0.95,9.3,14.0,12.99,0.0
2018,12,23,8,0,3.0,24.0,0.8,9.6,24.0,22.34,11.89
2018,12,23,8,15,3.0,32.5,0.75,9.95,33.0,30.41,19.91
2018,12,23,8,30,3.0,41.0,0.7,10.3,42.0,38.47,27.22
2018,12,23,8,45,1.5,48.0,0.7,10.65,48.5,44.88,33.06
2018,12,23,9,0,0.0,55.0,0.7,11.0,55.0,51.14,38.64
2018,12,23,9,15,6.0,69.5,0.8,11.5,71.5,66.47,51.62
2018,12,23,9,30,12.0,84.0,0.9,12.0,88.0,82.54,65.15
2018,12,23,9,45,54.5,116.0,1.0,12.55,136.0,132.71,106.83
2018,12,23,10,0,97.0,148.0,1.1,13.1,184.0,190.46,154.35
2018,12,23,10,15,94.0,159.0,1.15,13.4,196.0,200.92,162.95
2018,12,23,10,30,91.0,170.0,1.2,13.7,208.0,215.34,174.76
2018,12,23,10,45,168.5,172.5,1.25,14.05,246.5,270.88,220.36
2018,12,23,11,0,246.0,175.0,1.3,14.4,285.0,333.26,270.76
2018,12,23,11,15,244.0,186.0,1.3,14.55,297.5,353.88,286.79
2018,12,23,11,30,242.0,197.0,1.3,14.7,310.0,373.87,302.34
2018,12,23,11,45,313.5,178.0,1.25,14.85,326.5,408.58,330.7
2018,12,23,12,0,385.0,159.0,1.2,15.0,343.0,456.09,368.33
2018,12,23,12,15,399.5,157.5,1.2,15.05,348.0,474.0,382.23
2018,12,23,12,30,414.0,156.0,1.2,15.1,353.0,490.85,395.48
2018,12,23,12,45,244.5,171.5,1.2,15.15,287.5,379.0,306.66
2018,12,23,13,0,75.0,187.0,1.2,15.2,222.0,253.25,204.37
2018,12,23,13,15,40.5,166.5,1.2,15.2,185.5,205.19,165.6
2018,12,23,13,30,6.0,146.0,1.2,15.2,149.0,148.18,118.44
2018,12,23,13,45,26.0,143.5,1.15,15.15,154.0,170.35,137.6
2018,12,23,14,0,46.0,141.0,1.1,15.1,159.0,183.79,149.31
2018,12,23,14,15,31.0,111.0,1.05,15.0,123.0,138.03,111.45
2018,12,23,14,30,16.0,81.0,1.0,14.9,87.0,93.21,73.95
2018,12,23,14,45,33.5,74.0,0.95,14.8,84.5,97.94,78.59
2018,12,23,15,0,51.0,67.0,0.9,14.7,82.0,110.56,89.56
2018,12,23,15,15,32.5,46.0,0.9,14.7,55.0,65.61,51.08
2018,12,23,15,30,14.0,25.0,0.9,14.7,28.0,32.07,22.03
2018,12,23,15,45,7.0,16.5,0.75,13.95,18.0,19.56,11.11
2018,12,23,16,0,0.0,8.0,0.6,13.2,8.0,7.4,0.56
2018,12,23,16,15,12.0,6.0,0.6,13.0,6.5,12.49,4.4
2018,12,23,16,30,24.0,4.0,0.6,12.8,5.0,20.93,0.0
2018,12,23,16,45,24.0,3.5,0.55,12.65,3.5,13.6,0.0
2018,12,23,17,0,24.0,3.0,0.5,12.5,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.45,12.4,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.5,1.9,10.3,1.5,0.0,0.0
2018,12,24,7,30,0.0,3.0,2.0,10.6,3.0,2.86,0.0
2018,12,24,7,45,0.0,10.5,2.05,10.85,10.5,9.73,0.0
2018,12,24,8,0,0.0,18.0,2.1,11.1,18.0,16.69,7.32
2018,12,24,8,15,0.0,29.0,2.15,11.4,29.0,26.93,16.91
2018,12,24,8,30,0.0,40.0,2.2,11.7,40.0,37.16,26.02
2018,12,24,8,45,0.0,53.5,2.3,12.0,53.5,49.69,36.98
2018,12,24,9,0,0.0,67.0,2.4,12.3,67.0,62.35,47.96
2018,12,24,9,15,0.0,58.0,2.45,12.65,58.0,53.94,40.81
2018,12,24,9,30,0.0,49.0,2.5,13.0,49.0,45.53,33.58
2018,12,24,9,45,0.0,55.5,2.55,13.35,55.5,51.59,38.71
2018,12,24,10,0,0.0,62.0,2.6,13.7,62.0,57.66,43.78
2018,12,24,10,15,0.5,78.5,2.7,14.0,78.5,73.4,57.02
2018,12,24,10,30,1.0,95.0,2.8,14.3,95.0,89.53,70.47
2018,12,24,10,45,1.0,94.0,2.9,14.6,94.0,88.57,69.49
2018,12,24,11,0,1.0,93.0,3.0,14.9,93.0,87.61,68.54
2018,12,24,11,15,0.5,79.0,3.1,14.95,79.0,73.85,56.92
2018,12,24,11,30,0.0,65.0,3.2,15.0,65.0,60.47,45.61
2018,12,24,11,45,0.0,64.5,3.3,15.05,64.5,60.01,45.2
2018,12,24,12,0,0.0,64.0,3.4,15.1,64.0,59.54,44.78
2018,12,24,12,15,0.0,65.5,3.4,15.0,65.5,60.94,45.98
2018,12,24,12,30,0.0,67.0,3.4,14.9,67.0,62.34,47.19
2018,12,24,12,45,0.0,51.5,3.45,14.85,51.5,47.88,35.01
2018,12,24,13,0,0.0,36.0,3.5,14.8,36.0,33.44,22.82
2018,12,24,13,15,9.0,48.0,3.45,14.7,52.0,52.5,39.36
2018,12,24,13,30,18.0,60.0,3.4,14.6,68.0,71.31,55.65
2018,12,24,13,45,30.5,66.5,3.35,14.55,79.0,87.33,69.66
2018,12,24,14,0,43.0,73.0,3.3,14.5,90.0,103.37,83.67
2018,12,24,14,15,34.0,78.0,3.3,14.5,91.0,102.28,82.48
2018,12,24,14,30,25.0,83.0,3.3,14.5,92.0,101.83,81.84
2018,12,24,14,45,150.5,85.0,3.3,14.45,129.0,211.81,177.28
2018,12,24,15,0,276.0,87.0,3.3,14.4,166.0,310.66,260.43
2018,12,24,15,15,318.0,78.0,3.3,14.4,157.0,320.98,268.23
2018,12,24,15,30,360.0,69.0,3.3,14.4,148.0,328.07,272.63
2018,12,24,15,45,283.0,56.0,3.55,14.15,110.0,256.98,211.56
2018,12,24,16,0,206.0,43.0,3.8,13.9,72.0,190.05,153.0
2018,12,24,16,15,199.0,34.5,3.9,13.7,55.0,171.21,129.77
2018,12,24,16,30,192.0,26.0,4.0,13.5,38.0,142.47,39.31
2018,12,24,16,45,108.5,15.5,4.1,13.25,21.0,61.33,0.0
2018,12,24,17,0,25.0,5.0,4.2,13.0,4.0,0.0,0.0
2018,12,24,17,15,12.5,2.5,4.1,12.65,2.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,25,7,15,57.0,5.5,2.6,7.45,6.0,0.0,0.0
2018,12,25,7,30,114.0,11.0,2.6,8.0,12.0,10.48,0.0
2018,12,25,7,45,287.0,19.5,2.6,8.55,41.5,16.06,0.0
2018,12,25,8,0,460.0,28.0,2.6,9.1,71.0,31.69,14.53
2018,12,25,8,15,546.0,32.5,2.65,9.5,109.0,69.26,32.84
2018,12,25,8,30,632.0,37.0,2.7,9.9,147.0,116.14,65.18
2018,12,25,8,45,686.0,40.5,2.75,10.3,186.5,165.07,105.81
2018,12,25,9,0,740.0,44.0,2.8,10.7,226.0,218.87,153.54
2018,12,25,9,15,771.0,46.5,2.85,11.15,262.5,269.62,200.61
2018,12,25,9,30,802.0,49.0,2.9,11.6,299.0,321.89,248.77
2018,12,25,9,45,820.5,52.5,2.95,12.0,331.5,371.77,294.42
2018,12,25,10,0,839.0,56.0,3.0,12.4,364.0,421.6,338.87
2018,12,25,10,15,855.5,57.5,3.05,12.8,391.0,467.97,379.39
2018,12,25,10,30,872.0,59.0,3.1,13.2,418.0,513.52,418.14
2018,12,25,10,45,883.5,59.5,3.2,13.6,438.5,554.13,452.16
2018,12,25,11,0,895.0,60.0,3.3,14.0,459.0,593.01,484.02
2018,12,25,11,15,902.0,60.5,3.35,14.25,473.0,627.17,511.67
2018,12,25,11,30,909.0,61.0,3.4,14.5,487.0,658.89,536.92
2018,12,25,11,45,914.5,61.0,3.45,14.75,494.0,686.42,558.19
2018,12,25,12,0,920.0,61.0,3.5,15.0,501.0,711.09,576.21
2018,12,25,12,15,918.5,61.5,3.5,15.15,499.5,728.44,588.75
2018,12,25,12,30,917.0,62.0,3.5,15.3,498.0,742.48,598.92
2018,12,25,12,45,911.0,62.0,3.5,15.45,489.0,749.26,603.79
2018,12,25,13,0,905.0,62.0,3.5,15.6,480.0,752.59,606.26
2018,12,25,13,15,897.0,61.5,3.5,15.65,464.0,750.4,604.97
2018,12,25,13,30,889.0,61.0,3.5,15.7,448.0,744.87,601.32
2018,12,25,13,45,876.5,60.0,3.5,15.75,425.0,732.11,592.33
2018,12,25,14,0,864.0,59.0,3.5,15.8,402.0,716.27,581.07
2018,12,25,14,15,846.0,57.5,3.35,15.65,373.0,692.91,563.87
2018,12,25,14,30,828.0,56.0,3.2,15.5,344.0,672.92,549.08
2018,12,25,14,45,801.5,54.0,3.1,15.3,309.5,637.97,522.76
2018,12,25,15,0,775.0,52.0,3.0,15.1,275.0,601.21,494.5
2018,12,25,15,15,735.0,49.0,3.0,15.1,237.0,553.04,455.29
2018,12,25,15,30,695.0,46.0,3.0,15.1,199.0,504.44,414.23
2018,12,25,15,45,632.5,41.5,2.7,13.85,159.0,440.92,360.71
2018,12,25,16,0,570.0,37.0,2.4,12.6,119.0,379.16,306.17
2018,12,25,16,15,462.0,31.0,2.4,12.1,83.0,302.59,232.32
2018,12,25,16,30,354.0,25.0,2.4,11.6,47.0,216.27,74.94
2018,12,25,16,45,211.5,16.5,2.4,11.05,26.5,106.82,0.0
2018,12,25,17,0,69.0,8.0,2.4,10.5,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.4,10.35,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,26,7,15,17.5,4.0,2.1,7.0,4.0,0.0,0.0
2018,12,26,7,30,35.0,8.0,2.0,7.4,8.0,7.63,0.0
2018,12,26,7,45,115.5,21.0,1.85,7.85,30.0,16.69,0.0
2018,12,26,8,0,196.0,34.0,1.7,8.3,52.0,30.14,16.07
2018,12,26,8,15,258.5,45.0,1.9,8.9,81.5,58.03,33.97
2018,12,26,8,30,321.0,56.0,2.1,9.5,111.0,92.58,59.1
2018,12,26,8,45,360.5,66.0,2.25,10.1,142.5,128.68,88.98
2018,12,26,9,0,400.0,76.0,2.4,10.7,174.0,168.65,123.72
2018,12,26,9,15,412.5,87.0,2.55,11.1,202.0,205.65,157.6
2018,12,26,9,30,425.0,98.0,2.7,11.5,230.0,243.38,191.91
2018,12,26,9,45,448.5,105.5,2.85,11.9,258.0,282.33,226.57
2018,12,26,10,0,472.0,113.0,3.0,12.3,286.0,322.6,261.8
2018,12,26,10,15,616.5,96.5,2.95,12.6,340.0,398.93,325.21
2018,12,26,10,30,761.0,80.0,2.9,12.9,394.0,481.12,392.63
2018,12,26,10,45,828.0,71.0,2.9,13.2,427.5,538.36,439.46
2018,12,26,11,0,895.0,62.0,2.9,13.5,461.0,594.6,484.86
2018,12,26,11,15,900.5,62.5,2.85,13.7,474.5,627.96,511.41
2018,12,26,11,30,906.0,63.0,2.8,13.9,488.0,658.81,535.56
2018,12,26,11,45,867.5,73.0,2.7,14.1,484.0,672.96,545.72
2018,12,26,12,0,829.0,83.0,2.6,14.3,480.0,678.57,549.23
2018,12,26,12,15,730.5,104.0,2.7,14.4,453.0,652.62,529.25
2018,12,26,12,30,632.0,125.0,2.8,14.5,426.0,618.02,502.46
2018,12,26,12,45,671.5,114.0,2.9,14.6,429.0,643.75,523.79
2018,12,26,13,0,711.0,103.0,3.0,14.7,432.0,667.15,542.46
2018,12,26,13,15,785.0,86.5,3.0,14.65,438.0,703.45,570.28
2018,12,26,13,30,859.0,70.0,3.0,14.6,444.0,740.22,598.25
2018,12,26,13,45,812.5,74.0,3.05,14.6,413.5,708.72,575.22
2018,12,26,14,0,766.0,78.0,3.1,14.6,383.0,674.43,550.35
2018,12,26,14,15,673.0,84.5,3.0,14.3,338.0,611.9,503.4
2018,12,26,14,30,580.0,91.0,2.9,14.0,293.0,544.94,451.05
2018,12,26,14,45,535.5,86.5,2.75,13.75,258.5,499.07,414.7
2018,12,26,15,0,491.0,82.0,2.6,13.5,224.0,452.83,377.15
2018,12,26,15,15,464.0,73.5,2.6,13.5,193.0,413.58,344.55
2018,12,26,15,30,437.0,65.0,2.6,13.5,162.0,374.05,310.62
2018,12,26,15,45,367.0,57.0,2.65,12.55,127.0,307.94,254.66
2018,12,26,16,0,297.0,49.0,2.7,11.6,92.0,249.2,203.02
2018,12,26,16,15,241.0,37.0,2.75,11.25,64.5,196.76,152.17
2018,12,26,16,30,185.0,25.0,2.8,10.9,37.0,139.1,54.27
2018,12,26,16,45,121.0,16.5,2.8,10.6,21.5,68.04,0.0
2018,12,26,17,0,57.0,8.0,2.8,10.3,6.0,0.0,0.0
2018,12,26,17,15,28.5,4.0,2.85,10.05,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.1,6.25,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.2,6.8,12.0,10.48,0.0
2018,12,27,7,45,299.5,19.0,3.25,7.4,41.5,15.66,0.0
2018,12,27,8,0,478.0,27.0,3.3,8.0,71.0,29.28,13.42
2018,12,27,8,15,563.0,31.5,3.4,8.6,109.0,67.57,31.37
2018,12,27,8,30,648.0,36.0,3.5,9.2,147.0,115.05,63.79
2018,12,27,8,45,699.0,39.0,3.6,9.75,186.5,163.7,104.23
2018,12,27,9,0,750.0,42.0,3.7,10.3,226.0,217.34,152.06
2018,12,27,9,15,780.5,44.5,3.95,10.85,262.5,268.15,199.51
2018,12,27,9,30,811.0,47.0,4.2,11.4,299.0,320.61,248.37
2018,12,27,9,45,829.0,51.0,4.4,11.95,332.0,371.33,295.27
2018,12,27,10,0,847.0,55.0,4.6,12.5,365.0,421.97,341.02
2018,12,27,10,15,865.0,55.5,4.7,12.8,392.5,468.39,382.47
2018,12,27,10,30,883.0,56.0,4.8,13.1,420.0,514.08,422.33
2018,12,27,10,45,896.0,56.0,4.9,13.4,441.0,555.47,457.86
2018,12,27,11,0,909.0,56.0,5.0,13.7,462.0,595.2,491.3
2018,12,27,11,15,916.0,56.5,5.05,13.85,476.0,629.95,520.26
2018,12,27,11,30,923.0,57.0,5.1,14.0,490.0,662.23,546.78
2018,12,27,11,45,926.5,57.0,5.1,14.15,496.5,688.93,567.82
2018,12,27,12,0,930.0,57.0,5.1,14.3,503.0,712.66,585.59
2018,12,27,12,15,930.0,57.0,5.1,14.3,502.0,730.82,599.44
2018,12,27,12,30,930.0,57.0,5.1,14.3,501.0,745.67,610.86
2018,12,27,12,45,926.5,57.5,5.15,14.35,493.5,755.21,618.45
2018,12,27,13,0,923.0,58.0,5.2,14.4,486.0,761.31,623.55
2018,12,27,13,15,915.5,57.5,5.15,14.35,470.0,759.73,622.69
2018,12,27,13,30,908.0,57.0,5.1,14.3,454.0,754.73,619.34
2018,12,27,13,45,896.5,56.0,5.1,14.25,431.0,742.78,610.97
2018,12,27,14,0,885.0,55.0,5.1,14.2,408.0,727.66,600.18
2018,12,27,14,15,868.0,53.5,5.0,14.0,379.0,704.89,583.29
2018,12,27,14,30,851.0,52.0,4.9,13.8,350.0,679.45,564.15
2018,12,27,14,45,826.0,50.0,4.85,13.6,315.5,645.41,538.08
2018,12,27,15,0,801.0,48.0,4.8,13.4,281.0,609.59,510.01
2018,12,27,15,15,763.0,45.5,4.8,13.4,243.0,568.48,475.86
2018,12,27,15,30,725.0,43.0,4.8,13.4,205.0,521.18,434.85
2018,12,27,15,45,664.0,39.5,4.45,12.55,165.0,458.97,380.64
2018,12,27,16,0,603.0,36.0,4.1,11.7,125.0,398.34,325.55
2018,12,27,16,15,500.0,30.0,4.0,11.25,88.0,315.53,246.73
2018,12,27,16,30,397.0,24.0,3.9,10.8,51.0,231.26,104.55
2018,12,27,16,45,241.5,16.0,3.8,10.35,28.5,120.06,0.0
2018,12,27,17,0,86.0,8.0,3.7,9.9,6.0,0.0,0.0
2018,12,27,17,15,43.0,4.0,3.7,9.7,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.45,5.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.4,5.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,5.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,5.2,0.0,0.0,0.0
