Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,6,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,5.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,5.1,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,28,7,15,29.5,4.0,3.15,5.5,4.5,0.0,0.0
2018,12,28,7,30,59.0,8.0,3.2,5.9,9.0,7.63,0.0
2018,12,28,7,45,185.0,20.5,3.2,6.25,35.0,17.17,0.0
2018,12,28,8,0,311.0,33.0,3.2,6.6,61.0,30.9,16.24
2018,12,28,8,15,482.5,34.5,3.35,7.1,104.5,62.95,30.71
2018,12,28,8,30,654.0,36.0,3.5,7.6,148.0,114.78,63.73
2018,12,28,8,45,705.5,39.0,3.6,8.05,187.5,163.82,104.62
2018,12,28,9,0,757.0,42.0,3.7,8.5,227.0,217.91,153.14
2018,12,28,9,15,773.5,45.5,3.75,9.0,260.5,266.23,199.23
2018,12,28,9,30,790.0,49.0,3.8,9.5,294.0,314.85,245.32
2018,12,28,9,45,812.5,51.0,3.8,10.0,326.5,364.19,291.0
2018,12,28,10,0,835.0,53.0,3.8,10.5,359.0,413.85,335.81
2018,12,28,10,15,867.0,51.5,3.75,10.9,389.5,464.07,379.92
2018,12,28,10,30,899.0,50.0,3.7,11.3,420.0,514.67,423.18
2018,12,28,10,45,908.5,51.0,3.7,11.7,441.0,555.9,457.99
2018,12,28,11,0,918.0,52.0,3.7,12.1,462.0,595.22,490.38
2018,12,28,11,15,924.5,52.5,3.65,12.3,476.0,630.0,518.69
2018,12,28,11,30,931.0,53.0,3.6,12.5,490.0,662.26,544.42
2018,12,28,11,45,933.5,53.5,3.6,12.75,496.5,689.16,564.91
2018,12,28,12,0,936.0,54.0,3.6,13.0,503.0,713.02,582.27
2018,12,28,12,15,933.5,55.0,3.5,13.15,502.0,730.83,594.84
2018,12,28,12,30,931.0,56.0,3.4,13.3,501.0,745.25,604.91
2018,12,28,12,45,922.5,58.5,3.35,13.45,493.0,753.73,610.83
2018,12,28,13,0,914.0,61.0,3.3,13.6,485.0,758.72,614.28
2018,12,28,13,15,907.5,59.5,3.2,13.65,469.0,756.73,612.63
2018,12,28,13,30,901.0,58.0,3.1,13.7,453.0,751.33,608.57
2018,12,28,13,45,890.5,57.0,3.0,13.7,430.5,740.26,600.46
2018,12,28,14,0,880.0,56.0,2.9,13.7,408.0,726.02,590.04
2018,12,28,14,15,863.0,54.0,2.75,13.55,379.0,702.74,572.82
2018,12,28,14,30,846.0,52.0,2.6,13.4,350.0,676.78,553.44
2018,12,28,14,45,820.5,50.5,2.45,13.25,316.0,643.22,527.92
2018,12,28,15,0,795.0,49.0,2.3,13.1,282.0,613.53,504.86
2018,12,28,15,15,757.0,46.0,2.3,13.1,243.5,566.3,467.09
2018,12,28,15,30,719.0,43.0,2.3,13.1,205.0,518.54,427.03
2018,12,28,15,45,658.5,39.0,2.0,11.6,165.0,456.2,374.87
2018,12,28,16,0,598.0,35.0,1.7,10.1,125.0,395.6,321.67
2018,12,28,16,15,494.5,30.0,1.7,9.7,88.5,313.73,245.48
2018,12,28,16,30,391.0,25.0,1.7,9.3,52.0,238.56,118.35
2018,12,28,16,45,237.0,17.0,1.7,8.85,29.5,119.48,0.0
2018,12,28,17,0,83.0,9.0,1.7,8.4,7.0,0.0,0.0
2018,12,28,17,15,41.5,4.5,1.7,8.25,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,29,7,15,26.5,4.0,1.2,6.05,4.5,0.0,0.0
2018,12,29,7,30,53.0,8.0,1.2,6.5,9.0,7.63,0.0
2018,12,29,7,45,168.5,19.0,1.2,7.0,32.5,15.68,0.0
2018,12,29,8,0,284.0,30.0,1.2,7.5,56.0,27.14,16.18
2018,12,29,8,15,332.5,41.5,1.25,8.0,87.0,59.27,32.88
2018,12,29,8,30,381.0,53.0,1.3,8.5,118.0,96.59,60.08
2018,12,29,8,45,529.5,50.5,1.35,8.95,166.0,142.76,93.7
2018,12,29,9,0,678.0,48.0,1.4,9.4,214.0,204.66,143.57
2018,12,29,9,15,689.0,54.0,1.35,9.9,245.5,250.38,186.27
2018,12,29,9,30,700.0,60.0,1.3,10.4,277.0,296.1,228.53
2018,12,29,9,45,723.5,63.5,1.25,10.9,309.0,343.72,271.05
2018,12,29,10,0,747.0,67.0,1.2,11.4,341.0,392.01,312.88
2018,12,29,10,15,794.0,63.0,1.05,11.85,373.5,443.52,355.5
2018,12,29,10,30,841.0,59.0,0.9,12.3,406.0,494.81,396.45
2018,12,29,10,45,851.5,60.5,0.8,12.75,426.5,535.15,427.85
2018,12,29,11,0,862.0,62.0,0.7,13.2,447.0,573.83,456.86
2018,12,29,11,15,868.0,63.0,0.7,13.55,461.0,607.32,482.23
2018,12,29,11,30,874.0,64.0,0.7,13.9,475.0,638.44,505.31
2018,12,29,11,45,876.0,64.5,0.65,14.25,481.0,663.78,523.04
2018,12,29,12,0,878.0,65.0,0.6,14.6,487.0,686.27,537.3
2018,12,29,12,15,875.5,65.5,0.65,14.75,485.5,702.61,548.98
2018,12,29,12,30,873.0,66.0,0.7,14.9,484.0,715.76,558.56
2018,12,29,12,45,809.5,79.5,0.75,15.1,462.0,702.09,549.18
2018,12,29,13,0,746.0,93.0,0.8,15.3,440.0,681.81,535.44
2018,12,29,13,15,676.0,104.0,0.8,15.35,410.5,647.54,511.31
2018,12,29,13,30,606.0,115.0,0.8,15.4,381.0,609.79,483.87
2018,12,29,13,45,665.5,95.5,0.8,15.45,374.5,630.79,500.85
2018,12,29,14,0,725.0,76.0,0.8,15.5,368.0,643.79,510.58
2018,12,29,14,15,703.0,74.0,0.75,15.4,340.5,622.28,494.92
2018,12,29,14,30,681.0,72.0,0.7,15.3,313.0,595.35,475.52
2018,12,29,14,45,706.5,63.5,0.65,15.2,292.0,587.49,469.98
2018,12,29,15,0,732.0,55.0,0.6,15.1,271.0,579.9,464.04
2018,12,29,15,15,645.0,56.0,0.6,15.1,227.5,511.45,410.83
2018,12,29,15,30,558.0,57.0,0.6,15.1,184.0,441.81,355.71
2018,12,29,15,45,498.0,49.0,0.55,14.4,146.0,379.93,305.62
2018,12,29,16,0,438.0,41.0,0.5,13.7,108.0,320.54,255.32
2018,12,29,16,15,378.5,33.0,0.6,13.35,78.0,264.68,203.6
2018,12,29,16,30,319.0,25.0,0.7,13.0,48.0,205.78,107.59
2018,12,29,16,45,186.0,15.5,0.8,12.7,26.5,96.15,0.0
2018,12,29,17,0,53.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,12,29,17,15,26.5,3.0,0.95,12.1,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,30,7,15,19.5,4.0,2.25,6.1,4.0,0.0,0.0
2018,12,30,7,30,39.0,8.0,2.3,6.4,8.0,7.63,0.0
2018,12,30,7,45,128.5,20.0,2.3,6.75,30.0,15.92,0.0
2018,12,30,8,0,218.0,32.0,2.3,7.1,52.0,27.01,16.0
2018,12,30,8,15,284.5,42.5,2.15,7.45,82.5,55.56,31.57
2018,12,30,8,30,351.0,53.0,2.0,7.8,113.0,91.19,57.03
2018,12,30,8,45,444.5,58.5,1.85,8.2,154.0,135.16,91.24
2018,12,30,9,0,538.0,64.0,1.7,8.6,195.0,187.4,134.8
2018,12,30,9,15,599.0,66.0,1.5,9.05,234.0,236.21,177.85
2018,12,30,9,30,660.0,68.0,1.3,9.5,273.0,290.12,225.18
2018,12,30,9,45,734.5,64.0,1.15,10.0,314.5,347.62,274.58
2018,12,30,10,0,809.0,60.0,1.0,10.5,356.0,409.94,326.68
2018,12,30,10,15,814.0,63.5,0.85,10.9,380.5,452.7,362.43
2018,12,30,10,30,819.0,67.0,0.7,11.3,405.0,493.86,395.41
2018,12,30,10,45,729.5,89.5,0.6,11.65,401.5,503.59,403.16
2018,12,30,11,0,640.0,112.0,0.5,12.0,398.0,504.07,403.08
2018,12,30,11,15,715.0,99.0,0.8,12.45,428.0,558.74,448.13
2018,12,30,11,30,790.0,86.0,1.1,12.9,458.0,613.26,492.04
2018,12,30,11,45,843.0,75.0,1.4,13.3,477.0,658.11,528.2
2018,12,30,12,0,896.0,64.0,1.7,13.7,496.0,697.48,558.92
2018,12,30,12,15,895.0,65.0,1.85,13.95,496.0,715.92,572.7
2018,12,30,12,30,894.0,66.0,2.0,14.2,496.0,731.17,584.4
2018,12,30,12,45,887.0,67.0,2.2,14.5,487.5,738.77,590.84
2018,12,30,13,0,880.0,68.0,2.4,14.8,479.0,743.01,594.91
2018,12,30,13,15,872.0,67.5,2.4,14.95,463.5,741.32,593.76
2018,12,30,13,30,864.0,67.0,2.4,15.1,448.0,736.36,590.35
2018,12,30,13,45,851.0,66.0,2.45,15.2,425.5,729.94,586.38
2018,12,30,14,0,838.0,65.0,2.5,15.3,403.0,714.42,575.69
2018,12,30,14,15,819.5,63.0,2.5,15.2,374.5,690.72,558.99
2018,12,30,14,30,801.0,61.0,2.5,15.1,346.0,664.43,540.15
2018,12,30,14,45,774.0,58.5,2.5,15.0,312.0,629.24,514.16
2018,12,30,15,0,747.0,56.0,2.5,14.9,278.0,592.3,486.23
2018,12,30,15,15,646.5,59.0,2.5,14.9,232.5,517.31,425.92
2018,12,30,15,30,546.0,62.0,2.5,14.9,187.0,441.23,363.24
2018,12,30,15,45,399.5,57.0,2.45,13.65,139.0,331.81,273.36
2018,12,30,16,0,253.0,52.0,2.4,12.4,91.0,230.23,187.42
2018,12,30,16,15,230.5,39.5,2.55,11.85,66.5,195.64,153.51
2018,12,30,16,30,208.0,27.0,2.7,11.3,42.0,156.65,87.99
2018,12,30,16,45,133.5,17.0,2.85,10.75,24.0,74.86,0.0
2018,12,30,17,0,59.0,7.0,3.0,10.2,6.0,0.0,0.0
2018,12,30,17,15,29.5,3.5,3.05,9.95,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2018,12,31,7,15,65.5,5.5,4.7,6.75,6.0,0.0,0.0
2018,12,31,7,30,131.0,11.0,4.8,7.0,12.0,10.48,0.0
2018,12,31,7,45,320.0,18.0,4.85,7.3,41.5,16.19,0.0
2018,12,31,8,0,509.0,25.0,4.9,7.6,71.0,24.39,13.77
2018,12,31,8,15,594.5,29.5,5.05,8.0,110.5,64.13,28.38
2018,12,31,8,30,680.0,34.0,5.2,8.4,150.0,113.07,61.1
2018,12,31,8,45,731.0,37.0,5.3,8.85,190.5,164.06,103.39
2018,12,31,9,0,782.0,40.0,5.4,9.3,231.0,218.65,152.45
2018,12,31,9,15,813.0,42.5,5.5,9.65,269.0,271.3,202.23
2018,12,31,9,30,844.0,45.0,5.6,10.0,307.0,325.64,253.56
2018,12,31,9,45,864.0,48.0,5.7,10.4,341.0,377.8,302.58
2018,12,31,10,0,884.0,51.0,5.8,10.8,375.0,430.01,350.56
2018,12,31,10,15,899.5,52.0,5.8,11.1,403.0,477.65,393.71
2018,12,31,10,30,915.0,53.0,5.8,11.4,431.0,524.32,434.93
2018,12,31,10,45,925.0,54.0,5.8,11.65,452.5,566.76,471.78
2018,12,31,11,0,935.0,55.0,5.8,11.9,474.0,607.29,506.2
2018,12,31,11,15,941.0,56.0,5.75,12.05,488.5,643.25,536.29
2018,12,31,11,30,947.0,57.0,5.7,12.2,503.0,676.63,563.71
2018,12,31,11,45,949.5,57.0,5.65,12.4,510.0,703.74,585.02
2018,12,31,12,0,952.0,57.0,5.6,12.6,517.0,727.75,602.88
2018,12,31,12,15,950.0,58.0,5.55,12.7,516.5,746.59,616.96
2018,12,31,12,30,948.0,59.0,5.5,12.8,516.0,762.0,628.45
2018,12,31,12,45,940.0,61.0,5.5,12.9,507.5,770.78,635.14
2018,12,31,13,0,932.0,63.0,5.5,13.0,499.0,776.0,639.25
2018,12,31,13,15,925.0,62.0,5.45,13.0,483.0,774.7,638.49
2018,12,31,13,30,918.0,61.0,5.4,13.0,467.0,769.92,635.18
2018,12,31,13,45,890.0,62.5,5.4,13.0,440.5,749.29,619.93
2018,12,31,14,0,862.0,64.0,5.4,13.0,414.0,731.79,607.15
2018,12,31,14,15,845.0,62.0,5.3,12.85,385.0,709.01,590.07
2018,12,31,14,30,828.0,60.0,5.2,12.7,356.0,683.49,570.7
2018,12,31,14,45,803.0,58.0,5.05,12.55,322.5,649.91,544.44
2018,12,31,15,0,778.0,56.0,4.9,12.4,289.0,614.37,516.13
2018,12,31,15,15,640.0,61.0,4.9,12.4,235.5,516.67,435.33
2018,12,31,15,30,502.0,66.0,4.9,12.4,182.0,419.29,352.85
2018,12,31,15,45,324.0,56.0,2.65,12.7,125.5,283.26,234.89
2018,12,31,16,0,146.0,46.0,0.4,13.0,69.0,149.63,119.51
2018,12,31,16,15,106.5,37.0,0.45,12.75,51.0,115.4,88.48
2018,12,31,16,30,67.0,28.0,0.5,12.5,33.0,81.83,45.8
2018,12,31,16,45,37.0,16.0,0.55,12.25,18.5,31.58,0.0
2018,12,31,17,0,7.0,4.0,0.6,12.0,4.0,0.0,0.0
2018,12,31,17,15,3.5,2.0,0.6,11.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
